Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,11,18,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,11,18,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,11,18,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,11,19,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,11,19,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,1,11,19,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,11,19,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,1,11,20,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,11,20,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,11,20,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,11,20,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,1,11,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,11,21,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,1,11,21,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,11,21,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,1,11,22,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,11,22,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,11,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,11,22,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,11,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,11,23,15,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2016,1,11,23,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,11,23,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,12,0,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,12,0,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,1,12,0,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,12,0,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,12,1,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,12,1,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,1,12,1,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,12,1,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,12,2,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,12,2,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,12,2,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,12,2,45,0.0,0.0,0.85,7.5,0.0,0.0,0.0
2016,1,12,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,12,3,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,12,3,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,12,3,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,1,12,4,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,12,4,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,1,12,4,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,12,4,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,1,12,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,12,5,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,12,5,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,12,5,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,12,6,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,12,6,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,1,12,6,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,12,6,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,12,7,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,12,7,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,12,7,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,12,7,45,154.5,13.5,1.05,7.5,26.5,10.62,0.0
2016,1,12,8,0,309.0,27.0,1.1,8.0,53.0,22.33,11.76
2016,1,12,8,15,404.5,36.0,1.1,8.0,90.5,29.78,20.64
2016,1,12,8,30,500.0,45.0,1.1,8.0,128.0,37.3,27.99
2016,1,12,8,45,561.5,50.5,1.15,8.5,167.5,41.82,32.38
2016,1,12,9,0,623.0,56.0,1.2,9.0,207.0,46.42,36.68
2016,1,12,9,15,662.0,60.0,1.2,9.0,245.0,49.68,39.74
2016,1,12,9,30,701.0,64.0,1.2,9.0,283.0,57.33,46.69
2016,1,12,9,45,580.5,91.5,1.3,9.5,286.5,71.0,58.89
2016,1,12,10,0,460.0,119.0,1.4,10.0,290.0,84.73,70.98
2016,1,12,10,15,494.5,123.0,1.45,10.0,320.0,87.51,73.33
2016,1,12,10,30,529.0,127.0,1.5,10.0,350.0,90.32,75.72
2016,1,12,10,45,513.5,139.0,1.55,10.5,364.5,97.13,81.5
2016,1,12,11,0,498.0,151.0,1.6,11.0,379.0,107.21,90.12
2016,1,12,11,15,476.5,162.0,1.65,11.0,386.5,146.93,102.6
2016,1,12,11,30,455.0,173.0,1.7,11.0,394.0,184.37,129.98
2016,1,12,11,45,453.5,177.0,1.8,11.5,400.0,218.46,158.09
2016,1,12,12,0,452.0,181.0,1.9,12.0,406.0,251.94,187.62
2016,1,12,12,15,451.5,181.5,1.85,12.0,407.0,282.41,215.54
2016,1,12,12,30,451.0,182.0,1.8,12.0,408.0,311.97,242.74
2016,1,12,12,45,256.0,196.0,1.8,12.0,324.0,268.53,214.06
2016,1,12,13,0,61.0,210.0,1.8,12.0,240.0,198.22,160.24
2016,1,12,13,15,30.5,174.0,1.7,12.0,189.0,158.66,128.36
2016,1,12,13,30,0.0,138.0,1.6,12.0,138.0,108.74,86.88
2016,1,12,13,45,11.0,151.5,1.55,12.0,156.5,127.63,103.06
2016,1,12,14,0,22.0,165.0,1.5,12.0,175.0,148.65,120.94
2016,1,12,14,15,11.0,121.0,1.35,12.0,126.0,104.13,83.58
2016,1,12,14,30,0.0,77.0,1.2,12.0,77.0,59.39,45.52
2016,1,12,14,45,0.0,70.0,1.05,12.0,70.0,53.71,40.78
2016,1,12,15,0,0.0,63.0,0.9,12.0,63.0,48.29,36.18
2016,1,12,15,15,0.0,55.5,0.9,12.0,55.5,42.5,31.2
2016,1,12,15,30,0.0,48.0,0.9,12.0,48.0,36.71,26.18
2016,1,12,15,45,0.0,39.5,0.95,12.0,39.5,30.17,20.44
2016,1,12,16,0,0.0,31.0,1.0,12.0,31.0,23.64,14.66
2016,1,12,16,15,0.0,23.0,1.05,12.0,23.0,17.51,9.19
2016,1,12,16,30,0.0,15.0,1.1,12.0,15.0,11.4,3.65
2016,1,12,16,45,0.0,8.5,1.15,12.0,8.5,6.44,0.0
2016,1,12,17,0,0.0,2.0,1.2,12.0,2.0,1.57,0.0
2016,1,12,17,15,0.0,1.0,1.2,12.0,1.0,0.0,0.0
2016,1,12,17,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,12,17,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,1,12,18,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,12,18,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,1,12,18,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,12,18,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,12,19,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,12,19,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,1,12,19,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,1,12,19,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,1,12,20,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,1,12,20,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,1,12,20,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,1,12,20,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,1,12,21,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,1,12,21,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,1,12,21,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,1,12,21,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,1,12,22,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,1,12,22,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,1,12,22,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,1,12,22,45,0.0,0.0,3.35,12.5,0.0,0.0,0.0
2016,1,12,23,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,1,12,23,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,1,12,23,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,1,12,23,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,1,13,0,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,1,13,0,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,1,13,0,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,1,13,0,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,1,13,1,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,1,13,1,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,1,13,1,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,1,13,1,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,1,13,2,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,1,13,2,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,1,13,2,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,1,13,2,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,1,13,3,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,1,13,3,15,0.0,0.0,3.6,12.5,0.0,0.0,0.0
2016,1,13,3,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,1,13,3,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,1,13,4,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,1,13,4,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,1,13,4,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,1,13,4,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,1,13,5,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,1,13,5,15,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2016,1,13,5,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,1,13,5,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,1,13,6,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,13,6,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,13,6,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,13,6,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,1,13,7,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,1,13,7,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,13,7,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,1,13,7,45,75.5,18.0,3.0,11.5,24.0,13.6,0.0
2016,1,13,8,0,151.0,36.0,3.1,12.0,48.0,26.91,15.12
2016,1,13,8,15,249.0,49.0,3.2,12.0,84.0,36.67,26.2
2016,1,13,8,30,347.0,62.0,3.3,12.0,120.0,46.47,35.58
2016,1,13,8,45,416.0,71.0,3.4,12.0,159.5,53.31,42.11
2016,1,13,9,0,485.0,80.0,3.5,12.0,199.0,60.16,48.49
2016,1,13,9,15,531.5,86.5,3.7,12.0,236.5,68.32,55.92
2016,1,13,9,30,578.0,93.0,3.9,12.0,274.0,72.93,60.07
2016,1,13,9,45,289.0,54.0,4.1,12.5,144.5,39.82,30.26
2016,1,13,10,0,0.0,15.0,4.3,13.0,15.0,11.41,4.63
2016,1,13,10,15,158.0,91.5,4.4,13.0,158.0,65.12,52.73
2016,1,13,10,30,316.0,168.0,4.5,13.0,301.0,113.77,95.66
2016,1,13,10,45,158.0,126.5,4.6,13.0,193.0,86.53,71.47
2016,1,13,11,0,0.0,85.0,4.7,13.0,85.0,65.16,52.49
2016,1,13,11,15,70.5,152.0,4.7,13.0,186.5,114.88,89.51
2016,1,13,11,30,141.0,219.0,4.7,13.0,288.0,171.61,132.95
2016,1,13,11,45,93.5,214.0,4.75,13.0,260.5,172.78,135.95
2016,1,13,12,0,46.0,209.0,4.8,13.0,233.0,166.79,133.28
2016,1,13,12,15,51.0,212.0,4.75,12.5,238.0,176.56,141.84
2016,1,13,12,30,56.0,215.0,4.7,12.0,243.0,186.9,151.03
2016,1,13,12,45,39.5,202.5,4.7,12.0,222.0,176.97,143.49
2016,1,13,13,0,23.0,190.0,4.7,12.0,201.0,158.91,128.91
2016,1,13,13,15,12.5,173.5,4.6,12.0,179.5,143.03,115.87
2016,1,13,13,30,2.0,157.0,4.5,12.0,158.0,125.71,101.43
2016,1,13,13,45,127.0,170.0,4.4,12.0,225.5,227.92,188.5
2016,1,13,14,0,252.0,183.0,4.3,12.0,293.0,336.49,279.82
2016,1,13,14,15,270.0,169.0,4.05,11.5,280.0,347.64,290.47
2016,1,13,14,30,288.0,155.0,3.8,11.0,267.0,358.25,301.02
2016,1,13,14,45,276.5,145.0,3.55,11.0,245.0,352.88,297.32
2016,1,13,15,0,265.0,135.0,3.3,11.0,223.0,345.9,292.06
2016,1,13,15,15,450.0,101.0,2.9,10.5,229.5,464.38,392.49
2016,1,13,15,30,635.0,67.0,2.5,10.0,236.0,576.67,483.49
2016,1,13,15,45,597.0,59.0,2.2,10.0,197.5,549.17,458.26
2016,1,13,16,0,559.0,51.0,1.9,10.0,159.0,518.49,429.98
2016,1,13,16,15,472.0,43.5,1.7,9.5,118.5,449.1,370.15
2016,1,13,16,30,385.0,36.0,1.5,9.0,78.0,377.44,302.82
2016,1,13,16,45,242.5,24.5,1.35,9.0,46.5,250.08,140.56
2016,1,13,17,0,100.0,13.0,1.2,9.0,15.0,83.56,0.0
2016,1,13,17,15,50.0,6.5,1.15,8.5,7.5,0.0,0.0
2016,1,13,17,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,13,17,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,1,13,18,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,13,18,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,13,18,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,13,18,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,13,19,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,13,19,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,13,19,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,13,19,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,13,20,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,13,20,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,13,20,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,13,20,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,13,21,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,13,21,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,1,13,21,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,13,21,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,13,22,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,13,22,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,13,22,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,13,22,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,1,13,23,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,13,23,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,13,23,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,13,23,45,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,1,14,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,14,0,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,1,14,0,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,14,0,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,1,14,1,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,14,1,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,1,14,1,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,14,1,45,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,1,14,2,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,14,2,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,1,14,2,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,14,2,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,14,3,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,14,3,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,1,14,3,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,14,3,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,1,14,4,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,14,4,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,14,4,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,14,4,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,1,14,5,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,14,5,15,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,1,14,5,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,14,5,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,14,6,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,14,6,15,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2016,1,14,6,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,14,6,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,1,14,7,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,14,7,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,1,14,7,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,14,7,45,0.0,6.5,0.95,8.5,6.5,4.93,0.0
2016,1,14,8,0,0.0,13.0,1.0,9.0,13.0,9.88,2.14
2016,1,14,8,15,0.0,22.5,1.1,9.0,22.5,17.14,9.48
2016,1,14,8,30,0.0,32.0,1.2,9.0,32.0,24.42,16.36
2016,1,14,8,45,0.0,41.5,1.35,9.0,41.5,31.73,23.2
2016,1,14,9,0,0.0,51.0,1.5,9.0,51.0,39.04,30.0
2016,1,14,9,15,0.0,60.0,1.55,9.0,60.0,45.88,36.29
2016,1,14,9,30,0.0,69.0,1.6,9.0,69.0,52.56,42.36
2016,1,14,9,45,0.0,77.0,1.7,9.5,77.0,58.49,47.6
2016,1,14,10,0,0.0,85.0,1.8,10.0,85.0,64.37,52.73
2016,1,14,10,15,0.0,113.5,1.95,10.0,113.5,83.97,70.21
2016,1,14,10,30,0.0,142.0,2.1,10.0,142.0,102.79,86.84
2016,1,14,10,45,0.0,130.0,2.25,10.0,130.0,95.63,80.33
2016,1,14,11,0,0.0,118.0,2.4,10.0,118.0,88.05,73.51
2016,1,14,11,15,4.0,145.0,2.35,10.0,147.0,107.34,86.34
2016,1,14,11,30,8.0,172.0,2.3,10.0,176.0,127.46,102.98
2016,1,14,11,45,8.0,174.5,2.3,10.5,178.5,131.13,105.78
2016,1,14,12,0,8.0,177.0,2.3,11.0,181.0,134.75,108.61
2016,1,14,12,15,24.5,193.0,2.15,11.0,205.5,153.17,123.5
2016,1,14,12,30,41.0,209.0,2.0,11.0,230.0,177.06,143.1
2016,1,14,12,45,20.5,123.5,1.9,11.0,134.0,106.17,84.58
2016,1,14,13,0,0.0,38.0,1.8,11.0,38.0,29.07,19.4
2016,1,14,13,15,0.0,75.0,1.85,11.0,75.0,57.61,43.94
2016,1,14,13,30,0.0,112.0,1.9,11.0,112.0,87.18,69.15
2016,1,14,13,45,0.0,64.5,1.95,11.0,64.5,49.47,37.01
2016,1,14,14,0,0.0,17.0,2.0,11.0,17.0,12.96,5.58
2016,1,14,14,15,0.0,25.0,2.15,11.0,25.0,19.07,10.91
2016,1,14,14,30,0.0,33.0,2.3,11.0,33.0,25.18,16.24
2016,1,14,14,45,0.0,30.0,2.45,11.0,30.0,22.88,14.26
2016,1,14,15,0,0.0,27.0,2.6,11.0,27.0,20.57,12.27
2016,1,14,15,15,0.0,23.5,2.75,11.0,23.5,17.89,9.94
2016,1,14,15,30,0.0,20.0,2.9,11.0,20.0,15.21,7.59
2016,1,14,15,45,0.0,16.5,3.1,11.0,16.5,12.53,5.23
2016,1,14,16,0,0.0,13.0,3.3,11.0,13.0,9.86,2.85
2016,1,14,16,15,0.0,9.5,3.3,11.0,9.5,7.2,0.47
2016,1,14,16,30,0.0,6.0,3.3,11.0,6.0,4.54,0.0
2016,1,14,16,45,0.0,3.5,3.35,11.0,3.5,2.64,0.0
2016,1,14,17,0,0.0,1.0,3.4,11.0,1.0,0.79,0.0
2016,1,14,17,15,0.0,0.5,3.25,11.0,0.5,0.0,0.0
2016,1,14,17,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,14,17,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,1,14,18,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,1,14,18,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,1,14,18,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,14,18,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,1,14,19,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,1,14,19,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,14,19,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,14,19,45,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2016,1,14,20,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,1,14,20,15,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2016,1,14,20,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,14,20,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,1,14,21,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,14,21,15,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2016,1,14,21,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,14,21,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,1,14,22,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,14,22,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,14,22,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,14,22,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,14,23,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,14,23,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,1,14,23,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,14,23,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,15,0,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,15,0,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,15,0,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,15,0,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,15,1,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,15,1,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2016,1,15,1,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,15,1,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,15,2,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,15,2,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,15,2,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,15,2,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,1,15,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,15,3,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,1,15,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,15,3,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,15,4,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,15,4,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,15,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,15,4,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,15,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,15,5,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,15,5,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,15,5,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,15,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,15,6,15,0.0,0.0,0.95,7.5,0.0,0.0,0.0
2016,1,15,6,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,15,6,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,15,7,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,15,7,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,15,7,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,15,7,45,161.0,14.5,0.95,7.5,28.0,11.78,0.0
2016,1,15,8,0,322.0,29.0,1.0,8.0,56.0,24.03,13.52
2016,1,15,8,15,418.5,37.5,1.1,8.0,94.5,31.06,21.84
2016,1,15,8,30,515.0,46.0,1.2,8.0,133.0,38.18,28.82
2016,1,15,8,45,572.0,52.0,1.3,8.5,173.5,43.06,33.52
2016,1,15,9,0,629.0,58.0,1.4,9.0,214.0,47.98,38.1
2016,1,15,9,15,416.5,94.0,1.4,9.0,204.5,68.67,56.92
2016,1,15,9,30,204.0,130.0,1.4,9.0,195.0,89.38,75.55
2016,1,15,9,45,211.5,143.0,1.45,9.5,216.5,97.34,82.43
2016,1,15,10,0,219.0,156.0,1.5,10.0,238.0,105.11,89.07
2016,1,15,10,15,388.5,140.0,1.5,10.0,300.0,96.23,81.03
2016,1,15,10,30,558.0,124.0,1.5,10.0,362.0,88.91,74.42
2016,1,15,10,45,462.5,152.5,1.5,10.5,357.0,104.28,87.79
2016,1,15,11,0,367.0,181.0,1.5,11.0,352.0,124.42,105.16
2016,1,15,11,15,433.0,173.5,1.45,11.0,382.0,150.2,106.75
2016,1,15,11,30,499.0,166.0,1.4,11.0,412.0,185.39,128.68
2016,1,15,11,45,438.5,183.5,1.4,11.0,402.5,219.81,159.77
2016,1,15,12,0,378.0,201.0,1.4,11.0,393.0,245.6,185.35
2016,1,15,12,15,261.0,216.0,1.35,11.0,349.0,247.77,193.3
2016,1,15,12,30,144.0,231.0,1.3,11.0,305.0,233.76,186.53
2016,1,15,12,45,489.0,158.0,1.3,11.5,403.0,336.11,264.87
2016,1,15,13,0,834.0,85.0,1.3,12.0,501.0,457.13,359.09
2016,1,15,13,15,826.0,84.0,1.25,12.0,487.0,492.25,389.92
2016,1,15,13,30,818.0,83.0,1.2,12.0,473.0,524.45,418.23
2016,1,15,13,45,811.0,80.0,1.2,12.0,452.5,552.15,442.71
2016,1,15,14,0,804.0,77.0,1.2,12.0,432.0,576.75,464.28
2016,1,15,14,15,786.5,75.0,1.15,12.0,404.5,592.7,478.42
2016,1,15,14,30,769.0,73.0,1.1,12.0,377.0,604.89,489.34
2016,1,15,14,45,747.5,69.5,1.05,12.0,344.5,608.99,493.83
2016,1,15,15,0,726.0,66.0,1.0,12.0,312.0,609.26,495.05
2016,1,15,15,15,691.5,62.0,0.9,11.5,275.0,595.92,485.19
2016,1,15,15,30,657.0,58.0,0.8,11.0,238.0,583.68,475.64
2016,1,15,15,45,604.5,53.5,0.7,11.0,198.0,549.95,447.96
2016,1,15,16,0,552.0,49.0,0.6,11.0,158.0,512.92,416.56
2016,1,15,16,15,472.5,41.5,0.65,10.5,119.0,449.03,364.43
2016,1,15,16,30,393.0,34.0,0.7,10.0,80.0,383.34,305.93
2016,1,15,16,45,196.5,25.5,0.75,10.0,48.5,219.71,141.22
2016,1,15,17,0,0.0,17.0,0.8,10.0,17.0,13.38,0.0
2016,1,15,17,15,0.0,8.5,0.8,10.0,8.5,0.0,0.0
2016,1,15,17,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,15,17,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,15,18,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,15,18,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,15,18,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,15,18,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,15,19,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,15,19,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,1,15,19,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,15,19,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,15,20,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,15,20,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,1,15,20,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,15,20,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,15,21,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,15,21,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,1,15,21,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,15,21,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,1,15,22,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,15,22,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,1,15,22,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,15,22,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,15,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,15,23,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,1,15,23,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,15,23,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,1,16,0,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,16,0,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,16,0,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,16,0,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,1,16,1,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,16,1,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,16,1,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,16,1,45,0.0,0.0,2.15,9.5,0.0,0.0,0.0
2016,1,16,2,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,1,16,2,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,16,2,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,16,2,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,1,16,3,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,16,3,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,1,16,3,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,16,3,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,16,4,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,16,4,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,1,16,4,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,16,4,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,1,16,5,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,16,5,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,16,5,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,16,5,45,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2016,1,16,6,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,16,6,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,1,16,6,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,16,6,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,16,7,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,16,7,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,16,7,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,16,7,45,0.0,1.0,1.4,11.5,1.0,0.75,0.0
2016,1,16,8,0,0.0,2.0,1.4,12.0,2.0,1.51,0.0
2016,1,16,8,15,0.0,3.5,1.45,12.0,3.5,2.65,0.0
2016,1,16,8,30,0.0,5.0,1.5,12.0,5.0,3.78,0.0
2016,1,16,8,45,0.0,7.0,1.6,12.5,7.0,5.3,0.0
2016,1,16,9,0,0.0,9.0,1.7,13.0,9.0,6.83,0.51
2016,1,16,9,15,0.0,10.5,1.75,13.0,10.5,7.97,1.56
2016,1,16,9,30,0.0,12.0,1.8,13.0,12.0,9.12,2.6
2016,1,16,9,45,0.0,13.5,1.9,13.5,13.5,10.27,3.61
2016,1,16,10,0,0.0,15.0,2.0,14.0,15.0,11.41,4.62
2016,1,16,10,15,0.0,73.5,2.05,14.0,73.5,56.42,44.8
2016,1,16,10,30,0.0,132.0,2.1,14.0,132.0,96.57,80.07
2016,1,16,10,45,0.0,120.5,2.2,14.0,120.5,89.47,73.69
2016,1,16,11,0,0.0,109.0,2.3,14.0,109.0,82.0,67.05
2016,1,16,11,15,0.0,101.0,2.35,14.0,101.0,76.8,59.55
2016,1,16,11,30,0.0,93.0,2.4,14.0,93.0,71.23,54.82
2016,1,16,11,45,0.0,66.0,2.5,14.5,66.0,50.65,37.35
2016,1,16,12,0,0.0,39.0,2.6,15.0,39.0,29.84,19.69
2016,1,16,12,15,0.0,24.0,2.55,15.0,24.0,18.34,9.94
2016,1,16,12,30,0.0,9.0,2.5,15.0,9.0,6.86,0.18
2016,1,16,12,45,0.0,15.0,2.5,15.0,15.0,11.45,4.09
2016,1,16,13,0,0.0,21.0,2.5,15.0,21.0,16.03,8.0
2016,1,16,13,15,0.0,20.5,2.35,15.0,20.5,15.65,7.68
2016,1,16,13,30,0.0,20.0,2.2,15.0,20.0,15.26,7.36
2016,1,16,13,45,0.0,19.0,2.1,15.0,19.0,14.49,6.72
2016,1,16,14,0,0.0,18.0,2.0,15.0,18.0,13.72,6.08
2016,1,16,14,15,0.0,71.0,1.8,15.0,71.0,54.48,40.81
2016,1,16,14,30,0.0,124.0,1.6,15.0,124.0,101.1,80.11
2016,1,16,14,45,0.0,113.0,1.4,15.0,113.0,92.57,72.98
2016,1,16,15,0,0.0,102.0,1.2,15.0,102.0,83.94,65.82
2016,1,16,15,15,0.0,90.0,1.05,14.5,90.0,74.22,57.79
2016,1,16,15,30,0.0,78.0,0.9,14.0,78.0,64.38,49.54
2016,1,16,15,45,254.5,67.0,0.75,14.0,118.0,299.82,250.43
2016,1,16,16,0,509.0,56.0,0.6,14.0,158.0,490.15,397.92
2016,1,16,16,15,428.0,47.5,0.65,13.5,119.5,423.43,341.59
2016,1,16,16,30,347.0,39.0,0.7,13.0,81.0,354.55,281.89
2016,1,16,16,45,173.5,28.5,0.75,13.0,49.5,210.27,140.01
2016,1,16,17,0,0.0,18.0,0.8,13.0,18.0,14.16,0.0
2016,1,16,17,15,0.0,9.0,0.85,13.0,9.0,7.08,0.0
2016,1,16,17,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,1,16,17,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,1,16,18,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,1,16,18,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,1,16,18,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,1,16,18,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,1,16,19,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,1,16,19,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,1,16,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,1,16,19,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,1,16,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,1,16,20,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,1,16,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,16,20,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,16,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,16,21,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,16,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,16,21,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,16,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,16,22,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,16,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,16,22,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,16,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,16,23,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,1,16,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,16,23,45,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,1,17,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,17,0,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,17,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,17,0,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,1,17,1,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,1,17,1,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,1,17,1,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,1,17,1,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,1,17,2,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,1,17,2,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,1,17,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,1,17,2,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,1,17,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,1,17,3,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,1,17,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,1,17,3,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,17,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,1,17,4,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,1,17,4,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,1,17,4,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,1,17,5,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,1,17,5,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,1,17,5,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,1,17,5,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,1,17,6,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,1,17,6,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,1,17,6,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,1,17,6,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,1,17,7,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,1,17,7,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,1,17,7,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,1,17,7,45,0.0,8.0,2.75,13.0,8.0,6.07,0.0
2016,1,17,8,0,0.0,16.0,2.8,13.0,16.0,12.17,4.03
2016,1,17,8,15,0.0,27.0,2.85,13.0,27.0,20.6,12.29
2016,1,17,8,30,0.0,38.0,2.9,13.0,38.0,29.05,20.14
2016,1,17,8,45,0.0,49.5,2.95,13.5,49.5,37.72,28.06
2016,1,17,9,0,0.0,61.0,3.0,14.0,61.0,46.19,35.72
2016,1,17,9,15,0.0,72.0,3.0,14.0,72.0,54.25,42.98
2016,1,17,9,30,0.0,83.0,3.0,14.0,83.0,62.24,50.1
2016,1,17,9,45,0.0,93.0,3.05,14.0,93.0,69.48,56.49
2016,1,17,10,0,0.0,103.0,3.1,14.0,103.0,76.66,62.76
2016,1,17,10,15,0.0,100.5,3.1,14.0,100.5,75.4,61.54
2016,1,17,10,30,0.0,98.0,3.1,14.0,98.0,74.0,60.21
2016,1,17,10,45,0.0,103.0,3.15,14.0,103.0,77.68,63.36
2016,1,17,11,0,0.0,108.0,3.2,14.0,108.0,81.35,66.49
2016,1,17,11,15,0.0,103.5,3.2,14.0,103.5,78.6,61.06
2016,1,17,11,30,0.0,99.0,3.2,14.0,99.0,75.61,58.5
2016,1,17,11,45,0.0,84.5,3.2,14.0,84.5,64.98,49.51
2016,1,17,12,0,0.0,70.0,3.2,14.0,70.0,53.75,40.02
2016,1,17,12,15,0.0,92.0,3.2,14.0,92.0,70.72,54.32
2016,1,17,12,30,0.0,114.0,3.2,14.0,114.0,87.56,68.45
2016,1,17,12,45,0.0,114.5,3.2,14.0,114.5,88.2,68.99
2016,1,17,13,0,0.0,115.0,3.2,14.0,115.0,88.86,69.58
2016,1,17,13,15,0.0,87.5,3.2,13.5,87.5,67.33,51.63
2016,1,17,13,30,0.0,60.0,3.2,13.0,60.0,46.0,33.69
2016,1,17,13,45,0.0,47.0,3.2,13.0,47.0,35.97,25.19
2016,1,17,14,0,0.0,34.0,3.2,13.0,34.0,25.97,16.67
2016,1,17,14,15,0.0,22.5,3.15,13.0,22.5,17.16,9.12
2016,1,17,14,30,0.0,11.0,3.1,13.0,11.0,8.37,1.57
2016,1,17,14,45,0.0,10.0,3.1,13.0,10.0,7.6,0.91
2016,1,17,15,0,0.0,9.0,3.1,13.0,9.0,6.84,0.26
2016,1,17,15,15,0.0,8.0,3.05,13.0,8.0,6.07,0.0
2016,1,17,15,30,0.0,7.0,3.0,13.0,7.0,5.31,0.0
2016,1,17,15,45,0.0,5.5,3.0,13.0,5.5,4.17,0.0
2016,1,17,16,0,0.0,4.0,3.0,13.0,4.0,3.03,0.0
2016,1,17,16,15,0.0,3.0,2.95,13.0,3.0,2.27,0.0
2016,1,17,16,30,0.0,2.0,2.9,13.0,2.0,1.51,0.0
2016,1,17,16,45,0.0,1.0,2.85,13.0,1.0,0.75,0.0
2016,1,17,17,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,1,17,17,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,1,17,17,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,1,17,17,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,1,17,18,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,1,17,18,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,1,17,18,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,1,17,18,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,1,17,19,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,1,17,19,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,1,17,19,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,1,17,19,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,1,17,20,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,1,17,20,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,1,17,20,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,1,17,20,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,1,17,21,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,1,17,21,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,1,17,21,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,1,17,21,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,1,17,22,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,1,17,22,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,1,17,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,17,22,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,17,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,17,23,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,17,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,17,23,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,18,0,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,18,0,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,18,0,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,18,0,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,18,1,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,18,1,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,1,18,1,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,18,1,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,1,18,2,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,18,2,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,1,18,2,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,18,2,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,18,3,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,18,3,15,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2016,1,18,3,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,18,3,45,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2016,1,18,4,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,18,4,15,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2016,1,18,4,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,18,4,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,18,5,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,18,5,15,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2016,1,18,5,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,18,5,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,1,18,6,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,18,6,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,18,6,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,18,6,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,18,7,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,18,7,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,1,18,7,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,18,7,45,207.0,13.0,0.95,10.5,32.0,10.6,0.0
2016,1,18,8,0,414.0,26.0,1.0,11.0,64.0,23.75,13.55
2016,1,18,8,15,505.0,33.5,1.1,11.0,104.5,30.68,21.31
2016,1,18,8,30,596.0,41.0,1.2,11.0,145.0,37.7,28.08
2016,1,18,8,45,649.5,46.0,1.3,11.5,186.5,42.34,32.49
2016,1,18,9,0,703.0,51.0,1.4,12.0,228.0,47.01,36.78
2016,1,18,9,15,370.0,88.5,1.5,12.0,183.0,64.44,52.48
2016,1,18,9,30,37.0,126.0,1.6,12.0,138.0,87.91,73.38
2016,1,18,9,45,38.0,139.0,1.7,12.5,153.0,96.41,80.67
2016,1,18,10,0,39.0,152.0,1.8,13.0,168.0,104.74,87.73
2016,1,18,10,15,50.5,167.0,1.9,13.0,188.5,114.13,95.83
2016,1,18,10,30,62.0,182.0,2.0,13.0,209.0,123.32,103.69
2016,1,18,10,45,69.0,193.5,2.1,13.5,225.0,130.38,109.48
2016,1,18,11,0,76.0,205.0,2.2,14.0,241.0,138.01,115.73
2016,1,18,11,15,185.5,208.5,2.25,14.0,300.5,155.47,118.45
2016,1,18,11,30,295.0,212.0,2.3,14.0,360.0,187.56,138.12
2016,1,18,11,45,173.5,215.5,2.35,14.0,303.0,189.4,144.97
2016,1,18,12,0,52.0,219.0,2.4,14.0,246.0,175.12,138.75
2016,1,18,12,15,103.0,227.5,2.35,14.0,281.0,203.15,160.57
2016,1,18,12,30,154.0,236.0,2.3,14.0,316.0,241.02,190.98
2016,1,18,12,45,83.5,210.0,2.25,14.0,253.5,200.06,159.87
2016,1,18,13,0,13.0,184.0,2.2,14.0,191.0,149.41,119.54
2016,1,18,13,15,6.5,134.5,2.1,13.5,138.0,107.97,85.64
2016,1,18,13,30,0.0,85.0,2.0,13.0,85.0,65.37,50.09
2016,1,18,13,45,15.0,131.5,1.95,13.0,138.5,112.27,89.91
2016,1,18,14,0,30.0,178.0,1.9,13.0,192.0,174.94,142.39
2016,1,18,14,15,15.0,138.0,1.75,13.0,145.0,121.43,97.74
2016,1,18,14,30,0.0,98.0,1.6,13.0,98.0,77.28,60.46
2016,1,18,14,45,0.0,89.5,1.45,13.0,89.5,70.52,54.88
2016,1,18,15,0,0.0,81.0,1.3,13.0,81.0,63.7,49.15
2016,1,18,15,15,0.0,71.5,1.25,12.5,71.5,55.91,42.63
2016,1,18,15,30,0.0,62.0,1.2,12.0,62.0,48.05,35.96
2016,1,18,15,45,0.0,52.0,1.15,12.0,52.0,39.82,28.8
2016,1,18,16,0,0.0,42.0,1.1,12.0,42.0,32.11,22.02
2016,1,18,16,15,0.0,32.0,1.1,12.0,32.0,24.42,15.2
2016,1,18,16,30,0.0,22.0,1.1,12.0,22.0,16.75,8.36
2016,1,18,16,45,0.0,13.5,1.1,12.0,13.5,10.26,1.98
2016,1,18,17,0,0.0,5.0,1.1,12.0,5.0,3.78,0.0
2016,1,18,17,15,0.0,2.5,1.15,12.0,2.5,1.97,0.0
2016,1,18,17,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,18,17,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,1,18,18,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,18,18,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,18,18,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,18,18,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,1,18,19,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,1,18,19,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,18,19,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,18,19,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,18,20,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,18,20,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,18,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,18,20,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,18,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,18,21,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,18,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,18,21,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,1,18,22,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,18,22,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,18,22,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,18,22,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,18,23,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,18,23,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,1,18,23,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,18,23,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,19,0,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,19,0,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,19,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,19,0,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,19,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,19,1,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,19,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,19,1,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,19,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,1,19,2,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,1,19,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,19,2,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,1,19,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,19,3,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,1,19,3,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,1,19,3,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,1,19,4,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,1,19,4,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,1,19,4,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,1,19,4,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,1,19,5,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,1,19,5,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,1,19,5,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,1,19,5,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,1,19,6,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,1,19,6,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,1,19,6,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,1,19,6,45,0.0,0.0,3.55,12.5,0.0,0.0,0.0
2016,1,19,7,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,1,19,7,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,1,19,7,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,1,19,7,45,0.0,4.5,3.85,13.0,4.5,3.4,0.0
2016,1,19,8,0,0.0,9.0,3.9,13.0,9.0,6.82,0.0
2016,1,19,8,15,0.0,15.5,3.9,13.0,15.5,11.77,4.62
2016,1,19,8,30,0.0,22.0,3.9,13.0,22.0,16.74,9.23
2016,1,19,8,45,0.0,28.0,3.9,13.5,28.0,21.33,13.45
2016,1,19,9,0,0.0,34.0,3.9,14.0,34.0,25.93,17.62
2016,1,19,9,15,0.0,40.5,3.85,14.0,40.5,30.92,22.14
2016,1,19,9,30,0.0,47.0,3.8,14.0,47.0,35.93,26.62
2016,1,19,9,45,0.0,52.5,3.8,14.0,52.5,40.17,30.39
2016,1,19,10,0,0.0,58.0,3.8,14.0,58.0,44.42,34.13
2016,1,19,10,15,0.0,82.0,3.9,14.0,82.0,62.65,50.27
2016,1,19,10,30,0.0,106.0,4.0,14.0,106.0,79.53,65.08
2016,1,19,10,45,0.0,112.5,4.1,14.5,112.5,84.22,68.97
2016,1,19,11,0,0.0,119.0,4.2,15.0,119.0,88.9,72.83
2016,1,19,11,15,10.0,155.0,4.25,15.0,160.0,114.69,90.6
2016,1,19,11,30,20.0,191.0,4.3,15.0,201.0,141.92,112.55
2016,1,19,11,45,10.5,179.0,4.35,15.0,184.5,134.87,107.05
2016,1,19,12,0,1.0,167.0,4.4,15.0,168.0,125.95,100.04
2016,1,19,12,15,0.5,154.0,4.3,15.0,154.5,117.32,92.89
2016,1,19,12,30,0.0,141.0,4.2,15.0,141.0,108.12,85.26
2016,1,19,12,45,0.0,132.5,4.15,15.0,132.5,102.13,80.3
2016,1,19,13,0,0.0,124.0,4.1,15.0,124.0,95.92,75.17
2016,1,19,13,15,385.0,116.0,4.05,14.5,304.5,304.68,247.39
2016,1,19,13,30,770.0,108.0,4.0,14.0,485.0,527.96,427.44
2016,1,19,13,45,667.5,120.5,4.0,14.0,438.0,516.7,420.78
2016,1,19,14,0,565.0,133.0,4.0,14.0,391.0,488.96,401.2
2016,1,19,14,15,578.0,121.5,3.8,14.0,371.5,516.15,424.8
2016,1,19,14,30,591.0,110.0,3.6,14.0,352.0,534.84,441.31
2016,1,19,14,45,558.0,105.5,3.45,14.0,319.0,527.0,436.26
2016,1,19,15,0,525.0,101.0,3.3,14.0,286.0,515.15,427.77
2016,1,19,15,15,478.0,99.5,3.05,13.5,253.5,486.94,406.26
2016,1,19,15,30,431.0,98.0,2.8,13.0,221.0,462.86,387.14
2016,1,19,15,45,400.0,86.0,2.55,13.0,187.0,435.2,364.05
2016,1,19,16,0,369.0,74.0,2.3,13.0,153.0,405.17,337.93
2016,1,19,16,15,317.0,60.5,2.05,12.5,117.5,355.24,294.67
2016,1,19,16,30,265.0,47.0,1.8,12.0,82.0,304.02,248.0
2016,1,19,16,45,132.5,34.5,1.55,12.0,52.0,176.92,129.97
2016,1,19,17,0,0.0,22.0,1.3,12.0,22.0,25.76,0.0
2016,1,19,17,15,0.0,11.0,1.2,11.5,11.0,8.65,0.0
2016,1,19,17,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,19,17,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,1,19,18,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,19,18,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,1,19,18,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,19,18,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,19,19,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,19,19,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,1,19,19,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,19,19,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,1,19,20,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,19,20,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,19,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,19,20,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,1,19,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,19,21,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,19,21,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,19,21,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,1,19,22,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,19,22,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,19,22,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,19,22,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,19,23,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,19,23,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,19,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,19,23,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,1,20,0,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,20,0,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,20,0,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,20,0,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,20,1,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,20,1,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,1,20,1,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,20,1,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,20,2,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,20,2,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,1,20,2,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,20,2,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,1,20,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,20,3,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,20,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,20,3,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,20,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,20,4,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,1,20,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,20,4,45,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,1,20,5,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,20,5,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,1,20,5,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,20,5,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,1,20,6,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,20,6,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,20,6,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,20,6,45,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2016,1,20,7,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,20,7,15,0.0,0.0,0.35,10.0,0.0,0.0,0.0
2016,1,20,7,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,1,20,7,45,22.5,16.0,0.3,10.0,18.5,12.37,0.0
2016,1,20,8,0,45.0,32.0,0.3,10.0,37.0,23.96,14.14
2016,1,20,8,15,66.0,50.0,0.35,10.5,60.0,36.59,26.67
2016,1,20,8,30,87.0,68.0,0.4,11.0,83.0,48.97,38.19
2016,1,20,8,45,99.5,85.5,0.45,11.5,107.5,60.75,48.98
2016,1,20,9,0,112.0,103.0,0.5,12.0,132.0,72.27,59.35
2016,1,20,9,15,118.0,120.0,0.55,12.0,154.5,83.18,69.11
2016,1,20,9,30,124.0,137.0,0.6,12.0,177.0,93.81,78.48
2016,1,20,9,45,126.0,151.0,0.7,12.5,196.0,102.51,85.9
2016,1,20,10,0,128.0,165.0,0.8,13.0,215.0,110.98,93.01
2016,1,20,10,15,216.5,171.0,0.9,13.0,263.0,116.57,97.73
2016,1,20,10,30,305.0,177.0,1.0,13.0,311.0,118.66,99.41
2016,1,20,10,45,403.5,167.5,1.1,13.0,354.5,111.89,93.39
2016,1,20,11,0,502.0,158.0,1.2,13.0,398.0,111.0,92.53
2016,1,20,11,15,522.0,159.0,1.2,13.0,416.5,148.52,101.17
2016,1,20,11,30,542.0,160.0,1.2,13.0,435.0,187.83,127.54
2016,1,20,11,45,695.0,122.5,1.25,13.5,481.5,229.53,155.05
2016,1,20,12,0,848.0,85.0,1.3,14.0,528.0,284.04,196.77
2016,1,20,12,15,668.5,134.0,1.25,14.0,484.0,316.09,233.34
2016,1,20,12,30,489.0,183.0,1.2,14.0,440.0,327.5,251.01
2016,1,20,12,45,491.5,180.5,1.15,14.0,436.0,357.14,277.71
2016,1,20,13,0,494.0,178.0,1.1,14.0,432.0,385.72,302.97
2016,1,20,13,15,502.5,170.5,1.05,14.0,423.5,411.71,325.76
2016,1,20,13,30,511.0,163.0,1.0,14.0,415.0,436.59,347.27
2016,1,20,13,45,529.5,151.0,1.0,14.0,402.5,461.61,368.9
2016,1,20,14,0,548.0,139.0,1.0,14.0,390.0,485.55,389.49
2016,1,20,14,15,514.0,136.5,1.0,14.0,361.0,484.72,390.51
2016,1,20,14,30,480.0,134.0,1.0,14.0,332.0,480.05,388.45
2016,1,20,14,45,337.5,140.5,1.0,14.0,274.5,390.83,319.41
2016,1,20,15,0,195.0,147.0,1.0,14.0,217.0,296.31,243.77
2016,1,20,15,15,185.5,132.0,0.9,13.5,193.0,281.82,233.4
2016,1,20,15,30,176.0,117.0,0.8,13.0,169.0,266.0,221.08
2016,1,20,15,45,163.0,100.5,0.7,12.5,142.5,244.18,203.32
2016,1,20,16,0,150.0,84.0,0.6,12.0,116.0,236.58,196.29
2016,1,20,16,15,130.5,66.0,0.6,12.0,89.5,204.44,168.28
2016,1,20,16,30,111.0,48.0,0.6,12.0,63.0,170.36,137.6
2016,1,20,16,45,55.5,32.5,0.65,12.0,40.0,96.61,70.08
2016,1,20,17,0,0.0,17.0,0.7,12.0,17.0,14.54,0.0
2016,1,20,17,15,0.0,8.5,0.65,12.0,8.5,6.69,0.0
2016,1,20,17,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,1,20,17,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,1,20,18,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,1,20,18,15,0.0,0.0,0.45,11.5,0.0,0.0,0.0
2016,1,20,18,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,1,20,18,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,1,20,19,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,1,20,19,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,1,20,19,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,1,20,19,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,1,20,20,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,1,20,20,15,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,1,20,20,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,20,20,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,1,20,21,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,20,21,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,20,21,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,20,21,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,20,22,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,20,22,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,20,22,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,20,22,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,1,20,23,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,20,23,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,1,20,23,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,20,23,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,21,0,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,21,0,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,21,0,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,21,0,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,21,1,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,21,1,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,21,1,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,21,1,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,1,21,2,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,21,2,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,21,2,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,21,2,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,1,21,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,21,3,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,21,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,21,3,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,1,21,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,21,4,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,1,21,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,21,4,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,1,21,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,21,5,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,21,5,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,21,5,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,1,21,6,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,21,6,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,21,6,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,21,6,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,21,7,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,21,7,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,1,21,7,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,21,7,45,153.0,16.0,1.85,9.5,30.5,12.94,0.0
2016,1,21,8,0,306.0,32.0,2.0,10.0,61.0,26.38,16.19
2016,1,21,8,15,397.0,41.0,2.0,10.0,99.5,33.7,24.12
2016,1,21,8,30,488.0,50.0,2.0,10.0,138.0,41.08,31.25
2016,1,21,8,45,549.5,56.0,2.05,10.5,178.5,45.88,35.82
2016,1,21,9,0,611.0,62.0,2.1,11.0,219.0,50.74,40.3
2016,1,21,9,15,649.0,66.0,2.1,11.5,257.5,53.87,43.09
2016,1,21,9,30,687.0,70.0,2.1,12.0,296.0,57.03,45.83
2016,1,21,9,45,572.5,99.0,2.1,12.5,301.5,75.91,62.53
2016,1,21,10,0,458.0,128.0,2.1,13.0,307.0,90.13,74.87
2016,1,21,10,15,309.5,160.5,2.05,13.0,285.5,109.38,91.66
2016,1,21,10,30,161.0,193.0,2.0,13.0,264.0,127.86,107.61
2016,1,21,10,45,262.0,191.5,1.95,13.5,314.0,125.84,105.44
2016,1,21,11,0,363.0,190.0,1.9,14.0,364.0,129.75,108.48
2016,1,21,11,15,589.0,139.0,1.85,14.0,433.0,143.64,94.45
2016,1,21,11,30,815.0,88.0,1.8,14.0,502.0,181.79,110.44
2016,1,21,11,45,811.0,91.0,1.8,14.5,510.0,232.51,152.4
2016,1,21,12,0,807.0,94.0,1.8,15.0,518.0,281.86,196.38
2016,1,21,12,15,531.0,163.5,1.75,15.0,443.0,294.19,219.91
2016,1,21,12,30,255.0,233.0,1.7,15.0,368.0,279.05,217.64
2016,1,21,12,45,251.5,231.0,1.7,15.0,363.0,295.69,232.98
2016,1,21,13,0,248.0,229.0,1.7,15.0,358.0,311.32,247.17
2016,1,21,13,15,138.0,212.5,1.6,14.5,284.0,252.32,202.34
2016,1,21,13,30,28.0,196.0,1.5,14.0,210.0,171.93,138.02
2016,1,21,13,45,22.5,184.5,1.4,14.0,195.5,162.12,130.44
2016,1,21,14,0,17.0,173.0,1.3,14.0,181.0,151.61,121.97
2016,1,21,14,15,61.5,176.5,1.25,14.0,202.5,198.15,161.34
2016,1,21,14,30,106.0,180.0,1.2,14.0,224.0,252.21,206.34
2016,1,21,14,45,128.5,165.5,1.15,14.0,215.0,260.93,214.23
2016,1,21,15,0,151.0,151.0,1.1,14.0,206.0,269.83,222.48
2016,1,21,15,15,141.5,136.0,1.05,13.5,183.0,254.74,210.91
2016,1,21,15,30,132.0,121.0,1.0,13.0,160.0,238.52,198.17
2016,1,21,15,45,120.0,103.5,1.0,13.0,135.0,215.78,179.32
2016,1,21,16,0,108.0,86.0,1.0,13.0,110.0,191.69,158.81
2016,1,21,16,15,90.0,68.0,1.0,13.0,85.0,160.81,131.85
2016,1,21,16,30,72.0,50.0,1.0,13.0,60.0,128.18,102.67
2016,1,21,16,45,36.0,33.5,1.0,13.0,38.5,82.75,59.86
2016,1,21,17,0,0.0,17.0,1.0,13.0,17.0,13.92,0.0
2016,1,21,17,15,0.0,8.5,1.0,13.0,8.5,6.69,0.0
2016,1,21,17,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,1,21,17,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,1,21,18,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,1,21,18,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,1,21,18,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,1,21,18,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,1,21,19,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,1,21,19,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,21,19,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,1,21,19,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,1,21,20,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,1,21,20,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,21,20,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,1,21,20,45,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2016,1,21,21,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,1,21,21,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,1,21,21,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,1,21,21,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,1,21,22,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,1,21,22,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,1,21,22,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,1,21,22,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,1,21,23,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,1,21,23,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,1,21,23,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,1,21,23,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,1,22,0,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,1,22,0,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,1,22,0,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,1,22,0,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,1,22,1,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,1,22,1,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,1,22,1,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,1,22,1,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,1,22,2,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,1,22,2,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,1,22,2,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,1,22,2,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,1,22,3,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,1,22,3,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,1,22,3,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,1,22,3,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,1,22,4,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,1,22,4,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,1,22,4,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,1,22,4,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,1,22,5,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,1,22,5,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,1,22,5,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,1,22,5,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,1,22,6,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,1,22,6,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,1,22,6,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,1,22,6,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
