Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,22,7,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,1,22,7,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,1,22,7,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,1,22,7,45,0.0,10.5,2.25,13.0,10.5,7.98,0.0
2016,1,22,8,0,0.0,21.0,2.2,13.0,21.0,16.01,7.56
2016,1,22,8,15,0.0,34.5,2.1,13.0,34.5,26.31,17.39
2016,1,22,8,30,0.0,48.0,2.0,13.0,48.0,36.23,26.59
2016,1,22,8,45,0.0,62.5,1.95,13.0,62.5,46.73,36.23
2016,1,22,9,0,0.0,77.0,1.9,13.0,77.0,57.12,45.67
2016,1,22,9,15,0.0,90.5,1.95,13.0,90.5,66.75,54.32
2016,1,22,9,30,0.0,104.0,2.0,13.0,104.0,76.28,62.78
2016,1,22,9,45,0.0,116.0,2.05,13.0,116.0,84.76,70.22
2016,1,22,10,0,0.0,128.0,2.1,13.0,128.0,93.14,77.5
2016,1,22,10,15,0.0,129.0,2.15,13.0,129.0,94.44,78.51
2016,1,22,10,30,0.0,130.0,2.2,13.0,130.0,95.61,79.4
2016,1,22,10,45,7.0,154.0,2.25,13.0,157.5,111.55,93.25
2016,1,22,11,0,14.0,178.0,2.3,13.0,185.0,127.28,106.81
2016,1,22,11,15,13.5,182.0,2.35,13.0,189.0,132.68,105.92
2016,1,22,11,30,13.0,186.0,2.4,13.0,193.0,137.88,110.04
2016,1,22,11,45,45.5,210.0,2.5,13.5,234.5,161.36,127.75
2016,1,22,12,0,78.0,234.0,2.6,14.0,276.0,192.0,151.6
2016,1,22,12,15,48.5,217.0,2.7,14.0,243.0,179.38,142.71
2016,1,22,12,30,19.0,200.0,2.8,14.0,210.0,159.42,127.4
2016,1,22,12,45,10.5,184.0,2.9,14.0,189.5,146.23,116.88
2016,1,22,13,0,2.0,168.0,3.0,14.0,169.0,131.57,104.97
2016,1,22,13,15,1.0,156.5,2.95,14.0,157.0,122.97,97.94
2016,1,22,13,30,0.0,145.0,2.9,14.0,145.0,113.99,90.56
2016,1,22,13,45,8.0,159.0,2.9,14.0,163.0,131.52,105.4
2016,1,22,14,0,16.0,173.0,2.9,14.0,181.0,150.86,121.76
2016,1,22,14,15,8.0,147.0,2.85,13.5,151.0,124.69,100.22
2016,1,22,14,30,0.0,121.0,2.8,13.0,121.0,97.5,77.55
2016,1,22,14,45,0.0,98.5,2.8,13.0,98.5,78.26,61.41
2016,1,22,15,0,0.0,76.0,2.8,13.0,76.0,58.91,45.02
2016,1,22,15,15,0.0,67.5,2.65,13.0,67.5,51.93,39.11
2016,1,22,15,30,0.0,59.0,2.5,13.0,59.0,45.21,33.36
2016,1,22,15,45,0.0,49.5,2.4,13.0,49.5,37.87,27.02
2016,1,22,16,0,0.0,40.0,2.3,13.0,40.0,30.56,20.63
2016,1,22,16,15,0.0,31.0,2.2,12.5,31.0,23.64,14.57
2016,1,22,16,30,0.0,22.0,2.1,12.0,22.0,16.75,8.47
2016,1,22,16,45,0.0,14.0,2.05,12.0,14.0,10.63,2.82
2016,1,22,17,0,0.0,6.0,2.0,12.0,6.0,4.54,0.0
2016,1,22,17,15,0.0,3.0,2.05,12.0,3.0,2.36,0.0
2016,1,22,17,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,1,22,17,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,1,22,18,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,1,22,18,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,1,22,18,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,1,22,18,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,1,22,19,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,1,22,19,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,1,22,19,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,1,22,19,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,1,22,20,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,1,22,20,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,1,22,20,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,1,22,20,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,1,22,21,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,1,22,21,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,1,22,21,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,1,22,21,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,1,22,22,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,1,22,22,15,0.0,0.0,3.15,11.5,0.0,0.0,0.0
2016,1,22,22,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,1,22,22,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,1,22,23,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,1,22,23,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,22,23,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,1,22,23,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,1,23,0,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,23,0,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,1,23,0,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,23,0,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,1,23,1,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,1,23,1,15,0.0,0.0,2.45,10.5,0.0,0.0,0.0
2016,1,23,1,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,1,23,1,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,1,23,2,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,1,23,2,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,1,23,2,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,1,23,2,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,1,23,3,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,23,3,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,1,23,3,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,1,23,3,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,1,23,4,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,1,23,4,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,1,23,4,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,1,23,4,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,1,23,5,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,1,23,5,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,1,23,5,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,1,23,5,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,1,23,6,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,1,23,6,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,1,23,6,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,1,23,6,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,1,23,7,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,1,23,7,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,1,23,7,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,1,23,7,45,0.0,1.0,2.7,10.5,1.0,0.75,0.0
2016,1,23,8,0,0.0,2.0,2.8,11.0,2.0,1.51,0.0
2016,1,23,8,15,0.0,3.5,2.8,11.0,3.5,2.65,0.0
2016,1,23,8,30,0.0,5.0,2.8,11.0,5.0,3.78,0.0
2016,1,23,8,45,0.0,6.5,2.85,11.5,6.5,4.92,0.0
2016,1,23,9,0,0.0,8.0,2.9,12.0,8.0,6.07,0.0
2016,1,23,9,15,0.0,9.5,2.95,12.0,9.5,7.21,0.89
2016,1,23,9,30,0.0,11.0,3.0,12.0,11.0,8.36,1.93
2016,1,23,9,45,29.5,87.0,3.1,12.0,99.0,65.06,52.99
2016,1,23,10,0,59.0,163.0,3.2,12.0,187.0,111.54,94.15
2016,1,23,10,15,49.0,171.5,3.2,12.0,192.5,117.06,98.79
2016,1,23,10,30,39.0,180.0,3.2,12.0,198.0,122.39,103.3
2016,1,23,10,45,243.0,177.5,3.25,12.0,295.5,117.68,99.0
2016,1,23,11,0,447.0,175.0,3.3,12.0,393.0,120.32,101.19
2016,1,23,11,15,327.0,203.5,3.35,12.0,366.0,162.4,120.03
2016,1,23,11,30,207.0,232.0,3.4,12.0,339.0,189.44,144.65
2016,1,23,11,45,104.0,199.5,3.5,12.0,253.0,166.06,129.92
2016,1,23,12,0,1.0,167.0,3.6,12.0,167.0,126.03,101.05
2016,1,23,12,15,172.0,194.5,3.65,12.0,286.5,203.4,160.43
2016,1,23,12,30,343.0,222.0,3.7,12.0,406.0,302.2,238.88
2016,1,23,12,45,201.5,224.0,3.75,12.0,332.0,264.46,212.6
2016,1,23,13,0,60.0,226.0,3.8,12.0,258.0,210.31,170.63
2016,1,23,13,15,141.0,225.0,3.75,12.0,297.0,264.81,216.1
2016,1,23,13,30,222.0,224.0,3.7,12.0,336.0,318.9,261.4
2016,1,23,13,45,115.5,195.5,3.7,12.0,253.5,245.55,201.79
2016,1,23,14,0,9.0,167.0,3.7,12.0,171.0,141.06,114.26
2016,1,23,14,15,66.0,175.5,3.6,12.0,204.0,199.61,164.76
2016,1,23,14,30,123.0,184.0,3.5,12.0,237.0,267.67,222.58
2016,1,23,14,45,407.5,136.5,3.4,12.0,290.0,452.98,379.27
2016,1,23,15,0,692.0,89.0,3.3,12.0,343.0,626.84,521.23
2016,1,23,15,15,657.5,84.5,3.1,11.5,305.5,613.39,511.04
2016,1,23,15,30,623.0,80.0,2.9,11.0,268.0,595.95,497.84
2016,1,23,15,45,584.5,72.0,2.7,11.0,228.0,567.9,474.58
2016,1,23,16,0,546.0,64.0,2.5,11.0,188.0,536.42,447.51
2016,1,23,16,15,469.5,56.0,2.25,10.5,146.5,472.55,393.66
2016,1,23,16,30,393.0,48.0,2.0,10.0,105.0,405.7,335.01
2016,1,23,16,45,279.0,36.0,1.8,10.0,69.0,305.47,241.28
2016,1,23,17,0,165.0,24.0,1.6,10.0,33.0,191.59,52.84
2016,1,23,17,15,82.5,12.0,1.55,9.5,16.5,71.26,0.0
2016,1,23,17,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,23,17,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,23,18,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,23,18,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,23,18,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,23,18,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,1,23,19,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,23,19,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,23,19,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,23,19,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,23,20,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,23,20,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,23,20,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,23,20,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,23,21,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,23,21,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,1,23,21,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,23,21,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,23,22,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,23,22,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,23,22,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,23,22,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,23,23,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,23,23,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,1,23,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,23,23,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,24,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,24,0,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,24,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,24,0,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,24,1,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,24,1,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,1,24,1,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,24,1,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,24,2,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,24,2,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,1,24,2,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,24,2,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,1,24,3,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,24,3,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,24,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,24,3,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,1,24,4,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,24,4,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,1,24,4,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,24,4,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,24,5,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,24,5,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,24,5,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,24,5,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,24,6,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,24,6,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,1,24,6,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,24,6,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,1,24,7,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,24,7,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,1,24,7,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,24,7,45,36.5,18.0,1.15,8.5,22.0,13.89,0.0
2016,1,24,8,0,73.0,36.0,1.2,9.0,44.0,26.85,17.11
2016,1,24,8,15,100.5,54.0,1.15,9.0,70.0,39.51,29.52
2016,1,24,8,30,128.0,72.0,1.1,9.0,96.0,51.97,41.24
2016,1,24,8,45,149.0,89.5,1.1,9.5,124.0,63.86,52.22
2016,1,24,9,0,170.0,107.0,1.1,10.0,152.0,75.53,62.78
2016,1,24,9,15,186.5,121.5,1.1,10.0,178.5,85.24,71.53
2016,1,24,9,30,203.0,136.0,1.1,10.0,205.0,93.06,78.47
2016,1,24,9,45,314.5,136.5,1.1,10.5,256.0,95.29,80.18
2016,1,24,10,0,426.0,137.0,1.1,11.0,307.0,95.09,79.72
2016,1,24,10,15,432.5,148.0,1.1,11.5,331.5,101.46,85.05
2016,1,24,10,30,439.0,159.0,1.1,12.0,356.0,107.72,90.21
2016,1,24,10,45,468.0,162.0,1.1,12.5,382.5,109.53,91.46
2016,1,24,11,0,497.0,165.0,1.1,13.0,409.0,116.01,96.78
2016,1,24,11,15,487.0,174.0,1.05,13.0,420.0,156.14,108.14
2016,1,24,11,30,477.0,183.0,1.0,13.0,431.0,195.15,135.98
2016,1,24,11,45,678.0,131.5,1.0,13.0,490.5,234.95,160.14
2016,1,24,12,0,879.0,80.0,1.0,13.0,550.0,293.69,203.76
2016,1,24,12,15,880.0,80.0,1.1,13.0,552.5,343.1,249.37
2016,1,24,12,30,881.0,80.0,1.2,13.0,555.0,391.0,293.7
2016,1,24,12,45,879.5,79.5,1.35,13.5,549.5,435.78,334.51
2016,1,24,13,0,878.0,79.0,1.5,14.0,544.0,478.43,372.71
2016,1,24,13,15,872.0,78.0,1.6,13.5,530.5,516.1,407.46
2016,1,24,13,30,866.0,77.0,1.7,13.0,517.0,553.91,441.59
2016,1,24,13,45,851.5,77.5,1.85,13.0,495.5,583.38,468.22
2016,1,24,14,0,837.0,78.0,2.0,13.0,474.0,609.25,491.62
2016,1,24,14,15,822.5,76.0,2.0,12.5,446.5,628.77,509.99
2016,1,24,14,30,808.0,74.0,2.0,12.0,419.0,644.56,525.26
2016,1,24,14,45,789.0,71.0,2.0,12.0,386.5,652.39,533.26
2016,1,24,15,0,770.0,68.0,2.0,12.0,354.0,656.34,537.25
2016,1,24,15,15,741.0,64.5,1.75,11.5,316.0,648.56,531.27
2016,1,24,15,30,712.0,61.0,1.5,11.0,278.0,636.81,521.8
2016,1,24,15,45,671.0,56.0,1.3,11.0,237.5,610.41,499.82
2016,1,24,16,0,630.0,51.0,1.1,11.0,197.0,580.31,473.95
2016,1,24,16,15,563.0,45.0,1.05,10.5,154.5,533.24,435.38
2016,1,24,16,30,496.0,39.0,1.0,10.0,112.0,477.5,387.41
2016,1,24,16,45,383.5,30.0,0.95,9.5,74.5,381.65,300.25
2016,1,24,17,0,271.0,21.0,0.9,9.0,37.0,271.13,108.18
2016,1,24,17,15,135.5,10.5,0.9,9.0,18.5,110.15,0.0
2016,1,24,17,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,24,17,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,24,18,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,24,18,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,1,24,18,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,24,18,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,24,19,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,24,19,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,1,24,19,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,24,19,45,0.0,0.0,0.65,9.5,0.0,0.0,0.0
2016,1,24,20,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,24,20,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,24,20,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,24,20,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,24,21,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,24,21,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,24,21,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,24,21,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,1,24,22,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,24,22,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,1,24,22,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,24,22,45,0.0,0.0,0.55,10.5,0.0,0.0,0.0
2016,1,24,23,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,24,23,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,1,24,23,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,1,24,23,45,0.0,0.0,0.25,11.0,0.0,0.0,0.0
2016,1,25,0,0,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,1,25,0,15,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,1,25,0,30,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,1,25,0,45,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,1,25,1,0,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,1,25,1,15,0.0,0.0,0.25,11.0,0.0,0.0,0.0
2016,1,25,1,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,1,25,1,45,0.0,0.0,0.35,11.0,0.0,0.0,0.0
2016,1,25,2,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,1,25,2,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,1,25,2,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,1,25,2,45,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,1,25,3,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,25,3,15,0.0,0.0,0.45,10.5,0.0,0.0,0.0
2016,1,25,3,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,25,3,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,25,4,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,25,4,15,0.0,0.0,0.35,10.0,0.0,0.0,0.0
2016,1,25,4,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,1,25,4,45,0.0,0.0,0.25,10.0,0.0,0.0,0.0
2016,1,25,5,0,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,1,25,5,15,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,1,25,5,30,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,1,25,5,45,0.0,0.0,0.25,10.0,0.0,0.0,0.0
2016,1,25,6,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,1,25,6,15,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,1,25,6,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,1,25,6,45,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,1,25,7,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,1,25,7,15,0.0,0.0,0.35,10.0,0.0,0.0,0.0
2016,1,25,7,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,25,7,45,156.0,17.5,0.5,10.5,33.5,14.13,0.0
2016,1,25,8,0,312.0,35.0,0.6,11.0,67.0,28.81,18.76
2016,1,25,8,15,401.5,44.5,0.6,11.0,107.0,36.48,26.67
2016,1,25,8,30,491.0,54.0,0.6,11.0,147.0,44.19,34.04
2016,1,25,8,45,267.5,79.5,0.6,11.0,132.0,57.65,46.4
2016,1,25,9,0,44.0,105.0,0.6,11.0,117.0,73.96,61.15
2016,1,25,9,15,51.0,121.0,0.6,11.0,137.0,84.58,70.63
2016,1,25,9,30,58.0,137.0,0.6,11.0,157.0,95.0,79.82
2016,1,25,9,45,362.5,119.0,0.6,11.5,263.0,83.18,69.08
2016,1,25,10,0,667.0,101.0,0.6,12.0,369.0,77.75,64.06
2016,1,25,10,15,371.0,147.5,0.6,12.0,298.5,99.97,83.52
2016,1,25,10,30,75.0,194.0,0.6,12.0,228.0,130.69,110.05
2016,1,25,10,45,163.5,204.0,0.65,12.5,283.5,134.56,112.91
2016,1,25,11,0,252.0,214.0,0.7,13.0,339.0,140.76,117.88
2016,1,25,11,15,237.0,224.0,0.7,13.0,344.5,169.9,127.86
2016,1,25,11,30,222.0,234.0,0.7,13.0,350.0,193.32,145.26
2016,1,25,11,45,217.5,241.5,0.7,13.0,357.0,215.77,163.64
2016,1,25,12,0,213.0,249.0,0.7,13.0,364.0,237.73,182.51
2016,1,25,12,15,213.0,250.0,0.7,13.0,365.0,256.09,198.64
2016,1,25,12,30,213.0,251.0,0.7,13.0,366.0,274.04,214.49
2016,1,25,12,45,218.0,247.0,0.75,13.0,364.0,289.72,228.53
2016,1,25,13,0,223.0,243.0,0.8,13.0,362.0,305.14,242.32
2016,1,25,13,15,222.0,237.0,0.85,13.0,353.0,315.6,252.15
2016,1,25,13,30,221.0,231.0,0.9,13.0,344.0,325.16,261.17
2016,1,25,13,45,498.5,161.5,0.95,13.5,403.5,458.02,367.23
2016,1,25,14,0,776.0,92.0,1.0,14.0,463.0,588.16,468.22
2016,1,25,14,15,760.5,90.0,1.0,13.5,436.0,605.4,483.12
2016,1,25,14,30,745.0,88.0,1.0,13.0,409.0,622.11,498.44
2016,1,25,14,45,728.0,83.5,1.0,13.0,377.5,628.97,505.4
2016,1,25,15,0,711.0,79.0,1.0,13.0,346.0,632.18,509.46
2016,1,25,15,15,680.0,75.0,0.9,13.0,309.0,622.13,501.58
2016,1,25,15,30,649.0,71.0,0.8,13.0,272.0,608.3,490.64
2016,1,25,15,45,606.0,65.5,0.7,13.0,232.0,579.92,468.19
2016,1,25,16,0,563.0,60.0,0.6,13.0,192.0,548.11,442.24
2016,1,25,16,15,494.5,52.5,0.65,12.5,151.0,491.09,397.73
2016,1,25,16,30,426.0,45.0,0.7,12.0,110.0,431.52,348.55
2016,1,25,16,45,319.5,34.0,0.8,12.0,73.5,337.65,265.92
2016,1,25,17,0,213.0,23.0,0.9,12.0,37.0,231.49,111.76
2016,1,25,17,15,106.5,11.5,0.9,11.5,18.5,89.41,0.0
2016,1,25,17,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,25,17,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,25,18,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,25,18,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,25,18,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,25,18,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,1,25,19,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,25,19,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,25,19,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,25,19,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,25,20,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,25,20,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,1,25,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,25,20,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,25,21,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,25,21,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,25,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,25,21,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,1,25,22,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,25,22,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,25,22,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,25,22,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,25,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,25,23,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,1,25,23,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,25,23,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,26,0,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,26,0,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,26,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,26,0,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,26,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,26,1,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,1,26,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,26,1,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,26,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,26,2,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,26,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,26,2,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,26,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,26,3,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,26,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,26,3,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,26,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,26,4,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,26,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,26,4,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,26,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,26,5,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,1,26,5,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,26,5,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,26,6,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,26,6,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,26,6,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,26,6,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,26,7,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,26,7,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,1,26,7,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,26,7,45,186.0,16.0,1.05,9.5,35.5,12.95,0.06
2016,1,26,8,0,372.0,32.0,1.1,10.0,71.0,26.52,16.99
2016,1,26,8,15,458.5,40.5,1.15,10.0,112.0,33.54,24.19
2016,1,26,8,30,545.0,49.0,1.2,10.0,153.0,40.61,30.97
2016,1,26,8,45,600.0,54.5,1.25,10.5,195.0,45.1,35.22
2016,1,26,9,0,655.0,60.0,1.3,11.0,237.0,49.64,39.36
2016,1,26,9,15,345.0,97.5,1.25,11.0,192.0,69.89,57.59
2016,1,26,9,30,35.0,135.0,1.2,11.0,147.0,93.69,78.75
2016,1,26,9,45,38.0,148.5,1.2,11.5,163.0,102.47,86.21
2016,1,26,10,0,41.0,162.0,1.2,12.0,179.0,111.07,93.44
2016,1,26,10,15,89.5,181.5,1.2,12.0,221.5,123.48,104.11
2016,1,26,10,30,138.0,201.0,1.2,12.0,264.0,131.96,111.28
2016,1,26,10,45,182.5,210.0,1.25,12.5,298.0,138.06,116.16
2016,1,26,11,0,227.0,219.0,1.3,13.0,332.0,147.06,116.29
2016,1,26,11,15,209.5,228.5,1.3,13.0,335.5,170.31,129.42
2016,1,26,11,30,192.0,238.0,1.3,13.0,339.0,191.66,145.68
2016,1,26,11,45,302.0,224.0,1.35,13.5,386.5,221.68,165.25
2016,1,26,12,0,412.0,210.0,1.4,14.0,434.0,265.36,197.75
2016,1,26,12,15,455.5,200.5,1.4,14.0,448.5,301.47,228.23
2016,1,26,12,30,499.0,191.0,1.4,14.0,463.0,340.61,261.69
2016,1,26,12,45,409.0,209.0,1.45,14.0,430.5,349.84,273.74
2016,1,26,13,0,319.0,227.0,1.5,14.0,398.0,343.16,272.01
2016,1,26,13,15,377.0,209.0,1.5,14.0,406.5,377.49,301.07
2016,1,26,13,30,435.0,191.0,1.5,14.0,415.0,425.43,340.46
2016,1,26,13,45,436.0,182.5,1.55,14.0,399.5,442.22,355.58
2016,1,26,14,0,437.0,174.0,1.6,14.0,384.0,457.23,369.33
2016,1,26,14,15,492.5,151.5,1.55,14.0,375.5,491.79,398.35
2016,1,26,14,30,548.0,129.0,1.5,14.0,367.0,526.26,427.04
2016,1,26,14,45,533.0,120.5,1.5,14.0,337.5,526.18,428.44
2016,1,26,15,0,518.0,112.0,1.5,14.0,308.0,523.08,427.56
2016,1,26,15,15,486.0,106.5,1.3,13.5,276.0,508.07,416.62
2016,1,26,15,30,454.0,101.0,1.1,13.0,244.0,490.12,402.9
2016,1,26,15,45,422.0,90.5,0.9,12.5,208.5,463.39,381.76
2016,1,26,16,0,390.0,80.0,0.7,12.0,173.0,434.23,357.72
2016,1,26,16,15,347.5,66.5,0.75,11.5,136.5,390.82,322.55
2016,1,26,16,30,305.0,53.0,0.8,11.0,100.0,345.71,283.89
2016,1,26,16,45,227.0,39.0,0.85,11.0,67.5,271.48,216.69
2016,1,26,17,0,149.0,25.0,0.9,11.0,35.0,186.4,102.81
2016,1,26,17,15,74.5,12.5,0.85,10.5,17.5,66.25,0.0
2016,1,26,17,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,26,17,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,26,18,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,26,18,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,26,18,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,26,18,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,26,19,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,26,19,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,26,19,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,26,19,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,26,20,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,26,20,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,26,20,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,26,20,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,26,21,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,26,21,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,26,21,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,26,21,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,1,26,22,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,26,22,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,1,26,22,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,26,22,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,26,23,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,26,23,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,26,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,26,23,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,27,0,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,27,0,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,27,0,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,27,0,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,27,1,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,27,1,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,1,27,1,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,27,1,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,27,2,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,27,2,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,27,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,27,2,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,27,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,27,3,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,27,3,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,27,3,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,1,27,4,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,27,4,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,27,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,27,4,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,27,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,27,5,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,27,5,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,27,5,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,27,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,27,6,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,27,6,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,27,6,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,1,27,7,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,27,7,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,27,7,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,27,7,45,38.5,19.5,1.45,8.5,23.5,15.03,1.98
2016,1,27,8,0,77.0,39.0,1.6,9.0,47.0,28.96,19.26
2016,1,27,8,15,103.0,57.5,1.65,9.0,74.0,41.89,31.74
2016,1,27,8,30,129.0,76.0,1.7,9.0,101.0,54.6,43.68
2016,1,27,8,45,146.5,94.0,1.75,9.5,129.0,66.71,54.83
2016,1,27,9,0,164.0,112.0,1.8,10.0,157.0,78.57,65.54
2016,1,27,9,15,181.0,126.5,1.75,10.5,183.0,88.25,74.11
2016,1,27,9,30,198.0,141.0,1.7,11.0,209.0,97.73,82.33
2016,1,27,9,45,493.5,108.5,1.7,11.5,303.0,78.54,65.0
2016,1,27,10,0,789.0,76.0,1.7,12.0,397.0,67.35,54.85
2016,1,27,10,15,807.0,78.0,1.65,12.0,428.0,68.97,56.2
2016,1,27,10,30,825.0,80.0,1.6,12.0,459.0,70.6,57.53
2016,1,27,10,45,841.0,80.5,1.55,12.5,484.5,71.12,57.79
2016,1,27,11,0,857.0,81.0,1.5,13.0,510.0,80.76,55.85
2016,1,27,11,15,865.0,82.0,1.45,13.0,527.5,135.66,77.25
2016,1,27,11,30,873.0,83.0,1.4,13.0,545.0,190.78,115.16
2016,1,27,11,45,879.5,83.0,1.35,13.5,555.5,244.8,159.78
2016,1,27,12,0,886.0,83.0,1.3,14.0,566.0,301.2,209.38
2016,1,27,12,15,887.0,83.0,1.25,14.0,568.5,351.33,255.29
2016,1,27,12,30,888.0,83.0,1.2,14.0,571.0,399.96,299.6
2016,1,27,12,45,891.0,81.5,1.2,14.5,566.5,446.39,340.8
2016,1,27,13,0,894.0,80.0,1.2,15.0,562.0,491.03,379.46
2016,1,27,13,15,889.0,79.0,1.15,15.0,549.0,530.17,413.32
2016,1,27,13,30,884.0,78.0,1.1,15.0,536.0,566.52,444.1
2016,1,27,13,45,876.5,76.5,1.1,15.0,516.0,598.0,470.83
2016,1,27,14,0,869.0,75.0,1.1,15.0,496.0,630.91,497.87
2016,1,27,14,15,856.0,73.0,1.05,15.0,468.5,652.51,515.7
2016,1,27,14,30,843.0,71.0,1.0,15.0,441.0,670.37,530.46
2016,1,27,14,45,825.5,68.5,0.95,15.0,408.0,680.76,539.17
2016,1,27,15,0,808.0,66.0,0.9,15.0,375.0,687.25,544.04
2016,1,27,15,15,780.5,63.0,0.8,14.5,336.5,681.87,540.58
2016,1,27,15,30,753.0,60.0,0.7,14.0,298.0,672.46,533.94
2016,1,27,15,45,713.5,55.5,0.6,14.0,256.0,648.17,514.9
2016,1,27,16,0,674.0,51.0,0.5,14.0,214.0,620.07,492.18
2016,1,27,16,15,611.5,45.5,0.5,13.5,170.5,569.35,453.26
2016,1,27,16,30,549.0,40.0,0.5,13.0,127.0,515.31,409.27
2016,1,27,16,45,445.0,31.5,0.55,13.0,87.0,434.3,338.86
2016,1,27,17,0,341.0,23.0,0.6,13.0,47.0,336.29,201.83
2016,1,27,17,15,170.5,11.5,0.6,12.5,23.5,138.64,0.0
2016,1,27,17,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,1,27,17,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,1,27,18,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,27,18,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,27,18,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,27,18,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,27,19,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,27,19,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,1,27,19,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,1,27,19,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,1,27,20,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,1,27,20,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,1,27,20,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,27,20,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,27,21,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,27,21,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,1,27,21,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,27,21,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,27,22,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,27,22,15,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,1,27,22,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,1,27,22,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,1,27,23,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,1,27,23,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,1,27,23,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,1,27,23,45,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,1,28,0,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,28,0,15,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2016,1,28,0,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,28,0,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,28,1,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,28,1,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,28,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,28,1,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,1,28,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,28,2,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,28,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,28,2,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,28,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,28,3,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,1,28,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,28,3,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,28,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,28,4,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,1,28,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,28,4,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,28,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,28,5,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,28,5,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,28,5,45,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,1,28,6,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,28,6,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,1,28,6,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,28,6,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,28,7,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,28,7,15,0.0,2.5,0.7,10.0,2.5,0.0,0.0
2016,1,28,7,30,0.0,5.0,0.6,10.0,5.0,3.93,0.0
2016,1,28,7,45,0.0,19.0,0.55,10.0,19.0,14.5,2.51
2016,1,28,8,0,0.0,33.0,0.5,10.0,33.0,24.79,15.76
2016,1,28,8,15,1.5,51.0,0.6,10.0,51.5,37.64,27.94
2016,1,28,8,30,3.0,69.0,0.7,10.0,70.0,50.33,39.76
2016,1,28,8,45,10.5,86.0,0.85,10.5,89.0,62.33,50.73
2016,1,28,9,0,18.0,103.0,1.0,11.0,108.0,74.24,61.42
2016,1,28,9,15,23.0,118.5,1.1,11.5,126.0,85.09,70.99
2016,1,28,9,30,28.0,134.0,1.2,12.0,144.0,93.27,78.03
2016,1,28,9,45,178.5,146.5,1.3,12.5,219.0,101.62,85.12
2016,1,28,10,0,329.0,159.0,1.4,13.0,294.0,108.84,91.13
2016,1,28,10,15,409.0,156.5,1.55,13.0,337.0,105.93,88.42
2016,1,28,10,30,489.0,154.0,1.7,13.0,380.0,105.35,87.78
2016,1,28,10,45,244.5,137.5,1.85,13.5,250.5,94.48,77.99
2016,1,28,11,0,0.0,121.0,2.0,14.0,121.0,90.66,71.04
2016,1,28,11,15,9.5,161.0,2.05,14.0,166.5,119.28,94.43
2016,1,28,11,30,19.0,201.0,2.1,14.0,212.0,149.22,118.49
2016,1,28,11,45,20.0,205.0,2.2,14.5,216.0,155.18,123.02
2016,1,28,12,0,21.0,209.0,2.3,15.0,220.0,161.22,127.77
2016,1,28,12,15,127.5,229.5,2.3,15.0,300.0,215.97,169.44
2016,1,28,12,30,234.0,250.0,2.3,15.0,380.0,281.81,221.05
2016,1,28,12,45,158.0,246.5,2.3,15.0,333.5,265.59,210.67
2016,1,28,13,0,82.0,243.0,2.3,15.0,287.0,234.4,187.29
2016,1,28,13,15,41.0,168.0,2.25,15.0,190.0,157.83,125.94
2016,1,28,13,30,0.0,93.0,2.2,15.0,93.0,71.69,54.77
2016,1,28,13,45,5.5,134.5,2.2,15.0,137.5,108.96,86.1
2016,1,28,14,0,11.0,176.0,2.2,15.0,182.0,149.67,119.96
2016,1,28,14,15,14.5,171.0,2.1,15.0,178.0,150.04,120.48
2016,1,28,14,30,18.0,166.0,2.0,15.0,174.0,150.84,121.47
2016,1,28,14,45,9.0,128.5,1.9,15.0,132.5,111.57,88.9
2016,1,28,15,0,0.0,91.0,1.8,15.0,91.0,71.86,55.51
2016,1,28,15,15,0.0,82.0,1.6,14.5,82.0,64.61,49.61
2016,1,28,15,30,0.0,73.0,1.4,14.0,73.0,57.32,43.56
2016,1,28,15,45,0.0,62.5,1.25,14.0,62.5,48.55,36.08
2016,1,28,16,0,0.0,52.0,1.1,14.0,52.0,39.82,28.55
2016,1,28,16,15,0.0,41.5,1.0,13.5,41.5,31.73,21.53
2016,1,28,16,30,0.0,31.0,0.9,13.0,31.0,23.66,14.44
2016,1,28,16,45,0.0,21.0,0.8,12.5,21.0,15.99,7.61
2016,1,28,17,0,0.0,11.0,0.7,12.0,11.0,8.35,0.0
2016,1,28,17,15,0.0,5.5,0.7,12.0,5.5,4.33,0.0
2016,1,28,17,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,28,17,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,1,28,18,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,28,18,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,28,18,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,28,18,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,28,19,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,28,19,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,28,19,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,28,19,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,28,20,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,28,20,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,1,28,20,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,28,20,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,28,21,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,28,21,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,1,28,21,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,1,28,21,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,1,28,22,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,1,28,22,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,1,28,22,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,28,22,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,1,28,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,28,23,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,28,23,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,28,23,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,29,0,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,29,0,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,29,0,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,29,0,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,1,29,1,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,29,1,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,29,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,29,1,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,1,29,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,29,2,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,29,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,29,2,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,1,29,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,29,3,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,29,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,29,3,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,1,29,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,29,4,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,1,29,4,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,29,4,45,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,1,29,5,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,1,29,5,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,1,29,5,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,29,5,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,1,29,6,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,1,29,6,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,1,29,6,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,1,29,6,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,1,29,7,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,1,29,7,15,0.0,1.5,2.3,13.0,1.5,0.0,0.0
2016,1,29,7,30,0.0,3.0,2.4,13.0,3.0,2.36,0.0
2016,1,29,7,45,0.0,10.5,2.55,13.0,10.5,7.97,0.0
2016,1,29,8,0,0.0,18.0,2.7,13.0,18.0,13.69,6.06
2016,1,29,8,15,0.0,28.0,2.75,13.0,28.0,21.35,13.21
2016,1,29,8,30,0.0,38.0,2.8,13.0,38.0,29.03,20.3
2016,1,29,8,45,0.0,48.5,2.85,13.5,48.5,37.11,27.65
2016,1,29,9,0,0.0,59.0,2.9,14.0,59.0,45.16,34.87
2016,1,29,9,15,0.0,69.0,2.9,14.0,69.0,52.58,41.51
2016,1,29,9,30,0.0,79.0,2.9,14.0,79.0,59.94,48.02
2016,1,29,9,45,0.0,58.5,2.95,14.0,58.5,44.81,34.47
2016,1,29,10,0,0.0,38.0,3.0,14.0,38.0,29.03,20.35
2016,1,29,10,15,0.0,57.0,3.0,14.0,57.0,43.67,33.34
2016,1,29,10,30,0.0,76.0,3.0,14.0,76.0,58.37,46.29
2016,1,29,10,45,0.0,97.5,3.05,14.0,97.5,74.21,60.15
2016,1,29,11,0,0.0,119.0,3.1,14.0,119.0,89.35,69.98
2016,1,29,11,15,0.0,78.0,3.05,14.0,78.0,59.95,45.2
2016,1,29,11,30,0.0,37.0,3.0,14.0,37.0,28.32,18.44
2016,1,29,11,45,0.0,92.0,3.0,14.0,92.0,70.74,54.23
2016,1,29,12,0,0.0,147.0,3.0,14.0,147.0,111.46,88.16
2016,1,29,12,15,0.0,95.5,3.0,14.0,95.5,73.45,56.39
2016,1,29,12,30,0.0,44.0,3.0,14.0,44.0,33.72,22.96
2016,1,29,12,45,0.0,27.0,3.0,14.0,27.0,20.65,11.91
2016,1,29,13,0,0.0,10.0,3.0,14.0,10.0,7.64,0.84
2016,1,29,13,15,0.0,18.0,2.95,14.0,18.0,13.75,6.06
2016,1,29,13,30,0.0,26.0,2.9,14.0,26.0,19.87,11.29
2016,1,29,13,45,0.0,89.0,2.9,14.0,89.0,68.54,52.53
2016,1,29,14,0,0.0,152.0,2.9,14.0,152.0,121.57,97.01
2016,1,29,14,15,0.0,130.0,2.85,13.5,130.0,103.57,82.21
2016,1,29,14,30,0.0,108.0,2.8,13.0,108.0,85.24,67.08
2016,1,29,14,45,0.0,107.0,2.75,13.0,107.0,85.23,67.22
2016,1,29,15,0,0.0,106.0,2.7,13.0,106.0,85.58,67.64
2016,1,29,15,15,0.0,95.0,2.65,13.0,95.0,76.72,60.22
2016,1,29,15,30,0.0,84.0,2.6,13.0,84.0,67.78,52.67
2016,1,29,15,45,0.0,72.5,2.55,13.0,72.5,58.25,44.53
2016,1,29,16,0,0.0,61.0,2.5,13.0,61.0,48.61,36.19
2016,1,29,16,15,0.0,48.5,2.4,12.5,48.5,37.75,26.76
2016,1,29,16,30,0.0,36.0,2.3,12.0,36.0,27.51,17.79
2016,1,29,16,45,0.0,25.0,2.2,12.0,25.0,19.07,10.21
2016,1,29,17,0,0.0,14.0,2.1,12.0,14.0,10.64,1.87
2016,1,29,17,15,0.0,7.0,2.0,12.0,7.0,5.51,0.0
2016,1,29,17,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,1,29,17,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,1,29,18,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,29,18,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,1,29,18,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,29,18,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,29,19,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,29,19,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,29,19,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,29,19,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,1,29,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,29,20,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,1,29,20,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,29,20,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,29,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,29,21,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,29,21,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,29,21,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,1,29,22,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,29,22,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,29,22,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,29,22,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,29,23,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,29,23,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,1,29,23,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,29,23,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,30,0,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,30,0,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,30,0,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,30,0,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,1,30,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,30,1,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,1,30,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,30,1,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,30,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,30,2,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,1,30,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,30,2,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,30,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,30,3,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,1,30,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,30,3,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,1,30,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,30,4,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,1,30,4,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,30,4,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,1,30,5,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,30,5,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,30,5,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,30,5,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,1,30,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,30,6,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,1,30,6,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,30,6,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,30,7,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,30,7,15,0.0,7.5,1.05,8.0,7.5,0.0,0.0
2016,1,30,7,30,0.0,15.0,1.2,8.0,15.0,11.8,0.0
2016,1,30,7,45,225.0,23.5,1.4,8.5,49.5,19.24,6.98
2016,1,30,8,0,450.0,32.0,1.6,9.0,84.0,26.8,17.69
2016,1,30,8,15,532.0,38.5,1.65,9.0,127.0,35.13,25.84
2016,1,30,8,30,614.0,45.0,1.7,9.0,170.0,41.2,31.71
2016,1,30,8,45,667.5,49.5,1.8,9.5,214.0,45.4,35.67
2016,1,30,9,0,721.0,54.0,1.9,10.0,258.0,49.65,39.54
2016,1,30,9,15,754.5,57.5,1.9,10.5,299.0,52.89,42.39
2016,1,30,9,30,788.0,61.0,1.9,11.0,340.0,56.12,45.16
2016,1,30,9,45,812.0,63.5,1.95,11.5,377.5,58.43,47.07
2016,1,30,10,0,836.0,66.0,2.0,12.0,415.0,60.73,48.94
2016,1,30,10,15,852.5,67.5,2.0,12.0,446.0,68.46,55.71
2016,1,30,10,30,869.0,69.0,2.0,12.0,477.0,70.28,57.21
2016,1,30,10,45,879.0,71.0,2.0,12.5,502.0,72.23,58.72
2016,1,30,11,0,889.0,73.0,2.0,13.0,527.0,86.22,58.03
2016,1,30,11,15,896.0,74.0,1.95,13.0,545.0,142.0,80.56
2016,1,30,11,30,903.0,75.0,1.9,13.0,563.0,197.81,119.57
2016,1,30,11,45,905.0,76.0,1.9,13.0,572.5,252.4,165.72
2016,1,30,12,0,907.0,77.0,1.9,13.0,582.0,306.01,214.37
2016,1,30,12,15,908.0,77.5,1.9,13.0,585.0,357.74,262.38
2016,1,30,12,30,909.0,78.0,1.9,13.0,588.0,407.95,308.8
2016,1,30,12,45,744.0,122.5,1.9,13.0,537.5,425.61,330.93
2016,1,30,13,0,579.0,167.0,1.9,13.0,487.0,423.36,334.96
2016,1,30,13,15,577.0,163.0,1.9,13.0,476.0,451.18,360.15
2016,1,30,13,30,575.0,159.0,1.9,13.0,465.0,477.02,383.1
2016,1,30,13,45,716.5,119.5,1.9,13.0,486.0,558.43,449.06
2016,1,30,14,0,858.0,80.0,1.9,13.0,507.0,635.48,510.98
2016,1,30,14,15,595.5,129.5,1.9,12.5,418.5,549.27,445.98
2016,1,30,14,30,333.0,179.0,1.9,12.0,330.0,420.62,345.71
2016,1,30,14,45,245.5,174.0,1.9,12.0,280.5,368.51,304.89
2016,1,30,15,0,158.0,169.0,1.9,12.0,231.0,295.72,245.71
2016,1,30,15,15,150.5,153.5,1.7,11.5,208.0,282.05,235.68
2016,1,30,15,30,143.0,138.0,1.5,11.0,185.0,267.23,224.14
2016,1,30,15,45,136.0,120.0,1.35,11.0,159.5,248.26,208.56
2016,1,30,16,0,129.0,102.0,1.2,11.0,134.0,228.02,191.48
2016,1,30,16,15,114.5,83.5,1.15,10.5,108.0,199.78,167.36
2016,1,30,16,30,100.0,65.0,1.1,10.0,82.0,170.06,141.19
2016,1,30,16,45,74.0,47.0,1.05,9.5,57.5,130.51,105.32
2016,1,30,17,0,48.0,29.0,1.0,9.0,33.0,87.55,60.24
2016,1,30,17,15,24.0,14.5,1.0,8.5,16.5,29.86,0.0
2016,1,30,17,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,30,17,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,30,18,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,30,18,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,30,18,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,30,18,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,30,19,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,30,19,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,30,19,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,30,19,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,30,20,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,30,20,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,30,20,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,30,20,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,30,21,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,30,21,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,1,30,21,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,30,21,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,30,22,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,30,22,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,1,30,22,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,30,22,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,1,30,23,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,30,23,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,1,30,23,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,30,23,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,31,0,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,31,0,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,31,0,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,31,0,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,31,1,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,31,1,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,31,1,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,31,1,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,1,31,2,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,31,2,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,31,2,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,31,2,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,31,3,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,31,3,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,31,3,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,31,3,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,31,4,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,31,4,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,31,4,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,31,4,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,1,31,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,31,5,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,1,31,5,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,31,5,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,31,6,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,31,6,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,31,6,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,31,6,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,1,31,7,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,31,7,15,106.0,6.0,1.35,6.5,9.0,0.0,0.0
2016,1,31,7,30,212.0,12.0,1.5,7.0,18.0,9.44,0.0
2016,1,31,7,45,364.5,21.5,1.7,7.5,55.0,19.57,7.96
2016,1,31,8,0,517.0,31.0,1.9,8.0,92.0,28.58,19.39
2016,1,31,8,15,596.5,37.0,2.0,8.0,137.0,34.26,25.2
2016,1,31,8,30,676.0,43.0,2.1,8.0,182.0,40.05,30.81
2016,1,31,8,45,728.0,46.5,2.25,8.5,227.5,43.58,34.16
2016,1,31,9,0,780.0,50.0,2.4,9.0,273.0,47.18,37.45
2016,1,31,9,15,811.5,53.0,2.45,9.0,315.5,50.17,40.17
2016,1,31,9,30,843.0,56.0,2.5,9.0,358.0,58.24,47.44
2016,1,31,9,45,860.5,60.0,2.6,9.5,395.5,62.19,50.82
2016,1,31,10,0,878.0,64.0,2.7,10.0,433.0,66.01,54.05
2016,1,31,10,15,893.5,65.5,2.75,10.0,465.5,67.95,55.68
2016,1,31,10,30,909.0,67.0,2.8,10.0,498.0,69.81,57.23
2016,1,31,10,45,920.0,68.5,2.85,10.5,523.5,71.49,58.52
2016,1,31,11,0,931.0,70.0,2.9,11.0,549.0,86.92,57.77
2016,1,31,11,15,937.5,70.5,2.95,11.0,567.0,144.74,81.67
2016,1,31,11,30,944.0,71.0,3.0,11.0,585.0,202.45,122.71
2016,1,31,11,45,946.0,72.5,3.15,11.0,595.0,259.68,171.9
2016,1,31,12,0,948.0,74.0,3.3,11.0,605.0,315.93,223.82
2016,1,31,12,15,948.5,74.0,3.35,11.0,607.5,369.24,274.32
2016,1,31,12,30,949.0,74.0,3.4,11.0,610.0,420.89,323.16
2016,1,31,12,45,938.0,77.0,3.45,11.0,603.0,468.6,368.11
2016,1,31,13,0,927.0,80.0,3.5,11.0,596.0,513.33,409.55
2016,1,31,13,15,922.0,79.5,3.55,11.0,582.5,554.72,447.29
2016,1,31,13,30,917.0,79.0,3.6,11.0,569.0,593.24,481.89
2016,1,31,13,45,904.0,79.0,3.65,11.0,547.5,624.6,510.17
2016,1,31,14,0,891.0,79.0,3.7,11.0,526.0,657.15,538.65
2016,1,31,14,15,877.5,77.5,3.65,10.5,498.0,680.0,559.96
2016,1,31,14,30,864.0,76.0,3.6,10.0,470.0,699.01,578.03
2016,1,31,14,45,842.0,74.5,3.6,10.0,435.0,708.1,586.69
2016,1,31,15,0,820.0,73.0,3.6,10.0,400.0,712.99,591.45
2016,1,31,15,15,792.5,69.5,3.45,9.5,360.5,707.29,588.41
2016,1,31,15,30,765.0,66.0,3.3,9.0,321.0,697.41,581.89
2016,1,31,15,45,724.5,62.0,3.2,9.0,277.5,672.78,562.46
2016,1,31,16,0,684.0,58.0,3.1,9.0,234.0,644.08,538.91
2016,1,31,16,15,622.0,52.0,3.15,8.5,189.0,600.48,503.48
2016,1,31,16,30,560.0,46.0,3.2,8.0,144.0,547.24,457.81
2016,1,31,16,45,455.5,37.5,3.25,8.0,101.5,455.22,376.25
2016,1,31,17,0,351.0,29.0,3.3,8.0,59.0,363.16,271.98
2016,1,31,17,15,175.5,14.5,3.5,8.0,29.5,183.3,0.0
2016,1,31,17,30,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,1,31,17,45,0.0,0.0,3.95,8.0,0.0,0.0,0.0
2016,1,31,18,0,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,1,31,18,15,0.0,0.0,4.25,8.0,0.0,0.0,0.0
2016,1,31,18,30,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,1,31,18,45,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,1,31,19,0,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,1,31,19,15,0.0,0.0,4.45,8.0,0.0,0.0,0.0
2016,1,31,19,30,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,1,31,19,45,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,1,31,20,0,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,1,31,20,15,0.0,0.0,4.35,7.5,0.0,0.0,0.0
2016,1,31,20,30,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2016,1,31,20,45,0.0,0.0,4.25,7.0,0.0,0.0,0.0
2016,1,31,21,0,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2016,1,31,21,15,0.0,0.0,4.05,7.0,0.0,0.0,0.0
2016,1,31,21,30,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2016,1,31,21,45,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,1,31,22,0,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,1,31,22,15,0.0,0.0,3.55,6.5,0.0,0.0,0.0
2016,1,31,22,30,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,1,31,22,45,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,1,31,23,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,1,31,23,15,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2016,1,31,23,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,1,31,23,45,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,2,1,0,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,2,1,0,15,0.0,0.0,2.6,5.5,0.0,0.0,0.0
2016,2,1,0,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,2,1,0,45,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,2,1,1,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,2,1,1,15,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2016,2,1,1,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,2,1,1,45,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,2,1,2,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,1,2,15,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,2,1,2,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,1,2,45,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,2,1,3,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,1,3,15,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,1,3,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,1,3,45,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,1,4,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,1,4,15,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,2,1,4,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,1,4,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,2,1,5,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,2,1,5,15,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,2,1,5,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,2,1,5,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,2,1,6,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,2,1,6,15,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,2,1,6,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,2,1,6,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,2,1,7,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,1,7,15,122.5,6.5,2.0,5.5,10.0,0.0,0.0
2016,2,1,7,30,245.0,13.0,2.2,6.0,20.0,10.23,0.0
2016,2,1,7,45,392.5,22.0,2.45,6.5,58.5,20.1,9.0
2016,2,1,8,0,540.0,31.0,2.7,7.0,97.0,28.69,19.64
2016,2,1,8,15,616.5,37.0,2.85,7.5,142.5,34.4,25.4
2016,2,1,8,30,693.0,43.0,3.0,8.0,188.0,40.2,30.96
2016,2,1,8,45,738.0,47.5,3.15,8.5,233.0,44.51,35.01
2016,2,1,9,0,783.0,52.0,3.3,9.0,278.0,48.83,38.94
2016,2,1,9,15,813.5,55.0,3.35,9.0,320.5,51.77,41.61
2016,2,1,9,30,844.0,58.0,3.4,9.0,363.0,54.71,44.23
2016,2,1,9,45,850.0,64.5,3.5,9.5,399.0,59.82,48.67
2016,2,1,10,0,856.0,71.0,3.6,10.0,435.0,64.76,52.92
2016,2,1,10,15,871.5,73.5,3.55,10.0,467.0,66.84,54.67
2016,2,1,10,30,887.0,76.0,3.5,10.0,499.0,68.89,56.4
2016,2,1,10,45,895.0,78.0,3.45,10.5,524.0,77.3,63.67
2016,2,1,11,0,903.0,80.0,3.4,11.0,549.0,93.86,63.07
2016,2,1,11,15,910.0,81.0,3.35,11.0,566.5,150.87,87.52
2016,2,1,11,30,917.0,82.0,3.3,11.0,584.0,207.89,128.39
2016,2,1,11,45,922.0,82.0,3.25,11.0,594.5,263.53,176.15
2016,2,1,12,0,927.0,82.0,3.2,11.0,605.0,318.45,226.65
2016,2,1,12,15,927.5,82.0,3.05,11.0,607.5,371.0,276.12
2016,2,1,12,30,928.0,82.0,2.9,11.0,610.0,421.92,323.79
2016,2,1,12,45,926.5,81.5,2.8,11.5,604.5,469.74,367.39
2016,2,1,13,0,925.0,81.0,2.7,12.0,599.0,515.32,407.88
2016,2,1,13,15,919.5,80.0,2.6,12.0,585.5,555.99,444.1
2016,2,1,13,30,914.0,79.0,2.5,12.0,572.0,593.72,477.01
2016,2,1,13,45,905.0,78.0,2.4,12.0,550.5,626.34,505.12
2016,2,1,14,0,896.0,77.0,2.3,12.0,529.0,655.58,529.94
2016,2,1,14,15,883.0,75.0,2.15,11.5,501.0,677.64,549.48
2016,2,1,14,30,870.0,73.0,2.0,11.0,473.0,702.06,570.15
2016,2,1,14,45,851.5,71.0,1.9,11.0,438.5,713.19,579.01
2016,2,1,15,0,833.0,69.0,1.8,11.0,404.0,720.27,584.44
2016,2,1,15,15,807.0,66.0,1.6,10.5,365.0,716.48,581.87
2016,2,1,15,30,781.0,63.0,1.4,10.0,326.0,708.58,575.92
2016,2,1,15,45,746.0,58.5,1.2,10.0,283.0,687.86,558.76
2016,2,1,16,0,711.0,54.0,1.0,10.0,240.0,663.29,537.83
2016,2,1,16,15,653.5,48.5,1.0,9.5,194.5,616.01,501.44
