Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,12,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,12,5,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,2,12,5,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,12,5,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,12,6,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,12,6,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,12,6,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,12,6,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,12,7,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,12,7,15,81.0,12.0,0.9,11.5,17.5,9.44,0.0
2016,2,12,7,30,162.0,24.0,0.9,12.0,35.0,18.26,4.82
2016,2,12,7,45,245.0,38.5,0.95,12.5,70.0,29.19,19.38
2016,2,12,8,0,328.0,53.0,1.0,13.0,105.0,40.06,29.75
2016,2,12,8,15,375.5,66.0,1.05,13.0,145.0,49.53,38.62
2016,2,12,8,30,423.0,79.0,1.1,13.0,185.0,58.84,47.17
2016,2,12,8,45,453.0,91.0,1.2,13.5,224.0,67.11,54.53
2016,2,12,9,0,483.0,103.0,1.3,14.0,263.0,75.18,61.55
2016,2,12,9,15,515.5,109.0,1.25,14.0,299.5,79.28,65.07
2016,2,12,9,30,548.0,115.0,1.2,14.0,336.0,85.66,70.54
2016,2,12,9,45,479.0,143.5,1.15,14.5,350.0,99.3,82.14
2016,2,12,10,0,410.0,172.0,1.1,15.0,364.0,114.45,94.87
2016,2,12,10,15,608.0,135.0,1.1,15.0,441.5,96.82,79.4
2016,2,12,10,30,806.0,98.0,1.1,15.0,519.0,82.2,66.61
2016,2,12,10,45,816.0,100.0,1.1,15.5,543.5,83.38,67.41
2016,2,12,11,0,826.0,102.0,1.1,16.0,568.0,116.62,71.61
2016,2,12,11,15,833.0,103.5,1.1,16.0,586.0,171.9,101.77
2016,2,12,11,30,840.0,105.0,1.1,16.0,604.0,227.41,143.7
2016,2,12,11,45,842.5,106.0,1.15,16.5,614.0,281.49,189.65
2016,2,12,12,0,845.0,107.0,1.2,17.0,624.0,334.8,236.7
2016,2,12,12,15,845.5,107.0,1.2,17.0,627.0,385.62,282.23
2016,2,12,12,30,846.0,107.0,1.2,17.0,630.0,434.98,325.86
2016,2,12,12,45,624.5,177.0,1.25,17.0,561.0,441.19,337.86
2016,2,12,13,0,403.0,247.0,1.3,17.0,492.0,413.49,321.33
2016,2,12,13,15,614.0,177.0,1.3,17.0,542.0,508.73,396.11
2016,2,12,13,30,825.0,107.0,1.3,17.0,592.0,600.25,467.26
2016,2,12,13,45,814.5,106.0,1.35,17.0,571.0,630.51,492.04
2016,2,12,14,0,804.0,105.0,1.4,17.0,550.0,657.36,514.43
2016,2,12,14,15,791.5,103.0,1.3,17.0,523.0,678.33,530.97
2016,2,12,14,30,779.0,101.0,1.2,17.0,496.0,695.62,544.49
2016,2,12,14,45,596.5,131.5,1.2,17.0,422.0,620.37,489.47
2016,2,12,15,0,414.0,162.0,1.2,17.0,348.0,522.95,416.91
2016,2,12,15,15,552.5,125.0,1.1,16.5,350.0,606.04,483.95
2016,2,12,15,30,691.0,88.0,1.0,16.0,352.0,698.59,552.29
2016,2,12,15,45,656.0,82.5,0.95,16.0,309.5,675.7,534.9
2016,2,12,16,0,621.0,77.0,0.9,16.0,267.0,649.13,515.61
2016,2,12,16,15,568.5,70.5,0.9,15.5,222.5,603.41,482.66
2016,2,12,16,30,516.0,64.0,0.9,15.0,178.0,554.51,445.59
2016,2,12,16,45,441.0,53.5,0.95,14.5,135.0,480.09,386.89
2016,2,12,17,0,366.0,43.0,1.0,14.0,92.0,404.35,323.02
2016,2,12,17,15,183.0,31.5,1.0,14.0,56.0,242.88,174.11
2016,2,12,17,30,0.0,20.0,1.0,14.0,20.0,15.74,0.0
2016,2,12,17,45,0.0,10.0,1.0,14.0,10.0,7.87,0.0
2016,2,12,18,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,12,18,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,2,12,18,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,12,18,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,12,19,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,12,19,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,2,12,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,12,19,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,12,20,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,12,20,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,12,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,12,20,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,2,12,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,12,21,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,2,12,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,12,21,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,12,22,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,12,22,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,12,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,12,22,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,2,12,23,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,12,23,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,2,12,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,12,23,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,13,0,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,13,0,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,2,13,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,13,0,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,13,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,13,1,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,2,13,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,13,1,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,13,2,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,13,2,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,2,13,2,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,13,2,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,13,3,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,13,3,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,13,3,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,13,3,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,13,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,13,4,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,13,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,13,4,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,13,5,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,13,5,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,13,5,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,13,5,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,2,13,6,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,13,6,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,13,6,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,13,6,45,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,2,13,7,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,13,7,15,179.0,11.0,1.35,9.5,23.5,8.65,0.0
2016,2,13,7,30,358.0,22.0,1.5,10.0,47.0,20.03,7.25
2016,2,13,7,45,474.5,30.5,1.65,10.5,91.5,27.92,18.57
2016,2,13,8,0,591.0,39.0,1.8,11.0,136.0,35.96,26.39
2016,2,13,8,15,655.0,44.5,1.8,11.5,184.0,41.13,31.35
2016,2,13,8,30,719.0,50.0,1.8,12.0,232.0,46.36,36.19
2016,2,13,8,45,761.0,53.5,1.85,12.5,279.0,49.77,39.25
2016,2,13,9,0,803.0,57.0,1.9,13.0,326.0,53.21,42.23
2016,2,13,9,15,830.5,60.0,1.95,13.5,370.0,56.06,44.62
2016,2,13,9,30,858.0,63.0,2.0,14.0,414.0,64.67,52.06
2016,2,13,9,45,882.5,63.5,2.05,14.5,453.5,66.23,53.2
2016,2,13,10,0,907.0,64.0,2.1,15.0,493.0,67.71,54.27
2016,2,13,10,15,920.0,65.5,2.0,15.5,526.0,69.58,55.67
2016,2,13,10,30,933.0,67.0,1.9,16.0,559.0,71.36,56.98
2016,2,13,10,45,943.5,67.5,1.85,16.5,585.0,72.33,57.61
2016,2,13,11,0,954.0,68.0,1.8,17.0,611.0,110.55,62.33
2016,2,13,11,15,959.0,68.5,1.8,17.0,629.0,170.59,95.06
2016,2,13,11,30,964.0,69.0,1.8,17.0,647.0,230.38,140.72
2016,2,13,11,45,966.5,70.0,1.8,17.0,657.5,289.47,191.85
2016,2,13,12,0,969.0,71.0,1.8,17.0,668.0,347.59,244.22
2016,2,13,12,15,969.0,71.0,1.7,17.0,670.5,402.78,294.19
2016,2,13,12,30,969.0,71.0,1.6,17.0,673.0,456.21,341.74
2016,2,13,12,45,954.5,77.0,1.5,17.5,666.0,506.57,384.88
2016,2,13,13,0,940.0,83.0,1.4,18.0,659.0,553.66,423.78
2016,2,13,13,15,934.0,82.0,1.55,17.5,644.5,595.43,460.61
2016,2,13,13,30,928.0,81.0,1.7,17.0,630.0,634.15,494.57
2016,2,13,13,45,916.0,81.0,1.85,17.0,607.5,666.94,522.69
2016,2,13,14,0,904.0,81.0,2.0,17.0,585.0,696.09,547.71
2016,2,13,14,15,891.5,79.5,1.95,17.0,556.5,719.59,566.94
2016,2,13,14,30,879.0,78.0,1.9,17.0,528.0,739.29,581.93
2016,2,13,14,45,858.5,77.0,1.85,17.0,492.5,757.09,595.29
2016,2,13,15,0,838.0,76.0,1.8,17.0,457.0,763.91,600.83
2016,2,13,15,15,814.5,73.0,1.65,16.5,416.5,761.82,600.3
2016,2,13,15,30,791.0,70.0,1.5,16.0,376.0,755.6,596.71
2016,2,13,15,45,753.0,67.0,1.35,15.5,331.0,733.43,581.31
2016,2,13,16,0,715.0,64.0,1.2,15.0,286.0,707.16,562.43
2016,2,13,16,15,664.5,59.0,1.2,14.5,239.0,671.23,536.98
2016,2,13,16,30,614.0,54.0,1.2,14.0,192.0,626.49,503.21
2016,2,13,16,45,530.5,46.5,1.25,13.5,146.0,548.4,442.04
2016,2,13,17,0,447.0,39.0,1.3,13.0,100.0,469.03,375.5
2016,2,13,17,15,223.5,31.5,1.25,12.5,62.0,275.19,203.91
2016,2,13,17,30,0.0,24.0,1.2,12.0,24.0,32.78,0.0
2016,2,13,17,45,0.0,12.0,1.2,12.0,12.0,9.44,0.0
2016,2,13,18,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,13,18,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,13,18,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,13,18,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,13,19,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,13,19,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,13,19,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,13,19,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,2,13,20,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,13,20,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,2,13,20,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,13,20,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,13,21,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,13,21,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,2,13,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,13,21,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,13,22,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,13,22,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,2,13,22,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,13,22,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,2,13,23,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,13,23,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,13,23,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,13,23,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,14,0,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,14,0,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,14,0,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,14,0,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,14,1,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,14,1,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,14,1,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,14,1,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,14,2,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,14,2,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,14,2,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,14,2,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,14,3,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,14,3,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,2,14,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,14,3,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,14,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,14,4,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,2,14,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,14,4,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,14,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,14,5,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,2,14,5,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,14,5,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,2,14,6,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,14,6,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,14,6,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,14,6,45,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,2,14,7,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,14,7,15,38.0,13.0,1.45,10.5,15.5,10.23,0.0
2016,2,14,7,30,76.0,26.0,1.6,11.0,31.0,19.54,7.91
2016,2,14,7,45,111.5,44.0,1.8,12.0,58.5,32.45,22.45
2016,2,14,8,0,147.0,62.0,2.0,13.0,86.0,45.1,34.26
2016,2,14,8,15,165.0,81.0,1.95,13.5,116.5,57.96,46.05
2016,2,14,8,30,183.0,100.0,1.9,14.0,147.0,70.48,57.31
2016,2,14,8,45,195.0,118.0,1.9,14.5,176.5,81.98,67.45
2016,2,14,9,0,207.0,136.0,1.9,15.0,206.0,93.14,77.08
2016,2,14,9,15,248.0,150.5,2.0,15.5,245.0,102.43,84.92
2016,2,14,9,30,289.0,165.0,2.1,16.0,284.0,111.56,92.5
2016,2,14,9,45,385.0,163.0,2.25,16.5,337.0,109.21,90.07
2016,2,14,10,0,481.0,161.0,2.4,17.0,390.0,109.04,89.57
2016,2,14,10,15,493.0,171.0,2.45,17.0,419.5,114.45,94.02
2016,2,14,10,30,505.0,181.0,2.5,17.0,449.0,119.76,98.38
2016,2,14,10,45,689.5,133.0,2.6,17.5,517.5,94.76,76.63
2016,2,14,11,0,874.0,85.0,2.7,18.0,586.0,119.15,70.17
2016,2,14,11,15,882.0,86.0,2.7,18.0,605.0,175.78,101.9
2016,2,14,11,30,890.0,87.0,2.7,18.0,624.0,232.6,145.54
2016,2,14,11,45,892.0,88.5,2.7,18.5,635.0,288.32,193.55
2016,2,14,12,0,894.0,90.0,2.7,19.0,646.0,343.13,242.52
2016,2,14,12,15,896.0,90.5,2.7,19.0,649.5,396.02,290.45
2016,2,14,12,30,898.0,91.0,2.7,19.0,653.0,447.53,336.57
2016,2,14,12,45,894.5,91.5,2.75,19.0,648.0,494.96,378.7
2016,2,14,13,0,891.0,92.0,2.8,19.0,643.0,540.06,417.98
2016,2,14,13,15,667.0,160.5,2.75,19.0,568.0,527.64,412.01
2016,2,14,13,30,443.0,229.0,2.7,19.0,493.0,485.29,381.34
2016,2,14,13,45,649.5,161.0,2.65,19.0,533.5,586.14,461.55
2016,2,14,14,0,856.0,93.0,2.6,19.0,574.0,685.09,538.96
2016,2,14,14,15,600.0,151.0,2.45,19.0,480.5,600.82,474.74
2016,2,14,14,30,344.0,209.0,2.3,19.0,387.0,472.86,376.52
2016,2,14,14,45,337.0,195.5,2.2,19.0,360.0,469.54,375.91
2016,2,14,15,0,330.0,182.0,2.1,19.0,333.0,464.06,372.83
2016,2,14,15,15,383.0,156.0,1.95,18.5,317.0,508.66,409.49
2016,2,14,15,30,436.0,130.0,1.8,18.0,301.0,534.74,431.87
2016,2,14,15,45,409.5,120.0,1.7,17.5,266.0,511.93,415.46
2016,2,14,16,0,383.0,110.0,1.6,17.0,231.0,486.67,396.9
2016,2,14,16,15,354.5,95.5,1.55,16.5,193.5,451.96,370.46
2016,2,14,16,30,326.0,81.0,1.5,16.0,156.0,415.25,341.16
2016,2,14,16,45,288.5,64.5,1.5,15.5,119.5,366.61,300.72
2016,2,14,17,0,251.0,48.0,1.5,15.0,83.0,316.78,256.78
2016,2,14,17,15,125.5,34.5,1.55,14.5,52.0,180.93,135.44
2016,2,14,17,30,0.0,21.0,1.6,14.0,21.0,23.59,0.0
2016,2,14,17,45,0.0,10.5,1.65,14.0,10.5,8.26,0.0
2016,2,14,18,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,2,14,18,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,2,14,18,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,2,14,18,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,2,14,19,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,2,14,19,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,2,14,19,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,2,14,19,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,2,14,20,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,2,14,20,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,2,14,20,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,2,14,20,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,2,14,21,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,2,14,21,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,2,14,21,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,2,14,21,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,2,14,22,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,2,14,22,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,2,14,22,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,2,14,22,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,2,14,23,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,2,14,23,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,2,14,23,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,2,14,23,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,2,15,0,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,2,15,0,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2016,2,15,0,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,15,0,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,2,15,1,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,2,15,1,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,2,15,1,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,2,15,1,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,2,15,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,2,15,2,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,2,15,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,2,15,2,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,2,15,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,2,15,3,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,2,15,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,15,3,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,2,15,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,2,15,4,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,2,15,4,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,2,15,4,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,2,15,5,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,2,15,5,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,2,15,5,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,15,5,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,15,6,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,15,6,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,2,15,6,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,15,6,45,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,2,15,7,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,15,7,15,194.0,12.0,2.25,13.5,27.0,9.44,0.0
2016,2,15,7,30,388.0,24.0,2.4,14.0,54.0,21.91,10.24
2016,2,15,7,45,493.5,31.5,2.6,14.5,98.0,28.88,19.22
2016,2,15,8,0,599.0,39.0,2.8,15.0,142.0,36.0,26.04
2016,2,15,8,15,659.0,44.5,2.9,15.5,190.0,41.17,30.89
2016,2,15,8,30,719.0,50.0,3.0,16.0,238.0,46.37,35.61
2016,2,15,8,45,759.0,53.5,3.15,16.5,284.5,49.77,38.59
2016,2,15,9,0,799.0,57.0,3.3,17.0,331.0,53.18,41.5
2016,2,15,9,15,825.0,59.5,3.35,17.0,374.5,55.63,43.58
2016,2,15,9,30,851.0,62.0,3.4,17.0,418.0,64.06,50.87
2016,2,15,9,45,870.0,64.0,3.45,17.5,456.0,66.52,52.78
2016,2,15,10,0,889.0,66.0,3.5,18.0,494.0,68.89,54.6
2016,2,15,10,15,901.5,67.5,3.5,18.0,526.5,70.7,56.04
2016,2,15,10,30,914.0,69.0,3.5,18.0,559.0,72.42,57.42
2016,2,15,10,45,922.5,70.5,3.5,18.5,584.5,73.97,58.53
2016,2,15,11,0,931.0,72.0,3.5,19.0,610.0,116.59,65.37
2016,2,15,11,15,936.5,72.5,3.5,19.0,628.5,175.61,98.92
2016,2,15,11,30,942.0,73.0,3.5,19.0,647.0,234.46,144.55
2016,2,15,11,45,944.0,74.0,3.5,19.0,657.5,292.43,195.16
2016,2,15,12,0,946.0,75.0,3.5,19.0,668.0,349.4,246.86
2016,2,15,12,15,946.5,75.5,3.4,19.0,670.5,404.19,296.85
2016,2,15,12,30,947.0,76.0,3.3,19.0,673.0,457.34,344.67
2016,2,15,12,45,937.5,79.0,3.25,19.5,666.5,506.32,387.51
2016,2,15,13,0,928.0,82.0,3.2,20.0,660.0,552.42,426.73
2016,2,15,13,15,923.5,81.5,3.1,20.0,646.5,594.97,462.75
2016,2,15,13,30,919.0,81.0,3.0,20.0,633.0,634.65,495.64
2016,2,15,13,45,910.0,80.5,2.9,20.0,611.5,668.48,523.39
2016,2,15,14,0,901.0,80.0,2.8,20.0,590.0,698.87,547.98
2016,2,15,14,15,890.0,78.5,2.6,20.0,562.0,723.26,567.19
2016,2,15,14,30,879.0,77.0,2.4,20.0,534.0,743.95,581.77
2016,2,15,14,45,861.5,75.5,2.25,20.0,499.0,763.4,595.7
2016,2,15,15,0,844.0,74.0,2.1,20.0,464.0,771.93,601.79
2016,2,15,15,15,822.5,71.0,1.85,19.5,424.5,771.41,601.75
2016,2,15,15,30,801.0,68.0,1.6,19.0,385.0,766.8,598.6
2016,2,15,15,45,769.5,64.5,1.35,19.0,340.5,749.34,584.77
2016,2,15,16,0,738.0,61.0,1.1,19.0,296.0,727.95,567.59
2016,2,15,16,15,692.0,56.0,1.05,18.0,249.5,688.83,541.14
2016,2,15,16,30,646.0,51.0,1.0,17.0,203.0,646.31,510.56
2016,2,15,16,45,575.5,44.5,1.0,16.5,156.5,586.92,464.55
2016,2,15,17,0,505.0,38.0,1.0,16.0,110.0,519.14,408.45
2016,2,15,17,15,375.0,28.0,1.05,16.0,69.5,397.88,297.87
2016,2,15,17,30,245.0,18.0,1.1,16.0,29.0,255.21,0.0
2016,2,15,17,45,122.5,9.0,1.15,16.0,14.5,104.02,0.0
2016,2,15,18,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,2,15,18,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,2,15,18,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,2,15,18,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,2,15,19,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,2,15,19,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,2,15,19,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,2,15,19,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,2,15,20,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,2,15,20,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,2,15,20,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,2,15,20,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,2,15,21,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,2,15,21,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,2,15,21,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,2,15,21,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,2,15,22,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,2,15,22,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,2,15,22,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,2,15,22,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,2,15,23,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,2,15,23,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,2,15,23,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,15,23,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,16,0,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,16,0,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,16,0,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,16,0,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,2,16,1,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,2,16,1,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,2,16,1,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,16,1,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,16,2,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,16,2,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,2,16,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,16,2,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,16,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,16,3,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,2,16,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,16,3,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,16,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,16,4,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,2,16,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,16,4,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,16,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,16,5,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,16,5,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,16,5,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,16,6,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,16,6,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,16,6,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,16,6,45,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,2,16,7,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,16,7,15,201.5,12.0,1.25,12.5,28.5,9.44,0.0
2016,2,16,7,30,403.0,24.0,1.4,13.0,57.0,21.93,11.03
2016,2,16,7,45,504.0,32.0,1.6,13.5,102.0,29.36,19.84
2016,2,16,8,0,605.0,40.0,1.8,14.0,147.0,36.9,27.01
2016,2,16,8,15,664.0,45.5,1.75,14.5,195.0,42.05,31.85
2016,2,16,8,30,723.0,51.0,1.7,15.0,243.0,47.24,36.56
2016,2,16,8,45,761.0,55.0,1.7,15.5,290.0,50.99,39.85
2016,2,16,9,0,799.0,59.0,1.7,16.0,337.0,54.73,43.05
2016,2,16,9,15,825.0,62.0,1.7,16.5,380.5,57.52,45.32
2016,2,16,9,30,851.0,65.0,1.7,17.0,424.0,60.28,47.54
2016,2,16,9,45,865.0,68.5,1.75,17.5,462.0,69.59,55.43
2016,2,16,10,0,879.0,72.0,1.8,18.0,500.0,72.8,57.96
2016,2,16,10,15,755.5,107.5,1.8,18.0,492.5,81.12,65.0
2016,2,16,10,30,632.0,143.0,1.8,18.0,485.0,100.56,81.52
2016,2,16,10,45,777.5,111.0,1.8,18.5,551.0,89.6,71.83
2016,2,16,11,0,923.0,79.0,1.8,19.0,617.0,123.19,69.85
2016,2,16,11,15,929.0,79.5,1.8,19.0,635.5,182.11,103.84
2016,2,16,11,30,935.0,80.0,1.8,19.0,654.0,240.91,149.33
2016,2,16,11,45,938.0,81.0,1.8,19.5,665.0,299.0,199.12
2016,2,16,12,0,941.0,82.0,1.8,20.0,676.0,356.21,249.65
2016,2,16,12,15,941.5,82.0,1.85,20.0,678.5,410.59,298.46
2016,2,16,12,30,942.0,82.0,1.9,20.0,681.0,463.32,345.14
2016,2,16,12,45,941.5,81.5,1.95,20.0,676.0,513.26,388.62
2016,2,16,13,0,941.0,81.0,2.0,20.0,671.0,561.01,429.31
2016,2,16,13,15,937.0,80.0,2.0,20.0,657.5,603.95,465.2
2016,2,16,13,30,933.0,79.0,2.0,20.0,644.0,643.99,498.06
2016,2,16,13,45,927.0,77.5,2.05,20.0,623.0,679.2,526.99
2016,2,16,14,0,921.0,76.0,2.1,20.0,602.0,711.07,553.02
2016,2,16,14,15,910.5,74.5,2.05,19.5,573.5,736.33,573.96
2016,2,16,14,30,900.0,73.0,2.0,19.0,545.0,757.84,590.86
2016,2,16,14,45,836.0,77.0,2.0,19.0,493.5,748.59,585.21
2016,2,16,15,0,772.0,81.0,2.0,19.0,442.0,726.32,570.53
2016,2,16,15,15,623.0,104.5,1.8,18.5,379.5,657.0,521.11
2016,2,16,15,30,474.0,128.0,1.6,18.0,317.0,566.64,454.23
2016,2,16,15,45,449.5,117.5,1.4,18.0,280.5,545.04,438.62
2016,2,16,16,0,425.0,107.0,1.2,18.0,244.0,520.81,419.91
2016,2,16,16,15,401.0,92.5,1.1,17.5,205.5,489.56,396.62
2016,2,16,16,30,377.0,78.0,1.0,17.0,167.0,456.06,370.38
2016,2,16,16,45,329.5,63.5,0.9,16.5,129.0,400.88,325.32
2016,2,16,17,0,282.0,49.0,0.8,16.0,91.0,344.79,277.2
2016,2,16,17,15,141.0,37.0,0.75,15.5,58.0,197.2,150.56
2016,2,16,17,30,0.0,25.0,0.7,15.0,25.0,30.91,0.0
2016,2,16,17,45,0.0,12.5,0.7,15.0,12.5,9.83,0.0
2016,2,16,18,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,16,18,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,2,16,18,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,16,18,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,16,19,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,16,19,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,16,19,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,16,19,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,2,16,20,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,16,20,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,16,20,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,16,20,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,16,21,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,16,21,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,2,16,21,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,16,21,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,2,16,22,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,16,22,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,2,16,22,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,16,22,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,16,23,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,16,23,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,2,16,23,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,16,23,45,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2016,2,17,0,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,2,17,0,15,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2016,2,17,0,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,17,0,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,17,1,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,17,1,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,2,17,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,17,1,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,2,17,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,17,2,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,17,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,17,2,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,17,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,17,3,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,17,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,17,3,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,2,17,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,17,4,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,17,4,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,17,4,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,2,17,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,17,5,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,2,17,5,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,17,5,45,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,2,17,6,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,2,17,6,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,2,17,6,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,2,17,6,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,2,17,7,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,2,17,7,15,19.5,15.0,2.45,14.0,17.0,11.8,0.0
2016,2,17,7,30,39.0,30.0,2.4,14.0,34.0,22.48,11.91
2016,2,17,7,45,70.5,49.5,2.4,14.5,61.0,36.23,25.75
2016,2,17,8,0,102.0,69.0,2.4,15.0,88.0,49.77,38.21
2016,2,17,8,15,121.0,89.5,2.65,15.0,118.0,63.55,50.78
2016,2,17,8,30,140.0,110.0,2.9,15.0,148.0,77.03,62.91
2016,2,17,8,45,158.0,127.5,3.15,15.5,177.5,88.55,72.99
2016,2,17,9,0,176.0,145.0,3.4,16.0,207.0,99.83,82.65
2016,2,17,9,15,94.0,150.0,3.65,16.0,183.5,102.42,84.76
2016,2,17,9,30,12.0,155.0,3.9,16.0,160.0,111.1,92.13
2016,2,17,9,45,86.0,187.5,4.2,16.0,229.0,127.81,106.41
2016,2,17,10,0,160.0,220.0,4.5,16.0,298.0,142.98,119.25
2016,2,17,10,15,80.0,181.0,4.55,16.0,220.0,126.09,104.44
2016,2,17,10,30,0.0,142.0,4.6,16.0,142.0,105.25,86.28
2016,2,17,10,45,0.0,84.5,4.7,16.0,84.5,65.03,51.29
2016,2,17,11,0,0.0,27.0,4.8,16.0,27.0,20.67,11.73
2016,2,17,11,15,0.0,20.5,4.8,16.0,20.5,15.69,7.54
2016,2,17,11,30,0.0,14.0,4.8,16.0,14.0,10.71,3.34
2016,2,17,11,45,0.0,35.5,4.8,16.0,35.5,27.23,17.18
2016,2,17,12,0,0.0,57.0,4.8,16.0,57.0,43.81,31.01
2016,2,17,12,15,0.0,111.5,4.8,15.5,111.5,85.75,65.94
2016,2,17,12,30,0.0,166.0,4.8,15.0,166.0,127.32,100.37
2016,2,17,12,45,0.0,164.0,4.8,15.0,164.0,126.43,99.62
2016,2,17,13,0,0.0,162.0,4.8,15.0,162.0,125.51,98.91
2016,2,17,13,15,0.0,106.5,4.8,15.0,106.5,82.26,63.21
2016,2,17,13,30,0.0,51.0,4.8,15.0,51.0,39.15,27.29
2016,2,17,13,45,0.0,38.5,4.8,15.0,38.5,29.51,19.24
2016,2,17,14,0,0.0,26.0,4.8,15.0,26.0,19.9,11.16
2016,2,17,14,15,0.0,35.0,4.7,15.0,35.0,26.8,17.02
2016,2,17,14,30,0.0,44.0,4.6,15.0,44.0,33.7,22.9
2016,2,17,14,45,0.0,31.5,4.6,15.0,31.5,24.08,14.8
2016,2,17,15,0,0.0,19.0,4.6,15.0,19.0,14.49,6.69
2016,2,17,15,15,0.0,20.0,4.4,14.5,20.0,15.25,7.39
2016,2,17,15,30,0.0,21.0,4.2,14.0,21.0,16.0,8.09
2016,2,17,15,45,0.0,18.5,4.05,14.0,18.5,14.08,6.47
2016,2,17,16,0,0.0,16.0,3.9,14.0,16.0,12.17,4.83
2016,2,17,16,15,0.0,13.5,3.75,13.5,13.5,10.25,3.2
2016,2,17,16,30,0.0,11.0,3.6,13.0,11.0,8.34,1.54
2016,2,17,16,45,0.0,8.5,3.5,13.0,8.5,6.44,0.0
2016,2,17,17,0,0.0,6.0,3.4,13.0,6.0,4.54,0.0
2016,2,17,17,15,0.0,3.5,3.4,13.0,3.5,2.64,0.0
2016,2,17,17,30,0.0,1.0,3.4,13.0,1.0,0.75,0.0
2016,2,17,17,45,0.0,0.5,3.4,13.0,0.5,0.39,0.0
2016,2,17,18,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,2,17,18,15,0.0,0.0,3.45,12.5,0.0,0.0,0.0
2016,2,17,18,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,2,17,18,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,2,17,19,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,2,17,19,15,0.0,0.0,3.6,11.5,0.0,0.0,0.0
2016,2,17,19,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,2,17,19,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,2,17,20,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,2,17,20,15,0.0,0.0,3.35,10.5,0.0,0.0,0.0
2016,2,17,20,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,17,20,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,2,17,21,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,2,17,21,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,2,17,21,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,17,21,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,17,22,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,17,22,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,2,17,22,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,17,22,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,17,23,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,2,17,23,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,2,17,23,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,17,23,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,2,18,0,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,18,0,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,18,0,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,18,0,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,2,18,1,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,18,1,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,2,18,1,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,18,1,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,18,2,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,2,18,2,15,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,2,18,2,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,18,2,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,2,18,3,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,2,18,3,15,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,2,18,3,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,2,18,3,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,2,18,4,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,2,18,4,15,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,2,18,4,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,2,18,4,45,0.0,0.0,3.45,10.5,0.0,0.0,0.0
2016,2,18,5,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,18,5,15,0.0,0.0,3.3,10.5,0.0,0.0,0.0
2016,2,18,5,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,2,18,5,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,18,6,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,18,6,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,18,6,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,18,6,45,0.0,0.0,3.0,10.5,0.0,0.0,0.0
2016,2,18,7,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,2,18,7,15,53.5,20.0,3.05,11.0,25.0,14.95,0.0
2016,2,18,7,30,107.0,40.0,3.1,11.0,50.0,29.22,17.96
2016,2,18,7,45,220.5,56.0,3.2,11.0,91.5,41.42,30.76
2016,2,18,8,0,334.0,72.0,3.3,11.0,133.0,53.27,42.01
2016,2,18,8,15,405.5,83.0,3.4,11.0,179.0,61.36,49.68
2016,2,18,8,30,477.0,94.0,3.5,11.0,225.0,69.42,57.11
2016,2,18,8,45,296.0,121.5,3.65,11.5,207.5,85.6,71.51
2016,2,18,9,0,115.0,149.0,3.8,12.0,190.0,101.22,85.17
2016,2,18,9,15,383.5,135.0,3.85,12.0,296.5,93.19,77.88
2016,2,18,9,30,652.0,121.0,3.9,12.0,403.0,90.76,75.56
2016,2,18,9,45,665.5,130.0,4.0,12.5,439.5,96.0,79.85
2016,2,18,10,0,679.0,139.0,4.1,13.0,476.0,101.1,83.99
2016,2,18,10,15,485.0,188.5,4.1,13.0,437.5,123.92,103.72
2016,2,18,10,30,291.0,238.0,4.1,13.0,399.0,150.56,126.59
2016,2,18,10,45,512.5,197.0,4.1,13.0,495.0,127.58,106.46
2016,2,18,11,0,734.0,156.0,4.1,13.0,591.0,151.63,99.01
2016,2,18,11,15,742.5,158.0,4.1,13.0,609.0,204.54,132.55
2016,2,18,11,30,751.0,160.0,4.1,13.0,627.0,258.04,175.57
2016,2,18,11,45,757.0,160.0,4.1,13.0,638.0,309.84,221.39
2016,2,18,12,0,763.0,160.0,4.1,13.0,649.0,361.38,268.38
2016,2,18,12,15,381.5,151.5,4.05,13.0,396.0,262.33,203.46
2016,2,18,12,30,0.0,143.0,4.0,13.0,143.0,109.88,86.42
2016,2,18,12,45,0.0,126.0,4.0,13.0,126.0,97.15,76.02
2016,2,18,13,0,0.0,109.0,4.0,13.0,109.0,84.14,65.21
2016,2,18,13,15,102.5,198.5,3.9,13.0,261.5,228.02,184.95
2016,2,18,13,30,205.0,288.0,3.8,13.0,414.0,377.89,306.46
2016,2,18,13,45,282.5,264.5,3.75,13.0,432.0,434.42,352.88
2016,2,18,14,0,360.0,241.0,3.7,13.0,450.0,483.35,393.78
2016,2,18,14,15,218.5,238.0,3.55,13.0,363.0,383.96,314.22
2016,2,18,14,30,77.0,235.0,3.4,13.0,276.0,273.33,223.29
2016,2,18,14,45,133.0,222.0,3.3,13.0,287.5,327.77,269.8
2016,2,18,15,0,189.0,209.0,3.2,13.0,299.0,368.57,304.81
2016,2,18,15,15,224.5,187.5,3.0,12.5,285.5,383.92,319.49
2016,2,18,15,30,260.0,166.0,2.8,12.0,272.0,417.29,348.44
2016,2,18,15,45,238.5,152.0,2.6,12.0,241.0,392.92,328.9
2016,2,18,16,0,217.0,138.0,2.4,12.0,210.0,367.04,307.98
2016,2,18,16,15,199.0,118.5,2.1,11.5,177.0,335.05,282.11
2016,2,18,16,30,181.0,99.0,1.8,11.0,144.0,301.42,254.03
2016,2,18,16,45,156.5,79.0,1.55,11.0,111.5,259.9,217.85
2016,2,18,17,0,132.0,59.0,1.3,11.0,79.0,216.84,179.2
2016,2,18,17,15,79.5,40.5,1.2,10.5,51.0,135.23,106.37
2016,2,18,17,30,27.0,22.0,1.1,10.0,23.0,59.47,17.26
2016,2,18,17,45,13.5,11.0,1.05,10.0,11.5,19.46,0.0
2016,2,18,18,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,18,18,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,2,18,18,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,18,18,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,18,19,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,18,19,15,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,2,18,19,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,18,19,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,18,20,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,18,20,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,18,20,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,18,20,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,2,18,21,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,18,21,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,18,21,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,18,21,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,18,22,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,18,22,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,2,18,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,18,22,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,18,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,18,23,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,2,18,23,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,18,23,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,2,19,0,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,19,0,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,19,0,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,19,0,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,19,1,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,19,1,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,19,1,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,19,1,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,19,2,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,19,2,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,19,2,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,19,2,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,19,3,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,19,3,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,19,3,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,19,3,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,19,4,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,19,4,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,19,4,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,19,4,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,2,19,5,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,19,5,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,19,5,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,19,5,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,19,6,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,19,6,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,2,19,6,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,19,6,45,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2016,2,19,7,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,19,7,15,0.0,6.0,2.7,10.5,6.0,4.54,0.0
2016,2,19,7,30,0.0,12.0,2.9,11.0,12.0,9.11,1.85
2016,2,19,7,45,0.0,21.0,3.15,11.5,21.0,15.98,8.44
2016,2,19,8,0,0.0,30.0,3.4,12.0,30.0,22.87,14.83
2016,2,19,8,15,0.0,40.0,3.55,12.0,40.0,30.55,21.91
2016,2,19,8,30,0.0,50.0,3.7,12.0,50.0,38.25,28.94
2016,2,19,8,45,0.0,59.0,3.9,12.0,59.0,45.2,35.2
2016,2,19,9,0,0.0,68.0,4.1,12.0,68.0,52.16,41.4
2016,2,19,9,15,0.0,106.0,4.1,12.0,106.0,78.98,65.28
2016,2,19,9,30,0.0,144.0,4.1,12.0,144.0,104.35,87.58
2016,2,19,9,45,9.5,166.0,4.1,12.5,171.0,119.15,100.17
2016,2,19,10,0,19.0,188.0,4.1,13.0,198.0,133.7,112.42
2016,2,19,10,15,95.5,221.0,4.0,12.5,274.0,148.3,125.04
2016,2,19,10,30,172.0,254.0,3.9,12.0,350.0,161.54,136.46
2016,2,19,10,45,96.0,239.5,3.8,12.0,293.5,159.65,134.56
2016,2,19,11,0,20.0,225.0,3.7,12.0,237.0,162.04,129.77
2016,2,19,11,15,10.0,196.0,3.6,12.0,202.0,145.29,115.98
2016,2,19,11,30,0.0,167.0,3.5,12.0,167.0,125.24,99.71
2016,2,19,11,45,0.5,171.0,3.45,12.5,171.0,129.04,102.6
2016,2,19,12,0,1.0,175.0,3.4,13.0,175.0,132.93,105.54
2016,2,19,12,15,1.5,178.0,3.4,13.0,179.0,136.19,108.19
2016,2,19,12,30,2.0,181.0,3.4,13.0,183.0,139.55,110.97
2016,2,19,12,45,4.5,192.5,3.4,13.0,196.0,150.53,120.02
2016,2,19,13,0,7.0,204.0,3.4,13.0,209.0,162.12,129.62
2016,2,19,13,15,61.5,246.5,3.3,12.5,285.5,236.87,191.54
2016,2,19,13,30,116.0,289.0,3.2,12.0,362.0,314.61,255.45
2016,2,19,13,45,174.5,277.5,3.1,12.0,382.5,364.85,296.94
2016,2,19,14,0,233.0,266.0,3.0,12.0,403.0,407.76,332.77
2016,2,19,14,15,197.5,255.5,2.75,11.5,367.5,387.14,317.01
2016,2,19,14,30,162.0,245.0,2.5,11.0,332.0,363.29,298.6
2016,2,19,14,45,228.5,222.0,2.3,11.0,336.0,402.03,332.09
2016,2,19,15,0,295.0,199.0,2.1,11.0,340.0,460.04,379.99
2016,2,19,15,15,378.0,167.0,1.85,11.0,332.5,504.13,416.92
2016,2,19,15,30,461.0,135.0,1.6,11.0,325.0,568.78,468.55
2016,2,19,15,45,413.5,131.5,1.4,11.0,287.5,535.73,441.8
2016,2,19,16,0,366.0,128.0,1.2,11.0,250.0,499.98,413.19
2016,2,19,16,15,335.5,112.0,1.05,10.5,211.0,461.75,383.54
2016,2,19,16,30,305.0,96.0,0.9,10.0,172.0,403.1,336.98
2016,2,19,16,45,257.5,78.5,0.8,9.5,133.5,345.03,288.7
2016,2,19,17,0,210.0,61.0,0.7,9.0,95.0,286.12,237.63
2016,2,19,17,15,137.0,43.0,0.65,9.0,62.0,204.54,163.81
2016,2,19,17,30,64.0,25.0,0.6,9.0,29.0,110.56,48.41
2016,2,19,17,45,32.0,12.5,0.6,9.0,14.5,35.53,0.0
2016,2,19,18,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,2,19,18,15,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2016,2,19,18,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,2,19,18,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,2,19,19,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,2,19,19,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,2,19,19,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,2,19,19,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,2,19,20,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,2,19,20,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,2,19,20,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,19,20,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,2,19,21,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,19,21,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,2,19,21,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,19,21,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,2,19,22,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,19,22,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,19,22,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,19,22,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,19,23,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,19,23,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,19,23,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,19,23,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,20,0,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,20,0,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,20,0,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,20,0,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,20,1,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,20,1,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,2,20,1,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,20,1,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,20,2,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,20,2,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,20,2,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,20,2,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,20,3,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,20,3,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,2,20,3,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,20,3,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,2,20,4,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,20,4,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,20,4,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,20,4,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,2,20,5,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,20,5,15,0.0,0.0,1.25,4.5,0.0,0.0,0.0
2016,2,20,5,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,20,5,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,20,6,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,20,6,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,2,20,6,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,20,6,45,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2016,2,20,7,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,2,20,7,15,119.5,17.5,1.7,6.5,29.0,13.35,0.0
2016,2,20,7,30,239.0,35.0,1.8,7.0,58.0,26.6,16.92
2016,2,20,7,45,300.0,50.5,1.95,7.5,97.0,38.09,28.45
2016,2,20,8,0,361.0,66.0,2.1,8.0,136.0,49.39,39.15
2016,2,20,8,15,407.5,78.5,2.1,8.5,177.5,58.35,47.52
2016,2,20,8,30,454.0,91.0,2.1,9.0,219.0,67.14,55.52
2016,2,20,8,45,500.5,95.5,2.15,9.5,259.5,70.57,58.52
2016,2,20,9,0,547.0,100.0,2.2,10.0,300.0,76.09,63.27
2016,2,20,9,15,546.5,114.5,2.15,10.0,335.0,85.27,71.34
2016,2,20,9,30,546.0,129.0,2.1,10.0,370.0,91.61,76.8
2016,2,20,9,45,685.0,113.5,2.05,10.5,442.0,84.71,70.33
2016,2,20,10,0,824.0,98.0,2.0,11.0,514.0,82.91,68.45
2016,2,20,10,15,725.5,124.5,1.9,11.0,508.0,90.9,75.33
2016,2,20,10,30,627.0,151.0,1.8,11.0,502.0,104.67,87.24
2016,2,20,10,45,739.5,132.5,1.7,11.5,564.5,94.5,78.01
2016,2,20,11,0,852.0,114.0,1.6,12.0,627.0,144.39,87.77
2016,2,20,11,15,762.5,140.0,1.5,12.0,609.0,199.54,126.99
2016,2,20,11,30,673.0,166.0,1.4,12.0,591.0,251.14,172.72
2016,2,20,11,45,636.0,182.5,1.3,12.5,589.5,299.46,215.89
2016,2,20,12,0,599.0,199.0,1.2,13.0,588.0,343.39,255.55
2016,2,20,12,15,483.5,240.0,1.15,13.0,554.5,368.44,281.67
2016,2,20,12,30,368.0,281.0,1.1,13.0,521.0,380.18,295.38
2016,2,20,12,45,490.0,236.5,1.05,13.0,554.0,436.65,340.41
2016,2,20,13,0,612.0,192.0,1.0,13.0,587.0,500.81,391.23
2016,2,20,13,15,749.5,147.5,1.0,13.0,621.5,576.39,450.61
2016,2,20,13,30,887.0,103.0,1.0,13.0,656.0,655.93,512.27
2016,2,20,13,45,883.0,100.0,1.0,13.5,635.0,690.87,538.81
2016,2,20,14,0,879.0,97.0,1.0,14.0,614.0,722.55,562.87
2016,2,20,14,15,868.0,95.0,1.0,14.0,586.0,746.89,582.29
2016,2,20,14,30,857.0,93.0,1.0,14.0,558.0,767.41,597.61
2016,2,20,14,45,845.5,89.0,1.0,14.0,523.5,781.46,608.42
2016,2,20,15,0,834.0,85.0,1.0,14.0,489.0,791.57,616.66
2016,2,20,15,15,812.5,81.5,0.95,13.5,448.5,790.13,617.34
2016,2,20,15,30,791.0,78.0,0.9,13.0,408.0,784.53,615.22
2016,2,20,15,45,767.0,72.5,0.85,13.0,363.5,770.46,605.88
2016,2,20,16,0,743.0,67.0,0.8,13.0,319.0,752.52,593.5
2016,2,20,16,15,699.0,62.0,0.8,12.5,271.0,714.27,567.59
2016,2,20,16,30,655.0,57.0,0.8,12.0,223.0,680.22,543.37
2016,2,20,16,45,589.5,50.0,0.8,11.5,175.5,615.96,494.49
2016,2,20,17,0,524.0,43.0,0.8,11.0,128.0,550.03,441.04
2016,2,20,17,15,406.5,32.5,0.8,10.5,85.0,435.43,343.64
2016,2,20,17,30,289.0,22.0,0.8,10.0,42.0,311.28,166.65
2016,2,20,17,45,144.5,11.0,0.8,10.0,21.0,125.09,0.0
2016,2,20,18,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,20,18,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,2,20,18,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,20,18,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,2,20,19,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,20,19,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,2,20,19,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,20,19,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,20,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,20,20,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,2,20,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,20,20,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,2,20,21,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,20,21,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,20,21,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,20,21,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,20,22,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,20,22,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,20,22,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,20,22,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,20,23,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,20,23,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,20,23,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,20,23,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,21,0,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,21,0,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,2,21,0,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,21,0,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,21,1,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,21,1,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,21,1,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,21,1,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,21,2,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,21,2,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,21,2,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,21,2,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,21,3,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,21,3,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,21,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,21,3,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,21,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,21,4,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,21,4,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,21,4,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,21,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,21,5,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,2,21,5,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,21,5,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,21,6,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,21,6,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,21,6,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,21,6,45,0.0,0.0,0.95,6.5,0.0,0.0,0.0
2016,2,21,7,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,21,7,15,208.0,15.5,1.05,7.5,37.0,12.63,0.0
2016,2,21,7,30,416.0,31.0,1.2,8.0,74.0,25.9,16.53
2016,2,21,7,45,513.0,39.5,1.35,9.0,121.5,33.06,23.9
2016,2,21,8,0,610.0,48.0,1.5,10.0,169.0,40.33,30.76
2016,2,21,8,15,667.5,53.5,1.45,10.5,218.5,48.72,38.52
2016,2,21,8,30,725.0,59.0,1.4,11.0,268.0,53.73,43.06
2016,2,21,8,45,765.0,63.0,1.35,11.5,316.5,57.34,46.22
2016,2,21,9,0,805.0,67.0,1.3,12.0,365.0,60.96,49.29
2016,2,21,9,15,830.5,70.0,1.25,12.0,409.5,63.59,51.51
2016,2,21,9,30,856.0,73.0,1.2,12.0,454.0,66.2,53.69
2016,2,21,9,45,875.5,75.0,1.15,12.5,494.0,67.95,54.99
2016,2,21,10,0,895.0,77.0,1.1,13.0,534.0,76.83,62.55
2016,2,21,10,15,907.5,79.0,1.05,13.0,567.0,78.84,64.15
2016,2,21,10,30,920.0,81.0,1.0,13.0,600.0,80.76,65.69
2016,2,21,10,45,929.0,82.5,1.0,13.5,626.5,82.2,66.69
2016,2,21,11,0,938.0,84.0,1.0,14.0,653.0,140.94,80.48
2016,2,21,11,15,943.0,85.0,1.0,14.0,671.5,201.46,119.33
2016,2,21,11,30,948.0,86.0,1.0,14.0,690.0,261.75,168.06
2016,2,21,11,45,949.5,87.0,1.0,14.5,700.5,320.69,219.55
2016,2,21,12,0,951.0,88.0,1.0,15.0,711.0,378.55,270.97
2016,2,21,12,15,951.0,88.0,1.05,15.0,713.0,433.74,320.46
2016,2,21,12,30,951.0,88.0,1.1,15.0,715.0,487.18,367.55
2016,2,21,12,45,945.5,89.0,1.15,15.0,708.0,536.92,410.65
2016,2,21,13,0,940.0,90.0,1.2,15.0,701.0,584.03,450.57
2016,2,21,13,15,934.5,89.5,1.25,15.0,687.0,626.97,486.38
2016,2,21,13,30,929.0,89.0,1.3,15.0,673.0,666.88,519.15
2016,2,21,13,45,919.0,88.5,1.4,15.0,650.5,700.71,547.32
2016,2,21,14,0,909.0,88.0,1.5,15.0,628.0,730.97,572.5
2016,2,21,14,15,897.0,86.5,1.5,15.0,598.5,755.07,591.4
2016,2,21,14,30,885.0,85.0,1.5,15.0,569.0,782.72,611.85
2016,2,21,14,45,868.0,83.0,1.55,15.0,533.0,795.24,622.19
2016,2,21,15,0,851.0,81.0,1.6,15.0,497.0,803.58,629.86
2016,2,21,15,15,828.5,78.0,1.5,14.5,455.5,802.09,630.24
2016,2,21,15,30,806.0,75.0,1.4,14.0,414.0,796.4,627.69
2016,2,21,15,45,776.0,71.0,1.3,14.0,368.5,779.06,615.53
2016,2,21,16,0,746.0,67.0,1.2,14.0,323.0,757.74,600.25
2016,2,21,16,15,701.0,62.0,1.15,13.5,274.5,718.49,572.95
2016,2,21,16,30,656.0,57.0,1.1,13.0,226.0,683.23,547.24
2016,2,21,16,45,592.5,49.5,1.1,12.5,178.0,619.73,498.84
2016,2,21,17,0,529.0,42.0,1.1,12.0,130.0,554.63,445.97
2016,2,21,17,15,413.0,32.5,1.1,11.5,87.0,442.08,350.65
2016,2,21,17,30,297.0,23.0,1.1,11.0,44.0,322.34,191.51
2016,2,21,17,45,148.5,11.5,1.15,11.0,22.0,129.13,0.0
2016,2,21,18,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,21,18,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,2,21,18,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,21,18,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,21,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,21,19,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,21,19,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,21,19,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,21,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,21,20,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,2,21,20,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,21,20,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,21,21,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,21,21,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,21,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,21,21,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,21,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,21,22,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,21,22,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,21,22,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,21,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,21,23,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,21,23,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,21,23,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,22,0,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,22,0,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,2,22,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,22,0,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,22,1,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,22,1,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,22,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,22,1,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,22,2,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,22,2,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,22,2,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,22,2,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,22,3,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,22,3,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,2,22,3,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,22,3,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,22,4,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,22,4,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,22,4,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,22,4,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,22,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,22,5,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,22,5,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,22,5,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,2,22,6,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,22,6,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,2,22,6,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,22,6,45,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,2,22,7,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,22,7,15,228.5,15.5,1.65,9.5,40.0,12.66,0.0
2016,2,22,7,30,457.0,31.0,1.9,10.0,80.0,26.06,16.68
2016,2,22,7,45,545.5,39.0,2.15,10.5,127.5,35.68,26.09
2016,2,22,8,0,634.0,47.0,2.4,11.0,175.0,43.07,33.11
2016,2,22,8,15,689.0,52.0,2.55,11.5,225.0,47.68,37.43
2016,2,22,8,30,744.0,57.0,2.7,12.0,275.0,52.35,41.63
2016,2,22,8,45,558.5,95.0,2.85,12.5,274.0,73.52,60.46
2016,2,22,9,0,373.0,133.0,3.0,13.0,273.0,92.13,76.74
2016,2,22,9,15,619.0,102.5,3.05,13.0,367.5,77.64,63.73
2016,2,22,9,30,865.0,72.0,3.1,13.0,462.0,65.64,52.96
2016,2,22,9,45,793.5,89.0,3.15,13.5,470.0,76.19,62.02
2016,2,22,10,0,722.0,106.0,3.2,14.0,478.0,79.42,64.58
2016,2,22,10,15,823.5,93.5,3.2,14.5,543.0,79.12,64.04
2016,2,22,10,30,925.0,81.0,3.2,15.0,608.0,80.94,65.37
2016,2,22,10,45,933.5,83.0,3.2,15.5,634.5,83.25,67.12
2016,2,22,11,0,942.0,85.0,3.2,16.0,661.0,144.8,82.26
2016,2,22,11,15,947.5,86.0,3.2,16.0,680.0,205.72,122.24
2016,2,22,11,30,953.0,87.0,3.2,16.0,699.0,266.48,172.07
