Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,22,11,45,955.5,87.5,3.2,16.0,709.5,325.68,224.96
2016,2,22,12,0,958.0,88.0,3.2,16.0,720.0,383.87,278.19
2016,2,22,12,15,959.0,88.0,3.15,16.0,722.5,439.86,329.28
2016,2,22,12,30,960.0,88.0,3.1,16.0,725.0,494.19,377.98
2016,2,22,12,45,954.5,89.5,3.05,16.5,719.0,544.84,421.79
2016,2,22,13,0,949.0,91.0,3.0,17.0,713.0,592.87,462.12
2016,2,22,13,15,945.0,90.5,2.9,17.0,699.0,637.12,499.1
2016,2,22,13,30,941.0,90.0,2.8,17.0,685.0,678.45,532.87
2016,2,22,13,45,932.5,89.5,2.75,17.0,663.0,713.77,561.63
2016,2,22,14,0,924.0,89.0,2.7,17.0,641.0,745.57,587.24
2016,2,22,14,15,787.5,114.5,2.55,17.0,570.0,714.46,564.4
2016,2,22,14,30,651.0,140.0,2.4,17.0,499.0,670.63,531.89
2016,2,22,14,45,673.5,123.5,2.25,17.0,474.5,694.37,551.46
2016,2,22,15,0,696.0,107.0,2.1,17.0,450.0,715.28,566.95
2016,2,22,15,15,703.5,95.0,1.8,16.5,417.0,725.98,574.75
2016,2,22,15,30,711.0,83.0,1.5,16.0,384.0,733.24,579.71
2016,2,22,15,45,663.5,85.0,1.25,16.0,342.5,708.16,560.29
2016,2,22,16,0,616.0,87.0,1.0,16.0,301.0,678.87,537.62
2016,2,22,16,15,579.5,78.5,1.0,15.0,257.0,642.9,513.97
2016,2,22,16,30,543.0,70.0,1.0,14.0,213.0,603.95,486.68
2016,2,22,16,45,477.5,61.5,1.05,13.5,168.0,537.3,435.84
2016,2,22,17,0,412.0,53.0,1.1,13.0,123.0,468.68,380.4
2016,2,22,17,15,321.0,39.5,1.15,12.5,83.0,373.19,298.93
2016,2,22,17,30,230.0,26.0,1.2,12.0,43.0,272.87,174.75
2016,2,22,17,45,115.0,13.0,1.25,12.0,21.5,103.55,0.0
2016,2,22,18,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,22,18,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,22,18,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,22,18,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,22,19,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,22,19,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,22,19,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,22,19,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,22,20,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,22,20,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,22,20,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,22,20,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,22,21,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,22,21,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,22,21,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,22,21,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,22,22,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,22,22,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,22,22,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,22,22,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,22,23,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,22,23,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,2,22,23,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,22,23,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,23,0,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,23,0,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,2,23,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,23,0,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,2,23,1,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,23,1,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,23,1,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,23,1,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,23,2,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,23,2,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,2,23,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,23,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,23,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,23,3,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,2,23,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,23,3,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,23,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,23,4,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,2,23,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,23,4,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,23,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,23,5,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,23,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,23,5,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,23,6,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,23,6,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,2,23,6,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,23,6,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,23,7,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,23,7,15,217.0,17.0,0.9,10.5,41.5,13.84,1.54
2016,2,23,7,30,434.0,34.0,0.9,11.0,83.0,28.41,18.82
2016,2,23,7,45,527.5,42.5,0.9,11.5,131.5,35.52,25.94
2016,2,23,8,0,621.0,51.0,0.9,12.0,180.0,42.73,32.74
2016,2,23,8,15,677.0,57.0,1.0,12.0,230.5,51.68,40.99
2016,2,23,8,30,733.0,63.0,1.1,12.0,281.0,57.03,45.86
2016,2,23,8,45,772.5,66.5,1.25,12.5,330.0,60.17,48.54
2016,2,23,9,0,812.0,70.0,1.4,13.0,379.0,63.34,51.18
2016,2,23,9,15,837.5,73.5,1.4,13.0,424.0,66.29,53.66
2016,2,23,9,30,863.0,77.0,1.4,13.0,469.0,69.2,56.09
2016,2,23,9,45,882.0,79.0,1.45,13.5,509.5,70.87,57.3
2016,2,23,10,0,901.0,81.0,1.5,14.0,550.0,79.69,64.77
2016,2,23,10,15,913.5,83.0,1.5,14.5,583.5,81.66,66.19
2016,2,23,10,30,926.0,85.0,1.5,15.0,617.0,83.53,67.54
2016,2,23,10,45,933.0,87.5,1.55,15.5,643.0,88.88,71.9
2016,2,23,11,0,940.0,90.0,1.6,16.0,669.0,150.79,86.16
2016,2,23,11,15,945.5,91.0,1.55,16.0,688.0,211.8,126.52
2016,2,23,11,30,951.0,92.0,1.5,16.0,707.0,272.65,176.1
2016,2,23,11,45,951.0,93.5,1.5,16.5,717.0,332.0,228.08
2016,2,23,12,0,951.0,95.0,1.5,17.0,727.0,390.12,279.7
2016,2,23,12,15,951.5,95.5,1.45,17.0,729.5,446.19,329.41
2016,2,23,12,30,952.0,96.0,1.4,17.0,732.0,500.6,376.55
2016,2,23,12,45,942.5,98.5,1.35,17.0,724.5,549.99,418.55
2016,2,23,13,0,933.0,101.0,1.3,17.0,717.0,596.44,456.94
2016,2,23,13,15,928.0,100.5,1.2,17.0,702.5,639.71,491.37
2016,2,23,13,30,923.0,100.0,1.1,17.0,688.0,680.02,522.49
2016,2,23,13,45,914.0,99.0,1.0,17.5,665.5,714.11,547.19
2016,2,23,14,0,905.0,98.0,0.9,18.0,643.0,751.08,572.82
2016,2,23,14,15,893.5,96.0,0.8,18.0,613.5,775.89,590.14
2016,2,23,14,30,882.0,94.0,0.7,18.0,584.0,796.74,603.51
2016,2,23,14,45,863.0,92.5,0.65,18.0,547.5,808.25,611.4
2016,2,23,15,0,844.0,91.0,0.6,18.0,511.0,815.44,616.57
2016,2,23,15,15,699.0,107.0,0.5,17.5,435.5,738.93,565.09
2016,2,23,15,30,554.0,123.0,0.4,17.0,360.0,648.5,503.64
2016,2,23,15,45,510.5,119.5,0.35,17.0,320.0,610.38,478.05
2016,2,23,16,0,467.0,116.0,0.3,17.0,280.0,578.07,455.32
2016,2,23,16,15,437.5,102.5,0.3,16.5,239.0,542.95,431.26
2016,2,23,16,30,408.0,89.0,0.3,16.0,198.0,505.53,404.19
2016,2,23,16,45,350.0,75.5,0.3,15.5,155.5,441.57,355.23
2016,2,23,17,0,292.0,62.0,0.3,15.0,113.0,376.98,303.12
2016,2,23,17,15,216.5,45.0,0.4,14.5,76.0,292.34,232.07
2016,2,23,17,30,141.0,28.0,0.5,14.0,39.0,203.7,135.1
2016,2,23,17,45,70.5,14.0,0.65,14.0,19.5,68.43,0.0
2016,2,23,18,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,23,18,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,2,23,18,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,23,18,45,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,2,23,19,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,23,19,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,23,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,23,19,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,2,23,20,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,23,20,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,2,23,20,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,23,20,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,23,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,23,21,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,23,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,23,21,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,2,23,22,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,23,22,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,23,22,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,23,22,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,2,23,23,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,23,23,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,23,23,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,23,23,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,24,0,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,24,0,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,2,24,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,24,0,45,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,2,24,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,24,1,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,2,24,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,24,1,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,24,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,24,2,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,2,24,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,24,2,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,24,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,24,3,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,2,24,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,24,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,24,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,24,4,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,24,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,24,4,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,24,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,24,5,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,24,5,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,24,5,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,24,6,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,24,6,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,24,6,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,24,6,45,32.0,4.5,0.85,11.0,5.0,0.0,0.0
2016,2,24,7,0,64.0,9.0,0.8,11.0,10.0,7.08,0.0
2016,2,24,7,15,206.0,23.0,0.9,11.0,44.0,18.79,5.85
2016,2,24,7,30,348.0,37.0,1.0,11.0,78.0,30.43,20.7
2016,2,24,7,45,442.0,46.5,1.15,11.5,124.0,38.11,28.28
2016,2,24,8,0,536.0,56.0,1.3,12.0,170.0,45.85,35.54
2016,2,24,8,15,593.0,63.0,1.3,12.0,218.5,51.31,40.66
2016,2,24,8,30,650.0,70.0,1.3,12.0,267.0,56.77,45.63
2016,2,24,8,45,693.5,74.0,1.35,12.5,314.5,59.87,48.27
2016,2,24,9,0,737.0,78.0,1.4,13.0,362.0,68.2,55.48
2016,2,24,9,15,763.5,82.0,1.35,13.5,405.5,71.25,57.92
2016,2,24,9,30,790.0,86.0,1.3,14.0,449.0,74.26,60.29
2016,2,24,9,45,811.5,88.0,1.3,14.5,488.0,75.72,61.28
2016,2,24,10,0,833.0,90.0,1.3,15.0,527.0,77.19,62.29
2016,2,24,10,15,846.5,92.0,1.3,15.0,559.5,78.5,63.28
2016,2,24,10,30,860.0,94.0,1.3,15.0,592.0,79.8,64.28
2016,2,24,10,45,870.0,95.5,1.35,15.5,618.0,86.72,70.0
2016,2,24,11,0,880.0,97.0,1.4,16.0,644.0,145.72,83.29
2016,2,24,11,15,886.0,98.0,1.4,16.0,662.0,210.39,127.76
2016,2,24,11,30,892.0,99.0,1.4,16.0,680.0,268.08,175.0
2016,2,24,11,45,895.5,99.5,1.4,16.5,690.5,324.46,224.31
2016,2,24,12,0,899.0,100.0,1.4,17.0,701.0,380.04,273.54
2016,2,24,12,15,899.5,100.0,1.3,17.0,703.5,433.05,320.38
2016,2,24,12,30,900.0,100.0,1.2,17.0,706.0,484.46,364.68
2016,2,24,12,45,892.0,102.0,1.2,17.0,699.0,531.61,404.94
2016,2,24,13,0,884.0,104.0,1.2,17.0,692.0,576.05,441.96
2016,2,24,13,15,879.5,103.5,1.15,17.0,678.0,621.23,477.94
2016,2,24,13,30,875.0,103.0,1.1,17.0,664.0,660.88,508.94
2016,2,24,13,45,867.5,101.5,1.05,17.5,643.0,694.54,533.93
2016,2,24,14,0,860.0,100.0,1.0,18.0,622.0,724.8,555.85
2016,2,24,14,15,848.5,98.0,0.95,18.0,593.0,748.1,573.25
2016,2,24,14,30,837.0,96.0,0.9,18.0,564.0,767.58,586.79
2016,2,24,14,45,820.5,93.5,0.85,18.0,529.0,778.72,594.68
2016,2,24,15,0,804.0,91.0,0.8,18.0,494.0,785.79,599.96
2016,2,24,15,15,782.0,87.5,0.7,17.5,453.5,783.12,598.99
2016,2,24,15,30,760.0,84.0,0.6,17.0,413.0,776.34,595.28
2016,2,24,15,45,729.0,80.0,0.55,17.0,368.5,762.97,586.68
2016,2,24,16,0,698.0,76.0,0.5,17.0,324.0,740.96,571.88
2016,2,24,16,15,654.0,70.0,0.55,16.5,276.5,701.51,546.86
2016,2,24,16,30,610.0,64.0,0.6,16.0,229.0,658.98,518.27
2016,2,24,16,45,545.0,56.5,0.65,15.5,181.5,593.58,470.75
2016,2,24,17,0,480.0,49.0,0.7,15.0,134.0,526.42,418.71
2016,2,24,17,15,372.5,38.0,0.75,14.5,91.0,418.16,330.72
2016,2,24,17,30,265.0,27.0,0.8,14.0,48.0,310.15,215.17
2016,2,24,17,45,132.5,13.5,0.9,14.0,24.0,118.9,0.0
2016,2,24,18,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,24,18,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,2,24,18,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,24,18,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,24,19,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,24,19,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,24,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,24,19,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,24,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,24,20,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,2,24,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,24,20,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,24,21,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,24,21,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,24,21,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,24,21,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,24,22,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,24,22,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,2,24,22,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,24,22,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,24,23,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,24,23,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,2,24,23,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,24,23,45,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,2,25,0,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,25,0,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,2,25,0,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,25,0,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,2,25,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,25,1,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,2,25,1,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,25,1,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,2,25,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,25,2,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,2,25,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,25,2,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,25,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,25,3,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,2,25,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,25,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,25,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,25,4,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,25,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,25,4,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,25,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,25,5,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,2,25,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,25,5,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,25,6,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,25,6,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,2,25,6,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,25,6,45,27.5,5.0,0.9,10.5,6.0,0.0,0.0
2016,2,25,7,0,55.0,10.0,0.9,11.0,12.0,7.87,0.0
2016,2,25,7,15,184.0,26.0,1.05,11.5,46.0,19.8,7.79
2016,2,25,7,30,313.0,42.0,1.2,12.0,80.0,32.06,22.15
2016,2,25,7,45,396.0,53.5,1.35,12.5,124.5,43.41,32.88
2016,2,25,8,0,479.0,65.0,1.5,13.0,169.0,52.39,41.23
2016,2,25,8,15,537.0,73.5,1.45,13.0,216.5,58.69,47.08
2016,2,25,8,30,595.0,82.0,1.4,13.0,264.0,64.96,52.73
2016,2,25,8,45,473.5,112.5,1.35,13.5,272.0,81.02,66.82
2016,2,25,9,0,352.0,143.0,1.3,14.0,280.0,99.86,83.07
2016,2,25,9,15,500.5,126.5,1.3,14.5,345.5,89.39,73.52
2016,2,25,9,30,649.0,110.0,1.3,15.0,411.0,81.91,66.68
2016,2,25,9,45,721.5,106.0,1.3,15.5,467.0,79.81,64.57
2016,2,25,10,0,794.0,102.0,1.3,16.0,523.0,84.59,68.42
2016,2,25,10,15,671.5,144.0,1.3,16.5,515.0,101.25,82.45
2016,2,25,10,30,549.0,186.0,1.3,17.0,507.0,121.83,99.61
2016,2,25,10,45,391.0,238.0,1.3,17.5,472.0,156.98,119.9
2016,2,25,11,0,233.0,290.0,1.3,18.0,437.0,207.26,154.04
2016,2,25,11,15,548.0,200.5,1.25,18.0,557.5,216.85,145.97
2016,2,25,11,30,863.0,111.0,1.2,18.0,678.0,268.83,175.34
2016,2,25,11,45,868.0,111.0,1.15,18.5,688.5,325.13,223.86
2016,2,25,12,0,873.0,111.0,1.1,19.0,699.0,380.85,272.21
2016,2,25,12,15,715.0,168.5,1.05,19.0,651.0,416.07,307.5
2016,2,25,12,30,557.0,226.0,1.0,19.0,603.0,433.28,326.37
2016,2,25,12,45,552.5,225.5,0.95,19.0,597.0,467.55,354.93
2016,2,25,13,0,548.0,225.0,0.9,19.0,591.0,500.0,381.2
2016,2,25,13,15,708.5,165.5,0.8,19.0,629.5,581.78,442.87
2016,2,25,13,30,869.0,106.0,0.7,19.0,668.0,663.16,502.92
2016,2,25,13,45,857.5,106.5,0.65,19.0,646.0,695.97,526.93
2016,2,25,14,0,846.0,107.0,0.6,19.0,624.0,725.19,548.42
2016,2,25,14,15,834.5,105.0,0.5,19.0,596.0,748.16,564.42
2016,2,25,14,30,823.0,103.0,0.4,19.0,568.0,767.33,576.43
2016,2,25,14,45,803.0,102.0,0.35,19.0,532.5,776.97,582.96
2016,2,25,15,0,783.0,101.0,0.3,19.0,497.0,782.4,586.9
2016,2,25,15,15,761.0,97.0,0.35,18.5,456.5,784.23,591.41
2016,2,25,15,30,739.0,93.0,0.4,18.0,416.0,777.3,590.11
2016,2,25,15,45,710.0,88.0,0.45,17.5,371.5,759.25,581.2
2016,2,25,16,0,681.0,83.0,0.5,17.0,327.0,737.47,569.41
2016,2,25,16,15,637.0,76.5,0.55,16.5,279.5,697.17,543.82
2016,2,25,16,30,593.0,70.0,0.6,16.0,232.0,653.7,514.63
2016,2,25,16,45,536.0,60.5,0.7,15.5,185.0,592.53,470.85
2016,2,25,17,0,479.0,51.0,0.8,15.0,138.0,529.54,422.38
2016,2,25,17,15,374.5,40.0,0.75,14.5,94.5,423.32,335.51
2016,2,25,17,30,270.0,29.0,0.7,14.0,51.0,319.54,228.09
2016,2,25,17,45,135.0,14.5,0.7,14.0,25.5,122.11,0.0
2016,2,25,18,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,25,18,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,2,25,18,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,2,25,18,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,2,25,19,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,2,25,19,15,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,2,25,19,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,2,25,19,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,2,25,20,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,2,25,20,15,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,2,25,20,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,2,25,20,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,2,25,21,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,2,25,21,15,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,2,25,21,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,2,25,21,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,2,25,22,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,2,25,22,15,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,2,25,22,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,2,25,22,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,2,25,23,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,2,25,23,15,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2016,2,25,23,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,25,23,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,26,0,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,26,0,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,2,26,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,26,0,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,2,26,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,26,1,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,2,26,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,26,1,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,26,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,26,2,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,2,26,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,26,2,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,26,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,26,3,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,2,26,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,26,3,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,2,26,4,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,26,4,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,2,26,4,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,2,26,4,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,2,26,5,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,2,26,5,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,2,26,5,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,2,26,5,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,2,26,6,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,2,26,6,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,2,26,6,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,2,26,6,45,0.0,5.5,0.55,12.0,5.5,0.0,0.0
2016,2,26,7,0,0.0,11.0,0.6,12.0,11.0,8.65,0.0
2016,2,26,7,15,76.5,28.5,0.65,12.0,38.5,21.29,9.86
2016,2,26,7,30,153.0,46.0,0.7,12.0,66.0,34.07,24.04
2016,2,26,7,45,193.5,65.5,0.8,12.0,101.0,47.79,36.92
2016,2,26,8,0,234.0,85.0,0.9,12.0,136.0,61.24,49.34
2016,2,26,8,15,260.5,103.0,1.05,12.5,173.5,73.33,60.23
2016,2,26,8,30,287.0,121.0,1.2,13.0,211.0,85.12,70.61
2016,2,26,8,45,318.5,133.5,1.4,13.5,247.5,93.46,77.74
2016,2,26,9,0,350.0,146.0,1.6,14.0,284.0,101.61,84.58
2016,2,26,9,15,369.5,160.5,1.7,14.0,321.0,110.52,92.14
2016,2,26,9,30,389.0,175.0,1.8,14.0,358.0,115.8,96.49
2016,2,26,9,45,402.5,188.5,1.9,14.5,391.5,122.88,102.18
2016,2,26,10,0,416.0,202.0,2.0,15.0,425.0,129.77,107.66
2016,2,26,10,15,354.5,230.5,2.0,15.0,428.0,147.98,122.98
2016,2,26,10,30,293.0,259.0,2.0,15.0,431.0,160.69,133.5
2016,2,26,10,45,425.5,231.5,2.05,15.5,493.5,149.95,113.98
2016,2,26,11,0,558.0,204.0,2.1,16.0,556.0,181.27,122.58
2016,2,26,11,15,496.0,234.5,2.15,16.0,554.5,231.37,161.45
2016,2,26,11,30,434.0,265.0,2.2,16.0,553.0,275.07,199.75
2016,2,26,11,45,468.0,256.0,2.25,16.0,570.5,313.33,231.56
2016,2,26,12,0,502.0,247.0,2.3,16.0,588.0,354.35,266.49
2016,2,26,12,15,515.5,242.5,2.35,16.0,594.0,393.09,300.28
2016,2,26,12,30,529.0,238.0,2.4,16.0,600.0,432.04,333.91
2016,2,26,12,45,500.5,247.5,2.45,16.0,587.5,461.19,359.66
2016,2,26,13,0,472.0,257.0,2.5,16.0,575.0,486.72,381.85
2016,2,26,13,15,665.0,182.0,2.55,16.0,620.0,573.05,451.0
2016,2,26,13,30,858.0,107.0,2.6,16.0,665.0,660.3,520.65
2016,2,26,13,45,642.5,174.5,2.7,16.0,585.5,621.91,492.19
2016,2,26,14,0,427.0,242.0,2.8,16.0,506.0,556.01,442.12
2016,2,26,14,15,624.5,169.5,2.8,15.5,535.5,663.32,529.28
2016,2,26,14,30,822.0,97.0,2.8,15.0,565.0,763.1,607.64
2016,2,26,14,45,809.0,93.5,2.85,15.0,530.5,775.42,617.37
2016,2,26,15,0,796.0,90.0,2.9,15.0,496.0,783.84,625.11
2016,2,26,15,15,562.0,131.0,2.85,14.5,406.5,657.18,532.78
2016,2,26,15,30,328.0,172.0,2.8,14.0,317.0,488.0,401.23
2016,2,26,15,45,164.0,126.0,2.75,14.0,198.5,279.51,233.35
2016,2,26,16,0,0.0,80.0,2.7,14.0,80.0,62.89,48.07
2016,2,26,16,15,0.0,68.5,2.5,13.5,68.5,53.24,40.16
2016,2,26,16,30,0.0,57.0,2.3,13.0,57.0,43.67,32.02
2016,2,26,16,45,0.0,45.5,2.1,12.5,45.5,34.8,24.35
2016,2,26,17,0,0.0,34.0,1.9,12.0,34.0,25.95,16.59
2016,2,26,17,15,0.0,23.5,1.75,11.5,23.5,17.9,9.43
2016,2,26,17,30,0.0,13.0,1.6,11.0,13.0,9.87,1.93
2016,2,26,17,45,0.0,6.5,1.45,11.0,6.5,5.11,0.0
2016,2,26,18,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,26,18,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,26,18,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,26,18,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,26,19,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,26,19,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,26,19,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,26,19,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,2,26,20,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,26,20,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,26,20,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,26,20,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,2,26,21,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,26,21,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,26,21,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,26,21,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,26,22,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,26,22,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,2,26,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,26,22,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,26,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,26,23,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,2,26,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,26,23,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,27,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,27,0,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,27,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,27,0,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,27,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,27,1,15,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,2,27,1,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,27,1,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,27,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,27,2,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,27,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,27,2,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,27,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,27,3,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,27,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,27,3,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,2,27,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,27,4,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,2,27,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,27,4,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,27,5,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,27,5,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,27,5,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,27,5,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,27,6,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,27,6,15,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2016,2,27,6,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,27,6,45,77.0,7.0,1.0,9.5,9.5,0.0,0.0
2016,2,27,7,0,154.0,14.0,1.0,10.0,19.0,11.02,0.0
2016,2,27,7,15,297.5,25.5,1.1,10.5,57.0,21.03,10.51
2016,2,27,7,30,441.0,37.0,1.2,11.0,95.0,30.74,21.33
2016,2,27,7,45,521.0,45.5,1.35,11.5,142.5,37.74,28.1
2016,2,27,8,0,601.0,54.0,1.5,12.0,190.0,44.76,34.66
2016,2,27,8,15,652.5,59.5,1.45,12.0,239.0,49.23,38.83
2016,2,27,8,30,704.0,65.0,1.4,12.0,288.0,58.14,46.85
2016,2,27,8,45,737.0,70.0,1.35,12.5,335.5,62.26,50.37
2016,2,27,9,0,770.0,75.0,1.3,13.0,383.0,66.33,53.77
2016,2,27,9,15,794.5,78.0,1.25,13.0,426.5,68.71,55.73
2016,2,27,9,30,819.0,81.0,1.2,13.0,470.0,71.08,57.66
2016,2,27,9,45,837.0,83.5,1.2,13.5,509.0,72.94,59.03
2016,2,27,10,0,855.0,86.0,1.2,14.0,548.0,74.78,60.36
2016,2,27,10,15,868.0,88.0,1.1,14.5,580.5,76.15,61.29
2016,2,27,10,30,881.0,90.0,1.0,15.0,613.0,85.67,69.27
2016,2,27,10,45,892.5,90.5,0.95,15.5,639.5,101.0,67.22
2016,2,27,11,0,904.0,91.0,0.9,16.0,666.0,159.94,91.62
2016,2,27,11,15,910.0,92.0,0.85,16.0,685.0,219.1,132.94
2016,2,27,11,30,916.0,93.0,0.8,16.0,704.0,278.19,181.71
2016,2,27,11,45,919.5,93.5,0.8,16.5,714.5,335.92,231.94
2016,2,27,12,0,923.0,94.0,0.8,17.0,725.0,392.8,281.67
2016,2,27,12,15,924.0,94.0,0.8,17.0,727.5,447.22,329.24
2016,2,27,12,30,925.0,94.0,0.8,17.0,730.0,500.05,374.32
2016,2,27,12,45,903.5,103.5,0.8,17.0,720.5,547.91,414.42
2016,2,27,13,0,882.0,113.0,0.8,17.0,711.0,595.23,452.6
2016,2,27,13,15,651.5,189.5,0.75,17.0,626.5,573.9,438.68
2016,2,27,13,30,421.0,266.0,0.7,17.0,542.0,524.22,402.79
2016,2,27,13,45,643.5,185.0,0.7,17.0,591.5,634.37,487.08
2016,2,27,14,0,866.0,104.0,0.7,17.0,641.0,742.52,566.92
2016,2,27,14,15,658.0,159.0,0.65,16.5,556.5,680.85,522.19
2016,2,27,14,30,450.0,214.0,0.6,16.0,472.0,592.37,458.87
2016,2,27,14,45,556.0,168.5,0.6,16.0,467.5,650.36,505.42
2016,2,27,15,0,662.0,123.0,0.6,16.0,463.0,717.74,555.37
2016,2,27,15,15,724.5,102.5,0.55,15.5,448.0,765.32,589.16
2016,2,27,15,30,787.0,82.0,0.5,15.0,433.0,805.46,617.78
2016,2,27,15,45,765.5,76.5,0.5,15.0,388.5,792.89,610.02
2016,2,27,16,0,744.0,71.0,0.5,15.0,344.0,776.48,600.14
2016,2,27,16,15,703.0,66.0,0.5,14.5,295.5,739.76,576.61
2016,2,27,16,30,662.0,61.0,0.5,14.0,247.0,706.92,554.8
2016,2,27,16,45,601.0,54.5,0.55,14.0,198.5,645.51,510.18
2016,2,27,17,0,540.0,48.0,0.6,14.0,150.0,582.29,461.39
2016,2,27,17,15,436.0,38.5,0.65,13.5,104.5,477.05,377.66
2016,2,27,17,30,332.0,29.0,0.7,13.0,59.0,373.91,277.72
2016,2,27,17,45,166.0,14.5,0.75,12.5,29.5,188.44,0.0
2016,2,27,18,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,27,18,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,2,27,18,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,27,18,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,27,19,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,27,19,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,27,19,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,27,19,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,27,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,27,20,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,2,27,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,27,20,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,27,21,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,27,21,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,27,21,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,27,21,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,27,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,27,22,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,27,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,27,22,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,27,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,27,23,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,2,27,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,27,23,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,28,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,28,0,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,28,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,28,0,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,2,28,1,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,28,1,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,2,28,1,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,28,1,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,28,2,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,28,2,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,2,28,2,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,28,2,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,28,3,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,28,3,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,28,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,28,3,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,28,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,28,4,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,28,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,28,4,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,28,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,28,5,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,28,5,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,28,5,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,28,6,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,28,6,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,28,6,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,28,6,45,0.0,7.0,1.05,9.5,7.0,5.51,0.0
2016,2,28,7,0,0.0,14.0,1.1,10.0,14.0,11.02,0.0
2016,2,28,7,15,59.5,32.5,1.25,10.5,40.5,24.18,13.59
2016,2,28,7,30,119.0,51.0,1.4,11.0,67.0,37.3,27.15
2016,2,28,7,45,146.5,71.5,1.55,11.5,100.0,51.39,40.28
2016,2,28,8,0,174.0,92.0,1.7,12.0,133.0,65.13,52.86
2016,2,28,8,15,193.5,112.5,1.7,12.0,167.5,78.42,64.91
2016,2,28,8,30,213.0,133.0,1.7,12.0,202.0,91.31,76.39
2016,2,28,8,45,234.0,148.5,1.7,12.5,234.5,100.98,84.66
2016,2,28,9,0,255.0,164.0,1.7,13.0,267.0,110.38,92.55
2016,2,28,9,15,207.5,187.5,1.7,13.0,277.5,125.98,105.91
2016,2,28,9,30,160.0,211.0,1.7,13.0,288.0,138.15,116.14
2016,2,28,9,45,344.5,193.5,1.75,13.5,376.0,128.4,107.19
2016,2,28,10,0,529.0,176.0,1.8,14.0,464.0,116.98,96.92
2016,2,28,10,15,443.5,213.0,1.8,14.0,464.0,134.93,112.16
2016,2,28,10,30,358.0,250.0,1.8,14.0,464.0,157.57,131.23
2016,2,28,10,45,240.0,276.0,1.8,14.5,422.5,181.95,141.06
2016,2,28,11,0,122.0,302.0,1.8,15.0,381.0,205.14,157.93
2016,2,28,11,15,84.0,295.0,1.8,15.0,350.5,215.21,166.75
2016,2,28,11,30,46.0,288.0,1.8,15.0,320.0,213.13,166.76
2016,2,28,11,45,150.0,306.0,1.85,15.0,409.5,260.86,201.5
2016,2,28,12,0,254.0,324.0,1.9,15.0,499.0,324.85,250.2
2016,2,28,12,15,282.0,319.5,1.9,15.0,515.0,356.59,276.22
2016,2,28,12,30,310.0,315.0,1.9,15.0,531.0,390.49,304.14
2016,2,28,12,45,258.0,321.0,1.95,15.5,499.5,394.46,308.75
2016,2,28,13,0,206.0,327.0,2.0,16.0,468.0,384.92,302.38
2016,2,28,13,15,390.5,268.5,1.95,16.0,529.0,472.48,372.08
2016,2,28,13,30,575.0,210.0,1.9,16.0,590.0,575.85,452.59
2016,2,28,13,45,691.0,170.5,1.85,16.0,612.5,656.14,514.16
2016,2,28,14,0,807.0,131.0,1.8,16.0,635.0,729.95,570.57
2016,2,28,14,15,577.5,185.5,1.75,15.5,538.5,640.83,504.93
2016,2,28,14,30,348.0,240.0,1.7,15.0,442.0,523.73,416.98
2016,2,28,14,45,307.0,231.5,1.65,15.0,401.5,498.88,399.56
2016,2,28,15,0,266.0,223.0,1.6,15.0,361.0,470.66,378.55
2016,2,28,15,15,207.0,209.0,1.5,15.0,311.5,398.54,323.05
2016,2,28,15,30,148.0,195.0,1.4,15.0,262.0,342.25,278.64
2016,2,28,15,45,74.0,158.0,1.3,15.0,191.5,221.98,181.46
2016,2,28,16,0,0.0,121.0,1.2,15.0,121.0,104.24,82.48
2016,2,28,16,15,0.0,104.0,1.1,14.5,104.0,89.9,70.97
2016,2,28,16,30,0.0,87.0,1.0,14.0,87.0,75.28,58.78
2016,2,28,16,45,0.0,70.5,0.9,13.5,70.5,60.9,46.54
2016,2,28,17,0,0.0,54.0,0.8,13.0,54.0,46.04,33.67
2016,2,28,17,15,0.0,37.5,0.85,12.5,37.5,30.41,19.98
2016,2,28,17,30,0.0,21.0,0.9,12.0,21.0,16.01,7.01
2016,2,28,17,45,0.0,10.5,0.95,11.5,10.5,7.98,0.0
2016,2,28,18,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,28,18,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,2,28,18,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,28,18,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,28,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,28,19,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,2,28,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,28,19,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,28,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,28,20,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,28,20,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,28,20,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,28,21,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,28,21,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,28,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,28,21,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,28,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,28,22,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,28,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,28,22,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,28,23,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,28,23,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,28,23,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,28,23,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,29,0,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,29,0,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,29,0,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,29,0,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,29,1,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,29,1,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,29,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,29,1,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,2,29,2,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,29,2,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,2,29,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,29,2,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,2,29,3,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,29,3,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,29,3,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,29,3,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,29,4,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,29,4,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,2,29,4,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,29,4,45,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,2,29,5,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,29,5,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,29,5,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,29,5,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,29,6,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,29,6,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,29,6,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,29,6,45,86.0,8.0,0.95,9.5,12.0,6.29,0.0
2016,2,29,7,0,172.0,16.0,0.9,10.0,24.0,13.02,0.0
2016,2,29,7,15,309.0,28.5,1.0,10.5,64.0,23.42,13.86
2016,2,29,7,30,446.0,41.0,1.1,11.0,104.0,33.9,24.36
2016,2,29,7,45,532.5,48.0,1.25,11.5,153.0,39.7,29.98
2016,2,29,8,0,619.0,55.0,1.4,12.0,202.0,45.62,35.5
2016,2,29,8,15,669.0,61.0,1.4,12.5,251.5,50.47,39.88
2016,2,29,8,30,719.0,67.0,1.4,13.0,301.0,59.84,48.16
2016,2,29,8,45,748.0,72.5,1.4,13.5,348.5,64.26,51.9
2016,2,29,9,0,777.0,78.0,1.4,14.0,396.0,68.59,55.49
2016,2,29,9,15,800.5,81.5,1.4,14.5,440.0,71.26,57.57
2016,2,29,9,30,824.0,85.0,1.4,15.0,484.0,73.9,59.6
2016,2,29,9,45,836.0,89.5,1.45,15.5,522.0,76.93,61.95
2016,2,29,10,0,848.0,94.0,1.5,16.0,560.0,79.87,64.22
2016,2,29,10,15,860.0,96.0,1.45,16.0,592.0,81.06,65.09
2016,2,29,10,30,872.0,98.0,1.4,16.0,624.0,82.25,65.98
2016,2,29,10,45,887.0,96.5,1.4,16.5,651.0,113.42,71.78
2016,2,29,11,0,902.0,95.0,1.4,17.0,678.0,171.52,98.94
2016,2,29,11,15,907.0,96.0,1.4,17.0,696.0,230.64,142.01
2016,2,29,11,30,912.0,97.0,1.4,17.0,714.0,289.57,191.63
2016,2,29,11,45,921.5,94.0,1.4,17.5,725.5,346.49,241.5
2016,2,29,12,0,931.0,91.0,1.4,18.0,737.0,403.01,291.17
2016,2,29,12,15,932.0,91.5,1.3,18.0,739.5,458.25,339.28
2016,2,29,12,30,933.0,92.0,1.2,18.0,742.0,511.9,384.65
2016,2,29,12,45,739.0,163.0,1.15,18.5,675.5,526.25,399.38
2016,2,29,13,0,545.0,234.0,1.1,19.0,609.0,516.16,393.87
2016,2,29,13,15,466.5,257.0,1.0,19.0,573.5,521.83,399.34
2016,2,29,13,30,388.0,280.0,0.9,19.0,538.0,509.01,390.51
2016,2,29,13,45,467.0,243.5,0.85,19.0,544.0,567.35,435.07
2016,2,29,14,0,546.0,207.0,0.8,19.0,550.0,616.47,472.15
2016,2,29,14,15,533.5,201.0,0.65,19.0,524.0,627.12,479.19
2016,2,29,14,30,521.0,195.0,0.5,19.0,498.0,634.69,484.16
2016,2,29,14,45,668.5,144.5,0.4,19.5,509.5,732.36,553.45
2016,2,29,15,0,816.0,94.0,0.3,20.0,521.0,816.54,607.15
2016,2,29,15,15,795.0,91.0,0.3,19.5,480.0,815.02,607.43
2016,2,29,15,30,774.0,88.0,0.3,19.0,439.0,809.38,606.38
2016,2,29,15,45,520.0,117.5,0.3,19.0,343.0,628.1,483.47
2016,2,29,16,0,266.0,147.0,0.3,19.0,247.0,426.46,336.43
2016,2,29,16,15,243.5,130.5,0.35,18.5,212.5,393.62,315.19
2016,2,29,16,30,221.0,114.0,0.4,18.0,178.0,359.4,290.1
2016,2,29,16,45,194.0,94.5,0.5,17.5,143.0,315.39,256.31
2016,2,29,17,0,167.0,75.0,0.6,17.0,108.0,270.1,219.78
2016,2,29,17,15,128.0,55.0,0.65,16.5,76.0,212.13,170.76
2016,2,29,17,30,89.0,35.0,0.7,16.0,44.0,152.37,116.35
2016,2,29,17,45,44.5,17.5,0.75,16.0,22.0,76.55,3.51
2016,2,29,18,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,2,29,18,15,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2016,2,29,18,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,2,29,18,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,2,29,19,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,2,29,19,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,2,29,19,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,29,19,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,29,20,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,29,20,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,29,20,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,29,20,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,29,21,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,29,21,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,29,21,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,29,21,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,2,29,22,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,29,22,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,2,29,22,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,29,22,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,29,23,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,29,23,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,29,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,29,23,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,3,1,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,1,0,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,3,1,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,1,0,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,1,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,1,1,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,3,1,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,1,1,45,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,3,1,2,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,1,2,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,3,1,2,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,1,2,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,1,3,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,1,3,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,1,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,1,3,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,3,1,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,1,4,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,3,1,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,1,4,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,3,1,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,1,5,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,3,1,5,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,1,5,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,3,1,6,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,1,6,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,1,6,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,1,6,45,0.0,11.5,0.95,10.5,11.5,9.05,0.0
2016,3,1,7,0,0.0,23.0,0.9,11.0,23.0,16.89,0.0
2016,3,1,7,15,159.0,35.5,1.1,11.5,58.5,26.62,16.74
2016,3,1,7,30,318.0,48.0,1.3,12.0,94.0,36.47,26.57
2016,3,1,7,45,377.5,61.0,1.5,12.5,137.0,46.11,35.59
2016,3,1,8,0,437.0,74.0,1.7,13.0,180.0,55.62,44.29
2016,3,1,8,15,471.0,86.5,1.85,13.5,223.5,64.36,52.08
2016,3,1,8,30,505.0,99.0,2.0,14.0,267.0,72.87,59.51
2016,3,1,8,45,540.5,105.0,2.2,14.5,308.5,79.2,64.87
2016,3,1,9,0,576.0,111.0,2.4,15.0,350.0,82.69,67.64
2016,3,1,9,15,658.5,101.5,2.55,15.0,402.5,76.51,62.04
2016,3,1,9,30,741.0,92.0,2.7,15.0,455.0,77.06,62.36
2016,3,1,9,45,814.0,86.0,2.9,15.5,513.5,73.96,59.37
2016,3,1,10,0,887.0,80.0,3.1,16.0,572.0,79.28,63.72
2016,3,1,10,15,898.5,82.0,3.15,16.0,605.0,81.13,65.17
2016,3,1,10,30,910.0,84.0,3.2,16.0,638.0,82.89,66.56
2016,3,1,10,45,920.5,84.0,3.25,16.5,664.5,110.65,67.31
2016,3,1,11,0,931.0,84.0,3.3,17.0,691.0,170.91,97.1
2016,3,1,11,15,935.5,85.0,3.3,17.0,708.5,231.42,142.25
2016,3,1,11,30,940.0,86.0,3.3,17.0,726.0,291.65,194.0
2016,3,1,11,45,944.5,85.5,3.3,17.0,736.5,350.25,246.95
2016,3,1,12,0,949.0,85.0,3.3,17.0,747.0,408.02,299.52
2016,3,1,12,15,948.0,85.0,3.25,17.0,748.5,462.86,349.09
2016,3,1,12,30,947.0,85.0,3.2,17.0,750.0,515.84,395.93
2016,3,1,12,45,941.0,86.5,3.15,17.0,742.5,565.48,438.89
2016,3,1,13,0,935.0,88.0,3.1,17.0,735.0,612.44,478.55
2016,3,1,13,15,929.0,87.0,3.05,16.5,719.5,654.24,514.27
2016,3,1,13,30,923.0,86.0,3.0,16.0,704.0,692.91,546.93
2016,3,1,13,45,915.0,85.0,3.0,16.0,681.5,726.95,574.76
2016,3,1,14,0,907.0,84.0,3.0,16.0,659.0,757.49,598.88
2016,3,1,14,15,625.5,165.0,2.95,16.0,553.5,671.93,533.71
2016,3,1,14,30,344.0,246.0,2.9,16.0,448.0,530.31,424.21
2016,3,1,14,45,184.0,224.0,2.9,16.0,331.5,374.53,302.97
2016,3,1,15,0,24.0,202.0,2.9,16.0,215.0,191.54,153.53
2016,3,1,15,15,15.5,180.5,2.8,15.5,189.0,166.97,134.23
2016,3,1,15,30,7.0,159.0,2.7,15.0,163.0,141.61,113.63
2016,3,1,15,45,73.0,158.5,2.65,15.0,187.0,220.96,182.13
2016,3,1,16,0,139.0,158.0,2.6,15.0,211.0,307.68,255.24
2016,3,1,16,15,405.0,108.5,2.3,14.5,233.0,532.07,441.15
2016,3,1,16,30,671.0,59.0,2.0,14.0,255.0,714.24,578.67
2016,3,1,16,45,607.0,53.5,1.75,14.0,206.0,656.67,531.04
2016,3,1,17,0,543.0,48.0,1.5,14.0,157.0,591.36,477.48
2016,3,1,17,15,447.5,39.5,1.35,13.5,112.0,493.38,397.31
2016,3,1,17,30,352.0,31.0,1.2,13.0,67.0,396.99,309.51
2016,3,1,17,45,176.0,15.5,1.1,13.0,33.5,206.79,52.0
2016,3,1,18,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,1,18,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,3,1,18,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,1,18,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,1,19,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,1,19,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,3,1,19,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,1,19,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,1,20,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,1,20,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,1,20,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,1,20,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,1,21,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,1,21,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,3,1,21,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,1,21,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,1,22,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,1,22,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,1,22,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,1,22,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,1,23,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,1,23,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,1,23,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,1,23,45,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,3,2,0,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,2,0,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,2,0,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,2,0,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,2,1,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,2,1,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,2,1,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,2,1,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,2,2,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,2,2,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,3,2,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,2,2,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,2,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,2,3,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,3,2,3,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,2,3,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,2,4,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,2,4,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,3,2,4,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,2,4,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,2,5,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,2,5,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,2,5,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,2,5,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,3,2,6,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,2,6,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,2,6,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,2,6,45,112.0,9.0,0.75,11.5,15.0,7.08,0.0
2016,3,2,7,0,224.0,18.0,0.8,12.0,30.0,14.74,0.0
2016,3,2,7,15,352.5,29.0,0.85,12.5,71.0,23.93,14.65
2016,3,2,7,30,481.0,40.0,0.9,13.0,112.0,33.23,23.7
2016,3,2,7,45,555.5,46.5,0.95,13.5,160.5,38.66,28.89
2016,3,2,8,0,630.0,53.0,1.0,14.0,209.0,47.87,37.26
2016,3,2,8,15,315.0,81.0,1.0,14.5,159.0,58.73,46.91
2016,3,2,8,30,0.0,109.0,1.0,15.0,109.0,79.74,65.31
2016,3,2,8,45,6.5,130.5,1.05,15.5,133.5,94.58,77.98
2016,3,2,9,0,13.0,152.0,1.1,16.0,158.0,109.23,90.3
2016,3,2,9,15,27.5,176.5,1.15,16.0,190.0,120.86,100.03
2016,3,2,9,30,42.0,201.0,1.2,16.0,222.0,135.58,112.33
2016,3,2,9,45,136.5,226.0,1.3,16.5,301.0,146.56,121.13
2016,3,2,10,0,231.0,251.0,1.4,17.0,380.0,161.78,133.43
2016,3,2,10,15,278.5,258.5,1.5,17.0,423.0,159.99,131.64
2016,3,2,10,30,326.0,266.0,1.6,17.0,466.0,164.4,135.13
2016,3,2,10,45,358.0,270.0,1.7,17.0,498.0,182.69,135.71
2016,3,2,11,0,390.0,274.0,1.8,17.0,530.0,218.97,156.35
2016,3,2,11,15,378.0,286.0,1.9,17.0,539.5,255.73,184.55
2016,3,2,11,30,366.0,298.0,2.0,17.0,549.0,291.35,214.48
2016,3,2,11,45,389.0,296.0,2.1,17.0,566.5,327.2,244.36
2016,3,2,12,0,412.0,294.0,2.2,17.0,584.0,364.94,276.22
2016,3,2,12,15,266.5,317.5,2.25,17.0,505.0,353.48,272.6
2016,3,2,12,30,121.0,341.0,2.3,17.0,426.0,322.76,251.78
2016,3,2,12,45,87.5,324.5,2.4,17.0,386.0,301.14,236.16
2016,3,2,13,0,54.0,308.0,2.5,17.0,346.0,278.92,219.4
2016,3,2,13,15,50.5,304.0,2.55,16.5,339.5,281.36,222.24
2016,3,2,13,30,47.0,300.0,2.6,16.0,333.0,283.33,224.61
2016,3,2,13,45,23.5,227.5,2.65,16.0,244.0,198.1,157.04
2016,3,2,14,0,0.0,155.0,2.7,16.0,155.0,122.13,95.42
2016,3,2,14,15,1.5,167.0,2.7,15.5,168.0,134.19,105.8
2016,3,2,14,30,3.0,179.0,2.7,15.0,181.0,147.14,116.85
2016,3,2,14,45,8.5,185.5,2.7,15.0,190.5,159.48,127.41
2016,3,2,15,0,14.0,192.0,2.7,15.0,200.0,173.14,139.09
2016,3,2,15,15,155.0,189.5,2.65,14.5,262.0,332.34,273.67
2016,3,2,15,30,296.0,187.0,2.6,14.0,324.0,483.32,397.43
2016,3,2,15,45,182.0,172.0,2.55,14.0,253.5,354.2,293.0
2016,3,2,16,0,68.0,157.0,2.5,14.0,183.0,223.12,184.15
2016,3,2,16,15,58.0,137.5,2.35,13.5,157.5,197.65,163.81
2016,3,2,16,30,48.0,118.0,2.2,13.0,132.0,171.51,142.14
2016,3,2,16,45,42.5,97.0,2.05,13.0,108.0,146.36,120.73
2016,3,2,17,0,37.0,76.0,1.9,13.0,84.0,120.07,97.85
2016,3,2,17,15,21.0,55.5,1.85,12.5,60.0,83.84,65.89
2016,3,2,17,30,5.0,35.0,1.8,12.0,36.0,37.54,25.2
2016,3,2,17,45,2.5,17.5,1.75,12.0,18.0,15.47,0.53
2016,3,2,18,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,2,18,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,3,2,18,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,2,18,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,2,19,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,2,19,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,3,2,19,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,2,19,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,2,20,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,2,20,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,3,2,20,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,2,20,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,2,21,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,2,21,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,2,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,2,21,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,2,22,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,2,22,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,2,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,2,22,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,3,2,23,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,2,23,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,3,2,23,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,2,23,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,3,0,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,3,0,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,3,3,0,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,3,0,45,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,3,3,1,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,3,1,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,3,3,1,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,3,1,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,3,2,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,3,2,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,3,2,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,3,2,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,3,3,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,3,3,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,3,3,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,3,3,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,3,3,4,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,3,4,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,3,3,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,3,4,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,3,3,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,3,5,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,3,3,5,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,3,5,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,3,3,6,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,3,6,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,3,6,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,3,6,45,0.0,0.5,0.85,12.5,0.5,0.39,0.0
2016,3,3,7,0,0.0,1.0,0.9,13.0,1.0,0.75,0.0
2016,3,3,7,15,0.0,2.5,0.95,13.0,2.5,1.89,0.0
2016,3,3,7,30,0.0,4.0,1.0,13.0,4.0,3.02,0.0
2016,3,3,7,45,0.0,6.0,1.05,13.0,6.0,4.54,0.0
2016,3,3,8,0,0.0,8.0,1.1,13.0,8.0,6.07,0.0
2016,3,3,8,15,0.0,10.0,1.1,13.0,10.0,7.59,1.23
2016,3,3,8,30,0.0,12.0,1.1,13.0,12.0,9.12,2.61
2016,3,3,8,45,0.0,49.5,1.1,13.5,49.5,37.87,28.41
2016,3,3,9,0,0.0,87.0,1.1,14.0,87.0,66.33,53.49
2016,3,3,9,15,3.5,128.5,1.15,14.0,130.5,95.15,78.54
2016,3,3,9,30,7.0,170.0,1.2,14.0,174.0,122.59,102.04
2016,3,3,9,45,3.5,146.0,1.25,14.0,148.0,107.87,89.02
2016,3,3,10,0,0.0,122.0,1.3,14.0,122.0,91.97,75.1
2016,3,3,10,15,91.5,206.0,1.3,14.0,262.5,135.79,112.64
2016,3,3,10,30,183.0,290.0,1.3,14.0,403.0,180.19,149.9
2016,3,3,10,45,247.5,293.0,1.3,14.0,452.5,189.18,144.19
2016,3,3,11,0,312.0,296.0,1.3,14.0,502.0,223.06,164.0
2016,3,3,11,15,282.5,311.0,1.35,14.0,501.0,254.23,189.02
2016,3,3,11,30,253.0,326.0,1.4,14.0,500.0,282.43,213.51
2016,3,3,11,45,253.5,330.5,1.5,14.0,507.5,310.11,237.05
2016,3,3,12,0,254.0,335.0,1.6,14.0,515.0,337.73,260.66
2016,3,3,12,15,176.0,336.5,1.6,14.0,461.5,328.24,256.27
2016,3,3,12,30,98.0,338.0,1.6,14.0,408.0,306.29,241.01
2016,3,3,12,45,132.5,339.0,1.6,14.0,433.0,342.31,269.86
2016,3,3,13,0,167.0,340.0,1.6,14.0,458.0,377.45,297.88
2016,3,3,13,15,166.0,334.0,1.45,14.0,449.5,387.92,306.33
2016,3,3,13,30,165.0,328.0,1.3,14.0,441.0,397.56,314.13
2016,3,3,13,45,89.5,277.0,1.2,14.0,338.0,299.54,238.13
2016,3,3,14,0,14.0,226.0,1.1,14.0,235.0,192.65,152.81
2016,3,3,14,15,17.5,225.0,1.1,14.0,236.0,197.14,157.24
2016,3,3,14,30,21.0,224.0,1.1,14.0,237.0,202.18,161.74
2016,3,3,14,45,11.5,196.0,1.1,14.0,203.0,171.59,137.1
2016,3,3,15,0,2.0,168.0,1.1,14.0,169.0,139.94,111.37
2016,3,3,15,15,1.0,139.5,0.95,14.0,140.0,114.4,90.62
2016,3,3,15,30,0.0,111.0,0.8,14.0,111.0,88.61,69.39
2016,3,3,15,45,0.0,114.5,0.65,14.0,114.5,93.41,73.65
2016,3,3,16,0,0.0,118.0,0.5,14.0,118.0,99.54,78.93
2016,3,3,16,15,0.0,102.0,0.5,13.5,102.0,86.08,67.91
2016,3,3,16,30,0.0,86.0,0.5,13.0,86.0,72.39,56.55
2016,3,3,16,45,0.0,70.0,0.5,13.0,70.0,58.43,44.62
2016,3,3,17,0,0.0,54.0,0.5,13.0,54.0,44.08,32.16
