Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,3,17,15,0.0,38.5,0.5,13.0,38.5,29.77,19.63
2016,3,3,17,30,0.0,23.0,0.5,13.0,23.0,17.54,8.76
2016,3,3,17,45,0.0,11.5,0.5,13.0,11.5,8.74,0.0
2016,3,3,18,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,3,3,18,15,0.0,0.0,0.55,12.5,0.0,0.0,0.0
2016,3,3,18,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,3,18,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,3,3,19,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,3,19,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,3,19,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,3,19,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,3,3,20,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,3,20,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,3,20,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,3,20,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,3,21,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,3,21,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,3,3,21,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,3,21,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,3,22,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,3,22,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,3,22,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,3,22,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,3,23,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,3,23,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,3,23,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,3,23,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,3,4,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,4,0,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,3,4,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,4,0,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,4,1,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,4,1,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,3,4,1,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,4,1,45,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,3,4,2,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,4,2,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,4,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,4,2,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,4,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,4,3,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,3,4,3,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,4,3,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,4,4,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,4,4,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,4,4,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,4,4,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,4,5,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,4,5,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,4,5,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,4,5,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,3,4,6,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,4,6,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,3,4,6,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,4,6,45,0.0,9.0,0.65,11.5,9.0,7.08,0.0
2016,3,4,7,0,0.0,18.0,0.6,12.0,18.0,13.74,2.29
2016,3,4,7,15,9.0,37.5,0.65,12.0,39.0,27.95,18.49
2016,3,4,7,30,18.0,57.0,0.7,12.0,60.0,41.69,31.42
2016,3,4,7,45,27.5,77.5,0.75,12.5,84.0,55.77,44.33
2016,3,4,8,0,37.0,98.0,0.8,13.0,108.0,69.62,56.8
2016,3,4,8,15,45.5,118.0,0.95,13.0,132.5,82.94,68.67
2016,3,4,8,30,54.0,138.0,1.1,13.0,157.0,96.02,80.14
2016,3,4,8,45,39.5,151.0,1.25,13.5,166.0,104.64,87.36
2016,3,4,9,0,25.0,164.0,1.4,14.0,175.0,117.08,97.79
2016,3,4,9,15,38.5,187.0,1.5,14.0,206.0,127.12,106.2
2016,3,4,9,30,52.0,210.0,1.6,14.0,237.0,140.89,117.77
2016,3,4,9,45,34.0,208.5,1.75,14.0,227.0,140.83,117.41
2016,3,4,10,0,16.0,207.0,1.9,14.0,217.0,147.5,122.88
2016,3,4,10,15,18.5,221.0,1.95,14.0,232.5,156.88,130.61
2016,3,4,10,30,21.0,235.0,2.0,14.0,248.0,166.13,138.2
2016,3,4,10,45,12.5,212.5,2.1,14.5,220.5,154.28,121.74
2016,3,4,11,0,4.0,190.0,2.2,15.0,193.0,140.82,110.63
2016,3,4,11,15,4.5,193.5,2.1,15.0,197.0,144.72,113.65
2016,3,4,11,30,5.0,197.0,2.0,15.0,201.0,148.66,116.72
2016,3,4,11,45,7.0,210.0,1.95,15.0,215.5,159.92,125.69
2016,3,4,12,0,9.0,223.0,1.9,15.0,230.0,171.65,135.06
2016,3,4,12,15,5.0,195.5,1.95,15.0,200.0,151.33,118.79
2016,3,4,12,30,1.0,168.0,2.0,15.0,170.0,129.68,101.37
2016,3,4,12,45,7.0,203.0,2.05,15.0,208.5,160.44,126.38
2016,3,4,13,0,13.0,238.0,2.1,15.0,247.0,192.78,152.47
2016,3,4,13,15,12.5,233.0,2.15,15.0,242.0,190.64,150.86
2016,3,4,13,30,12.0,228.0,2.2,15.0,237.0,188.35,149.24
2016,3,4,13,45,55.0,264.5,2.25,15.0,301.0,264.16,211.01
2016,3,4,14,0,98.0,301.0,2.3,15.0,365.0,337.77,270.12
2016,3,4,14,15,134.0,290.0,2.25,14.5,373.0,380.89,305.48
2016,3,4,14,30,170.0,279.0,2.2,14.0,381.0,410.68,330.78
2016,3,4,14,45,136.5,260.5,2.15,14.0,339.0,375.88,303.6
2016,3,4,15,0,103.0,242.0,2.1,14.0,297.0,319.25,259.21
2016,3,4,15,15,62.0,209.0,1.95,14.0,241.5,255.02,207.47
2016,3,4,15,30,21.0,176.0,1.8,14.0,186.0,170.82,138.21
2016,3,4,15,45,10.5,119.0,1.7,14.0,124.0,107.07,85.52
2016,3,4,16,0,0.0,62.0,1.6,14.0,62.0,47.51,35.04
2016,3,4,16,15,0.0,53.5,1.6,13.5,53.5,40.94,29.62
2016,3,4,16,30,0.0,45.0,1.6,13.0,45.0,34.39,24.08
2016,3,4,16,45,0.0,36.0,1.65,13.0,36.0,27.46,18.08
2016,3,4,17,0,0.0,27.0,1.7,13.0,27.0,20.56,12.03
2016,3,4,17,15,0.0,19.5,1.75,13.0,19.5,14.82,6.95
2016,3,4,17,30,0.0,12.0,1.8,13.0,12.0,9.1,1.84
2016,3,4,17,45,0.0,6.0,1.9,13.0,6.0,4.54,0.0
2016,3,4,18,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,4,18,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,3,4,18,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,4,18,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,3,4,19,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,4,19,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,4,19,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,4,19,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,3,4,20,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,4,20,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,3,4,20,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,4,20,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,4,21,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,4,21,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,4,21,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,4,21,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,4,22,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,4,22,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,4,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,4,22,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,3,4,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,4,23,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,3,4,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,4,23,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,3,5,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,5,0,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,5,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,5,0,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,5,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,5,1,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,5,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,5,1,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,5,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,5,2,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,3,5,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,5,2,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,5,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,5,3,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,3,5,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,5,3,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,3,5,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,5,4,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,3,5,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,5,4,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,5,5,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,5,5,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,3,5,5,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,5,5,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,3,5,6,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,5,6,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,5,6,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,5,6,45,0.0,6.0,2.7,13.5,6.0,4.72,0.0
2016,3,5,7,0,0.0,12.0,2.9,14.0,12.0,9.12,0.3
2016,3,5,7,15,0.0,25.0,3.05,14.0,25.0,19.07,10.75
2016,3,5,7,30,0.0,38.0,3.2,14.0,38.0,29.06,20.03
2016,3,5,7,45,0.0,54.0,3.4,14.0,54.0,40.92,30.88
2016,3,5,8,0,0.0,70.0,3.6,14.0,70.0,52.57,41.45
2016,3,5,8,15,0.0,86.0,3.75,14.0,86.0,64.11,51.77
2016,3,5,8,30,0.0,102.0,3.9,14.0,102.0,75.55,61.86
2016,3,5,8,45,0.0,93.0,4.05,14.5,93.0,70.18,56.85
2016,3,5,9,0,0.0,84.0,4.2,15.0,84.0,64.3,51.4
2016,3,5,9,15,6.5,133.5,4.25,15.0,137.0,98.68,81.38
2016,3,5,9,30,13.0,183.0,4.3,15.0,190.0,131.02,109.17
2016,3,5,9,45,6.5,170.0,4.35,15.0,173.5,123.66,102.51
2016,3,5,10,0,0.0,157.0,4.4,15.0,157.0,115.68,95.39
2016,3,5,10,15,1.5,169.0,4.35,15.0,170.0,124.02,102.37
2016,3,5,10,30,3.0,181.0,4.3,15.0,183.0,132.26,109.23
2016,3,5,10,45,15.0,222.0,4.3,15.5,232.0,160.69,126.77
2016,3,5,11,0,27.0,263.0,4.3,16.0,281.0,191.37,150.35
2016,3,5,11,15,28.0,271.0,4.3,16.0,290.0,194.52,152.58
2016,3,5,11,30,29.0,279.0,4.3,16.0,299.0,206.06,161.84
2016,3,5,11,45,20.0,254.5,4.35,16.0,268.5,195.48,153.79
2016,3,5,12,0,11.0,230.0,4.4,16.0,238.0,177.57,139.72
2016,3,5,12,15,27.0,269.0,4.4,16.0,288.5,216.11,170.59
2016,3,5,12,30,43.0,308.0,4.4,16.0,339.0,258.59,204.51
2016,3,5,12,45,23.0,242.0,4.4,16.0,259.0,199.04,157.24
2016,3,5,13,0,3.0,176.0,4.4,16.0,179.0,138.31,108.28
2016,3,5,13,15,2.0,173.0,4.35,15.5,175.5,136.09,106.83
2016,3,5,13,30,1.0,170.0,4.3,15.0,172.0,133.75,105.2
2016,3,5,13,45,0.5,145.0,4.25,15.0,146.0,113.72,88.89
2016,3,5,14,0,0.0,120.0,4.2,15.0,120.0,93.39,72.25
2016,3,5,14,15,0.0,80.5,4.45,15.0,80.5,61.99,46.32
2016,3,5,14,30,0.0,41.0,4.7,15.0,41.0,31.45,20.84
2016,3,5,14,45,0.0,31.0,4.95,15.0,31.0,23.74,14.4
2016,3,5,15,0,0.0,21.0,5.2,15.0,21.0,16.05,7.94
2016,3,5,15,15,0.0,20.5,5.5,15.0,20.5,15.66,7.64
2016,3,5,15,30,0.0,20.0,5.8,15.0,20.0,15.26,7.33
2016,3,5,15,45,0.0,13.5,6.1,15.0,13.5,10.28,3.12
2016,3,5,16,0,0.0,7.0,6.4,15.0,7.0,5.32,0.0
2016,3,5,16,15,0.0,6.0,6.4,14.5,6.0,4.56,0.0
2016,3,5,16,30,0.0,5.0,6.4,14.0,5.0,3.79,0.0
2016,3,5,16,45,0.0,4.0,6.45,14.0,4.0,3.03,0.0
2016,3,5,17,0,0.0,3.0,6.5,14.0,3.0,2.27,0.0
2016,3,5,17,15,0.0,2.0,6.4,14.0,2.0,1.51,0.0
2016,3,5,17,30,0.0,1.0,6.3,14.0,1.0,0.75,0.0
2016,3,5,17,45,0.0,0.5,6.2,14.0,0.5,0.38,0.0
2016,3,5,18,0,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,3,5,18,15,0.0,0.0,5.85,14.0,0.0,0.0,0.0
2016,3,5,18,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,3,5,18,45,0.0,0.0,5.45,14.0,0.0,0.0,0.0
2016,3,5,19,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,3,5,19,15,0.0,0.0,5.0,13.5,0.0,0.0,0.0
2016,3,5,19,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,3,5,19,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,3,5,20,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,3,5,20,15,0.0,0.0,4.15,12.5,0.0,0.0,0.0
2016,3,5,20,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,3,5,20,45,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,3,5,21,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,3,5,21,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,3,5,21,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,3,5,21,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,3,5,22,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,3,5,22,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,3,5,22,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,5,22,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,3,5,23,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,3,5,23,15,0.0,0.0,3.05,11.5,0.0,0.0,0.0
2016,3,5,23,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,5,23,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,6,0,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,6,0,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,3,6,0,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,6,0,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,3,6,1,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,6,1,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,3,6,1,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,6,1,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,6,2,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,6,2,15,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2016,3,6,2,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,6,2,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,3,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,6,3,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,3,6,3,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,6,3,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,3,6,4,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,6,4,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,6,4,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,6,4,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,3,6,5,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,6,5,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,6,5,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,6,5,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,3,6,6,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,6,6,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,6,6,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,6,6,45,54.5,15.5,1.3,10.5,19.5,12.2,0.0
2016,3,6,7,0,109.0,31.0,1.4,11.0,39.0,23.06,10.97
2016,3,6,7,15,223.5,47.5,1.6,11.0,80.5,35.48,25.33
2016,3,6,7,30,338.0,64.0,1.8,11.0,122.0,47.8,37.06
2016,3,6,7,45,414.0,76.0,2.05,11.5,170.0,56.72,45.4
2016,3,6,8,0,490.0,88.0,2.3,12.0,218.0,65.6,53.47
2016,3,6,8,15,543.5,96.0,2.4,12.0,268.0,74.62,61.56
2016,3,6,8,30,597.0,104.0,2.5,12.0,318.0,79.95,66.23
2016,3,6,8,45,629.0,112.0,2.7,12.5,364.5,84.87,70.31
2016,3,6,9,0,661.0,120.0,2.9,13.0,411.0,89.69,74.23
2016,3,6,9,15,512.5,161.5,2.95,13.0,400.5,109.83,91.67
2016,3,6,9,30,364.0,203.0,3.0,13.0,390.0,133.97,112.4
2016,3,6,9,45,280.0,234.5,3.1,13.0,385.0,148.43,124.57
2016,3,6,10,0,196.0,266.0,3.2,13.0,380.0,168.56,141.56
2016,3,6,10,15,274.5,268.5,3.2,13.0,437.0,164.43,137.69
2016,3,6,10,30,353.0,271.0,3.2,13.0,494.0,167.1,139.72
2016,3,6,10,45,491.5,234.5,3.25,13.0,559.0,172.51,123.66
2016,3,6,11,0,630.0,198.0,3.3,13.0,624.0,208.12,139.47
2016,3,6,11,15,365.5,266.5,3.35,13.0,515.5,248.05,182.62
2016,3,6,11,30,101.0,335.0,3.4,13.0,407.0,259.51,203.49
2016,3,6,11,45,129.0,344.0,3.45,13.5,436.5,284.65,223.07
2016,3,6,12,0,157.0,353.0,3.5,14.0,466.0,316.84,248.59
2016,3,6,12,15,96.0,326.5,3.55,14.0,396.0,287.32,227.25
2016,3,6,12,30,35.0,300.0,3.6,14.0,326.0,248.98,197.83
2016,3,6,12,45,17.5,223.0,3.7,14.0,236.0,181.56,144.07
2016,3,6,13,0,0.0,146.0,3.8,14.0,146.0,113.11,88.36
2016,3,6,13,15,0.0,143.0,3.85,13.5,143.0,111.07,86.99
2016,3,6,13,30,0.0,140.0,3.9,13.0,140.0,108.99,85.52
2016,3,6,13,45,2.0,165.5,4.0,13.0,167.0,131.48,104.26
2016,3,6,14,0,4.0,191.0,4.1,13.0,194.0,155.16,123.96
2016,3,6,14,15,66.0,236.5,4.1,13.0,277.5,259.41,211.17
2016,3,6,14,30,128.0,282.0,4.1,13.0,361.0,380.62,310.15
2016,3,6,14,45,70.5,238.0,4.1,13.0,281.5,278.53,227.36
2016,3,6,15,0,13.0,194.0,4.1,13.0,202.0,173.58,140.39
2016,3,6,15,15,6.5,138.0,4.0,12.5,142.0,117.51,94.22
2016,3,6,15,30,0.0,82.0,3.9,12.0,82.0,63.03,48.32
2016,3,6,15,45,0.0,73.0,3.85,12.0,73.0,56.04,42.53
2016,3,6,16,0,0.0,64.0,3.8,12.0,64.0,49.06,36.67
2016,3,6,16,15,0.0,55.5,3.7,11.5,55.5,42.49,31.17
2016,3,6,16,30,0.0,47.0,3.6,11.0,47.0,35.93,25.6
2016,3,6,16,45,0.0,37.5,3.5,11.0,37.5,28.62,19.24
2016,3,6,17,0,0.0,28.0,3.4,11.0,28.0,21.33,12.82
2016,3,6,17,15,0.0,20.0,3.45,11.0,20.0,15.2,7.38
2016,3,6,17,30,0.0,12.0,3.5,11.0,12.0,9.1,1.94
2016,3,6,17,45,0.0,6.5,3.55,11.0,6.5,4.92,0.0
2016,3,6,18,0,0.0,1.0,3.6,11.0,1.0,0.79,0.0
2016,3,6,18,15,0.0,0.5,3.6,11.0,0.5,0.0,0.0
2016,3,6,18,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,6,18,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,3,6,19,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,3,6,19,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,3,6,19,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,6,19,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,6,20,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,6,20,15,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,6,20,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,6,20,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,6,21,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,6,21,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,3,6,21,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,3,6,21,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,3,6,22,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,3,6,22,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,3,6,22,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,3,6,22,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,3,6,23,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,3,6,23,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,3,6,23,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,6,23,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,7,0,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,7,0,15,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2016,3,7,0,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,7,0,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,7,1,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,7,1,15,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2016,3,7,1,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,7,1,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,3,7,2,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,7,2,15,0.0,0.0,2.7,8.5,0.0,0.0,0.0
2016,3,7,2,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,3,7,2,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,3,7,3,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,7,3,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,3,7,3,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,7,3,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,3,7,4,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,7,4,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,7,4,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,7,4,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,3,7,5,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,7,5,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,3,7,5,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,7,5,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,7,6,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,7,6,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,3,7,6,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,7,6,45,11.5,13.0,1.6,8.0,14.0,10.23,0.0
2016,3,7,7,0,23.0,26.0,1.8,8.0,28.0,19.74,9.57
2016,3,7,7,15,52.0,46.0,1.9,8.0,54.0,33.9,24.39
2016,3,7,7,30,81.0,66.0,2.0,8.0,80.0,47.83,37.61
2016,3,7,7,45,96.5,87.5,2.15,8.5,110.0,62.29,51.01
2016,3,7,8,0,112.0,109.0,2.3,9.0,140.0,76.4,63.86
2016,3,7,8,15,123.0,129.5,2.4,9.0,169.5,89.57,75.74
2016,3,7,8,30,134.0,150.0,2.5,9.0,199.0,102.4,87.12
2016,3,7,8,45,73.5,155.0,2.65,9.5,182.5,108.0,91.73
2016,3,7,9,0,13.0,160.0,2.8,10.0,166.0,114.95,97.45
2016,3,7,9,15,23.0,183.0,2.85,10.0,194.5,130.37,110.76
2016,3,7,9,30,33.0,206.0,2.9,10.0,223.0,138.9,117.91
2016,3,7,9,45,61.5,235.0,3.0,10.5,270.0,155.82,132.11
2016,3,7,10,0,90.0,264.0,3.1,11.0,317.0,172.19,145.66
2016,3,7,10,15,119.5,283.0,3.1,11.0,357.5,175.2,147.91
2016,3,7,10,30,149.0,302.0,3.1,11.0,398.0,185.07,156.09
2016,3,7,10,45,175.5,314.0,3.15,11.0,431.0,207.02,161.56
2016,3,7,11,0,202.0,326.0,3.2,11.0,464.0,236.25,181.55
2016,3,7,11,15,274.5,321.5,3.2,11.0,513.5,263.86,200.47
2016,3,7,11,30,347.0,317.0,3.2,11.0,563.0,305.9,233.02
2016,3,7,11,45,377.5,313.0,3.25,11.5,584.0,342.7,263.74
2016,3,7,12,0,408.0,309.0,3.3,12.0,605.0,382.16,296.95
2016,3,7,12,15,441.5,295.5,3.3,12.0,616.5,421.25,330.4
2016,3,7,12,30,475.0,282.0,3.3,12.0,628.0,461.57,364.72
2016,3,7,12,45,334.0,316.5,3.3,12.0,559.0,441.11,351.39
2016,3,7,13,0,193.0,351.0,3.3,12.0,490.0,404.35,323.57
2016,3,7,13,15,116.0,321.0,3.25,12.0,404.0,348.12,279.78
2016,3,7,13,30,39.0,291.0,3.2,12.0,318.0,270.54,217.59
2016,3,7,13,45,106.0,303.0,3.15,12.5,373.5,336.13,271.58
2016,3,7,14,0,173.0,315.0,3.1,13.0,429.0,423.14,341.18
2016,3,7,14,15,500.5,217.0,3.0,13.0,527.0,631.03,508.44
2016,3,7,14,30,828.0,119.0,2.9,13.0,625.0,823.85,655.4
2016,3,7,14,45,823.5,112.0,2.85,13.0,590.5,839.55,666.11
2016,3,7,15,0,819.0,105.0,2.8,13.0,556.0,851.44,675.73
2016,3,7,15,15,798.5,101.5,2.55,13.0,514.0,849.28,673.85
2016,3,7,15,30,778.0,98.0,2.3,13.0,472.0,842.91,669.0
2016,3,7,15,45,757.0,91.5,2.1,13.0,426.5,835.11,663.47
2016,3,7,16,0,736.0,85.0,1.9,13.0,381.0,817.49,650.67
2016,3,7,16,15,696.5,80.0,1.7,12.5,331.5,781.3,625.25
2016,3,7,16,30,657.0,75.0,1.5,12.0,282.0,741.87,596.7
2016,3,7,16,45,605.0,67.0,1.35,11.5,231.5,684.28,553.78
2016,3,7,17,0,553.0,59.0,1.2,11.0,181.0,624.57,507.11
2016,3,7,17,15,459.5,49.5,1.2,10.5,133.0,524.51,427.67
2016,3,7,17,30,366.0,40.0,1.2,10.0,85.0,425.05,343.18
2016,3,7,17,45,217.5,26.0,1.3,10.0,49.0,272.16,184.67
2016,3,7,18,0,69.0,12.0,1.4,10.0,13.0,66.79,0.0
2016,3,7,18,15,34.5,6.0,1.4,9.5,6.5,0.0,0.0
2016,3,7,18,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,7,18,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,3,7,19,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,7,19,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,3,7,19,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,7,19,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,3,7,20,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,7,20,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,3,7,20,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,7,20,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,7,21,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,7,21,15,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2016,3,7,21,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,7,21,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,3,7,22,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,7,22,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,7,22,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,7,22,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,7,23,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,7,23,15,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2016,3,7,23,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,7,23,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,8,0,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,8,0,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,8,0,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,8,0,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,8,1,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,8,1,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,3,8,1,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,8,1,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,8,2,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,8,2,15,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2016,3,8,2,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,8,2,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,8,3,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,8,3,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,3,8,3,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,8,3,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,8,4,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,8,4,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,8,4,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,8,4,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,8,5,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,8,5,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,8,5,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,8,5,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,8,6,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,8,6,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,3,8,6,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,8,6,45,59.5,15.0,1.15,8.0,19.5,11.8,0.0
2016,3,8,7,0,119.0,30.0,1.2,9.0,39.0,22.6,12.41
2016,3,8,7,15,175.0,48.5,1.15,9.0,74.0,36.02,26.28
2016,3,8,7,30,231.0,67.0,1.1,9.0,109.0,49.25,38.81
2016,3,8,7,45,251.0,87.5,1.05,9.5,146.0,63.18,51.67
2016,3,8,8,0,271.0,108.0,1.0,10.0,183.0,76.71,63.89
2016,3,8,8,15,307.0,120.5,0.95,10.0,221.0,85.29,71.55
2016,3,8,8,30,343.0,133.0,0.9,10.0,259.0,93.7,78.9
2016,3,8,8,45,421.5,137.5,0.85,10.5,313.0,95.01,79.69
2016,3,8,9,0,500.0,142.0,0.8,11.0,367.0,98.44,82.32
2016,3,8,9,15,426.5,176.0,0.9,11.0,381.0,116.36,97.78
2016,3,8,9,30,353.0,210.0,1.0,11.0,395.0,137.42,115.77
2016,3,8,9,45,415.0,211.5,1.1,11.5,445.0,133.83,112.13
2016,3,8,10,0,477.0,213.0,1.2,12.0,495.0,134.7,112.45
2016,3,8,10,15,510.0,213.0,1.2,12.0,528.5,134.16,111.74
2016,3,8,10,30,543.0,213.0,1.2,12.0,562.0,133.77,111.2
2016,3,8,10,45,273.5,202.0,1.3,12.0,378.5,148.01,109.13
2016,3,8,11,0,4.0,191.0,1.4,12.0,195.0,141.98,112.51
2016,3,8,11,15,52.5,265.5,1.4,12.0,304.0,197.14,155.01
2016,3,8,11,30,101.0,340.0,1.4,12.0,413.0,263.96,206.46
2016,3,8,11,45,235.0,331.0,1.4,12.0,502.5,311.99,241.03
2016,3,8,12,0,369.0,322.0,1.4,12.0,592.0,378.02,291.51
2016,3,8,12,15,337.0,331.5,1.45,11.5,578.5,400.9,312.66
2016,3,8,12,30,305.0,341.0,1.5,11.0,565.0,420.26,330.63
2016,3,8,12,45,196.5,341.0,1.55,11.0,485.5,381.37,302.53
2016,3,8,13,0,88.0,341.0,1.6,11.0,406.0,327.24,261.01
2016,3,8,13,15,116.0,339.5,1.65,10.5,423.0,364.29,291.85
2016,3,8,13,30,144.0,338.0,1.7,10.0,440.0,395.29,317.68
2016,3,8,13,45,97.5,313.0,1.8,10.0,381.0,339.58,274.2
2016,3,8,14,0,51.0,288.0,1.9,10.0,322.0,290.62,235.31
2016,3,8,14,15,25.5,198.0,1.85,10.0,215.0,191.2,155.07
2016,3,8,14,30,0.0,108.0,1.8,10.0,108.0,83.91,65.68
2016,3,8,14,45,17.5,165.5,1.75,10.0,175.5,148.44,120.76
2016,3,8,15,0,35.0,223.0,1.7,10.0,243.0,239.1,196.14
2016,3,8,15,15,17.5,151.5,1.65,10.0,161.5,139.6,113.64
2016,3,8,15,30,0.0,80.0,1.6,10.0,80.0,61.48,47.31
2016,3,8,15,45,0.0,92.0,1.6,10.0,92.0,71.95,56.52
2016,3,8,16,0,0.0,104.0,1.6,10.0,104.0,84.4,67.34
2016,3,8,16,15,0.0,90.5,1.45,9.5,90.5,73.1,57.9
2016,3,8,16,30,0.0,77.0,1.3,9.0,77.0,61.68,48.23
2016,3,8,16,45,0.0,63.0,1.2,9.0,63.0,49.59,37.73
2016,3,8,17,0,0.0,49.0,1.1,9.0,49.0,37.51,27.1
2016,3,8,17,15,0.0,36.0,1.0,8.5,36.0,27.5,18.2
2016,3,8,17,30,0.0,23.0,0.9,8.0,23.0,17.52,9.26
2016,3,8,17,45,0.0,13.5,0.85,8.0,13.5,10.26,1.87
2016,3,8,18,0,0.0,4.0,0.8,8.0,4.0,3.15,0.0
2016,3,8,18,15,0.0,2.0,0.8,8.0,2.0,0.0,0.0
2016,3,8,18,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,8,18,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,8,19,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,8,19,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,8,19,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,8,19,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,8,20,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,8,20,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,3,8,20,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,8,20,45,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2016,3,8,21,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,8,21,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,8,21,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,8,21,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,8,22,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,8,22,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,8,22,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,8,22,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,3,8,23,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,8,23,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,8,23,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,8,23,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,3,9,0,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,9,0,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,3,9,0,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,9,0,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,3,9,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,9,1,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,9,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,9,1,45,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,3,9,2,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,9,2,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,9,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,9,2,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,3,9,3,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,9,3,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,9,3,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,9,3,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,9,4,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,9,4,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,3,9,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,9,4,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,3,9,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,9,5,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,3,9,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,9,5,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,9,6,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,9,6,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,9,6,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,9,6,45,104.0,16.0,1.3,10.0,25.0,12.19,0.0
2016,3,9,7,0,208.0,32.0,1.4,10.0,50.0,24.29,14.23
2016,3,9,7,15,314.0,45.0,1.4,10.0,93.0,34.29,24.73
2016,3,9,7,30,420.0,58.0,1.4,10.0,136.0,46.8,36.51
2016,3,9,7,45,210.0,36.0,1.45,10.5,75.0,27.32,19.17
2016,3,9,8,0,0.0,14.0,1.5,11.0,14.0,10.63,4.04
2016,3,9,8,15,0.0,17.0,1.5,11.0,17.0,12.93,6.13
2016,3,9,8,30,0.0,20.0,1.5,11.0,20.0,15.23,8.21
2016,3,9,8,45,0.5,85.0,1.5,11.0,85.5,64.85,52.86
2016,3,9,9,0,1.0,150.0,1.5,11.0,151.0,108.8,91.57
2016,3,9,9,15,0.5,152.0,1.5,11.0,152.5,110.96,93.11
2016,3,9,9,30,0.0,154.0,1.5,11.0,154.0,112.96,94.59
2016,3,9,9,45,0.0,138.0,1.55,11.5,138.0,102.88,85.39
2016,3,9,10,0,0.0,122.0,1.6,12.0,122.0,92.21,75.76
2016,3,9,10,15,7.0,174.0,1.65,12.0,178.5,127.74,106.39
2016,3,9,10,30,14.0,226.0,1.7,12.0,235.0,161.25,134.82
2016,3,9,10,45,11.5,223.5,1.8,12.5,231.0,162.33,128.89
2016,3,9,11,0,9.0,221.0,1.9,13.0,227.0,162.92,128.96
2016,3,9,11,15,6.0,201.0,1.95,13.0,205.0,150.76,119.11
2016,3,9,11,30,3.0,181.0,2.0,13.0,183.0,137.23,108.18
2016,3,9,11,45,9.0,217.5,2.05,13.5,224.0,166.44,131.51
2016,3,9,12,0,15.0,254.0,2.1,14.0,265.0,196.94,155.63
2016,3,9,12,15,9.0,216.5,2.15,14.0,223.5,169.06,133.35
2016,3,9,12,30,3.0,179.0,2.2,14.0,182.0,139.18,109.33
2016,3,9,12,45,1.5,154.0,2.25,14.5,155.5,119.83,93.49
2016,3,9,13,0,0.0,129.0,2.3,15.0,129.0,99.87,77.09
2016,3,9,13,15,0.0,129.0,2.3,15.0,129.0,100.05,77.32
2016,3,9,13,30,0.0,129.0,2.3,15.0,129.0,100.24,77.54
2016,3,9,13,45,5.5,175.5,2.35,15.0,179.5,142.18,112.05
2016,3,9,14,0,11.0,222.0,2.4,15.0,230.0,186.79,148.43
2016,3,9,14,15,10.5,215.0,2.4,15.0,222.0,182.51,145.13
2016,3,9,14,30,10.0,208.0,2.4,15.0,214.0,178.18,141.92
2016,3,9,14,45,9.5,199.5,2.4,15.0,205.0,172.49,137.63
2016,3,9,15,0,9.0,191.0,2.4,15.0,196.0,166.81,133.35
2016,3,9,15,15,6.5,176.5,2.3,15.0,180.0,153.6,122.78
2016,3,9,15,30,4.0,162.0,2.2,15.0,164.0,140.15,111.97
2016,3,9,15,45,2.0,131.0,2.1,15.0,132.0,110.38,87.54
2016,3,9,16,0,0.0,100.0,2.0,15.0,100.0,80.4,62.61
2016,3,9,16,15,0.0,87.0,1.8,14.5,87.0,69.51,53.72
2016,3,9,16,30,0.0,74.0,1.6,14.0,74.0,58.51,44.57
2016,3,9,16,45,0.0,61.5,1.4,13.5,61.5,47.89,35.58
2016,3,9,17,0,0.0,49.0,1.2,13.0,49.0,37.51,26.64
2016,3,9,17,15,0.0,36.0,1.15,12.5,36.0,27.5,17.88
2016,3,9,17,30,0.0,23.0,1.1,12.0,23.0,17.52,9.07
2016,3,9,17,45,0.0,13.5,1.05,12.0,13.5,10.26,1.98
2016,3,9,18,0,0.0,4.0,1.0,12.0,4.0,3.15,0.0
2016,3,9,18,15,0.0,2.0,1.0,12.0,2.0,0.0,0.0
2016,3,9,18,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,9,18,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,9,19,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,9,19,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,3,9,19,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,9,19,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,3,9,20,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,9,20,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,9,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,9,20,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,3,9,21,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,9,21,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,9,21,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,9,21,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,3,9,22,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,9,22,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,9,22,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,9,22,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,9,23,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,9,23,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,9,23,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,9,23,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,3,10,0,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,10,0,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,10,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,10,0,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,10,1,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,10,1,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,3,10,1,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,10,1,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,10,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,10,2,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,3,10,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,10,2,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,3,10,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,10,3,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,3,10,3,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,10,3,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,3,10,4,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,10,4,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,10,4,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,10,4,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,10,5,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,10,5,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,10,5,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,10,5,45,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,3,10,6,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,10,6,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,10,6,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,10,6,45,0.0,6.5,2.35,13.0,6.5,4.92,0.0
2016,3,10,7,0,0.0,13.0,2.4,13.0,13.0,9.87,2.5
2016,3,10,7,15,0.0,23.5,2.45,13.0,23.5,17.9,10.09
2016,3,10,7,30,0.0,34.0,2.5,13.0,34.0,25.95,17.54
2016,3,10,7,45,0.0,46.5,2.55,13.0,46.5,35.56,26.35
2016,3,10,8,0,0.0,59.0,2.6,13.0,59.0,45.21,35.08
2016,3,10,8,15,0.0,71.0,2.65,13.0,71.0,54.22,43.12
2016,3,10,8,30,0.0,83.0,2.7,13.0,83.0,63.07,50.93
2016,3,10,8,45,0.0,65.0,2.75,13.5,65.0,49.84,38.93
2016,3,10,9,0,0.0,47.0,2.8,14.0,47.0,35.97,26.43
2016,3,10,9,15,0.0,71.0,2.8,14.0,71.0,54.52,42.76
2016,3,10,9,30,0.0,95.0,2.8,14.0,95.0,72.79,58.66
2016,3,10,9,45,0.0,122.0,2.8,14.0,122.0,92.01,75.24
2016,3,10,10,0,0.0,149.0,2.8,14.0,149.0,110.71,91.22
2016,3,10,10,15,0.0,116.5,2.75,14.0,116.5,88.57,71.87
2016,3,10,10,30,0.0,84.0,2.7,14.0,84.0,64.74,51.09
2016,3,10,10,45,0.0,58.5,2.7,14.0,58.5,45.02,32.18
2016,3,10,11,0,0.0,33.0,2.7,14.0,33.0,25.35,15.68
2016,3,10,11,15,0.0,68.0,2.7,14.0,68.0,52.41,38.29
2016,3,10,11,30,0.0,103.0,2.7,14.0,103.0,79.37,60.6
2016,3,10,11,45,0.0,104.5,2.7,14.5,104.5,80.56,61.39
2016,3,10,12,0,0.0,106.0,2.7,15.0,106.0,81.75,62.22
2016,3,10,12,15,2.0,147.0,2.65,15.0,149.0,113.86,88.49
2016,3,10,12,30,4.0,188.0,2.6,15.0,192.0,146.57,115.04
2016,3,10,12,45,3.5,182.0,2.6,15.0,185.5,142.59,111.81
2016,3,10,13,0,3.0,176.0,2.6,15.0,179.0,138.42,108.5
2016,3,10,13,15,1.5,108.0,2.5,15.0,109.5,84.53,64.55
2016,3,10,13,30,0.0,40.0,2.4,15.0,40.0,30.76,20.08
2016,3,10,13,45,0.0,57.0,2.3,15.0,57.0,43.87,31.08
2016,3,10,14,0,0.0,74.0,2.2,15.0,74.0,57.01,42.06
2016,3,10,14,15,0.0,60.0,2.05,14.5,60.0,46.15,33.14
2016,3,10,14,30,0.0,46.0,1.9,14.0,46.0,35.31,24.19
2016,3,10,14,45,0.0,45.5,1.8,14.0,45.5,34.9,23.91
2016,3,10,15,0,0.0,45.0,1.7,14.0,45.0,34.5,23.63
2016,3,10,15,15,0.0,45.0,1.55,14.0,45.0,34.47,23.69
2016,3,10,15,30,0.0,45.0,1.4,14.0,45.0,34.45,23.75
2016,3,10,15,45,0.0,49.0,1.3,14.0,49.0,37.51,26.44
2016,3,10,16,0,0.0,53.0,1.2,14.0,53.0,40.57,29.15
2016,3,10,16,15,0.0,46.0,1.05,14.0,46.0,35.17,24.6
2016,3,10,16,30,0.0,39.0,0.9,14.0,39.0,29.77,20.03
2016,3,10,16,45,0.0,32.0,0.8,14.0,32.0,24.39,15.41
2016,3,10,17,0,0.0,25.0,0.7,14.0,25.0,19.03,10.74
2016,3,10,17,15,0.0,18.5,0.7,13.5,18.5,14.06,6.38
2016,3,10,17,30,0.0,12.0,0.7,13.0,12.0,9.1,2.0
2016,3,10,17,45,0.0,7.0,0.7,13.0,7.0,5.3,0.0
2016,3,10,18,0,0.0,2.0,0.7,13.0,2.0,1.57,0.0
2016,3,10,18,15,0.0,1.0,0.7,13.0,1.0,0.0,0.0
2016,3,10,18,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,10,18,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,10,19,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,10,19,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,3,10,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,10,19,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,3,10,20,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,10,20,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,10,20,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,10,20,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,10,21,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,10,21,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,10,21,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,10,21,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,10,22,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,10,22,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,3,10,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,10,22,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,10,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,10,23,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,3,10,23,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,10,23,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,11,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,11,0,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,3,11,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,11,0,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,3,11,1,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,11,1,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,3,11,1,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,11,1,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,3,11,2,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,11,2,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,3,11,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,11,2,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,11,3,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,11,3,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,3,11,3,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,11,3,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,3,11,4,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,11,4,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,11,4,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,11,4,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,11,5,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,11,5,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,11,5,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,11,5,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,3,11,6,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,11,6,15,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2016,3,11,6,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,11,6,45,0.0,0.5,2.9,12.0,0.5,0.38,0.0
2016,3,11,7,0,0.0,1.0,2.9,12.0,1.0,0.75,0.0
2016,3,11,7,15,0.0,2.0,2.95,12.0,2.0,1.51,0.0
2016,3,11,7,30,0.0,3.0,3.0,12.0,3.0,2.27,0.0
2016,3,11,7,45,0.0,4.5,3.1,12.0,4.5,3.41,0.0
2016,3,11,8,0,0.0,6.0,3.2,12.0,6.0,4.55,0.0
2016,3,11,8,15,0.0,7.0,3.05,11.5,7.0,5.32,0.0
2016,3,11,8,30,0.0,8.0,2.9,11.0,8.0,6.08,0.0
2016,3,11,8,45,0.0,32.5,2.8,11.0,32.5,24.82,16.81
2016,3,11,9,0,0.0,57.0,2.7,11.0,57.0,43.68,33.7
2016,3,11,9,15,0.0,90.5,2.85,11.0,90.5,69.4,56.5
2016,3,11,9,30,0.0,124.0,3.0,11.0,124.0,93.11,77.27
2016,3,11,9,45,0.0,91.0,3.15,11.0,91.0,70.09,56.75
2016,3,11,10,0,0.0,58.0,3.3,11.0,58.0,44.56,34.05
2016,3,11,10,15,10.5,152.5,3.25,11.0,160.0,113.72,94.76
2016,3,11,10,30,21.0,247.0,3.2,11.0,262.0,174.44,146.92
2016,3,11,10,45,99.0,293.0,3.15,11.0,362.5,202.06,159.17
2016,3,11,11,0,177.0,339.0,3.1,11.0,463.0,243.94,188.4
2016,3,11,11,15,92.0,272.5,2.85,11.0,337.0,206.83,162.03
2016,3,11,11,30,7.0,206.0,2.6,11.0,211.0,156.25,124.39
2016,3,11,11,45,20.5,256.5,2.4,11.5,272.0,198.2,157.95
2016,3,11,12,0,34.0,307.0,2.2,12.0,333.0,241.38,191.99
2016,3,11,12,15,448.5,220.0,2.05,12.0,556.0,376.9,295.65
2016,3,11,12,30,863.0,133.0,1.9,12.0,779.0,549.61,428.47
2016,3,11,12,45,603.5,233.0,1.8,12.0,683.0,538.86,422.55
2016,3,11,13,0,344.0,333.0,1.7,12.0,587.0,491.66,387.4
2016,3,11,13,15,192.5,318.0,1.75,12.0,460.0,396.73,315.75
2016,3,11,13,30,41.0,303.0,1.8,12.0,333.0,282.91,225.77
2016,3,11,13,45,39.5,292.0,1.9,12.0,320.0,278.85,223.56
2016,3,11,14,0,38.0,281.0,2.0,12.0,307.0,274.18,220.4
2016,3,11,14,15,19.0,204.0,2.15,12.0,217.0,179.59,144.32
2016,3,11,14,30,0.0,127.0,2.3,12.0,127.0,99.6,78.25
2016,3,11,14,45,420.0,111.5,2.5,12.0,350.0,510.21,422.12
2016,3,11,15,0,840.0,96.0,2.7,12.0,573.0,870.84,693.83
2016,3,11,15,15,420.0,115.0,2.7,11.5,353.5,529.28,436.37
2016,3,11,15,30,0.0,134.0,2.7,11.0,134.0,109.1,86.92
2016,3,11,15,45,0.0,129.0,2.7,11.0,129.0,106.25,85.35
2016,3,11,16,0,0.0,124.0,2.7,11.0,124.0,103.86,83.58
2016,3,11,16,15,0.0,108.0,2.55,10.5,108.0,90.41,72.47
2016,3,11,16,30,0.0,92.0,2.4,10.0,92.0,76.77,61.02
2016,3,11,16,45,0.0,75.5,2.25,10.0,75.5,62.33,48.59
2016,3,11,17,0,0.0,59.0,2.1,10.0,59.0,47.55,35.68
2016,3,11,17,15,0.0,44.0,2.0,9.5,44.0,34.05,23.81
2016,3,11,17,30,0.0,29.0,1.9,9.0,29.0,22.13,13.2
2016,3,11,17,45,0.0,17.0,1.8,9.0,17.0,12.94,4.48
2016,3,11,18,0,0.0,5.0,1.7,9.0,5.0,3.78,0.0
2016,3,11,18,15,0.0,2.5,1.7,9.0,2.5,1.97,0.0
2016,3,11,18,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,11,18,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,11,19,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,11,19,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,3,11,19,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,11,19,45,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2016,3,11,20,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,11,20,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,3,11,20,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,11,20,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,3,11,21,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,11,21,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,11,21,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,11,21,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,3,11,22,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,11,22,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,11,22,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,11,22,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,3,11,23,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,11,23,15,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2016,3,11,23,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,11,23,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,12,0,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,12,0,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,12,0,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,12,0,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,3,12,1,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,12,1,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,12,1,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,12,1,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,12,2,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,12,2,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,12,2,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,12,2,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,12,3,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,12,3,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,12,3,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,12,3,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,12,4,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,12,4,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,3,12,4,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,12,4,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,3,12,5,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,12,5,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,12,5,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,12,5,45,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2016,3,12,6,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,12,6,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,3,12,6,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,12,6,45,0.0,1.5,2.45,10.0,1.5,1.13,0.0
2016,3,12,7,0,0.0,3.0,2.6,10.0,3.0,2.27,0.0
2016,3,12,7,15,0.0,5.5,2.65,10.0,5.5,4.16,0.0
2016,3,12,7,30,0.0,8.0,2.7,10.0,8.0,6.06,0.0
2016,3,12,7,45,0.0,11.0,2.8,10.5,11.0,8.35,1.95
2016,3,12,8,0,0.0,14.0,2.9,11.0,14.0,10.64,4.03
2016,3,12,8,15,0.0,16.5,2.95,11.0,16.5,12.55,5.77
2016,3,12,8,30,0.0,19.0,3.0,11.0,19.0,14.47,7.48
2016,3,12,8,45,0.0,83.0,3.15,11.0,83.0,63.56,51.62
2016,3,12,9,0,0.0,147.0,3.3,11.0,147.0,107.24,90.2
2016,3,12,9,15,0.0,115.5,3.35,11.0,115.5,86.96,71.98
2016,3,12,9,30,0.0,84.0,3.4,11.0,84.0,64.63,52.05
2016,3,12,9,45,2.5,136.5,3.45,11.5,138.0,102.1,84.78
2016,3,12,10,0,5.0,189.0,3.5,12.0,192.0,137.09,114.78
2016,3,12,10,15,6.5,199.5,3.5,12.0,203.5,144.35,120.75
2016,3,12,10,30,8.0,210.0,3.5,12.0,215.0,151.67,126.81
2016,3,12,10,45,5.5,196.0,3.55,12.0,199.5,144.48,114.92
2016,3,12,11,0,3.0,182.0,3.6,12.0,184.0,136.09,107.95
2016,3,12,11,15,1.5,151.0,3.7,12.0,152.0,114.77,90.35
2016,3,12,11,30,0.0,120.0,3.8,12.0,120.0,92.07,71.56
2016,3,12,11,45,2.5,158.5,3.95,12.5,161.0,121.67,95.79
2016,3,12,12,0,5.0,197.0,4.1,13.0,202.0,151.81,120.22
2016,3,12,12,15,9.5,227.0,4.0,13.0,235.0,177.36,140.96
2016,3,12,12,30,14.0,257.0,3.9,13.0,268.0,204.09,162.61
2016,3,12,12,45,12.5,246.5,3.85,13.0,256.5,197.54,157.39
2016,3,12,13,0,11.0,236.0,3.8,13.0,245.0,190.49,151.83
2016,3,12,13,15,5.5,176.5,3.75,13.0,181.0,141.22,111.78
2016,3,12,13,30,0.0,117.0,3.7,13.0,117.0,90.74,70.24
2016,3,12,13,45,0.0,90.5,3.65,13.0,90.5,69.86,53.0
2016,3,12,14,0,0.0,64.0,3.6,13.0,64.0,49.27,35.87
2016,3,12,14,15,0.5,119.0,3.45,12.5,119.5,93.13,72.77
2016,3,12,14,30,1.0,174.0,3.3,12.0,175.0,140.46,112.38
2016,3,12,14,45,62.0,217.0,3.15,12.0,253.0,249.49,204.31
2016,3,12,15,0,123.0,260.0,3.0,12.0,331.0,376.54,308.32
2016,3,12,15,15,160.0,239.5,2.95,12.0,324.5,397.11,326.41
2016,3,12,15,30,197.0,219.0,2.9,12.0,318.0,417.52,344.92
2016,3,12,15,45,98.5,160.0,2.85,12.0,209.5,264.33,219.65
2016,3,12,16,0,0.0,101.0,2.8,12.0,101.0,81.0,63.69
2016,3,12,16,15,0.0,87.5,2.65,12.0,87.5,69.62,54.33
2016,3,12,16,30,0.0,74.0,2.5,12.0,74.0,58.12,44.59
2016,3,12,16,45,0.0,61.0,2.4,12.0,61.0,46.98,35.02
2016,3,12,17,0,0.0,48.0,2.3,12.0,48.0,36.72,26.1
2016,3,12,17,15,0.0,35.5,2.2,11.5,35.5,27.1,17.66
2016,3,12,17,30,0.0,23.0,2.1,11.0,23.0,17.51,9.19
2016,3,12,17,45,0.0,13.5,2.05,11.0,13.5,10.25,2.43
2016,3,12,18,0,0.0,4.0,2.0,11.0,4.0,3.02,0.0
2016,3,12,18,15,0.0,2.0,1.9,11.0,2.0,1.57,0.0
2016,3,12,18,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,12,18,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,12,19,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,12,19,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,12,19,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,12,19,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,3,12,20,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,12,20,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,3,12,20,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,12,20,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,3,12,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,12,21,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,12,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,12,21,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,12,22,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,12,22,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,12,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,12,22,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,3,12,23,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,12,23,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,12,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,12,23,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,13,0,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,13,0,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,3,13,0,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,13,0,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,13,1,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,13,1,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,3,13,1,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,13,1,45,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,3,13,2,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,13,2,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,3,13,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,13,2,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,13,3,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,13,3,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,3,13,3,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,13,3,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,13,4,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,13,4,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,13,4,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,13,4,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,13,5,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,13,5,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,13,5,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,13,5,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,3,13,6,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,13,6,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,13,6,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,13,6,45,0.0,11.0,2.7,12.0,11.0,8.36,0.0
2016,3,13,7,0,0.0,22.0,2.9,12.0,22.0,16.77,8.72
2016,3,13,7,15,0.0,38.0,2.95,12.0,38.0,29.05,20.14
2016,3,13,7,30,0.0,54.0,3.0,12.0,54.0,40.81,31.01
2016,3,13,7,45,0.0,72.0,3.15,12.0,72.0,53.81,42.88
2016,3,13,8,0,0.0,90.0,3.3,12.0,90.0,66.67,54.47
2016,3,13,8,15,0.0,107.5,3.35,12.0,107.5,79.08,65.49
2016,3,13,8,30,0.0,125.0,3.4,12.0,125.0,91.37,76.26
2016,3,13,8,45,0.0,120.5,3.45,12.0,120.5,89.32,74.22
2016,3,13,9,0,0.0,116.0,3.5,12.0,116.0,86.91,71.87
2016,3,13,9,15,0.0,132.5,3.5,12.0,132.5,98.54,81.9
2016,3,13,9,30,0.0,149.0,3.5,12.0,149.0,110.03,91.71
2016,3,13,9,45,10.0,189.0,3.55,12.0,195.0,136.65,114.61
2016,3,13,10,0,20.0,229.0,3.6,12.0,241.0,162.25,136.38
2016,3,13,10,15,36.5,260.0,3.65,12.0,283.5,170.75,143.36
2016,3,13,10,30,53.0,291.0,3.7,12.0,326.0,188.61,158.34
2016,3,13,10,45,29.0,244.0,3.8,12.5,263.5,169.46,134.19
2016,3,13,11,0,5.0,197.0,3.9,13.0,201.0,146.79,116.18
2016,3,13,11,15,2.5,170.0,3.95,13.0,172.0,128.64,101.34
2016,3,13,11,30,0.0,143.0,4.0,13.0,143.0,109.07,85.29
2016,3,13,11,45,7.5,201.0,4.05,13.0,206.5,154.47,122.31
2016,3,13,12,0,15.0,259.0,4.1,13.0,270.0,201.14,160.05
2016,3,13,12,15,13.5,252.0,4.0,13.0,262.0,197.85,157.4
2016,3,13,12,30,12.0,245.0,3.9,13.0,254.0,194.09,154.46
2016,3,13,12,45,11.0,236.5,3.85,13.0,245.0,189.04,150.49
2016,3,13,13,0,10.0,228.0,3.8,13.0,236.0,183.63,146.24
2016,3,13,13,15,11.0,232.0,3.7,13.0,240.5,189.24,150.95
2016,3,13,13,30,12.0,236.0,3.6,13.0,245.0,195.13,155.91
2016,3,13,13,45,6.0,179.0,3.55,13.0,183.5,145.45,115.48
2016,3,13,14,0,0.0,122.0,3.5,13.0,122.0,94.99,73.92
2016,3,13,14,15,0.0,131.5,3.45,13.0,131.5,102.97,80.72
2016,3,13,14,30,0.0,141.0,3.4,13.0,141.0,111.31,87.78
2016,3,13,14,45,0.0,129.5,3.35,13.0,129.5,102.08,80.29
2016,3,13,15,0,0.0,118.0,3.3,13.0,118.0,92.75,72.7
2016,3,13,15,15,0.0,126.0,3.25,13.0,126.0,100.38,79.29
2016,3,13,15,30,0.0,134.0,3.2,13.0,134.0,108.87,86.63
2016,3,13,15,45,0.0,82.0,3.15,13.0,82.0,63.03,48.18
2016,3,13,16,0,0.0,30.0,3.1,13.0,30.0,22.9,14.05
2016,3,13,16,15,0.0,26.0,3.0,13.0,26.0,19.82,11.46
2016,3,13,16,30,0.0,22.0,2.9,13.0,22.0,16.75,8.84
2016,3,13,16,45,0.0,18.0,2.85,13.0,18.0,13.69,6.19
2016,3,13,17,0,0.0,14.0,2.8,13.0,14.0,10.63,3.52
2016,3,13,17,15,0.0,10.5,2.65,12.5,10.5,7.96,1.18
2016,3,13,17,30,0.0,7.0,2.5,12.0,7.0,5.3,0.0
2016,3,13,17,45,0.0,4.0,2.45,12.0,4.0,3.02,0.0
2016,3,13,18,0,0.0,1.0,2.4,12.0,1.0,0.75,0.0
2016,3,13,18,15,0.0,0.5,2.3,12.0,0.5,0.39,0.0
2016,3,13,18,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,13,18,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,13,19,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,13,19,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,3,13,19,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,13,19,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,13,20,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,13,20,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,13,20,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,13,20,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,3,13,21,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,13,21,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,13,21,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,13,21,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,3,13,22,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,13,22,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,3,13,22,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,13,22,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,13,23,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,13,23,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,13,23,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,13,23,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,14,0,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,14,0,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,3,14,0,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,14,0,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,3,14,1,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,14,1,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,3,14,1,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,14,1,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,14,2,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,14,2,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2016,3,14,2,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,14,2,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,14,3,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,14,3,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,3,14,3,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,14,3,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,3,14,4,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,14,4,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,14,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,14,4,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,14,5,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,14,5,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,3,14,5,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,14,5,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
