Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,14,6,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,14,6,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,3,14,6,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,14,6,45,56.0,22.5,1.55,9.5,28.5,16.99,4.47
2016,3,14,7,0,112.0,45.0,1.7,10.0,57.0,33.04,23.06
2016,3,14,7,15,167.5,65.0,1.75,10.0,95.0,47.16,36.53
2016,3,14,7,30,223.0,85.0,1.8,10.0,133.0,61.06,49.52
2016,3,14,7,45,265.0,103.5,1.85,10.0,175.0,73.66,61.12
2016,3,14,8,0,307.0,122.0,1.9,10.0,217.0,86.01,72.25
2016,3,14,8,15,359.5,128.5,1.95,10.0,258.0,89.37,75.16
2016,3,14,8,30,412.0,135.0,2.0,10.0,299.0,93.51,78.67
2016,3,14,8,45,308.5,171.5,2.05,10.5,303.0,115.65,97.88
2016,3,14,9,0,205.0,208.0,2.1,11.0,307.0,137.78,116.74
2016,3,14,9,15,342.5,201.0,2.1,11.0,384.0,132.37,111.64
2016,3,14,9,30,480.0,194.0,2.1,11.0,461.0,125.58,105.45
2016,3,14,9,45,553.5,182.5,2.1,11.5,510.5,119.59,99.8
2016,3,14,10,0,627.0,171.0,2.1,12.0,560.0,113.32,93.95
2016,3,14,10,15,540.0,216.0,2.05,12.0,563.0,135.08,112.53
2016,3,14,10,30,453.0,261.0,2.0,12.0,566.0,162.45,124.95
2016,3,14,10,45,529.0,242.0,2.0,12.5,610.5,196.55,136.84
2016,3,14,11,0,605.0,223.0,2.0,13.0,655.0,238.9,163.51
2016,3,14,11,15,740.5,178.0,1.95,13.0,720.0,284.61,196.13
2016,3,14,11,30,876.0,133.0,1.9,13.0,785.0,347.78,246.62
2016,3,14,11,45,884.0,130.5,1.9,13.5,795.5,405.23,297.66
2016,3,14,12,0,892.0,128.0,1.9,14.0,806.0,462.26,347.54
2016,3,14,12,15,892.0,128.5,1.9,14.0,807.0,517.33,395.36
2016,3,14,12,30,892.0,129.0,1.9,14.0,808.0,570.73,440.52
2016,3,14,12,45,879.0,134.0,1.95,14.0,798.5,618.8,480.62
2016,3,14,13,0,866.0,139.0,2.0,14.0,789.0,663.69,517.27
2016,3,14,13,15,860.5,138.0,2.0,14.0,773.5,704.85,550.12
2016,3,14,13,30,855.0,137.0,2.0,14.0,758.0,742.98,580.07
2016,3,14,13,45,842.5,137.0,2.05,14.0,733.5,773.7,604.52
2016,3,14,14,0,830.0,137.0,2.1,14.0,709.0,800.62,625.92
2016,3,14,14,15,818.0,135.0,2.15,13.5,679.0,822.15,643.54
2016,3,14,14,30,806.0,133.0,2.2,13.0,649.0,839.75,658.62
2016,3,14,14,45,788.5,130.5,2.25,13.0,611.5,854.45,670.67
2016,3,14,15,0,771.0,128.0,2.3,13.0,574.0,859.52,676.09
2016,3,14,15,15,609.0,153.5,2.25,13.0,490.0,759.99,605.5
2016,3,14,15,30,447.0,179.0,2.2,13.0,406.0,644.79,520.05
2016,3,14,15,45,554.5,145.0,2.2,13.0,400.5,716.3,578.16
2016,3,14,16,0,662.0,111.0,2.2,13.0,395.0,795.77,637.75
2016,3,14,16,15,621.5,104.0,2.05,12.5,345.0,754.73,608.38
2016,3,14,16,30,581.0,97.0,1.9,12.0,295.0,710.35,576.88
2016,3,14,16,45,525.0,88.0,1.8,11.5,245.0,646.39,529.66
2016,3,14,17,0,469.0,79.0,1.7,11.0,195.0,576.3,475.67
2016,3,14,17,15,384.0,67.0,1.6,10.5,147.0,482.18,399.95
2016,3,14,17,30,299.0,55.0,1.5,10.0,99.0,389.92,322.01
2016,3,14,17,45,149.5,38.5,1.45,9.5,60.5,217.63,171.37
2016,3,14,18,0,0.0,22.0,1.4,9.0,22.0,24.55,0.0
2016,3,14,18,15,0.0,11.0,1.35,9.0,11.0,8.65,0.0
2016,3,14,18,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,14,18,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,14,19,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,14,19,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,14,19,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,14,19,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,14,20,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,14,20,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,3,14,20,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,14,20,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,3,14,21,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,14,21,15,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2016,3,14,21,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,14,21,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,14,22,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,14,22,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,14,22,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,14,22,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,14,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,14,23,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,14,23,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,14,23,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,3,15,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,15,0,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,15,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,15,0,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,15,1,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,15,1,15,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2016,3,15,1,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,15,1,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,15,2,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,15,2,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,15,2,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,15,2,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,15,3,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,15,3,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,15,3,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,15,3,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,3,15,4,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,15,4,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,15,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,15,4,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,15,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,15,5,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,3,15,5,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,15,5,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,15,6,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,15,6,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,3,15,6,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,15,6,45,173.0,19.0,1.35,8.5,39.5,15.29,4.75
2016,3,15,7,0,346.0,38.0,1.5,9.0,79.0,31.15,21.68
2016,3,15,7,15,440.0,48.0,1.45,9.5,127.0,39.19,29.57
2016,3,15,7,30,534.0,58.0,1.4,10.0,175.0,47.26,37.18
2016,3,15,7,45,599.0,64.0,1.35,10.5,226.5,51.99,41.56
2016,3,15,8,0,664.0,70.0,1.3,11.0,278.0,56.8,45.83
2016,3,15,8,15,703.0,75.0,1.3,11.5,329.0,60.54,49.03
2016,3,15,8,30,742.0,80.0,1.3,12.0,380.0,69.54,56.81
2016,3,15,8,45,772.0,83.5,1.3,12.5,428.5,72.19,58.86
2016,3,15,9,0,802.0,87.0,1.3,13.0,477.0,74.83,60.88
2016,3,15,9,15,822.0,90.0,1.2,13.5,521.0,76.88,62.36
2016,3,15,9,30,842.0,93.0,1.1,14.0,565.0,78.89,63.8
2016,3,15,9,45,858.0,95.0,1.05,14.5,604.0,80.1,64.55
2016,3,15,10,0,874.0,97.0,1.0,15.0,643.0,89.83,72.65
2016,3,15,10,15,884.5,99.0,1.0,15.0,675.5,91.3,73.74
2016,3,15,10,30,895.0,101.0,1.0,15.0,708.0,107.61,72.09
2016,3,15,10,45,903.5,102.0,1.0,15.5,733.5,167.56,97.16
2016,3,15,11,0,912.0,103.0,1.0,16.0,759.0,228.16,139.31
2016,3,15,11,15,916.5,103.5,1.0,16.0,776.0,287.95,188.81
2016,3,15,11,30,921.0,104.0,1.0,16.0,793.0,347.43,240.86
2016,3,15,11,45,923.5,104.5,1.0,16.0,802.5,405.67,292.3
2016,3,15,12,0,926.0,105.0,1.0,16.0,812.0,462.91,342.05
2016,3,15,12,15,926.0,105.0,1.0,16.0,813.5,517.38,388.4
2016,3,15,12,30,926.0,105.0,1.0,16.0,815.0,570.1,431.98
2016,3,15,12,45,926.0,104.0,1.05,16.5,808.5,620.0,471.72
2016,3,15,13,0,926.0,103.0,1.1,17.0,802.0,667.66,508.63
2016,3,15,13,15,922.0,102.0,1.1,17.0,787.0,710.24,541.43
2016,3,15,13,30,918.0,101.0,1.1,17.0,772.0,749.84,571.41
2016,3,15,13,45,911.0,100.5,1.1,17.0,749.0,784.58,596.91
2016,3,15,14,0,904.0,100.0,1.1,17.0,726.0,815.88,618.66
2016,3,15,14,15,894.5,98.0,1.05,16.5,696.0,840.1,636.11
2016,3,15,14,30,885.0,96.0,1.0,16.0,666.0,860.49,651.13
2016,3,15,14,45,872.0,94.0,1.0,16.0,629.0,874.04,661.29
2016,3,15,15,0,859.0,92.0,1.0,16.0,592.0,893.91,675.94
2016,3,15,15,15,841.5,89.0,0.9,16.0,550.0,894.63,676.07
2016,3,15,15,30,824.0,86.0,0.8,16.0,508.0,891.23,673.75
2016,3,15,15,45,800.0,82.5,0.75,16.0,461.0,877.15,665.32
2016,3,15,16,0,776.0,79.0,0.7,16.0,414.0,859.13,654.32
2016,3,15,16,15,742.5,74.5,0.65,15.5,364.0,827.2,634.83
2016,3,15,16,30,709.0,70.0,0.6,15.0,314.0,791.79,612.43
2016,3,15,16,45,658.0,64.5,0.6,14.5,262.0,743.38,580.62
2016,3,15,17,0,607.0,59.0,0.6,14.0,210.0,686.18,540.57
2016,3,15,17,15,529.0,51.0,0.65,13.5,160.5,599.33,476.48
2016,3,15,17,30,451.0,43.0,0.7,13.0,111.0,512.61,407.88
2016,3,15,17,45,315.0,31.0,0.8,12.5,69.5,372.01,288.16
2016,3,15,18,0,179.0,19.0,0.9,12.0,28.0,215.83,24.71
2016,3,15,18,15,89.5,9.5,0.95,11.5,14.0,81.26,0.0
2016,3,15,18,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,15,18,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,3,15,19,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,15,19,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,15,19,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,15,19,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,3,15,20,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,15,20,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,3,15,20,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,15,20,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,15,21,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,15,21,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,15,21,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,15,21,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,15,22,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,15,22,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,3,15,22,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,15,22,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,15,23,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,15,23,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,15,23,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,15,23,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,16,0,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,16,0,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,16,0,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,16,0,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,16,1,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,16,1,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,16,1,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,16,1,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,16,2,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,16,2,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,3,16,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,16,2,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,16,3,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,16,3,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,16,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,16,3,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,16,4,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,16,4,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,3,16,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,16,4,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,16,5,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,16,5,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,16,5,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,16,5,45,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,3,16,6,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,16,6,15,0.0,6.0,1.15,9.5,6.0,0.0,0.0
2016,3,16,6,30,0.0,12.0,1.2,10.0,12.0,9.44,0.0
2016,3,16,6,45,195.0,24.0,1.3,10.5,48.5,19.46,8.61
2016,3,16,7,0,390.0,36.0,1.4,11.0,85.0,29.67,20.32
2016,3,16,7,15,479.5,45.0,1.55,11.5,133.0,37.03,27.45
2016,3,16,7,30,569.0,54.0,1.7,12.0,181.0,44.44,34.37
2016,3,16,7,45,626.0,60.5,1.9,12.5,233.0,49.64,39.11
2016,3,16,8,0,683.0,67.0,2.1,13.0,285.0,54.84,43.7
2016,3,16,8,15,720.5,72.0,2.2,13.5,335.5,63.47,51.22
2016,3,16,8,30,758.0,77.0,2.3,14.0,386.0,67.51,54.55
2016,3,16,8,45,785.0,80.5,2.4,14.5,434.5,70.2,56.64
2016,3,16,9,0,812.0,84.0,2.5,15.0,483.0,72.87,58.68
2016,3,16,9,15,831.5,87.0,2.5,15.0,527.0,74.97,60.34
2016,3,16,9,30,851.0,90.0,2.5,15.0,571.0,77.03,61.95
2016,3,16,9,45,865.5,92.0,2.55,15.5,609.5,78.27,62.74
2016,3,16,10,0,880.0,94.0,2.6,16.0,648.0,88.24,71.05
2016,3,16,10,15,890.0,96.0,2.6,16.5,680.0,89.72,72.02
2016,3,16,10,30,900.0,98.0,2.6,17.0,712.0,109.57,70.93
2016,3,16,10,45,907.5,99.0,2.6,17.5,737.5,169.66,97.6
2016,3,16,11,0,915.0,100.0,2.6,18.0,763.0,230.26,140.64
2016,3,16,11,15,919.5,101.0,2.55,18.0,780.0,290.48,191.14
2016,3,16,11,30,924.0,102.0,2.5,18.0,797.0,350.4,244.15
2016,3,16,11,45,926.5,102.0,2.5,18.0,806.5,408.39,296.13
2016,3,16,12,0,929.0,102.0,2.5,18.0,816.0,465.34,346.51
2016,3,16,12,15,929.5,102.0,2.5,18.0,817.5,520.08,393.98
2016,3,16,12,30,930.0,102.0,2.5,18.0,819.0,573.11,438.79
2016,3,16,12,45,930.5,100.5,2.5,18.5,812.5,622.95,479.06
2016,3,16,13,0,931.0,99.0,2.5,19.0,806.0,670.53,516.43
2016,3,16,13,15,927.5,98.0,2.45,19.0,791.0,713.48,550.14
2016,3,16,13,30,924.0,97.0,2.4,19.0,776.0,753.47,580.94
2016,3,16,13,45,918.0,96.0,2.4,19.0,753.0,788.49,607.12
2016,3,16,14,0,912.0,95.0,2.4,19.0,730.0,820.1,629.78
2016,3,16,14,15,903.0,93.5,2.3,18.5,700.0,845.24,648.42
2016,3,16,14,30,894.0,92.0,2.2,18.0,670.0,866.6,664.53
2016,3,16,14,45,881.5,89.5,2.15,18.0,633.5,880.01,674.46
2016,3,16,15,0,869.0,87.0,2.1,18.0,597.0,889.41,681.85
2016,3,16,15,15,852.0,84.5,1.95,18.0,555.0,901.28,690.05
2016,3,16,15,30,835.0,82.0,1.8,18.0,513.0,898.9,688.46
2016,3,16,15,45,812.0,79.0,1.65,18.0,466.0,886.31,680.0
2016,3,16,16,0,789.0,76.0,1.5,18.0,419.0,869.81,668.86
2016,3,16,16,15,756.5,71.5,1.3,17.5,368.5,838.71,647.96
2016,3,16,16,30,724.0,67.0,1.1,17.0,318.0,804.16,624.1
2016,3,16,16,45,676.0,61.5,0.9,16.5,266.5,750.68,585.83
2016,3,16,17,0,628.0,56.0,0.7,16.0,215.0,702.75,549.86
2016,3,16,17,15,553.0,48.5,0.75,15.5,165.0,618.9,488.5
2016,3,16,17,30,478.0,41.0,0.8,15.0,115.0,535.23,422.88
2016,3,16,17,45,346.5,30.0,0.9,14.5,72.5,398.88,308.29
2016,3,16,18,0,215.0,19.0,1.0,14.0,30.0,248.93,64.11
2016,3,16,18,15,107.5,9.5,1.0,13.5,15.0,96.28,0.0
2016,3,16,18,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,16,18,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,3,16,19,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,16,19,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,3,16,19,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,16,19,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,3,16,20,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,16,20,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,16,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,16,20,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,16,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,16,21,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,16,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,16,21,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,16,22,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,16,22,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,16,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,16,22,45,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,3,16,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,16,23,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,16,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,16,23,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,3,17,0,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,17,0,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,17,0,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,17,0,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,17,1,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,17,1,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,3,17,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,17,1,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,17,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,17,2,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,3,17,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,17,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,17,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,17,3,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,17,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,17,3,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,17,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,17,4,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,3,17,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,17,4,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,17,5,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,17,5,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,17,5,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,17,5,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,17,6,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,17,6,15,72.5,6.0,1.65,10.5,8.0,0.0,0.0
2016,3,17,6,30,145.0,12.0,1.9,11.0,16.0,9.44,0.0
2016,3,17,6,45,300.0,23.5,2.15,11.5,55.0,19.36,9.24
2016,3,17,7,0,455.0,35.0,2.4,12.0,94.0,29.17,19.87
2016,3,17,7,15,541.0,43.0,2.4,12.5,144.5,35.9,26.36
2016,3,17,7,30,627.0,51.0,2.4,13.0,195.0,46.26,35.87
2016,3,17,7,45,680.5,57.0,2.45,13.5,247.5,51.59,40.69
2016,3,17,8,0,734.0,63.0,2.5,14.0,300.0,56.91,45.35
2016,3,17,8,15,769.5,67.0,2.45,14.5,352.0,60.39,48.27
2016,3,17,8,30,805.0,71.0,2.4,15.0,404.0,63.86,51.09
2016,3,17,8,45,830.0,74.5,2.4,15.5,453.5,66.73,53.35
2016,3,17,9,0,855.0,78.0,2.4,16.0,503.0,69.55,55.53
2016,3,17,9,15,873.0,80.5,2.3,16.5,547.5,79.03,63.46
2016,3,17,9,30,891.0,83.0,2.2,17.0,592.0,81.45,65.23
2016,3,17,9,45,904.5,85.0,2.15,17.5,631.0,83.33,66.54
2016,3,17,10,0,918.0,87.0,2.1,18.0,670.0,85.11,67.77
2016,3,17,10,15,927.0,88.5,2.0,18.0,702.0,86.37,68.7
2016,3,17,10,30,936.0,90.0,1.9,18.0,734.0,110.23,68.51
2016,3,17,10,45,942.5,91.5,1.85,18.5,759.5,172.53,97.33
2016,3,17,11,0,949.0,93.0,1.8,19.0,785.0,235.25,142.2
2016,3,17,11,15,953.0,93.5,1.7,19.0,802.5,296.88,193.64
2016,3,17,11,30,957.0,94.0,1.6,19.0,820.0,358.09,247.19
2016,3,17,11,45,959.0,94.5,1.5,19.5,829.0,417.94,299.16
2016,3,17,12,0,961.0,95.0,1.4,20.0,838.0,476.66,348.9
2016,3,17,12,15,961.0,95.0,1.3,20.0,839.0,532.7,395.58
2016,3,17,12,30,961.0,95.0,1.2,20.0,840.0,586.89,439.16
2016,3,17,12,45,957.5,95.5,1.15,20.5,832.5,637.45,477.98
2016,3,17,13,0,954.0,96.0,1.1,21.0,825.0,685.42,513.48
2016,3,17,13,15,950.0,95.5,1.0,21.0,809.0,729.38,545.44
2016,3,17,13,30,946.0,95.0,0.9,21.0,793.0,770.31,574.24
2016,3,17,13,45,939.5,94.0,0.8,21.0,770.0,805.7,597.36
2016,3,17,14,0,933.0,93.0,0.7,21.0,747.0,837.55,617.05
2016,3,17,14,15,924.0,91.0,0.65,21.0,716.0,862.7,633.07
2016,3,17,14,30,915.0,89.0,0.6,21.0,685.0,883.96,646.65
2016,3,17,14,45,902.5,87.0,0.55,21.0,647.5,898.25,655.85
2016,3,17,15,0,890.0,85.0,0.5,21.0,610.0,908.5,662.66
2016,3,17,15,15,873.0,82.5,0.5,20.5,567.0,910.06,666.41
2016,3,17,15,30,856.0,80.0,0.5,20.0,524.0,918.31,674.77
2016,3,17,15,45,833.0,77.0,0.55,20.0,476.5,905.78,669.48
2016,3,17,16,0,810.0,74.0,0.6,20.0,429.0,889.27,661.83
2016,3,17,16,15,777.5,70.0,0.6,19.5,378.0,858.71,644.88
2016,3,17,16,30,745.0,66.0,0.6,19.0,327.0,824.65,625.06
2016,3,17,16,45,697.5,60.5,0.65,18.5,274.5,771.39,591.79
2016,3,17,17,0,650.0,55.0,0.7,18.0,222.0,715.57,554.66
2016,3,17,17,15,576.0,48.0,0.75,17.5,171.0,640.39,500.51
2016,3,17,17,30,502.0,41.0,0.8,17.0,120.0,557.78,436.58
2016,3,17,17,45,372.0,30.5,0.9,16.5,76.5,422.48,325.01
2016,3,17,18,0,242.0,20.0,1.0,16.0,33.0,275.62,100.75
2016,3,17,18,15,121.0,10.0,1.0,15.5,16.5,108.03,0.0
2016,3,17,18,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,3,17,18,45,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,3,17,19,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,3,17,19,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,3,17,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,17,19,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,3,17,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,17,20,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,3,17,20,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,17,20,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,17,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,17,21,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,3,17,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,17,21,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,17,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,17,22,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,17,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,17,22,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,3,17,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,17,23,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,3,17,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,17,23,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,18,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,18,0,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,18,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,18,0,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,18,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,18,1,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,18,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,18,1,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,18,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,18,2,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,3,18,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,18,2,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,18,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,18,3,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,18,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,18,3,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,18,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,18,4,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,3,18,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,18,4,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,3,18,5,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,18,5,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,3,18,5,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,18,5,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,18,6,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,18,6,15,64.0,7.0,1.2,9.5,9.0,0.0,0.0
2016,3,18,6,30,128.0,14.0,1.3,10.0,18.0,11.02,0.0
2016,3,18,6,45,275.0,27.0,1.4,11.0,57.5,22.13,12.06
2016,3,18,7,0,422.0,40.0,1.5,12.0,97.0,33.02,23.34
2016,3,18,7,15,509.0,49.0,1.5,12.0,147.0,40.34,30.43
2016,3,18,7,30,596.0,58.0,1.5,12.0,197.0,47.7,37.35
2016,3,18,7,45,647.0,65.0,1.55,12.5,249.5,53.17,42.29
2016,3,18,8,0,698.0,72.0,1.6,13.0,302.0,58.59,47.04
2016,3,18,8,15,386.0,123.0,1.55,13.0,253.5,85.96,71.23
2016,3,18,8,30,74.0,174.0,1.5,13.0,205.0,118.91,99.9
2016,3,18,8,45,45.0,178.0,1.5,13.5,197.5,122.13,102.13
2016,3,18,9,0,16.0,182.0,1.5,14.0,190.0,130.22,108.6
2016,3,18,9,15,62.5,221.5,1.5,14.0,256.5,148.4,123.84
2016,3,18,9,30,109.0,261.0,1.5,14.0,323.0,170.8,142.5
2016,3,18,9,45,61.5,242.5,1.5,14.5,278.0,161.48,133.94
2016,3,18,10,0,14.0,224.0,1.5,15.0,233.0,159.79,131.98
2016,3,18,10,15,15.0,235.0,1.55,15.0,245.5,167.25,138.02
2016,3,18,10,30,16.0,246.0,1.6,15.0,258.0,175.9,138.34
2016,3,18,10,45,42.0,290.5,1.65,15.5,321.5,199.22,155.02
2016,3,18,11,0,68.0,335.0,1.7,16.0,385.0,237.09,183.05
2016,3,18,11,15,201.0,341.5,1.7,16.0,494.0,278.0,209.88
2016,3,18,11,30,334.0,348.0,1.7,16.0,603.0,338.1,253.5
2016,3,18,11,45,432.0,315.0,1.75,16.0,648.5,380.27,286.32
2016,3,18,12,0,530.0,282.0,1.8,16.0,694.0,434.05,329.24
2016,3,18,12,15,726.0,200.5,1.85,16.0,766.0,507.28,386.85
2016,3,18,12,30,922.0,119.0,1.9,16.0,838.0,589.1,451.75
2016,3,18,12,45,919.0,119.0,1.95,16.5,830.0,638.22,491.05
2016,3,18,13,0,916.0,119.0,2.0,17.0,822.0,684.88,527.59
2016,3,18,13,15,911.5,118.0,2.05,16.5,806.5,727.02,562.02
2016,3,18,13,30,907.0,117.0,2.1,16.0,791.0,766.15,593.79
2016,3,18,13,45,902.0,115.0,2.15,16.0,768.0,800.84,620.47
2016,3,18,14,0,897.0,113.0,2.2,16.0,745.0,832.15,643.39
2016,3,18,14,15,887.0,111.0,2.25,16.0,714.0,865.41,667.76
2016,3,18,14,30,877.0,109.0,2.3,16.0,683.0,885.93,683.35
2016,3,18,14,45,864.5,106.0,2.35,16.0,646.0,899.18,694.19
2016,3,18,15,0,852.0,103.0,2.4,16.0,609.0,908.3,702.42
2016,3,18,15,15,750.5,114.5,2.35,15.5,537.0,854.19,666.94
2016,3,18,15,30,649.0,126.0,2.3,15.0,465.0,788.98,623.42
2016,3,18,15,45,528.0,141.0,2.3,15.0,400.5,692.69,555.23
2016,3,18,16,0,407.0,156.0,2.3,15.0,336.0,604.87,489.91
2016,3,18,16,15,376.5,144.5,2.15,14.5,295.5,568.61,464.24
2016,3,18,16,30,346.0,133.0,2.0,14.0,255.0,508.22,419.31
2016,3,18,16,45,319.5,114.5,1.85,13.5,213.5,463.74,385.44
2016,3,18,17,0,293.0,96.0,1.7,13.0,172.0,417.8,348.94
2016,3,18,17,15,252.0,77.5,1.6,12.5,132.5,357.38,298.9
2016,3,18,17,30,211.0,59.0,1.5,12.0,93.0,296.61,246.39
2016,3,18,17,45,138.5,40.5,1.4,11.5,59.5,207.85,166.91
2016,3,18,18,0,66.0,22.0,1.3,11.0,26.0,108.15,47.59
2016,3,18,18,15,33.0,11.0,1.25,10.5,13.0,36.03,0.0
2016,3,18,18,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,18,18,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,18,19,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,18,19,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,3,18,19,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,18,19,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,18,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,18,20,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,18,20,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,18,20,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,18,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,18,21,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,18,21,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,18,21,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,18,22,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,18,22,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,18,22,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,18,22,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,18,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,18,23,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,18,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,18,23,45,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,3,19,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,19,0,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,19,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,19,0,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,19,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,19,1,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,19,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,19,1,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,19,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,19,2,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,3,19,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,19,2,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,19,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,19,3,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,3,19,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,19,3,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,3,19,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,19,4,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,19,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,19,4,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,19,5,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,19,5,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,19,5,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,19,5,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,19,6,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,19,6,15,0.0,9.5,0.95,11.0,9.5,7.47,0.0
2016,3,19,6,30,0.0,19.0,1.1,11.0,19.0,14.09,0.0
2016,3,19,6,45,184.0,31.0,1.25,11.5,57.0,23.48,13.59
2016,3,19,7,0,368.0,43.0,1.4,12.0,95.0,35.08,25.24
2016,3,19,7,15,451.0,53.0,1.45,12.0,142.5,42.98,32.83
2016,3,19,7,30,534.0,63.0,1.5,12.0,190.0,50.86,40.2
2016,3,19,7,45,311.5,99.0,1.55,12.0,177.0,70.6,57.98
2016,3,19,8,0,89.0,135.0,1.6,12.0,164.0,94.35,79.07
2016,3,19,8,15,116.0,157.5,1.65,12.0,202.5,106.72,89.79
2016,3,19,8,30,143.0,180.0,1.7,12.0,241.0,120.45,101.58
2016,3,19,8,45,145.0,202.0,1.75,12.5,270.0,133.07,112.05
2016,3,19,9,0,147.0,224.0,1.8,13.0,299.0,145.28,122.02
2016,3,19,9,15,151.5,245.0,1.8,13.0,328.0,156.63,131.37
2016,3,19,9,30,156.0,266.0,1.8,13.0,357.0,167.58,140.33
2016,3,19,9,45,186.5,283.0,1.85,13.5,398.5,176.98,147.68
2016,3,19,10,0,217.0,300.0,1.9,14.0,440.0,186.13,154.78
2016,3,19,10,15,131.5,299.5,1.9,14.0,385.5,183.79,152.48
2016,3,19,10,30,46.0,299.0,1.9,14.0,331.0,196.11,154.38
2016,3,19,10,45,67.0,323.5,1.95,14.5,372.0,220.59,171.61
2016,3,19,11,0,88.0,348.0,2.0,15.0,413.0,248.63,192.05
2016,3,19,11,15,62.5,334.5,2.0,15.0,381.5,246.59,191.62
2016,3,19,11,30,37.0,321.0,2.0,15.0,350.0,239.99,187.6
2016,3,19,11,45,37.0,324.0,2.05,15.5,353.0,249.49,195.01
2016,3,19,12,0,37.0,327.0,2.1,16.0,356.0,258.98,202.33
2016,3,19,12,15,58.0,348.5,2.15,16.0,394.0,291.92,228.15
2016,3,19,12,30,79.0,370.0,2.2,16.0,432.0,328.26,256.61
2016,3,19,12,45,166.0,371.0,2.25,16.0,500.0,396.62,310.12
2016,3,19,13,0,253.0,372.0,2.3,16.0,568.0,477.55,372.84
2016,3,19,13,15,258.0,361.5,2.3,16.0,558.0,494.63,386.54
2016,3,19,13,30,263.0,351.0,2.3,16.0,548.0,510.68,399.76
2016,3,19,13,45,341.5,321.5,2.35,16.0,569.0,563.59,442.07
2016,3,19,14,0,420.0,292.0,2.4,16.0,590.0,634.38,496.89
2016,3,19,14,15,384.5,287.5,2.4,15.5,551.5,608.08,479.1
2016,3,19,14,30,349.0,283.0,2.4,15.0,513.0,593.12,469.79
2016,3,19,14,45,359.0,263.5,2.4,15.0,488.5,598.88,476.09
2016,3,19,15,0,369.0,244.0,2.4,15.0,464.0,602.67,480.88
2016,3,19,15,15,607.5,162.5,2.4,15.0,495.0,777.69,616.46
2016,3,19,15,30,846.0,81.0,2.4,15.0,526.0,915.08,714.53
2016,3,19,15,45,601.5,124.0,2.45,15.0,426.0,754.9,600.79
2016,3,19,16,0,357.0,167.0,2.5,15.0,326.0,548.32,446.4
2016,3,19,16,15,551.5,116.0,2.35,14.5,329.0,710.07,574.62
2016,3,19,16,30,746.0,65.0,2.2,14.0,332.0,828.03,661.36
2016,3,19,16,45,703.5,59.5,2.05,13.5,280.0,779.17,625.25
2016,3,19,17,0,661.0,54.0,1.9,13.0,228.0,727.77,587.14
2016,3,19,17,15,589.0,47.5,1.65,12.5,177.0,653.86,528.85
2016,3,19,17,30,517.0,41.0,1.4,12.0,126.0,573.19,461.98
2016,3,19,17,45,394.0,31.0,1.2,11.5,82.0,443.63,351.53
2016,3,19,18,0,271.0,21.0,1.0,11.0,38.0,306.83,162.56
2016,3,19,18,15,135.5,10.5,0.95,10.5,19.0,120.88,0.0
2016,3,19,18,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,19,18,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,19,19,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,19,19,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,3,19,19,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,19,19,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,19,20,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,19,20,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,19,20,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,19,20,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,19,21,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,19,21,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,3,19,21,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,19,21,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,19,22,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,19,22,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,19,22,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,19,22,45,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,3,19,23,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,19,23,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,19,23,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,19,23,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,20,0,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,20,0,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,20,0,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,20,0,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,20,1,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,20,1,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,20,1,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,20,1,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,20,2,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,20,2,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,3,20,2,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,20,2,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,20,3,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,20,3,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,20,3,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,20,3,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,20,4,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,20,4,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,20,4,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,20,4,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,3,20,5,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,20,5,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,3,20,5,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,20,5,45,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,3,20,6,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,20,6,15,0.0,4.0,1.15,11.0,4.0,3.15,0.0
2016,3,20,6,30,0.0,8.0,1.3,11.0,8.0,6.07,0.0
2016,3,20,6,45,0.0,21.5,1.5,11.5,21.5,16.4,8.04
2016,3,20,7,0,0.0,35.0,1.7,12.0,35.0,26.76,18.0
2016,3,20,7,15,0.0,52.5,1.75,12.0,52.5,39.58,29.85
2016,3,20,7,30,0.0,70.0,1.8,12.0,70.0,52.25,41.46
2016,3,20,7,45,0.0,88.0,1.9,12.5,88.0,65.12,52.99
2016,3,20,8,0,0.0,106.0,2.0,13.0,106.0,77.89,64.19
2016,3,20,8,15,0.0,57.0,2.05,13.0,57.0,43.65,33.57
2016,3,20,8,30,0.0,8.0,2.1,13.0,8.0,6.09,0.0
2016,3,20,8,45,0.0,9.5,2.2,13.5,9.5,7.24,0.83
2016,3,20,9,0,0.0,11.0,2.3,14.0,11.0,8.39,1.83
2016,3,20,9,15,3.0,100.0,2.4,14.0,102.0,76.51,61.89
2016,3,20,9,30,6.0,189.0,2.5,14.0,193.0,136.59,113.62
2016,3,20,9,45,19.0,224.5,2.6,14.0,237.0,159.63,132.93
2016,3,20,10,0,32.0,260.0,2.7,14.0,281.0,170.77,142.06
2016,3,20,10,15,16.0,203.5,2.85,14.0,214.0,147.9,122.39
2016,3,20,10,30,0.0,147.0,3.0,14.0,147.0,110.49,86.26
2016,3,20,10,45,0.0,93.0,3.2,14.5,93.0,71.84,54.22
2016,3,20,11,0,0.0,39.0,3.4,15.0,39.0,30.02,19.41
2016,3,20,11,15,0.0,56.5,3.5,15.0,56.5,43.57,30.66
2016,3,20,11,30,0.0,74.0,3.6,15.0,74.0,57.16,41.87
2016,3,20,11,45,6.0,161.0,3.75,15.0,166.0,125.12,97.44
2016,3,20,12,0,12.0,248.0,3.9,15.0,258.0,192.83,151.99
2016,3,20,12,15,13.5,257.5,3.9,15.0,268.5,202.75,159.88
2016,3,20,12,30,15.0,267.0,3.9,15.0,279.0,213.05,168.21
2016,3,20,12,45,11.0,240.0,3.9,15.0,249.0,192.26,151.67
2016,3,20,13,0,7.0,213.0,3.9,15.0,219.0,170.28,134.12
2016,3,20,13,15,20.0,260.0,3.85,15.0,275.5,218.21,173.03
2016,3,20,13,30,33.0,307.0,3.8,15.0,332.0,281.76,223.91
2016,3,20,13,45,25.0,280.0,3.75,15.0,299.0,244.42,194.3
2016,3,20,14,0,17.0,253.0,3.7,15.0,266.0,218.07,173.43
2016,3,20,14,15,17.0,245.5,3.6,15.0,257.5,214.29,170.76
2016,3,20,14,30,17.0,238.0,3.5,15.0,249.0,210.49,168.05
2016,3,20,14,45,11.5,214.5,3.4,15.0,222.0,187.04,149.27
2016,3,20,15,0,6.0,191.0,3.3,15.0,195.0,162.86,129.76
2016,3,20,15,15,97.5,213.0,3.15,14.5,265.0,310.82,253.73
2016,3,20,15,30,189.0,235.0,3.0,14.0,335.0,431.17,352.64
2016,3,20,15,45,117.5,207.5,2.95,14.0,268.0,340.41,279.1
2016,3,20,16,0,46.0,180.0,2.9,14.0,201.0,225.54,184.75
2016,3,20,16,15,239.0,147.5,2.7,13.5,235.5,419.1,349.71
2016,3,20,16,30,432.0,115.0,2.5,13.0,270.0,591.17,489.73
2016,3,20,16,45,509.5,91.5,2.3,13.0,247.0,644.32,529.19
2016,3,20,17,0,587.0,68.0,2.1,13.0,224.0,686.39,559.05
2016,3,20,17,15,512.0,59.0,1.9,12.5,174.0,599.85,490.27
2016,3,20,17,30,437.0,50.0,1.7,12.0,124.0,513.15,418.81
2016,3,20,17,45,320.0,37.5,1.5,12.0,81.0,386.66,310.14
2016,3,20,18,0,203.0,25.0,1.3,12.0,38.0,254.82,148.95
2016,3,20,18,15,101.5,12.5,1.3,11.5,19.0,94.36,0.0
2016,3,20,18,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,20,18,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,3,20,19,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,20,19,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,20,19,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,20,19,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,3,20,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,20,20,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,3,20,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,20,20,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,20,21,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,20,21,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,3,20,21,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,20,21,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,20,22,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,20,22,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,20,22,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,20,22,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,20,23,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,20,23,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,20,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,20,23,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,21,0,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,21,0,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,21,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,21,0,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,21,1,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,21,1,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,21,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,21,1,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,3,21,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,21,2,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,21,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,21,2,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,3,21,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,21,3,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,3,21,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,21,3,45,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,3,21,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,21,4,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,21,4,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,21,4,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,3,21,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,21,5,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,21,5,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,21,5,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,3,21,6,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,21,6,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,3,21,6,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,21,6,45,0.0,2.0,1.95,11.5,2.0,1.51,0.0
2016,3,21,7,0,0.0,4.0,2.1,12.0,4.0,3.02,0.0
2016,3,21,7,15,0.0,5.5,2.3,12.0,5.5,4.16,0.0
2016,3,21,7,30,0.0,7.0,2.5,12.0,7.0,5.31,0.0
2016,3,21,7,45,0.0,9.5,2.75,12.5,9.5,7.21,0.88
2016,3,21,8,0,0.0,12.0,3.0,13.0,12.0,9.12,2.59
2016,3,21,8,15,0.0,49.5,3.1,13.0,49.5,37.87,28.41
2016,3,21,8,30,0.0,87.0,3.2,13.0,87.0,66.42,53.72
2016,3,21,8,45,0.0,99.5,3.35,13.0,99.5,75.56,61.6
2016,3,21,9,0,0.0,112.0,3.5,13.0,112.0,84.62,69.37
2016,3,21,9,15,0.0,119.5,3.65,13.0,119.5,90.15,74.0
2016,3,21,9,30,0.0,127.0,3.8,13.0,127.0,95.64,78.58
2016,3,21,9,45,0.0,85.5,3.95,13.5,85.5,65.87,52.3
2016,3,21,10,0,0.0,44.0,4.1,14.0,44.0,33.8,24.07
2016,3,21,10,15,45.0,187.0,4.2,14.0,218.5,130.97,108.22
2016,3,21,10,30,90.0,330.0,4.3,14.0,393.0,215.73,169.64
2016,3,21,10,45,100.0,345.0,4.45,14.0,417.5,237.51,184.87
2016,3,21,11,0,110.0,360.0,4.6,14.0,442.0,260.95,202.83
2016,3,21,11,15,58.5,286.5,4.6,14.0,330.5,217.17,170.21
2016,3,21,11,30,7.0,213.0,4.6,14.0,219.0,162.23,127.86
2016,3,21,11,45,7.0,209.5,4.6,14.5,215.5,161.14,126.81
2016,3,21,12,0,7.0,206.0,4.6,15.0,212.0,159.9,125.59
2016,3,21,12,15,7.0,206.0,4.6,15.0,212.0,161.17,126.66
2016,3,21,12,30,7.0,206.0,4.6,15.0,212.0,162.4,127.72
2016,3,21,12,45,3.5,174.5,4.65,15.0,177.5,137.14,107.3
2016,3,21,13,0,0.0,143.0,4.7,15.0,143.0,110.94,85.98
2016,3,21,13,15,0.0,140.5,4.6,14.5,140.5,109.22,84.82
2016,3,21,13,30,0.0,138.0,4.5,14.0,138.0,107.47,83.62
2016,3,21,13,45,4.0,177.5,4.45,14.0,180.5,142.8,112.81
2016,3,21,14,0,8.0,217.0,4.4,14.0,223.0,180.03,143.4
2016,3,21,14,15,4.0,141.5,4.3,14.0,144.5,114.48,89.83
2016,3,21,14,30,0.0,66.0,4.2,14.0,66.0,50.8,37.02
2016,3,21,14,45,41.5,168.5,4.1,14.0,193.5,184.15,149.2
2016,3,21,15,0,83.0,271.0,4.0,14.0,321.0,333.07,270.76
2016,3,21,15,15,246.5,235.0,3.8,13.5,369.5,495.65,405.23
2016,3,21,15,30,410.0,199.0,3.6,13.0,418.0,641.26,523.01
2016,3,21,15,45,527.0,162.5,3.45,13.0,417.5,721.48,587.4
2016,3,21,16,0,644.0,126.0,3.3,13.0,417.0,808.54,653.22
2016,3,21,16,15,322.0,93.0,3.1,12.5,238.5,452.2,378.56
2016,3,21,16,30,0.0,60.0,2.9,12.0,60.0,45.96,33.87
2016,3,21,16,45,0.0,51.0,2.7,12.0,51.0,39.01,28.16
2016,3,21,17,0,0.0,42.0,2.5,12.0,42.0,32.08,22.16
2016,3,21,17,15,182.0,51.0,2.25,11.5,82.0,271.65,231.67
2016,3,21,17,30,364.0,60.0,2.0,11.0,122.0,457.91,380.86
2016,3,21,17,45,250.5,44.5,1.8,11.0,80.0,334.18,271.83
2016,3,21,18,0,137.0,29.0,1.6,11.0,38.0,207.11,129.88
2016,3,21,18,15,68.5,14.5,1.5,10.5,19.0,68.56,0.0
2016,3,21,18,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,21,18,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,3,21,19,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,21,19,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,3,21,19,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,21,19,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,3,21,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,21,20,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,3,21,20,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,21,20,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,21,21,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,21,21,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,21,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,21,21,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,3,21,22,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,21,22,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,21,22,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,21,22,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,21,23,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,21,23,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,21,23,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,21,23,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,22,0,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,22,0,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,22,0,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,22,0,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,22,1,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,22,1,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,3,22,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,22,1,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,22,2,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,22,2,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,3,22,2,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,22,2,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,22,3,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,22,3,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,22,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,22,3,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,22,4,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,22,4,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,3,22,4,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,22,4,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,22,5,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,22,5,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,3,22,5,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,22,5,45,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,3,22,6,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,22,6,15,80.5,11.0,1.05,8.5,15.0,8.65,0.0
2016,3,22,6,30,161.0,22.0,1.2,9.0,30.0,16.77,0.34
2016,3,22,6,45,299.5,34.5,1.4,9.5,72.5,28.22,18.64
2016,3,22,7,0,438.0,47.0,1.6,10.0,115.0,38.56,28.78
2016,3,22,7,15,519.0,55.5,1.7,10.0,165.5,45.32,35.34
2016,3,22,7,30,600.0,64.0,1.8,10.0,216.0,52.13,41.73
2016,3,22,7,45,653.5,69.5,1.9,10.5,269.5,56.39,45.55
2016,3,22,8,0,707.0,75.0,2.0,11.0,323.0,60.69,49.27
2016,3,22,8,15,741.5,80.0,2.0,11.0,374.5,69.63,57.14
2016,3,22,8,30,776.0,85.0,2.0,11.0,426.0,73.45,60.37
2016,3,22,8,45,805.5,87.0,2.0,11.5,475.5,74.97,61.4
2016,3,22,9,0,835.0,89.0,2.0,12.0,525.0,76.52,62.45
2016,3,22,9,15,852.5,92.0,2.0,12.0,569.0,78.48,63.99
2016,3,22,9,30,870.0,95.0,2.0,12.0,613.0,80.39,65.47
2016,3,22,9,45,887.5,95.5,2.0,12.5,652.5,89.32,72.96
2016,3,22,10,0,905.0,96.0,2.0,13.0,692.0,90.14,73.35
2016,3,22,10,15,914.5,97.5,1.95,13.0,724.0,91.24,74.16
2016,3,22,10,30,924.0,99.0,1.9,13.0,756.0,132.83,79.75
2016,3,22,10,45,932.5,99.0,1.9,13.5,781.5,193.96,114.31
2016,3,22,11,0,941.0,99.0,1.9,14.0,807.0,255.65,161.96
2016,3,22,11,15,945.5,100.0,1.9,14.0,824.0,317.33,215.56
2016,3,22,11,30,950.0,101.0,1.9,14.0,841.0,378.67,270.59
2016,3,22,11,45,585.5,245.5,1.9,14.0,704.0,398.83,300.68
2016,3,22,12,0,221.0,390.0,1.9,14.0,567.0,382.72,296.58
2016,3,22,12,15,110.5,221.0,1.95,14.0,309.5,227.46,178.77
2016,3,22,12,30,0.0,52.0,2.0,14.0,52.0,40.13,27.75
2016,3,22,12,45,27.0,201.0,2.05,14.0,222.0,175.58,138.98
2016,3,22,13,0,54.0,350.0,2.1,14.0,392.0,318.09,251.67
2016,3,22,13,15,288.5,311.0,2.15,14.0,530.5,475.25,376.35
2016,3,22,13,30,523.0,272.0,2.2,14.0,669.0,645.42,507.01
2016,3,22,13,45,728.0,184.0,2.25,14.0,718.5,758.3,593.43
2016,3,22,14,0,933.0,96.0,2.3,14.0,768.0,855.54,665.31
2016,3,22,14,15,924.0,94.5,2.3,14.0,737.0,880.84,683.11
2016,3,22,14,30,915.0,93.0,2.3,14.0,706.0,902.26,699.02
2016,3,22,14,45,905.5,90.0,2.3,14.0,669.0,917.69,710.94
2016,3,22,15,0,896.0,87.0,2.3,14.0,632.0,929.11,720.31
2016,3,22,15,15,880.0,84.5,2.25,13.5,589.0,931.14,724.21
2016,3,22,15,30,864.0,82.0,2.2,13.0,546.0,940.21,733.28
2016,3,22,15,45,844.0,78.5,2.2,13.0,498.5,929.32,727.66
2016,3,22,16,0,824.0,75.0,2.2,13.0,451.0,914.47,719.46
2016,3,22,16,15,793.5,71.0,2.0,12.5,399.5,885.11,700.05
2016,3,22,16,30,763.0,67.0,1.8,12.0,348.0,852.24,677.69
2016,3,22,16,45,720.0,62.0,1.65,12.0,295.0,802.96,641.92
2016,3,22,17,0,677.0,57.0,1.5,12.0,242.0,751.04,602.83
2016,3,22,17,15,608.0,50.5,1.4,11.5,190.0,679.36,548.29
2016,3,22,17,30,539.0,44.0,1.3,11.0,138.0,600.29,484.61
2016,3,22,17,45,419.0,34.0,1.25,10.5,92.0,471.76,377.82
2016,3,22,18,0,299.0,24.0,1.2,10.0,46.0,342.55,227.14
2016,3,22,18,15,149.5,12.0,1.2,10.0,23.0,134.41,0.0
2016,3,22,18,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,22,18,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,22,19,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,22,19,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,3,22,19,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,22,19,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,22,20,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,22,20,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,3,22,20,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,22,20,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,22,21,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,22,21,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,3,22,21,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,22,21,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,22,22,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,22,22,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,22,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,22,22,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,22,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,22,23,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,22,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,22,23,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,23,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,23,0,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,3,23,0,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,0,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,1,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,1,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,1,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,1,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,2,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,2,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,2,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,2,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,3,23,3,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,23,3,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,3,23,3,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,23,3,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,23,4,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,23,4,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,3,23,4,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,23,4,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,23,5,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,23,5,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,23,5,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,23,5,45,0.0,0.0,1.15,6.5,0.0,0.0,0.0
2016,3,23,6,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,23,6,15,112.5,10.5,1.4,7.5,17.0,8.26,0.0
2016,3,23,6,30,225.0,21.0,1.6,8.0,34.0,17.21,3.24
2016,3,23,6,45,351.0,33.0,1.8,8.5,78.0,27.15,17.97
2016,3,23,7,0,477.0,45.0,2.0,9.0,122.0,37.14,27.69
2016,3,23,7,15,553.5,53.0,2.05,9.5,173.5,43.62,33.91
2016,3,23,7,30,630.0,61.0,2.1,10.0,225.0,50.14,39.94
2016,3,23,7,45,677.0,67.5,2.2,10.5,278.0,55.19,44.47
2016,3,23,8,0,724.0,74.0,2.3,11.0,331.0,60.2,48.82
2016,3,23,8,15,758.0,78.5,2.3,11.5,383.0,68.72,56.2
2016,3,23,8,30,792.0,83.0,2.3,12.0,435.0,72.23,59.03
2016,3,23,8,45,769.5,90.5,2.3,13.0,463.0,76.64,62.49
2016,3,23,9,0,747.0,98.0,2.3,14.0,491.0,80.69,65.58
2016,3,23,9,15,811.5,97.5,2.2,14.0,556.5,81.1,65.74
2016,3,23,9,30,876.0,97.0,2.1,14.0,622.0,81.76,66.13
2016,3,23,9,45,889.5,98.5,2.05,14.5,661.0,91.14,73.94
2016,3,23,10,0,903.0,100.0,2.0,15.0,700.0,92.39,74.68
2016,3,23,10,15,773.5,153.0,1.95,15.0,684.0,102.25,82.97
2016,3,23,10,30,644.0,206.0,1.9,15.0,668.0,162.85,109.86
2016,3,23,10,45,788.5,157.0,1.85,15.5,741.0,206.99,129.44
2016,3,23,11,0,933.0,108.0,1.8,16.0,814.0,263.3,167.12
2016,3,23,11,15,799.5,169.0,1.75,16.0,783.5,324.81,224.99
2016,3,23,11,30,666.0,230.0,1.7,16.0,753.0,373.13,271.78
2016,3,23,11,45,803.5,171.5,1.7,16.5,808.5,434.33,320.51
2016,3,23,12,0,941.0,113.0,1.7,17.0,864.0,502.41,375.25
2016,3,23,12,15,941.0,113.0,1.65,17.0,865.0,557.62,421.54
2016,3,23,12,30,941.0,113.0,1.6,17.0,866.0,611.02,465.02
2016,3,23,12,45,927.5,119.0,1.6,17.0,855.5,659.26,503.6
2016,3,23,13,0,914.0,125.0,1.6,17.0,845.0,704.27,538.7
2016,3,23,13,15,909.5,124.0,1.6,17.0,828.5,746.16,570.85
2016,3,23,13,30,905.0,123.0,1.6,17.0,812.0,785.04,600.2
2016,3,23,13,45,893.5,123.5,1.65,17.0,787.5,825.62,629.88
2016,3,23,14,0,882.0,124.0,1.7,17.0,763.0,854.61,650.69
2016,3,23,14,15,872.0,122.0,1.7,16.5,731.5,878.4,668.86
2016,3,23,14,30,862.0,120.0,1.7,16.0,700.0,898.26,684.57
2016,3,23,14,45,846.5,117.5,1.7,16.0,662.0,908.72,692.83
2016,3,23,15,0,831.0,115.0,1.7,16.0,624.0,914.94,698.5
2016,3,23,15,15,812.0,111.5,1.65,15.5,580.5,912.65,699.26
2016,3,23,15,30,793.0,108.0,1.6,15.0,537.0,906.16,697.38
2016,3,23,15,45,639.0,127.0,1.55,15.0,453.0,800.75,625.39
2016,3,23,16,0,485.0,146.0,1.5,15.0,369.0,672.88,535.68
2016,3,23,16,15,574.5,118.5,1.35,14.5,353.0,740.91,587.8
2016,3,23,16,30,664.0,91.0,1.2,14.0,337.0,796.89,627.95
2016,3,23,16,45,611.0,84.5,1.1,14.0,284.5,737.08,584.18
2016,3,23,17,0,558.0,78.0,1.0,14.0,232.0,674.9,538.44
2016,3,23,17,15,482.5,68.0,1.0,13.5,181.0,586.0,472.36
2016,3,23,17,30,407.0,58.0,1.0,13.0,130.0,496.63,402.05
2016,3,23,17,45,287.5,44.0,1.0,12.5,86.0,365.62,294.27
2016,3,23,18,0,168.0,30.0,1.0,12.0,42.0,239.29,164.14
2016,3,23,18,15,84.0,15.0,1.0,11.5,21.0,82.15,0.0
2016,3,23,18,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,23,18,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,23,19,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,23,19,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,3,23,19,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,23,19,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,23,20,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,23,20,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,23,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,23,20,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,23,21,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,23,21,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,3,23,21,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,23,21,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,3,23,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,23,22,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,23,22,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,23,22,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,23,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,23,23,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,23,23,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,23,23,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,3,24,0,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,24,0,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,24,0,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,24,0,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,24,1,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,24,1,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,24,1,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,24,1,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,24,2,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,24,2,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,24,2,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,24,2,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,24,3,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,24,3,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,3,24,3,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,24,3,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,24,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,24,4,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,24,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,24,4,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,24,5,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,24,5,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,24,5,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,24,5,45,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,3,24,6,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,24,6,15,79.0,12.0,1.3,9.5,17.0,9.44,0.0
2016,3,24,6,30,158.0,24.0,1.5,10.0,34.0,18.25,5.67
2016,3,24,6,45,261.5,39.5,1.7,10.5,74.5,30.01,20.44
2016,3,24,7,0,365.0,55.0,1.9,11.0,115.0,41.76,31.62
2016,3,24,7,15,441.5,66.0,1.9,11.5,164.5,52.76,41.84
2016,3,24,7,30,518.0,77.0,1.9,12.0,214.0,61.03,49.38
2016,3,24,7,45,545.5,91.5,1.9,12.5,263.0,71.2,58.4
2016,3,24,8,0,573.0,106.0,1.9,13.0,312.0,80.95,66.85
2016,3,24,8,15,611.5,113.5,1.95,13.5,362.5,85.44,70.49
2016,3,24,8,30,650.0,121.0,2.0,14.0,413.0,89.83,73.98
2016,3,24,8,45,663.5,133.0,2.05,14.5,459.0,96.64,79.54
2016,3,24,9,0,677.0,145.0,2.1,15.0,505.0,103.11,84.73
2016,3,24,9,15,699.5,149.5,2.0,15.0,548.0,104.64,85.78
