Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,24,9,30,722.0,154.0,1.9,15.0,591.0,106.16,86.84
2016,3,24,9,45,754.0,150.5,1.85,15.5,632.0,103.11,83.84
2016,3,24,10,0,786.0,147.0,1.8,16.0,673.0,100.4,81.18
2016,3,24,10,15,798.0,150.0,1.7,16.0,705.0,101.03,81.56
2016,3,24,10,30,810.0,153.0,1.6,16.0,737.0,155.4,97.52
2016,3,24,10,45,814.5,157.5,1.5,16.5,761.0,213.98,132.95
2016,3,24,11,0,819.0,162.0,1.4,17.0,785.0,273.05,178.55
2016,3,24,11,15,824.5,163.5,1.3,17.0,802.5,330.67,227.29
2016,3,24,11,30,830.0,165.0,1.2,17.0,820.0,388.37,277.07
2016,3,24,11,45,827.5,169.0,1.15,17.5,828.0,444.64,324.88
2016,3,24,12,0,825.0,173.0,1.1,18.0,836.0,499.68,370.28
2016,3,24,12,15,825.5,173.0,1.05,18.0,836.5,551.76,412.64
2016,3,24,12,30,826.0,173.0,1.0,18.0,837.0,602.34,452.47
2016,3,24,12,45,856.0,154.0,1.0,18.0,836.5,653.36,492.11
2016,3,24,13,0,886.0,135.0,1.0,18.0,836.0,703.76,530.44
2016,3,24,13,15,881.5,134.0,0.95,18.0,820.0,745.77,561.08
2016,3,24,13,30,877.0,133.0,0.9,18.0,804.0,784.76,588.89
2016,3,24,13,45,867.5,132.5,0.9,18.0,780.0,817.19,612.2
2016,3,24,14,0,858.0,132.0,0.9,18.0,756.0,845.96,631.78
2016,3,24,14,15,847.5,130.0,0.85,18.0,725.5,868.64,646.56
2016,3,24,14,30,837.0,128.0,0.8,18.0,695.0,887.42,658.86
2016,3,24,14,45,814.5,129.0,0.8,18.0,656.0,894.62,664.64
2016,3,24,15,0,792.0,130.0,0.8,18.0,617.0,904.4,672.43
2016,3,24,15,15,773.0,126.0,0.8,17.5,574.0,901.58,673.36
2016,3,24,15,30,754.0,122.0,0.8,17.0,531.0,894.71,671.93
2016,3,24,15,45,726.5,117.5,0.85,17.0,483.5,875.22,661.87
2016,3,24,16,0,699.0,113.0,0.9,17.0,436.0,851.87,649.21
2016,3,24,16,15,664.5,106.0,0.9,16.5,385.5,815.21,627.51
2016,3,24,16,30,630.0,99.0,0.9,16.0,335.0,775.25,602.95
2016,3,24,16,45,598.5,87.5,0.95,15.5,284.5,730.04,574.25
2016,3,24,17,0,567.0,76.0,1.0,15.0,234.0,682.36,542.03
2016,3,24,17,15,497.5,66.0,1.0,14.5,183.5,598.95,480.38
2016,3,24,17,30,428.0,56.0,1.0,14.0,133.0,515.13,414.86
2016,3,24,17,45,327.5,42.0,1.05,13.5,89.5,400.6,320.99
2016,3,24,18,0,227.0,28.0,1.1,13.0,46.0,289.61,204.91
2016,3,24,18,15,113.5,14.0,1.1,12.5,23.0,106.23,0.0
2016,3,24,18,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,24,18,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,3,24,19,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,24,19,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,3,24,19,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,24,19,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,24,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,24,20,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,24,20,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,24,20,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,24,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,24,21,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,3,24,21,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,24,21,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,24,22,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,24,22,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,24,22,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,24,22,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,24,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,24,23,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,24,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,24,23,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,3,25,0,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,25,0,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,3,25,0,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,25,0,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,25,1,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,25,1,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,25,1,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,25,1,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,25,2,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,25,2,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,3,25,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,25,2,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,25,3,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,25,3,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,3,25,3,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,25,3,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,25,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,25,4,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,3,25,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,25,4,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,25,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,25,5,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,3,25,5,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,25,5,45,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,3,25,6,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,25,6,15,90.5,13.5,0.9,9.0,19.5,10.62,0.0
2016,3,25,6,30,181.0,27.0,0.9,9.0,39.0,20.52,8.67
2016,3,25,6,45,303.5,40.0,0.95,9.5,82.5,32.57,22.93
2016,3,25,7,0,426.0,53.0,1.0,10.0,126.0,43.11,33.05
2016,3,25,7,15,500.5,62.5,1.1,10.5,176.5,50.43,39.97
2016,3,25,7,30,575.0,72.0,1.2,11.0,227.0,57.73,46.65
2016,3,25,7,45,638.0,75.5,1.35,11.5,281.0,60.41,48.97
2016,3,25,8,0,701.0,79.0,1.5,12.0,335.0,63.28,51.35
2016,3,25,8,15,734.5,83.5,1.45,12.5,386.0,66.46,53.93
2016,3,25,8,30,768.0,88.0,1.4,13.0,437.0,75.29,61.45
2016,3,25,8,45,796.0,90.5,1.4,13.5,486.0,77.05,62.66
2016,3,25,9,0,824.0,93.0,1.4,14.0,535.0,78.82,63.88
2016,3,25,9,15,842.0,96.0,1.35,14.5,579.0,80.67,65.17
2016,3,25,9,30,860.0,99.0,1.3,15.0,623.0,82.47,66.41
2016,3,25,9,45,869.5,103.0,1.3,15.5,661.0,84.61,67.95
2016,3,25,10,0,879.0,107.0,1.3,16.0,699.0,86.65,69.4
2016,3,25,10,15,889.0,109.0,1.3,16.0,731.0,96.81,77.93
2016,3,25,10,30,899.0,111.0,1.3,16.0,763.0,148.35,87.9
2016,3,25,10,45,901.5,114.5,1.35,16.5,786.5,209.41,125.35
2016,3,25,11,0,904.0,118.0,1.4,17.0,810.0,270.49,173.27
2016,3,25,11,15,908.0,119.0,1.4,17.0,826.5,330.19,224.66
2016,3,25,11,30,912.0,120.0,1.4,17.0,843.0,389.55,276.89
2016,3,25,11,45,917.0,119.0,1.4,17.5,852.5,447.34,326.82
2016,3,25,12,0,922.0,118.0,1.4,18.0,862.0,504.33,374.79
2016,3,25,12,15,921.5,118.0,1.4,18.0,862.0,558.28,419.75
2016,3,25,12,30,921.0,118.0,1.4,18.0,862.0,610.42,461.98
2016,3,25,12,45,925.0,113.5,1.45,18.0,855.0,659.57,501.24
2016,3,25,13,0,929.0,109.0,1.5,18.0,848.0,706.59,538.05
2016,3,25,13,15,924.5,108.0,1.45,18.0,832.0,748.47,569.45
2016,3,25,13,30,920.0,107.0,1.4,18.0,816.0,787.3,597.94
2016,3,25,13,45,913.5,106.0,1.4,18.0,792.0,821.38,621.55
2016,3,25,14,0,907.0,105.0,1.4,18.0,768.0,852.0,642.73
2016,3,25,14,15,897.5,103.0,1.4,18.0,736.5,875.52,659.21
2016,3,25,14,30,888.0,101.0,1.4,18.0,705.0,895.19,673.28
2016,3,25,14,45,872.0,100.0,1.4,18.0,667.0,906.27,681.8
2016,3,25,15,0,856.0,99.0,1.4,18.0,629.0,924.49,695.36
2016,3,25,15,15,839.0,96.0,1.4,17.5,585.5,924.56,698.21
2016,3,25,15,30,822.0,93.0,1.4,17.0,542.0,920.53,698.69
2016,3,25,15,45,794.0,91.0,1.4,17.0,493.5,903.16,689.0
2016,3,25,16,0,766.0,89.0,1.4,17.0,445.0,881.8,676.69
2016,3,25,16,15,733.5,84.5,1.3,16.5,394.5,856.07,661.09
2016,3,25,16,30,701.0,80.0,1.2,16.0,344.0,821.13,638.66
2016,3,25,16,45,653.0,74.0,1.2,15.5,291.5,766.4,602.74
2016,3,25,17,0,605.0,68.0,1.2,15.0,239.0,709.51,563.59
2016,3,25,17,15,535.5,60.0,1.2,14.5,188.5,628.22,503.83
2016,3,25,17,30,466.0,52.0,1.2,14.0,138.0,546.62,440.17
2016,3,25,17,45,355.0,40.5,1.25,13.5,93.5,424.49,340.71
2016,3,25,18,0,244.0,29.0,1.3,13.0,49.0,307.46,223.17
2016,3,25,18,15,122.0,14.5,1.3,12.5,24.5,113.93,0.0
2016,3,25,18,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,25,18,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,25,19,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,25,19,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,25,19,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,25,19,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,25,20,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,25,20,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,3,25,20,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,25,20,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,25,21,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,25,21,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,25,21,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,25,21,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,3,25,22,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,25,22,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,25,22,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,25,22,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,25,23,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,25,23,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,3,25,23,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,25,23,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,3,26,0,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,26,0,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,26,0,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,26,0,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,26,1,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,26,1,15,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,3,26,1,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,26,1,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,26,2,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,26,2,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,3,26,2,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,26,2,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,26,3,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,26,3,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,26,3,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,26,3,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,26,4,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,26,4,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,3,26,4,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,26,4,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,26,5,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,26,5,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,26,5,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,26,5,45,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,3,26,6,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,26,6,15,142.5,11.5,1.5,11.5,22.0,9.05,0.0
2016,3,26,6,30,285.0,23.0,1.6,12.0,44.0,18.92,8.36
2016,3,26,6,45,396.5,33.0,1.75,12.5,88.5,27.24,18.1
2016,3,26,7,0,508.0,43.0,1.9,13.0,133.0,35.65,26.07
2016,3,26,7,15,574.5,50.0,1.95,13.0,183.0,41.42,31.54
2016,3,26,7,30,641.0,57.0,2.0,13.0,233.0,47.2,36.86
2016,3,26,7,45,684.0,62.0,2.15,13.5,285.0,55.42,44.13
2016,3,26,8,0,727.0,67.0,2.3,14.0,337.0,59.71,47.76
2016,3,26,8,15,757.0,71.0,2.35,14.5,387.0,62.99,50.42
2016,3,26,8,30,787.0,75.0,2.4,15.0,437.0,66.22,53.0
2016,3,26,8,45,808.5,78.5,2.5,15.5,484.0,68.87,55.03
2016,3,26,9,0,830.0,82.0,2.6,16.0,531.0,71.44,56.97
2016,3,26,9,15,845.5,84.5,2.6,16.0,573.5,81.33,65.36
2016,3,26,9,30,861.0,87.0,2.6,16.0,616.0,83.48,67.03
2016,3,26,9,45,872.5,89.0,2.6,16.5,653.0,85.1,68.12
2016,3,26,10,0,884.0,91.0,2.6,17.0,690.0,86.62,69.13
2016,3,26,10,15,892.5,92.5,2.55,17.0,721.0,87.67,69.89
2016,3,26,10,30,901.0,94.0,2.5,17.0,752.0,142.14,81.52
2016,3,26,10,45,905.5,96.0,2.5,17.5,775.0,202.31,119.29
2016,3,26,11,0,910.0,98.0,2.5,18.0,798.0,262.67,167.35
2016,3,26,11,15,914.0,99.0,2.45,18.0,814.5,322.19,219.26
2016,3,26,11,30,918.0,100.0,2.4,18.0,831.0,381.35,271.96
2016,3,26,11,45,910.5,105.5,2.35,18.5,837.5,438.66,322.32
2016,3,26,12,0,903.0,111.0,2.3,19.0,844.0,494.05,369.67
2016,3,26,12,15,903.0,111.0,2.25,19.0,844.5,546.95,414.25
2016,3,26,12,30,903.0,111.0,2.2,19.0,845.0,598.12,456.15
2016,3,26,12,45,720.5,200.5,2.15,19.0,782.5,617.67,472.06
2016,3,26,13,0,538.0,290.0,2.1,19.0,720.0,612.21,468.17
2016,3,26,13,15,524.0,287.0,2.1,19.0,699.5,634.48,486.1
2016,3,26,13,30,510.0,284.0,2.1,19.0,679.0,653.66,501.27
2016,3,26,13,45,580.0,248.5,2.1,19.0,685.0,705.65,541.22
2016,3,26,14,0,650.0,213.0,2.1,19.0,691.0,765.14,585.76
2016,3,26,14,15,616.0,213.5,2.1,18.5,651.5,765.57,587.86
2016,3,26,14,30,582.0,214.0,2.1,18.0,612.0,754.3,582.34
2016,3,26,14,45,592.5,196.0,2.1,18.0,582.5,775.05,599.12
2016,3,26,15,0,603.0,178.0,2.1,18.0,553.0,785.86,608.88
2016,3,26,15,15,560.5,177.5,2.1,17.5,507.5,752.47,587.62
2016,3,26,15,30,518.0,177.0,2.1,17.0,462.0,725.14,570.46
2016,3,26,15,45,475.5,169.5,2.1,17.0,413.5,686.49,543.87
2016,3,26,16,0,433.0,162.0,2.1,17.0,365.0,644.89,514.7
2016,3,26,16,15,479.5,133.5,2.0,16.5,335.0,661.58,530.66
2016,3,26,16,30,526.0,105.0,1.9,16.0,305.0,684.25,549.12
2016,3,26,16,45,481.0,97.0,1.8,15.5,259.5,621.75,503.48
2016,3,26,17,0,436.0,89.0,1.7,15.0,214.0,568.67,464.08
2016,3,26,17,15,383.5,75.5,1.6,14.5,169.0,500.11,410.6
2016,3,26,17,30,331.0,62.0,1.5,14.0,124.0,431.81,354.66
2016,3,26,17,45,238.5,46.5,1.45,14.0,84.0,325.52,264.5
2016,3,26,18,0,146.0,31.0,1.4,14.0,44.0,223.76,164.89
2016,3,26,18,15,73.0,15.5,1.45,13.5,22.0,73.64,0.0
2016,3,26,18,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,26,18,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,3,26,19,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,26,19,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,26,19,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,26,19,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,26,20,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,26,20,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,3,26,20,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,26,20,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,26,21,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,26,21,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,3,26,21,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,26,21,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,3,26,22,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,26,22,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,3,26,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,26,22,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,26,23,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,26,23,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,3,26,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,26,23,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,27,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,27,0,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,27,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,27,0,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,27,1,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,27,1,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,3,27,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,27,1,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,27,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,27,2,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,27,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,27,2,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,27,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,27,3,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,3,27,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,27,3,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,27,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,27,4,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,3,27,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,27,4,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,27,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,27,5,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,3,27,5,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,27,5,45,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,3,27,6,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,27,6,15,125.0,14.0,1.3,10.0,24.0,11.02,0.0
2016,3,27,6,30,250.0,28.0,1.4,10.0,48.0,22.94,12.3
2016,3,27,6,45,359.5,40.5,1.55,10.5,93.0,33.11,23.51
2016,3,27,7,0,469.0,53.0,1.7,11.0,138.0,43.26,33.13
2016,3,27,7,15,541.0,61.0,1.65,11.5,189.5,49.49,39.01
2016,3,27,7,30,613.0,69.0,1.6,12.0,241.0,55.76,44.7
2016,3,27,7,45,659.5,75.5,1.6,12.5,294.0,60.58,48.92
2016,3,27,8,0,706.0,82.0,1.6,13.0,347.0,65.36,52.97
2016,3,27,8,15,739.0,87.0,1.55,13.0,399.0,68.81,55.87
2016,3,27,8,30,772.0,92.0,1.5,13.0,451.0,78.14,63.91
2016,3,27,8,45,795.5,96.0,1.5,13.5,499.5,80.77,65.87
2016,3,27,9,0,819.0,100.0,1.5,14.0,548.0,83.33,67.76
2016,3,27,9,15,837.0,103.5,1.55,14.0,592.5,85.35,69.31
2016,3,27,9,30,855.0,107.0,1.6,14.0,637.0,87.3,70.81
2016,3,27,9,45,867.0,110.0,1.7,14.5,675.5,88.71,71.71
2016,3,27,10,0,879.0,113.0,1.8,15.0,714.0,90.06,72.58
2016,3,27,10,15,889.5,115.5,1.85,15.0,746.0,91.03,73.27
2016,3,27,10,30,900.0,118.0,1.9,15.0,778.0,159.25,94.89
2016,3,27,10,45,905.0,120.5,2.0,15.5,802.5,220.26,134.14
2016,3,27,11,0,910.0,123.0,2.1,16.0,827.0,281.53,183.31
2016,3,27,11,15,915.0,124.0,2.15,16.0,844.5,341.92,236.07
2016,3,27,11,30,920.0,125.0,2.2,16.0,862.0,402.07,289.66
2016,3,27,11,45,918.5,128.0,2.25,16.0,870.5,460.55,341.6
2016,3,27,12,0,917.0,131.0,2.3,16.0,879.0,517.69,391.3
2016,3,27,12,15,917.5,131.0,2.3,16.0,879.5,572.14,437.44
2016,3,27,12,30,918.0,131.0,2.3,16.0,880.0,624.88,480.93
2016,3,27,12,45,905.5,136.5,2.3,16.0,869.5,672.1,519.06
2016,3,27,13,0,893.0,142.0,2.3,16.0,859.0,723.3,558.75
2016,3,27,13,15,738.5,201.5,2.3,16.0,787.0,717.83,555.1
2016,3,27,13,30,584.0,261.0,2.3,16.0,715.0,690.17,534.94
2016,3,27,13,45,621.0,236.0,2.35,16.0,706.0,733.17,568.88
2016,3,27,14,0,658.0,211.0,2.4,16.0,697.0,771.94,599.17
2016,3,27,14,15,615.0,214.5,2.4,15.5,654.0,767.57,597.89
2016,3,27,14,30,572.0,218.0,2.4,15.0,611.0,751.29,588.49
2016,3,27,14,45,583.0,200.0,2.4,15.0,582.5,764.03,600.06
2016,3,27,15,0,594.0,182.0,2.4,15.0,554.0,783.19,615.84
2016,3,27,15,15,516.5,191.5,2.35,14.5,499.0,728.03,577.03
2016,3,27,15,30,439.0,201.0,2.3,14.0,444.0,677.66,541.25
2016,3,27,15,45,464.5,176.0,2.25,14.0,413.0,684.45,549.28
2016,3,27,16,0,490.0,151.0,2.2,14.0,382.0,688.04,554.57
2016,3,27,16,15,477.0,134.5,2.1,13.5,339.0,661.33,536.54
2016,3,27,16,30,464.0,118.0,2.0,13.0,296.0,631.86,516.25
2016,3,27,16,45,402.5,113.0,1.95,12.5,251.0,568.53,469.4
2016,3,27,17,0,341.0,108.0,1.9,12.0,206.0,504.66,419.68
2016,3,27,17,15,294.0,90.0,1.9,11.5,162.5,437.33,365.92
2016,3,27,17,30,247.0,72.0,1.9,11.0,119.0,349.73,293.62
2016,3,27,17,45,179.5,53.0,1.95,11.0,81.5,263.45,218.04
2016,3,27,18,0,112.0,34.0,2.0,11.0,44.0,178.47,135.24
2016,3,27,18,15,56.0,17.0,2.05,11.0,22.0,85.95,0.0
2016,3,27,18,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,27,18,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,3,27,19,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,27,19,15,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2016,3,27,19,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,27,19,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,3,27,20,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,27,20,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,3,27,20,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,27,20,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,27,21,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,27,21,15,0.0,0.0,2.15,9.5,0.0,0.0,0.0
2016,3,27,21,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,27,21,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,3,27,22,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,27,22,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,3,27,22,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,27,22,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,3,27,23,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,27,23,15,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,3,27,23,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,27,23,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,28,0,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,28,0,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,28,0,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,28,0,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,28,1,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,28,1,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,28,1,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,28,1,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,28,2,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,28,2,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,28,2,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,28,2,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,28,3,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,28,3,15,0.0,0.0,1.75,7.5,0.0,0.0,0.0
2016,3,28,3,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,28,3,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,28,4,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,28,4,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,28,4,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,28,4,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,28,5,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,28,5,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,3,28,5,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,28,5,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,28,6,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,28,6,15,174.5,13.5,2.25,7.5,28.0,10.62,0.0
2016,3,28,6,30,349.0,27.0,2.5,8.0,56.0,22.41,12.58
2016,3,28,6,45,463.5,36.0,2.8,8.5,104.0,29.99,21.02
2016,3,28,7,0,578.0,45.0,3.1,9.0,152.0,37.73,28.47
2016,3,28,7,15,643.5,51.0,3.3,9.0,206.0,46.4,36.61
2016,3,28,7,30,709.0,57.0,3.5,9.0,260.0,51.91,41.74
2016,3,28,7,45,751.5,62.0,3.7,9.5,314.5,56.35,45.66
2016,3,28,8,0,794.0,67.0,3.9,10.0,369.0,60.76,49.45
2016,3,28,8,15,823.5,70.5,3.95,10.0,421.5,63.8,52.02
2016,3,28,8,30,853.0,74.0,4.0,10.0,474.0,66.79,54.53
2016,3,28,8,45,874.0,77.0,4.1,10.5,523.5,76.47,62.85
2016,3,28,9,0,895.0,80.0,4.2,11.0,573.0,79.42,65.14
2016,3,28,9,15,910.5,82.0,4.2,11.0,617.5,81.48,66.76
2016,3,28,9,30,926.0,84.0,4.2,11.0,662.0,83.43,68.29
2016,3,28,9,45,937.0,86.0,4.2,11.5,700.5,85.14,69.49
2016,3,28,10,0,948.0,88.0,4.2,12.0,739.0,86.74,70.59
2016,3,28,10,15,956.0,89.5,4.15,12.0,771.0,89.79,73.11
2016,3,28,10,30,964.0,91.0,4.1,12.0,803.0,153.18,87.97
2016,3,28,10,45,969.0,92.5,4.1,12.5,827.5,216.88,130.59
2016,3,28,11,0,974.0,94.0,4.1,13.0,852.0,280.77,183.49
2016,3,28,11,15,977.0,94.5,4.05,13.0,868.5,343.36,239.87
2016,3,28,11,30,980.0,95.0,4.0,13.0,885.0,405.37,296.8
2016,3,28,11,45,980.5,96.0,3.95,13.0,892.5,465.93,352.06
2016,3,28,12,0,981.0,97.0,3.9,13.0,900.0,525.15,404.96
2016,3,28,12,15,980.0,97.0,3.8,13.0,900.0,581.26,453.86
2016,3,28,12,30,979.0,97.0,3.7,13.0,900.0,635.37,499.7
2016,3,28,12,45,960.5,106.0,3.65,13.0,887.5,684.12,540.13
2016,3,28,13,0,942.0,115.0,3.6,13.0,875.0,729.17,576.57
2016,3,28,13,15,937.5,114.0,3.5,13.0,858.0,771.6,610.19
2016,3,28,13,30,933.0,113.0,3.4,13.0,841.0,810.92,640.57
2016,3,28,13,45,925.0,112.5,3.35,13.0,816.5,844.73,665.13
2016,3,28,14,0,917.0,112.0,3.3,13.0,792.0,874.95,687.11
2016,3,28,14,15,607.5,212.0,3.2,13.0,655.0,760.82,602.33
2016,3,28,14,30,298.0,312.0,3.1,13.0,518.0,587.03,467.94
2016,3,28,14,45,149.0,214.5,3.05,13.0,317.5,345.55,281.13
2016,3,28,15,0,0.0,117.0,3.0,13.0,117.0,91.59,71.17
2016,3,28,15,15,120.0,180.5,2.85,13.0,247.5,296.98,244.88
2016,3,28,15,30,240.0,244.0,2.7,13.0,378.0,492.08,401.92
2016,3,28,15,45,187.0,225.0,2.6,13.0,324.0,428.77,351.08
2016,3,28,16,0,134.0,206.0,2.5,13.0,270.0,363.44,299.01
2016,3,28,16,15,125.0,183.0,2.25,12.5,237.5,334.28,276.96
2016,3,28,16,30,116.0,160.0,2.0,12.0,205.0,303.8,253.27
2016,3,28,16,45,104.5,139.0,1.8,12.0,175.0,272.66,228.01
2016,3,28,17,0,93.0,118.0,1.6,12.0,145.0,240.7,201.51
2016,3,28,17,15,80.0,95.5,1.5,11.5,115.5,203.98,170.7
2016,3,28,17,30,67.0,73.0,1.4,11.0,86.0,165.96,137.82
2016,3,28,17,45,43.5,52.0,1.35,10.5,59.5,103.33,83.13
2016,3,28,18,0,20.0,31.0,1.3,10.0,33.0,55.35,38.93
2016,3,28,18,15,10.0,15.5,1.3,9.5,16.5,24.07,0.0
2016,3,28,18,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,28,18,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,3,28,19,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,28,19,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,28,19,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,28,19,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,3,28,20,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,28,20,15,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,3,28,20,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,28,20,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,28,21,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,28,21,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,28,21,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,28,21,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,28,22,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,28,22,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,28,22,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,28,22,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,28,23,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,28,23,15,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2016,3,28,23,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,28,23,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,29,0,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,29,0,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,3,29,0,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,29,0,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,29,1,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,29,1,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,3,29,1,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,29,1,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,29,2,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,29,2,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,3,29,2,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,29,2,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,3,29,3,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,29,3,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,3,29,3,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,29,3,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,29,4,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,29,4,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,29,4,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,29,4,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,3,29,5,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,29,5,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,29,5,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,29,5,45,0.0,0.0,1.45,6.5,0.0,0.0,0.0
2016,3,29,6,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,29,6,15,181.0,13.5,1.7,7.5,29.5,10.97,0.0
2016,3,29,6,30,362.0,27.0,1.9,8.0,59.0,22.41,13.03
2016,3,29,6,45,475.0,35.5,2.1,9.0,108.0,29.64,20.75
2016,3,29,7,0,588.0,44.0,2.3,10.0,157.0,40.14,30.57
2016,3,29,7,15,651.0,50.5,2.5,10.0,210.5,46.05,36.18
2016,3,29,7,30,714.0,57.0,2.7,10.0,264.0,51.97,41.63
2016,3,29,7,45,757.5,61.0,2.9,10.5,318.5,55.66,44.85
2016,3,29,8,0,801.0,65.0,3.1,11.0,373.0,59.37,47.99
2016,3,29,8,15,829.0,68.5,3.15,11.5,425.5,62.44,50.49
2016,3,29,8,30,857.0,72.0,3.2,12.0,478.0,72.22,58.9
2016,3,29,8,45,877.0,75.0,3.25,12.5,527.0,75.3,61.3
2016,3,29,9,0,897.0,78.0,3.3,13.0,576.0,78.25,63.58
2016,3,29,9,15,911.5,80.0,3.15,13.0,620.5,80.3,65.18
2016,3,29,9,30,926.0,82.0,3.0,13.0,665.0,82.23,66.68
2016,3,29,9,45,936.0,84.5,2.95,13.5,703.0,84.23,68.12
2016,3,29,10,0,946.0,87.0,2.9,14.0,741.0,86.1,69.45
2016,3,29,10,15,953.5,88.5,2.8,14.0,772.5,92.79,75.07
2016,3,29,10,30,961.0,90.0,2.7,14.0,804.0,155.93,88.49
2016,3,29,10,45,965.0,92.0,2.6,14.5,828.0,219.54,131.41
2016,3,29,11,0,969.0,94.0,2.5,15.0,852.0,283.23,183.76
2016,3,29,11,15,972.0,94.5,2.45,15.0,868.5,345.48,239.02
2016,3,29,11,30,975.0,95.0,2.4,15.0,885.0,407.14,294.55
2016,3,29,11,45,975.0,96.0,2.35,15.0,892.5,467.15,348.08
2016,3,29,12,0,975.0,97.0,2.3,15.0,900.0,525.77,399.1
2016,3,29,12,15,974.5,97.0,2.2,15.0,899.5,581.74,446.33
2016,3,29,12,30,974.0,97.0,2.1,15.0,899.0,635.76,490.44
2016,3,29,12,45,968.5,99.0,2.05,15.0,890.0,686.24,530.72
2016,3,29,13,0,963.0,101.0,2.0,15.0,881.0,733.97,567.79
2016,3,29,13,15,958.5,100.0,1.9,15.0,864.0,776.78,600.01
2016,3,29,13,30,954.0,99.0,1.8,15.0,847.0,816.43,628.31
2016,3,29,13,45,944.5,99.5,1.7,15.0,821.5,850.29,650.99
2016,3,29,14,0,935.0,100.0,1.6,15.0,796.0,880.46,670.97
2016,3,29,14,15,925.5,98.5,1.5,15.0,764.5,904.8,686.87
2016,3,29,14,30,916.0,97.0,1.4,15.0,733.0,925.23,700.12
2016,3,29,14,45,900.0,96.5,1.35,15.0,694.0,936.94,708.34
2016,3,29,15,0,884.0,96.0,1.3,15.0,655.0,944.54,714.05
2016,3,29,15,15,867.5,93.5,1.2,14.5,611.0,956.89,723.6
2016,3,29,15,30,851.0,91.0,1.1,14.0,567.0,953.82,722.89
2016,3,29,15,45,824.5,88.5,1.0,14.0,517.5,937.02,711.95
2016,3,29,16,0,798.0,86.0,0.9,14.0,468.0,916.22,698.48
2016,3,29,16,15,767.0,81.5,0.8,13.5,416.0,884.78,678.99
2016,3,29,16,30,736.0,77.0,0.7,13.0,364.0,849.86,656.79
2016,3,29,16,45,688.0,72.5,0.65,13.0,310.5,802.97,625.3
2016,3,29,17,0,640.0,68.0,0.6,13.0,257.0,747.27,586.39
2016,3,29,17,15,573.5,60.5,0.65,12.0,204.5,668.31,532.05
2016,3,29,17,30,507.0,53.0,0.7,11.0,152.0,588.94,473.4
2016,3,29,17,45,394.0,42.5,0.8,10.5,105.5,464.34,374.83
2016,3,29,18,0,281.0,32.0,0.9,10.0,59.0,344.18,266.11
2016,3,29,18,15,140.5,16.0,0.9,9.5,29.5,175.54,0.0
2016,3,29,18,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,29,18,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,3,29,19,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,29,19,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,29,19,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,29,19,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,29,20,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,29,20,15,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2016,3,29,20,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,29,20,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,29,21,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,29,21,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,29,21,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,29,21,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,29,22,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,29,22,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,29,22,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,29,22,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,29,23,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,29,23,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,29,23,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,29,23,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,30,0,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,30,0,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,30,0,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,30,0,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,3,30,1,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,30,1,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,30,1,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,30,1,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,30,2,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,30,2,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,3,30,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,30,2,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,30,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,30,3,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,3,30,3,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,30,3,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,30,4,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,30,4,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,30,4,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,30,4,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,30,5,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,30,5,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,3,30,5,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,30,5,45,0.0,0.0,0.75,7.5,0.0,0.0,0.0
2016,3,30,6,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,30,6,15,114.5,17.5,0.8,8.5,28.0,13.33,0.0
2016,3,30,6,30,229.0,35.0,0.9,9.0,56.0,26.56,16.8
2016,3,30,6,45,337.5,47.5,1.05,9.5,102.0,36.24,26.67
2016,3,30,7,0,446.0,60.0,1.2,10.0,148.0,48.42,38.06
2016,3,30,7,15,441.5,78.0,1.2,10.5,186.5,58.37,47.23
2016,3,30,7,30,437.0,96.0,1.2,11.0,225.0,70.16,57.81
2016,3,30,7,45,496.5,99.5,1.2,11.5,272.5,73.01,60.19
2016,3,30,8,0,556.0,103.0,1.2,12.0,320.0,77.48,63.89
2016,3,30,8,15,651.5,101.5,1.2,12.0,389.0,76.83,63.12
2016,3,30,8,30,747.0,100.0,1.2,12.0,458.0,76.72,62.82
2016,3,30,8,45,721.5,111.5,1.2,12.5,486.0,82.68,67.72
2016,3,30,9,0,696.0,123.0,1.2,13.0,514.0,88.14,72.12
2016,3,30,9,15,680.0,142.5,1.15,13.5,548.0,98.31,80.56
2016,3,30,9,30,664.0,162.0,1.1,14.0,582.0,107.9,88.41
2016,3,30,9,45,764.0,139.0,1.05,14.5,650.0,95.3,77.21
2016,3,30,10,0,864.0,116.0,1.0,15.0,718.0,91.02,73.26
2016,3,30,10,15,874.0,118.0,0.95,15.0,749.5,100.45,70.26
2016,3,30,10,30,884.0,120.0,0.9,15.0,781.0,168.97,100.14
2016,3,30,10,45,891.5,121.0,0.9,15.0,805.0,228.47,140.34
2016,3,30,11,0,899.0,122.0,0.9,15.0,829.0,288.47,189.15
2016,3,30,11,15,903.0,123.0,0.9,15.0,845.5,347.77,240.64
2016,3,30,11,30,907.0,124.0,0.9,15.0,862.0,406.72,292.3
2016,3,30,11,45,910.0,124.0,0.95,15.5,870.5,464.01,341.53
2016,3,30,12,0,913.0,124.0,1.0,16.0,879.0,520.33,388.62
2016,3,30,12,15,913.0,124.0,1.0,16.0,879.0,573.92,432.62
2016,3,30,12,30,913.0,124.0,1.0,16.0,879.0,625.75,473.94
2016,3,30,12,45,914.0,122.0,1.0,16.0,871.5,674.63,511.93
2016,3,30,13,0,915.0,120.0,1.0,16.0,864.0,721.3,547.33
2016,3,30,13,15,710.0,206.5,1.05,16.0,777.5,709.17,538.45
2016,3,30,13,30,505.0,293.0,1.1,16.0,691.0,664.57,506.3
2016,3,30,13,45,700.0,203.5,1.15,16.0,738.0,772.88,588.15
2016,3,30,14,0,895.0,114.0,1.2,16.0,785.0,863.84,652.83
2016,3,30,14,15,886.0,112.5,1.2,15.5,753.5,887.69,669.9
2016,3,30,14,30,877.0,111.0,1.2,15.0,722.0,918.79,692.83
2016,3,30,14,45,864.5,108.5,1.3,15.0,684.5,931.33,703.74
2016,3,30,15,0,852.0,106.0,1.4,15.0,647.0,939.77,712.34
2016,3,30,15,15,835.0,103.0,1.5,14.5,603.5,939.32,716.48
2016,3,30,15,30,818.0,100.0,1.6,14.0,560.0,934.76,718.06
2016,3,30,15,45,795.5,96.0,1.75,14.0,512.0,919.69,711.82
2016,3,30,16,0,773.0,92.0,1.9,14.0,464.0,900.69,702.74
2016,3,30,16,15,742.0,87.5,1.9,13.5,413.0,875.91,688.93
2016,3,30,16,30,711.0,83.0,1.9,13.0,362.0,841.74,668.02
2016,3,30,16,45,666.5,77.0,1.95,13.0,309.5,789.56,632.54
2016,3,30,17,0,622.0,71.0,2.0,13.0,257.0,735.14,593.91
2016,3,30,17,15,556.5,63.0,1.95,12.5,205.0,656.48,535.07
2016,3,30,17,30,491.0,55.0,1.9,12.0,153.0,577.38,472.6
2016,3,30,17,45,385.5,44.0,1.85,11.5,107.0,458.97,375.25
2016,3,30,18,0,280.0,33.0,1.8,11.0,61.0,344.65,270.37
2016,3,30,18,15,140.0,16.5,1.75,10.5,30.5,177.61,0.0
2016,3,30,18,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,30,18,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,30,19,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,30,19,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,30,19,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,30,19,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,3,30,20,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,30,20,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,3,30,20,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,30,20,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,30,21,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,30,21,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,3,30,21,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,30,21,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,30,22,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,30,22,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,3,30,22,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,30,22,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,30,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,30,23,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,30,23,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,30,23,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,31,0,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,31,0,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,31,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,31,0,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,31,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,31,1,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,31,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,31,1,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,31,2,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,31,2,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,31,2,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,31,2,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,31,3,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,31,3,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,3,31,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,31,3,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,31,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,31,4,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,3,31,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,31,4,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,31,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,31,5,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,3,31,5,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,31,5,45,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,3,31,6,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,31,6,15,145.5,17.0,1.35,10.0,31.5,13.73,0.0
2016,3,31,6,30,291.0,34.0,1.5,10.0,63.0,27.84,18.07
2016,3,31,6,45,399.0,44.5,1.7,10.5,110.5,36.32,26.67
2016,3,31,7,0,507.0,55.0,1.9,11.0,158.0,44.87,34.76
2016,3,31,7,15,572.0,63.0,1.9,11.5,210.0,51.1,40.54
2016,3,31,7,30,637.0,71.0,1.9,12.0,262.0,57.31,46.1
2016,3,31,7,45,329.5,108.5,1.9,12.5,208.5,76.25,62.85
2016,3,31,8,0,22.0,146.0,1.9,13.0,155.0,104.89,87.82
2016,3,31,8,15,15.5,156.0,1.8,13.0,163.0,112.37,94.05
2016,3,31,8,30,9.0,166.0,1.7,13.0,171.0,119.71,100.1
2016,3,31,8,45,42.0,205.5,1.65,13.5,229.5,139.0,116.22
2016,3,31,9,0,75.0,245.0,1.6,14.0,288.0,161.63,134.89
2016,3,31,9,15,128.0,270.5,1.55,14.0,350.0,169.4,141.01
2016,3,31,9,30,181.0,296.0,1.5,14.0,412.0,183.21,152.23
2016,3,31,9,45,283.5,294.5,1.45,14.5,488.0,175.48,145.04
2016,3,31,10,0,386.0,293.0,1.4,15.0,564.0,176.6,145.41
2016,3,31,10,15,650.5,200.0,1.4,15.0,679.0,132.81,96.49
2016,3,31,10,30,915.0,107.0,1.4,15.0,794.0,168.25,97.72
2016,3,31,10,45,921.5,107.5,1.4,15.5,818.0,228.85,139.44
2016,3,31,11,0,928.0,108.0,1.4,16.0,842.0,289.79,189.34
2016,3,31,11,15,932.0,109.0,1.4,16.0,858.5,350.44,242.45
2016,3,31,11,30,936.0,110.0,1.4,16.0,875.0,410.7,295.65
2016,3,31,11,45,938.0,110.0,1.45,16.5,883.0,468.82,345.97
2016,3,31,12,0,940.0,110.0,1.5,17.0,891.0,525.8,393.96
2016,3,31,12,15,940.0,110.0,1.6,17.0,891.0,580.37,439.71
2016,3,31,12,30,940.0,110.0,1.7,17.0,891.0,633.12,482.88
2016,3,31,12,45,942.0,107.0,1.85,17.0,883.5,682.6,523.01
2016,3,31,13,0,944.0,104.0,2.0,17.0,876.0,729.81,560.69
2016,3,31,13,15,940.5,103.5,2.1,17.0,860.0,772.85,594.33
2016,3,31,13,30,937.0,103.0,2.2,17.0,844.0,812.9,624.45
2016,3,31,13,45,930.5,102.0,2.35,17.0,819.5,846.94,649.68
2016,3,31,14,0,924.0,101.0,2.5,17.0,795.0,877.45,672.59
2016,3,31,14,15,915.5,99.5,2.55,16.5,764.0,902.12,692.09
2016,3,31,14,30,907.0,98.0,2.6,16.0,733.0,922.97,709.22
2016,3,31,14,45,537.0,197.5,2.7,16.0,568.5,725.52,569.58
2016,3,31,15,0,167.0,297.0,2.8,16.0,404.0,461.1,366.27
2016,3,31,15,15,181.0,275.0,2.8,15.5,384.0,461.17,370.13
2016,3,31,15,30,195.0,253.0,2.8,15.0,364.0,460.09,371.86
2016,3,31,15,45,290.5,216.0,2.85,15.0,365.0,541.97,439.34
2016,3,31,16,0,386.0,179.0,2.9,15.0,366.0,622.97,504.89
2016,3,31,16,15,569.0,127.0,2.85,14.5,369.5,755.38,609.11
2016,3,31,16,30,752.0,75.0,2.8,14.0,373.0,865.83,691.72
2016,3,31,16,45,709.5,70.5,2.75,13.5,320.0,816.32,656.94
2016,3,31,17,0,667.0,66.0,2.7,13.0,267.0,772.4,626.27
2016,3,31,17,15,605.0,59.0,2.55,12.5,214.5,697.71,569.71
2016,3,31,17,30,543.0,52.0,2.4,12.0,162.0,622.49,509.69
2016,3,31,17,45,440.0,42.0,2.3,12.0,114.0,506.44,413.32
2016,3,31,18,0,337.0,32.0,2.2,12.0,66.0,394.3,309.99
2016,3,31,18,15,168.5,16.0,2.1,11.5,33.0,202.75,22.72
2016,3,31,18,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,31,18,45,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,3,31,19,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,31,19,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,31,19,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,31,19,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,31,20,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,31,20,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,31,20,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,31,20,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,3,31,21,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,31,21,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,3,31,21,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,31,21,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,31,22,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,31,22,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,3,31,22,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,31,22,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,31,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,31,23,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,31,23,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,31,23,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,1,0,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,1,0,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,4,1,0,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,1,0,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,1,1,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,1,1,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,1,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,1,1,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,1,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,1,2,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,1,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,1,2,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,1,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,1,3,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,4,1,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,1,3,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,1,4,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,1,4,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,4,1,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,1,4,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,1,5,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,1,5,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,1,5,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,1,5,45,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2016,4,1,6,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,1,6,15,169.0,16.5,1.15,9.5,34.5,13.33,0.0
2016,4,1,6,30,338.0,33.0,1.3,10.0,69.0,27.14,17.7
2016,4,1,6,45,437.0,43.0,1.45,10.5,116.5,35.3,25.84
2016,4,1,7,0,536.0,53.0,1.6,11.0,164.0,43.5,33.57
2016,4,1,7,15,597.0,60.5,1.55,11.5,216.5,49.42,39.05
2016,4,1,7,30,658.0,68.0,1.5,12.0,269.0,55.33,44.33
2016,4,1,7,45,698.5,73.5,1.45,12.5,321.5,59.47,47.88
2016,4,1,8,0,739.0,79.0,1.4,13.0,374.0,68.77,55.92
2016,4,1,8,15,768.0,83.0,1.35,13.0,425.5,71.76,58.38
2016,4,1,8,30,797.0,87.0,1.3,13.0,477.0,74.71,60.76
2016,4,1,8,45,818.5,90.5,1.3,13.5,524.5,77.07,62.51
2016,4,1,9,0,840.0,94.0,1.3,14.0,572.0,79.37,64.19
2016,4,1,9,15,855.5,96.5,1.25,14.0,615.5,80.8,65.23
2016,4,1,9,30,871.0,99.0,1.2,14.0,659.0,90.93,73.81
2016,4,1,9,45,882.5,101.5,1.2,14.5,696.0,92.62,74.92
2016,4,1,10,0,894.0,104.0,1.2,15.0,733.0,94.19,75.95
2016,4,1,10,15,902.5,105.5,1.2,15.0,764.5,110.8,73.75
2016,4,1,10,30,911.0,107.0,1.2,15.0,796.0,171.21,99.48
2016,4,1,10,45,917.5,108.0,1.2,15.5,819.5,231.83,141.76
2016,4,1,11,0,924.0,109.0,1.2,16.0,843.0,292.8,191.83
2016,4,1,11,15,928.0,110.0,1.2,16.0,859.5,353.19,244.61
2016,4,1,11,30,932.0,111.0,1.2,16.0,876.0,413.18,297.36
2016,4,1,11,45,934.5,110.5,1.25,16.5,884.0,470.89,347.09
2016,4,1,12,0,937.0,110.0,1.3,17.0,892.0,527.49,394.51
2016,4,1,12,15,937.0,110.0,1.35,17.0,892.0,581.83,439.54
2016,4,1,12,30,937.0,110.0,1.4,17.0,892.0,634.36,481.93
2016,4,1,12,45,936.5,109.0,1.5,17.0,884.5,683.72,521.32
2016,4,1,13,0,936.0,108.0,1.6,17.0,877.0,730.71,558.17
2016,4,1,13,15,932.5,107.0,1.65,17.0,860.5,773.0,590.56
2016,4,1,13,30,929.0,106.0,1.7,17.0,844.0,812.28,619.46
2016,4,1,13,45,923.0,105.0,1.8,17.0,820.5,846.41,644.2
2016,4,1,14,0,917.0,104.0,1.9,17.0,797.0,877.07,666.68
2016,4,1,14,15,908.5,102.5,1.95,16.5,765.5,901.51,685.83
2016,4,1,14,30,900.0,101.0,2.0,16.0,734.0,922.16,702.66
2016,4,1,14,45,889.0,98.5,2.1,16.0,696.5,935.61,714.08
2016,4,1,15,0,878.0,96.0,2.2,16.0,659.0,945.09,723.06
2016,4,1,15,15,862.5,93.5,2.25,15.5,616.0,958.06,735.51
2016,4,1,15,30,847.0,91.0,2.3,15.0,573.0,955.54,737.51
2016,4,1,15,45,825.5,88.0,2.35,15.0,525.0,942.58,731.21
2016,4,1,16,0,804.0,85.0,2.4,15.0,477.0,925.69,722.27
2016,4,1,16,15,775.5,81.0,2.35,14.5,426.0,896.97,705.24
2016,4,1,16,30,747.0,77.0,2.3,14.0,375.0,864.77,685.42
2016,4,1,16,45,704.5,72.0,2.25,13.5,321.5,821.68,656.97
2016,4,1,17,0,662.0,67.0,2.2,13.0,268.0,770.0,620.95
2016,4,1,17,15,601.0,60.0,2.0,12.5,216.0,696.17,565.22
2016,4,1,17,30,540.0,53.0,1.8,12.0,164.0,621.77,506.14
2016,4,1,17,45,439.5,43.0,1.65,11.5,116.0,507.81,413.06
2016,4,1,18,0,339.0,33.0,1.5,11.0,68.0,397.52,313.77
2016,4,1,18,15,169.5,16.5,1.45,10.5,34.0,206.14,52.05
2016,4,1,18,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,1,18,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,4,1,19,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,1,19,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,4,1,19,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,1,19,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,4,1,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,1,20,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,4,1,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,1,20,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,1,21,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,1,21,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,4,1,21,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,1,21,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,1,22,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,1,22,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,1,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,1,22,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,1,23,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,1,23,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,1,23,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,1,23,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,2,0,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,2,0,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,2,0,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,2,0,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,2,1,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,2,1,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,4,2,1,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,2,1,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,2,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,2,2,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,4,2,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,2,2,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,2,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,2,3,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,2,3,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,2,3,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,2,4,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,2,4,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,4,2,4,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,2,4,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,2,5,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,2,5,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,2,5,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,2,5,45,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,4,2,6,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,2,6,15,168.5,17.5,0.8,9.5,36.0,14.11,1.84
2016,4,2,6,30,337.0,35.0,0.8,10.0,72.0,28.73,19.28
2016,4,2,6,45,428.5,46.0,0.8,10.5,119.5,37.6,27.97
2016,4,2,7,0,520.0,57.0,0.8,11.0,167.0,46.43,36.27
2016,4,2,7,15,581.5,64.5,0.75,11.5,219.5,52.23,41.61
2016,4,2,7,30,643.0,72.0,0.7,12.0,272.0,58.01,46.75
2016,4,2,7,45,321.5,79.0,0.65,12.5,179.0,57.01,45.69
2016,4,2,8,0,0.0,86.0,0.6,13.0,86.0,65.44,52.96
2016,4,2,8,15,0.0,98.0,0.65,13.0,98.0,74.25,60.54
2016,4,2,8,30,0.0,110.0,0.7,13.0,110.0,83.0,67.99
2016,4,2,8,45,22.5,175.0,0.75,13.5,188.0,126.97,105.65
2016,4,2,9,0,45.0,240.0,0.8,14.0,266.0,158.7,131.96
2016,4,2,9,15,47.5,257.0,0.8,14.0,286.5,168.61,139.81
2016,4,2,9,30,50.0,274.0,0.8,14.0,307.0,178.26,147.49
2016,4,2,9,45,78.0,303.5,0.85,14.5,358.0,194.43,160.31
2016,4,2,10,0,106.0,333.0,0.9,15.0,409.0,210.05,172.52
2016,4,2,10,15,142.5,351.5,0.95,15.0,457.5,213.27,164.88
2016,4,2,10,30,179.0,370.0,1.0,15.0,506.0,244.15,184.12
2016,4,2,10,45,273.5,363.0,1.05,15.5,578.0,267.61,196.72
2016,4,2,11,0,368.0,356.0,1.1,16.0,650.0,312.91,228.31
2016,4,2,11,15,624.5,249.5,1.15,16.0,760.0,349.72,251.16
2016,4,2,11,30,881.0,143.0,1.2,16.0,870.0,417.84,302.27
2016,4,2,11,45,887.5,141.0,1.3,16.5,879.0,475.14,351.24
2016,4,2,12,0,894.0,139.0,1.4,17.0,888.0,530.8,397.78
2016,4,2,12,15,893.5,139.0,1.45,17.0,887.5,583.31,441.22
2016,4,2,12,30,893.0,139.0,1.5,17.0,887.0,634.07,482.15
2016,4,2,12,45,900.0,133.0,1.6,17.0,881.0,682.93,521.13
2016,4,2,13,0,907.0,127.0,1.7,17.0,875.0,729.88,557.97
2016,4,2,13,15,903.0,125.5,1.7,17.0,858.5,770.63,588.81
2016,4,2,13,30,899.0,124.0,1.7,17.0,842.0,808.38,616.68
2016,4,2,13,45,894.5,121.5,1.75,17.0,818.0,841.67,640.35
2016,4,2,14,0,890.0,119.0,1.8,17.0,794.0,871.58,661.8
2016,4,2,14,15,881.0,117.5,1.8,16.5,763.0,895.13,679.75
2016,4,2,14,30,872.0,116.0,1.8,16.0,732.0,926.4,703.16
2016,4,2,14,45,857.0,114.5,1.85,16.0,694.0,937.41,712.24
2016,4,2,15,0,842.0,113.0,1.9,16.0,656.0,944.27,718.93
2016,4,2,15,15,645.0,160.0,1.85,16.0,560.0,834.27,644.36
2016,4,2,15,30,448.0,207.0,1.8,16.0,464.0,698.91,547.84
2016,4,2,15,45,601.5,154.5,1.8,16.0,468.5,809.05,632.32
2016,4,2,16,0,755.0,102.0,1.8,16.0,473.0,906.76,701.41
2016,4,2,16,15,724.5,97.0,1.7,15.5,422.0,875.36,680.7
2016,4,2,16,30,694.0,92.0,1.6,15.0,371.0,840.7,658.76
2016,4,2,16,45,642.5,87.0,1.5,14.5,317.5,782.6,619.37
2016,4,2,17,0,591.0,82.0,1.4,14.0,264.0,722.17,576.99
2016,4,2,17,15,527.5,73.0,1.25,13.5,212.5,643.77,518.7
2016,4,2,17,30,464.0,64.0,1.1,13.0,161.0,564.58,456.92
2016,4,2,17,45,360.5,51.5,1.0,12.5,114.0,443.16,359.38
2016,4,2,18,0,257.0,39.0,0.9,12.0,67.0,332.15,262.71
2016,4,2,18,15,128.5,19.5,0.9,11.5,33.5,172.32,61.21
2016,4,2,18,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,2,18,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,4,2,19,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,2,19,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,4,2,19,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,2,19,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,2,20,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,2,20,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,4,2,20,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,2,20,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,2,21,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,2,21,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,4,2,21,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,2,21,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,2,22,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,2,22,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,2,22,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,2,22,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,4,2,23,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,2,23,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,2,23,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,2,23,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,3,0,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,3,0,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,4,3,0,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,3,0,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,4,3,1,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,3,1,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,3,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,3,1,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,3,2,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,3,2,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,3,2,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,3,2,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,3,3,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,3,3,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,3,3,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,3,3,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,3,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,3,4,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,3,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,3,4,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,3,5,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,3,5,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,4,3,5,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,3,5,45,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2016,4,3,6,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,3,6,15,169.5,19.0,1.0,9.5,38.5,15.31,4.0
2016,4,3,6,30,339.0,38.0,1.1,10.0,77.0,31.17,21.53
2016,4,3,6,45,435.0,49.0,1.25,10.5,126.0,40.0,30.15
2016,4,3,7,0,531.0,60.0,1.4,11.0,175.0,48.83,38.42
2016,4,3,7,15,592.5,67.5,1.4,11.0,228.0,54.57,43.79
2016,4,3,7,30,654.0,75.0,1.4,11.0,281.0,60.31,48.98
2016,4,3,7,45,327.0,82.5,1.4,11.5,185.5,59.32,47.91
2016,4,3,8,0,0.0,90.0,1.4,12.0,90.0,68.28,55.67
2016,4,3,8,15,0.0,108.5,1.4,12.5,108.5,81.53,67.08
2016,4,3,8,30,0.0,127.0,1.4,13.0,127.0,94.62,78.17
2016,4,3,8,45,0.0,145.0,1.4,13.5,145.5,107.22,88.67
2016,4,3,9,0,0.0,163.0,1.4,14.0,164.0,119.66,98.92
2016,4,3,9,15,3.0,179.0,1.4,14.0,181.5,130.75,108.1
2016,4,3,9,30,6.0,195.0,1.4,14.0,199.0,141.72,117.13
2016,4,3,9,45,7.5,207.0,1.45,14.5,212.0,149.99,123.61
2016,4,3,10,0,9.0,219.0,1.5,15.0,225.0,158.16,129.99
2016,4,3,10,15,15.0,250.5,1.5,15.0,262.0,179.52,140.82
2016,4,3,10,30,21.0,282.0,1.5,15.0,299.0,203.24,158.8
2016,4,3,10,45,21.0,288.5,1.55,15.5,305.5,211.33,164.54
2016,4,3,11,0,21.0,295.0,1.6,16.0,312.0,219.39,170.48
2016,4,3,11,15,30.0,323.5,1.65,16.0,348.5,237.42,184.3
2016,4,3,11,30,39.0,352.0,1.7,16.0,385.0,266.1,206.51
2016,4,3,11,45,165.5,378.0,1.8,16.5,517.5,342.52,263.38
2016,4,3,12,0,292.0,404.0,1.9,17.0,650.0,437.65,334.65
2016,4,3,12,15,605.0,270.0,1.95,17.0,779.0,536.06,409.59
2016,4,3,12,30,918.0,136.0,2.0,17.0,908.0,649.03,496.45
