Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,3,12,45,913.5,136.5,2.05,17.0,899.0,696.77,533.93
2016,4,3,13,0,909.0,137.0,2.1,17.0,890.0,741.93,569.14
2016,4,3,13,15,904.5,136.0,2.15,17.0,873.0,783.07,600.84
2016,4,3,13,30,900.0,135.0,2.2,17.0,856.0,821.2,629.78
2016,4,3,13,45,778.0,178.0,2.25,17.0,788.5,819.58,628.39
2016,4,3,14,0,656.0,221.0,2.3,17.0,721.0,792.94,609.55
2016,4,3,14,15,542.5,252.5,2.3,16.5,655.0,746.9,577.82
2016,4,3,14,30,429.0,284.0,2.3,16.0,589.0,699.12,543.87
2016,4,3,14,45,627.5,206.5,2.35,16.0,626.0,830.31,644.52
2016,4,3,15,0,826.0,129.0,2.4,16.0,663.0,948.41,728.18
2016,4,3,15,15,653.5,164.0,2.35,15.5,569.5,848.08,659.75
2016,4,3,15,30,481.0,199.0,2.3,15.0,476.0,723.09,571.59
2016,4,3,15,45,568.5,155.0,2.3,15.0,455.5,768.36,609.16
2016,4,3,16,0,656.0,111.0,2.3,15.0,435.0,821.92,649.3
2016,4,3,16,15,647.0,99.5,2.15,14.5,391.0,803.35,637.35
2016,4,3,16,30,638.0,88.0,2.0,14.0,347.0,781.47,623.41
2016,4,3,16,45,549.5,96.0,1.9,14.0,297.0,703.7,567.12
2016,4,3,17,0,461.0,104.0,1.8,14.0,247.0,617.77,503.27
2016,4,3,17,15,406.0,90.0,1.65,13.5,199.0,545.14,447.82
2016,4,3,17,30,351.0,76.0,1.5,13.0,151.0,472.75,389.77
2016,4,3,17,45,272.0,59.5,1.4,12.5,107.5,375.91,309.11
2016,4,3,18,0,193.0,43.0,1.3,12.0,64.0,282.56,225.65
2016,4,3,18,15,96.5,21.5,1.25,11.5,32.0,150.8,66.05
2016,4,3,18,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,3,18,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,3,19,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,3,19,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,4,3,19,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,3,19,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,3,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,3,20,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,3,20,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,3,20,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,3,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,3,21,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,3,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,3,21,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,4,3,22,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,3,22,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,3,22,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,3,22,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,4,3,23,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,3,23,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,4,3,23,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,3,23,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,4,4,0,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,4,0,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,4,0,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,4,0,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,4,1,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,4,1,15,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,4,4,1,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,4,1,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,4,2,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,4,2,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,4,2,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,4,2,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,4,3,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,4,3,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,4,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,4,3,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,4,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,4,4,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,4,4,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,4,4,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,4,5,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,4,5,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,4,5,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,4,5,45,18.5,5.0,1.25,9.5,5.5,0.0,0.0
2016,4,4,6,0,37.0,10.0,1.3,10.0,11.0,7.87,0.0
2016,4,4,6,15,186.5,25.5,1.4,10.0,46.0,19.45,7.92
2016,4,4,6,30,336.0,41.0,1.5,10.0,81.0,33.58,23.75
2016,4,4,6,45,437.5,51.0,1.65,10.5,130.5,41.56,31.58
2016,4,4,7,0,539.0,61.0,1.8,11.0,180.0,49.62,39.15
2016,4,4,7,15,600.5,68.5,1.8,11.5,234.0,55.36,44.41
2016,4,4,7,30,662.0,76.0,1.8,12.0,288.0,61.09,49.48
2016,4,4,7,45,702.5,81.5,1.85,12.5,342.0,65.05,52.82
2016,4,4,8,0,743.0,87.0,1.9,13.0,396.0,68.97,56.04
2016,4,4,8,15,772.5,91.5,1.85,13.5,448.0,77.88,63.59
2016,4,4,8,30,802.0,96.0,1.8,14.0,500.0,80.98,65.96
2016,4,4,8,45,820.5,101.0,1.8,14.5,547.5,84.1,68.32
2016,4,4,9,0,839.0,106.0,1.8,15.0,595.0,87.09,70.55
2016,4,4,9,15,855.0,109.0,1.75,15.0,639.0,88.57,71.63
2016,4,4,9,30,871.0,112.0,1.7,15.0,683.0,89.99,72.66
2016,4,4,9,45,882.0,114.5,1.65,15.5,720.5,90.91,73.13
2016,4,4,10,0,893.0,117.0,1.6,16.0,758.0,101.04,81.45
2016,4,4,10,15,901.5,119.0,1.5,16.0,789.5,128.11,81.63
2016,4,4,10,30,910.0,121.0,1.4,16.0,821.0,188.95,111.43
2016,4,4,10,45,915.5,123.0,1.35,16.5,844.5,250.1,155.7
2016,4,4,11,0,921.0,125.0,1.3,17.0,868.0,311.53,206.52
2016,4,4,11,15,924.5,125.5,1.2,17.0,884.0,371.5,258.61
2016,4,4,11,30,928.0,126.0,1.1,17.0,900.0,431.0,310.14
2016,4,4,11,45,927.0,128.0,1.05,17.5,907.0,488.92,358.83
2016,4,4,12,0,926.0,130.0,1.0,18.0,914.0,545.5,404.72
2016,4,4,12,15,925.5,130.0,0.9,18.0,913.0,599.34,447.22
2016,4,4,12,30,925.0,130.0,0.8,18.0,912.0,651.36,486.66
2016,4,4,12,45,922.5,130.0,0.75,18.0,903.0,700.06,522.85
2016,4,4,13,0,920.0,130.0,0.7,18.0,894.0,746.31,556.16
2016,4,4,13,15,915.0,129.0,0.8,18.0,877.0,787.27,587.26
2016,4,4,13,30,910.0,128.0,0.9,18.0,860.0,825.13,615.43
2016,4,4,13,45,899.5,128.0,1.0,18.0,834.0,856.26,637.83
2016,4,4,14,0,889.0,128.0,1.1,18.0,808.0,894.61,665.17
2016,4,4,14,15,879.0,126.0,1.25,17.5,776.0,917.5,684.36
2016,4,4,14,30,869.0,124.0,1.4,17.0,744.0,936.41,701.33
2016,4,4,14,45,855.5,121.5,1.6,17.0,705.5,947.58,712.75
2016,4,4,15,0,842.0,119.0,1.8,17.0,667.0,954.61,721.54
2016,4,4,15,15,825.0,115.5,1.8,16.5,623.0,953.07,723.53
2016,4,4,15,30,808.0,112.0,1.8,16.0,579.0,947.39,723.0
2016,4,4,15,45,788.0,106.5,1.8,16.0,531.0,932.5,715.01
2016,4,4,16,0,768.0,101.0,1.8,16.0,483.0,921.0,709.46
2016,4,4,16,15,736.5,96.5,1.6,15.5,431.0,889.02,688.51
2016,4,4,16,30,705.0,92.0,1.4,15.0,379.0,853.77,665.05
2016,4,4,16,45,662.0,85.0,1.25,15.0,326.0,801.09,628.1
2016,4,4,17,0,619.0,78.0,1.1,15.0,273.0,746.1,588.52
2016,4,4,17,15,554.5,70.0,1.1,14.5,220.0,667.53,532.75
2016,4,4,17,30,490.0,62.0,1.1,14.0,167.0,588.3,473.28
2016,4,4,17,45,392.5,50.5,1.1,13.5,119.5,475.27,383.92
2016,4,4,18,0,295.0,39.0,1.1,13.0,72.0,365.36,290.15
2016,4,4,18,15,147.5,19.5,1.15,12.5,36.0,190.37,97.53
2016,4,4,18,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,4,18,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,4,4,19,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,4,19,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,4,4,19,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,4,19,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,4,20,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,4,20,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,4,20,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,4,20,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,4,21,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,4,21,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,4,21,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,4,21,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,4,22,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,4,22,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,4,4,22,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,4,22,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,4,4,23,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,4,23,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,4,4,23,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,4,23,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,4,5,0,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,5,0,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,5,0,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,5,0,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,5,1,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,5,1,15,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2016,4,5,1,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,5,1,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,5,2,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,5,2,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,4,5,2,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,5,2,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,5,3,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,5,3,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,5,3,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,5,3,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,4,5,4,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,5,4,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,5,4,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,5,4,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,4,5,5,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,5,5,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,4,5,5,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,5,5,45,37.5,5.5,1.75,9.5,6.5,0.0,0.0
2016,4,5,6,0,75.0,11.0,1.8,10.0,13.0,8.65,0.0
2016,4,5,6,15,228.5,25.0,1.95,10.5,50.0,20.4,9.54
2016,4,5,6,30,382.0,39.0,2.1,11.0,87.0,32.08,22.44
2016,4,5,6,45,477.0,48.5,2.25,11.5,137.0,39.78,29.9
2016,4,5,7,0,572.0,58.0,2.4,12.0,187.0,47.54,37.14
2016,4,5,7,15,630.0,64.5,2.5,12.5,240.5,52.64,41.8
2016,4,5,7,30,688.0,71.0,2.6,13.0,294.0,57.76,46.3
2016,4,5,7,45,729.5,75.0,2.75,13.5,348.0,65.86,53.31
2016,4,5,8,0,771.0,79.0,2.9,14.0,402.0,69.14,55.96
2016,4,5,8,15,797.5,83.0,2.95,14.5,453.5,72.14,58.29
2016,4,5,8,30,824.0,87.0,3.0,15.0,505.0,75.07,60.53
2016,4,5,8,45,842.5,90.5,3.1,15.5,553.0,77.39,62.23
2016,4,5,9,0,861.0,94.0,3.2,16.0,601.0,79.63,63.85
2016,4,5,9,15,875.5,97.0,3.2,16.5,644.0,89.87,72.36
2016,4,5,9,30,890.0,100.0,3.2,17.0,687.0,92.02,73.86
2016,4,5,9,45,898.0,103.0,3.25,17.5,723.5,93.84,75.09
2016,4,5,10,0,906.0,106.0,3.3,18.0,760.0,95.51,76.2
2016,4,5,10,15,914.0,107.5,3.35,18.0,790.5,125.99,77.5
2016,4,5,10,30,922.0,109.0,3.4,18.0,821.0,186.96,108.48
2016,4,5,10,45,926.5,111.0,3.45,18.5,844.0,248.35,153.84
2016,4,5,11,0,931.0,113.0,3.5,19.0,867.0,309.89,205.67
2016,4,5,11,15,934.0,113.5,3.5,19.0,882.5,369.94,259.0
2016,4,5,11,30,937.0,114.0,3.5,19.0,898.0,429.44,312.06
2016,4,5,11,45,938.0,114.5,3.5,19.5,905.5,487.33,362.34
2016,4,5,12,0,939.0,115.0,3.5,20.0,913.0,543.99,410.2
2016,4,5,12,15,938.0,115.0,3.45,20.0,912.0,597.75,455.1
2016,4,5,12,30,937.0,115.0,3.4,20.0,911.0,649.6,497.25
2016,4,5,12,45,936.0,114.0,3.35,20.0,902.0,698.49,536.07
2016,4,5,13,0,935.0,113.0,3.3,20.0,893.0,744.98,572.15
2016,4,5,13,15,930.5,112.0,3.2,20.0,876.0,786.31,603.49
2016,4,5,13,30,926.0,111.0,3.1,20.0,859.0,824.55,630.82
2016,4,5,13,45,919.0,109.5,3.05,20.0,834.0,857.06,653.56
2016,4,5,14,0,912.0,108.0,3.0,20.0,809.0,886.01,673.84
2016,4,5,14,15,903.0,106.5,2.9,20.0,777.0,909.57,690.08
2016,4,5,14,30,894.0,105.0,2.8,20.0,745.0,929.33,703.79
2016,4,5,14,45,881.5,102.5,2.75,20.0,706.5,940.95,712.48
2016,4,5,15,0,869.0,100.0,2.7,20.0,668.0,948.55,718.68
2016,4,5,15,15,853.0,97.5,2.55,20.0,624.5,960.93,727.39
2016,4,5,15,30,837.0,95.0,2.4,20.0,581.0,957.43,725.38
2016,4,5,15,45,815.5,91.5,2.3,20.0,533.0,943.34,716.94
2016,4,5,16,0,794.0,88.0,2.2,20.0,485.0,925.37,705.99
2016,4,5,16,15,765.0,84.0,2.0,19.5,433.5,895.69,687.23
2016,4,5,16,30,736.0,80.0,1.8,19.0,382.0,862.58,665.82
2016,4,5,16,45,695.0,74.5,1.6,18.5,329.0,820.02,637.15
2016,4,5,17,0,654.0,69.0,1.4,18.0,276.0,768.67,601.23
2016,4,5,17,15,594.5,62.0,1.3,17.0,224.0,695.8,550.21
2016,4,5,17,30,535.0,55.0,1.2,16.0,172.0,622.38,495.81
2016,4,5,17,45,439.0,45.5,1.2,15.5,124.0,512.51,410.0
2016,4,5,18,0,343.0,36.0,1.2,15.0,76.0,405.82,319.97
2016,4,5,18,15,171.5,18.0,1.2,14.5,38.0,217.11,122.55
2016,4,5,18,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,5,18,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,4,5,19,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,5,19,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,5,19,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,5,19,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,5,20,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,5,20,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,5,20,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,5,20,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,4,5,21,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,5,21,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,5,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,5,21,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,5,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,5,22,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,4,5,22,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,5,22,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,4,5,23,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,5,23,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,4,5,23,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,5,23,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,4,6,0,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,6,0,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,4,6,0,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,6,0,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,6,1,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,6,1,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,4,6,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,6,1,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,4,6,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,6,2,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,4,6,2,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,6,2,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,6,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,6,3,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,6,3,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,6,3,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,4,6,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,6,4,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,6,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,6,4,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,4,6,5,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,6,5,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,4,6,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,6,5,45,44.5,6.0,1.65,12.5,7.0,0.0,0.0
2016,4,6,6,0,89.0,12.0,1.7,13.0,14.0,9.44,0.0
2016,4,6,6,15,234.0,26.0,1.9,13.5,51.5,21.19,10.69
2016,4,6,6,30,379.0,40.0,2.1,14.0,89.0,32.82,22.87
2016,4,6,6,45,468.5,50.0,2.35,14.5,139.0,40.85,30.51
2016,4,6,7,0,558.0,60.0,2.6,15.0,189.0,48.89,37.9
2016,4,6,7,15,616.0,67.0,2.6,15.5,242.5,54.29,42.76
2016,4,6,7,30,674.0,74.0,2.6,16.0,296.0,59.69,47.43
2016,4,6,7,45,713.5,79.5,2.65,16.5,350.0,63.71,50.77
2016,4,6,8,0,753.0,85.0,2.7,17.0,404.0,73.24,58.85
2016,4,6,8,15,781.0,89.0,2.7,17.0,456.0,76.08,61.12
2016,4,6,8,30,809.0,93.0,2.7,17.0,508.0,78.87,63.32
2016,4,6,8,45,830.5,96.5,2.7,17.5,556.0,81.1,64.91
2016,4,6,9,0,852.0,100.0,2.7,18.0,604.0,83.26,66.43
2016,4,6,9,15,867.0,103.0,2.7,18.5,648.0,84.85,67.46
2016,4,6,9,30,882.0,106.0,2.7,19.0,692.0,86.36,68.43
2016,4,6,9,45,894.0,108.0,2.75,19.5,729.5,96.46,76.67
2016,4,6,10,0,906.0,110.0,2.8,20.0,767.0,97.63,77.33
2016,4,6,10,15,914.5,111.5,2.8,20.5,798.5,131.52,79.49
2016,4,6,10,30,923.0,113.0,2.8,21.0,830.0,192.63,111.05
2016,4,6,10,45,929.0,114.0,2.8,21.5,853.5,253.81,156.01
2016,4,6,11,0,935.0,115.0,2.8,22.0,877.0,315.27,207.11
2016,4,6,11,15,938.5,116.0,2.75,22.0,892.5,376.02,260.08
2016,4,6,11,30,942.0,117.0,2.7,22.0,908.0,436.3,312.66
2016,4,6,11,45,943.5,117.5,2.65,22.5,915.5,494.69,362.14
2016,4,6,12,0,945.0,118.0,2.6,23.0,923.0,551.9,409.13
2016,4,6,12,15,944.0,118.0,2.55,23.0,922.5,606.0,453.09
2016,4,6,12,30,943.0,118.0,2.5,23.0,922.0,658.16,494.28
2016,4,6,12,45,942.0,116.5,2.45,23.5,913.0,706.97,530.85
2016,4,6,13,0,941.0,115.0,2.4,24.0,904.0,753.31,564.54
2016,4,6,13,15,936.5,114.5,2.3,24.0,886.5,795.32,595.04
2016,4,6,13,30,932.0,114.0,2.2,24.0,869.0,834.25,621.54
2016,4,6,13,45,924.0,113.0,2.1,24.0,844.0,866.66,642.75
2016,4,6,14,0,916.0,112.0,2.0,24.0,819.0,895.45,661.45
2016,4,6,14,15,907.0,110.5,1.9,24.0,787.0,919.16,676.74
2016,4,6,14,30,898.0,109.0,1.8,24.0,755.0,939.06,689.53
2016,4,6,14,45,884.5,107.5,1.75,24.5,716.0,950.95,696.44
2016,4,6,15,0,871.0,106.0,1.7,25.0,677.0,971.0,708.79
2016,4,6,15,15,854.5,103.0,1.6,25.0,633.0,970.55,708.63
2016,4,6,15,30,838.0,100.0,1.5,25.0,589.0,965.96,706.14
2016,4,6,15,45,662.5,132.0,1.45,25.0,498.5,849.41,631.1
2016,4,6,16,0,487.0,164.0,1.4,25.0,408.0,709.47,538.06
2016,4,6,16,15,517.5,138.0,1.25,24.5,373.5,713.66,544.05
2016,4,6,16,30,548.0,112.0,1.1,24.0,339.0,725.03,553.01
2016,4,6,16,45,497.5,107.0,1.0,23.5,292.0,658.66,507.68
2016,4,6,17,0,447.0,102.0,0.9,23.0,245.0,602.76,469.15
2016,4,6,17,15,403.5,87.5,0.9,22.5,199.0,539.98,424.61
2016,4,6,17,30,360.0,73.0,0.9,22.0,153.0,476.9,377.36
2016,4,6,17,45,290.5,57.5,0.95,21.5,110.5,388.94,308.45
2016,4,6,18,0,221.0,42.0,1.0,21.0,68.0,303.64,236.53
2016,4,6,18,15,110.5,25.0,1.0,21.0,38.0,174.14,101.97
2016,4,6,18,30,0.0,8.0,1.0,21.0,8.0,6.29,0.0
2016,4,6,18,45,0.0,4.0,1.0,21.0,4.0,0.0,0.0
2016,4,6,19,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,4,6,19,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,4,6,19,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,4,6,19,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,4,6,20,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,4,6,20,15,0.0,0.0,1.0,20.5,0.0,0.0,0.0
2016,4,6,20,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,6,20,45,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2016,4,6,21,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,6,21,15,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2016,4,6,21,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,4,6,21,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,4,6,22,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,4,6,22,15,0.0,0.0,0.95,17.5,0.0,0.0,0.0
2016,4,6,22,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,6,22,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,4,6,23,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,6,23,15,0.0,0.0,0.75,16.5,0.0,0.0,0.0
2016,4,6,23,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,4,6,23,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,4,7,0,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,4,7,0,15,0.0,0.0,0.55,15.5,0.0,0.0,0.0
2016,4,7,0,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,4,7,0,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,4,7,1,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,4,7,1,15,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2016,4,7,1,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,4,7,1,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,4,7,2,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,4,7,2,15,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2016,4,7,2,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,7,2,45,0.0,0.0,0.55,12.5,0.0,0.0,0.0
2016,4,7,3,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,7,3,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,4,7,3,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,7,3,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,4,7,4,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,7,4,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,7,4,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,7,4,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,4,7,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,7,5,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,7,5,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,7,5,45,0.0,5.0,0.95,12.5,5.0,3.93,0.0
2016,4,7,6,0,0.0,10.0,1.0,13.0,10.0,7.87,0.0
2016,4,7,6,15,36.5,29.5,1.2,13.0,34.5,22.21,12.07
2016,4,7,6,30,73.0,49.0,1.4,13.0,59.0,36.12,25.96
2016,4,7,6,45,101.5,71.5,1.6,13.5,92.0,51.59,40.19
2016,4,7,7,0,130.0,94.0,1.8,14.0,125.0,66.77,53.95
2016,4,7,7,15,161.5,112.5,1.9,14.5,160.0,79.44,65.2
2016,4,7,7,30,193.0,131.0,2.0,15.0,195.0,90.0,74.34
2016,4,7,7,45,192.5,154.5,2.1,15.5,228.0,106.4,88.35
2016,4,7,8,0,192.0,178.0,2.2,16.0,261.0,120.41,100.03
2016,4,7,8,15,301.0,183.0,2.3,16.0,330.5,121.87,100.96
2016,4,7,8,30,410.0,188.0,2.4,16.0,400.0,122.09,100.83
2016,4,7,8,45,277.5,230.0,2.5,16.5,379.5,145.89,120.62
2016,4,7,9,0,145.0,272.0,2.6,17.0,359.0,170.43,140.71
2016,4,7,9,15,116.5,288.0,2.6,17.0,361.0,177.71,146.38
2016,4,7,9,30,88.0,304.0,2.6,17.0,363.0,194.57,160.06
2016,4,7,9,45,285.0,286.5,2.65,17.0,492.0,170.44,139.6
2016,4,7,10,0,482.0,269.0,2.7,17.0,621.0,155.49,126.9
2016,4,7,10,15,534.0,264.0,2.7,17.0,669.0,178.9,126.4
2016,4,7,10,30,586.0,259.0,2.7,17.0,717.0,224.21,151.12
2016,4,7,10,45,583.0,271.5,2.7,17.5,738.0,274.96,189.47
2016,4,7,11,0,580.0,284.0,2.7,18.0,759.0,325.83,231.36
2016,4,7,11,15,566.5,297.0,2.7,17.5,768.0,373.74,273.27
2016,4,7,11,30,553.0,310.0,2.7,17.0,777.0,420.32,314.02
2016,4,7,11,45,554.5,311.5,2.75,17.0,783.0,464.34,351.46
2016,4,7,12,0,556.0,313.0,2.8,17.0,789.0,507.91,387.83
2016,4,7,12,15,476.0,343.5,2.85,17.0,751.5,527.5,405.49
2016,4,7,12,30,396.0,374.0,2.9,17.0,714.0,535.38,413.26
2016,4,7,12,45,486.0,336.5,2.95,17.0,749.0,600.72,464.4
2016,4,7,13,0,576.0,299.0,3.0,17.0,784.0,666.99,515.74
2016,4,7,13,15,574.5,291.5,3.05,17.0,767.5,695.48,538.13
2016,4,7,13,30,573.0,284.0,3.1,17.0,751.0,721.51,558.73
2016,4,7,13,45,413.0,327.0,3.15,17.0,658.5,661.18,513.47
2016,4,7,14,0,253.0,370.0,3.2,17.0,566.0,576.22,449.18
2016,4,7,14,15,295.0,344.5,3.2,16.5,564.5,606.39,475.24
2016,4,7,14,30,337.0,319.0,3.2,16.0,563.0,636.38,500.67
2016,4,7,14,45,414.0,276.0,3.2,16.0,560.0,700.22,550.85
2016,4,7,15,0,491.0,233.0,3.2,16.0,557.0,745.81,587.67
2016,4,7,15,15,526.0,204.0,3.15,15.5,530.5,763.43,604.1
2016,4,7,15,30,561.0,175.0,3.1,15.0,504.0,777.85,618.36
2016,4,7,15,45,491.5,177.5,3.05,15.0,449.0,722.67,578.26
2016,4,7,16,0,422.0,180.0,3.0,15.0,394.0,664.38,535.33
2016,4,7,16,15,339.5,172.5,2.85,14.5,333.5,555.08,453.56
2016,4,7,16,30,257.0,165.0,2.7,14.0,273.0,470.28,387.87
2016,4,7,16,45,226.0,149.0,2.6,14.0,235.0,424.73,352.47
2016,4,7,17,0,195.0,133.0,2.5,14.0,197.0,357.57,298.91
2016,4,7,17,15,170.0,111.0,2.35,13.5,159.5,309.02,259.51
2016,4,7,17,30,145.0,89.0,2.2,13.0,122.0,259.75,218.06
2016,4,7,17,45,109.5,67.0,2.05,13.0,88.5,199.98,165.84
2016,4,7,18,0,74.0,45.0,1.9,13.0,55.0,139.02,111.32
2016,4,7,18,15,37.0,26.0,1.8,12.5,31.0,78.01,47.53
2016,4,7,18,30,0.0,7.0,1.7,12.0,7.0,5.51,0.0
2016,4,7,18,45,0.0,3.5,1.65,12.0,3.5,0.0,0.0
2016,4,7,19,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,7,19,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,4,7,19,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,7,19,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,7,20,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,7,20,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,4,7,20,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,7,20,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,4,7,21,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,7,21,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,4,7,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,7,21,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,4,7,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,7,22,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,4,7,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,7,22,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,7,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,7,23,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,4,7,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,7,23,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,8,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,8,0,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,4,8,0,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,8,0,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,8,1,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,8,1,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,8,1,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,8,1,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,8,2,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,8,2,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,4,8,2,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,8,2,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,8,3,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,8,3,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,8,3,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,8,3,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,8,4,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,8,4,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,8,4,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,8,4,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,4,8,5,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,8,5,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,8,5,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,8,5,45,0.0,5.0,1.1,11.5,5.0,3.93,0.0
2016,4,8,6,0,0.0,10.0,1.2,12.0,10.0,7.6,0.0
2016,4,8,6,15,16.0,29.5,1.35,12.0,31.5,22.29,12.61
2016,4,8,6,30,32.0,49.0,1.5,12.0,53.0,36.18,26.21
2016,4,8,6,45,50.0,71.0,1.65,12.5,81.0,51.41,40.25
2016,4,8,7,0,68.0,93.0,1.8,13.0,109.0,66.43,53.89
2016,4,8,7,15,84.5,114.5,1.8,13.5,139.5,79.76,65.75
2016,4,8,7,30,101.0,136.0,1.8,14.0,170.0,93.51,77.7
2016,4,8,7,45,50.5,134.5,1.8,14.5,151.5,95.34,78.96
2016,4,8,8,0,0.0,133.0,1.8,15.0,133.0,97.4,80.37
2016,4,8,8,15,5.0,155.5,1.75,15.0,158.5,112.88,93.52
2016,4,8,8,30,10.0,178.0,1.7,15.0,184.0,128.17,106.34
2016,4,8,8,45,5.0,157.0,1.7,15.5,160.0,115.58,94.98
2016,4,8,9,0,0.0,136.0,1.7,16.0,136.0,101.91,82.86
2016,4,8,9,15,34.0,217.0,1.75,16.0,240.0,147.6,121.48
2016,4,8,9,30,68.0,298.0,1.8,16.0,344.0,191.28,157.65
2016,4,8,9,45,59.5,308.0,1.85,16.5,350.0,196.78,161.46
2016,4,8,10,0,51.0,318.0,1.9,17.0,356.0,202.04,165.18
2016,4,8,10,15,62.5,341.0,1.95,17.0,389.5,220.83,170.75
2016,4,8,10,30,74.0,364.0,2.0,17.0,423.0,244.87,187.81
2016,4,8,10,45,129.5,386.0,2.1,17.0,492.0,269.18,204.0
2016,4,8,11,0,185.0,408.0,2.2,17.0,561.0,312.56,235.93
2016,4,8,11,15,111.0,382.5,2.25,17.0,475.0,295.22,226.02
2016,4,8,11,30,37.0,357.0,2.3,17.0,389.0,270.25,209.19
2016,4,8,11,45,147.5,390.0,2.35,17.0,517.0,346.36,266.84
2016,4,8,12,0,258.0,423.0,2.4,17.0,645.0,439.54,337.46
2016,4,8,12,15,253.5,423.5,2.45,17.0,641.5,463.77,356.8
2016,4,8,12,30,249.0,424.0,2.5,17.0,638.0,487.07,375.48
2016,4,8,12,45,233.0,422.0,2.55,17.0,621.0,493.25,381.19
2016,4,8,13,0,217.0,420.0,2.6,17.0,604.0,501.53,388.26
2016,4,8,13,15,216.0,412.0,2.65,17.0,592.0,513.56,398.26
2016,4,8,13,30,215.0,404.0,2.7,17.0,580.0,524.4,407.32
2016,4,8,13,45,327.5,358.0,2.75,17.0,616.5,607.01,471.91
2016,4,8,14,0,440.0,312.0,2.8,17.0,653.0,696.37,540.22
2016,4,8,14,15,537.0,268.5,2.8,16.5,669.0,764.21,593.15
2016,4,8,14,30,634.0,225.0,2.8,16.0,685.0,839.01,650.74
2016,4,8,14,45,596.5,217.0,2.85,16.0,632.0,811.33,632.32
2016,4,8,15,0,559.0,209.0,2.9,16.0,579.0,786.09,616.1
2016,4,8,15,15,395.0,235.5,2.9,16.0,489.0,671.29,530.66
2016,4,8,15,30,231.0,262.0,2.9,16.0,399.0,506.7,405.68
2016,4,8,15,45,313.5,224.5,2.9,16.0,394.0,577.55,464.35
2016,4,8,16,0,396.0,187.0,2.9,16.0,389.0,647.14,520.19
2016,4,8,16,15,198.0,115.5,2.85,15.5,216.5,341.42,282.31
2016,4,8,16,30,0.0,44.0,2.8,15.0,44.0,33.64,22.96
2016,4,8,16,45,0.0,37.5,2.75,14.5,37.5,28.63,18.92
2016,4,8,17,0,0.0,31.0,2.7,14.0,31.0,23.63,14.71
2016,4,8,17,15,0.0,25.0,2.55,13.5,25.0,19.03,10.78
2016,4,8,17,30,0.0,19.0,2.4,13.0,19.0,14.44,6.8
2016,4,8,17,45,0.0,13.5,2.3,13.0,13.5,10.24,3.09
2016,4,8,18,0,0.0,8.0,2.2,13.0,8.0,6.06,0.0
2016,4,8,18,15,0.0,4.0,2.1,13.0,4.0,3.02,0.0
2016,4,8,18,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,8,18,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,4,8,19,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,8,19,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,4,8,19,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,8,19,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,4,8,20,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,8,20,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,4,8,20,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,8,20,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,8,21,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,8,21,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,4,8,21,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,8,21,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,8,22,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,8,22,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,8,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,8,22,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,4,8,23,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,8,23,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,8,23,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,8,23,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,4,9,0,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,9,0,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,9,0,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,9,0,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,4,9,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,9,1,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,4,9,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,9,1,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,9,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,9,2,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,9,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,9,2,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,9,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,9,3,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,9,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,9,3,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,4,9,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,9,4,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,4,9,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,9,4,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,9,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,9,5,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,9,5,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,9,5,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,9,6,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,9,6,15,0.0,0.5,1.75,12.0,0.5,0.38,0.0
2016,4,9,6,30,0.0,1.0,1.8,12.0,1.0,0.76,0.0
2016,4,9,6,45,0.0,2.0,1.85,12.0,2.0,1.51,0.0
2016,4,9,7,0,0.0,3.0,1.9,12.0,3.0,2.27,0.0
2016,4,9,7,15,0.0,4.0,1.95,12.0,4.0,3.03,0.0
2016,4,9,7,30,0.0,5.0,2.0,12.0,5.0,3.8,0.0
2016,4,9,7,45,48.0,94.0,2.05,12.5,115.5,70.31,57.5
2016,4,9,8,0,96.0,183.0,2.1,13.0,226.0,124.84,105.06
2016,4,9,8,15,48.0,126.5,2.15,13.0,148.0,92.28,76.19
2016,4,9,8,30,0.0,70.0,2.2,13.0,70.0,53.76,42.14
2016,4,9,8,45,0.0,65.0,2.25,13.0,65.0,49.93,38.64
2016,4,9,9,0,0.0,60.0,2.3,13.0,60.0,46.1,35.15
2016,4,9,9,15,0.0,78.5,2.35,13.0,78.5,60.46,47.64
2016,4,9,9,30,0.0,97.0,2.4,13.0,97.0,74.74,59.94
2016,4,9,9,45,0.0,60.0,2.45,13.0,60.0,46.21,34.95
2016,4,9,10,0,0.0,23.0,2.5,13.0,23.0,17.68,9.9
2016,4,9,10,15,0.0,23.5,2.55,13.0,23.5,18.08,9.57
2016,4,9,10,30,0.0,24.0,2.6,13.0,24.0,18.48,9.88
2016,4,9,10,45,0.0,25.0,2.65,13.5,25.0,19.27,10.49
2016,4,9,11,0,0.0,26.0,2.7,14.0,26.0,20.05,11.1
2016,4,9,11,15,0.0,77.5,2.7,14.0,77.5,60.01,44.24
2016,4,9,11,30,0.0,129.0,2.7,14.0,129.0,99.14,76.29
2016,4,9,11,45,2.5,153.5,2.7,14.5,155.5,118.87,92.08
2016,4,9,12,0,5.0,178.0,2.7,15.0,182.0,139.08,108.19
2016,4,9,12,15,5.0,179.0,2.7,15.0,183.5,140.63,109.43
2016,4,9,12,30,5.0,180.0,2.7,15.0,185.0,142.18,110.72
2016,4,9,12,45,25.5,276.0,2.7,15.0,298.0,236.58,186.34
2016,4,9,13,0,46.0,372.0,2.7,15.0,411.0,334.65,263.01
2016,4,9,13,15,23.0,201.0,2.7,15.0,220.5,181.28,142.47
2016,4,9,13,30,0.0,30.0,2.7,15.0,30.0,23.14,13.56
2016,4,9,13,45,3.0,111.0,2.7,15.0,113.5,88.71,67.86
2016,4,9,14,0,6.0,192.0,2.7,15.0,197.0,157.41,123.83
2016,4,9,14,15,4.5,185.5,2.65,15.0,189.0,151.6,119.15
2016,4,9,14,30,3.0,179.0,2.6,15.0,181.0,145.65,114.49
2016,4,9,14,45,1.5,133.5,2.6,15.0,134.5,106.42,82.68
2016,4,9,15,0,0.0,88.0,2.6,15.0,88.0,67.86,51.04
2016,4,9,15,15,0.0,105.0,2.55,14.5,105.0,81.62,62.76
2016,4,9,15,30,0.0,122.0,2.5,14.0,122.0,96.43,75.38
2016,4,9,15,45,0.0,98.5,2.45,14.0,98.5,76.53,58.98
2016,4,9,16,0,0.0,75.0,2.4,14.0,75.0,57.62,43.28
2016,4,9,16,15,0.0,45.0,2.3,14.0,45.0,34.44,23.77
2016,4,9,16,30,0.0,15.0,2.2,14.0,15.0,11.43,4.16
2016,4,9,16,45,0.0,13.0,2.1,14.0,13.0,9.89,2.87
2016,4,9,17,0,0.0,11.0,2.0,14.0,11.0,8.36,1.56
2016,4,9,17,15,0.0,9.0,1.8,13.5,9.0,6.83,0.25
2016,4,9,17,30,0.0,7.0,1.6,13.0,7.0,5.3,0.0
2016,4,9,17,45,0.0,5.0,1.4,13.0,5.0,3.78,0.0
2016,4,9,18,0,0.0,3.0,1.2,13.0,3.0,2.27,0.0
2016,4,9,18,15,0.0,1.5,1.15,12.5,1.5,1.13,0.0
2016,4,9,18,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,9,18,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,9,19,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,9,19,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,4,9,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,9,19,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,9,20,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,9,20,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,4,9,20,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,9,20,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,9,21,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,9,21,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,4,9,21,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,9,21,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,9,22,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,9,22,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,4,9,22,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,9,22,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,9,23,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,9,23,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,4,9,23,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,9,23,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,10,0,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,10,0,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,10,0,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,10,0,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,10,1,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,10,1,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,10,1,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,10,1,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,10,2,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,10,2,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,10,2,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,10,2,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,10,3,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,10,3,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,4,10,3,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,10,3,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,10,4,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,10,4,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,10,4,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,10,4,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,10,5,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,10,5,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,4,10,5,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,10,5,45,0.0,1.0,0.8,11.0,1.0,0.79,0.0
2016,4,10,6,0,0.0,2.0,0.9,11.0,2.0,1.51,0.0
2016,4,10,6,15,0.0,7.0,0.9,11.0,7.0,5.3,0.0
2016,4,10,6,30,0.0,12.0,0.9,11.0,12.0,9.1,2.46
2016,4,10,6,45,0.0,17.5,0.95,11.5,17.5,13.29,6.36
2016,4,10,7,0,0.0,23.0,1.0,12.0,23.0,17.5,10.23
2016,4,10,7,15,0.0,29.5,0.95,12.0,29.5,22.48,14.77
2016,4,10,7,30,0.0,36.0,0.9,12.0,36.0,27.47,19.27
2016,4,10,7,45,0.0,36.0,0.9,12.5,36.0,27.49,19.18
2016,4,10,8,0,0.0,36.0,0.9,13.0,36.0,27.51,19.08
2016,4,10,8,15,0.0,45.5,0.9,13.0,45.5,34.83,25.54
2016,4,10,8,30,0.0,55.0,0.9,13.0,55.0,42.18,31.95
2016,4,10,8,45,0.0,98.5,0.9,13.5,98.5,75.47,60.97
2016,4,10,9,0,0.0,142.0,0.9,14.0,142.0,106.08,87.03
2016,4,10,9,15,6.5,186.5,0.9,14.0,191.0,136.18,112.38
2016,4,10,9,30,13.0,231.0,0.9,14.0,240.0,165.05,136.32
2016,4,10,9,45,12.5,236.0,0.95,14.0,245.5,168.85,139.12
2016,4,10,10,0,12.0,241.0,1.0,14.0,251.0,172.53,141.95
2016,4,10,10,15,28.0,290.5,1.0,14.0,313.5,193.3,151.1
2016,4,10,10,30,44.0,340.0,1.0,14.0,376.0,229.3,178.06
2016,4,10,10,45,58.0,364.0,1.05,14.0,412.0,254.33,196.65
2016,4,10,11,0,72.0,388.0,1.1,14.0,448.0,282.03,217.68
2016,4,10,11,15,45.0,344.0,1.15,14.0,382.0,257.29,199.76
2016,4,10,11,30,18.0,300.0,1.2,14.0,316.0,230.13,179.65
2016,4,10,11,45,21.0,314.5,1.25,14.5,333.0,244.97,191.09
2016,4,10,12,0,24.0,329.0,1.3,15.0,350.0,260.47,202.86
2016,4,10,12,15,58.5,375.5,1.35,15.0,426.0,319.36,248.39
2016,4,10,12,30,93.0,422.0,1.4,15.0,502.0,384.8,298.31
2016,4,10,12,45,96.0,418.5,1.5,15.0,501.0,396.1,307.28
2016,4,10,13,0,99.0,415.0,1.6,15.0,500.0,407.3,316.52
2016,4,10,13,15,149.0,411.5,1.65,14.5,536.0,464.88,361.86
2016,4,10,13,30,199.0,408.0,1.7,14.0,572.0,516.59,402.54
2016,4,10,13,45,201.5,393.0,1.75,14.0,555.0,522.09,407.51
2016,4,10,14,0,204.0,378.0,1.8,14.0,538.0,526.27,411.89
2016,4,10,14,15,128.0,348.0,1.8,14.0,447.5,444.95,350.17
2016,4,10,14,30,52.0,318.0,1.8,14.0,357.0,336.58,266.37
2016,4,10,14,45,144.0,312.5,1.85,14.0,411.0,446.33,355.06
2016,4,10,15,0,236.0,307.0,1.9,14.0,465.0,539.41,428.49
2016,4,10,15,15,232.5,286.5,1.85,13.5,433.5,525.4,419.26
2016,4,10,15,30,229.0,266.0,1.8,13.0,402.0,509.64,409.47
2016,4,10,15,45,152.5,242.0,1.8,13.0,330.0,415.47,336.41
2016,4,10,16,0,76.0,218.0,1.8,13.0,258.0,295.81,241.22
2016,4,10,16,15,68.0,195.0,1.75,13.0,227.5,267.6,219.62
2016,4,10,16,30,60.0,172.0,1.7,13.0,197.0,238.54,196.58
2016,4,10,16,45,51.0,150.5,1.7,13.0,170.0,209.81,173.38
2016,4,10,17,0,42.0,129.0,1.7,13.0,143.0,180.52,149.23
2016,4,10,17,15,32.5,107.0,1.55,12.5,116.5,149.38,123.16
2016,4,10,17,30,23.0,85.0,1.4,12.0,90.0,117.45,95.79
2016,4,10,17,45,11.5,63.5,1.3,12.0,66.0,72.03,56.24
2016,4,10,18,0,0.0,42.0,1.2,12.0,42.0,39.14,27.14
2016,4,10,18,15,0.0,24.5,1.15,11.5,24.5,20.73,9.78
2016,4,10,18,30,0.0,7.0,1.1,11.0,7.0,5.51,0.0
2016,4,10,18,45,0.0,3.5,1.05,11.0,3.5,0.0,0.0
2016,4,10,19,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,10,19,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,4,10,19,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,10,19,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,4,10,20,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,10,20,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,4,10,20,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,10,20,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,10,21,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,10,21,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,4,10,21,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,10,21,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,10,22,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,10,22,15,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2016,4,10,22,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,10,22,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,10,23,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,10,23,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,10,23,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,10,23,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,11,0,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,11,0,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,11,0,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,11,0,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,11,1,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,11,1,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,11,1,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,11,1,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,4,11,2,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,11,2,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,11,2,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,11,2,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,11,3,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,11,3,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,4,11,3,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,11,3,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,11,4,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,11,4,15,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,4,11,4,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,4,11,4,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,4,11,5,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,4,11,5,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,4,11,5,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,4,11,5,45,54.5,10.5,0.5,10.5,13.0,8.26,0.0
2016,4,11,6,0,109.0,21.0,0.5,11.0,26.0,15.9,0.0
2016,4,11,6,15,226.0,36.0,0.55,11.0,65.0,27.3,17.72
2016,4,11,6,30,343.0,51.0,0.6,11.0,104.0,38.77,28.87
2016,4,11,6,45,421.5,61.5,0.65,11.5,152.0,49.23,38.65
2016,4,11,7,0,500.0,72.0,0.7,12.0,200.0,57.19,45.94
2016,4,11,7,15,250.0,80.5,0.8,12.0,144.5,57.46,46.25
2016,4,11,7,30,0.0,89.0,0.9,12.0,89.0,66.87,54.6
2016,4,11,7,45,0.0,111.0,1.0,12.5,111.0,82.39,68.08
2016,4,11,8,0,0.0,133.0,1.1,13.0,133.0,97.68,81.13
2016,4,11,8,15,6.5,160.0,1.15,13.0,163.5,116.07,96.83
2016,4,11,8,30,13.0,187.0,1.2,13.0,194.0,134.14,112.08
2016,4,11,8,45,23.5,215.5,1.3,13.5,229.5,152.92,127.54
2016,4,11,9,0,34.0,244.0,1.4,14.0,265.0,161.63,134.3
2016,4,11,9,15,52.0,274.5,1.4,14.0,309.5,178.65,148.24
2016,4,11,9,30,70.0,305.0,1.4,14.0,354.0,195.06,161.56
2016,4,11,9,45,72.5,323.0,1.45,14.5,376.0,204.61,168.81
2016,4,11,10,0,75.0,341.0,1.5,15.0,398.0,213.86,175.8
2016,4,11,10,15,75.5,355.5,1.5,15.0,414.5,230.88,178.82
2016,4,11,10,30,76.0,370.0,1.5,15.0,431.0,250.16,192.63
2016,4,11,10,45,76.5,379.5,1.5,15.5,442.5,267.2,205.19
2016,4,11,11,0,77.0,389.0,1.5,16.0,454.0,284.47,218.3
2016,4,11,11,15,46.5,339.5,1.5,16.0,379.0,255.26,197.11
2016,4,11,11,30,16.0,290.0,1.5,16.0,304.0,222.48,172.68
2016,4,11,11,45,16.5,291.5,1.5,16.0,306.5,226.62,176.09
2016,4,11,12,0,17.0,293.0,1.5,16.0,309.0,230.77,179.41
2016,4,11,12,15,183.5,349.0,1.5,16.0,509.5,372.12,288.66
2016,4,11,12,30,350.0,405.0,1.5,16.0,710.0,536.09,410.99
2016,4,11,12,45,263.5,416.5,1.55,16.0,644.5,517.85,397.24
2016,4,11,13,0,177.0,428.0,1.6,16.0,579.0,482.16,371.22
2016,4,11,13,15,178.0,418.0,1.65,16.0,568.0,492.33,380.05
2016,4,11,13,30,179.0,408.0,1.7,16.0,557.0,501.44,387.78
2016,4,11,13,45,177.0,397.0,1.75,16.0,540.5,506.14,392.21
2016,4,11,14,0,175.0,386.0,1.8,16.0,524.0,509.55,395.75
2016,4,11,14,15,472.0,274.0,1.8,15.5,625.5,715.52,554.62
2016,4,11,14,30,769.0,162.0,1.8,15.0,727.0,904.42,691.74
2016,4,11,14,45,758.0,157.0,1.85,15.0,690.5,913.45,697.64
2016,4,11,15,0,747.0,152.0,1.9,15.0,654.0,918.63,703.16
2016,4,11,15,15,729.0,148.0,1.9,15.0,611.5,914.34,701.85
2016,4,11,15,30,711.0,144.0,1.9,15.0,569.0,906.18,698.14
2016,4,11,15,45,690.5,137.0,1.95,15.0,522.5,888.4,688.46
2016,4,11,16,0,670.0,130.0,2.0,15.0,476.0,867.0,676.29
2016,4,11,16,15,638.0,123.5,1.95,14.5,426.5,831.27,654.08
2016,4,11,16,30,606.0,117.0,1.9,14.0,377.0,792.4,629.28
2016,4,11,16,45,570.5,107.0,1.85,14.0,326.5,743.37,595.24
2016,4,11,17,0,535.0,97.0,1.8,14.0,276.0,692.04,558.51
2016,4,11,17,15,476.0,87.0,1.6,13.5,225.5,609.9,496.91
2016,4,11,17,30,417.0,77.0,1.4,13.0,175.0,536.8,439.86
2016,4,11,17,45,343.0,62.5,1.25,13.0,129.5,444.33,364.29
2016,4,11,18,0,269.0,48.0,1.1,13.0,84.0,354.71,287.49
2016,4,11,18,15,157.5,30.5,1.05,12.5,49.5,231.39,169.42
2016,4,11,18,30,46.0,13.0,1.0,12.0,15.0,48.38,0.0
2016,4,11,18,45,23.0,6.5,1.0,11.5,7.5,5.11,0.0
2016,4,11,19,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,11,19,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,11,19,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,11,19,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,11,20,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,11,20,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,11,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,11,20,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,11,21,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,11,21,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,4,11,21,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,11,21,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,11,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,11,22,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,11,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,11,22,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,11,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,11,23,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,11,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,11,23,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,12,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,12,0,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,12,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,12,0,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,4,12,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,12,1,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,4,12,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,12,1,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,4,12,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,12,2,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,4,12,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,12,2,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,12,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,12,3,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,12,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,12,3,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,12,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,12,4,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,12,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,12,4,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,4,12,5,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,12,5,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,12,5,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,12,5,45,49.5,11.0,1.55,11.0,13.5,8.65,0.0
2016,4,12,6,0,99.0,22.0,1.7,11.0,27.0,16.61,2.36
2016,4,12,6,15,204.5,38.0,1.7,11.0,65.5,28.63,18.99
2016,4,12,6,30,310.0,54.0,1.7,11.0,104.0,40.65,30.55
2016,4,12,6,45,392.0,65.0,1.75,11.5,151.5,49.02,38.45
2016,4,12,7,0,474.0,76.0,1.8,12.0,199.0,59.9,48.36
2016,4,12,7,15,266.5,108.0,1.75,12.0,180.5,77.01,63.7
2016,4,12,7,30,59.0,140.0,1.7,12.0,162.0,97.59,81.87
2016,4,12,7,45,29.5,104.0,1.7,12.5,115.0,76.65,62.96
2016,4,12,8,0,0.0,68.0,1.7,13.0,68.0,52.17,40.99
2016,4,12,8,15,0.0,89.0,1.7,13.0,89.0,68.26,55.09
2016,4,12,8,30,0.0,110.0,1.7,13.0,110.0,83.4,68.16
2016,4,12,8,45,2.0,147.5,1.7,13.5,148.5,109.47,90.42
2016,4,12,9,0,4.0,185.0,1.7,14.0,187.0,134.64,111.51
2016,4,12,9,15,108.0,253.0,1.7,14.0,327.5,160.73,133.3
2016,4,12,9,30,212.0,321.0,1.7,14.0,468.0,195.96,162.51
2016,4,12,9,45,213.0,339.0,1.75,14.5,492.5,204.1,168.53
2016,4,12,10,0,214.0,357.0,1.8,15.0,517.0,211.87,174.33
2016,4,12,10,15,153.5,368.5,1.85,15.0,485.5,231.63,177.07
2016,4,12,10,30,93.0,380.0,1.9,15.0,454.0,258.45,198.68
2016,4,12,10,45,165.5,394.5,2.0,15.5,531.0,284.27,215.17
2016,4,12,11,0,238.0,409.0,2.1,16.0,608.0,331.15,249.18
2016,4,12,11,15,242.5,413.0,2.15,16.0,619.0,351.79,266.57
2016,4,12,11,30,247.0,417.0,2.2,16.0,630.0,381.86,291.33
2016,4,12,11,45,564.0,278.5,2.25,16.0,769.5,455.46,346.18
2016,4,12,12,0,881.0,140.0,2.3,16.0,909.0,551.51,420.83
2016,4,12,12,15,881.5,140.0,2.35,16.0,909.0,603.13,463.41
2016,4,12,12,30,882.0,140.0,2.4,16.0,909.0,653.13,503.91
2016,4,12,12,45,856.5,154.5,2.5,16.0,895.0,703.17,543.15
2016,4,12,13,0,831.0,169.0,2.6,16.0,881.0,743.84,574.84
2016,4,12,13,15,827.0,168.0,2.65,16.0,864.5,783.19,605.18
2016,4,12,13,30,823.0,167.0,2.7,16.0,848.0,819.64,633.0
2016,4,12,13,45,814.0,166.0,2.75,16.0,824.0,848.91,655.04
2016,4,12,14,0,805.0,165.0,2.8,16.0,800.0,874.62,673.97
2016,4,12,14,15,795.5,162.5,2.85,15.5,769.5,894.83,690.51
2016,4,12,14,30,786.0,160.0,2.9,15.0,739.0,919.32,710.27
2016,4,12,14,45,650.0,194.0,2.95,15.0,656.5,851.79,664.23
2016,4,12,15,0,514.0,228.0,3.0,15.0,574.0,767.16,603.32
2016,4,12,15,15,457.5,230.0,3.05,15.0,523.5,729.14,577.05
2016,4,12,15,30,401.0,232.0,3.1,15.0,473.0,687.36,547.17
2016,4,12,15,45,415.0,208.0,3.15,15.0,440.0,684.51,548.13
2016,4,12,16,0,429.0,184.0,3.2,15.0,407.0,678.75,546.73
2016,4,12,16,15,358.5,175.5,3.05,14.5,349.0,578.96,472.44
2016,4,12,16,30,288.0,167.0,2.9,14.0,291.0,503.78,414.99
2016,4,12,16,45,253.0,153.5,2.8,13.5,252.5,456.99,379.46
2016,4,12,17,0,218.0,140.0,2.7,13.0,214.0,410.17,342.7
2016,4,12,17,15,192.0,118.0,2.6,12.5,175.0,359.36,302.01
2016,4,12,17,30,166.0,96.0,2.5,12.0,136.0,307.84,259.25
2016,4,12,17,45,126.0,74.5,2.45,12.0,100.5,225.04,188.47
2016,4,12,18,0,86.0,53.0,2.4,12.0,65.0,161.67,132.05
2016,4,12,18,15,43.0,32.0,2.4,11.5,38.0,95.11,68.89
2016,4,12,18,30,0.0,11.0,2.4,11.0,11.0,8.37,0.0
2016,4,12,18,45,0.0,5.5,2.45,11.0,5.5,4.33,0.0
2016,4,12,19,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,12,19,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,4,12,19,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,12,19,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,4,12,20,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,12,20,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,4,12,20,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,12,20,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,4,12,21,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,12,21,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,12,21,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,12,21,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,4,12,22,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,12,22,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,12,22,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,12,22,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,12,23,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,12,23,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,12,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,12,23,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,13,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,13,0,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,4,13,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,13,0,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,13,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,13,1,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,4,13,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,13,1,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,13,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,13,2,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,13,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,13,2,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,13,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,13,3,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,13,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,13,3,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,13,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,13,4,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,13,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,13,4,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,13,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,13,5,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,4,13,5,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,13,5,45,58.5,12.0,1.2,9.5,16.0,9.44,0.0
2016,4,13,6,0,117.0,24.0,1.3,10.0,32.0,18.13,5.06
2016,4,13,6,15,232.0,40.0,1.45,10.5,72.5,30.2,20.55
2016,4,13,6,30,347.0,56.0,1.6,11.0,113.0,42.31,32.09
2016,4,13,6,45,427.5,67.0,1.75,11.5,162.5,50.72,40.0
2016,4,13,7,0,508.0,78.0,1.9,12.0,212.0,61.73,50.01
2016,4,13,7,15,561.5,86.5,1.9,12.0,264.5,67.65,55.35
2016,4,13,7,30,615.0,95.0,1.9,12.0,317.0,73.5,60.47
2016,4,13,7,45,656.0,100.5,1.95,12.5,370.0,76.91,63.21
2016,4,13,8,0,697.0,106.0,2.0,13.0,423.0,80.3,65.87
2016,4,13,8,15,724.5,111.5,2.0,13.0,473.5,83.36,68.32
2016,4,13,8,30,752.0,117.0,2.0,13.0,524.0,86.31,70.68
2016,4,13,8,45,776.0,119.5,2.0,13.5,571.5,87.23,71.11
2016,4,13,9,0,800.0,122.0,2.0,14.0,619.0,95.57,77.97
2016,4,13,9,15,815.0,125.0,2.05,14.0,661.0,96.55,78.6
2016,4,13,9,30,830.0,128.0,2.1,14.0,703.0,97.48,79.21
2016,4,13,9,45,849.0,126.5,2.15,14.5,741.0,95.81,77.46
2016,4,13,10,0,868.0,125.0,2.2,15.0,779.0,94.29,75.86
2016,4,13,10,15,876.0,127.0,2.25,15.0,808.5,158.5,95.48
2016,4,13,10,30,884.0,129.0,2.3,15.0,838.0,217.44,132.84
2016,4,13,10,45,886.5,132.0,2.35,15.5,859.5,276.55,180.03
2016,4,13,11,0,889.0,135.0,2.4,16.0,881.0,335.62,231.14
2016,4,13,11,15,893.0,136.0,2.45,16.0,896.5,393.76,282.96
2016,4,13,11,30,897.0,137.0,2.5,16.0,912.0,451.55,334.15
2016,4,13,11,45,891.5,141.5,2.55,16.0,917.0,506.8,382.46
2016,4,13,12,0,886.0,146.0,2.6,16.0,922.0,560.38,428.13
2016,4,13,12,15,886.0,146.0,2.6,16.0,921.0,612.08,470.93
2016,4,13,12,30,886.0,146.0,2.6,16.0,920.0,662.11,511.27
2016,4,13,12,45,881.0,147.0,2.65,16.0,910.5,707.7,547.58
2016,4,13,13,0,876.0,148.0,2.7,16.0,901.0,759.6,587.33
2016,4,13,13,15,872.0,147.0,2.75,16.0,884.5,800.25,618.55
2016,4,13,13,30,868.0,146.0,2.8,16.0,868.0,837.9,647.03
2016,4,13,13,45,853.5,149.0,2.9,16.0,842.0,867.52,668.86
2016,4,13,14,0,839.0,152.0,3.0,16.0,816.0,893.26,688.15
2016,4,13,14,15,830.0,149.5,3.0,15.5,785.0,914.63,705.15
2016,4,13,14,30,821.0,147.0,3.0,15.0,754.0,932.18,719.71
2016,4,13,14,45,802.5,147.0,3.05,15.0,715.5,939.47,726.39
2016,4,13,15,0,784.0,147.0,3.1,15.0,677.0,951.11,736.38
2016,4,13,15,15,767.0,142.5,3.05,14.5,634.0,947.54,736.53
2016,4,13,15,30,750.0,138.0,3.0,14.0,591.0,940.03,734.19
2016,4,13,15,45,726.0,133.5,3.0,14.0,543.0,921.73,723.42
2016,4,13,16,0,702.0,129.0,3.0,14.0,495.0,899.71,710.09
2016,4,13,16,15,671.0,122.5,2.95,13.5,444.5,864.84,688.34
2016,4,13,16,30,640.0,116.0,2.9,13.0,394.0,826.74,663.9
