Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,13,16,45,591.0,110.0,2.85,13.0,341.0,768.38,622.56
2016,4,13,17,0,542.0,104.0,2.8,13.0,288.0,707.5,578.2
2016,4,13,17,15,481.5,93.5,2.55,12.5,236.0,624.92,515.5
2016,4,13,17,30,421.0,83.0,2.3,12.0,184.0,549.52,455.94
2016,4,13,17,45,326.0,69.5,2.1,11.5,136.0,439.25,365.85
2016,4,13,18,0,231.0,56.0,1.9,11.0,88.0,333.24,274.54
2016,4,13,18,15,115.5,36.0,1.8,10.5,52.0,184.74,140.75
2016,4,13,18,30,0.0,16.0,1.7,10.0,16.0,13.66,0.0
2016,4,13,18,45,0.0,8.0,1.65,10.0,8.0,6.29,0.0
2016,4,13,19,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,13,19,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,4,13,19,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,13,19,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,13,20,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,13,20,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,13,20,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,13,20,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,4,13,21,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,13,21,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,4,13,21,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,13,21,45,0.0,0.0,2.45,10.5,0.0,0.0,0.0
2016,4,13,22,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,13,22,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,13,22,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,13,22,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,4,13,23,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,13,23,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,13,23,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,13,23,45,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2016,4,14,0,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,14,0,15,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2016,4,14,0,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,14,0,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,14,1,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,14,1,15,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2016,4,14,1,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,14,1,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,14,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,14,2,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,4,14,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,14,2,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,14,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,14,3,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,4,14,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,14,3,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,14,4,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,14,4,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,4,14,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,14,4,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,14,5,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,14,5,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,4,14,5,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,14,5,45,52.0,14.0,1.05,8.5,17.5,11.02,0.0
2016,4,14,6,0,104.0,28.0,1.1,9.0,35.0,20.95,8.36
2016,4,14,6,15,219.0,44.5,1.25,9.5,76.0,33.33,23.51
2016,4,14,6,30,334.0,61.0,1.4,10.0,117.0,45.7,35.3
2016,4,14,6,45,406.0,74.0,1.55,10.5,166.0,55.29,44.3
2016,4,14,7,0,478.0,87.0,1.7,11.0,215.0,64.79,52.96
2016,4,14,7,15,504.5,92.0,1.85,11.0,253.0,70.9,58.47
2016,4,14,7,30,531.0,97.0,2.0,11.0,291.0,73.51,60.71
2016,4,14,7,45,470.0,128.5,2.15,11.5,319.0,90.24,75.29
2016,4,14,8,0,409.0,160.0,2.3,12.0,347.0,107.39,89.98
2016,4,14,8,15,528.5,144.5,2.35,12.0,415.0,99.48,82.73
2016,4,14,8,30,648.0,129.0,2.4,12.0,483.0,91.4,75.39
2016,4,14,8,45,695.0,140.0,2.5,12.5,549.0,97.73,80.54
2016,4,14,9,0,742.0,151.0,2.6,13.0,615.0,103.82,85.43
2016,4,14,9,15,759.0,155.0,2.65,13.0,657.0,104.7,85.96
2016,4,14,9,30,776.0,159.0,2.7,13.0,699.0,105.53,86.47
2016,4,14,9,45,655.5,210.0,2.8,13.5,682.0,128.51,105.8
2016,4,14,10,0,535.0,261.0,2.9,14.0,665.0,150.96,124.43
2016,4,14,10,15,459.5,306.0,2.95,14.0,663.0,207.5,148.47
2016,4,14,10,30,384.0,351.0,3.0,14.0,661.0,266.46,193.82
2016,4,14,10,45,433.5,339.0,3.05,14.0,697.5,294.69,214.3
2016,4,14,11,0,483.0,327.0,3.1,14.0,734.0,338.08,249.27
2016,4,14,11,15,420.5,363.0,3.15,14.0,722.0,377.77,285.5
2016,4,14,11,30,358.0,399.0,3.2,14.0,710.0,416.13,319.38
2016,4,14,11,45,346.0,411.0,3.3,14.5,713.5,450.26,347.64
2016,4,14,12,0,334.0,423.0,3.4,15.0,717.0,483.35,374.39
2016,4,14,12,15,571.0,312.0,3.45,15.0,813.5,568.32,441.47
2016,4,14,12,30,808.0,201.0,3.5,15.0,910.0,665.35,518.19
2016,4,14,12,45,836.5,180.5,3.6,15.0,907.5,715.22,558.21
2016,4,14,13,0,865.0,160.0,3.7,15.0,905.0,764.15,597.29
2016,4,14,13,15,860.5,158.5,3.75,15.0,888.5,803.77,628.27
2016,4,14,13,30,856.0,157.0,3.8,15.0,872.0,840.33,656.65
2016,4,14,13,45,844.5,158.0,3.85,15.0,846.5,870.21,678.82
2016,4,14,14,0,833.0,159.0,3.9,15.0,821.0,896.35,698.34
2016,4,14,14,15,823.0,156.5,3.9,14.5,789.0,916.7,714.94
2016,4,14,14,30,813.0,154.0,3.9,14.0,757.0,933.18,729.02
2016,4,14,14,45,806.0,147.5,3.9,14.0,720.5,944.63,738.41
2016,4,14,15,0,799.0,141.0,3.9,14.0,684.0,952.18,745.26
2016,4,14,15,15,781.5,137.5,3.85,14.0,640.0,957.1,750.15
2016,4,14,15,30,764.0,134.0,3.8,14.0,596.0,950.28,746.91
2016,4,14,15,45,751.5,125.0,3.8,14.0,550.0,938.08,740.37
2016,4,14,16,0,739.0,116.0,3.8,14.0,504.0,922.11,731.23
2016,4,14,16,15,709.0,110.5,3.7,13.5,453.0,889.37,710.65
2016,4,14,16,30,679.0,105.0,3.6,13.0,402.0,853.41,687.46
2016,4,14,16,45,640.0,98.0,3.5,13.0,349.5,803.79,652.28
2016,4,14,17,0,601.0,91.0,3.4,13.0,297.0,751.8,614.4
2016,4,14,17,15,542.5,82.5,3.15,12.5,244.5,677.24,558.16
2016,4,14,17,30,484.0,74.0,2.9,12.0,192.0,601.74,498.86
2016,4,14,17,45,397.5,62.5,2.65,11.5,143.5,494.11,411.1
2016,4,14,18,0,311.0,51.0,2.4,11.0,95.0,396.22,327.27
2016,4,14,18,15,155.5,36.0,2.2,10.5,58.0,238.15,184.36
2016,4,14,18,30,0.0,21.0,2.0,10.0,21.0,23.47,0.0
2016,4,14,18,45,0.0,10.5,1.85,10.0,10.5,8.26,0.0
2016,4,14,19,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,14,19,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,4,14,19,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,14,19,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,14,20,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,14,20,15,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2016,4,14,20,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,14,20,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,14,21,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,14,21,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,4,14,21,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,14,21,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,14,22,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,14,22,15,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2016,4,14,22,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,14,22,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,14,23,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,14,23,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,14,23,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,14,23,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,15,0,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,15,0,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,4,15,0,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,15,0,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,15,1,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,15,1,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,4,15,1,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,15,1,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,15,2,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,15,2,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,15,2,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,15,2,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,4,15,3,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,15,3,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,15,3,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,15,3,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,15,4,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,15,4,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,4,15,4,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,15,4,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,15,5,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,15,5,15,0.0,0.0,1.45,6.5,0.0,0.0,0.0
2016,4,15,5,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,4,15,5,45,109.5,13.0,1.75,7.5,21.0,10.23,0.0
2016,4,15,6,0,219.0,26.0,1.9,8.0,42.0,21.26,9.75
2016,4,15,6,15,339.5,38.5,2.15,8.5,86.0,31.48,22.08
2016,4,15,6,30,460.0,51.0,2.4,9.0,130.0,41.71,31.91
2016,4,15,6,45,530.5,60.0,2.7,9.5,181.5,48.73,38.58
2016,4,15,7,0,601.0,69.0,3.0,10.0,233.0,55.73,45.0
2016,4,15,7,15,650.5,76.0,3.2,10.5,287.5,60.91,49.6
2016,4,15,7,30,700.0,83.0,3.4,11.0,342.0,66.05,54.02
2016,4,15,7,45,732.0,89.0,3.6,11.5,395.5,70.11,57.38
2016,4,15,8,0,764.0,95.0,3.8,12.0,449.0,74.06,60.59
2016,4,15,8,15,789.5,99.5,3.8,12.5,500.5,83.12,68.25
2016,4,15,8,30,815.0,104.0,3.8,13.0,552.0,85.93,70.34
2016,4,15,8,45,835.0,107.0,3.8,13.5,600.0,87.5,71.35
2016,4,15,9,0,855.0,110.0,3.8,14.0,648.0,89.02,72.32
2016,4,15,9,15,869.5,112.5,3.75,14.0,690.5,90.0,72.97
2016,4,15,9,30,884.0,115.0,3.7,14.0,733.0,90.93,73.59
2016,4,15,9,45,900.5,114.0,3.7,14.5,771.5,99.52,80.67
2016,4,15,10,0,917.0,113.0,3.7,15.0,810.0,102.0,82.47
2016,4,15,10,15,924.5,114.5,3.7,15.0,840.0,162.29,95.27
2016,4,15,10,30,932.0,116.0,3.7,15.0,870.0,223.46,135.65
2016,4,15,10,45,938.5,116.5,3.7,15.5,893.0,284.51,185.22
2016,4,15,11,0,945.0,117.0,3.7,16.0,916.0,345.85,238.88
2016,4,15,11,15,947.5,117.5,3.7,16.0,930.5,405.91,293.09
2016,4,15,11,30,950.0,118.0,3.7,16.0,945.0,465.35,346.32
2016,4,15,11,45,952.0,118.0,3.7,16.5,952.0,523.37,396.57
2016,4,15,12,0,954.0,118.0,3.7,17.0,959.0,580.23,444.35
2016,4,15,12,15,953.5,117.5,3.7,17.0,957.0,633.92,489.15
2016,4,15,12,30,953.0,117.0,3.7,17.0,955.0,685.69,531.28
2016,4,15,12,45,952.0,115.5,3.7,17.5,945.5,734.18,568.88
2016,4,15,13,0,951.0,114.0,3.7,18.0,936.0,780.17,603.65
2016,4,15,13,15,946.5,113.0,3.65,18.0,918.5,821.29,634.69
2016,4,15,13,30,942.0,112.0,3.6,18.0,901.0,859.26,661.53
2016,4,15,13,45,935.0,111.0,3.55,18.0,875.5,891.87,684.53
2016,4,15,14,0,928.0,110.0,3.5,18.0,850.0,920.91,705.05
2016,4,15,14,15,919.5,108.5,3.4,18.0,817.5,944.45,721.48
2016,4,15,14,30,911.0,107.0,3.3,18.0,785.0,964.16,735.35
2016,4,15,14,45,898.5,105.0,3.2,18.0,746.0,975.72,743.75
2016,4,15,15,0,886.0,103.0,3.1,18.0,707.0,983.27,749.6
2016,4,15,15,15,871.0,100.5,2.95,17.5,663.0,996.46,760.47
2016,4,15,15,30,856.0,98.0,2.8,17.0,619.0,993.22,760.19
2016,4,15,15,45,836.0,94.5,2.7,17.0,570.0,979.79,752.24
2016,4,15,16,0,816.0,91.0,2.6,17.0,521.0,962.49,741.79
2016,4,15,16,15,789.5,87.0,2.35,16.5,469.5,934.35,723.75
2016,4,15,16,30,763.0,83.0,2.1,16.0,418.0,902.78,703.08
2016,4,15,16,45,727.5,77.5,1.9,16.0,364.5,857.26,671.35
2016,4,15,17,0,692.0,72.0,1.7,16.0,311.0,816.76,642.46
2016,4,15,17,15,639.5,66.0,1.55,15.0,258.0,750.32,596.39
2016,4,15,17,30,587.0,60.0,1.4,14.0,205.0,683.0,547.34
2016,4,15,17,45,507.5,51.0,1.3,13.5,155.0,586.36,472.52
2016,4,15,18,0,428.0,42.0,1.2,13.0,105.0,491.73,394.88
2016,4,15,18,15,296.0,29.5,1.2,12.5,64.5,351.17,270.48
2016,4,15,18,30,164.0,17.0,1.2,12.0,24.0,194.66,0.0
2016,4,15,18,45,82.0,8.5,1.25,12.0,12.0,72.29,0.0
2016,4,15,19,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,15,19,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,4,15,19,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,15,19,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,15,20,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,15,20,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,15,20,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,15,20,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,15,21,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,15,21,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,15,21,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,15,21,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,4,15,22,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,15,22,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,15,22,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,15,22,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,15,23,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,15,23,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,15,23,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,15,23,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,16,0,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,16,0,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,16,0,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,16,0,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,16,1,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,16,1,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,16,1,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,16,1,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,4,16,2,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,16,2,15,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2016,4,16,2,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,16,2,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,16,3,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,16,3,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,16,3,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,16,3,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,16,4,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,16,4,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,16,4,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,16,4,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,16,5,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,16,5,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,4,16,5,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,16,5,45,117.0,13.0,1.65,11.5,22.0,10.23,0.0
2016,4,16,6,0,234.0,26.0,1.7,12.0,44.0,21.24,10.34
2016,4,16,6,15,345.0,38.5,1.85,12.5,88.0,31.44,21.76
2016,4,16,6,30,456.0,51.0,2.0,13.0,132.0,41.61,31.35
2016,4,16,6,45,526.0,60.0,2.15,14.0,183.0,48.63,37.81
2016,4,16,7,0,596.0,69.0,2.3,15.0,234.0,55.61,44.01
2016,4,16,7,15,644.0,75.5,2.35,15.0,287.5,60.4,48.26
2016,4,16,7,30,692.0,82.0,2.4,15.0,341.0,65.15,52.37
2016,4,16,7,45,724.0,88.0,2.5,15.5,394.0,69.22,55.68
2016,4,16,8,0,756.0,94.0,2.6,16.0,447.0,73.18,58.84
2016,4,16,8,15,781.0,98.5,2.65,16.5,498.0,82.14,66.3
2016,4,16,8,30,806.0,103.0,2.7,17.0,549.0,84.94,68.35
2016,4,16,8,45,821.0,108.0,2.75,17.5,595.5,87.72,70.38
2016,4,16,9,0,836.0,113.0,2.8,18.0,642.0,90.33,72.26
2016,4,16,9,15,850.0,116.0,2.8,18.5,684.5,91.51,72.92
2016,4,16,9,30,864.0,119.0,2.8,19.0,727.0,92.61,73.53
2016,4,16,9,45,880.0,118.5,2.8,19.5,764.5,101.17,80.43
2016,4,16,10,0,896.0,118.0,2.8,20.0,802.0,106.77,84.8
2016,4,16,10,15,903.5,119.5,2.75,20.0,831.5,165.82,96.04
2016,4,16,10,30,911.0,121.0,2.7,20.0,861.0,225.75,135.37
2016,4,16,10,45,922.0,118.5,2.7,20.5,885.0,284.83,182.33
2016,4,16,11,0,933.0,116.0,2.7,21.0,909.0,344.6,233.35
2016,4,16,11,15,936.0,116.5,2.65,21.0,923.5,404.01,285.53
2016,4,16,11,30,939.0,117.0,2.6,21.0,938.0,462.87,336.67
2016,4,16,11,45,942.0,116.5,2.6,21.0,945.0,520.27,385.59
2016,4,16,12,0,945.0,116.0,2.6,21.0,952.0,576.61,432.33
2016,4,16,12,15,944.5,116.0,2.5,21.0,950.5,630.04,475.19
2016,4,16,12,30,944.0,116.0,2.4,21.0,949.0,681.61,515.27
2016,4,16,12,45,942.5,115.0,2.35,21.5,939.5,729.6,550.84
2016,4,16,13,0,941.0,114.0,2.3,22.0,930.0,775.12,583.57
2016,4,16,13,15,937.0,113.0,2.2,21.5,912.5,816.08,613.82
2016,4,16,13,30,933.0,112.0,2.1,21.0,895.0,853.97,640.11
2016,4,16,13,45,928.5,110.0,2.05,21.0,870.5,887.28,662.38
2016,4,16,14,0,924.0,108.0,2.0,21.0,846.0,917.14,682.31
2016,4,16,14,15,915.5,106.0,1.9,21.0,814.0,939.88,696.94
2016,4,16,14,30,907.0,104.0,1.8,21.0,782.0,958.78,709.08
2016,4,16,14,45,893.5,103.5,1.75,21.0,743.5,970.73,717.39
2016,4,16,15,0,880.0,103.0,1.7,21.0,705.0,978.73,723.34
2016,4,16,15,15,865.5,100.5,1.6,21.0,661.5,992.25,732.34
2016,4,16,15,30,851.0,98.0,1.5,21.0,618.0,989.34,730.69
2016,4,16,15,45,819.0,99.0,1.45,21.0,567.5,969.24,718.93
2016,4,16,16,0,787.0,100.0,1.4,21.0,517.0,945.12,704.75
2016,4,16,16,15,665.5,111.0,1.25,20.5,440.0,847.73,641.27
2016,4,16,16,30,544.0,122.0,1.1,20.0,363.0,739.4,569.05
2016,4,16,16,45,578.0,106.5,1.0,19.5,333.5,753.44,581.66
2016,4,16,17,0,612.0,91.0,0.9,19.0,304.0,763.73,589.69
2016,4,16,17,15,558.0,82.5,0.85,18.5,252.0,693.25,540.79
2016,4,16,17,30,504.0,74.0,0.8,18.0,200.0,621.74,489.6
2016,4,16,17,45,409.0,64.0,0.8,17.5,150.5,506.89,403.47
2016,4,16,18,0,314.0,54.0,0.8,17.0,101.0,403.21,321.15
2016,4,16,18,15,157.0,39.0,0.8,16.5,62.5,223.8,171.25
2016,4,16,18,30,0.0,24.0,0.8,16.0,24.0,28.76,0.0
2016,4,16,18,45,0.0,12.0,0.85,16.0,12.0,9.44,0.0
2016,4,16,19,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,16,19,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,16,19,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,16,19,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,16,20,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,16,20,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2016,4,16,20,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,16,20,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,4,16,21,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,16,21,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,16,21,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,16,21,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,4,16,22,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,16,22,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,4,16,22,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,16,22,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,4,16,23,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,16,23,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,4,16,23,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,16,23,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,17,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,17,0,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,17,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,17,0,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,17,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,17,1,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,17,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,17,1,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,17,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,17,2,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,17,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,17,2,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,17,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,17,3,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,17,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,17,3,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,17,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,17,4,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,4,17,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,17,4,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,17,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,17,5,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,17,5,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,17,5,45,101.0,14.5,1.05,12.5,22.5,11.41,0.0
2016,4,17,6,0,202.0,29.0,1.1,13.0,45.0,22.08,11.56
2016,4,17,6,15,305.5,43.0,1.3,13.0,88.0,32.8,22.99
2016,4,17,6,30,409.0,57.0,1.5,13.0,131.0,46.02,35.3
2016,4,17,6,45,481.5,66.5,1.7,13.5,181.5,53.2,41.98
2016,4,17,7,0,554.0,76.0,1.9,14.0,232.0,60.34,48.4
2016,4,17,7,15,603.0,83.5,1.95,14.5,285.0,65.61,52.97
2016,4,17,7,30,652.0,91.0,2.0,15.0,338.0,70.82,57.35
2016,4,17,7,45,689.0,96.5,2.05,15.5,391.0,74.34,60.15
2016,4,17,8,0,726.0,102.0,2.1,16.0,444.0,77.8,62.84
2016,4,17,8,15,752.0,106.5,2.1,16.5,494.5,80.31,64.67
2016,4,17,8,30,778.0,111.0,2.1,17.0,545.0,89.67,72.38
2016,4,17,8,45,800.5,113.5,2.1,17.5,592.5,90.74,72.92
2016,4,17,9,0,823.0,116.0,2.1,18.0,640.0,91.79,73.45
2016,4,17,9,15,837.5,119.0,2.1,18.0,682.0,92.89,74.19
2016,4,17,9,30,852.0,122.0,2.1,18.0,724.0,93.92,74.89
2016,4,17,9,45,869.5,121.0,2.1,18.5,762.0,92.66,73.51
2016,4,17,10,0,887.0,120.0,2.1,19.0,800.0,110.32,76.82
2016,4,17,10,15,895.0,121.5,2.1,19.5,829.5,168.84,98.09
2016,4,17,10,30,903.0,123.0,2.1,20.0,859.0,228.31,137.39
2016,4,17,10,45,908.5,124.0,2.1,20.5,881.5,287.68,184.83
2016,4,17,11,0,914.0,125.0,2.1,21.0,904.0,347.26,235.6
2016,4,17,11,15,917.0,126.0,2.1,21.0,919.0,405.99,286.84
2016,4,17,11,30,920.0,127.0,2.1,21.0,934.0,464.22,337.07
2016,4,17,11,45,921.0,127.5,2.1,21.5,940.5,520.49,383.9
2016,4,17,12,0,922.0,128.0,2.1,22.0,947.0,575.57,428.29
2016,4,17,12,15,921.5,128.0,2.05,22.0,945.5,628.05,469.94
2016,4,17,12,30,921.0,128.0,2.0,22.0,944.0,678.71,508.97
2016,4,17,12,45,919.5,127.0,1.95,22.0,934.5,725.89,544.43
2016,4,17,13,0,918.0,126.0,1.9,22.0,925.0,770.66,577.26
2016,4,17,13,15,914.0,125.0,1.8,22.0,908.0,810.93,605.73
2016,4,17,13,30,910.0,124.0,1.7,22.0,891.0,848.2,629.91
2016,4,17,13,45,905.0,122.0,1.6,22.5,866.0,880.57,649.31
2016,4,17,14,0,900.0,120.0,1.5,23.0,841.0,909.53,666.24
2016,4,17,14,15,891.5,118.0,1.4,23.0,809.5,931.86,679.99
2016,4,17,14,30,883.0,116.0,1.3,23.0,778.0,950.42,691.31
2016,4,17,14,45,873.5,112.5,1.2,23.0,740.0,962.68,698.62
2016,4,17,15,0,864.0,109.0,1.1,23.0,702.0,983.84,711.65
2016,4,17,15,15,849.0,106.0,1.0,23.0,658.5,983.67,711.07
2016,4,17,15,30,834.0,103.0,0.9,23.0,615.0,979.48,708.33
2016,4,17,15,45,816.0,99.0,0.8,23.0,567.5,967.18,700.59
2016,4,17,16,0,798.0,95.0,0.7,23.0,520.0,951.07,690.6
2016,4,17,16,15,772.0,90.5,0.6,22.5,469.0,922.67,674.11
2016,4,17,16,30,746.0,86.0,0.5,22.0,418.0,890.89,655.37
2016,4,17,16,45,711.5,80.5,0.45,22.0,365.0,853.61,632.45
2016,4,17,17,0,677.0,75.0,0.4,22.0,312.0,807.28,602.88
2016,4,17,17,15,627.0,68.0,0.4,21.5,259.5,741.89,561.16
2016,4,17,17,30,577.0,61.0,0.4,21.0,207.0,675.6,516.5
2016,4,17,17,45,501.0,52.0,0.4,20.5,157.5,582.23,449.33
2016,4,17,18,0,425.0,43.0,0.4,20.0,108.0,490.73,379.11
2016,4,17,18,15,305.5,30.5,0.5,19.5,67.5,360.61,271.53
2016,4,17,18,30,186.0,18.0,0.6,19.0,27.0,217.72,37.19
2016,4,17,18,45,93.0,9.0,0.7,18.5,13.5,81.55,0.0
2016,4,17,19,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,17,19,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,4,17,19,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,17,19,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,17,20,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,17,20,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,4,17,20,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,17,20,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,17,21,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,17,21,15,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,4,17,21,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,17,21,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,4,17,22,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,17,22,15,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,4,17,22,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,17,22,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,17,23,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,17,23,15,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,17,23,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,17,23,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,18,0,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,18,0,15,0.0,0.0,0.4,16.5,0.0,0.0,0.0
2016,4,18,0,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,4,18,0,45,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2016,4,18,1,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,4,18,1,15,0.0,0.0,0.55,15.5,0.0,0.0,0.0
2016,4,18,1,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,4,18,1,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,4,18,2,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,18,2,15,0.0,0.0,0.75,14.5,0.0,0.0,0.0
2016,4,18,2,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,18,2,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,4,18,3,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,18,3,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,4,18,3,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,18,3,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,4,18,4,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,18,4,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,18,4,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,18,4,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,18,5,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,18,5,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,18,5,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,18,5,45,130.5,14.5,0.85,14.0,25.5,11.41,0.0
2016,4,18,6,0,261.0,29.0,0.8,14.0,51.0,23.74,13.3
2016,4,18,6,15,367.0,41.0,0.85,14.5,96.0,33.49,23.54
2016,4,18,6,30,473.0,53.0,0.9,15.0,141.0,43.22,32.61
2016,4,18,6,45,540.5,62.0,1.0,15.5,193.0,50.21,39.04
2016,4,18,7,0,608.0,71.0,1.1,16.0,245.0,57.14,45.21
2016,4,18,7,15,655.0,77.5,1.05,16.5,299.0,61.9,49.28
2016,4,18,7,30,702.0,84.0,1.0,17.0,353.0,66.62,53.19
2016,4,18,7,45,732.5,90.0,0.95,17.5,406.0,70.62,56.4
2016,4,18,8,0,763.0,96.0,0.9,18.0,459.0,74.51,59.45
2016,4,18,8,15,787.5,100.5,0.8,18.5,510.0,83.54,66.85
2016,4,18,8,30,812.0,105.0,0.7,19.0,561.0,86.28,68.79
2016,4,18,8,45,830.5,108.5,0.65,20.0,608.5,88.1,69.82
2016,4,18,9,0,849.0,112.0,0.6,21.0,656.0,89.84,70.78
2016,4,18,9,15,862.5,115.0,0.75,21.0,698.0,91.03,71.6
2016,4,18,9,30,876.0,118.0,0.9,21.0,740.0,92.13,72.38
2016,4,18,9,45,891.5,117.5,1.05,21.5,777.5,100.91,79.38
2016,4,18,10,0,907.0,117.0,1.2,22.0,815.0,112.51,75.39
2016,4,18,10,15,914.0,118.5,1.2,22.0,844.5,172.02,98.0
2016,4,18,10,30,921.0,120.0,1.2,22.0,874.0,232.35,138.06
2016,4,18,10,45,927.0,120.5,1.3,22.0,896.5,292.5,186.05
2016,4,18,11,0,933.0,121.0,1.4,22.0,919.0,352.87,237.44
2016,4,18,11,15,936.0,121.5,1.4,22.0,933.5,412.24,288.57
2016,4,18,11,30,939.0,122.0,1.4,22.0,948.0,471.05,338.51
2016,4,18,11,45,939.0,123.0,1.4,22.5,954.0,528.04,385.09
2016,4,18,12,0,939.0,124.0,1.4,23.0,960.0,583.74,429.05
2016,4,18,12,15,938.5,124.0,1.35,23.0,958.5,636.91,470.2
2016,4,18,12,30,938.0,124.0,1.3,23.0,957.0,688.23,508.65
2016,4,18,12,45,929.5,127.0,1.3,23.0,946.0,734.49,542.83
2016,4,18,13,0,921.0,130.0,1.3,23.0,935.0,777.9,574.2
2016,4,18,13,15,917.0,129.0,1.3,23.0,917.5,818.34,602.96
2016,4,18,13,30,913.0,128.0,1.3,23.0,900.0,855.77,627.69
2016,4,18,13,45,900.0,130.5,1.35,23.0,873.0,885.7,648.12
2016,4,18,14,0,887.0,133.0,1.4,23.0,846.0,911.93,666.31
2016,4,18,14,15,878.0,131.0,1.4,22.5,814.5,946.41,690.56
2016,4,18,14,30,869.0,129.0,1.4,22.0,783.0,964.94,704.56
2016,4,18,14,45,848.0,130.5,1.45,22.0,742.5,971.92,710.91
2016,4,18,15,0,827.0,132.0,1.5,22.0,702.0,974.58,714.79
2016,4,18,15,15,734.5,145.0,1.45,21.5,628.0,923.69,683.9
2016,4,18,15,30,642.0,158.0,1.4,21.0,554.0,859.83,644.46
2016,4,18,15,45,692.0,139.0,1.35,21.0,535.5,898.38,672.15
2016,4,18,16,0,742.0,120.0,1.3,21.0,517.0,933.26,696.07
2016,4,18,16,15,700.0,107.0,1.25,20.5,452.5,878.72,662.06
2016,4,18,16,30,658.0,94.0,1.2,20.0,388.0,820.69,625.97
2016,4,18,16,45,579.5,103.0,1.15,19.5,338.5,751.88,581.27
2016,4,18,17,0,501.0,112.0,1.1,19.0,289.0,672.61,527.55
2016,4,18,17,15,457.0,99.0,1.05,18.0,240.0,609.65,484.5
2016,4,18,17,30,413.0,86.0,1.0,17.0,191.0,546.35,438.66
2016,4,18,17,45,348.5,70.5,0.95,16.5,145.0,460.73,372.19
2016,4,18,18,0,284.0,55.0,0.9,16.0,99.0,377.13,303.89
2016,4,18,18,15,187.5,38.0,0.9,15.5,62.0,266.26,207.36
2016,4,18,18,30,91.0,21.0,0.9,15.0,25.0,124.39,34.77
2016,4,18,18,45,45.5,10.5,0.95,15.0,12.5,44.72,0.0
2016,4,18,19,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,18,19,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,4,18,19,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,18,19,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,4,18,20,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,18,20,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,18,20,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,18,20,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,4,18,21,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,18,21,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,18,21,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,18,21,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,18,22,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,18,22,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,18,22,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,18,22,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,4,18,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,18,23,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,18,23,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,18,23,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,19,0,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,19,0,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,4,19,0,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,19,0,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,19,1,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,19,1,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,19,1,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,19,1,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,19,2,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,19,2,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,19,2,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,19,2,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,19,3,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,19,3,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,4,19,3,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,19,3,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,19,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,19,4,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,19,4,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,19,4,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,19,5,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,19,5,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,19,5,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,19,5,45,114.5,16.0,1.0,12.5,26.5,12.22,0.0
2016,4,19,6,0,229.0,32.0,0.9,13.0,53.0,24.39,14.28
2016,4,19,6,15,332.5,45.5,0.9,13.5,97.5,36.93,26.71
2016,4,19,6,30,436.0,59.0,0.9,14.0,142.0,47.68,36.72
2016,4,19,6,45,515.0,67.0,0.95,14.5,194.5,53.76,42.37
2016,4,19,7,0,594.0,75.0,1.0,15.0,247.0,59.92,47.85
2016,4,19,7,15,640.5,81.5,1.05,15.5,300.5,64.54,51.8
2016,4,19,7,30,687.0,88.0,1.1,16.0,354.0,69.12,55.59
2016,4,19,7,45,726.5,91.5,1.15,16.5,408.0,71.47,57.35
2016,4,19,8,0,766.0,95.0,1.2,17.0,462.0,79.96,64.4
2016,4,19,8,15,790.0,99.5,1.15,17.5,513.0,82.81,66.49
2016,4,19,8,30,814.0,104.0,1.1,18.0,564.0,85.57,68.48
2016,4,19,8,45,831.5,107.5,1.05,18.5,610.5,87.38,69.67
2016,4,19,9,0,849.0,111.0,1.0,19.0,657.0,89.1,70.77
2016,4,19,9,15,862.5,114.0,0.8,19.5,699.5,90.31,71.43
2016,4,19,9,30,876.0,117.0,0.6,20.0,742.0,91.42,72.02
2016,4,19,9,45,880.0,122.5,0.45,20.5,776.5,93.59,73.49
2016,4,19,10,0,884.0,128.0,0.3,21.0,811.0,110.51,72.21
2016,4,19,10,15,891.5,130.0,0.4,21.0,840.5,178.39,103.09
2016,4,19,10,30,899.0,132.0,0.5,21.0,870.0,237.87,142.85
2016,4,19,10,45,898.5,137.0,0.6,21.5,891.0,297.86,190.41
2016,4,19,11,0,898.0,142.0,0.7,22.0,912.0,357.51,240.34
2016,4,19,11,15,901.0,143.0,0.8,22.0,926.5,415.51,289.82
2016,4,19,11,30,904.0,144.0,0.9,22.0,941.0,473.04,338.34
2016,4,19,11,45,686.0,253.5,1.0,22.0,861.0,503.98,368.11
2016,4,19,12,0,468.0,363.0,1.1,22.0,781.0,516.08,381.0
2016,4,19,12,15,470.5,361.5,1.15,22.0,781.5,553.69,410.19
2016,4,19,12,30,473.0,360.0,1.2,22.0,782.0,590.52,438.09
2016,4,19,12,45,478.5,354.0,1.3,22.0,777.0,624.97,464.32
2016,4,19,13,0,484.0,348.0,1.4,22.0,772.0,658.2,489.45
2016,4,19,13,15,474.0,342.0,1.45,21.5,750.5,678.26,505.7
2016,4,19,13,30,464.0,336.0,1.5,21.0,729.0,695.45,519.98
2016,4,19,13,45,401.5,351.0,1.55,21.0,684.0,670.02,502.86
2016,4,19,14,0,339.0,366.0,1.6,21.0,639.0,653.17,491.37
2016,4,19,14,15,267.0,364.5,1.6,20.5,574.5,607.23,459.66
2016,4,19,14,30,195.0,363.0,1.6,20.0,510.0,535.27,408.93
2016,4,19,14,45,162.0,343.5,1.6,20.0,462.0,496.9,381.86
2016,4,19,15,0,129.0,324.0,1.6,20.0,414.0,455.7,351.99
2016,4,19,15,15,98.0,296.0,1.6,19.5,362.0,381.16,297.57
2016,4,19,15,30,67.0,268.0,1.6,19.0,310.0,327.16,257.28
2016,4,19,15,45,91.0,252.0,1.65,18.5,304.0,340.94,270.61
2016,4,19,16,0,115.0,236.0,1.7,18.0,298.0,378.17,301.6
2016,4,19,16,15,120.0,213.0,1.65,17.5,272.0,363.0,291.54
2016,4,19,16,30,125.0,190.0,1.6,17.0,246.0,346.6,280.65
2016,4,19,16,45,111.5,169.5,1.55,17.0,215.0,314.0,255.51
2016,4,19,17,0,98.0,149.0,1.5,17.0,184.0,280.83,229.47
2016,4,19,17,15,88.0,125.5,1.5,16.5,153.0,225.97,186.01
2016,4,19,17,30,78.0,102.0,1.5,16.0,122.0,209.88,172.8
2016,4,19,17,45,64.5,79.5,1.5,15.5,93.5,153.45,125.61
2016,4,19,18,0,51.0,57.0,1.5,15.0,65.0,114.32,91.68
2016,4,19,18,15,25.5,37.0,1.45,14.5,41.0,67.36,49.8
2016,4,19,18,30,0.0,17.0,1.4,14.0,17.0,12.97,0.0
2016,4,19,18,45,0.0,8.5,1.4,14.0,8.5,6.69,0.0
2016,4,19,19,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,19,19,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,4,19,19,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,19,19,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,19,20,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,19,20,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,4,19,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,19,20,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,19,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,19,21,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,4,19,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,19,21,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,19,22,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,19,22,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,19,22,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,19,22,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,19,23,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,19,23,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,4,19,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,19,23,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,20,0,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,20,0,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,4,20,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,20,0,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,20,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,20,1,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,20,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,20,1,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,20,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,20,2,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,20,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,20,2,45,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,4,20,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,20,3,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,4,20,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,20,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,20,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,20,4,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,20,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,20,4,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,20,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,20,5,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,20,5,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,20,5,45,126.0,16.0,0.75,11.5,28.0,12.25,0.0
2016,4,20,6,0,252.0,32.0,0.7,12.0,56.0,26.1,16.08
2016,4,20,6,15,353.5,44.5,0.8,12.5,100.5,36.15,26.22
2016,4,20,6,30,455.0,57.0,0.9,13.0,145.0,46.14,35.56
2016,4,20,6,45,518.0,66.0,1.0,13.5,195.5,52.94,41.83
2016,4,20,7,0,581.0,75.0,1.1,14.0,246.0,59.68,47.84
2016,4,20,7,15,479.5,104.0,1.15,14.5,263.5,75.67,61.84
2016,4,20,7,30,378.0,133.0,1.2,15.0,281.0,91.86,75.73
2016,4,20,7,45,560.0,115.5,1.3,15.5,369.0,84.79,69.17
2016,4,20,8,0,742.0,98.0,1.4,16.0,457.0,75.26,60.54
2016,4,20,8,15,588.5,152.0,1.45,16.0,455.5,106.13,87.02
2016,4,20,8,30,435.0,206.0,1.5,16.0,454.0,130.81,107.77
2016,4,20,8,45,366.5,244.0,1.6,16.5,464.0,154.44,127.16
2016,4,20,9,0,298.0,282.0,1.7,17.0,474.0,170.67,140.11
2016,4,20,9,15,339.5,291.0,1.75,17.0,523.5,174.97,143.31
2016,4,20,9,30,381.0,300.0,1.8,17.0,573.0,179.14,146.45
2016,4,20,9,45,407.5,305.0,1.9,17.5,610.0,169.38,137.83
2016,4,20,10,0,434.0,310.0,2.0,18.0,647.0,181.08,134.13
2016,4,20,10,15,486.0,304.5,2.05,18.0,695.0,219.3,151.82
2016,4,20,10,30,538.0,299.0,2.1,18.0,743.0,263.82,181.36
2016,4,20,10,45,730.0,208.0,2.15,18.5,827.0,293.63,198.26
2016,4,20,11,0,922.0,117.0,2.2,19.0,911.0,352.27,242.0
2016,4,20,11,15,699.0,236.0,2.2,19.0,844.0,402.27,291.99
2016,4,20,11,30,476.0,355.0,2.2,19.0,777.0,439.29,327.84
2016,4,20,11,45,515.0,347.0,2.25,19.0,806.5,490.9,369.04
2016,4,20,12,0,554.0,339.0,2.3,19.0,836.0,545.75,412.17
2016,4,20,12,15,728.0,239.0,2.3,19.0,890.5,612.81,464.59
2016,4,20,12,30,902.0,139.0,2.3,19.0,945.0,680.89,518.23
2016,4,20,12,45,606.5,278.0,2.35,19.0,818.0,653.05,497.21
2016,4,20,13,0,311.0,417.0,2.4,19.0,691.0,582.82,443.95
2016,4,20,13,15,437.5,361.5,2.4,19.0,738.0,667.31,508.55
2016,4,20,13,30,564.0,306.0,2.4,19.0,785.0,750.68,570.71
2016,4,20,13,45,493.0,319.5,2.45,19.0,730.0,734.04,558.76
2016,4,20,14,0,422.0,333.0,2.5,19.0,675.0,710.78,542.57
2016,4,20,14,15,634.0,233.5,2.5,18.5,725.0,836.8,638.86
2016,4,20,14,30,846.0,134.0,2.5,18.0,775.0,951.3,720.47
2016,4,20,14,45,631.5,205.5,2.5,18.0,671.0,853.81,653.41
2016,4,20,15,0,417.0,277.0,2.5,18.0,567.0,729.12,562.83
2016,4,20,15,15,603.5,199.0,2.45,17.5,589.5,853.15,659.0
2016,4,20,15,30,790.0,121.0,2.4,17.0,612.0,958.97,733.78
2016,4,20,15,45,773.0,115.0,2.35,17.0,565.0,945.05,724.7
2016,4,20,16,0,756.0,109.0,2.3,17.0,518.0,934.97,719.58
2016,4,20,16,15,728.0,104.0,2.15,16.5,467.0,904.32,700.53
2016,4,20,16,30,700.0,99.0,2.0,16.0,416.0,870.53,679.19
2016,4,20,16,45,503.5,114.0,1.9,16.0,327.5,679.11,542.65
2016,4,20,17,0,307.0,129.0,1.8,16.0,239.0,479.68,392.13
2016,4,20,17,15,270.0,114.0,1.6,15.5,199.0,425.61,351.14
2016,4,20,17,30,233.0,99.0,1.4,15.0,159.0,371.97,308.0
2016,4,20,17,45,198.5,78.5,1.2,14.5,122.0,312.15,258.48
2016,4,20,18,0,164.0,58.0,1.0,14.0,85.0,252.06,206.94
2016,4,20,18,15,102.5,39.5,0.95,13.5,54.5,172.16,136.09
2016,4,20,18,30,41.0,21.0,0.9,13.0,24.0,68.96,29.05
2016,4,20,18,45,20.5,10.5,0.9,13.0,12.0,24.71,0.0
2016,4,20,19,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,20,19,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,4,20,19,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,20,19,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,20,20,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,20,20,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,4,20,20,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,20,20,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,20,21,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,20,21,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,20,21,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,20,21,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,20,22,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,20,22,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,20,22,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,20,22,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,20,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,20,23,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,20,23,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,20,23,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,21,0,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,21,0,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,21,0,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,21,0,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,21,1,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,21,1,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,4,21,1,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,21,1,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,21,2,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,21,2,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,4,21,2,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,21,2,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,21,3,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,21,3,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,21,3,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,21,3,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,21,4,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,21,4,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,21,4,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,21,4,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,21,5,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,21,5,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,21,5,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,21,5,45,0.0,9.0,0.6,12.5,9.0,6.83,0.0
2016,4,21,6,0,0.0,18.0,0.6,13.0,18.0,13.7,5.87
2016,4,21,6,15,0.0,32.0,0.75,13.0,32.0,24.44,15.94
2016,4,21,6,30,0.0,46.0,0.9,13.0,46.0,35.15,25.83
2016,4,21,6,45,0.0,62.0,1.05,13.5,62.0,46.9,36.48
2016,4,21,7,0,0.0,78.0,1.2,14.0,78.0,58.56,46.85
2016,4,21,7,15,0.0,95.0,1.3,14.0,95.0,70.8,57.65
2016,4,21,7,30,0.0,112.0,1.4,14.0,112.0,82.93,68.19
2016,4,21,7,45,0.0,108.5,1.55,14.5,108.5,81.34,66.44
2016,4,21,8,0,0.0,105.0,1.7,15.0,105.0,79.46,64.45
2016,4,21,8,15,52.0,179.0,1.75,15.0,209.0,124.65,103.32
2016,4,21,8,30,104.0,253.0,1.8,15.0,313.0,166.55,138.59
2016,4,21,8,45,71.0,258.0,1.9,15.0,301.0,169.72,140.78
2016,4,21,9,0,38.0,263.0,2.0,15.0,289.0,172.47,142.73
2016,4,21,9,15,109.5,302.5,2.05,15.0,381.0,184.58,152.54
2016,4,21,9,30,181.0,342.0,2.1,15.0,473.0,204.41,168.7
2016,4,21,9,45,252.5,347.5,2.15,15.5,539.5,195.15,160.34
2016,4,21,10,0,324.0,353.0,2.2,16.0,606.0,208.88,158.23
2016,4,21,10,15,576.0,255.5,2.25,16.0,724.5,205.92,138.68
2016,4,21,10,30,828.0,158.0,2.3,16.0,843.0,239.43,151.37
2016,4,21,10,45,509.5,295.0,2.35,16.5,720.5,298.03,212.1
2016,4,21,11,0,191.0,432.0,2.4,17.0,598.0,338.73,256.2
2016,4,21,11,15,116.5,408.0,2.45,17.0,509.5,319.58,244.75
2016,4,21,11,30,42.0,384.0,2.5,17.0,421.0,293.57,226.88
2016,4,21,11,45,43.0,386.0,2.55,17.5,425.0,303.97,234.83
2016,4,21,12,0,44.0,388.0,2.6,18.0,429.0,314.47,242.69
2016,4,21,12,15,63.0,410.0,2.65,18.0,467.5,350.27,270.32
2016,4,21,12,30,82.0,432.0,2.7,18.0,506.0,389.14,300.15
2016,4,21,12,45,109.0,436.5,2.8,18.0,533.5,422.45,326.04
2016,4,21,13,0,136.0,441.0,2.9,18.0,561.0,467.98,361.05
2016,4,21,13,15,276.5,399.5,2.95,18.0,637.5,567.53,438.19
2016,4,21,13,30,417.0,358.0,3.0,18.0,714.0,677.98,521.82
2016,4,21,13,45,237.0,361.0,3.1,18.0,562.5,542.58,420.61
2016,4,21,14,0,57.0,364.0,3.2,18.0,411.0,370.0,288.0
2016,4,21,14,15,104.5,365.5,3.2,17.5,446.5,422.82,331.55
2016,4,21,14,30,152.0,367.0,3.2,17.0,482.0,499.65,392.05
2016,4,21,14,45,323.0,306.0,3.25,17.0,535.5,633.1,497.46
2016,4,21,15,0,494.0,245.0,3.3,17.0,589.0,771.93,603.83
2016,4,21,15,15,359.0,263.0,3.25,17.0,505.0,648.91,511.74
2016,4,21,15,30,224.0,281.0,3.2,17.0,421.0,522.38,415.51
2016,4,21,15,45,261.0,252.0,3.15,17.0,403.0,559.83,446.86
2016,4,21,16,0,298.0,223.0,3.1,17.0,385.0,571.03,458.01
2016,4,21,16,15,197.5,207.0,3.0,16.5,310.0,433.01,351.64
2016,4,21,16,30,97.0,191.0,2.9,16.0,235.0,296.34,242.36
2016,4,21,16,45,48.5,150.0,2.85,16.0,172.0,201.6,164.81
2016,4,21,17,0,0.0,109.0,2.8,16.0,109.0,93.38,73.38
2016,4,21,17,15,0.0,91.0,2.55,15.5,91.0,77.63,60.46
2016,4,21,17,30,0.0,73.0,2.3,15.0,73.0,61.5,46.88
2016,4,21,17,45,0.0,56.0,2.05,14.5,56.0,46.08,33.65
2016,4,21,18,0,0.0,39.0,1.8,14.0,39.0,30.05,19.76
2016,4,21,18,15,0.0,25.0,1.65,13.5,25.0,19.07,10.02
2016,4,21,18,30,0.0,11.0,1.5,13.0,11.0,8.35,0.0
2016,4,21,18,45,0.0,5.5,1.4,13.0,5.5,4.33,0.0
2016,4,21,19,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,21,19,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,21,19,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,21,19,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,21,20,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,21,20,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,21,20,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,21,20,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,21,21,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,4,21,21,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,4,21,21,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,4,21,21,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,4,21,22,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,4,21,22,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,4,21,22,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,4,21,22,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,4,21,23,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,4,21,23,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,4,21,23,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,4,21,23,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,4,22,0,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,4,22,0,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,4,22,0,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,4,22,0,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,4,22,1,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,4,22,1,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,4,22,1,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,4,22,1,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,4,22,2,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,4,22,2,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,4,22,2,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,4,22,2,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,4,22,3,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,4,22,3,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,4,22,3,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,4,22,3,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,4,22,4,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,4,22,4,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,4,22,4,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,4,22,4,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,4,22,5,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,4,22,5,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,4,22,5,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,4,22,5,45,0.0,15.5,2.95,13.0,15.5,11.82,0.0
2016,4,22,6,0,0.0,31.0,3.0,13.0,31.0,23.37,14.09
2016,4,22,6,15,10.5,51.5,3.05,13.0,53.5,38.08,27.91
2016,4,22,6,30,21.0,72.0,3.1,13.0,76.0,52.16,40.93
2016,4,22,6,45,32.0,94.0,3.2,13.0,102.5,67.05,54.5
2016,4,22,7,0,43.0,116.0,3.3,13.0,129.0,81.7,67.63
2016,4,22,7,15,52.5,137.5,3.4,13.0,156.5,95.82,80.07
2016,4,22,7,30,62.0,159.0,3.5,13.0,184.0,109.7,92.11
2016,4,22,7,45,187.0,176.0,3.65,13.0,265.0,119.7,100.58
2016,4,22,8,0,312.0,193.0,3.8,13.0,346.0,127.55,107.09
2016,4,22,8,15,248.5,225.0,3.9,13.0,355.0,142.95,120.1
2016,4,22,8,30,185.0,257.0,4.0,13.0,364.0,163.88,137.74
2016,4,22,8,45,94.0,219.5,4.1,13.5,274.0,143.09,119.22
2016,4,22,9,0,3.0,182.0,4.2,14.0,184.0,133.29,110.31
2016,4,22,9,15,1.5,103.0,4.25,14.0,104.0,79.16,63.45
2016,4,22,9,30,0.0,24.0,4.3,14.0,24.0,18.44,10.51
2016,4,22,9,45,0.0,27.0,4.4,14.0,27.0,20.77,12.52
2016,4,22,10,0,0.0,30.0,4.5,14.0,30.0,23.11,13.68
2016,4,22,10,15,23.5,196.5,4.5,13.5,216.0,140.7,109.79
2016,4,22,10,30,47.0,363.0,4.5,13.0,402.0,247.32,194.54
2016,4,22,10,45,31.0,320.5,4.5,13.0,347.0,227.6,179.25
2016,4,22,11,0,15.0,278.0,4.5,13.0,292.0,209.61,165.53
2016,4,22,11,15,12.5,252.0,4.5,13.0,264.0,193.06,152.36
2016,4,22,11,30,10.0,226.0,4.5,13.0,236.0,175.23,138.1
2016,4,22,11,45,128.5,337.0,4.5,13.0,453.0,309.64,244.75
2016,4,22,12,0,247.0,448.0,4.5,13.0,670.0,462.36,363.79
2016,4,22,12,15,358.0,407.0,4.4,13.0,728.5,522.97,411.69
2016,4,22,12,30,469.0,366.0,4.3,13.0,787.0,595.64,469.14
2016,4,22,12,45,424.0,380.0,4.25,13.0,758.0,610.87,481.33
2016,4,22,13,0,379.0,394.0,4.2,13.0,729.0,614.24,484.43
2016,4,22,13,15,618.5,274.0,4.15,13.0,808.5,736.34,581.23
2016,4,22,13,30,858.0,154.0,4.1,13.0,888.0,851.91,671.21
2016,4,22,13,45,867.5,144.0,4.1,13.0,868.0,888.31,697.32
2016,4,22,14,0,877.0,134.0,4.1,13.0,848.0,909.39,713.01
2016,4,22,14,15,659.5,216.5,4.1,13.0,742.0,846.04,667.18
2016,4,22,14,30,442.0,299.0,4.1,13.0,636.0,741.67,587.31
2016,4,22,14,45,481.5,267.5,4.15,13.0,618.0,766.74,609.53
2016,4,22,15,0,521.0,236.0,4.2,13.0,600.0,789.36,629.36
2016,4,22,15,15,466.0,239.0,4.15,13.0,549.5,752.78,602.38
2016,4,22,15,30,411.0,242.0,4.1,13.0,499.0,712.52,572.77
2016,4,22,15,45,589.0,176.5,4.1,13.0,514.0,828.2,665.42
2016,4,22,16,0,767.0,111.0,4.1,13.0,529.0,949.89,755.56
2016,4,22,16,15,739.0,106.5,3.95,12.5,478.0,919.76,735.62
2016,4,22,16,30,711.0,102.0,3.8,12.0,427.0,886.44,714.27
2016,4,22,16,45,400.5,124.0,3.7,12.0,303.0,589.73,490.01
2016,4,22,17,0,90.0,146.0,3.6,12.0,179.0,245.77,205.85
2016,4,22,17,15,301.5,112.0,3.3,11.5,197.0,452.62,384.24
2016,4,22,17,30,513.0,78.0,3.0,11.0,215.0,637.14,531.12
2016,4,22,17,45,432.0,68.0,2.75,11.0,165.5,533.69,445.21
2016,4,22,18,0,351.0,58.0,2.5,11.0,116.0,440.97,366.44
2016,4,22,18,15,233.0,43.0,2.3,11.0,75.5,312.31,253.82
2016,4,22,18,30,115.0,28.0,2.1,11.0,35.0,163.35,95.0
2016,4,22,18,45,57.5,14.0,1.95,11.0,17.5,57.19,0.0
2016,4,22,19,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,22,19,15,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2016,4,22,19,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,22,19,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,22,20,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,22,20,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,22,20,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,22,20,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,22,21,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,22,21,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,4,22,21,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,22,21,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,22,22,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,22,22,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,4,22,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,22,22,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,22,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,22,23,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,22,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,22,23,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,23,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,23,0,15,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,4,23,0,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,23,0,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,23,1,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,23,1,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,23,1,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,23,1,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,23,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,23,2,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,23,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,23,2,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,23,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,23,3,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,23,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,23,3,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,4,23,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,23,4,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,23,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,23,4,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,23,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,23,5,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,4,23,5,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,23,5,45,149.5,17.0,1.2,10.5,33.0,13.67,0.41
2016,4,23,6,0,299.0,34.0,1.3,11.0,66.0,27.78,18.19
2016,4,23,6,15,396.5,45.0,1.35,11.0,112.0,36.64,26.97
2016,4,23,6,30,494.0,56.0,1.4,11.0,158.0,45.49,35.35
2016,4,23,6,45,547.5,65.0,1.5,11.5,208.0,52.3,41.64
2016,4,23,7,0,601.0,74.0,1.6,12.0,258.0,59.0,47.62
2016,4,23,7,15,644.0,80.5,1.55,12.0,310.5,63.62,51.69
2016,4,23,7,30,687.0,87.0,1.5,12.0,363.0,68.17,55.6
2016,4,23,7,45,711.0,94.0,1.5,12.5,413.5,72.61,59.24
2016,4,23,8,0,735.0,101.0,1.5,13.0,464.0,76.86,62.65
2016,4,23,8,15,758.0,105.5,1.4,13.5,513.0,85.95,70.24
2016,4,23,8,30,781.0,110.0,1.3,14.0,562.0,88.46,72.02
2016,4,23,8,45,795.0,115.0,1.25,14.5,607.0,90.94,73.8
2016,4,23,9,0,809.0,120.0,1.2,15.0,652.0,93.26,75.43
2016,4,23,9,15,822.5,122.5,1.15,15.0,692.5,93.88,75.75
2016,4,23,9,30,836.0,125.0,1.1,15.0,733.0,94.43,76.04
2016,4,23,9,45,855.5,122.0,1.1,15.5,770.0,92.0,73.67
2016,4,23,10,0,875.0,119.0,1.1,16.0,807.0,125.27,79.71
2016,4,23,10,15,882.5,121.0,1.15,16.0,835.5,182.86,107.45
2016,4,23,10,30,890.0,123.0,1.2,16.0,864.0,241.33,149.59
2016,4,23,10,45,894.0,124.5,1.25,16.0,885.5,299.37,197.97
2016,4,23,11,0,898.0,126.0,1.3,16.0,907.0,357.46,248.78
2016,4,23,11,15,901.0,126.5,1.3,16.0,921.0,414.44,298.85
2016,4,23,11,30,904.0,127.0,1.3,16.0,935.0,470.92,347.65
2016,4,23,11,45,901.0,130.5,1.35,16.5,940.0,525.84,393.5
2016,4,23,12,0,898.0,134.0,1.4,17.0,945.0,579.33,436.74
2016,4,23,12,15,897.5,133.5,1.55,17.0,943.5,629.83,477.98
2016,4,23,12,30,897.0,133.0,1.7,17.0,942.0,678.55,517.01
2016,4,23,12,45,892.5,134.0,1.85,17.0,931.5,723.73,552.67
2016,4,23,13,0,888.0,135.0,2.0,17.0,921.0,766.42,585.94
2016,4,23,13,15,883.5,134.0,2.1,16.5,904.0,804.79,616.41
2016,4,23,13,30,879.0,133.0,2.2,16.0,887.0,840.21,643.2
2016,4,23,13,45,866.5,135.0,2.35,16.0,861.0,868.48,664.37
2016,4,23,14,0,854.0,137.0,2.5,16.0,835.0,905.8,691.94
2016,4,23,14,15,845.0,135.0,2.55,16.0,803.5,926.86,707.48
2016,4,23,14,30,836.0,133.0,2.6,16.0,772.0,944.18,720.75
2016,4,23,14,45,819.0,133.0,2.7,16.0,733.5,952.19,728.31
2016,4,23,15,0,802.0,133.0,2.8,16.0,695.0,956.16,733.37
2016,4,23,15,15,786.0,129.5,2.8,15.5,652.5,953.39,734.5
2016,4,23,15,30,770.0,126.0,2.8,15.0,610.0,946.72,733.15
2016,4,23,15,45,744.0,124.0,2.8,15.0,562.5,936.24,727.94
