Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,23,16,0,718.0,122.0,2.8,15.0,515.0,914.55,714.98
2016,4,23,16,15,690.0,116.5,2.75,14.5,465.5,883.19,696.06
2016,4,23,16,30,662.0,111.0,2.7,14.0,416.0,848.72,674.68
2016,4,23,16,45,615.5,107.0,2.7,14.0,363.5,794.7,637.62
2016,4,23,17,0,569.0,103.0,2.7,14.0,311.0,738.3,597.87
2016,4,23,17,15,516.0,94.0,2.55,13.5,260.0,668.13,546.46
2016,4,23,17,30,463.0,85.0,2.4,13.0,209.0,592.33,488.63
2016,4,23,17,45,391.5,72.5,2.3,13.0,161.5,502.81,416.65
2016,4,23,18,0,320.0,60.0,2.2,13.0,114.0,415.86,343.59
2016,4,23,18,15,216.5,43.5,2.15,12.5,74.5,298.13,241.54
2016,4,23,18,30,113.0,27.0,2.1,12.0,35.0,158.94,98.44
2016,4,23,18,45,56.5,13.5,2.05,12.0,17.5,56.02,0.0
2016,4,23,19,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,23,19,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,4,23,19,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,23,19,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,4,23,20,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,23,20,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,4,23,20,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,23,20,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,4,23,21,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,23,21,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,4,23,21,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,23,21,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,23,22,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,23,22,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,23,22,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,23,22,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,4,23,23,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,23,23,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,23,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,23,23,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,24,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,24,0,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,24,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,24,0,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,24,1,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,24,1,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,4,24,1,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,24,1,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,24,2,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,24,2,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,24,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,24,2,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,24,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,24,3,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,24,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,24,3,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,24,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,24,4,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,4,24,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,24,4,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,4,24,5,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,24,5,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,4,24,5,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,24,5,45,113.0,21.0,1.8,10.5,33.5,15.93,3.06
2016,4,24,6,0,226.0,42.0,2.0,11.0,67.0,31.58,21.58
2016,4,24,6,15,322.5,56.0,2.05,11.0,112.5,42.13,31.86
2016,4,24,6,30,419.0,70.0,2.1,11.0,158.0,52.68,41.8
2016,4,24,6,45,493.0,79.0,2.2,11.5,210.5,62.45,50.74
2016,4,24,7,0,567.0,88.0,2.3,12.0,263.0,68.97,56.53
2016,4,24,7,15,613.0,95.0,2.35,12.5,316.5,73.57,60.43
2016,4,24,7,30,659.0,102.0,2.4,13.0,370.0,78.12,64.18
2016,4,24,7,45,698.0,106.5,2.45,13.5,423.5,80.74,66.15
2016,4,24,8,0,737.0,111.0,2.5,14.0,477.0,83.37,68.09
2016,4,24,8,15,761.0,115.5,2.5,14.5,527.5,85.62,69.69
2016,4,24,8,30,785.0,120.0,2.5,15.0,578.0,87.79,71.19
2016,4,24,8,45,808.0,122.0,2.5,15.5,625.0,95.76,77.71
2016,4,24,9,0,831.0,124.0,2.5,16.0,672.0,96.3,77.79
2016,4,24,9,15,844.5,126.5,2.4,16.0,713.5,96.85,78.05
2016,4,24,9,30,858.0,129.0,2.3,16.0,755.0,97.35,78.29
2016,4,24,9,45,867.5,132.0,2.2,16.5,790.5,97.94,78.47
2016,4,24,10,0,877.0,135.0,2.1,17.0,826.0,127.16,79.67
2016,4,24,10,15,884.0,137.0,2.1,17.0,854.5,186.24,109.55
2016,4,24,10,30,891.0,139.0,2.1,17.0,883.0,252.46,158.3
2016,4,24,10,45,892.0,142.5,2.1,17.0,903.5,311.14,207.5
2016,4,24,11,0,893.0,146.0,2.1,17.0,924.0,369.61,258.79
2016,4,24,11,15,896.0,147.0,2.2,17.0,938.0,426.95,309.53
2016,4,24,11,30,899.0,148.0,2.3,17.0,952.0,483.85,359.2
2016,4,24,11,45,890.0,154.5,2.45,17.0,955.5,537.82,405.78
2016,4,24,12,0,881.0,161.0,2.6,17.0,959.0,594.78,453.13
2016,4,24,12,15,880.0,161.5,2.75,17.0,957.5,647.08,495.91
2016,4,24,12,30,879.0,162.0,2.9,17.0,956.0,697.62,536.43
2016,4,24,12,45,856.0,175.0,3.05,17.0,941.5,741.29,570.85
2016,4,24,13,0,833.0,188.0,3.2,17.0,927.0,781.13,601.82
2016,4,24,13,15,828.5,186.5,3.3,16.5,910.0,819.28,632.44
2016,4,24,13,30,824.0,185.0,3.4,16.0,893.0,854.43,660.69
2016,4,24,13,45,806.5,188.5,3.5,16.0,866.0,879.78,680.11
2016,4,24,14,0,789.0,192.0,3.6,16.0,839.0,910.46,702.91
2016,4,24,14,15,779.0,189.0,3.6,15.5,807.5,929.51,718.36
2016,4,24,14,30,769.0,186.0,3.6,15.0,776.0,944.78,731.43
2016,4,24,14,45,766.5,176.5,3.65,15.0,740.0,956.68,741.33
2016,4,24,15,0,764.0,167.0,3.7,15.0,704.0,964.82,748.81
2016,4,24,15,15,746.5,162.5,3.75,14.5,661.0,959.83,748.7
2016,4,24,15,30,729.0,158.0,3.8,14.0,618.0,950.93,746.07
2016,4,24,15,45,718.5,147.5,3.85,14.0,572.5,938.65,739.77
2016,4,24,16,0,708.0,137.0,3.9,14.0,527.0,922.7,730.92
2016,4,24,16,15,679.0,131.0,3.85,13.5,476.0,889.66,710.43
2016,4,24,16,30,650.0,125.0,3.8,13.0,425.0,853.4,687.35
2016,4,24,16,45,606.0,118.5,3.75,13.0,372.5,798.58,648.65
2016,4,24,17,0,562.0,112.0,3.7,13.0,320.0,741.3,607.2
2016,4,24,17,15,509.0,102.0,3.6,12.5,268.0,664.72,550.31
2016,4,24,17,30,456.0,92.0,3.5,12.0,216.0,595.61,497.04
2016,4,24,17,45,382.0,78.5,3.4,12.0,167.0,502.72,421.26
2016,4,24,18,0,308.0,65.0,3.3,12.0,118.0,412.48,344.46
2016,4,24,18,15,210.0,47.0,3.15,11.5,77.5,298.0,243.76
2016,4,24,18,30,112.0,29.0,3.0,11.0,37.0,163.59,107.32
2016,4,24,18,45,56.0,14.5,2.9,11.0,18.5,56.43,0.0
2016,4,24,19,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,24,19,15,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2016,4,24,19,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,24,19,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,24,20,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,24,20,15,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2016,4,24,20,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,24,20,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,4,24,21,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,24,21,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,4,24,21,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,24,21,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,24,22,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,24,22,15,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2016,4,24,22,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,24,22,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,24,23,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,24,23,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,24,23,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,24,23,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,4,25,0,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,25,0,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,25,0,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,25,0,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,25,1,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,25,1,15,0.0,0.0,2.0,7.5,0.0,0.0,0.0
2016,4,25,1,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,4,25,1,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,4,25,2,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,4,25,2,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,4,25,2,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,25,2,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,25,3,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,25,3,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,4,25,3,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,25,3,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,25,4,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,25,4,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,25,4,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,25,4,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,25,5,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,25,5,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,4,25,5,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,4,25,5,45,199.5,17.0,2.45,7.5,40.0,13.75,3.02
2016,4,25,6,0,399.0,34.0,2.7,8.0,80.0,28.17,19.02
2016,4,25,6,15,492.5,43.0,2.9,8.5,128.5,35.62,26.41
2016,4,25,6,30,586.0,52.0,3.1,9.0,177.0,43.13,33.53
2016,4,25,6,45,645.5,58.0,3.3,9.5,231.0,48.05,38.12
2016,4,25,7,0,705.0,64.0,3.5,10.0,285.0,57.35,46.5
2016,4,25,7,15,744.0,69.0,3.6,10.5,340.0,61.56,50.12
2016,4,25,7,30,783.0,74.0,3.7,11.0,395.0,65.72,53.61
2016,4,25,7,45,811.0,78.0,3.8,11.5,448.5,68.88,56.14
2016,4,25,8,0,839.0,82.0,3.9,12.0,502.0,71.98,58.57
2016,4,25,8,15,859.5,85.0,3.9,12.0,553.0,74.14,60.27
2016,4,25,8,30,880.0,88.0,3.9,12.0,604.0,84.39,69.08
2016,4,25,8,45,895.5,91.0,3.9,12.5,651.0,86.85,70.88
2016,4,25,9,0,911.0,94.0,3.9,13.0,698.0,89.15,72.53
2016,4,25,9,15,922.0,96.0,3.85,13.0,739.5,90.58,73.59
2016,4,25,9,30,933.0,98.0,3.8,13.0,781.0,91.88,74.54
2016,4,25,9,45,938.5,101.0,3.8,13.5,816.0,93.4,75.55
2016,4,25,10,0,944.0,104.0,3.8,14.0,851.0,126.81,77.73
2016,4,25,10,15,950.0,105.5,3.75,14.0,880.0,187.68,109.24
2016,4,25,10,30,956.0,107.0,3.7,14.0,909.0,249.22,155.44
2016,4,25,10,45,959.0,108.5,3.65,14.5,930.5,310.48,207.79
2016,4,25,11,0,962.0,110.0,3.6,15.0,952.0,371.62,262.27
2016,4,25,11,15,964.0,110.5,3.5,15.0,965.5,431.43,316.26
2016,4,25,11,30,966.0,111.0,3.4,15.0,979.0,490.52,368.73
2016,4,25,11,45,964.0,113.0,3.3,15.5,984.0,547.82,417.64
2016,4,25,12,0,962.0,115.0,3.2,16.0,989.0,603.61,463.64
2016,4,25,12,15,961.0,115.0,3.1,16.0,987.0,656.79,506.99
2016,4,25,12,30,960.0,115.0,3.0,16.0,985.0,708.02,547.56
2016,4,25,12,45,954.0,117.0,2.95,16.0,973.5,755.28,584.27
2016,4,25,13,0,948.0,119.0,2.9,16.0,962.0,799.82,618.1
2016,4,25,13,15,943.5,118.0,2.8,16.0,944.0,840.04,646.94
2016,4,25,13,30,939.0,117.0,2.7,16.0,926.0,877.14,672.32
2016,4,25,13,45,931.5,116.5,2.65,16.0,900.5,908.91,694.24
2016,4,25,14,0,924.0,116.0,2.6,16.0,875.0,937.12,713.72
2016,4,25,14,15,915.5,114.5,2.55,16.0,842.5,959.81,729.47
2016,4,25,14,30,907.0,113.0,2.5,16.0,810.0,978.72,742.77
2016,4,25,14,45,895.0,111.0,2.5,16.0,771.5,989.94,751.55
2016,4,25,15,0,883.0,109.0,2.5,16.0,733.0,997.22,757.91
2016,4,25,15,15,868.5,106.5,2.45,16.0,689.0,1010.79,768.22
2016,4,25,15,30,854.0,104.0,2.4,16.0,645.0,1007.32,767.13
2016,4,25,15,45,833.5,101.0,2.4,16.0,596.0,993.28,759.78
2016,4,25,16,0,813.0,98.0,2.4,16.0,547.0,975.4,749.98
2016,4,25,16,15,787.5,94.0,2.25,15.5,495.5,947.61,733.17
2016,4,25,16,30,762.0,90.0,2.1,15.0,444.0,916.42,713.87
2016,4,25,16,45,724.5,85.5,2.0,14.5,390.5,877.0,688.93
2016,4,25,17,0,687.0,81.0,1.9,14.0,337.0,828.44,656.79
2016,4,25,17,15,638.5,74.5,1.75,13.5,283.5,764.52,611.8
2016,4,25,17,30,590.0,68.0,1.6,13.0,230.0,699.53,564.17
2016,4,25,17,45,513.5,60.0,1.5,12.5,179.0,605.95,492.73
2016,4,25,18,0,437.0,52.0,1.4,12.0,128.0,513.73,418.59
2016,4,25,18,15,323.0,39.5,1.4,11.5,85.5,386.48,312.46
2016,4,25,18,30,209.0,27.0,1.4,11.0,43.0,260.5,178.75
2016,4,25,18,45,104.5,13.5,1.4,11.0,21.5,94.68,0.0
2016,4,25,19,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,25,19,15,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2016,4,25,19,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,25,19,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,25,20,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,25,20,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,4,25,20,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,25,20,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,25,21,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,25,21,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,4,25,21,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,25,21,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,25,22,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,25,22,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,25,22,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,25,22,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,25,23,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,25,23,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,25,23,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,25,23,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,26,0,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,26,0,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,4,26,0,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,26,0,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,26,1,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,26,1,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,26,1,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,26,1,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,26,2,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,26,2,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,26,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,26,2,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,26,3,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,26,3,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,4,26,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,26,3,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,26,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,26,4,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,4,26,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,26,4,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,26,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,26,5,15,0.0,5.0,1.1,7.5,5.0,0.0,0.0
2016,4,26,5,30,0.0,10.0,1.1,8.0,10.0,7.87,0.0
2016,4,26,5,45,147.5,25.0,1.1,9.0,42.5,18.96,7.34
2016,4,26,6,0,295.0,40.0,1.1,10.0,75.0,30.55,21.06
2016,4,26,6,15,387.0,51.5,1.2,10.0,121.5,41.66,31.71
2016,4,26,6,30,479.0,63.0,1.3,10.0,168.0,50.69,40.26
2016,4,26,6,45,531.0,73.0,1.4,10.5,218.0,58.05,47.01
2016,4,26,7,0,583.0,83.0,1.5,11.0,268.0,65.25,53.42
2016,4,26,7,15,626.0,90.0,1.5,11.5,320.5,69.97,57.44
2016,4,26,7,30,669.0,97.0,1.5,12.0,373.0,74.61,61.28
2016,4,26,7,45,522.5,142.0,1.55,12.5,374.5,98.75,82.21
2016,4,26,8,0,376.0,187.0,1.6,13.0,376.0,125.53,105.03
2016,4,26,8,15,397.0,203.0,1.5,13.0,421.0,129.19,107.76
2016,4,26,8,30,418.0,219.0,1.4,13.0,466.0,136.69,113.82
2016,4,26,8,45,519.0,202.0,1.3,13.5,532.0,127.95,105.76
2016,4,26,9,0,620.0,185.0,1.2,14.0,598.0,118.34,97.07
2016,4,26,9,15,583.5,214.0,1.15,14.0,622.0,131.37,107.91
2016,4,26,9,30,547.0,243.0,1.1,14.0,646.0,144.06,118.33
2016,4,26,9,45,394.5,311.0,1.05,14.0,608.5,182.25,149.95
2016,4,26,10,0,242.0,379.0,1.0,14.0,571.0,235.79,179.26
2016,4,26,10,15,263.0,389.5,1.1,14.0,605.0,253.18,187.37
2016,4,26,10,30,284.0,400.0,1.2,14.0,639.0,288.43,212.98
2016,4,26,10,45,266.0,415.0,1.35,14.5,643.5,319.43,238.31
2016,4,26,11,0,248.0,430.0,1.5,15.0,648.0,349.1,263.0
2016,4,26,11,15,368.0,395.5,1.6,15.0,724.5,398.65,300.06
2016,4,26,11,30,488.0,361.0,1.7,15.0,801.0,455.17,343.81
2016,4,26,11,45,428.5,387.0,1.8,15.5,775.0,482.52,367.12
2016,4,26,12,0,369.0,413.0,1.9,16.0,749.0,505.73,386.17
2016,4,26,12,15,588.5,304.5,1.95,16.0,839.5,589.21,450.89
2016,4,26,12,30,808.0,196.0,2.0,16.0,930.0,681.7,522.17
2016,4,26,12,45,827.5,180.5,2.05,16.0,925.5,729.04,558.53
2016,4,26,13,0,847.0,165.0,2.1,16.0,921.0,775.02,593.72
2016,4,26,13,15,843.0,163.5,2.15,16.0,904.0,813.38,622.61
2016,4,26,13,30,839.0,162.0,2.2,16.0,887.0,848.78,648.82
2016,4,26,13,45,835.5,158.0,2.25,16.0,863.5,879.18,670.55
2016,4,26,14,0,832.0,154.0,2.3,16.0,840.0,906.24,690.09
2016,4,26,14,15,822.5,152.0,2.35,16.0,808.5,926.37,705.02
2016,4,26,14,30,813.0,150.0,2.4,16.0,777.0,942.74,717.62
2016,4,26,14,45,794.5,150.5,2.45,16.0,738.5,949.22,723.68
2016,4,26,15,0,776.0,151.0,2.5,16.0,700.0,960.32,733.18
2016,4,26,15,15,759.0,147.0,2.5,15.5,657.0,956.17,733.29
2016,4,26,15,30,742.0,143.0,2.5,15.0,614.0,948.2,731.07
2016,4,26,15,45,726.5,135.0,2.5,15.0,568.0,933.36,722.89
2016,4,26,16,0,711.0,127.0,2.5,15.0,522.0,914.92,712.32
2016,4,26,16,15,683.0,121.5,2.55,14.5,472.0,883.41,694.23
2016,4,26,16,30,655.0,116.0,2.6,14.0,422.0,848.81,673.64
2016,4,26,16,45,629.5,100.0,2.65,14.0,366.0,801.18,641.74
2016,4,26,17,0,604.0,84.0,2.7,14.0,310.0,750.54,606.73
2016,4,26,17,15,525.0,86.0,2.6,13.5,260.5,668.8,547.07
2016,4,26,17,30,446.0,88.0,2.5,13.0,211.0,580.25,479.82
2016,4,26,17,45,373.5,76.0,2.45,12.5,164.0,490.75,408.89
2016,4,26,18,0,301.0,64.0,2.4,12.0,117.0,403.93,336.58
2016,4,26,18,15,211.0,47.0,2.4,11.5,78.5,297.59,243.97
2016,4,26,18,30,121.0,30.0,2.4,11.0,40.0,173.95,122.78
2016,4,26,18,45,60.5,15.0,2.4,11.0,20.0,60.49,0.0
2016,4,26,19,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,26,19,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,26,19,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,26,19,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,4,26,20,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,26,20,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,26,20,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,26,20,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,4,26,21,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,26,21,15,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2016,4,26,21,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,26,21,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,26,22,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,26,22,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,26,22,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,26,22,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,26,23,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,26,23,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,26,23,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,26,23,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,4,27,0,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,27,0,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2016,4,27,0,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,27,0,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,27,1,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,27,1,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,4,27,1,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,27,1,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,27,2,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,27,2,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,4,27,2,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,27,2,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,27,3,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,27,3,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,27,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,27,3,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,27,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,27,4,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,27,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,27,4,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,27,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,27,5,15,18.0,5.0,1.35,9.5,5.5,0.0,0.0
2016,4,27,5,30,36.0,10.0,1.6,10.0,11.0,7.87,0.0
2016,4,27,5,45,153.5,26.0,1.85,10.5,43.5,19.72,8.6
2016,4,27,6,0,271.0,42.0,2.1,11.0,76.0,31.86,22.16
2016,4,27,6,15,362.0,54.0,2.2,11.0,121.5,41.07,31.06
2016,4,27,6,30,453.0,66.0,2.3,11.0,167.0,52.74,41.94
2016,4,27,6,45,508.5,76.5,2.45,11.5,217.5,60.4,48.93
2016,4,27,7,0,564.0,87.0,2.6,12.0,268.0,67.9,55.56
2016,4,27,7,15,282.0,86.0,2.65,12.0,176.5,60.81,49.13
2016,4,27,7,30,0.0,85.0,2.7,12.0,85.0,64.83,52.58
2016,4,27,7,45,0.0,74.0,2.8,12.5,74.0,56.82,45.18
2016,4,27,8,0,0.0,63.0,2.9,13.0,63.0,48.34,37.42
2016,4,27,8,15,19.5,150.0,2.95,13.0,161.5,106.98,88.76
2016,4,27,8,30,39.0,237.0,3.0,13.0,260.0,157.51,132.02
2016,4,27,8,45,22.0,214.5,3.1,13.0,228.0,153.93,128.5
2016,4,27,9,0,5.0,192.0,3.2,13.0,196.0,140.06,116.3
2016,4,27,9,15,2.5,146.5,3.2,13.0,148.5,110.0,90.25
2016,4,27,9,30,0.0,101.0,3.2,13.0,101.0,77.74,62.25
2016,4,27,9,45,13.5,204.5,3.25,13.0,215.0,149.78,123.94
2016,4,27,10,0,27.0,308.0,3.3,13.0,329.0,201.37,159.1
2016,4,27,10,15,180.5,348.0,3.3,13.0,499.5,237.17,180.47
2016,4,27,10,30,334.0,388.0,3.3,13.0,670.0,292.81,217.13
2016,4,27,10,45,429.0,363.0,3.35,13.0,735.0,323.76,239.25
2016,4,27,11,0,524.0,338.0,3.4,13.0,800.0,375.17,279.78
2016,4,27,11,15,696.0,252.5,3.4,13.0,875.5,423.12,317.77
2016,4,27,11,30,868.0,167.0,3.4,13.0,951.0,489.75,372.39
2016,4,27,11,45,509.5,314.5,3.4,13.0,775.5,475.18,368.82
2016,4,27,12,0,151.0,462.0,3.4,13.0,600.0,424.66,332.41
2016,4,27,12,15,317.5,416.5,3.35,13.0,705.5,509.88,399.61
2016,4,27,12,30,484.0,371.0,3.3,13.0,811.0,613.46,479.92
2016,4,27,12,45,672.5,270.0,3.3,13.0,875.5,699.93,548.06
2016,4,27,13,0,861.0,169.0,3.3,13.0,940.0,789.82,618.55
2016,4,27,13,15,489.0,298.0,3.25,13.0,734.5,659.85,518.54
2016,4,27,13,30,117.0,427.0,3.2,13.0,529.0,473.23,371.98
2016,4,27,13,45,481.0,292.5,3.2,13.5,692.0,704.98,555.21
2016,4,27,14,0,845.0,158.0,3.2,14.0,855.0,922.44,715.27
2016,4,27,14,15,537.0,263.5,3.15,14.0,700.5,776.56,606.68
2016,4,27,14,30,229.0,369.0,3.1,14.0,546.0,573.98,452.17
2016,4,27,14,45,214.0,351.5,3.05,14.0,511.0,555.25,440.01
2016,4,27,15,0,199.0,334.0,3.0,14.0,476.0,534.43,425.13
2016,4,27,15,15,303.0,291.0,2.9,14.0,492.0,625.49,497.84
2016,4,27,15,30,407.0,248.0,2.8,14.0,508.0,716.23,568.33
2016,4,27,15,45,579.0,183.0,2.75,14.0,522.5,827.49,654.59
2016,4,27,16,0,751.0,118.0,2.7,14.0,537.0,944.96,738.78
2016,4,27,16,15,723.5,113.0,2.55,14.0,486.0,914.46,717.1
2016,4,27,16,30,696.0,108.0,2.4,14.0,435.0,880.82,694.48
2016,4,27,16,45,668.5,99.5,2.3,14.0,383.5,839.95,666.79
2016,4,27,17,0,641.0,91.0,2.2,14.0,332.0,796.57,636.7
2016,4,27,17,15,591.0,83.5,2.05,13.5,279.5,730.35,589.47
2016,4,27,17,30,541.0,76.0,1.9,13.0,227.0,663.11,539.7
2016,4,27,17,45,477.0,65.5,1.75,12.5,178.5,578.86,474.34
2016,4,27,18,0,413.0,55.0,1.6,12.0,130.0,495.63,406.5
2016,4,27,18,15,305.0,42.0,1.55,11.5,87.5,370.14,301.53
2016,4,27,18,30,197.0,29.0,1.5,11.0,45.0,257.11,186.55
2016,4,27,18,45,98.5,14.5,1.5,11.0,22.5,90.72,0.0
2016,4,27,19,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,27,19,15,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2016,4,27,19,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,27,19,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,4,27,20,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,27,20,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,27,20,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,27,20,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,27,21,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,27,21,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,27,21,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,27,21,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,27,22,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,27,22,15,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2016,4,27,22,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,27,22,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,27,23,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,27,23,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,4,27,23,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,27,23,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,28,0,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,28,0,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,28,0,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,28,0,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,28,1,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,28,1,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,4,28,1,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,28,1,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,28,2,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,28,2,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,28,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,28,2,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,4,28,3,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,28,3,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,28,3,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,28,3,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,4,28,4,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,28,4,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,28,4,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,28,4,45,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,4,28,5,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,28,5,15,36.0,6.0,1.7,9.5,7.0,0.0,0.0
2016,4,28,5,30,72.0,12.0,1.9,10.0,14.0,9.44,0.0
2016,4,28,5,45,209.5,25.5,2.1,10.5,48.5,20.74,10.01
2016,4,28,6,0,347.0,39.0,2.3,11.0,83.0,31.88,22.26
2016,4,28,6,15,435.5,48.5,2.4,11.5,129.5,39.47,29.61
2016,4,28,6,30,524.0,58.0,2.5,12.0,176.0,47.08,36.73
2016,4,28,6,45,585.5,64.5,2.7,12.5,228.5,52.13,41.34
2016,4,28,7,0,647.0,71.0,2.9,13.0,281.0,57.2,45.8
2016,4,28,7,15,687.0,76.5,2.95,13.5,334.0,61.24,49.22
2016,4,28,7,30,727.0,82.0,3.0,14.0,387.0,70.6,57.25
2016,4,28,7,45,757.0,86.0,3.05,14.5,439.5,73.49,59.48
2016,4,28,8,0,787.0,90.0,3.1,15.0,492.0,76.33,61.63
2016,4,28,8,15,808.5,93.5,3.1,15.0,541.5,78.56,63.36
2016,4,28,8,30,830.0,97.0,3.1,15.0,591.0,80.7,65.01
2016,4,28,8,45,846.0,100.0,3.1,15.5,637.0,82.29,66.05
2016,4,28,9,0,862.0,103.0,3.1,16.0,683.0,92.89,74.84
2016,4,28,9,15,874.5,105.5,3.05,16.5,724.0,94.41,75.79
2016,4,28,9,30,887.0,108.0,3.0,17.0,765.0,95.78,76.63
2016,4,28,9,45,901.0,107.5,3.0,17.5,801.5,95.5,76.08
2016,4,28,10,0,915.0,107.0,3.0,18.0,838.0,133.73,79.35
2016,4,28,10,15,922.0,108.5,2.9,18.0,867.0,192.8,111.67
2016,4,28,10,30,929.0,110.0,2.8,18.0,896.0,252.66,156.82
2016,4,28,10,45,927.0,115.0,2.75,18.0,916.0,312.88,208.22
2016,4,28,11,0,925.0,120.0,2.7,18.0,936.0,372.53,261.0
2016,4,28,11,15,928.0,120.5,2.65,18.0,950.0,430.49,312.28
2016,4,28,11,30,931.0,121.0,2.6,18.0,964.0,487.92,362.18
2016,4,28,11,45,927.5,124.5,2.6,18.5,968.5,543.47,408.7
2016,4,28,12,0,924.0,128.0,2.6,19.0,973.0,597.5,452.48
2016,4,28,12,15,923.5,128.0,2.55,19.0,971.5,649.1,493.74
2016,4,28,12,30,923.0,128.0,2.5,19.0,970.0,698.91,532.49
2016,4,28,12,45,923.5,125.5,2.45,19.0,961.0,745.44,567.9
2016,4,28,13,0,924.0,123.0,2.4,19.0,952.0,789.66,600.82
2016,4,28,13,15,920.5,122.5,2.35,19.0,935.0,829.94,629.36
2016,4,28,13,30,917.0,122.0,2.3,19.0,918.0,867.29,654.71
2016,4,28,13,45,906.5,123.5,2.3,19.0,892.0,897.44,675.51
2016,4,28,14,0,896.0,125.0,2.3,19.0,866.0,924.03,693.99
2016,4,28,14,15,888.0,123.0,2.3,18.5,834.5,945.92,710.74
2016,4,28,14,30,880.0,121.0,2.3,18.0,803.0,964.1,725.23
2016,4,28,14,45,863.0,121.5,2.3,18.0,764.0,986.02,741.05
2016,4,28,15,0,846.0,122.0,2.3,18.0,725.0,990.92,745.61
2016,4,28,15,15,831.5,119.0,2.3,17.5,682.0,990.36,748.3
2016,4,28,15,30,817.0,116.0,2.3,17.0,639.0,985.88,748.59
2016,4,28,15,45,795.0,113.5,2.3,17.0,591.0,970.54,740.31
2016,4,28,16,0,773.0,111.0,2.3,17.0,543.0,951.42,729.61
2016,4,28,16,15,747.0,106.5,2.25,16.5,492.5,930.41,718.46
2016,4,28,16,30,721.0,102.0,2.2,16.0,442.0,898.78,699.79
2016,4,28,16,45,686.0,96.0,2.15,15.5,389.5,853.3,670.98
2016,4,28,17,0,651.0,90.0,2.1,15.0,337.0,805.45,639.72
2016,4,28,17,15,602.0,83.0,2.0,14.5,284.5,740.67,594.41
2016,4,28,17,30,553.0,76.0,1.9,14.0,232.0,674.81,546.43
2016,4,28,17,45,478.5,67.0,1.8,13.5,182.0,582.15,475.47
2016,4,28,18,0,404.0,58.0,1.7,13.0,132.0,490.63,401.86
2016,4,28,18,15,297.5,44.5,1.6,12.5,89.5,367.64,299.2
2016,4,28,18,30,191.0,31.0,1.5,12.0,47.0,255.79,188.53
2016,4,28,18,45,95.5,15.5,1.4,12.0,23.5,89.13,0.0
2016,4,28,19,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,28,19,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,4,28,19,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,28,19,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,28,20,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,28,20,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,4,28,20,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,28,20,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,28,21,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,28,21,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,4,28,21,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,28,21,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,4,28,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,28,22,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,28,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,28,22,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,28,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,28,23,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,28,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,28,23,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,29,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,29,0,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,4,29,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,29,0,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,29,1,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,29,1,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,4,29,1,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,29,1,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,29,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,29,2,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,29,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,29,2,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,4,29,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,29,3,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,29,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,29,3,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,29,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,29,4,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,4,29,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,29,4,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,29,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,29,5,15,6.5,6.0,0.9,9.0,6.0,4.72,0.0
2016,4,29,5,30,13.0,12.0,0.9,9.0,12.0,9.44,0.0
2016,4,29,5,45,109.0,32.0,0.9,9.5,45.0,23.86,13.06
2016,4,29,6,0,205.0,52.0,0.9,10.0,78.0,38.54,28.32
2016,4,29,6,15,292.0,67.0,0.9,10.0,123.5,49.52,38.86
2016,4,29,6,30,379.0,82.0,0.9,10.0,169.0,60.42,49.08
2016,4,29,6,45,448.5,91.5,0.95,10.5,220.0,67.41,55.44
2016,4,29,7,0,518.0,101.0,1.0,11.0,271.0,74.37,61.56
2016,4,29,7,15,563.0,109.0,1.0,11.0,323.0,82.51,68.68
2016,4,29,7,30,608.0,117.0,1.0,11.0,375.0,87.31,72.71
2016,4,29,7,45,642.0,123.5,1.0,11.5,426.0,90.73,75.34
2016,4,29,8,0,676.0,130.0,1.0,12.0,477.0,94.06,77.83
2016,4,29,8,15,701.0,135.0,0.95,12.0,526.0,96.09,79.33
2016,4,29,8,30,726.0,140.0,0.9,12.0,575.0,98.02,80.75
2016,4,29,8,45,742.5,145.5,0.9,12.5,619.5,99.93,81.99
2016,4,29,9,0,759.0,151.0,0.9,13.0,664.0,101.68,83.11
2016,4,29,9,15,774.0,154.5,0.85,13.0,704.5,102.12,83.27
2016,4,29,9,30,789.0,158.0,0.8,13.0,745.0,111.63,91.19
2016,4,29,9,45,816.0,152.0,0.8,13.5,783.5,106.9,86.79
2016,4,29,10,0,843.0,146.0,0.8,14.0,822.0,142.45,88.24
2016,4,29,10,15,850.5,148.0,0.85,14.5,850.5,199.36,120.32
2016,4,29,10,30,858.0,150.0,0.9,15.0,879.0,257.32,163.88
2016,4,29,10,45,865.5,150.0,1.0,15.5,900.5,314.9,212.01
2016,4,29,11,0,873.0,150.0,1.1,16.0,922.0,375.35,263.84
2016,4,29,11,15,876.5,151.0,1.25,16.0,936.0,431.34,312.99
2016,4,29,11,30,880.0,152.0,1.4,16.0,950.0,486.98,361.15
2016,4,29,11,45,883.5,151.0,1.55,16.5,957.0,540.83,406.18
2016,4,29,12,0,887.0,150.0,1.7,17.0,964.0,593.82,449.29
2016,4,29,12,15,887.0,150.0,1.85,17.0,962.5,644.32,490.31
2016,4,29,12,30,887.0,150.0,2.0,17.0,961.0,693.2,529.23
2016,4,29,12,45,874.0,156.5,2.15,17.0,948.5,745.32,569.22
2016,4,29,13,0,861.0,163.0,2.3,17.0,936.0,787.15,601.39
2016,4,29,13,15,856.5,161.5,2.4,17.0,919.0,825.43,630.55
2016,4,29,13,30,852.0,160.0,2.5,17.0,902.0,860.68,656.72
2016,4,29,13,45,848.0,157.0,2.65,17.5,878.0,891.78,678.43
2016,4,29,14,0,844.0,154.0,2.8,18.0,854.0,919.53,697.88
2016,4,29,14,15,835.5,151.5,2.85,17.5,823.0,940.22,714.49
2016,4,29,14,30,827.0,149.0,2.9,17.0,792.0,957.15,728.81
2016,4,29,14,45,818.5,144.5,2.95,17.0,755.5,968.28,738.01
2016,4,29,15,0,810.0,140.0,3.0,17.0,719.0,975.57,744.82
2016,4,29,15,15,795.0,136.5,3.05,17.0,676.5,973.63,745.54
2016,4,29,15,30,780.0,133.0,3.1,17.0,634.0,976.11,749.55
2016,4,29,15,45,764.5,127.5,3.15,17.0,588.5,964.17,743.73
2016,4,29,16,0,749.0,122.0,3.2,17.0,543.0,948.63,735.59
2016,4,29,16,15,723.0,117.0,3.15,16.5,493.0,919.6,718.6
2016,4,29,16,30,697.0,112.0,3.1,16.0,443.0,887.39,699.21
2016,4,29,16,45,668.5,104.0,3.05,15.5,391.5,846.08,672.83
2016,4,29,17,0,640.0,96.0,3.0,15.0,340.0,802.27,643.9
2016,4,29,17,15,591.5,88.5,2.9,14.5,288.0,737.34,597.79
2016,4,29,17,30,543.0,81.0,2.8,14.0,236.0,671.21,548.93
2016,4,29,17,45,480.0,70.5,2.75,13.5,186.5,587.53,484.14
2016,4,29,18,0,417.0,60.0,2.7,13.0,137.0,504.54,416.48
2016,4,29,18,15,311.0,46.5,2.65,12.5,94.0,382.53,313.68
2016,4,29,18,30,205.0,33.0,2.6,12.0,51.0,270.79,204.04
2016,4,29,18,45,102.5,16.5,2.55,12.0,25.5,132.02,0.0
2016,4,29,19,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,4,29,19,15,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2016,4,29,19,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,29,19,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,4,29,20,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,29,20,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,29,20,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,29,20,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,4,29,21,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,29,21,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,29,21,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,29,21,45,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2016,4,29,22,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,4,29,22,15,0.0,0.0,2.95,11.5,0.0,0.0,0.0
2016,4,29,22,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,29,22,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,4,29,23,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,4,29,23,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,29,23,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,29,23,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,4,30,0,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,4,30,0,15,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,4,30,0,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,4,30,0,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,4,30,1,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,4,30,1,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,4,30,1,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,30,1,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,4,30,2,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,30,2,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,4,30,2,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,30,2,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,30,3,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,30,3,15,0.0,0.0,3.15,10.5,0.0,0.0,0.0
2016,4,30,3,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,30,3,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,30,4,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,30,4,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,30,4,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,30,4,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,4,30,5,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,4,30,5,15,61.5,7.0,3.35,10.5,9.0,5.51,0.0
2016,4,30,5,30,123.0,14.0,3.5,11.0,18.0,11.02,0.0
2016,4,30,5,45,264.5,26.5,3.65,11.5,55.5,21.68,11.59
2016,4,30,6,0,406.0,39.0,3.8,12.0,93.0,32.12,22.49
2016,4,30,6,15,491.0,47.5,3.9,12.0,141.5,39.03,29.21
2016,4,30,6,30,576.0,56.0,4.0,12.0,190.0,45.98,35.76
2016,4,30,6,45,632.5,62.0,4.15,12.5,243.0,50.77,40.12
2016,4,30,7,0,689.0,68.0,4.3,13.0,296.0,55.58,44.34
2016,4,30,7,15,726.5,73.0,4.35,13.5,350.0,64.23,51.85
2016,4,30,7,30,764.0,78.0,4.4,14.0,404.0,68.23,55.13
2016,4,30,7,45,791.5,82.0,4.45,14.5,456.5,71.24,57.48
2016,4,30,8,0,819.0,86.0,4.5,15.0,509.0,74.17,59.73
2016,4,30,8,15,839.0,89.0,4.55,15.0,559.0,76.18,61.27
2016,4,30,8,30,859.0,92.0,4.6,15.0,609.0,78.11,62.75
2016,4,30,8,45,874.0,95.0,4.65,15.5,654.5,88.68,71.57
2016,4,30,9,0,889.0,98.0,4.7,16.0,700.0,90.81,73.06
2016,4,30,9,15,900.0,100.0,4.7,16.0,741.0,92.1,73.99
2016,4,30,9,30,911.0,102.0,4.7,16.0,782.0,93.25,74.8
2016,4,30,9,45,924.5,101.0,4.7,16.5,818.0,92.76,74.09
2016,4,30,10,0,938.0,100.0,4.7,17.0,854.0,136.26,79.29
2016,4,30,10,15,943.5,101.0,4.7,17.0,882.0,195.94,113.51
2016,4,30,10,30,949.0,102.0,4.7,17.0,910.0,256.19,160.2
2016,4,30,10,45,952.5,103.0,4.7,17.5,931.0,316.3,212.0
2016,4,30,11,0,956.0,104.0,4.7,18.0,952.0,376.32,265.48
2016,4,30,11,15,958.0,104.5,4.6,18.0,965.0,435.16,318.39
2016,4,30,11,30,960.0,105.0,4.5,18.0,978.0,493.3,369.77
2016,4,30,11,45,960.0,105.5,4.45,18.5,983.5,549.55,417.66
2016,4,30,12,0,960.0,106.0,4.4,19.0,989.0,604.45,462.92
2016,4,30,12,15,959.0,106.0,4.3,19.0,986.5,656.8,505.54
2016,4,30,12,30,958.0,106.0,4.2,19.0,984.0,707.22,545.64
2016,4,30,12,45,950.5,109.0,4.15,19.0,972.5,753.44,581.74
2016,4,30,13,0,943.0,112.0,4.1,19.0,961.0,796.87,614.99
2016,4,30,13,15,939.0,111.0,4.0,19.0,943.5,836.6,643.45
2016,4,30,13,30,935.0,110.0,3.9,19.0,926.0,873.29,669.05
2016,4,30,13,45,930.5,108.0,3.85,19.5,901.0,905.4,690.31
2016,4,30,14,0,926.0,106.0,3.8,20.0,876.0,934.09,709.12
2016,4,30,14,15,918.0,104.5,3.7,20.0,844.0,956.57,724.71
2016,4,30,14,30,910.0,103.0,3.6,20.0,812.0,975.3,737.84
2016,4,30,14,45,900.0,101.0,3.55,20.0,774.5,987.81,747.2
2016,4,30,15,0,890.0,99.0,3.5,20.0,737.0,996.46,754.14
2016,4,30,15,15,876.5,96.5,3.35,19.5,693.5,997.24,756.64
2016,4,30,15,30,863.0,94.0,3.2,19.0,650.0,994.18,756.7
2016,4,30,15,45,844.5,91.5,3.05,19.0,602.5,995.26,758.29
2016,4,30,16,0,826.0,89.0,2.9,19.0,555.0,979.74,748.62
2016,4,30,16,15,802.5,85.5,2.7,18.5,504.0,954.3,733.26
2016,4,30,16,30,779.0,82.0,2.5,18.0,453.0,925.54,715.5
2016,4,30,16,45,745.5,78.0,2.3,18.0,400.5,883.03,686.5
2016,4,30,17,0,712.0,74.0,2.1,18.0,348.0,837.93,655.21
2016,4,30,17,15,667.5,68.5,1.95,17.5,295.0,785.2,619.16
2016,4,30,17,30,623.0,63.0,1.8,17.0,242.0,724.9,576.06
2016,4,30,17,45,555.0,56.0,1.65,16.5,191.5,639.91,512.41
2016,4,30,18,0,487.0,49.0,1.5,16.0,141.0,556.16,446.42
2016,4,30,18,15,382.0,39.0,1.45,15.5,97.5,438.11,350.54
2016,4,30,18,30,277.0,29.0,1.4,15.0,54.0,326.45,244.7
2016,4,30,18,45,138.5,14.5,1.4,15.0,27.0,162.63,0.0
2016,4,30,19,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,30,19,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,4,30,19,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,30,19,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,4,30,20,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,30,20,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,30,20,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,30,20,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,30,21,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,30,21,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,30,21,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,30,21,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,30,22,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,30,22,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,4,30,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,30,22,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,30,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,30,23,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,4,30,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,30,23,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,1,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,1,0,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,1,0,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,1,0,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,1,1,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,1,1,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,5,1,1,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,1,1,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,1,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,1,2,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,1,2,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,1,2,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,5,1,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,1,3,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,5,1,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,1,3,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,1,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,1,4,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,1,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,1,4,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,1,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,1,5,15,57.5,7.5,1.55,12.5,10.0,5.9,0.0
2016,5,1,5,30,115.0,15.0,1.7,13.0,20.0,11.48,0.0
2016,5,1,5,45,247.0,28.0,1.85,13.5,56.5,22.82,12.73
2016,5,1,6,0,379.0,41.0,2.0,14.0,93.0,33.55,23.62
2016,5,1,6,15,463.5,50.0,2.1,14.5,141.0,40.75,30.47
2016,5,1,6,30,548.0,59.0,2.2,15.0,189.0,47.97,37.11
2016,5,1,6,45,601.5,66.0,2.35,15.5,240.5,53.33,41.91
2016,5,1,7,0,655.0,73.0,2.5,16.0,292.0,58.66,46.52
2016,5,1,7,15,694.0,78.5,2.5,16.5,345.0,62.65,49.83
2016,5,1,7,30,733.0,84.0,2.5,17.0,398.0,72.07,57.81
2016,5,1,7,45,759.5,88.5,2.55,17.5,450.0,75.21,60.21
2016,5,1,8,0,786.0,93.0,2.6,18.0,502.0,78.26,62.51
2016,5,1,8,15,807.0,96.5,2.55,18.0,551.0,80.4,64.13
2016,5,1,8,30,828.0,100.0,2.5,18.0,600.0,82.45,65.67
2016,5,1,8,45,842.5,103.5,2.5,18.5,645.5,84.22,66.86
2016,5,1,9,0,857.0,107.0,2.5,19.0,691.0,85.87,67.94
2016,5,1,9,15,869.0,109.5,2.4,19.5,731.0,96.34,76.46
2016,5,1,9,30,881.0,112.0,2.3,20.0,771.0,97.59,77.17
2016,5,1,9,45,889.5,114.0,2.25,20.5,806.0,98.32,77.47
2016,5,1,10,0,898.0,116.0,2.2,21.0,841.0,143.77,84.06
2016,5,1,10,15,904.5,117.5,2.1,21.0,869.0,201.68,117.11
2016,5,1,10,30,911.0,119.0,2.0,21.0,897.0,260.31,161.45
2016,5,1,10,45,915.0,120.5,1.95,21.5,918.0,318.82,210.23
2016,5,1,11,0,919.0,122.0,1.9,22.0,939.0,377.36,260.35
2016,5,1,11,15,921.5,122.5,1.8,22.0,952.5,434.56,309.55
2016,5,1,11,30,924.0,123.0,1.7,22.0,966.0,491.18,357.13
2016,5,1,11,45,925.0,123.5,1.65,22.5,971.5,546.28,401.54
2016,5,1,12,0,926.0,124.0,1.6,23.0,977.0,600.23,443.44
2016,5,1,12,15,925.0,124.0,1.5,23.0,975.0,651.26,482.3
2016,5,1,12,30,924.0,124.0,1.4,23.0,973.0,700.45,518.48
2016,5,1,12,45,923.0,122.5,1.35,23.0,963.0,746.42,551.72
2016,5,1,13,0,922.0,121.0,1.3,23.0,953.0,790.0,582.45
2016,5,1,13,15,918.0,120.0,1.2,23.0,935.5,829.08,607.75
2016,5,1,13,30,914.0,119.0,1.1,23.0,918.0,865.17,629.98
2016,5,1,13,45,907.5,118.0,1.0,23.0,893.0,896.0,648.49
2016,5,1,14,0,901.0,117.0,0.9,23.0,868.0,923.4,664.61
2016,5,1,14,15,893.0,115.0,0.85,22.5,836.5,944.94,679.13
2016,5,1,14,30,885.0,113.0,0.8,22.0,805.0,962.79,691.48
2016,5,1,14,45,873.0,111.5,0.75,22.0,767.0,973.61,698.22
2016,5,1,15,0,861.0,110.0,0.7,22.0,729.0,980.61,702.8
2016,5,1,15,15,847.0,107.0,0.7,21.5,686.0,993.58,713.73
2016,5,1,15,30,833.0,104.0,0.7,21.0,643.0,989.43,714.08
2016,5,1,15,45,813.5,101.5,0.75,21.0,595.5,976.51,709.04
2016,5,1,16,0,794.0,99.0,0.8,21.0,548.0,959.91,701.81
2016,5,1,16,15,769.5,95.0,0.8,20.5,498.0,932.88,688.16
2016,5,1,16,30,745.0,91.0,0.8,20.0,448.0,902.58,672.27
2016,5,1,16,45,711.0,86.0,0.85,20.0,395.5,865.6,651.21
2016,5,1,17,0,677.0,81.0,0.9,20.0,343.0,819.77,623.45
2016,5,1,17,15,631.5,75.0,0.85,19.0,291.0,759.39,585.27
2016,5,1,17,30,586.0,69.0,0.8,18.0,239.0,697.96,544.5
2016,5,1,17,45,519.5,61.0,0.8,17.5,189.5,613.66,484.18
2016,5,1,18,0,453.0,53.0,0.8,17.0,140.0,530.46,421.13
2016,5,1,18,15,351.5,41.5,0.8,16.5,96.5,414.4,328.85
2016,5,1,18,30,250.0,30.0,0.8,16.0,53.0,304.64,229.06
2016,5,1,18,45,125.0,15.0,0.85,15.5,26.5,147.89,0.0
2016,5,1,19,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,1,19,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,5,1,19,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,1,19,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,1,20,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,1,20,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,5,1,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,1,20,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,5,1,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,1,21,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,1,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,1,21,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,1,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,1,22,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,5,1,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,1,22,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,1,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,1,23,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,5,1,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,1,23,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,2,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,2,0,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,2,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,2,0,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,2,1,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,2,1,15,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2016,5,2,1,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,2,1,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,2,2,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,2,2,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,2,2,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,2,2,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,2,3,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,2,3,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,2,3,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,2,3,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,2,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,2,4,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,5,2,4,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,2,4,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,2,5,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,2,5,15,41.5,8.5,0.7,10.5,10.0,6.69,0.0
2016,5,2,5,30,83.0,17.0,0.7,11.0,20.0,12.89,0.0
2016,5,2,5,45,193.0,32.5,0.75,11.5,55.5,24.6,14.64
2016,5,2,6,0,303.0,48.0,0.8,12.0,91.0,36.34,26.38
2016,5,2,6,15,385.5,60.0,0.85,12.0,137.5,45.47,35.07
2016,5,2,6,30,468.0,72.0,0.9,12.0,184.0,57.24,45.91
2016,5,2,6,45,235.5,93.0,1.0,12.5,149.5,67.13,54.77
2016,5,2,7,0,3.0,114.0,1.1,13.0,115.0,82.92,68.63
2016,5,2,7,15,79.0,146.5,1.15,13.5,181.0,102.56,85.59
2016,5,2,7,30,155.0,179.0,1.2,14.0,247.0,120.32,100.57
2016,5,2,7,45,111.5,198.5,1.25,14.5,250.5,130.84,109.08
2016,5,2,8,0,68.0,218.0,1.3,15.0,254.0,145.99,121.43
2016,5,2,8,15,96.5,245.5,1.3,15.0,301.5,162.33,134.84
2016,5,2,8,30,125.0,273.0,1.3,15.0,349.0,170.53,141.28
2016,5,2,8,45,226.0,283.0,1.3,15.5,433.0,178.52,147.26
2016,5,2,9,0,327.0,293.0,1.3,16.0,517.0,175.59,144.14
2016,5,2,9,15,428.5,274.5,1.35,16.0,585.5,157.7,128.94
2016,5,2,9,30,530.0,256.0,1.4,16.0,654.0,148.82,121.33
2016,5,2,9,45,695.5,195.0,1.45,16.5,742.5,116.12,93.54
2016,5,2,10,0,861.0,134.0,1.5,17.0,831.0,143.16,85.05
2016,5,2,10,15,868.5,135.5,1.55,17.0,859.0,207.95,125.01
2016,5,2,10,30,876.0,137.0,1.6,17.0,887.0,264.88,168.73
2016,5,2,10,45,878.5,140.0,1.65,17.5,907.5,321.98,216.98
2016,5,2,11,0,881.0,143.0,1.7,18.0,928.0,379.04,266.46
2016,5,2,11,15,884.0,144.0,1.75,18.0,941.5,434.89,315.27
2016,5,2,11,30,887.0,145.0,1.8,18.0,955.0,490.32,362.84
2016,5,2,11,45,883.0,148.5,1.85,18.5,959.5,543.26,406.62
2016,5,2,12,0,879.0,152.0,1.9,19.0,964.0,594.75,447.88
2016,5,2,12,15,878.0,152.0,1.9,19.0,962.0,644.06,486.89
2016,5,2,12,30,877.0,152.0,1.9,19.0,960.0,691.68,523.61
2016,5,2,12,45,871.0,154.0,1.95,19.0,949.0,735.38,556.96
2016,5,2,13,0,865.0,156.0,2.0,19.0,938.0,787.28,594.98
2016,5,2,13,15,728.5,230.0,2.0,19.0,880.5,794.35,598.45
2016,5,2,13,30,592.0,304.0,2.0,19.0,823.0,781.47,588.09
2016,5,2,13,45,553.0,307.0,2.05,19.0,781.5,782.02,589.74
2016,5,2,14,0,514.0,310.0,2.1,19.0,740.0,777.85,587.84
2016,5,2,14,15,534.5,288.0,2.1,18.5,720.5,800.18,606.49
2016,5,2,14,30,555.0,266.0,2.1,18.0,701.0,820.15,623.39
2016,5,2,14,45,662.0,211.5,2.1,18.0,706.0,896.48,679.73
2016,5,2,15,0,769.0,157.0,2.1,18.0,711.0,963.39,725.58
2016,5,2,15,15,670.5,174.5,2.05,17.5,637.0,901.15,685.19
2016,5,2,15,30,572.0,192.0,2.0,17.0,563.0,822.28,633.81
2016,5,2,15,45,548.5,183.5,2.0,17.0,518.0,798.21,619.41
2016,5,2,16,0,525.0,175.0,2.0,17.0,473.0,771.28,602.35
2016,5,2,16,15,471.5,170.5,1.9,16.5,420.0,716.04,564.37
2016,5,2,16,30,418.0,166.0,1.8,16.0,367.0,658.94,524.41
2016,5,2,16,45,424.0,144.0,1.75,16.0,328.0,639.12,512.36
2016,5,2,17,0,430.0,122.0,1.7,16.0,289.0,616.35,497.16
2016,5,2,17,15,361.0,118.5,1.55,15.5,244.5,541.99,441.09
2016,5,2,17,30,292.0,115.0,1.4,15.0,200.0,448.08,368.45
2016,5,2,17,45,243.0,96.5,1.25,14.5,158.0,377.03,311.68
2016,5,2,18,0,194.0,78.0,1.1,14.0,116.0,307.34,253.63
2016,5,2,18,15,135.0,57.0,1.05,13.5,80.0,225.58,183.73
2016,5,2,18,30,76.0,36.0,1.0,13.0,44.0,127.43,96.78
2016,5,2,18,45,38.0,18.0,1.0,13.0,22.0,59.58,0.0
2016,5,2,19,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,2,19,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,2,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,2,19,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,2,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,2,20,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,5,2,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,2,20,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,2,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,2,21,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,5,2,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,2,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,2,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,2,22,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,2,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,2,22,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,5,2,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,2,23,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,2,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,2,23,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,3,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,3,0,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,5,3,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,3,0,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,3,1,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,3,1,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,3,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,3,1,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,3,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,3,2,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,3,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,3,2,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,3,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,3,3,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,3,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,3,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,3,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,3,4,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,5,3,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,3,4,45,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,5,3,5,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,3,5,15,0.0,2.5,0.75,12.0,2.5,1.97,0.0
2016,5,3,5,30,0.0,5.0,0.7,12.0,5.0,3.78,0.0
2016,5,3,5,45,0.0,15.5,0.7,12.5,15.5,11.78,4.16
2016,5,3,6,0,0.0,26.0,0.7,13.0,26.0,19.82,11.83
2016,5,3,6,15,0.0,39.0,0.7,13.0,39.0,29.8,21.04
2016,5,3,6,30,0.0,52.0,0.7,13.0,52.0,39.82,30.22
2016,5,3,6,45,0.0,66.5,0.7,13.5,66.5,50.58,39.86
2016,5,3,7,0,0.0,81.0,0.7,14.0,81.0,61.22,49.19
2016,5,3,7,15,24.0,126.0,0.7,14.0,136.5,89.89,74.31
2016,5,3,7,30,48.0,171.0,0.7,14.0,192.0,117.37,97.91
2016,5,3,7,45,39.5,186.0,0.7,14.5,205.0,126.94,105.53
2016,5,3,8,0,31.0,201.0,0.7,15.0,218.0,136.26,112.88
2016,5,3,8,15,75.0,237.5,0.7,15.0,282.5,157.87,130.73
2016,5,3,8,30,119.0,274.0,0.7,15.0,347.0,170.89,141.15
2016,5,3,8,45,192.0,291.0,0.75,15.5,418.5,181.34,149.15
2016,5,3,9,0,265.0,308.0,0.8,16.0,490.0,180.84,148.07
2016,5,3,9,15,265.0,328.5,0.85,16.0,519.5,188.73,154.27
2016,5,3,9,30,265.0,349.0,0.9,16.0,549.0,196.11,160.01
2016,5,3,9,45,221.0,372.5,0.95,16.5,544.5,218.38,177.57
2016,5,3,10,0,177.0,396.0,1.0,17.0,540.0,244.01,183.52
2016,5,3,10,15,238.5,400.0,1.0,17.0,601.0,274.68,201.95
2016,5,3,10,30,300.0,404.0,1.0,17.0,662.0,299.45,217.84
2016,5,3,10,45,278.5,420.5,1.0,17.5,664.5,330.74,243.12
2016,5,3,11,0,257.0,437.0,1.0,18.0,667.0,360.4,267.17
2016,5,3,11,15,228.0,449.0,0.95,18.0,655.5,391.19,292.03
2016,5,3,11,30,199.0,461.0,0.9,18.0,644.0,409.12,306.68
2016,5,3,11,45,119.5,429.0,0.85,18.0,539.0,370.74,280.03
2016,5,3,12,0,40.0,397.0,0.8,18.0,434.0,320.64,243.59
2016,5,3,12,15,134.0,429.5,0.75,18.0,553.5,411.74,311.77
2016,5,3,12,30,228.0,462.0,0.7,18.0,673.0,513.29,385.02
2016,5,3,12,45,289.5,440.5,0.7,18.0,705.0,567.09,423.67
2016,5,3,13,0,351.0,419.0,0.7,18.0,737.0,620.39,462.2
2016,5,3,13,15,340.5,413.5,0.75,18.0,717.5,634.0,472.46
2016,5,3,13,30,330.0,408.0,0.8,18.0,698.0,645.26,481.46
2016,5,3,13,45,321.0,398.5,0.9,18.0,674.0,651.83,487.83
2016,5,3,14,0,312.0,389.0,1.0,18.0,650.0,656.02,492.57
2016,5,3,14,15,344.0,363.5,1.05,18.0,641.5,679.82,511.58
2016,5,3,14,30,376.0,338.0,1.1,18.0,633.0,702.58,529.77
2016,5,3,14,45,258.5,340.0,1.2,18.0,538.5,608.49,463.12
2016,5,3,15,0,141.0,342.0,1.3,18.0,444.0,485.57,374.08
2016,5,3,15,15,112.0,315.5,1.3,17.5,393.5,414.14,323.26
2016,5,3,15,30,83.0,289.0,1.3,17.0,343.0,363.86,286.37
