Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,3,15,45,44.0,233.5,1.35,17.0,262.0,268.37,212.67
2016,5,3,16,0,5.0,178.0,1.4,17.0,181.0,154.41,121.53
2016,5,3,16,15,15.5,179.0,1.4,16.5,187.0,169.28,135.06
2016,5,3,16,30,26.0,180.0,1.4,16.0,193.0,185.44,149.37
2016,5,3,16,45,154.0,163.5,1.45,16.0,225.0,343.02,281.36
2016,5,3,17,0,282.0,147.0,1.5,16.0,257.0,477.13,389.74
2016,5,3,17,15,237.5,134.0,1.4,15.5,217.5,418.96,343.68
2016,5,3,17,30,193.0,121.0,1.3,15.0,178.0,361.98,298.54
2016,5,3,17,45,161.0,100.0,1.25,15.0,141.0,286.01,237.09
2016,5,3,18,0,129.0,79.0,1.2,15.0,104.0,230.87,190.43
2016,5,3,18,15,87.0,57.0,1.1,14.5,72.0,164.72,133.32
2016,5,3,18,30,45.0,35.0,1.0,14.0,40.0,97.23,72.8
2016,5,3,18,45,22.5,17.5,0.95,14.0,20.0,45.47,0.0
2016,5,3,19,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,3,19,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,5,3,19,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,3,19,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,3,20,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,3,20,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,3,20,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,3,20,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,3,21,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,3,21,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,3,21,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,3,21,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,5,3,22,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,3,22,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,3,22,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,3,22,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,5,3,23,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,3,23,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,3,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,3,23,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,4,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,4,0,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,5,4,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,4,0,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,4,1,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,4,1,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,5,4,1,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,4,1,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,4,2,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,4,2,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,4,2,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,4,2,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,4,3,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,4,3,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,4,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,4,3,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,5,4,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,4,4,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,5,4,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,4,4,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,4,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,4,5,15,0.0,4.5,1.35,12.0,4.5,3.54,0.0
2016,5,4,5,30,0.0,9.0,1.5,12.0,9.0,6.83,0.0
2016,5,4,5,45,0.0,27.5,1.65,12.0,27.5,20.9,11.9
2016,5,4,6,0,0.0,46.0,1.8,12.0,46.0,34.28,24.63
2016,5,4,6,15,8.5,67.5,1.85,12.0,69.5,49.52,38.7
2016,5,4,6,30,17.0,89.0,1.9,12.0,93.0,64.65,52.54
2016,5,4,6,45,31.5,110.0,2.0,12.5,120.0,77.84,64.31
2016,5,4,7,0,46.0,131.0,2.1,13.0,147.0,91.78,76.49
2016,5,4,7,15,126.0,155.0,2.1,13.0,208.0,105.79,88.63
2016,5,4,7,30,206.0,179.0,2.1,13.0,269.0,121.44,102.03
2016,5,4,7,45,104.0,171.0,2.1,13.0,216.5,116.06,96.98
2016,5,4,8,0,2.0,163.0,2.1,13.0,164.0,118.7,98.96
2016,5,4,8,15,35.5,213.5,2.05,13.0,235.0,144.37,120.75
2016,5,4,8,30,69.0,264.0,2.0,13.0,306.0,172.61,144.42
2016,5,4,8,45,162.0,288.0,1.95,13.5,396.5,179.14,149.16
2016,5,4,9,0,255.0,312.0,1.9,14.0,487.0,182.33,151.13
2016,5,4,9,15,236.5,335.0,1.8,14.0,505.0,203.09,168.06
2016,5,4,9,30,218.0,358.0,1.7,14.0,523.0,212.4,175.3
2016,5,4,9,45,280.0,361.5,1.65,14.5,583.5,199.85,164.21
2016,5,4,10,0,342.0,365.0,1.6,15.0,644.0,229.88,169.3
2016,5,4,10,15,329.0,383.0,1.55,15.0,658.5,266.24,193.89
2016,5,4,10,30,316.0,401.0,1.5,15.0,673.0,301.97,221.69
2016,5,4,10,45,257.0,424.5,1.45,15.0,649.5,327.81,244.97
2016,5,4,11,0,198.0,448.0,1.4,15.0,626.0,358.05,271.15
2016,5,4,11,15,231.0,449.5,1.4,15.0,660.0,393.15,298.27
2016,5,4,11,30,264.0,451.0,1.4,15.0,694.0,425.63,323.67
2016,5,4,11,45,341.0,423.0,1.4,15.5,738.5,472.41,358.97
2016,5,4,12,0,418.0,395.0,1.4,16.0,783.0,524.11,397.92
2016,5,4,12,15,376.5,415.0,1.5,16.0,764.0,547.63,416.73
2016,5,4,12,30,335.0,435.0,1.6,16.0,745.0,566.39,431.63
2016,5,4,12,45,372.0,411.5,1.7,16.0,752.5,601.85,459.51
2016,5,4,13,0,409.0,388.0,1.8,16.0,760.0,645.84,493.17
2016,5,4,13,15,412.5,378.5,1.9,16.0,747.5,670.7,512.45
2016,5,4,13,30,416.0,369.0,2.0,16.0,735.0,693.71,530.52
2016,5,4,13,45,447.5,346.0,2.1,16.0,730.0,727.08,556.59
2016,5,4,14,0,479.0,323.0,2.2,16.0,725.0,759.36,581.85
2016,5,4,14,15,424.0,332.0,2.25,16.0,678.5,740.56,568.65
2016,5,4,14,30,369.0,341.0,2.3,16.0,632.0,699.14,539.9
2016,5,4,14,45,453.0,291.0,2.4,16.0,631.0,767.02,592.8
2016,5,4,15,0,537.0,241.0,2.5,16.0,630.0,814.65,630.77
2016,5,4,15,15,469.0,249.0,2.55,16.0,574.0,769.6,598.81
2016,5,4,15,30,401.0,257.0,2.6,16.0,518.0,697.0,547.67
2016,5,4,15,45,405.0,234.5,2.65,16.0,482.5,709.41,559.18
2016,5,4,16,0,409.0,212.0,2.7,16.0,447.0,695.44,551.46
2016,5,4,16,15,301.5,208.5,2.7,15.5,373.5,562.61,453.04
2016,5,4,16,30,194.0,205.0,2.7,15.0,300.0,431.02,351.79
2016,5,4,16,45,225.0,178.0,2.7,15.0,276.0,457.24,375.22
2016,5,4,17,0,256.0,151.0,2.7,15.0,252.0,456.52,377.06
2016,5,4,17,15,222.0,135.5,2.5,14.5,214.0,405.57,336.96
2016,5,4,17,30,188.0,120.0,2.3,14.0,176.0,355.1,296.33
2016,5,4,17,45,162.0,98.5,2.15,14.0,140.0,283.58,237.52
2016,5,4,18,0,136.0,77.0,2.0,14.0,104.0,232.49,193.7
2016,5,4,18,15,95.5,56.5,1.85,13.5,73.0,169.98,139.02
2016,5,4,18,30,55.0,36.0,1.7,13.0,42.0,106.86,81.69
2016,5,4,18,45,27.5,18.0,1.6,12.5,21.0,50.33,5.98
2016,5,4,19,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,4,19,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,4,19,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,4,19,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,5,4,20,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,4,20,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,4,20,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,4,20,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,4,21,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,4,21,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,4,21,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,4,21,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,5,4,22,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,22,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,22,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,22,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,23,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,23,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,23,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,23,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,5,5,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,5,0,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,5,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,5,0,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,5,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,5,1,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,5,5,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,5,1,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,5,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,5,2,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,5,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,5,2,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,5,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,5,3,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,5,5,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,5,3,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,5,5,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,5,4,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,5,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,5,4,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,5,5,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,5,5,15,0.0,8.5,1.75,12.0,8.5,6.69,0.0
2016,5,5,5,30,0.0,17.0,1.9,12.0,17.0,12.98,0.0
2016,5,5,5,45,37.0,37.0,2.05,12.5,42.5,27.42,17.48
2016,5,5,6,0,74.0,57.0,2.2,13.0,68.0,41.47,30.85
2016,5,5,6,15,105.5,79.0,2.25,13.0,101.5,56.48,44.73
2016,5,5,6,30,137.0,101.0,2.3,13.0,135.0,71.26,58.21
2016,5,5,6,45,175.0,117.0,2.4,13.0,171.0,82.53,68.35
2016,5,5,7,0,213.0,133.0,2.5,13.0,207.0,91.54,76.27
2016,5,5,7,15,132.5,153.5,2.5,13.0,202.0,105.16,88.09
2016,5,5,7,30,52.0,174.0,2.5,13.0,197.0,119.28,100.17
2016,5,5,7,45,200.0,189.5,2.55,13.5,293.5,128.15,107.33
2016,5,5,8,0,348.0,205.0,2.6,14.0,390.0,134.58,112.31
2016,5,5,8,15,223.0,239.5,2.6,14.0,362.0,156.21,130.48
2016,5,5,8,30,98.0,274.0,2.6,14.0,334.0,178.37,148.87
2016,5,5,8,45,152.5,297.0,2.6,14.5,398.5,183.06,152.08
2016,5,5,9,0,207.0,320.0,2.6,15.0,463.0,195.38,161.72
2016,5,5,9,15,124.0,318.0,2.55,15.0,405.5,192.03,158.5
2016,5,5,9,30,41.0,316.0,2.5,15.0,348.0,201.2,165.78
2016,5,5,9,45,58.5,347.0,2.5,15.0,394.5,217.0,178.54
2016,5,5,10,0,76.0,378.0,2.5,15.0,441.0,243.05,188.44
2016,5,5,10,15,67.5,384.5,2.5,15.0,442.0,256.69,198.32
2016,5,5,10,30,59.0,391.0,2.5,15.0,443.0,269.25,208.25
2016,5,5,10,45,159.0,415.0,2.5,15.5,557.5,308.88,235.08
2016,5,5,11,0,259.0,439.0,2.5,16.0,672.0,363.25,274.48
2016,5,5,11,15,129.5,259.5,2.55,16.0,376.0,235.72,180.98
2016,5,5,11,30,0.0,80.0,2.6,16.0,80.0,62.05,45.17
2016,5,5,11,45,0.0,62.0,2.65,16.5,62.0,48.15,33.86
2016,5,5,12,0,0.0,44.0,2.7,17.0,44.0,34.14,22.36
2016,5,5,12,15,4.5,124.5,2.65,17.0,128.5,99.16,75.19
2016,5,5,12,30,9.0,205.0,2.6,17.0,213.0,164.72,127.56
2016,5,5,12,45,23.5,295.5,2.6,17.0,317.5,252.73,196.81
2016,5,5,13,0,38.0,386.0,2.6,17.0,422.0,342.92,266.25
2016,5,5,13,15,38.5,378.5,2.55,17.0,414.0,344.46,267.34
2016,5,5,13,30,39.0,371.0,2.5,17.0,406.0,345.6,268.52
2016,5,5,13,45,24.5,300.0,2.5,17.0,322.0,276.3,215.41
2016,5,5,14,0,10.0,229.0,2.5,17.0,238.0,191.75,149.4
2016,5,5,14,15,5.0,187.0,2.5,16.5,191.5,153.18,119.22
2016,5,5,14,30,0.0,145.0,2.5,16.0,145.0,114.17,88.07
2016,5,5,14,45,0.0,117.5,2.5,16.0,117.5,91.74,70.04
2016,5,5,15,0,0.0,90.0,2.5,16.0,90.0,69.51,51.98
2016,5,5,15,15,0.0,79.5,2.45,16.0,79.5,61.3,45.35
2016,5,5,15,30,0.0,69.0,2.4,16.0,69.0,53.11,38.7
2016,5,5,15,45,103.5,161.0,2.35,16.0,220.5,270.72,220.6
2016,5,5,16,0,207.0,253.0,2.3,16.0,372.0,488.48,392.67
2016,5,5,16,15,305.5,212.5,2.2,15.5,370.5,571.49,459.2
2016,5,5,16,30,404.0,172.0,2.1,15.0,369.0,651.79,523.48
2016,5,5,16,45,344.5,160.5,2.05,15.0,315.5,554.05,450.17
2016,5,5,17,0,285.0,149.0,2.0,15.0,262.0,482.3,395.47
2016,5,5,17,15,237.5,137.0,1.85,14.5,222.0,422.53,349.09
2016,5,5,17,30,190.0,125.0,1.7,14.0,182.0,343.62,286.17
2016,5,5,17,45,159.5,103.5,1.55,14.0,145.0,289.12,241.11
2016,5,5,18,0,129.0,82.0,1.4,14.0,108.0,234.68,194.65
2016,5,5,18,15,87.0,60.0,1.2,13.5,75.5,168.84,137.55
2016,5,5,18,30,45.0,38.0,1.0,13.0,43.0,102.01,77.84
2016,5,5,18,45,22.5,19.0,0.8,12.5,21.5,48.26,10.79
2016,5,5,19,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,5,19,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,5,19,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,5,19,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,5,5,20,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,5,20,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,5,20,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,5,20,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,5,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,5,21,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,5,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,5,21,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,5,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,5,22,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,5,5,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,5,22,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,5,5,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,5,23,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,5,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,5,23,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,6,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,6,0,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,5,6,0,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,6,0,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,6,1,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,6,1,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,5,6,1,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,6,1,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,6,2,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,6,2,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,6,2,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,6,2,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,6,3,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,6,3,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,5,6,3,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,6,3,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,6,4,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,6,4,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,5,6,4,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,6,4,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,6,5,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,6,5,15,24.5,10.5,0.6,10.5,12.0,8.26,0.0
2016,5,6,5,30,49.0,21.0,0.6,11.0,24.0,15.85,0.6
2016,5,6,5,45,124.5,41.0,0.65,11.5,58.0,30.31,20.22
2016,5,6,6,0,200.0,61.0,0.7,12.0,92.0,44.62,33.86
2016,5,6,6,15,271.0,77.5,0.6,12.0,136.0,56.45,44.95
2016,5,6,6,30,342.0,94.0,0.5,12.0,180.0,67.97,55.53
2016,5,6,6,45,401.5,97.5,0.45,12.0,221.0,70.66,58.01
2016,5,6,7,0,461.0,101.0,0.4,12.0,262.0,73.43,60.4
2016,5,6,7,15,244.0,133.0,0.35,12.0,220.0,92.17,76.78
2016,5,6,7,30,27.0,165.0,0.3,12.0,178.0,113.94,95.46
2016,5,6,7,45,61.5,197.5,0.25,12.5,229.5,133.85,111.94
2016,5,6,8,0,96.0,230.0,0.2,13.0,281.0,153.17,127.59
2016,5,6,8,15,48.5,198.0,0.2,13.0,224.0,136.25,112.75
2016,5,6,8,30,1.0,166.0,0.2,13.0,167.0,122.21,100.59
2016,5,6,8,45,3.5,180.5,0.2,13.5,183.5,132.34,108.75
2016,5,6,9,0,6.0,195.0,0.2,14.0,200.0,142.38,116.62
2016,5,6,9,15,5.5,190.5,0.25,14.0,195.0,139.89,114.27
2016,5,6,9,30,5.0,186.0,0.3,14.0,190.0,137.23,111.88
2016,5,6,9,45,4.5,178.5,0.35,14.0,182.5,132.41,107.7
2016,5,6,10,0,4.0,171.0,0.4,14.0,175.0,128.18,99.29
2016,5,6,10,15,130.5,295.0,0.45,14.0,408.0,207.17,156.1
2016,5,6,10,30,257.0,419.0,0.5,14.0,641.0,300.14,221.78
2016,5,6,10,45,154.0,410.5,0.6,14.5,544.5,305.54,230.14
2016,5,6,11,0,51.0,402.0,0.7,15.0,448.0,293.46,224.72
2016,5,6,11,15,107.0,434.0,0.75,15.0,532.5,344.54,262.64
2016,5,6,11,30,163.0,466.0,0.8,15.0,617.0,397.53,301.92
2016,5,6,11,45,91.5,397.0,0.85,15.0,482.0,338.08,259.08
2016,5,6,12,0,20.0,328.0,0.9,15.0,347.0,260.35,201.09
2016,5,6,12,15,10.0,231.5,0.95,15.0,241.0,184.41,142.84
2016,5,6,12,30,0.0,135.0,1.0,15.0,135.0,104.77,79.84
2016,5,6,12,45,38.5,285.5,1.05,15.0,320.5,255.19,199.55
2016,5,6,13,0,77.0,436.0,1.1,15.0,506.0,413.32,319.08
2016,5,6,13,15,91.5,434.5,1.1,15.0,516.5,434.02,333.98
2016,5,6,13,30,106.0,433.0,1.1,15.0,527.0,455.67,350.63
2016,5,6,13,45,64.5,374.0,1.1,15.5,430.5,377.32,291.6
2016,5,6,14,0,23.0,315.0,1.1,16.0,334.0,276.44,214.6
2016,5,6,14,15,27.0,314.0,1.05,16.0,336.0,301.49,234.69
2016,5,6,14,30,31.0,313.0,1.0,16.0,338.0,309.85,241.39
2016,5,6,14,45,16.0,234.5,1.0,16.0,247.5,206.87,161.8
2016,5,6,15,0,1.0,156.0,1.0,16.0,157.0,125.06,96.86
2016,5,6,15,15,9.0,193.5,0.95,16.0,199.5,166.79,131.19
2016,5,6,15,30,17.0,231.0,0.9,16.0,242.0,212.0,167.61
2016,5,6,15,45,12.5,209.0,0.9,16.0,217.5,189.16,149.57
2016,5,6,16,0,8.0,187.0,0.9,16.0,193.0,165.94,131.33
2016,5,6,16,15,18.0,185.5,0.9,15.5,195.5,178.01,142.35
2016,5,6,16,30,28.0,184.0,0.9,15.0,198.0,211.73,170.73
2016,5,6,16,45,107.5,172.0,0.95,15.0,216.5,306.44,250.2
2016,5,6,17,0,187.0,160.0,1.0,15.0,235.0,376.7,308.69
2016,5,6,17,15,163.0,141.5,0.9,14.5,200.0,333.7,274.62
2016,5,6,17,30,139.0,123.0,0.8,14.0,165.0,290.79,240.51
2016,5,6,17,45,116.5,101.0,0.7,14.0,131.5,243.75,201.7
2016,5,6,18,0,94.0,79.0,0.6,14.0,98.0,196.25,161.43
2016,5,6,18,15,64.5,58.0,0.6,13.5,69.5,143.72,116.12
2016,5,6,18,30,35.0,37.0,0.6,13.0,41.0,74.92,56.26
2016,5,6,18,45,17.5,18.5,0.65,12.5,20.5,32.48,8.39
2016,5,6,19,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,6,19,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,6,19,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,6,19,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,6,20,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,6,20,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,5,6,20,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,6,20,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,6,21,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,6,21,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,5,6,21,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,6,21,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,6,22,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,6,22,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,6,22,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,6,22,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,5,6,23,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,6,23,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,6,23,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,6,23,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,7,0,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,7,0,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,7,0,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,7,0,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,7,1,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,7,1,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,7,1,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,7,1,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,5,7,2,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,7,2,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,7,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,7,2,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,5,7,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,7,3,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,7,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,7,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,7,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,7,4,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,7,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,7,4,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,5,7,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,7,5,15,0.0,2.0,1.15,11.0,2.0,1.57,0.0
2016,5,7,5,30,0.0,4.0,1.3,11.0,4.0,3.02,0.0
2016,5,7,5,45,0.0,10.5,1.45,11.5,10.5,7.96,1.18
2016,5,7,6,0,0.0,17.0,1.6,12.0,17.0,12.91,5.83
2016,5,7,6,15,0.0,25.5,1.65,12.0,25.5,19.41,11.84
2016,5,7,6,30,0.0,34.0,1.7,12.0,34.0,25.93,17.83
2016,5,7,6,45,0.0,43.0,1.75,12.5,43.0,32.85,24.06
2016,5,7,7,0,0.0,52.0,1.8,13.0,52.0,39.79,30.21
2016,5,7,7,15,0.0,71.0,1.85,13.0,71.0,54.48,43.24
2016,5,7,7,30,0.0,90.0,1.9,13.0,90.0,68.61,55.61
2016,5,7,7,45,0.0,110.0,1.95,13.0,110.0,82.96,68.04
2016,5,7,8,0,0.0,130.0,2.0,13.0,130.0,97.11,80.15
2016,5,7,8,15,0.0,98.5,2.0,13.0,98.5,75.5,61.02
2016,5,7,8,30,0.0,67.0,2.0,13.0,67.0,51.52,39.87
2016,5,7,8,45,0.0,72.0,2.05,13.5,72.0,55.44,43.1
2016,5,7,9,0,0.0,77.0,2.1,14.0,77.0,59.36,46.3
2016,5,7,9,15,0.0,100.5,2.05,14.0,100.5,77.36,61.75
2016,5,7,9,30,0.0,124.0,2.0,14.0,124.0,94.35,76.19
2016,5,7,9,45,0.0,113.0,2.0,14.5,113.0,86.48,69.14
2016,5,7,10,0,0.0,102.0,2.0,15.0,102.0,78.52,59.24
2016,5,7,10,15,0.0,86.0,2.0,15.0,86.0,66.61,49.42
2016,5,7,10,30,0.0,70.0,2.0,15.0,70.0,54.23,39.21
2016,5,7,10,45,0.0,78.5,2.0,15.0,78.5,60.9,44.64
2016,5,7,11,0,0.0,87.0,2.0,15.0,87.0,67.36,49.88
2016,5,7,11,15,0.5,114.0,2.0,15.0,114.5,88.04,66.68
2016,5,7,11,30,1.0,141.0,2.0,15.0,142.0,108.81,83.44
2016,5,7,11,45,4.5,166.0,2.0,15.0,170.0,129.77,100.25
2016,5,7,12,0,8.0,191.0,2.0,15.0,198.0,151.31,117.5
2016,5,7,12,15,5.5,171.5,1.95,15.0,176.5,135.89,105.13
2016,5,7,12,30,3.0,152.0,1.9,15.0,155.0,119.88,92.31
2016,5,7,12,45,2.0,149.0,1.9,15.0,151.0,117.28,90.27
2016,5,7,13,0,1.0,146.0,1.9,15.0,147.0,114.53,88.08
2016,5,7,13,15,3.5,162.5,1.85,15.0,165.5,129.8,100.53
2016,5,7,13,30,6.0,179.0,1.8,15.0,184.0,145.51,113.28
2016,5,7,13,45,5.5,176.0,1.8,15.0,180.5,143.29,111.58
2016,5,7,14,0,5.0,173.0,1.8,15.0,177.0,140.98,109.87
2016,5,7,14,15,2.5,160.5,1.75,15.0,163.0,128.94,100.22
2016,5,7,14,30,0.0,148.0,1.7,15.0,149.0,116.64,90.34
2016,5,7,14,45,1.5,160.0,1.7,15.0,161.5,128.42,100.16
2016,5,7,15,0,3.0,172.0,1.7,15.0,174.0,140.73,110.39
2016,5,7,15,15,1.5,137.0,1.65,15.0,138.0,109.82,85.4
2016,5,7,15,30,0.0,102.0,1.6,15.0,102.0,79.11,60.35
2016,5,7,15,45,0.0,96.0,1.6,15.0,96.0,74.18,56.48
2016,5,7,16,0,0.0,90.0,1.6,15.0,90.0,69.31,52.62
2016,5,7,16,15,0.0,71.0,1.55,14.5,71.0,54.54,40.52
2016,5,7,16,30,0.0,52.0,1.5,14.0,52.0,39.84,28.32
2016,5,7,16,45,0.0,70.0,1.45,14.0,70.0,53.72,40.23
2016,5,7,17,0,0.0,88.0,1.4,14.0,88.0,69.6,53.83
2016,5,7,17,15,0.0,75.0,1.3,13.5,75.0,58.56,44.66
2016,5,7,17,30,0.0,62.0,1.2,13.0,62.0,47.52,35.36
2016,5,7,17,45,0.0,49.5,1.2,13.0,49.5,37.87,27.04
2016,5,7,18,0,0.0,37.0,1.2,13.0,37.0,28.25,18.62
2016,5,7,18,15,0.0,26.0,1.1,13.0,26.0,19.81,11.16
2016,5,7,18,30,0.0,15.0,1.0,13.0,15.0,11.39,3.68
2016,5,7,18,45,0.0,7.5,0.95,13.0,7.5,5.68,0.0
2016,5,7,19,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,7,19,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,5,7,19,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,7,19,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,7,20,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,7,20,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,7,20,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,7,20,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,7,21,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,7,21,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,5,7,21,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,7,21,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,7,22,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,7,22,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,5,7,22,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,7,22,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,7,23,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,7,23,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,5,7,23,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,7,23,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,8,0,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,8,0,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,8,0,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,8,0,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,5,8,1,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,8,1,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,8,1,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,8,1,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,8,2,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,8,2,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,8,2,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,8,2,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,8,3,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,8,3,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,8,3,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,8,3,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,8,4,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,8,4,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,8,4,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,8,4,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,8,5,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,8,5,15,49.5,11.5,0.8,11.0,15.0,9.05,0.0
2016,5,8,5,30,99.0,23.0,0.9,11.0,30.0,17.34,4.03
2016,5,8,5,45,201.5,38.5,1.05,11.5,66.5,28.97,19.3
2016,5,8,6,0,304.0,54.0,1.2,12.0,103.0,40.6,30.38
2016,5,8,6,15,379.0,65.0,1.2,12.0,148.5,48.89,38.25
2016,5,8,6,30,454.0,76.0,1.2,12.0,194.0,57.17,45.91
2016,5,8,6,45,509.5,84.0,1.25,12.5,243.5,65.29,53.13
2016,5,8,7,0,565.0,92.0,1.3,13.0,293.0,70.76,57.82
2016,5,8,7,15,604.0,99.0,1.25,13.0,343.5,75.16,61.56
2016,5,8,7,30,643.0,106.0,1.2,13.0,394.0,79.46,65.14
2016,5,8,7,45,394.0,170.5,1.2,13.5,353.5,112.33,93.45
2016,5,8,8,0,145.0,235.0,1.2,14.0,313.0,151.38,126.38
2016,5,8,8,15,104.5,250.5,1.15,14.0,309.5,165.61,137.9
2016,5,8,8,30,64.0,266.0,1.1,14.0,306.0,173.79,144.29
2016,5,8,8,45,35.5,233.5,1.05,14.5,256.0,157.03,129.48
2016,5,8,9,0,7.0,201.0,1.0,15.0,206.0,146.34,119.97
2016,5,8,9,15,65.0,282.5,1.0,15.0,332.0,184.85,151.83
2016,5,8,9,30,123.0,364.0,1.0,15.0,458.0,211.79,173.52
2016,5,8,9,45,83.0,357.0,1.0,15.5,422.0,222.97,181.86
2016,5,8,10,0,43.0,350.0,1.0,16.0,386.0,227.26,175.09
2016,5,8,10,15,85.0,389.0,1.05,16.0,462.5,262.67,199.99
2016,5,8,10,30,127.0,428.0,1.1,16.0,539.0,291.27,219.85
2016,5,8,10,45,95.0,422.5,1.15,16.5,506.5,307.84,233.68
2016,5,8,11,0,63.0,417.0,1.2,17.0,474.0,306.8,233.93
2016,5,8,11,15,38.0,340.5,1.25,17.0,375.0,258.56,198.34
2016,5,8,11,30,13.0,264.0,1.3,17.0,276.0,204.93,157.81
2016,5,8,11,45,41.0,353.0,1.4,17.0,391.5,282.58,217.82
2016,5,8,12,0,69.0,442.0,1.5,17.0,507.0,369.26,283.18
2016,5,8,12,15,54.0,419.5,1.55,17.0,470.5,354.54,272.11
2016,5,8,12,30,39.0,397.0,1.6,17.0,434.0,336.86,259.15
2016,5,8,12,45,120.0,428.5,1.65,17.0,539.0,434.27,333.7
2016,5,8,13,0,201.0,460.0,1.7,17.0,644.0,535.0,408.75
2016,5,8,13,15,242.0,443.0,1.75,17.0,660.5,583.09,444.46
2016,5,8,13,30,283.0,426.0,1.8,17.0,677.0,623.48,475.06
2016,5,8,13,45,580.0,273.0,1.9,17.0,770.0,780.07,594.01
2016,5,8,14,0,877.0,120.0,2.0,17.0,863.0,909.03,686.62
2016,5,8,14,15,869.5,118.5,2.05,17.0,832.5,930.51,701.18
2016,5,8,14,30,862.0,117.0,2.1,17.0,802.0,948.46,714.67
2016,5,8,14,45,647.5,200.5,2.2,17.0,701.5,873.46,665.77
2016,5,8,15,0,433.0,284.0,2.3,17.0,601.0,756.64,581.93
2016,5,8,15,15,392.5,278.5,2.3,16.5,553.5,700.95,545.51
2016,5,8,15,30,352.0,273.0,2.3,16.0,506.0,665.39,521.82
2016,5,8,15,45,209.5,259.5,2.35,16.0,396.0,489.61,389.97
2016,5,8,16,0,67.0,246.0,2.4,16.0,286.0,311.92,250.03
2016,5,8,16,15,132.0,227.5,2.4,15.5,296.5,387.57,314.11
2016,5,8,16,30,197.0,209.0,2.4,15.0,307.0,437.9,357.25
2016,5,8,16,45,152.5,186.5,2.4,15.0,257.5,370.49,303.89
2016,5,8,17,0,108.0,164.0,2.4,15.0,208.0,302.74,249.49
2016,5,8,17,15,98.0,142.5,2.35,14.5,178.0,270.41,224.31
2016,5,8,17,30,88.0,121.0,2.3,14.0,148.0,237.41,197.73
2016,5,8,17,45,272.0,89.5,2.25,14.0,151.0,389.62,327.53
2016,5,8,18,0,456.0,58.0,2.2,14.0,154.0,539.89,444.47
2016,5,8,18,15,364.0,47.5,2.0,13.5,110.5,432.76,354.5
2016,5,8,18,30,272.0,37.0,1.8,13.0,67.0,327.71,262.33
2016,5,8,18,45,136.0,18.5,1.65,12.5,33.5,169.68,89.02
2016,5,8,19,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,8,19,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,5,8,19,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,8,19,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,5,8,20,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,8,20,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,5,8,20,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,8,20,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,8,21,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,8,21,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,8,21,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,8,21,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,8,22,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,8,22,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,8,22,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,8,22,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,8,23,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,8,23,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,5,8,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,8,23,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,9,0,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,9,0,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,9,0,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,9,0,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,9,1,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,9,1,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,5,9,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,9,1,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,9,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,9,2,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,9,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,9,2,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,9,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,9,3,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,5,9,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,9,3,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,9,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,9,4,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,5,9,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,9,4,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,5,9,5,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,9,5,15,46.0,13.0,1.3,10.0,16.0,10.23,0.0
2016,5,9,5,30,92.0,26.0,1.4,10.0,32.0,19.51,6.38
2016,5,9,5,45,193.5,42.5,1.5,10.5,69.5,31.78,21.88
2016,5,9,6,0,295.0,59.0,1.6,11.0,107.0,44.02,33.56
2016,5,9,6,15,372.0,71.5,1.6,11.0,154.0,53.27,42.33
2016,5,9,6,30,449.0,84.0,1.6,11.0,201.0,62.47,50.85
2016,5,9,6,45,224.5,88.0,1.6,11.5,146.5,63.95,52.14
2016,5,9,7,0,0.0,92.0,1.6,12.0,92.0,68.94,56.43
2016,5,9,7,15,0.0,104.0,1.55,12.0,104.0,77.76,64.12
2016,5,9,7,30,0.0,116.0,1.5,12.0,116.0,86.53,71.64
2016,5,9,7,45,0.0,122.0,1.5,12.5,122.0,91.2,75.34
2016,5,9,8,0,0.0,128.0,1.5,13.0,128.0,95.81,78.94
2016,5,9,8,15,0.0,146.5,1.5,13.0,146.5,108.79,89.93
2016,5,9,8,30,0.0,165.0,1.5,13.0,165.0,121.62,100.68
2016,5,9,8,45,4.0,187.0,1.5,13.5,190.0,136.67,113.03
2016,5,9,9,0,8.0,209.0,1.5,14.0,215.0,151.51,125.05
2016,5,9,9,15,12.0,234.5,1.5,14.0,243.5,168.32,138.85
2016,5,9,9,30,16.0,260.0,1.5,14.0,272.0,184.81,152.28
2016,5,9,9,45,14.0,255.0,1.5,14.5,266.0,182.43,149.68
2016,5,9,10,0,12.0,250.0,1.5,15.0,260.0,181.84,141.74
2016,5,9,10,15,18.5,290.0,1.5,15.5,306.0,211.21,164.0
2016,5,9,10,30,25.0,330.0,1.5,16.0,352.0,228.58,176.65
2016,5,9,10,45,30.5,354.0,1.5,16.5,381.0,250.72,193.16
2016,5,9,11,0,36.0,378.0,1.5,17.0,410.0,274.39,210.81
2016,5,9,11,15,31.0,368.5,1.5,17.0,397.0,274.16,210.82
2016,5,9,11,30,26.0,359.0,1.5,17.0,384.0,272.74,209.96
2016,5,9,11,45,28.0,367.5,1.55,17.0,394.0,286.31,220.52
2016,5,9,12,0,30.0,376.0,1.6,17.0,404.0,300.48,231.47
2016,5,9,12,15,70.5,420.0,1.6,17.0,486.0,364.94,280.55
2016,5,9,12,30,111.0,464.0,1.6,17.0,568.0,435.57,333.42
2016,5,9,12,45,115.5,460.5,1.65,17.5,568.0,456.34,348.33
2016,5,9,13,0,120.0,457.0,1.7,18.0,568.0,472.48,360.14
2016,5,9,13,15,109.0,444.5,1.7,18.0,543.5,456.41,348.74
2016,5,9,13,30,98.0,432.0,1.7,18.0,519.0,448.16,343.12
2016,5,9,13,45,97.5,419.5,1.7,18.0,504.0,447.25,343.12
2016,5,9,14,0,97.0,407.0,1.7,18.0,489.0,445.53,342.5
2016,5,9,14,15,127.5,396.5,1.65,18.0,500.5,493.54,379.07
2016,5,9,14,30,158.0,386.0,1.6,18.0,512.0,523.96,402.44
2016,5,9,14,45,135.5,365.0,1.6,18.0,469.5,492.68,379.76
2016,5,9,15,0,113.0,344.0,1.6,18.0,427.0,435.78,338.49
2016,5,9,15,15,125.0,324.5,1.55,17.5,411.5,459.66,358.34
2016,5,9,15,30,137.0,305.0,1.5,17.0,396.0,459.42,360.06
2016,5,9,15,45,184.0,279.5,1.5,17.0,392.5,486.86,383.5
2016,5,9,16,0,231.0,254.0,1.5,17.0,389.0,513.13,405.91
2016,5,9,16,15,217.5,231.5,1.45,16.5,350.0,479.63,382.36
2016,5,9,16,30,204.0,209.0,1.4,16.0,311.0,444.67,357.75
2016,5,9,16,45,179.0,187.0,1.4,16.0,269.5,397.51,322.35
2016,5,9,17,0,154.0,165.0,1.4,16.0,228.0,349.54,285.56
2016,5,9,17,15,354.5,124.0,1.3,15.5,241.5,541.83,441.38
2016,5,9,17,30,555.0,83.0,1.2,15.0,255.0,686.64,549.67
2016,5,9,17,45,489.0,74.5,1.15,15.0,205.5,602.23,484.54
2016,5,9,18,0,423.0,66.0,1.1,15.0,156.0,513.91,415.94
2016,5,9,18,15,329.5,53.5,1.05,14.5,112.0,406.12,329.45
2016,5,9,18,30,236.0,41.0,1.0,14.0,68.0,304.15,241.8
2016,5,9,18,45,127.0,24.5,1.0,13.5,38.5,177.48,100.5
2016,5,9,19,0,18.0,8.0,1.0,13.0,9.0,20.23,0.0
2016,5,9,19,15,9.0,4.0,1.0,12.5,4.5,0.0,0.0
2016,5,9,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,9,19,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,9,20,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,9,20,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,5,9,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,9,20,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,9,21,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,9,21,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,9,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,9,21,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,9,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,9,22,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,9,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,9,22,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,9,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,9,23,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,5,9,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,9,23,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,10,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,10,0,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,5,10,0,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,10,0,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,10,1,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,10,1,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,10,1,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,10,1,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,10,2,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,10,2,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,10,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,10,2,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,5,10,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,10,3,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,10,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,10,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,10,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,10,4,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,5,10,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,10,4,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,5,10,5,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,10,5,15,66.5,12.5,0.8,11.5,17.0,9.83,0.0
2016,5,10,5,30,133.0,25.0,0.9,12.0,34.0,18.91,6.77
2016,5,10,5,45,244.0,39.0,1.0,12.5,73.0,29.56,19.89
2016,5,10,6,0,355.0,53.0,1.1,13.0,112.0,40.29,30.05
2016,5,10,6,15,429.5,63.0,1.15,13.5,159.0,50.33,39.33
2016,5,10,6,30,504.0,73.0,1.2,14.0,206.0,57.86,46.17
2016,5,10,6,45,252.0,89.5,1.25,14.5,156.0,65.28,52.7
2016,5,10,7,0,0.0,106.0,1.3,15.0,106.0,78.28,63.97
2016,5,10,7,15,3.0,128.5,1.4,15.5,130.0,93.93,77.33
2016,5,10,7,30,6.0,151.0,1.5,16.0,154.0,109.39,90.3
2016,5,10,7,45,16.0,177.0,1.65,16.5,186.0,126.99,104.9
2016,5,10,8,0,26.0,203.0,1.8,17.0,218.0,144.37,119.1
2016,5,10,8,15,26.0,219.5,1.8,17.0,235.0,155.66,128.21
2016,5,10,8,30,26.0,236.0,1.8,17.0,252.0,166.83,137.16
2016,5,10,8,45,42.0,269.5,1.8,17.5,298.0,176.2,144.29
2016,5,10,9,0,58.0,303.0,1.8,18.0,344.0,194.2,158.48
2016,5,10,9,15,83.0,332.5,1.75,18.5,394.5,209.89,170.57
2016,5,10,9,30,108.0,362.0,1.7,19.0,445.0,225.03,182.08
2016,5,10,9,45,235.5,363.0,1.7,19.5,554.5,200.57,161.57
2016,5,10,10,0,363.0,364.0,1.7,20.0,664.0,236.39,169.18
2016,5,10,10,15,614.5,254.0,1.65,20.0,781.5,232.89,152.45
2016,5,10,10,30,866.0,144.0,1.6,20.0,899.0,278.65,178.35
2016,5,10,10,45,874.0,143.5,1.6,20.5,920.5,334.19,225.01
2016,5,10,11,0,882.0,143.0,1.6,21.0,942.0,390.19,272.78
2016,5,10,11,15,885.5,144.0,1.55,21.0,956.0,445.59,320.09
2016,5,10,11,30,889.0,145.0,1.5,21.0,970.0,500.62,365.98
2016,5,10,11,45,893.0,143.5,1.5,21.0,976.5,553.81,409.39
2016,5,10,12,0,897.0,142.0,1.5,21.0,983.0,606.18,450.92
2016,5,10,12,15,896.5,142.0,1.5,21.0,981.0,655.81,489.28
2016,5,10,12,30,896.0,142.0,1.5,21.0,979.0,703.79,525.4
2016,5,10,12,45,897.5,139.0,1.5,21.0,970.5,749.05,558.78
2016,5,10,13,0,899.0,136.0,1.5,21.0,962.0,792.15,589.95
2016,5,10,13,15,895.5,135.0,1.5,21.0,945.0,830.57,616.49
2016,5,10,13,30,892.0,134.0,1.5,21.0,928.0,866.13,640.21
2016,5,10,13,45,888.5,131.5,1.5,21.0,904.5,897.34,661.0
2016,5,10,14,0,885.0,129.0,1.5,21.0,881.0,925.31,679.71
2016,5,10,14,15,877.0,127.0,1.5,21.0,849.5,946.28,693.93
2016,5,10,14,30,869.0,125.0,1.5,21.0,818.0,963.63,706.0
2016,5,10,14,45,860.0,122.0,1.55,21.0,781.5,975.37,715.35
2016,5,10,15,0,851.0,119.0,1.6,21.0,745.0,997.35,731.55
2016,5,10,15,15,650.5,181.5,1.6,20.5,644.0,890.23,663.97
2016,5,10,15,30,450.0,244.0,1.6,20.0,543.0,756.65,573.64
2016,5,10,15,45,621.0,174.5,1.65,20.0,555.5,873.55,660.75
2016,5,10,16,0,792.0,105.0,1.7,20.0,568.0,966.96,724.52
2016,5,10,16,15,769.0,101.0,1.7,19.5,518.5,941.3,709.88
2016,5,10,16,30,746.0,97.0,1.7,19.0,469.0,912.38,694.27
2016,5,10,16,45,717.0,91.5,1.7,18.5,417.5,880.06,676.01
2016,5,10,17,0,688.0,86.0,1.7,18.0,366.0,838.31,650.65
2016,5,10,17,15,646.0,80.0,1.65,17.5,314.5,781.03,612.88
2016,5,10,17,30,604.0,74.0,1.6,17.0,263.0,722.52,572.76
2016,5,10,17,45,547.5,66.0,1.55,16.5,213.0,646.99,517.98
2016,5,10,18,0,491.0,58.0,1.5,16.0,163.0,571.97,460.67
2016,5,10,18,15,400.5,47.5,1.45,15.5,118.5,465.14,375.46
2016,5,10,18,30,310.0,37.0,1.4,15.0,74.0,362.89,288.31
2016,5,10,18,45,182.5,23.5,1.35,14.5,42.5,221.13,134.54
2016,5,10,19,0,55.0,10.0,1.3,14.0,11.0,50.45,0.0
2016,5,10,19,15,27.5,5.0,1.25,13.5,5.5,0.0,0.0
2016,5,10,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,10,19,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,10,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,10,20,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,5,10,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,10,20,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,10,21,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,10,21,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,5,10,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,10,21,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,10,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,10,22,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,5,10,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,10,22,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,10,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,10,23,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,10,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,10,23,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,11,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,11,0,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,5,11,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,11,0,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,11,1,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,11,1,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,11,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,11,1,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,11,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,11,2,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,11,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,11,2,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,11,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,11,3,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,11,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,11,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,11,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,11,4,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,11,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,11,4,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,11,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,11,5,15,100.0,12.5,1.05,11.0,19.5,9.83,0.0
2016,5,11,5,30,200.0,25.0,1.2,11.0,39.0,19.14,7.64
2016,5,11,5,45,311.0,37.0,1.35,11.5,79.5,30.15,20.55
2016,5,11,6,0,422.0,49.0,1.5,12.0,120.0,39.9,29.86
2016,5,11,6,15,495.0,57.5,1.45,12.5,168.5,46.54,36.13
2016,5,11,6,30,568.0,66.0,1.4,13.0,217.0,53.18,42.19
2016,5,11,6,45,284.0,82.0,1.4,13.5,157.5,58.82,47.17
2016,5,11,7,0,0.0,98.0,1.4,14.0,98.0,73.05,59.61
2016,5,11,7,15,0.0,120.5,1.3,14.5,120.5,88.77,73.11
2016,5,11,7,30,0.0,143.0,1.2,15.0,143.0,104.28,86.18
2016,5,11,7,45,17.0,177.0,1.2,15.5,186.5,127.08,105.29
2016,5,11,8,0,34.0,211.0,1.2,16.0,230.0,142.27,117.59
2016,5,11,8,15,46.0,238.0,1.1,16.0,266.0,158.03,130.41
2016,5,11,8,30,58.0,265.0,1.0,16.0,302.0,173.34,142.71
2016,5,11,8,45,67.5,290.0,0.95,16.5,335.5,187.15,153.38
2016,5,11,9,0,77.0,315.0,0.9,17.0,369.0,200.55,163.58
2016,5,11,9,15,222.0,322.5,0.8,17.0,491.0,197.08,160.2
2016,5,11,9,30,367.0,330.0,0.7,17.0,613.0,189.86,153.88
2016,5,11,9,45,511.0,286.5,0.65,17.5,699.0,163.66,131.92
2016,5,11,10,0,655.0,243.0,0.6,18.0,785.0,189.07,122.66
2016,5,11,10,15,777.0,187.0,0.55,18.0,851.0,230.14,143.63
2016,5,11,10,30,899.0,131.0,0.5,18.0,917.0,280.26,177.99
2016,5,11,10,45,905.0,131.5,0.45,18.5,937.5,337.38,225.4
2016,5,11,11,0,911.0,132.0,0.4,19.0,958.0,394.75,273.36
2016,5,11,11,15,913.5,132.5,0.45,19.0,971.5,450.79,320.79
2016,5,11,11,30,916.0,133.0,0.5,19.0,985.0,506.3,366.75
2016,5,11,11,45,920.5,131.0,0.55,19.5,991.0,560.48,409.7
2016,5,11,12,0,925.0,129.0,0.6,20.0,997.0,613.81,450.62
2016,5,11,12,15,924.0,128.5,0.75,20.0,995.0,663.77,489.99
2016,5,11,12,30,923.0,128.0,0.9,20.0,993.0,711.93,527.29
2016,5,11,12,45,919.5,128.5,1.05,20.0,982.5,757.07,561.8
2016,5,11,13,0,916.0,129.0,1.2,20.0,972.0,799.78,594.12
2016,5,11,13,15,912.0,128.0,1.3,20.0,954.5,838.22,621.45
2016,5,11,13,30,908.0,127.0,1.4,20.0,937.0,873.72,646.29
2016,5,11,13,45,901.0,126.5,1.55,20.0,912.0,903.99,668.39
2016,5,11,14,0,894.0,126.0,1.7,20.0,887.0,930.88,688.41
2016,5,11,14,15,886.0,124.0,1.75,19.5,856.0,951.96,704.84
2016,5,11,14,30,878.0,122.0,1.8,19.0,825.0,969.41,719.14
2016,5,11,14,45,867.0,120.5,1.9,19.0,787.5,980.81,728.97
2016,5,11,15,0,856.0,119.0,2.0,19.0,750.0,1002.46,745.78
2016,5,11,15,15,842.5,116.0,2.0,19.0,707.5,1002.42,747.14
2016,5,11,15,30,829.0,113.0,2.0,19.0,665.0,998.53,746.39
2016,5,11,15,45,812.0,109.0,2.0,19.0,618.5,986.16,740.21
2016,5,11,16,0,795.0,105.0,2.0,19.0,572.0,970.12,731.77
2016,5,11,16,15,772.0,101.0,1.95,18.5,522.5,944.46,717.68
2016,5,11,16,30,749.0,97.0,1.9,18.0,473.0,915.52,701.3
2016,5,11,16,45,721.0,91.5,1.9,17.5,421.5,884.12,683.51
2016,5,11,17,0,693.0,86.0,1.9,17.0,370.0,843.31,658.6
2016,5,11,17,15,651.5,80.0,1.75,16.5,318.0,786.45,619.93
2016,5,11,17,30,610.0,74.0,1.6,16.0,266.0,728.32,579.06
2016,5,11,17,45,553.5,66.0,1.5,15.5,216.0,652.66,523.74
2016,5,11,18,0,497.0,58.0,1.4,15.0,166.0,577.51,466.04
2016,5,11,18,15,407.5,48.0,1.3,14.5,121.0,471.98,381.69
2016,5,11,18,30,318.0,38.0,1.2,14.0,76.0,370.78,295.61
2016,5,11,18,45,159.0,25.0,1.1,13.5,44.0,206.31,131.81
2016,5,11,19,0,0.0,12.0,1.0,13.0,12.0,9.44,0.0
2016,5,11,19,15,0.0,6.0,1.0,12.5,6.0,0.0,0.0
2016,5,11,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,11,19,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,11,20,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,11,20,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,11,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,11,20,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,11,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,11,21,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,5,11,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,11,21,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,11,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,11,22,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,11,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,11,22,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,5,11,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,11,23,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,11,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,11,23,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,12,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,12,0,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,5,12,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,12,0,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,12,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,12,1,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,12,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,12,1,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,12,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,12,2,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,12,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,12,2,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,12,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,12,3,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,12,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,12,3,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,12,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,12,4,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,5,12,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,12,4,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,5,12,5,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,12,5,15,64.0,14.0,1.5,10.5,18.5,11.02,0.0
2016,5,12,5,30,128.0,28.0,1.7,11.0,37.0,21.07,9.57
2016,5,12,5,45,225.5,43.5,1.9,11.5,75.5,32.67,22.78
2016,5,12,6,0,323.0,59.0,2.1,12.0,114.0,44.23,33.71
2016,5,12,6,15,161.5,53.0,2.15,12.0,80.5,39.82,30.19
2016,5,12,6,30,0.0,47.0,2.2,12.0,47.0,35.94,26.86
2016,5,12,6,45,0.0,58.5,2.25,12.5,58.5,44.81,34.8
2016,5,12,7,0,0.0,70.0,2.3,13.0,70.0,53.71,42.63
2016,5,12,7,15,0.0,104.5,2.25,13.0,104.5,78.2,64.26
2016,5,12,7,30,0.0,139.0,2.2,13.0,139.0,101.76,84.74
2016,5,12,7,45,0.0,146.5,2.2,13.5,146.5,107.53,89.28
2016,5,12,8,0,0.0,154.0,2.2,14.0,154.0,113.21,93.71
2016,5,12,8,15,6.0,182.5,2.15,14.5,186.5,132.5,109.78
2016,5,12,8,30,12.0,211.0,2.1,15.0,219.0,151.42,125.29
2016,5,12,8,45,12.5,222.0,2.05,15.5,230.5,159.17,131.18
2016,5,12,9,0,13.0,233.0,2.0,16.0,242.0,166.81,136.97
2016,5,12,9,15,108.0,300.5,1.9,16.0,383.5,183.34,150.36
2016,5,12,9,30,203.0,368.0,1.8,16.0,525.0,216.02,176.92
2016,5,12,9,45,157.5,383.5,1.75,16.5,509.0,223.46,172.82
2016,5,12,10,0,112.0,399.0,1.7,17.0,493.0,243.86,185.34
2016,5,12,10,15,227.5,401.0,1.7,17.0,598.5,279.0,206.31
2016,5,12,10,30,343.0,403.0,1.7,17.0,704.0,313.99,228.45
2016,5,12,10,45,417.0,383.5,1.7,17.5,757.0,343.95,250.16
2016,5,12,11,0,491.0,364.0,1.7,18.0,810.0,392.94,287.67
2016,5,12,11,15,685.5,255.5,1.75,18.0,888.5,437.1,321.33
2016,5,12,11,30,880.0,147.0,1.8,18.0,967.0,499.55,370.89
2016,5,12,11,45,722.5,251.0,1.85,18.5,927.0,546.67,409.81
2016,5,12,12,0,565.0,355.0,1.9,19.0,887.0,582.48,437.52
2016,5,12,12,15,722.5,251.5,1.95,19.0,930.5,641.74,484.1
2016,5,12,12,30,880.0,148.0,2.0,19.0,974.0,698.76,529.52
2016,5,12,12,45,857.0,161.0,2.1,19.0,958.5,748.08,566.35
2016,5,12,13,0,834.0,174.0,2.2,19.0,943.0,786.16,594.88
2016,5,12,13,15,829.5,173.0,2.25,18.5,926.0,823.24,623.55
2016,5,12,13,30,825.0,172.0,2.3,18.0,909.0,857.41,649.64
2016,5,12,13,45,816.5,171.0,2.35,18.0,884.5,885.07,669.29
2016,5,12,14,0,808.0,170.0,2.4,18.0,860.0,909.29,686.73
2016,5,12,14,15,799.0,167.5,2.4,18.0,829.0,928.12,700.18
2016,5,12,14,30,790.0,165.0,2.4,18.0,798.0,943.31,711.35
2016,5,12,14,45,779.0,161.0,2.45,18.0,762.0,951.45,718.41
2016,5,12,15,0,768.0,157.0,2.5,18.0,726.0,964.86,729.29
2016,5,12,15,15,752.5,153.5,2.5,17.5,684.5,962.02,730.21
2016,5,12,15,30,737.0,150.0,2.5,17.0,643.0,955.51,728.95
2016,5,12,15,45,721.0,143.5,2.5,17.0,598.0,941.46,721.32
2016,5,12,16,0,705.0,137.0,2.5,17.0,553.0,923.95,711.45
2016,5,12,16,15,609.5,144.0,2.5,16.5,481.0,837.34,654.3
2016,5,12,16,30,514.0,151.0,2.5,16.0,409.0,737.83,586.45
2016,5,12,16,45,434.0,148.0,2.5,16.0,350.0,653.44,525.97
2016,5,12,17,0,354.0,145.0,2.5,16.0,291.0,568.83,462.48
2016,5,12,17,15,313.0,133.5,2.4,15.5,249.5,489.04,402.83
2016,5,12,17,30,272.0,122.0,2.3,15.0,208.0,435.11,360.97
2016,5,12,17,45,244.5,102.0,2.25,14.5,169.0,381.88,318.74
2016,5,12,18,0,217.0,82.0,2.2,14.0,130.0,328.38,274.55
2016,5,12,18,15,168.5,63.0,2.1,13.5,94.5,257.96,214.09
2016,5,12,18,30,120.0,44.0,2.0,13.0,59.0,188.68,152.49
2016,5,12,18,45,60.0,26.5,1.95,13.0,34.0,110.09,71.41
2016,5,12,19,0,0.0,9.0,1.9,13.0,9.0,7.08,0.0
2016,5,12,19,15,0.0,4.5,1.95,12.5,4.5,0.0,0.0
2016,5,12,19,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,12,19,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,5,12,20,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,12,20,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,12,20,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,12,20,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,12,21,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,12,21,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,5,12,21,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,12,21,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,5,12,22,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,12,22,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,5,12,22,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,12,22,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,12,23,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,12,23,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,12,23,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,12,23,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,13,0,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,13,0,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,5,13,0,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,13,0,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,5,13,1,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,13,1,15,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,5,13,1,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,13,1,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,5,13,2,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,13,2,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,5,13,2,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,13,2,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,13,3,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,13,3,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,5,13,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,13,3,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,13,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,13,4,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,13,4,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,13,4,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,13,5,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,13,5,15,83.5,14.0,1.85,10.5,20.5,11.02,0.0
2016,5,13,5,30,167.0,28.0,2.1,11.0,41.0,21.21,10.15
2016,5,13,5,45,272.5,42.0,2.35,11.5,81.0,31.87,22.14
2016,5,13,6,0,378.0,56.0,2.6,12.0,121.0,42.58,32.26
2016,5,13,6,15,450.0,66.0,2.65,12.0,169.5,52.74,41.75
2016,5,13,6,30,522.0,76.0,2.7,12.0,218.0,60.22,48.66
2016,5,13,6,45,454.0,97.5,2.8,12.5,239.5,71.25,58.45
2016,5,13,7,0,386.0,119.0,2.9,13.0,261.0,83.59,69.19
2016,5,13,7,15,539.0,112.0,2.9,13.0,342.5,82.88,68.36
2016,5,13,7,30,692.0,105.0,2.9,13.0,424.0,79.43,65.1
2016,5,13,7,45,515.0,160.0,2.95,13.5,412.5,108.39,90.09
2016,5,13,8,0,338.0,215.0,3.0,14.0,401.0,139.54,116.51
2016,5,13,8,15,292.5,246.5,3.0,14.0,417.5,154.23,128.68
2016,5,13,8,30,247.0,278.0,3.0,14.0,434.0,167.84,139.86
2016,5,13,8,45,142.5,282.5,3.0,14.5,374.5,176.13,146.19
2016,5,13,9,0,38.0,287.0,3.0,15.0,315.0,185.85,153.7
2016,5,13,9,15,49.5,315.0,3.0,15.0,353.0,200.67,165.72
2016,5,13,9,30,61.0,343.0,3.0,15.0,391.0,214.95,177.21
2016,5,13,9,45,43.0,329.0,3.05,15.5,363.5,209.58,164.11
2016,5,13,10,0,25.0,315.0,3.1,16.0,336.0,208.3,162.07
2016,5,13,10,15,114.5,374.0,3.15,16.0,474.0,247.91,188.91
2016,5,13,10,30,204.0,433.0,3.2,16.0,612.0,312.51,235.41
2016,5,13,10,45,374.5,389.5,3.3,16.5,727.0,345.95,256.03
2016,5,13,11,0,545.0,346.0,3.4,17.0,842.0,401.43,296.56
2016,5,13,11,15,735.0,236.0,3.45,17.0,915.0,445.12,331.11
2016,5,13,11,30,925.0,126.0,3.5,17.0,988.0,507.71,382.29
2016,5,13,11,45,927.0,125.5,3.6,17.0,994.0,561.76,428.62
2016,5,13,12,0,929.0,125.0,3.7,17.0,1000.0,614.75,473.0
2016,5,13,12,15,929.0,124.5,3.8,17.0,998.0,665.27,514.44
2016,5,13,12,30,929.0,124.0,3.9,17.0,996.0,714.07,553.65
2016,5,13,12,45,928.0,123.0,4.0,17.0,986.5,759.84,589.86
2016,5,13,13,0,927.0,122.0,4.1,17.0,977.0,803.29,623.75
2016,5,13,13,15,585.0,280.5,4.1,16.5,817.0,728.63,565.82
2016,5,13,13,30,243.0,439.0,4.1,16.0,657.0,602.15,467.63
2016,5,13,13,45,581.0,275.5,4.15,16.0,777.5,784.14,611.21
2016,5,13,14,0,919.0,112.0,4.2,16.0,898.0,940.54,726.75
2016,5,13,14,15,912.5,110.5,4.15,16.0,867.5,963.67,742.46
2016,5,13,14,30,906.0,109.0,4.1,16.0,837.0,983.2,756.74
2016,5,13,14,45,482.5,216.5,4.05,16.0,602.5,720.51,567.26
2016,5,13,15,0,59.0,324.0,4.0,16.0,368.0,360.27,284.84
2016,5,13,15,15,466.5,210.0,3.95,15.5,525.0,725.59,578.14
2016,5,13,15,30,874.0,96.0,3.9,15.0,682.0,1010.9,786.03
2016,5,13,15,45,864.0,91.5,3.85,15.0,636.5,1005.0,781.21
2016,5,13,16,0,854.0,87.0,3.8,15.0,591.0,995.43,776.43
2016,5,13,16,15,834.5,83.5,3.7,14.5,541.5,986.64,773.42
2016,5,13,16,30,815.0,80.0,3.6,14.0,492.0,961.58,758.88
2016,5,13,16,45,792.0,75.5,3.55,14.0,440.5,928.52,737.49
