Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,13,17,0,769.0,71.0,3.5,14.0,389.0,892.66,713.7
2016,5,13,17,15,732.0,66.5,3.35,13.5,336.5,840.52,677.93
2016,5,13,17,30,695.0,62.0,3.2,13.0,284.0,786.65,639.62
2016,5,13,17,45,643.5,56.0,3.1,12.5,233.0,715.89,586.87
2016,5,13,18,0,592.0,50.0,3.0,12.0,182.0,653.24,537.57
2016,5,13,18,15,507.5,42.0,2.8,11.5,134.5,552.3,454.65
2016,5,13,18,30,423.0,34.0,2.6,11.0,87.0,455.39,369.9
2016,5,13,18,45,278.5,23.5,2.4,11.0,51.5,308.65,215.99
2016,5,13,19,0,134.0,13.0,2.2,11.0,16.0,114.13,0.0
2016,5,13,19,15,67.0,6.5,2.15,10.5,8.0,0.0,0.0
2016,5,13,19,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,13,19,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,5,13,20,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,13,20,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,13,20,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,13,20,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,13,21,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,13,21,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,5,13,21,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,13,21,45,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2016,5,13,22,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,13,22,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,13,22,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,13,22,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,13,23,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,13,23,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,13,23,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,13,23,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,5,14,0,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,14,0,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,14,0,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,14,0,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,14,1,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,14,1,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,14,1,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,14,1,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,5,14,2,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,14,2,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,5,14,2,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,14,2,45,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,5,14,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,14,3,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,5,14,3,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,14,3,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,5,14,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,14,4,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,14,4,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,14,4,45,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,5,14,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,14,5,15,128.5,13.0,1.55,12.0,23.0,10.23,0.0
2016,5,14,5,30,257.0,26.0,1.7,12.0,46.0,21.31,10.57
2016,5,14,5,45,365.0,35.5,1.9,12.5,87.5,29.1,19.7
2016,5,14,6,0,473.0,45.0,2.1,13.0,129.0,36.98,27.22
2016,5,14,6,15,540.5,52.5,2.15,13.0,177.5,43.02,32.94
2016,5,14,6,30,608.0,60.0,2.2,13.0,226.0,49.06,38.51
2016,5,14,6,45,309.5,94.0,2.3,13.5,179.0,66.96,54.41
2016,5,14,7,0,11.0,128.0,2.4,14.0,132.0,92.71,76.95
2016,5,14,7,15,19.0,150.0,2.4,14.0,158.0,107.9,90.02
2016,5,14,7,30,27.0,172.0,2.4,14.0,184.0,118.4,98.85
2016,5,14,7,45,15.5,171.0,2.4,14.5,178.5,123.52,102.74
2016,5,14,8,0,4.0,170.0,2.4,15.0,173.0,123.69,102.34
2016,5,14,8,15,10.5,196.5,2.35,15.0,204.0,141.49,117.23
2016,5,14,8,30,17.0,223.0,2.3,15.0,235.0,159.01,131.71
2016,5,14,8,45,15.0,228.5,2.3,15.5,239.0,163.32,134.69
2016,5,14,9,0,13.0,234.0,2.3,16.0,243.0,167.5,137.59
2016,5,14,9,15,13.0,240.0,2.3,16.0,250.0,171.94,140.97
2016,5,14,9,30,13.0,246.0,2.3,16.0,257.0,176.27,144.28
2016,5,14,9,45,14.5,262.5,2.35,16.5,275.0,187.59,146.26
2016,5,14,10,0,16.0,279.0,2.4,17.0,293.0,201.1,155.96
2016,5,14,10,15,69.0,355.5,2.45,17.0,416.0,244.09,186.89
2016,5,14,10,30,122.0,432.0,2.5,17.0,539.0,294.14,223.2
2016,5,14,10,45,116.0,441.0,2.6,17.0,544.5,313.87,239.06
2016,5,14,11,0,110.0,450.0,2.7,17.0,550.0,343.32,262.51
2016,5,14,11,15,97.5,451.0,2.75,17.0,541.0,353.08,270.87
2016,5,14,11,30,85.0,452.0,2.8,17.0,532.0,361.27,277.88
2016,5,14,11,45,66.0,435.0,2.85,17.5,497.5,352.42,271.3
2016,5,14,12,0,47.0,418.0,2.9,18.0,463.0,340.36,262.06
2016,5,14,12,15,46.5,416.5,2.95,18.0,461.0,348.04,268.26
2016,5,14,12,30,46.0,415.0,3.0,18.0,459.0,355.49,274.19
2016,5,14,12,45,51.5,418.5,3.05,18.0,467.0,370.9,286.26
2016,5,14,13,0,57.0,422.0,3.1,18.0,475.0,386.87,298.75
2016,5,14,13,15,84.5,431.5,3.15,18.0,508.5,425.87,329.13
2016,5,14,13,30,112.0,441.0,3.2,18.0,542.0,481.9,371.92
2016,5,14,13,45,126.0,431.0,3.25,18.0,541.5,498.49,385.11
2016,5,14,14,0,140.0,421.0,3.3,18.0,541.0,515.07,398.55
2016,5,14,14,15,342.0,350.5,3.3,17.5,629.0,665.69,516.65
2016,5,14,14,30,544.0,280.0,3.3,17.0,717.0,825.6,637.46
2016,5,14,14,45,512.0,273.5,3.3,17.0,671.0,807.66,624.5
2016,5,14,15,0,480.0,267.0,3.3,17.0,625.0,785.95,610.14
2016,5,14,15,15,322.5,288.5,3.3,17.0,523.0,641.19,503.27
2016,5,14,15,30,165.0,310.0,3.3,17.0,421.0,492.2,389.38
2016,5,14,15,45,190.0,285.0,3.3,17.0,404.5,498.1,396.87
2016,5,14,16,0,215.0,260.0,3.3,17.0,388.0,502.61,402.67
2016,5,14,16,15,155.0,237.5,3.25,16.5,325.5,421.63,340.34
2016,5,14,16,30,95.0,215.0,3.2,16.0,263.0,316.17,257.3
2016,5,14,16,45,385.5,146.5,3.15,16.0,311.0,602.33,491.68
2016,5,14,17,0,676.0,78.0,3.1,16.0,359.0,815.07,652.21
2016,5,14,17,15,602.0,83.5,2.95,15.5,309.0,742.55,598.87
2016,5,14,17,30,528.0,89.0,2.8,15.0,259.0,668.03,544.52
2016,5,14,17,45,482.5,78.0,2.65,15.0,212.0,600.6,492.53
2016,5,14,18,0,437.0,67.0,2.5,15.0,165.0,533.27,438.31
2016,5,14,18,15,355.0,55.0,2.2,14.5,121.5,429.23,352.8
2016,5,14,18,30,273.0,43.0,1.9,14.0,78.0,336.16,272.46
2016,5,14,18,45,136.5,29.0,1.65,13.5,46.5,199.61,140.52
2016,5,14,19,0,0.0,15.0,1.4,13.0,15.0,11.8,0.0
2016,5,14,19,15,0.0,7.5,1.35,13.0,7.5,5.9,0.0
2016,5,14,19,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,14,19,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,14,20,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,14,20,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,5,14,20,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,14,20,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,5,14,21,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,14,21,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,5,14,21,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,14,21,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,14,22,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,14,22,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,5,14,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,14,22,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,14,23,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,14,23,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,5,14,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,14,23,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,15,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,15,0,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,5,15,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,15,0,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,15,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,15,1,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,15,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,15,1,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,15,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,15,2,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,5,15,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,15,2,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,15,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,15,3,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,5,15,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,15,3,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,5,15,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,15,4,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,15,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,15,4,45,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,5,15,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,15,5,15,86.0,15.0,1.15,11.5,22.0,11.8,0.0
2016,5,15,5,30,172.0,30.0,1.3,12.0,44.0,22.69,11.98
2016,5,15,5,45,284.5,42.0,1.45,12.5,84.5,31.96,22.24
2016,5,15,6,0,397.0,54.0,1.6,13.0,125.0,43.6,33.1
2016,5,15,6,15,468.5,62.5,1.6,13.5,172.5,50.06,39.16
2016,5,15,6,30,540.0,71.0,1.6,14.0,220.0,56.51,44.99
2016,5,15,6,45,598.0,76.0,1.6,14.5,272.5,60.19,48.18
2016,5,15,7,0,656.0,81.0,1.6,15.0,325.0,63.94,51.31
2016,5,15,7,15,691.0,86.0,1.6,15.5,376.5,67.33,54.04
2016,5,15,7,30,726.0,91.0,1.6,16.0,428.0,70.67,56.66
2016,5,15,7,45,757.5,93.0,1.65,16.5,480.0,77.83,62.55
2016,5,15,8,0,789.0,95.0,1.7,17.0,532.0,79.15,63.34
2016,5,15,8,15,808.5,98.5,1.65,17.0,580.0,81.17,64.87
2016,5,15,8,30,828.0,102.0,1.6,17.0,628.0,83.08,66.3
2016,5,15,8,45,846.5,103.0,1.55,17.5,673.0,83.33,66.18
2016,5,15,9,0,865.0,104.0,1.5,18.0,718.0,93.29,74.32
2016,5,15,9,15,876.5,106.0,1.45,18.0,758.0,94.34,75.01
2016,5,15,9,30,888.0,108.0,1.4,18.0,798.0,95.25,75.61
2016,5,15,9,45,901.0,107.0,1.35,18.5,833.0,107.48,71.5
2016,5,15,10,0,914.0,106.0,1.3,19.0,868.0,163.12,92.18
2016,5,15,10,15,920.0,107.5,1.35,19.0,895.5,220.58,130.41
2016,5,15,10,30,926.0,109.0,1.4,19.0,923.0,278.67,176.95
2016,5,15,10,45,930.0,110.0,1.5,19.5,943.5,336.36,226.2
2016,5,15,11,0,934.0,111.0,1.6,20.0,964.0,394.04,276.12
2016,5,15,11,15,936.5,112.0,1.65,20.0,977.5,450.93,325.35
2016,5,15,11,30,939.0,113.0,1.7,20.0,991.0,507.26,373.05
2016,5,15,11,45,937.5,114.5,1.8,20.0,996.0,561.15,417.93
2016,5,15,12,0,936.0,116.0,1.9,20.0,1001.0,613.69,460.59
2016,5,15,12,15,935.5,116.0,1.95,20.0,998.5,664.22,500.42
2016,5,15,12,30,935.0,116.0,2.0,20.0,996.0,713.0,537.99
2016,5,15,12,45,933.5,115.0,2.1,20.0,986.5,758.31,572.65
2016,5,15,13,0,932.0,114.0,2.2,20.0,977.0,801.25,605.06
2016,5,15,13,15,928.5,113.5,2.25,20.0,960.0,840.45,632.33
2016,5,15,13,30,925.0,113.0,2.3,20.0,943.0,876.75,657.54
2016,5,15,13,45,919.5,112.0,2.35,20.0,918.5,907.81,679.22
2016,5,15,14,0,914.0,111.0,2.4,20.0,894.0,935.52,698.75
2016,5,15,14,15,906.5,109.5,2.45,19.5,863.5,957.47,715.91
2016,5,15,14,30,899.0,108.0,2.5,19.0,833.0,975.8,730.89
2016,5,15,14,45,889.5,106.0,2.6,19.0,796.0,988.03,741.12
2016,5,15,15,0,880.0,104.0,2.7,19.0,759.0,996.51,749.08
2016,5,15,15,15,868.0,101.5,2.75,19.0,717.0,998.23,752.25
2016,5,15,15,30,856.0,99.0,2.8,19.0,675.0,996.23,753.16
2016,5,15,15,45,837.5,97.0,2.85,19.0,628.5,997.92,756.75
2016,5,15,16,0,819.0,95.0,2.9,19.0,582.0,982.71,748.99
2016,5,15,16,15,797.5,91.5,2.9,18.5,532.5,959.1,736.61
2016,5,15,16,30,776.0,88.0,2.9,18.0,483.0,932.23,721.9
2016,5,15,16,45,745.0,84.5,2.9,17.5,431.5,892.73,698.02
2016,5,15,17,0,714.0,81.0,2.9,17.0,380.0,857.28,676.5
2016,5,15,17,15,674.5,76.0,2.75,16.5,328.5,803.45,639.81
2016,5,15,17,30,635.0,71.0,2.6,16.0,277.0,748.31,600.98
2016,5,15,17,45,573.5,65.0,2.5,16.0,226.0,670.18,542.36
2016,5,15,18,0,512.0,59.0,2.4,16.0,175.0,592.68,481.72
2016,5,15,18,15,427.0,49.5,2.25,15.5,130.0,491.26,400.07
2016,5,15,18,30,342.0,40.0,2.1,15.0,85.0,393.7,317.21
2016,5,15,18,45,212.0,27.0,1.95,14.5,51.0,257.34,185.85
2016,5,15,19,0,82.0,14.0,1.8,14.0,17.0,74.66,0.0
2016,5,15,19,15,41.0,7.0,1.8,13.5,8.5,35.82,0.0
2016,5,15,19,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,15,19,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,15,20,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,15,20,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,5,15,20,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,15,20,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,5,15,21,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,15,21,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,5,15,21,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,15,21,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,5,15,22,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,15,22,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,5,15,22,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,15,22,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,15,23,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,15,23,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,15,23,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,15,23,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,16,0,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,16,0,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2016,5,16,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,16,0,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,5,16,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,16,1,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,16,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,16,1,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,16,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,16,2,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,16,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,16,2,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,16,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,16,3,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,16,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,16,3,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,16,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,16,4,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,16,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,16,4,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,5,16,5,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,16,5,15,80.5,15.0,1.4,11.5,21.5,11.8,0.0
2016,5,16,5,30,161.0,30.0,1.6,12.0,43.0,22.65,12.23
2016,5,16,5,45,261.5,43.5,1.85,12.5,82.5,32.89,23.09
2016,5,16,6,0,362.0,57.0,2.1,13.0,122.0,43.17,32.74
2016,5,16,6,15,432.5,66.5,2.2,13.5,169.0,52.81,41.61
2016,5,16,6,30,503.0,76.0,2.3,14.0,216.0,59.85,47.95
2016,5,16,6,45,558.5,82.5,2.4,14.5,267.0,64.39,51.89
2016,5,16,7,0,614.0,89.0,2.5,15.0,318.0,68.93,55.7
2016,5,16,7,15,650.0,94.5,2.55,15.5,369.0,72.4,58.49
2016,5,16,7,30,686.0,100.0,2.6,16.0,420.0,75.82,61.15
2016,5,16,7,45,718.0,103.0,2.7,16.5,471.0,77.45,62.23
2016,5,16,8,0,750.0,106.0,2.8,17.0,522.0,85.7,69.02
2016,5,16,8,15,770.5,110.0,2.8,17.5,570.0,87.75,70.4
2016,5,16,8,30,791.0,114.0,2.8,18.0,618.0,89.68,71.69
2016,5,16,8,45,809.5,115.5,2.8,18.5,662.5,89.89,71.52
2016,5,16,9,0,828.0,117.0,2.8,19.0,707.0,90.07,71.35
2016,5,16,9,15,840.5,119.5,2.75,19.0,746.0,90.61,71.64
2016,5,16,9,30,853.0,122.0,2.7,19.0,785.0,101.18,80.37
2016,5,16,9,45,870.0,119.5,2.65,19.5,821.0,113.53,75.66
2016,5,16,10,0,887.0,117.0,2.6,20.0,857.0,167.2,95.99
2016,5,16,10,15,893.5,118.5,2.5,20.0,884.5,223.25,133.59
2016,5,16,10,30,900.0,120.0,2.4,20.0,912.0,280.01,179.23
2016,5,16,10,45,904.5,121.0,2.35,20.5,933.0,336.44,227.44
2016,5,16,11,0,909.0,122.0,2.3,21.0,954.0,392.96,276.28
2016,5,16,11,15,912.0,123.0,2.25,21.0,967.0,448.77,324.53
2016,5,16,11,30,915.0,124.0,2.2,21.0,980.0,504.12,371.29
2016,5,16,11,45,915.5,124.5,2.2,21.5,986.0,557.24,414.45
2016,5,16,12,0,916.0,125.0,2.2,22.0,992.0,609.24,455.33
2016,5,16,12,15,915.5,125.0,2.15,22.0,990.0,658.94,493.92
2016,5,16,12,30,915.0,125.0,2.1,22.0,988.0,706.97,530.18
2016,5,16,12,45,913.5,124.5,2.1,22.0,978.5,751.99,563.71
2016,5,16,13,0,912.0,124.0,2.1,22.0,969.0,794.73,594.95
2016,5,16,13,15,908.0,123.0,2.1,22.0,952.0,832.59,620.98
2016,5,16,13,30,904.0,122.0,2.1,22.0,935.0,867.53,644.61
2016,5,16,13,45,898.5,121.0,2.1,22.0,911.0,898.11,665.3
2016,5,16,14,0,893.0,120.0,2.1,22.0,887.0,925.42,683.85
2016,5,16,14,15,885.5,118.5,2.05,21.5,856.5,947.03,699.53
2016,5,16,14,30,878.0,117.0,2.0,21.0,826.0,965.09,713.02
2016,5,16,14,45,864.0,117.0,2.0,21.0,788.5,974.83,720.44
2016,5,16,15,0,850.0,117.0,2.0,21.0,751.0,994.72,734.75
2016,5,16,15,15,837.0,114.0,1.95,20.5,709.5,994.95,737.05
2016,5,16,15,30,824.0,111.0,1.9,20.0,668.0,991.39,737.25
2016,5,16,15,45,800.5,110.5,1.9,20.0,620.5,976.39,729.31
2016,5,16,16,0,777.0,110.0,1.9,20.0,573.0,957.74,719.16
2016,5,16,16,15,754.0,106.0,1.85,19.5,524.5,932.11,705.1
2016,5,16,16,30,731.0,102.0,1.8,19.0,476.0,910.74,693.87
2016,5,16,16,45,699.5,97.5,1.75,19.0,424.5,870.4,668.11
2016,5,16,17,0,668.0,93.0,1.7,19.0,373.0,827.71,640.42
2016,5,16,17,15,626.5,86.5,1.55,18.5,322.0,770.57,601.91
2016,5,16,17,30,585.0,80.0,1.4,18.0,271.0,712.19,561.32
2016,5,16,17,45,526.0,72.5,1.3,17.5,221.5,635.26,505.83
2016,5,16,18,0,467.0,65.0,1.2,17.0,172.0,558.81,448.13
2016,5,16,18,15,381.5,54.5,1.15,16.5,127.5,456.67,367.97
2016,5,16,18,30,296.0,44.0,1.1,16.0,83.0,356.5,285.17
2016,5,16,18,45,179.5,29.5,1.1,15.5,50.0,235.58,171.14
2016,5,16,19,0,63.0,15.0,1.1,15.0,17.0,80.81,0.0
2016,5,16,19,15,31.5,7.5,1.1,14.5,8.5,29.2,0.0
2016,5,16,19,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,16,19,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,16,20,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,16,20,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,5,16,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,16,20,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,16,21,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,16,21,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,16,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,16,21,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,5,16,22,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,16,22,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,16,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,16,22,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,16,23,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,16,23,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,5,16,23,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,16,23,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,5,17,0,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,17,0,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,17,0,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,17,0,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,5,17,1,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,17,1,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,17,1,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,17,1,45,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,5,17,2,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,5,17,2,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,5,17,2,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,17,2,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,17,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,17,3,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,17,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,17,3,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,17,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,17,4,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,5,17,4,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,17,4,45,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2016,5,17,5,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,17,5,15,130.5,14.0,2.1,14.5,25.5,11.3,0.0
2016,5,17,5,30,261.0,28.0,2.3,15.0,51.0,22.91,12.46
2016,5,17,5,45,364.5,38.5,2.5,15.5,92.5,31.47,21.58
2016,5,17,6,0,468.0,49.0,2.7,16.0,134.0,40.06,29.6
2016,5,17,6,15,535.0,56.5,2.8,16.5,183.0,45.98,35.09
2016,5,17,6,30,602.0,64.0,2.9,17.0,232.0,51.92,40.39
2016,5,17,6,45,648.5,69.5,3.0,17.5,284.0,56.12,44.01
2016,5,17,7,0,695.0,75.0,3.1,18.0,336.0,60.31,47.5
2016,5,17,7,15,728.0,79.5,3.15,18.5,388.0,68.74,54.6
2016,5,17,7,30,761.0,84.0,3.2,19.0,440.0,72.11,57.22
2016,5,17,7,45,785.5,88.0,3.3,19.5,491.0,74.89,59.28
2016,5,17,8,0,810.0,92.0,3.4,20.0,542.0,77.56,61.25
2016,5,17,8,15,828.5,95.0,3.4,20.0,590.5,79.33,62.55
2016,5,17,8,30,847.0,98.0,3.4,20.0,639.0,81.01,63.78
2016,5,17,8,45,861.0,100.5,3.4,20.5,683.5,91.44,72.28
2016,5,17,9,0,875.0,103.0,3.4,21.0,728.0,93.01,73.26
2016,5,17,9,15,886.0,105.5,3.4,21.5,767.5,94.34,74.04
2016,5,17,9,30,897.0,108.0,3.4,22.0,807.0,95.49,74.7
2016,5,17,9,45,906.0,109.0,3.4,22.5,841.5,111.17,71.7
2016,5,17,10,0,915.0,110.0,3.4,23.0,876.0,167.65,94.04
2016,5,17,10,15,921.0,111.5,3.35,23.0,903.0,225.06,132.49
2016,5,17,10,30,927.0,113.0,3.3,23.0,930.0,283.13,179.02
2016,5,17,10,45,930.5,114.5,3.25,23.0,950.5,340.93,228.67
2016,5,17,11,0,934.0,116.0,3.2,23.0,971.0,398.69,279.07
2016,5,17,11,15,936.5,116.5,3.1,23.0,984.0,455.21,327.99
2016,5,17,11,30,939.0,117.0,3.0,23.0,997.0,511.16,375.33
2016,5,17,11,45,938.5,118.0,2.95,23.5,1002.0,565.15,419.18
2016,5,17,12,0,938.0,119.0,2.9,24.0,1007.0,617.9,460.59
2016,5,17,12,15,937.5,118.5,2.8,24.0,1005.0,668.13,499.57
2016,5,17,12,30,937.0,118.0,2.7,24.0,1003.0,716.6,536.11
2016,5,17,12,45,933.5,118.5,2.6,24.0,992.5,761.72,569.27
2016,5,17,13,0,930.0,119.0,2.5,24.0,982.0,804.41,599.86
2016,5,17,13,15,926.5,118.0,2.4,24.0,965.0,843.18,625.55
2016,5,17,13,30,923.0,117.0,2.3,24.0,948.0,879.03,648.89
2016,5,17,13,45,916.5,116.5,2.25,24.5,923.5,909.67,667.74
2016,5,17,14,0,910.0,116.0,2.2,25.0,899.0,936.95,684.29
2016,5,17,14,15,902.5,114.0,2.15,24.5,868.0,958.4,699.73
2016,5,17,14,30,895.0,112.0,2.1,24.0,837.0,976.22,712.97
2016,5,17,14,45,885.5,110.0,2.05,24.0,800.0,988.44,721.35
2016,5,17,15,0,876.0,108.0,2.0,24.0,763.0,996.94,727.5
2016,5,17,15,15,863.0,105.5,1.95,23.5,721.0,997.7,730.26
2016,5,17,15,30,850.0,103.0,1.9,23.0,679.0,994.74,730.86
2016,5,17,15,45,833.0,100.5,1.85,23.0,632.5,997.61,734.02
2016,5,17,16,0,816.0,98.0,1.8,23.0,586.0,983.34,726.1
2016,5,17,16,15,795.0,94.0,1.75,22.5,536.5,959.65,713.66
2016,5,17,16,30,774.0,90.0,1.7,22.0,487.0,932.71,699.04
2016,5,17,16,45,743.0,86.5,1.7,22.0,435.5,893.24,675.09
2016,5,17,17,0,712.0,83.0,1.7,22.0,384.0,858.04,653.65
2016,5,17,17,15,673.0,77.5,1.55,21.0,332.5,804.05,619.25
2016,5,17,17,30,634.0,72.0,1.4,20.0,281.0,748.72,582.71
2016,5,17,17,45,574.5,66.0,1.25,19.5,230.0,672.5,528.29
2016,5,17,18,0,515.0,60.0,1.1,19.0,179.0,596.79,471.83
2016,5,17,18,15,432.5,50.5,1.1,18.5,133.5,497.46,395.67
2016,5,17,18,30,350.0,41.0,1.1,18.0,88.0,401.78,317.84
2016,5,17,18,45,225.0,28.0,1.15,17.5,53.5,273.35,200.19
2016,5,17,19,0,100.0,15.0,1.2,17.0,19.0,122.7,0.0
2016,5,17,19,15,50.0,7.5,1.2,16.5,9.5,42.89,0.0
2016,5,17,19,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,17,19,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,17,20,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,17,20,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,17,20,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,17,20,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,17,21,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,17,21,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,5,17,21,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,17,21,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,17,22,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,17,22,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,17,22,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,17,22,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,17,23,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,17,23,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,17,23,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,17,23,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,18,0,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,18,0,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,18,0,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,18,0,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,18,1,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,18,1,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,5,18,1,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,18,1,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,18,2,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,18,2,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,18,2,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,18,2,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,18,3,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,18,3,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,5,18,3,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,18,3,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,18,4,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,18,4,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,5,18,4,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,18,4,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,5,18,5,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,18,5,15,109.5,15.0,0.8,15.5,24.5,11.47,0.0
2016,5,18,5,30,219.0,30.0,0.8,16.0,49.0,22.9,12.63
2016,5,18,5,45,316.0,42.0,0.8,16.5,89.5,34.03,23.77
2016,5,18,6,0,413.0,54.0,0.8,17.0,130.0,43.6,32.63
2016,5,18,6,15,479.5,62.5,0.8,17.0,177.5,50.05,38.64
2016,5,18,6,30,546.0,71.0,0.8,17.0,225.0,56.48,44.43
2016,5,18,6,45,591.5,78.0,0.8,17.5,275.0,61.47,48.71
2016,5,18,7,0,637.0,85.0,0.8,18.0,325.0,66.38,52.79
2016,5,18,7,15,670.5,90.0,0.85,18.5,375.5,69.61,55.32
2016,5,18,7,30,704.0,95.0,0.9,19.0,426.0,72.79,57.75
2016,5,18,7,45,727.5,100.0,0.95,19.5,475.5,75.67,59.89
2016,5,18,8,0,751.0,105.0,1.0,20.0,525.0,84.95,67.46
2016,5,18,8,15,770.5,109.0,0.95,20.5,572.0,87.0,68.81
2016,5,18,8,30,790.0,113.0,0.9,21.0,619.0,88.92,70.06
2016,5,18,8,45,801.0,118.0,0.9,21.5,661.0,91.09,71.53
2016,5,18,9,0,812.0,123.0,0.9,22.0,703.0,93.05,72.83
2016,5,18,9,15,824.0,125.5,0.9,22.0,741.5,93.41,72.95
2016,5,18,9,30,836.0,128.0,0.9,22.0,780.0,93.68,73.02
2016,5,18,9,45,849.0,127.5,0.9,22.5,814.5,118.58,77.31
2016,5,18,10,0,862.0,127.0,0.9,23.0,849.0,171.65,98.27
2016,5,18,10,15,868.5,128.5,1.0,23.0,876.0,226.25,134.48
2016,5,18,10,30,875.0,130.0,1.1,23.0,903.0,281.56,178.16
2016,5,18,10,45,878.0,132.0,1.2,23.0,922.5,336.69,224.77
2016,5,18,11,0,881.0,134.0,1.3,23.0,942.0,391.78,272.07
2016,5,18,11,15,884.0,134.5,1.4,23.0,955.0,445.8,318.16
2016,5,18,11,30,887.0,135.0,1.5,23.0,968.0,499.39,363.01
2016,5,18,11,45,890.5,134.0,1.65,23.0,974.5,551.68,406.05
2016,5,18,12,0,894.0,133.0,1.8,23.0,981.0,603.17,447.46
2016,5,18,12,15,893.5,133.0,1.85,23.0,979.0,651.87,485.37
2016,5,18,12,30,893.0,133.0,1.9,23.0,977.0,698.96,521.2
2016,5,18,12,45,888.5,134.0,2.0,23.0,967.0,742.15,553.86
2016,5,18,13,0,884.0,135.0,2.1,23.0,957.0,782.95,584.31
2016,5,18,13,15,880.5,134.5,2.2,23.0,940.5,820.75,611.44
2016,5,18,13,30,877.0,134.0,2.3,23.0,924.0,855.79,636.01
2016,5,18,13,45,868.0,134.5,2.4,23.0,900.0,884.05,656.08
2016,5,18,14,0,859.0,135.0,2.5,23.0,876.0,908.98,674.06
2016,5,18,14,15,851.5,133.0,2.5,22.5,846.0,929.58,689.77
2016,5,18,14,30,844.0,131.0,2.5,22.0,816.0,960.76,712.7
2016,5,18,14,45,834.5,128.5,2.55,22.0,780.5,972.23,721.68
2016,5,18,15,0,825.0,126.0,2.6,22.0,745.0,979.99,728.59
2016,5,18,15,15,812.5,123.0,2.6,21.5,704.0,980.52,731.83
2016,5,18,15,30,800.0,120.0,2.6,21.0,663.0,977.35,732.86
2016,5,18,15,45,789.0,114.0,2.6,20.5,619.0,968.66,730.36
2016,5,18,16,0,778.0,108.0,2.6,20.0,575.0,956.39,725.59
2016,5,18,16,15,756.5,104.0,2.55,19.5,527.0,932.31,712.36
2016,5,18,16,30,735.0,100.0,2.5,19.0,479.0,912.06,701.78
2016,5,18,16,45,711.0,94.0,2.45,19.0,429.5,877.26,679.54
2016,5,18,17,0,687.0,88.0,2.4,19.0,380.0,839.94,655.26
2016,5,18,17,15,648.5,82.5,2.3,18.5,329.0,786.85,619.85
2016,5,18,17,30,610.0,77.0,2.2,18.0,278.0,732.4,582.31
2016,5,18,17,45,552.5,70.0,2.1,17.5,228.5,657.12,527.58
2016,5,18,18,0,495.0,63.0,2.0,17.0,179.0,582.28,470.67
2016,5,18,18,15,412.5,53.5,1.9,16.5,134.0,483.33,392.07
2016,5,18,18,30,330.0,44.0,1.8,16.0,89.0,387.78,312.26
2016,5,18,18,45,207.0,30.5,1.7,15.5,54.5,258.42,193.76
2016,5,18,19,0,84.0,17.0,1.6,15.0,20.0,115.34,0.0
2016,5,18,19,15,42.0,8.5,1.65,14.5,10.0,37.78,0.0
2016,5,18,19,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,5,18,19,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,5,18,20,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,18,20,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2016,5,18,20,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,18,20,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,18,21,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,18,21,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,18,21,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,18,21,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,5,18,22,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,18,22,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,5,18,22,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,18,22,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,18,23,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,18,23,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,5,18,23,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,18,23,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,19,0,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,19,0,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,19,0,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,19,0,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,19,1,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,19,1,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,5,19,1,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,19,1,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,5,19,2,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,19,2,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,5,19,2,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,19,2,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,19,3,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,19,3,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,5,19,3,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,19,3,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,5,19,4,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,19,4,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,5,19,4,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,19,4,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,19,5,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,19,5,15,15.5,15.5,2.1,10.5,16.5,11.98,0.0
2016,5,19,5,30,31.0,31.0,2.3,11.0,33.0,23.25,13.39
2016,5,19,5,45,63.5,50.5,2.55,11.5,60.5,37.02,26.91
2016,5,19,6,0,96.0,70.0,2.8,12.0,88.0,50.6,39.53
2016,5,19,6,15,115.5,91.0,2.8,12.0,119.5,64.76,52.57
2016,5,19,6,30,135.0,112.0,2.8,12.0,151.0,78.66,65.16
2016,5,19,6,45,159.5,131.0,2.85,12.5,185.5,91.26,76.22
2016,5,19,7,0,184.0,150.0,2.9,13.0,220.0,103.63,86.84
2016,5,19,7,15,316.5,151.5,2.85,13.5,292.5,104.34,87.04
2016,5,19,7,30,449.0,153.0,2.8,14.0,365.0,103.7,86.02
2016,5,19,7,45,585.5,129.5,2.8,14.5,437.5,91.68,75.1
2016,5,19,8,0,722.0,106.0,2.8,15.0,510.0,78.31,63.1
2016,5,19,8,15,789.5,105.0,2.8,15.5,582.0,84.81,68.41
2016,5,19,8,30,857.0,104.0,2.8,16.0,654.0,85.0,68.22
2016,5,19,8,45,873.0,106.0,2.8,16.5,699.5,94.86,76.33
2016,5,19,9,0,889.0,108.0,2.8,17.0,745.0,96.15,77.07
2016,5,19,9,15,899.0,110.5,2.7,17.0,784.5,97.37,77.92
2016,5,19,9,30,909.0,113.0,2.6,17.0,824.0,98.42,78.64
2016,5,19,9,45,906.0,120.5,2.55,17.5,855.0,119.15,78.08
2016,5,19,10,0,903.0,128.0,2.5,18.0,886.0,177.63,103.71
2016,5,19,10,15,794.5,190.5,2.5,18.0,873.0,242.62,153.9
2016,5,19,10,30,686.0,253.0,2.5,18.0,860.0,298.2,203.19
2016,5,19,10,45,806.5,192.0,2.5,18.0,921.0,348.59,242.32
2016,5,19,11,0,927.0,131.0,2.5,18.0,982.0,406.46,289.66
2016,5,19,11,15,795.5,213.0,2.45,18.0,951.0,459.76,338.5
2016,5,19,11,30,664.0,295.0,2.4,18.0,920.0,502.78,376.57
2016,5,19,11,45,677.5,285.0,2.4,18.5,926.0,549.22,413.8
2016,5,19,12,0,691.0,275.0,2.4,19.0,932.0,595.99,450.3
2016,5,19,12,15,609.5,326.5,2.35,19.0,905.0,627.16,474.34
2016,5,19,12,30,528.0,378.0,2.3,19.0,878.0,657.22,496.21
2016,5,19,12,45,421.5,410.0,2.3,19.0,807.0,643.11,486.22
2016,5,19,13,0,315.0,442.0,2.3,19.0,736.0,614.78,465.6
2016,5,19,13,15,624.5,281.5,2.4,19.0,850.0,761.19,577.37
2016,5,19,13,30,934.0,121.0,2.5,19.0,964.0,891.86,672.56
2016,5,19,13,45,747.0,215.0,2.6,19.0,878.0,874.59,660.18
2016,5,19,14,0,560.0,309.0,2.7,19.0,792.0,820.8,620.89
2016,5,19,14,15,596.5,277.5,2.8,18.5,776.0,849.69,645.74
2016,5,19,14,30,633.0,246.0,2.9,18.0,760.0,882.83,672.86
2016,5,19,14,45,612.5,239.0,3.0,18.0,718.5,877.12,670.62
2016,5,19,15,0,592.0,232.0,3.1,18.0,677.0,867.53,666.03
2016,5,19,15,15,583.5,217.5,3.15,17.5,636.0,859.19,663.69
2016,5,19,15,30,575.0,203.0,3.2,17.0,595.0,838.01,652.55
2016,5,19,15,45,553.0,193.5,3.3,16.5,549.5,814.15,639.14
2016,5,19,16,0,531.0,184.0,3.4,16.0,504.0,787.44,623.44
2016,5,19,16,15,512.0,173.0,3.45,15.5,460.5,759.45,606.42
2016,5,19,16,30,493.0,162.0,3.5,15.0,417.0,729.11,587.33
2016,5,19,16,45,466.0,148.5,3.6,14.5,370.0,685.52,557.96
2016,5,19,17,0,439.0,135.0,3.7,14.0,323.0,640.21,526.5
2016,5,19,17,15,399.0,126.0,3.65,13.5,280.0,586.62,486.71
2016,5,19,17,30,359.0,117.0,3.6,13.0,237.0,532.82,445.49
2016,5,19,17,45,325.0,100.5,3.55,13.0,195.0,475.08,399.2
2016,5,19,18,0,291.0,84.0,3.5,13.0,153.0,417.52,351.34
2016,5,19,18,15,242.5,67.0,3.5,12.5,115.0,347.01,291.26
2016,5,19,18,30,194.0,50.0,3.5,12.0,77.0,278.51,230.42
2016,5,19,18,45,97.0,34.5,3.55,12.0,48.0,156.08,118.89
2016,5,19,19,0,0.0,19.0,3.6,12.0,19.0,18.18,0.0
2016,5,19,19,15,0.0,9.5,3.55,11.5,9.5,7.47,0.0
2016,5,19,19,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,5,19,19,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,5,19,20,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,5,19,20,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,5,19,20,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,5,19,20,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,5,19,21,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,5,19,21,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,5,19,21,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,5,19,21,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,5,19,22,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,5,19,22,15,0.0,0.0,3.25,10.5,0.0,0.0,0.0
2016,5,19,22,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,5,19,22,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,5,19,23,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,5,19,23,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,5,19,23,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,5,19,23,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,5,20,0,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,5,20,0,15,0.0,0.0,3.05,9.5,0.0,0.0,0.0
2016,5,20,0,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,5,20,0,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,5,20,1,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,5,20,1,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,5,20,1,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,5,20,1,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,5,20,2,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,5,20,2,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,5,20,2,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,5,20,2,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,5,20,3,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,5,20,3,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,5,20,3,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,5,20,3,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,5,20,4,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,5,20,4,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,5,20,4,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,5,20,4,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,5,20,5,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,5,20,5,15,122.5,16.5,2.55,9.0,27.5,12.61,0.0
2016,5,20,5,30,245.0,33.0,2.7,9.0,55.0,25.18,15.27
2016,5,20,5,45,352.0,43.5,2.85,9.5,97.5,35.42,25.76
2016,5,20,6,0,459.0,54.0,3.0,10.0,140.0,43.9,33.87
2016,5,20,6,15,526.5,61.5,3.05,10.5,189.0,49.69,39.35
2016,5,20,6,30,594.0,69.0,3.1,11.0,238.0,55.5,44.64
2016,5,20,6,45,643.5,74.0,3.15,11.5,290.5,59.25,47.9
2016,5,20,7,0,693.0,79.0,3.2,12.0,343.0,63.02,51.08
2016,5,20,7,15,725.5,83.5,3.15,12.0,395.0,66.15,53.72
2016,5,20,7,30,758.0,88.0,3.1,12.0,447.0,74.87,61.27
2016,5,20,7,45,782.0,92.0,3.05,12.5,497.5,77.53,63.27
2016,5,20,8,0,806.0,96.0,3.0,13.0,548.0,80.09,65.17
2016,5,20,8,15,824.5,99.5,2.95,13.0,596.5,82.08,66.69
2016,5,20,8,30,843.0,103.0,2.9,13.0,645.0,83.96,68.12
2016,5,20,8,45,854.0,107.0,2.85,13.5,688.5,85.8,69.39
2016,5,20,9,0,865.0,111.0,2.8,14.0,732.0,97.03,78.74
2016,5,20,9,15,876.0,113.5,2.8,14.0,771.5,98.19,79.54
2016,5,20,9,30,887.0,116.0,2.8,14.0,811.0,99.18,80.23
2016,5,20,9,45,897.0,116.5,2.85,14.5,845.0,117.65,77.34
2016,5,20,10,0,907.0,117.0,2.9,15.0,879.0,173.36,101.21
2016,5,20,10,15,913.0,118.5,2.95,15.0,906.5,230.19,140.9
2016,5,20,10,30,919.0,120.0,3.0,15.0,934.0,287.67,188.52
2016,5,20,10,45,921.0,122.5,3.05,15.0,954.0,345.02,239.34
2016,5,20,11,0,923.0,125.0,3.1,15.0,974.0,402.21,290.78
2016,5,20,11,15,925.5,126.0,3.15,15.0,987.5,458.36,340.93
2016,5,20,11,30,928.0,127.0,3.2,15.0,1001.0,514.0,389.65
2016,5,20,11,45,926.5,129.0,3.3,15.0,1005.5,567.55,435.69
2016,5,20,12,0,925.0,131.0,3.4,15.0,1010.0,619.85,479.57
2016,5,20,12,15,924.0,131.0,3.4,15.0,1008.0,669.64,520.15
2016,5,20,12,30,923.0,131.0,3.4,15.0,1006.0,717.72,558.43
2016,5,20,12,45,915.5,134.5,3.45,15.0,995.0,761.89,593.11
2016,5,20,13,0,908.0,138.0,3.5,15.0,984.0,803.5,625.25
2016,5,20,13,15,904.0,137.0,3.55,15.0,966.5,841.51,653.43
2016,5,20,13,30,900.0,136.0,3.6,15.0,949.0,876.62,678.83
2016,5,20,13,45,893.0,135.0,3.65,15.0,924.5,906.1,700.27
2016,5,20,14,0,886.0,134.0,3.7,15.0,900.0,932.23,719.45
2016,5,20,14,15,878.0,132.0,3.7,15.0,869.0,953.06,734.75
2016,5,20,14,30,870.0,130.0,3.7,15.0,838.0,970.31,747.7
2016,5,20,14,45,860.0,127.5,3.7,15.0,801.5,995.8,766.53
2016,5,20,15,0,850.0,125.0,3.7,15.0,765.0,1003.5,773.11
2016,5,20,15,15,836.5,122.5,3.65,14.5,723.0,1003.92,776.07
2016,5,20,15,30,823.0,120.0,3.6,14.0,681.0,1000.55,776.63
2016,5,20,15,45,805.5,116.5,3.55,14.0,635.0,988.26,769.7
2016,5,20,16,0,788.0,113.0,3.5,14.0,589.0,972.35,760.4
2016,5,20,16,15,765.5,109.0,3.45,13.5,539.5,947.27,746.09
2016,5,20,16,30,743.0,105.0,3.4,13.0,490.0,926.69,734.95
2016,5,20,16,45,712.5,100.0,3.35,13.0,438.5,886.66,708.19
2016,5,20,17,0,682.0,95.0,3.3,13.0,387.0,844.21,679.34
2016,5,20,17,15,641.0,89.0,3.15,12.5,335.5,788.05,640.19
2016,5,20,17,30,600.0,83.0,3.0,12.0,284.0,730.54,598.8
2016,5,20,17,45,539.5,76.0,2.95,12.0,234.0,652.45,539.28
2016,5,20,18,0,479.0,69.0,2.9,12.0,184.0,574.71,477.58
2016,5,20,18,15,395.5,59.0,2.7,11.5,138.5,474.26,395.19
2016,5,20,18,30,312.0,49.0,2.5,11.0,93.0,377.1,311.93
2016,5,20,18,45,194.0,34.5,2.35,11.0,58.0,254.54,198.1
2016,5,20,19,0,76.0,20.0,2.2,11.0,23.0,103.1,0.0
2016,5,20,19,15,38.0,10.0,2.15,10.5,11.5,36.02,0.0
2016,5,20,19,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,20,19,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,20,20,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,20,20,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,5,20,20,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,20,20,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,5,20,21,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,20,21,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,5,20,21,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,20,21,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,20,22,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,20,22,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,20,22,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,20,22,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,20,23,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,20,23,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,20,23,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,20,23,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,5,21,0,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,21,0,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,21,0,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,21,0,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,21,1,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,21,1,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,5,21,1,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,21,1,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,21,2,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,21,2,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,5,21,2,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,21,2,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,21,3,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,21,3,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,5,21,3,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,21,3,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,5,21,4,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,21,4,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,21,4,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,21,4,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,5,21,5,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,21,5,15,0.0,14.0,1.65,10.0,14.0,10.67,0.0
2016,5,21,5,30,0.0,28.0,1.7,10.0,28.0,21.17,12.01
2016,5,21,5,45,11.0,47.5,1.8,10.0,49.5,35.18,25.55
2016,5,21,6,0,22.0,67.0,1.9,10.0,71.0,48.69,38.19
2016,5,21,6,15,33.5,88.0,1.95,10.0,96.5,62.98,51.41
2016,5,21,6,30,45.0,109.0,2.0,10.0,122.0,77.08,64.25
2016,5,21,6,45,56.0,129.5,2.1,10.5,149.0,90.7,76.29
2016,5,21,7,0,67.0,150.0,2.2,11.0,176.0,104.13,87.91
2016,5,21,7,15,78.0,173.5,2.25,11.0,208.0,118.97,100.73
2016,5,21,7,30,89.0,197.0,2.3,11.0,240.0,133.53,113.14
2016,5,21,7,45,123.5,222.0,2.4,11.5,288.0,143.98,121.62
2016,5,21,8,0,158.0,247.0,2.5,12.0,336.0,158.06,133.15
2016,5,21,8,15,161.0,270.0,2.5,12.0,367.5,169.98,142.92
2016,5,21,8,30,164.0,293.0,2.5,12.0,399.0,181.41,152.22
2016,5,21,8,45,115.5,305.0,2.55,12.0,382.0,185.88,155.59
2016,5,21,9,0,67.0,317.0,2.6,12.0,365.0,201.62,168.51
2016,5,21,9,15,110.5,347.0,2.6,12.0,431.5,204.26,170.31
2016,5,21,9,30,154.0,377.0,2.6,12.0,498.0,218.0,181.47
2016,5,21,9,45,220.5,385.0,2.65,12.0,566.5,230.97,179.89
2016,5,21,10,0,287.0,393.0,2.7,12.0,635.0,247.57,185.3
2016,5,21,10,15,238.0,416.0,2.65,12.0,621.5,291.37,220.12
2016,5,21,10,30,189.0,439.0,2.6,12.0,608.0,314.5,240.49
2016,5,21,10,45,157.0,448.5,2.6,12.5,590.5,330.8,254.81
2016,5,21,11,0,125.0,458.0,2.6,13.0,573.0,343.82,266.27
2016,5,21,11,15,227.5,452.5,2.6,13.0,665.5,398.72,307.62
2016,5,21,11,30,330.0,447.0,2.6,13.0,758.0,457.4,352.7
2016,5,21,11,45,282.5,461.0,2.6,13.0,728.5,472.24,365.8
2016,5,21,12,0,235.0,475.0,2.6,13.0,699.0,485.13,376.74
2016,5,21,12,15,201.5,477.5,2.6,13.0,669.5,489.21,380.62
2016,5,21,12,30,168.0,480.0,2.6,13.0,640.0,489.74,381.45
2016,5,21,12,45,289.0,438.5,2.6,13.0,710.0,567.41,442.21
2016,5,21,13,0,410.0,397.0,2.6,13.0,780.0,656.37,510.24
2016,5,21,13,15,414.5,387.0,2.6,13.0,768.5,681.51,529.2
2016,5,21,13,30,419.0,377.0,2.6,13.0,757.0,704.84,547.19
2016,5,21,13,45,367.0,389.0,2.65,13.0,715.5,683.33,531.83
2016,5,21,14,0,315.0,401.0,2.7,13.0,674.0,669.8,522.05
2016,5,21,14,15,376.5,360.5,2.7,13.0,675.5,706.54,551.94
2016,5,21,14,30,438.0,320.0,2.7,13.0,677.0,762.92,595.16
2016,5,21,14,45,449.0,300.0,2.7,13.0,652.0,772.03,603.14
2016,5,21,15,0,460.0,280.0,2.7,13.0,627.0,778.61,609.81
2016,5,21,15,15,320.0,297.5,2.7,13.0,532.5,647.25,512.31
2016,5,21,15,30,180.0,315.0,2.7,13.0,438.0,511.23,408.36
2016,5,21,15,45,255.0,280.5,2.7,13.0,442.0,582.35,466.77
2016,5,21,16,0,330.0,246.0,2.7,13.0,446.0,626.9,504.01
2016,5,21,16,15,507.5,183.5,2.7,13.0,461.5,766.92,614.33
2016,5,21,16,30,685.0,121.0,2.7,13.0,477.0,887.64,703.36
2016,5,21,16,45,436.0,148.0,2.75,13.0,366.5,654.28,532.0
2016,5,21,17,0,187.0,175.0,2.8,13.0,256.0,391.42,324.29
2016,5,21,17,15,370.5,133.5,2.65,12.5,267.0,567.82,471.42
2016,5,21,17,30,554.0,92.0,2.5,12.0,278.0,696.99,572.43
2016,5,21,17,45,500.0,82.5,2.4,12.0,229.5,622.76,514.12
2016,5,21,18,0,446.0,73.0,2.3,12.0,181.0,543.01,450.81
2016,5,21,18,15,366.5,61.5,2.0,11.5,136.5,447.84,372.54
2016,5,21,18,30,287.0,50.0,1.7,11.0,92.0,357.05,294.67
2016,5,21,18,45,184.5,35.0,1.45,11.0,58.0,247.01,192.73
2016,5,21,19,0,82.0,20.0,1.2,11.0,24.0,107.78,4.72
2016,5,21,19,15,41.0,10.0,1.15,10.5,12.0,38.26,0.0
2016,5,21,19,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,21,19,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,5,21,20,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,21,20,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,5,21,20,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,21,20,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,21,21,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,21,21,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,5,21,21,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,21,21,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,21,22,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,21,22,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,21,22,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,21,22,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,21,23,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,21,23,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,21,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,21,23,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,22,0,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,22,0,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,5,22,0,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,22,0,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,5,22,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,22,1,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,22,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,22,1,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,5,22,2,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,22,2,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,22,2,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,22,2,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,22,3,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,22,3,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,22,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,22,3,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,5,22,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,22,4,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,22,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,22,4,45,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,5,22,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,22,5,15,104.0,17.5,1.2,10.0,28.0,13.32,0.0
2016,5,22,5,30,208.0,35.0,1.4,10.0,56.0,26.47,16.56
2016,5,22,5,45,301.0,48.0,1.6,10.5,96.5,36.34,26.55
2016,5,22,6,0,394.0,61.0,1.8,11.0,137.0,46.23,35.87
2016,5,22,6,15,197.0,67.5,1.8,11.5,105.5,49.95,39.45
2016,5,22,6,30,0.0,74.0,1.8,12.0,74.0,55.67,44.62
2016,5,22,6,45,0.0,89.5,1.85,12.5,89.5,66.91,54.55
2016,5,22,7,0,0.0,105.0,1.9,13.0,105.0,78.07,64.23
2016,5,22,7,15,1.5,128.0,1.85,13.0,128.5,94.08,78.14
2016,5,22,7,30,3.0,151.0,1.8,13.0,152.0,109.88,91.67
2016,5,22,7,45,25.5,189.5,1.8,13.5,203.5,135.46,113.29
2016,5,22,8,0,48.0,228.0,1.8,14.0,255.0,152.12,126.9
2016,5,22,8,15,193.0,247.0,1.8,14.0,369.5,159.68,132.9
2016,5,22,8,30,338.0,266.0,1.8,14.0,484.0,163.98,136.13
2016,5,22,8,45,316.0,292.5,1.85,14.0,507.0,175.07,145.12
2016,5,22,9,0,294.0,319.0,1.9,14.0,530.0,185.35,153.37
2016,5,22,9,15,316.0,332.0,1.95,14.0,570.5,190.15,157.03
2016,5,22,9,30,338.0,345.0,2.0,14.0,611.0,194.64,160.47
2016,5,22,9,45,303.0,371.5,2.05,14.5,617.5,213.4,162.57
2016,5,22,10,0,268.0,398.0,2.1,15.0,624.0,248.01,183.93
2016,5,22,10,15,317.0,396.0,2.15,15.0,671.5,280.5,205.4
2016,5,22,10,30,366.0,394.0,2.2,15.0,719.0,318.56,233.57
2016,5,22,10,45,456.0,371.5,2.3,15.0,786.0,352.44,259.01
2016,5,22,11,0,546.0,349.0,2.4,15.0,853.0,407.24,302.2
2016,5,22,11,15,518.5,368.0,2.45,15.0,851.5,448.61,337.98
2016,5,22,11,30,491.0,387.0,2.5,15.0,850.0,487.65,371.05
2016,5,22,11,45,675.0,275.5,2.55,15.0,916.0,542.24,414.86
2016,5,22,12,0,859.0,164.0,2.6,15.0,982.0,610.67,469.94
2016,5,22,12,15,668.5,279.5,2.65,15.0,916.0,631.19,486.41
2016,5,22,12,30,478.0,395.0,2.7,15.0,850.0,636.51,489.92
2016,5,22,12,45,475.0,389.5,2.8,15.0,837.5,665.62,513.04
2016,5,22,13,0,472.0,384.0,2.9,15.0,825.0,692.74,534.28
2016,5,22,13,15,472.0,373.5,2.9,15.0,808.0,716.05,552.28
2016,5,22,13,30,472.0,363.0,2.9,15.0,791.0,737.0,568.47
2016,5,22,13,45,505.5,340.5,2.95,15.0,788.0,774.03,597.08
2016,5,22,14,0,539.0,318.0,3.0,15.0,785.0,809.93,624.71
2016,5,22,14,15,542.0,301.0,3.0,15.0,757.0,821.38,634.19
2016,5,22,14,30,545.0,284.0,3.0,15.0,729.0,829.87,641.84
2016,5,22,14,45,452.0,303.0,3.0,15.0,661.0,777.7,603.85
2016,5,22,15,0,359.0,322.0,3.0,15.0,593.0,699.66,547.28
2016,5,22,15,15,415.0,282.0,2.95,14.5,579.0,748.7,587.25
2016,5,22,15,30,471.0,242.0,2.9,14.0,565.0,774.65,610.15
2016,5,22,15,45,456.5,230.5,2.9,14.0,526.0,756.33,598.29
2016,5,22,16,0,442.0,219.0,2.9,14.0,487.0,735.48,584.88
2016,5,22,16,15,439.5,198.5,2.85,14.0,447.0,714.41,571.54
2016,5,22,16,30,437.0,178.0,2.8,14.0,407.0,690.66,556.12
2016,5,22,16,45,295.0,178.0,2.75,14.0,325.5,522.8,427.43
2016,5,22,17,0,153.0,178.0,2.7,14.0,244.0,361.14,298.12
2016,5,22,17,15,138.0,158.0,2.55,13.5,211.5,325.54,270.96
2016,5,22,17,30,123.0,138.0,2.4,13.0,179.0,289.55,242.27
2016,5,22,17,45,112.0,115.5,2.3,13.0,148.5,253.1,212.24
2016,5,22,18,0,101.0,93.0,2.2,13.0,118.0,215.73,180.63
2016,5,22,18,15,79.5,72.5,1.95,12.5,89.0,171.44,142.2
2016,5,22,18,30,58.0,52.0,1.7,12.0,60.0,126.49,102.42
2016,5,22,18,45,29.0,34.0,1.5,11.5,38.0,64.8,47.41
2016,5,22,19,0,0.0,16.0,1.3,11.0,16.0,12.21,0.0
2016,5,22,19,15,0.0,8.0,1.25,11.0,8.0,6.29,0.0
2016,5,22,19,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,22,19,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,22,20,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,22,20,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,5,22,20,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,22,20,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,22,21,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,22,21,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,5,22,21,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,22,21,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,22,22,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,22,22,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,5,22,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,22,22,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,22,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,22,23,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,22,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,22,23,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,23,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,23,0,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,5,23,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,23,0,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,23,1,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,23,1,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,5,23,1,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,23,1,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,23,2,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,23,2,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,5,23,2,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,23,2,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,23,3,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,23,3,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,23,3,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,23,3,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,23,4,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,23,4,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,23,4,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,23,4,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,5,23,5,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,23,5,15,109.0,17.0,0.9,10.5,27.5,12.96,0.0
2016,5,23,5,30,218.0,34.0,1.0,11.0,55.0,25.8,16.04
2016,5,23,5,45,310.5,46.0,1.1,11.5,95.5,35.0,25.3
2016,5,23,6,0,403.0,58.0,1.2,12.0,136.0,46.56,36.04
2016,5,23,6,15,467.0,66.5,1.15,12.5,183.0,52.88,41.93
2016,5,23,6,30,531.0,75.0,1.1,13.0,230.0,59.17,47.57
2016,5,23,6,45,576.0,82.5,1.05,13.5,279.5,64.39,52.1
2016,5,23,7,0,621.0,90.0,1.0,14.0,329.0,69.51,56.4
2016,5,23,7,15,655.0,95.5,0.95,14.0,379.5,72.95,59.25
2016,5,23,7,30,689.0,101.0,0.9,14.0,430.0,76.31,61.98
2016,5,23,7,45,712.0,106.5,0.9,14.5,479.0,79.33,64.27
2016,5,23,8,0,735.0,112.0,0.9,15.0,528.0,82.2,66.4
2016,5,23,8,15,755.0,116.0,0.95,15.0,574.5,91.03,73.8
2016,5,23,8,30,775.0,120.0,1.0,15.0,621.0,92.77,75.05
2016,5,23,8,45,788.0,124.5,1.05,15.5,663.5,94.5,76.17
2016,5,23,9,0,801.0,129.0,1.1,16.0,706.0,96.05,77.15
2016,5,23,9,15,813.0,131.5,1.15,16.0,744.5,96.24,77.14
2016,5,23,9,30,825.0,134.0,1.2,16.0,783.0,96.34,77.07
2016,5,23,9,45,838.0,133.5,1.3,16.5,817.0,115.55,74.39
2016,5,23,10,0,851.0,133.0,1.4,17.0,851.0,177.34,104.92
2016,5,23,10,15,857.5,135.0,1.5,17.0,878.0,231.3,142.39
2016,5,23,10,30,864.0,137.0,1.6,17.0,905.0,285.98,187.04
2016,5,23,10,45,658.0,257.5,1.7,17.0,850.5,341.39,241.69
2016,5,23,11,0,452.0,378.0,1.8,17.0,796.0,391.43,289.24
2016,5,23,11,15,469.0,384.0,1.85,17.0,823.0,438.28,327.23
2016,5,23,11,30,486.0,390.0,1.9,17.0,850.0,487.27,366.41
2016,5,23,11,45,680.5,268.0,2.0,17.0,915.5,540.22,408.49
2016,5,23,12,0,875.0,146.0,2.1,17.0,981.0,602.16,458.56
2016,5,23,12,15,874.5,146.0,2.2,17.0,979.0,650.01,496.98
2016,5,23,12,30,874.0,146.0,2.3,17.0,977.0,696.35,533.52
2016,5,23,12,45,643.5,271.5,2.4,17.0,880.5,692.53,529.56
2016,5,23,13,0,413.0,397.0,2.5,17.0,784.0,658.44,502.82
2016,5,23,13,15,352.5,415.0,2.55,17.0,741.5,646.34,494.66
2016,5,23,13,30,292.0,433.0,2.6,17.0,699.0,636.56,487.48
2016,5,23,13,45,379.0,386.5,2.65,17.0,722.0,691.13,530.25
