Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,23,14,0,466.0,340.0,2.7,17.0,745.0,764.25,585.17
2016,5,23,14,15,446.0,333.5,2.7,16.5,710.0,762.7,585.47
2016,5,23,14,30,426.0,327.0,2.7,16.0,675.0,757.79,583.99
2016,5,23,14,45,483.0,290.0,2.75,16.0,668.0,794.95,613.82
2016,5,23,15,0,540.0,253.0,2.8,16.0,661.0,829.92,641.85
2016,5,23,15,15,663.5,189.5,2.75,16.0,663.5,911.17,702.06
2016,5,23,15,30,787.0,126.0,2.7,16.0,666.0,970.45,743.43
2016,5,23,15,45,570.5,184.0,2.7,16.0,562.0,831.47,647.75
2016,5,23,16,0,354.0,242.0,2.7,16.0,458.0,646.28,511.6
2016,5,23,16,15,288.5,231.5,2.65,15.5,398.0,573.21,459.1
2016,5,23,16,30,223.0,221.0,2.6,15.0,338.0,474.76,385.13
2016,5,23,16,45,182.0,200.0,2.6,15.0,289.5,412.64,337.46
2016,5,23,17,0,141.0,179.0,2.6,15.0,241.0,350.13,288.09
2016,5,23,17,15,129.5,158.0,2.5,14.5,209.5,316.75,262.52
2016,5,23,17,30,118.0,137.0,2.4,14.0,178.0,282.74,235.68
2016,5,23,17,45,106.0,115.0,2.3,14.0,147.5,246.13,205.54
2016,5,23,18,0,94.0,93.0,2.2,14.0,117.0,208.73,173.97
2016,5,23,18,15,74.5,72.5,1.95,13.5,89.0,166.32,137.33
2016,5,23,18,30,55.0,52.0,1.7,13.0,61.0,123.15,99.29
2016,5,23,18,45,27.5,34.0,1.5,12.5,38.5,62.7,45.77
2016,5,23,19,0,0.0,16.0,1.3,12.0,16.0,12.21,0.0
2016,5,23,19,15,0.0,8.0,1.3,12.0,8.0,6.29,0.0
2016,5,23,19,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,23,19,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,5,23,20,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,23,20,15,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,5,23,20,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,23,20,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,23,21,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,23,21,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,5,23,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,23,21,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,5,23,22,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,23,22,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,23,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,23,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,23,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,23,23,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,5,23,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,23,23,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,24,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,24,0,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,24,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,24,0,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,24,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,24,1,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,5,24,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,24,1,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,24,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,24,2,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,24,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,24,2,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,24,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,24,3,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,24,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,24,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,24,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,24,4,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,5,24,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,24,4,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,24,5,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,24,5,15,114.0,17.5,1.35,11.0,29.0,13.35,0.0
2016,5,24,5,30,228.0,35.0,1.5,11.0,58.0,26.57,16.76
2016,5,24,5,45,321.5,46.5,1.65,11.5,98.5,35.43,25.68
2016,5,24,6,0,415.0,58.0,1.8,12.0,139.0,46.63,36.1
2016,5,24,6,15,479.5,66.5,1.8,12.5,186.5,52.98,42.01
2016,5,24,6,30,544.0,75.0,1.8,13.0,234.0,59.3,47.68
2016,5,24,6,45,586.0,82.5,1.8,13.5,283.5,64.51,52.2
2016,5,24,7,0,628.0,90.0,1.8,14.0,333.0,69.6,56.48
2016,5,24,7,15,456.5,139.0,1.7,14.0,328.5,96.19,79.68
2016,5,24,7,30,285.0,188.0,1.6,14.0,324.0,124.31,103.79
2016,5,24,7,45,326.0,202.5,1.55,14.5,374.0,132.82,110.49
2016,5,24,8,0,367.0,217.0,1.5,15.0,424.0,141.09,116.93
2016,5,24,8,15,302.0,252.5,1.5,15.0,432.5,157.19,130.2
2016,5,24,8,30,237.0,288.0,1.5,15.0,441.0,181.16,149.91
2016,5,24,8,45,249.5,307.5,1.5,15.5,478.5,180.21,148.35
2016,5,24,9,0,262.0,327.0,1.5,16.0,516.0,187.96,154.14
2016,5,24,9,15,210.0,352.5,1.5,16.0,509.5,209.81,171.78
2016,5,24,9,30,158.0,378.0,1.5,16.0,503.0,218.5,178.48
2016,5,24,9,45,179.0,394.5,1.55,16.5,541.5,233.48,178.49
2016,5,24,10,0,200.0,411.0,1.6,17.0,580.0,262.49,195.77
2016,5,24,10,15,149.0,420.5,1.65,17.0,548.5,278.77,209.14
2016,5,24,10,30,98.0,430.0,1.7,17.0,517.0,302.81,229.78
2016,5,24,10,45,117.5,446.0,1.75,17.0,552.5,318.4,241.4
2016,5,24,11,0,137.0,462.0,1.8,17.0,588.0,350.39,265.9
2016,5,24,11,15,86.5,429.5,1.8,17.0,510.0,336.14,256.87
2016,5,24,11,30,36.0,397.0,1.8,17.0,432.0,303.25,233.05
2016,5,24,11,45,46.0,417.0,1.85,17.0,462.0,330.12,253.79
2016,5,24,12,0,56.0,437.0,1.9,17.0,492.0,359.0,275.78
2016,5,24,12,15,43.5,411.0,1.95,17.0,453.5,342.0,263.17
2016,5,24,12,30,31.0,385.0,2.0,17.0,415.0,322.21,248.45
2016,5,24,12,45,25.5,358.0,2.1,17.0,382.5,303.91,234.91
2016,5,24,13,0,20.0,331.0,2.2,17.0,350.0,275.09,213.13
2016,5,24,13,15,100.0,392.5,2.25,16.5,484.0,416.56,323.44
2016,5,24,13,30,180.0,454.0,2.3,16.0,618.0,548.52,423.2
2016,5,24,13,45,148.5,439.0,2.35,16.0,572.0,523.92,404.49
2016,5,24,14,0,117.0,424.0,2.4,16.0,526.0,495.86,383.95
2016,5,24,14,15,82.5,388.5,2.4,16.0,459.5,422.12,328.99
2016,5,24,14,30,48.0,353.0,2.4,16.0,393.0,362.97,284.01
2016,5,24,14,45,130.5,355.0,2.45,16.0,455.5,474.68,372.43
2016,5,24,15,0,213.0,357.0,2.5,16.0,518.0,568.52,445.2
2016,5,24,15,15,376.0,287.5,2.5,15.5,553.5,691.91,542.17
2016,5,24,15,30,539.0,218.0,2.5,15.0,589.0,817.35,638.23
2016,5,24,15,45,333.5,245.5,2.55,15.0,470.0,621.56,492.63
2016,5,24,16,0,128.0,273.0,2.6,15.0,351.0,426.13,341.06
2016,5,24,16,15,223.5,239.5,2.6,14.5,362.5,491.16,397.78
2016,5,24,16,30,319.0,206.0,2.6,14.0,374.0,578.16,469.08
2016,5,24,16,45,269.0,190.5,2.6,14.0,322.0,512.11,418.23
2016,5,24,17,0,219.0,175.0,2.6,14.0,270.0,445.77,366.9
2016,5,24,17,15,199.5,156.5,2.55,13.5,234.5,383.16,319.08
2016,5,24,17,30,180.0,138.0,2.5,13.0,199.0,343.67,288.21
2016,5,24,17,45,163.0,116.5,2.5,13.0,165.0,301.75,254.02
2016,5,24,18,0,146.0,95.0,2.5,13.0,131.0,259.22,218.3
2016,5,24,18,15,118.0,75.0,2.3,12.5,99.5,208.85,174.8
2016,5,24,18,30,90.0,55.0,2.1,12.0,68.0,158.39,130.17
2016,5,24,18,45,45.0,37.0,1.95,12.0,43.5,97.5,74.56
2016,5,24,19,0,0.0,19.0,1.8,12.0,19.0,15.69,0.27
2016,5,24,19,15,0.0,9.5,1.75,12.0,9.5,7.47,0.0
2016,5,24,19,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,24,19,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,5,24,20,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,24,20,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,5,24,20,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,24,20,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,5,24,21,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,24,21,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,24,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,24,21,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,24,22,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,24,22,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,5,24,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,24,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,24,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,24,23,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,5,24,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,24,23,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,25,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,25,0,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,25,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,25,0,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,5,25,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,25,1,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,25,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,25,1,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,5,25,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,25,2,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,25,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,25,2,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,5,25,3,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,25,3,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,5,25,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,25,3,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,25,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,25,4,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,25,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,25,4,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,25,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,25,5,15,116.0,17.0,1.5,11.0,29.0,12.99,0.0
2016,5,25,5,30,232.0,34.0,1.6,11.0,58.0,25.88,16.25
2016,5,25,5,45,324.0,45.5,1.7,11.5,98.5,34.75,25.1
2016,5,25,6,0,416.0,57.0,1.8,12.0,139.0,45.8,35.38
2016,5,25,6,15,479.5,65.5,1.75,12.5,186.0,52.18,41.3
2016,5,25,6,30,543.0,74.0,1.7,13.0,233.0,58.51,46.98
2016,5,25,6,45,271.5,81.0,1.7,13.5,160.5,57.75,46.18
2016,5,25,7,0,0.0,88.0,1.7,14.0,88.0,66.61,53.84
2016,5,25,7,15,0.0,93.5,1.65,14.0,93.5,70.93,57.48
2016,5,25,7,30,0.0,99.0,1.6,14.0,99.0,75.2,61.02
2016,5,25,7,45,0.0,122.0,1.6,14.5,122.0,91.52,74.91
2016,5,25,8,0,0.0,145.0,1.6,15.0,145.0,107.56,88.32
2016,5,25,8,15,1.0,159.0,1.5,15.0,159.5,117.46,96.47
2016,5,25,8,30,2.0,173.0,1.4,15.0,174.0,127.27,104.5
2016,5,25,8,45,2.0,170.0,1.35,15.5,171.5,125.75,102.7
2016,5,25,9,0,2.0,167.0,1.3,16.0,169.0,124.08,100.83
2016,5,25,9,15,5.0,188.5,1.3,16.0,192.5,138.85,113.01
2016,5,25,9,30,8.0,210.0,1.3,16.0,216.0,153.38,124.87
2016,5,25,9,45,13.5,253.0,1.3,16.5,264.0,182.28,141.49
2016,5,25,10,0,19.0,296.0,1.3,17.0,312.0,212.8,164.25
2016,5,25,10,15,106.0,368.0,1.35,17.0,462.5,245.65,185.44
2016,5,25,10,30,193.0,440.0,1.4,17.0,613.0,316.56,236.14
2016,5,25,10,45,239.5,442.0,1.45,17.5,661.0,338.92,251.91
2016,5,25,11,0,286.0,444.0,1.5,18.0,709.0,380.79,283.35
2016,5,25,11,15,306.5,446.5,1.6,18.0,734.0,417.88,312.68
2016,5,25,11,30,327.0,449.0,1.7,18.0,759.0,457.37,343.77
2016,5,25,11,45,331.0,449.0,1.8,18.5,764.5,489.1,368.37
2016,5,25,12,0,335.0,449.0,1.9,19.0,770.0,521.04,392.75
2016,5,25,12,15,629.5,280.5,1.95,19.0,881.5,607.9,459.96
2016,5,25,12,30,924.0,112.0,2.0,19.0,993.0,704.7,534.68
2016,5,25,12,45,915.0,116.5,2.15,19.0,982.0,747.95,567.77
2016,5,25,13,0,906.0,121.0,2.3,19.0,971.0,788.56,598.88
2016,5,25,13,15,903.5,120.5,2.35,19.0,955.0,827.37,626.31
2016,5,25,13,30,901.0,120.0,2.4,19.0,939.0,863.47,651.56
2016,5,25,13,45,897.0,118.0,2.5,19.0,916.5,894.04,673.47
2016,5,25,14,0,893.0,116.0,2.6,19.0,894.0,921.4,693.33
2016,5,25,14,15,886.5,114.5,2.65,18.5,864.5,943.64,710.77
2016,5,25,14,30,880.0,113.0,2.7,18.0,835.0,962.41,726.1
2016,5,25,14,45,870.5,111.5,2.75,18.0,799.5,974.78,735.94
2016,5,25,15,0,861.0,110.0,2.8,18.0,764.0,983.54,743.58
2016,5,25,15,15,849.5,107.5,2.8,18.0,723.5,985.63,746.47
2016,5,25,15,30,838.0,105.0,2.8,18.0,683.0,997.77,756.4
2016,5,25,15,45,820.0,103.5,2.85,18.0,638.0,987.31,751.56
2016,5,25,16,0,802.0,102.0,2.9,18.0,593.0,973.3,744.61
2016,5,25,16,15,781.5,98.5,2.9,17.5,545.0,950.92,732.91
2016,5,25,16,30,761.0,95.0,2.9,17.0,497.0,925.33,718.93
2016,5,25,16,45,728.0,92.5,2.9,16.5,445.5,891.96,699.24
2016,5,25,17,0,695.0,90.0,2.9,16.0,394.0,850.34,673.21
2016,5,25,17,15,657.5,84.5,2.8,15.5,343.5,798.24,638.14
2016,5,25,17,30,620.0,79.0,2.7,15.0,293.0,744.72,600.91
2016,5,25,17,45,558.5,73.5,2.65,15.0,242.5,667.5,543.42
2016,5,25,18,0,497.0,68.0,2.6,15.0,192.0,590.67,483.95
2016,5,25,18,15,419.0,58.5,2.45,14.5,147.0,495.5,407.74
2016,5,25,18,30,341.0,49.0,2.3,14.0,102.0,400.09,327.97
2016,5,25,18,45,223.5,36.0,2.15,13.5,65.5,278.35,220.82
2016,5,25,19,0,106.0,23.0,2.0,13.0,29.0,149.97,61.35
2016,5,25,19,15,53.0,11.5,1.95,12.5,14.5,48.42,0.0
2016,5,25,19,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,25,19,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,25,20,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,25,20,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,5,25,20,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,25,20,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,5,25,21,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,25,21,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,25,21,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,25,21,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,5,25,22,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,25,22,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,5,25,22,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,25,22,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,25,23,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,25,23,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,25,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,25,23,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,5,26,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,26,0,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,26,0,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,26,0,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,5,26,1,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,26,1,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,5,26,1,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,26,1,45,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,5,26,2,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,5,26,2,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,5,26,2,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,5,26,2,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,5,26,3,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,5,26,3,15,0.0,0.0,0.35,10.5,0.0,0.0,0.0
2016,5,26,3,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,5,26,3,45,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,5,26,4,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,5,26,4,15,0.0,0.0,0.25,10.0,0.0,0.0,0.0
2016,5,26,4,30,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,5,26,4,45,0.0,0.0,0.2,10.5,0.0,0.0,0.0
2016,5,26,5,0,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,5,26,5,15,97.0,19.0,0.2,11.5,29.0,14.41,0.0
2016,5,26,5,30,194.0,38.0,0.2,12.0,58.0,28.56,18.61
2016,5,26,5,45,286.5,50.5,0.2,12.5,98.5,38.02,27.98
2016,5,26,6,0,379.0,63.0,0.2,13.0,139.0,47.5,36.84
2016,5,26,6,15,445.0,72.5,0.2,13.0,186.0,57.26,45.81
2016,5,26,6,30,511.0,82.0,0.2,13.0,233.0,64.14,52.02
2016,5,26,6,45,304.0,119.0,0.25,13.5,213.5,84.49,69.82
2016,5,26,7,0,97.0,156.0,0.3,14.0,194.0,105.74,87.99
2016,5,26,7,15,119.0,179.5,0.35,14.5,232.5,119.95,99.74
2016,5,26,7,30,141.0,203.0,0.4,15.0,271.0,133.79,111.0
2016,5,26,7,45,170.0,225.0,0.45,15.5,315.5,146.65,121.27
2016,5,26,8,0,199.0,247.0,0.5,16.0,360.0,159.17,131.12
2016,5,26,8,15,482.5,187.0,0.5,16.5,492.5,119.64,97.29
2016,5,26,8,30,766.0,127.0,0.5,17.0,625.0,96.91,77.78
2016,5,26,8,45,782.0,130.5,0.5,17.5,668.5,97.92,78.34
2016,5,26,9,0,798.0,134.0,0.5,18.0,712.0,98.81,78.73
2016,5,26,9,15,810.5,136.5,0.5,18.0,750.5,98.9,78.62
2016,5,26,9,30,823.0,139.0,0.5,18.0,789.0,98.9,78.46
2016,5,26,9,45,825.0,146.0,0.5,18.5,820.5,123.41,79.09
2016,5,26,10,0,827.0,153.0,0.5,19.0,852.0,178.77,105.25
2016,5,26,10,15,834.0,154.5,0.45,19.5,879.0,232.54,141.81
2016,5,26,10,30,841.0,156.0,0.4,20.0,906.0,287.27,184.71
2016,5,26,10,45,848.5,156.0,0.4,20.5,927.0,342.01,229.84
2016,5,26,11,0,856.0,156.0,0.4,21.0,948.0,397.34,275.56
2016,5,26,11,15,859.5,157.0,0.55,21.0,961.5,451.53,321.3
2016,5,26,11,30,863.0,158.0,0.7,21.0,975.0,504.24,365.16
2016,5,26,11,45,866.0,157.0,0.85,21.0,981.5,555.09,406.77
2016,5,26,12,0,869.0,156.0,1.0,21.0,988.0,605.21,446.88
2016,5,26,12,15,869.0,156.0,1.15,21.0,986.5,653.2,484.61
2016,5,26,12,30,869.0,156.0,1.3,21.0,985.0,699.79,520.57
2016,5,26,12,45,875.5,150.0,1.5,21.0,978.0,745.0,555.53
2016,5,26,13,0,882.0,144.0,1.7,21.0,971.0,788.41,588.78
2016,5,26,13,15,878.5,143.0,1.8,21.0,955.0,825.8,615.8
2016,5,26,13,30,875.0,142.0,1.9,21.0,939.0,860.43,640.12
2016,5,26,13,45,869.0,141.0,2.05,21.0,915.5,889.98,661.6
2016,5,26,14,0,863.0,140.0,2.2,21.0,892.0,916.33,681.07
2016,5,26,14,15,855.5,138.5,2.25,20.5,862.5,937.56,697.62
2016,5,26,14,30,848.0,137.0,2.3,20.0,833.0,969.95,721.81
2016,5,26,14,45,839.0,134.0,2.4,20.0,798.0,981.55,731.41
2016,5,26,15,0,830.0,131.0,2.5,20.0,763.0,989.45,738.93
2016,5,26,15,15,817.0,128.5,2.55,19.5,722.5,990.22,742.82
2016,5,26,15,30,804.0,126.0,2.6,19.0,682.0,987.28,744.47
2016,5,26,15,45,788.0,122.0,2.65,19.0,637.0,975.98,739.24
2016,5,26,16,0,772.0,118.0,2.7,19.0,592.0,961.12,731.75
2016,5,26,16,15,750.5,114.0,2.65,18.5,544.0,944.9,723.87
2016,5,26,16,30,729.0,110.0,2.6,18.0,496.0,918.37,708.86
2016,5,26,16,45,699.5,105.5,2.6,18.0,446.0,880.26,684.71
2016,5,26,17,0,670.0,101.0,2.6,18.0,396.0,839.71,658.46
2016,5,26,17,15,631.5,94.5,2.5,17.5,345.0,785.66,622.28
2016,5,26,17,30,593.0,88.0,2.4,17.0,294.0,730.16,583.94
2016,5,26,17,45,537.5,80.5,2.3,16.5,244.5,656.33,530.3
2016,5,26,18,0,482.0,73.0,2.2,16.0,195.0,582.63,474.44
2016,5,26,18,15,404.0,62.5,2.0,15.5,149.0,481.61,394.13
2016,5,26,18,30,326.0,52.0,1.8,15.0,103.0,392.03,319.59
2016,5,26,18,45,215.5,38.0,1.6,14.5,66.5,275.1,217.42
2016,5,26,19,0,105.0,24.0,1.4,14.0,30.0,151.98,69.97
2016,5,26,19,15,52.5,12.0,1.4,13.5,15.0,48.47,0.0
2016,5,26,19,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,26,19,45,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,5,26,20,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,26,20,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,26,20,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,26,20,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,26,21,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,26,21,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,5,26,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,26,21,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,26,22,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,26,22,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,26,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,26,22,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,5,26,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,26,23,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,5,26,23,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,26,23,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,27,0,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,27,0,15,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2016,5,27,0,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,27,0,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,27,1,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,27,1,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,5,27,1,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,27,1,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,5,27,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,27,2,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,27,2,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,27,2,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,5,27,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,27,3,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,27,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,27,3,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,5,27,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,27,4,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,27,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,27,4,45,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,5,27,5,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,27,5,15,102.0,19.0,1.35,11.5,29.5,14.43,0.19
2016,5,27,5,30,204.0,38.0,1.5,12.0,59.0,28.61,18.62
2016,5,27,5,45,301.5,50.0,1.7,12.5,100.5,37.77,27.68
2016,5,27,6,0,399.0,62.0,1.9,13.0,142.0,46.99,36.3
2016,5,27,6,15,464.0,71.5,2.0,13.5,189.5,56.64,45.11
2016,5,27,6,30,529.0,81.0,2.1,14.0,237.0,63.58,51.29
2016,5,27,6,45,581.5,86.5,2.25,14.5,288.5,67.3,54.45
2016,5,27,7,0,634.0,92.0,2.4,15.0,340.0,71.05,57.52
2016,5,27,7,15,668.0,97.5,2.45,15.5,390.5,74.46,60.23
2016,5,27,7,30,702.0,103.0,2.5,16.0,441.0,77.8,62.81
2016,5,27,7,45,732.5,105.5,2.55,17.0,492.0,79.05,63.42
2016,5,27,8,0,763.0,108.0,2.6,18.0,543.0,87.01,69.79
2016,5,27,8,15,782.5,112.0,2.55,18.5,590.0,88.99,71.1
2016,5,27,8,30,802.0,116.0,2.5,19.0,637.0,90.85,72.32
2016,5,27,8,45,819.5,117.5,2.5,19.5,681.5,90.98,72.09
2016,5,27,9,0,837.0,119.0,2.5,20.0,726.0,91.09,71.85
2016,5,27,9,15,848.5,121.5,2.4,20.0,764.5,91.52,72.04
2016,5,27,9,30,860.0,124.0,2.3,20.0,803.0,102.09,80.73
2016,5,27,9,45,875.0,122.0,2.2,20.5,838.5,124.02,78.12
2016,5,27,10,0,890.0,120.0,2.1,21.0,874.0,177.39,101.59
2016,5,27,10,15,896.5,121.5,2.0,21.5,901.0,232.88,139.76
2016,5,27,10,30,903.0,123.0,1.9,22.0,928.0,289.09,184.73
2016,5,27,10,45,908.5,123.5,1.8,22.5,948.5,344.96,231.91
2016,5,27,11,0,914.0,124.0,1.7,23.0,969.0,401.03,279.45
2016,5,27,11,15,916.5,124.5,1.6,23.0,982.5,455.89,325.88
2016,5,27,11,30,919.0,125.0,1.5,23.0,996.0,510.24,370.61
2016,5,27,11,45,919.5,125.5,1.45,23.0,1001.5,562.9,412.89
2016,5,27,12,0,920.0,126.0,1.4,23.0,1007.0,614.48,452.98
2016,5,27,12,15,919.5,126.5,1.35,23.0,1005.5,664.2,490.42
2016,5,27,12,30,919.0,127.0,1.3,23.0,1004.0,712.33,525.57
2016,5,27,12,45,910.5,131.0,1.3,23.0,993.0,755.62,556.84
2016,5,27,13,0,902.0,135.0,1.3,23.0,982.0,796.32,585.66
2016,5,27,13,15,898.5,134.0,1.3,23.0,966.0,834.21,611.17
2016,5,27,13,30,895.0,133.0,1.3,23.0,950.0,869.28,634.13
2016,5,27,13,45,888.0,133.0,1.35,23.0,926.0,899.24,654.42
2016,5,27,14,0,881.0,133.0,1.4,23.0,902.0,925.95,672.7
2016,5,27,14,15,873.5,131.5,1.45,23.0,872.0,947.47,687.78
2016,5,27,14,30,866.0,130.0,1.5,23.0,842.0,965.5,700.81
2016,5,27,14,45,852.5,129.5,1.55,23.0,805.5,989.66,717.93
2016,5,27,15,0,839.0,129.0,1.6,23.0,769.0,995.99,723.75
2016,5,27,15,15,826.0,126.5,1.65,22.5,728.0,996.87,727.87
2016,5,27,15,30,813.0,124.0,1.7,22.0,687.0,994.02,729.82
2016,5,27,15,45,791.0,122.5,1.75,22.0,640.5,979.47,722.93
2016,5,27,16,0,769.0,121.0,1.8,22.0,594.0,961.29,713.82
2016,5,27,16,15,746.5,117.0,1.8,21.5,546.0,944.48,706.38
2016,5,27,16,30,724.0,113.0,1.8,21.0,498.0,916.99,691.71
2016,5,27,16,45,690.5,109.0,1.8,21.0,447.0,875.53,666.1
2016,5,27,17,0,657.0,105.0,1.8,21.0,396.0,831.69,638.45
2016,5,27,17,15,618.0,98.5,1.65,20.0,345.0,777.31,603.55
2016,5,27,17,30,579.0,92.0,1.5,19.0,294.0,721.47,566.43
2016,5,27,17,45,521.5,84.5,1.4,18.5,244.0,645.89,512.7
2016,5,27,18,0,464.0,77.0,1.3,18.0,194.0,564.62,452.45
2016,5,27,18,15,388.5,65.5,1.25,17.5,149.0,472.34,381.16
2016,5,27,18,30,313.0,54.0,1.2,17.0,104.0,383.91,309.38
2016,5,27,18,45,208.5,39.0,1.15,16.5,67.5,270.71,212.26
2016,5,27,19,0,104.0,24.0,1.1,16.0,31.0,151.87,75.99
2016,5,27,19,15,52.0,12.0,1.05,15.5,15.5,48.12,0.0
2016,5,27,19,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,27,19,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,27,20,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,27,20,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,5,27,20,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,27,20,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,27,21,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,27,21,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,27,21,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,27,21,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,5,27,22,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,27,22,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,5,27,22,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,27,22,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,27,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,27,23,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,5,27,23,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,27,23,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,5,28,0,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,28,0,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,5,28,0,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,28,0,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,28,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,28,1,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,28,1,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,28,1,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,5,28,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,28,2,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,28,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,28,2,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,5,28,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,28,3,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,5,28,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,28,3,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,28,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,28,4,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,28,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,28,4,45,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,5,28,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,28,5,15,109.0,19.0,1.8,13.5,30.5,14.45,0.71
2016,5,28,5,30,218.0,38.0,1.9,14.0,61.0,28.68,18.55
2016,5,28,5,45,307.0,50.5,2.05,14.5,102.0,38.16,27.79
2016,5,28,6,0,396.0,63.0,2.2,15.0,143.0,47.65,36.59
2016,5,28,6,15,460.0,72.5,2.3,15.0,190.5,57.36,45.47
2016,5,28,6,30,524.0,82.0,2.4,15.0,238.0,64.25,51.68
2016,5,28,6,45,570.0,89.5,2.5,15.5,288.0,69.31,56.0
2016,5,28,7,0,616.0,97.0,2.6,16.0,338.0,74.28,60.13
2016,5,28,7,15,650.0,103.0,2.55,16.5,389.0,77.88,62.96
2016,5,28,7,30,684.0,109.0,2.5,17.0,440.0,81.39,65.66
2016,5,28,7,45,710.5,114.0,2.45,18.0,489.5,83.97,67.4
2016,5,28,8,0,737.0,119.0,2.4,19.0,539.0,86.45,69.01
2016,5,28,8,15,704.5,136.5,2.3,19.0,565.5,94.82,75.9
2016,5,28,8,30,672.0,154.0,2.2,19.0,592.0,102.43,82.11
2016,5,28,8,45,740.5,144.0,2.1,19.5,656.0,96.51,76.71
2016,5,28,9,0,809.0,134.0,2.0,20.0,720.0,99.08,78.53
2016,5,28,9,15,821.0,136.5,1.85,20.5,759.0,99.16,78.24
2016,5,28,9,30,833.0,139.0,1.7,21.0,798.0,99.15,77.91
2016,5,28,9,45,694.0,219.0,1.6,21.5,783.5,146.11,98.14
2016,5,28,10,0,555.0,299.0,1.5,22.0,769.0,222.04,147.97
2016,5,28,10,15,574.5,303.0,1.35,22.0,803.5,267.32,178.51
2016,5,28,10,30,594.0,307.0,1.2,22.0,838.0,315.25,214.98
2016,5,28,10,45,581.0,324.5,1.1,22.5,853.0,363.78,254.09
2016,5,28,11,0,568.0,342.0,1.0,23.0,868.0,411.58,292.3
2016,5,28,11,15,553.5,356.5,1.0,23.0,875.5,456.24,328.36
2016,5,28,11,30,539.0,371.0,1.0,23.0,883.0,499.82,362.68
2016,5,28,11,45,499.0,388.5,1.05,23.0,864.5,531.16,387.85
2016,5,28,12,0,459.0,406.0,1.1,23.0,846.0,558.76,409.52
2016,5,28,12,15,488.0,396.5,1.15,23.0,864.0,606.57,444.85
2016,5,28,12,30,517.0,387.0,1.2,23.0,882.0,655.8,480.55
2016,5,28,12,45,529.5,376.0,1.3,23.0,878.0,693.18,508.14
2016,5,28,13,0,542.0,365.0,1.4,23.0,874.0,729.5,534.87
2016,5,28,13,15,541.0,356.5,1.45,23.0,857.0,755.83,554.06
2016,5,28,13,30,540.0,348.0,1.5,23.0,840.0,779.69,571.55
2016,5,28,13,45,693.5,251.5,1.6,23.0,867.0,859.8,630.48
2016,5,28,14,0,847.0,155.0,1.7,23.0,894.0,929.7,679.46
2016,5,28,14,15,839.0,152.5,1.75,23.0,864.5,949.95,693.28
2016,5,28,14,30,831.0,150.0,1.8,23.0,835.0,966.59,705.46
2016,5,28,14,45,821.5,147.0,1.85,23.0,799.5,977.66,714.23
2016,5,28,15,0,812.0,144.0,1.9,23.0,764.0,985.02,720.83
2016,5,28,15,15,798.0,140.5,1.9,22.5,723.0,983.68,722.77
2016,5,28,15,30,784.0,137.0,1.9,22.0,682.0,978.6,722.53
2016,5,28,15,45,767.5,133.0,1.95,22.0,637.0,966.79,717.28
2016,5,28,16,0,751.0,129.0,2.0,22.0,592.0,960.18,715.59
2016,5,28,16,15,728.5,124.0,1.95,21.5,543.5,934.64,701.55
2016,5,28,16,30,706.0,119.0,1.9,21.0,495.0,906.03,685.5
2016,5,28,16,45,678.5,113.0,1.9,21.0,445.5,868.3,662.27
2016,5,28,17,0,651.0,107.0,1.9,21.0,396.0,828.12,636.97
2016,5,28,17,15,611.5,100.5,1.75,20.0,345.0,773.33,601.67
2016,5,28,17,30,572.0,94.0,1.6,19.0,294.0,717.1,564.19
2016,5,28,17,45,520.5,85.0,1.5,18.5,245.0,645.61,513.34
2016,5,28,18,0,469.0,76.0,1.4,18.0,196.0,574.16,460.35
2016,5,28,18,15,393.0,65.0,1.3,17.0,150.5,475.4,384.54
2016,5,28,18,30,317.0,54.0,1.2,16.0,105.0,387.07,313.23
2016,5,28,18,45,216.0,39.5,1.1,15.5,68.5,277.31,218.8
2016,5,28,19,0,115.0,25.0,1.0,15.0,32.0,163.32,88.55
2016,5,28,19,15,57.5,12.5,0.95,14.5,16.0,52.63,0.0
2016,5,28,19,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,28,19,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,28,20,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,28,20,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,5,28,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,28,20,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,28,21,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,28,21,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,28,21,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,28,21,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,28,22,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,28,22,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,28,22,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,28,22,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,5,28,23,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,28,23,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,5,28,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,28,23,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,29,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,29,0,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,29,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,29,0,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,29,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,29,1,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,29,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,29,1,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,5,29,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,29,2,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,5,29,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,29,2,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,29,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,29,3,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,5,29,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,29,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,29,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,29,4,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,5,29,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,29,4,45,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,5,29,5,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,29,5,15,113.0,19.0,0.9,12.5,31.0,14.46,1.25
2016,5,29,5,30,226.0,38.0,1.0,13.0,62.0,28.72,18.75
2016,5,29,5,45,320.0,50.0,1.15,13.5,104.0,37.9,27.73
2016,5,29,6,0,414.0,62.0,1.3,14.0,146.0,49.71,38.59
2016,5,29,6,15,478.0,71.0,1.2,14.5,193.5,56.35,44.69
2016,5,29,6,30,542.0,80.0,1.1,15.0,241.0,62.94,50.52
2016,5,29,6,45,588.5,86.5,1.05,15.5,292.0,67.36,54.27
2016,5,29,7,0,635.0,93.0,1.0,16.0,343.0,71.73,57.87
2016,5,29,7,15,668.5,99.0,0.9,16.5,393.5,75.46,60.81
2016,5,29,7,30,702.0,105.0,0.8,17.0,444.0,79.08,63.6
2016,5,29,7,45,727.5,109.5,0.7,18.0,494.0,81.45,65.14
2016,5,29,8,0,753.0,114.0,0.6,19.0,544.0,83.72,66.58
2016,5,29,8,15,772.5,117.5,0.5,19.5,591.0,92.31,73.46
2016,5,29,8,30,792.0,121.0,0.4,20.0,638.0,93.7,74.2
2016,5,29,8,45,805.5,125.0,0.3,20.5,681.0,95.12,74.99
2016,5,29,9,0,819.0,129.0,0.2,21.0,724.0,96.38,75.65
2016,5,29,9,15,831.0,131.5,0.2,21.0,762.5,96.59,75.64
2016,5,29,9,30,843.0,134.0,0.2,21.0,801.0,96.69,75.57
2016,5,29,9,45,849.0,138.0,0.25,21.5,833.5,121.7,75.56
2016,5,29,10,0,855.0,142.0,0.3,22.0,866.0,176.96,101.15
2016,5,29,10,15,861.5,143.5,0.4,22.0,893.0,238.57,143.74
2016,5,29,10,30,868.0,145.0,0.5,22.0,920.0,292.97,186.78
2016,5,29,10,45,872.0,146.5,0.6,22.5,940.0,347.2,231.9
2016,5,29,11,0,876.0,148.0,0.7,23.0,960.0,401.52,277.47
2016,5,29,11,15,879.0,148.5,0.8,23.0,973.0,454.81,322.31
2016,5,29,11,30,882.0,149.0,0.9,23.0,986.0,507.74,365.96
2016,5,29,11,45,884.0,148.5,1.0,23.0,992.0,559.02,407.39
2016,5,29,12,0,886.0,148.0,1.1,23.0,998.0,609.47,447.17
2016,5,29,12,15,886.0,148.0,1.2,23.0,996.5,657.98,484.61
2016,5,29,12,30,886.0,148.0,1.3,23.0,995.0,705.05,520.21
2016,5,29,12,45,877.0,152.5,1.4,23.0,984.0,747.29,551.72
2016,5,29,13,0,868.0,157.0,1.5,23.0,973.0,787.04,580.98
2016,5,29,13,15,864.5,155.5,1.55,23.0,957.0,823.86,607.23
2016,5,29,13,30,861.0,154.0,1.6,23.0,941.0,871.25,639.15
2016,5,29,13,45,858.0,151.0,1.7,23.0,918.5,902.18,660.63
2016,5,29,14,0,855.0,148.0,1.8,23.0,896.0,929.89,680.26
2016,5,29,14,15,847.5,146.0,1.85,22.5,866.5,951.15,696.57
2016,5,29,14,30,840.0,144.0,1.9,22.0,837.0,968.84,710.82
2016,5,29,14,45,832.0,140.5,1.95,22.0,802.0,980.91,720.27
2016,5,29,15,0,824.0,137.0,2.0,22.0,767.0,989.32,727.55
2016,5,29,15,15,810.5,134.0,2.0,22.0,726.0,989.1,728.82
2016,5,29,15,30,797.0,131.0,2.0,22.0,685.0,985.16,727.92
2016,5,29,15,45,781.5,126.5,2.05,22.0,640.5,973.9,722.99
2016,5,29,16,0,766.0,122.0,2.1,22.0,596.0,959.09,715.86
2016,5,29,16,15,744.0,118.0,2.1,21.5,548.0,942.93,708.7
2016,5,29,16,30,722.0,114.0,2.1,21.0,500.0,916.03,694.26
2016,5,29,16,45,694.0,108.5,2.1,20.5,450.0,878.31,672.25
2016,5,29,17,0,666.0,103.0,2.1,20.0,400.0,838.14,648.09
2016,5,29,17,15,627.5,97.0,2.0,19.5,349.0,784.84,613.04
2016,5,29,17,30,589.0,91.0,1.9,19.0,298.0,730.06,575.89
2016,5,29,17,45,535.5,83.0,1.85,18.5,248.5,657.62,524.59
2016,5,29,18,0,482.0,75.0,1.8,18.0,199.0,585.23,471.05
2016,5,29,18,15,406.0,64.5,1.7,17.5,153.5,486.03,393.88
2016,5,29,18,30,330.0,54.0,1.6,17.0,108.0,397.97,322.03
2016,5,29,18,45,224.0,40.0,1.5,16.5,71.0,284.35,224.82
2016,5,29,19,0,118.0,26.0,1.4,16.0,34.0,168.48,96.6
2016,5,29,19,15,59.0,13.0,1.4,15.5,17.0,54.17,0.0
2016,5,29,19,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,29,19,45,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,5,29,20,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,29,20,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,5,29,20,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,29,20,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,29,21,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,29,21,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,29,21,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,29,21,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,29,22,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,29,22,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,5,29,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,29,22,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,29,23,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,29,23,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,5,29,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,29,23,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,30,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,30,0,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,30,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,30,0,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,5,30,1,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,30,1,15,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2016,5,30,1,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,30,1,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,30,2,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,30,2,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,5,30,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,30,2,45,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,5,30,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,30,3,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,5,30,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,30,3,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,5,30,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,30,4,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,30,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,30,4,45,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,5,30,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,30,5,15,130.0,18.5,1.25,13.5,32.5,14.15,1.46
2016,5,30,5,30,260.0,37.0,1.4,14.0,65.0,28.18,18.23
2016,5,30,5,45,355.0,47.5,1.55,14.5,107.0,38.46,28.1
2016,5,30,6,0,450.0,58.0,1.7,15.0,149.0,46.79,35.85
2016,5,30,6,15,317.5,87.0,1.7,15.5,160.0,63.06,50.42
2016,5,30,6,30,185.0,116.0,1.7,16.0,171.0,80.66,65.9
2016,5,30,6,45,207.0,134.0,1.7,16.5,206.5,92.02,75.63
2016,5,30,7,0,229.0,152.0,1.7,17.0,242.0,103.05,84.86
2016,5,30,7,15,224.0,175.5,1.65,17.5,274.0,116.31,95.82
2016,5,30,7,30,219.0,199.0,1.6,18.0,306.0,133.43,109.87
2016,5,30,7,45,293.5,208.5,1.6,18.5,367.5,135.28,110.82
2016,5,30,8,0,368.0,218.0,1.6,19.0,429.0,141.58,115.52
2016,5,30,8,15,592.5,163.0,1.5,19.5,535.5,108.18,86.88
2016,5,30,8,30,817.0,108.0,1.4,20.0,642.0,86.15,67.96
2016,5,30,8,45,830.5,111.0,1.35,20.5,685.0,87.29,68.63
2016,5,30,9,0,844.0,114.0,1.3,21.0,728.0,88.31,69.16
2016,5,30,9,15,855.0,116.5,1.2,21.5,766.5,98.9,77.66
2016,5,30,9,30,866.0,119.0,1.1,22.0,805.0,99.77,78.03
2016,5,30,9,45,877.0,119.0,1.05,22.5,838.5,123.77,76.48
2016,5,30,10,0,888.0,119.0,1.0,23.0,872.0,177.57,100.45
2016,5,30,10,15,894.0,120.5,0.95,23.0,899.0,232.67,138.13
2016,5,30,10,30,900.0,122.0,0.9,23.0,926.0,288.42,182.42
2016,5,30,10,45,903.5,123.5,0.85,23.5,946.0,343.92,228.51
2016,5,30,11,0,907.0,125.0,0.8,24.0,966.0,399.42,274.7
2016,5,30,11,15,909.5,125.5,0.85,24.0,979.0,453.74,320.21
2016,5,30,11,30,912.0,126.0,0.9,24.0,992.0,507.58,364.3
2016,5,30,11,45,912.5,126.5,1.0,24.0,998.0,559.74,406.36
2016,5,30,12,0,913.0,127.0,1.1,24.0,1004.0,610.86,446.58
2016,5,30,12,15,715.0,257.0,1.25,24.0,942.5,642.8,470.68
2016,5,30,12,30,517.0,387.0,1.4,24.0,881.0,655.33,479.57
2016,5,30,12,45,707.5,260.0,1.55,24.0,930.0,727.68,534.82
2016,5,30,13,0,898.0,133.0,1.7,24.0,979.0,791.1,584.19
2016,5,30,13,15,894.5,132.5,1.8,24.0,963.0,829.12,610.79
2016,5,30,13,30,891.0,132.0,1.9,24.0,947.0,864.38,635.22
2016,5,30,13,45,714.0,227.5,2.05,24.0,870.5,855.71,629.69
2016,5,30,14,0,537.0,323.0,2.2,24.0,794.0,811.03,598.06
2016,5,30,14,15,519.5,313.0,2.3,23.5,756.0,810.18,600.89
2016,5,30,14,30,502.0,303.0,2.4,23.0,718.0,805.74,600.87
2016,5,30,14,45,675.5,211.5,2.5,23.0,744.0,910.22,678.09
2016,5,30,15,0,849.0,120.0,2.6,23.0,770.0,981.19,726.46
2016,5,30,15,15,837.0,117.5,2.65,22.5,730.0,997.23,739.75
2016,5,30,15,30,825.0,115.0,2.7,22.0,690.0,995.45,742.01
2016,5,30,15,45,810.0,111.5,2.8,22.0,645.5,985.84,738.4
2016,5,30,16,0,795.0,108.0,2.9,22.0,601.0,972.69,732.53
2016,5,30,16,15,775.0,104.5,2.85,21.5,553.0,951.0,721.07
2016,5,30,16,30,755.0,101.0,2.8,21.0,505.0,926.11,707.42
2016,5,30,16,45,557.5,129.5,2.8,21.0,412.5,765.18,596.72
2016,5,30,17,0,360.0,158.0,2.8,21.0,320.0,562.83,449.11
2016,5,30,17,15,496.5,119.5,2.65,20.5,312.5,672.84,535.92
2016,5,30,17,30,633.0,81.0,2.5,20.0,305.0,760.03,600.5
2016,5,30,17,45,583.5,74.0,2.35,19.5,255.5,692.0,550.79
2016,5,30,18,0,534.0,67.0,2.2,19.0,206.0,623.94,500.21
2016,5,30,18,15,461.0,58.5,1.95,18.0,159.5,533.56,430.45
2016,5,30,18,30,388.0,50.0,1.7,17.0,113.0,445.61,359.25
2016,5,30,18,45,277.5,38.0,1.5,16.5,75.0,324.19,256.81
2016,5,30,19,0,167.0,26.0,1.3,16.0,37.0,207.68,125.73
2016,5,30,19,15,83.5,13.0,1.25,15.5,18.5,72.46,0.0
2016,5,30,19,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,30,19,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,30,20,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,30,20,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,5,30,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,30,20,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,30,21,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,30,21,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,5,30,21,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,30,21,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,30,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,30,22,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,5,30,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,30,22,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,30,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,30,23,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,30,23,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,30,23,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,31,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,31,0,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,5,31,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,31,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,31,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,31,1,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,5,31,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,31,1,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,31,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,31,2,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,31,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,31,2,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,31,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,31,3,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,31,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,31,3,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,5,31,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,31,4,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,5,31,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,31,4,45,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,5,31,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,31,5,15,129.5,18.5,1.0,13.5,33.0,14.15,1.81
2016,5,31,5,30,259.0,37.0,1.1,14.0,66.0,28.18,18.28
2016,5,31,5,45,353.0,48.0,1.2,15.0,108.5,38.84,28.39
2016,5,31,6,0,447.0,59.0,1.3,16.0,151.0,47.54,36.38
2016,5,31,6,15,334.0,87.0,1.2,16.5,166.0,63.23,50.37
2016,5,31,6,30,221.0,115.0,1.1,17.0,181.0,80.53,65.51
2016,5,31,6,45,249.0,131.0,1.05,17.5,218.5,90.88,74.29
2016,5,31,7,0,277.0,147.0,1.0,18.0,256.0,100.96,82.64
2016,5,31,7,15,504.0,122.0,0.95,18.5,354.0,86.5,69.78
2016,5,31,7,30,731.0,97.0,0.9,19.0,452.0,74.39,59.03
2016,5,31,7,45,757.0,100.5,0.85,19.5,502.0,82.7,65.83
2016,5,31,8,0,783.0,104.0,0.8,20.0,552.0,84.72,67.16
2016,5,31,8,15,802.0,107.5,0.7,20.5,600.0,86.48,68.28
2016,5,31,8,30,821.0,111.0,0.6,21.0,648.0,88.14,69.3
2016,5,31,8,45,836.5,113.5,0.5,21.5,692.0,88.96,69.64
2016,5,31,9,0,852.0,116.0,0.4,22.0,736.0,89.7,69.91
2016,5,31,9,15,863.5,118.5,0.35,22.5,775.0,100.19,78.22
2016,5,31,9,30,875.0,121.0,0.3,23.0,814.0,101.05,78.55
2016,5,31,9,45,885.5,121.5,0.3,23.5,848.5,125.77,77.17
2016,5,31,10,0,896.0,122.0,0.3,24.0,883.0,180.26,101.23
2016,5,31,10,15,902.5,123.5,0.4,24.0,910.5,235.89,138.88
2016,5,31,10,30,909.0,125.0,0.5,24.0,938.0,292.24,183.28
2016,5,31,10,45,913.5,126.0,0.65,24.5,959.0,348.25,229.8
2016,5,31,11,0,918.0,127.0,0.8,25.0,980.0,404.37,276.84
2016,5,31,11,15,921.0,128.0,0.95,25.0,993.5,459.79,323.45
2016,5,31,11,30,924.0,129.0,1.1,25.0,1007.0,514.79,368.84
2016,5,31,11,45,925.5,129.5,1.25,25.0,1013.5,568.13,411.99
2016,5,31,12,0,927.0,130.0,1.4,25.0,1020.0,620.52,453.41
2016,5,31,12,15,927.0,129.5,1.5,25.0,1018.5,670.17,491.62
2016,5,31,12,30,927.0,129.0,1.6,25.0,1017.0,718.24,527.85
2016,5,31,12,45,930.5,125.5,1.75,25.5,1009.5,764.69,561.63
2016,5,31,13,0,934.0,122.0,1.9,26.0,1002.0,809.12,593.38
2016,5,31,13,15,930.5,121.5,1.95,25.5,986.0,848.23,621.05
2016,5,31,13,30,927.0,121.0,2.0,25.0,970.0,884.49,646.72
2016,5,31,13,45,922.0,120.0,2.1,25.0,946.5,916.01,668.56
2016,5,31,14,0,917.0,119.0,2.2,25.0,923.0,944.26,688.39
2016,5,31,14,15,910.5,117.5,2.2,25.0,893.0,967.29,703.92
2016,5,31,14,30,904.0,116.0,2.2,25.0,863.0,986.8,717.31
2016,5,31,14,45,895.0,114.0,2.25,25.0,827.0,999.8,727.23
2016,5,31,15,0,886.0,112.0,2.3,25.0,791.0,1009.12,734.99
2016,5,31,15,15,874.0,109.5,2.25,24.5,750.0,1011.23,738.66
2016,5,31,15,30,862.0,107.0,2.2,24.0,709.0,1009.65,740.17
2016,5,31,15,45,847.0,104.5,2.2,24.0,663.5,1015.17,745.62
2016,5,31,16,0,832.0,102.0,2.2,24.0,618.0,1003.29,739.85
2016,5,31,16,15,812.0,98.5,2.15,23.5,569.5,981.59,728.76
2016,5,31,16,30,792.0,95.0,2.1,23.0,521.0,956.59,715.51
2016,5,31,16,45,765.5,91.0,2.05,23.0,470.0,921.3,693.86
2016,5,31,17,0,739.0,87.0,2.0,23.0,419.0,883.28,670.12
2016,5,31,17,15,704.0,82.0,1.85,22.5,367.0,840.55,642.89
2016,5,31,17,30,669.0,77.0,1.7,22.0,315.0,789.48,609.01
2016,5,31,17,45,619.0,71.0,1.6,21.5,264.0,721.63,562.39
2016,5,31,18,0,569.0,65.0,1.5,21.0,213.0,653.69,513.66
2016,5,31,18,15,495.5,57.0,1.4,20.0,166.0,562.63,446.0
2016,5,31,18,30,422.0,49.0,1.3,19.0,119.0,473.99,376.5
2016,5,31,18,45,309.5,37.5,1.2,18.5,79.5,353.06,276.58
2016,5,31,19,0,197.0,26.0,1.1,18.0,40.0,231.96,144.71
2016,5,31,19,15,98.5,13.0,1.1,17.5,20.0,83.69,0.0
2016,5,31,19,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,31,19,45,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,5,31,20,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,5,31,20,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,5,31,20,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,5,31,20,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,5,31,21,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,5,31,21,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,5,31,21,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,31,21,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,31,22,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,31,22,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,5,31,22,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,31,22,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,31,23,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,31,23,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,31,23,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,31,23,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,1,0,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,1,0,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,1,0,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,1,0,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,1,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,1,1,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,6,1,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,1,1,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,1,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,1,2,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,1,2,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,1,2,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,1,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,1,3,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,1,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,1,3,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,1,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,1,4,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,6,1,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,1,4,45,16.5,4.5,1.2,13.0,5.0,0.0,0.0
2016,6,1,5,0,33.0,9.0,1.3,13.0,10.0,7.08,0.0
2016,6,1,5,15,163.0,23.5,1.35,13.5,40.0,17.89,4.15
2016,6,1,5,30,293.0,38.0,1.4,14.0,70.0,31.1,20.78
2016,6,1,5,45,385.0,48.5,1.5,14.5,113.5,39.45,28.99
2016,6,1,6,0,477.0,59.0,1.6,15.0,157.0,47.79,36.75
2016,6,1,6,15,257.5,86.0,1.65,15.0,140.5,62.59,50.12
2016,6,1,6,30,38.0,113.0,1.7,15.0,124.0,79.75,65.36
2016,6,1,6,45,46.5,133.0,1.75,15.5,149.5,92.99,76.77
2016,6,1,7,0,55.0,153.0,1.8,16.0,175.0,106.03,87.78
2016,6,1,7,15,53.0,173.0,1.8,16.5,196.5,118.67,98.23
2016,6,1,7,30,51.0,193.0,1.8,17.0,218.0,131.04,108.29
2016,6,1,7,45,96.5,222.5,1.85,17.5,276.0,149.15,123.05
2016,6,1,8,0,142.0,252.0,1.9,18.0,334.0,160.3,131.76
2016,6,1,8,15,492.0,181.5,1.95,18.5,498.0,116.67,94.43
2016,6,1,8,30,842.0,111.0,2.0,19.0,662.0,88.71,70.43
2016,6,1,8,45,856.5,114.0,2.05,19.5,706.0,89.84,71.09
2016,6,1,9,0,871.0,117.0,2.1,20.0,750.0,90.86,71.63
2016,6,1,9,15,881.5,119.0,2.15,20.0,789.5,101.02,79.98
2016,6,1,9,30,892.0,121.0,2.2,20.0,829.0,101.62,80.3
2016,6,1,9,45,903.5,121.5,2.25,20.5,864.0,127.07,79.14
2016,6,1,10,0,915.0,122.0,2.3,21.0,899.0,182.65,104.53
2016,6,1,10,15,754.0,215.0,2.3,21.0,869.0,246.48,156.58
2016,6,1,10,30,593.0,308.0,2.3,21.0,839.0,315.71,217.74
2016,6,1,10,45,763.5,217.5,2.35,21.0,917.0,349.77,241.92
2016,6,1,11,0,934.0,127.0,2.4,21.0,995.0,409.85,288.96
2016,6,1,11,15,937.0,128.0,2.45,21.0,1008.5,466.12,337.63
2016,6,1,11,30,940.0,129.0,2.5,21.0,1022.0,521.94,384.92
2016,6,1,11,45,940.0,129.5,2.55,21.5,1028.0,575.32,428.39
2016,6,1,12,0,940.0,130.0,2.6,22.0,1034.0,627.58,469.66
2016,6,1,12,15,939.5,130.0,2.65,22.0,1032.5,677.89,509.23
2016,6,1,12,30,939.0,130.0,2.7,22.0,1031.0,726.58,546.66
2016,6,1,12,45,926.0,137.5,2.75,22.0,1018.5,770.15,579.5
2016,6,1,13,0,913.0,145.0,2.8,22.0,1006.0,810.89,609.69
2016,6,1,13,15,909.5,144.0,2.8,22.0,989.5,849.51,637.02
2016,6,1,13,30,906.0,143.0,2.8,22.0,973.0,885.31,661.49
2016,6,1,13,45,900.0,141.5,2.8,22.0,949.0,915.53,682.16
2016,6,1,14,0,894.0,140.0,2.8,22.0,925.0,942.44,700.66
2016,6,1,14,15,803.0,175.0,2.8,21.5,862.5,936.99,698.99
2016,6,1,14,30,712.0,210.0,2.8,21.0,800.0,921.33,690.85
2016,6,1,14,45,669.5,217.0,2.8,21.0,753.0,909.25,683.86
2016,6,1,15,0,627.0,224.0,2.8,21.0,706.0,892.46,673.23
2016,6,1,15,15,611.0,213.5,2.75,21.0,662.5,880.97,666.76
2016,6,1,15,30,595.0,203.0,2.7,21.0,619.0,865.94,657.87
2016,6,1,15,45,702.0,159.0,2.7,21.0,619.0,937.65,708.96
2016,6,1,16,0,809.0,115.0,2.7,21.0,619.0,994.89,748.85
2016,6,1,16,15,788.0,111.5,2.65,20.5,570.0,972.27,736.17
2016,6,1,16,30,767.0,108.0,2.6,20.0,521.0,953.99,727.16
2016,6,1,16,45,742.0,102.5,2.55,20.0,470.0,919.02,705.18
2016,6,1,17,0,717.0,97.0,2.5,20.0,419.0,881.43,681.2
2016,6,1,17,15,680.0,91.0,2.35,19.5,367.0,829.01,646.67
2016,6,1,17,30,643.0,85.0,2.2,19.0,315.0,775.01,610.09
2016,6,1,17,45,595.5,77.5,2.1,18.5,264.5,707.98,562.93
2016,6,1,18,0,548.0,70.0,2.0,18.0,214.0,640.72,513.54
2016,6,1,18,15,473.5,61.0,1.8,17.0,166.5,547.86,442.42
2016,6,1,18,30,399.0,52.0,1.6,16.0,119.0,457.45,369.76
2016,6,1,18,45,291.0,40.0,1.4,15.5,80.0,338.35,269.55
2016,6,1,19,0,183.0,28.0,1.2,15.0,41.0,225.94,146.96
2016,6,1,19,15,91.5,14.0,1.2,14.5,20.5,79.3,0.0
2016,6,1,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,1,19,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,6,1,20,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,1,20,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,6,1,20,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,1,20,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,1,21,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,1,21,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,6,1,21,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,1,21,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,1,22,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,1,22,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,6,1,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,1,22,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,1,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,1,23,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,1,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,1,23,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,2,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,2,0,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,6,2,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,2,0,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,2,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,2,1,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,6,2,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,2,1,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,2,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,2,2,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,6,2,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,2,2,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,2,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,2,3,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,2,3,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,2,3,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,2,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,2,4,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,2,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,2,4,45,18.5,5.0,0.8,11.5,5.0,0.0,0.0
2016,6,2,5,0,37.0,10.0,0.8,12.0,10.0,7.87,0.0
2016,6,2,5,15,169.0,24.0,0.9,12.5,40.5,18.28,4.73
2016,6,2,5,30,301.0,38.0,1.0,13.0,71.0,31.12,20.94
2016,6,2,5,45,396.5,48.0,1.15,13.5,115.0,39.11,28.83
2016,6,2,6,0,492.0,58.0,1.3,14.0,159.0,47.11,36.32
2016,6,2,6,15,554.5,65.5,1.3,14.5,209.0,52.85,41.6
2016,6,2,6,30,617.0,73.0,1.3,15.0,259.0,58.58,46.67
2016,6,2,6,45,317.0,106.5,1.3,16.0,203.0,74.84,60.74
2016,6,2,7,0,17.0,140.0,1.3,17.0,147.0,100.99,83.06
2016,6,2,7,15,19.0,158.0,1.3,17.5,166.5,113.56,93.4
2016,6,2,7,30,21.0,176.0,1.3,18.0,186.0,126.04,103.51
2016,6,2,7,45,38.5,206.0,1.35,18.5,227.0,139.21,114.07
2016,6,2,8,0,56.0,236.0,1.4,19.0,268.0,156.74,128.12
2016,6,2,8,15,54.5,254.5,1.4,19.5,288.0,167.49,136.35
2016,6,2,8,30,53.0,273.0,1.4,20.0,308.0,177.95,144.27
2016,6,2,8,45,160.0,300.5,1.4,21.0,415.5,185.15,149.16
2016,6,2,9,0,267.0,328.0,1.4,22.0,523.0,188.27,150.72
2016,6,2,9,15,582.5,223.0,1.35,22.0,677.0,130.04,102.98
2016,6,2,9,30,898.0,118.0,1.3,22.0,831.0,100.32,78.45
2016,6,2,9,45,899.5,123.5,1.3,22.5,863.0,127.94,79.06
2016,6,2,10,0,901.0,129.0,1.3,23.0,895.0,184.6,105.42
2016,6,2,10,15,907.0,130.5,1.2,23.5,922.0,240.43,143.39
2016,6,2,10,30,913.0,132.0,1.1,24.0,949.0,296.92,187.79
