Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,2,10,45,917.5,132.5,1.05,24.5,969.5,352.9,234.16
2016,6,2,11,0,922.0,133.0,1.0,25.0,990.0,408.97,280.72
2016,6,2,11,15,924.5,133.5,0.9,25.0,1003.0,464.14,326.09
2016,6,2,11,30,927.0,134.0,0.8,25.0,1016.0,518.82,369.64
2016,6,2,11,45,928.5,134.0,0.7,25.5,1022.0,572.03,409.68
2016,6,2,12,0,930.0,134.0,0.6,26.0,1028.0,624.3,447.22
2016,6,2,12,15,929.5,134.0,0.55,26.0,1026.0,674.19,483.0
2016,6,2,12,30,929.0,134.0,0.5,26.0,1024.0,722.51,516.5
2016,6,2,12,45,933.5,129.0,0.45,26.0,1016.5,768.79,547.69
2016,6,2,13,0,938.0,124.0,0.4,26.0,1009.0,813.04,576.7
2016,6,2,13,15,934.0,123.0,0.5,26.0,992.5,851.56,602.64
2016,6,2,13,30,930.0,122.0,0.6,26.0,976.0,887.16,626.62
2016,6,2,13,45,925.0,121.0,0.75,26.0,952.0,918.82,649.18
2016,6,2,14,0,920.0,120.0,0.9,26.0,928.0,947.22,669.83
2016,6,2,14,15,913.0,118.5,1.0,26.0,898.0,969.93,686.18
2016,6,2,14,30,906.0,117.0,1.1,26.0,868.0,989.09,700.52
2016,6,2,14,45,897.0,114.5,1.2,26.0,831.5,1001.7,710.99
2016,6,2,15,0,888.0,112.0,1.3,26.0,795.0,1010.59,719.36
2016,6,2,15,15,876.0,110.0,1.35,25.5,754.0,1013.32,724.68
2016,6,2,15,30,864.0,108.0,1.4,25.0,713.0,1012.39,727.95
2016,6,2,15,45,849.0,105.0,1.45,25.0,667.5,1017.46,733.78
2016,6,2,16,0,834.0,102.0,1.5,25.0,622.0,1005.06,728.64
2016,6,2,16,15,814.0,98.5,1.5,24.5,573.0,983.43,718.49
2016,6,2,16,30,794.0,95.0,1.5,24.0,524.0,958.5,706.22
2016,6,2,16,45,768.5,91.0,1.55,23.5,473.0,924.3,688.36
2016,6,2,17,0,743.0,87.0,1.6,23.0,422.0,887.33,668.21
2016,6,2,17,15,708.0,82.0,1.5,22.5,370.0,844.51,641.61
2016,6,2,17,30,673.0,77.0,1.4,22.0,318.0,793.43,608.48
2016,6,2,17,45,624.5,71.0,1.35,21.5,267.5,726.97,563.77
2016,6,2,18,0,576.0,65.0,1.3,21.0,217.0,660.34,516.86
2016,6,2,18,15,504.0,57.0,1.25,20.0,169.5,570.47,451.0
2016,6,2,18,30,432.0,49.0,1.2,19.0,122.0,482.97,383.15
2016,6,2,18,45,323.0,38.0,1.15,18.5,82.5,365.03,286.5
2016,6,2,19,0,214.0,27.0,1.1,18.0,43.0,248.91,164.27
2016,6,2,19,15,107.0,13.5,1.1,17.5,21.5,90.53,0.0
2016,6,2,19,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,2,19,45,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,6,2,20,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,6,2,20,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,6,2,20,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,6,2,20,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,6,2,21,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,6,2,21,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,6,2,21,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,2,21,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,2,22,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,2,22,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,2,22,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,2,22,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,2,23,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,2,23,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,2,23,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,2,23,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,3,0,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,3,0,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,6,3,0,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,3,0,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,3,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,3,1,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,3,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,3,1,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,6,3,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,3,2,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,3,2,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,3,2,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,3,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,3,3,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,3,3,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,3,3,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,3,4,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,3,4,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,3,4,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,3,4,45,27.0,5.0,1.25,14.5,5.5,0.0,0.0
2016,6,3,5,0,54.0,10.0,1.3,15.0,11.0,7.87,0.0
2016,6,3,5,15,187.5,22.5,1.5,15.5,41.0,18.33,4.88
2016,6,3,5,30,321.0,35.0,1.7,16.0,71.0,28.68,18.6
2016,6,3,5,45,412.0,44.5,1.9,17.0,114.5,36.35,25.99
2016,6,3,6,0,503.0,54.0,2.1,18.0,158.0,44.03,33.01
2016,6,3,6,15,562.5,61.0,2.1,18.5,206.5,49.48,37.95
2016,6,3,6,30,622.0,68.0,2.1,19.0,255.0,54.93,42.71
2016,6,3,6,45,664.5,73.0,2.15,19.5,306.5,58.68,45.85
2016,6,3,7,0,707.0,78.0,2.2,20.0,358.0,62.41,48.88
2016,6,3,7,15,737.0,82.5,2.15,20.5,409.0,70.9,55.94
2016,6,3,7,30,767.0,87.0,2.1,21.0,460.0,74.16,58.41
2016,6,3,7,45,790.5,90.0,2.05,22.0,510.0,76.15,59.65
2016,6,3,8,0,814.0,93.0,2.0,23.0,560.0,78.08,60.82
2016,6,3,8,15,713.5,134.5,1.85,23.5,568.5,93.7,73.57
2016,6,3,8,30,613.0,176.0,1.7,24.0,577.0,113.82,89.84
2016,6,3,8,45,744.5,140.0,1.6,24.5,659.5,94.23,73.21
2016,6,3,9,0,876.0,104.0,1.5,25.0,742.0,93.46,72.26
2016,6,3,9,15,886.0,105.5,1.3,25.5,780.5,94.13,72.49
2016,6,3,9,30,896.0,107.0,1.1,26.0,819.0,94.67,72.6
2016,6,3,9,45,909.0,106.0,0.95,26.5,854.0,119.77,71.17
2016,6,3,10,0,922.0,105.0,0.8,27.0,889.0,174.68,95.17
2016,6,3,10,15,927.5,106.0,0.7,27.0,916.0,230.95,132.99
2016,6,3,10,30,933.0,107.0,0.6,27.0,943.0,287.8,177.25
2016,6,3,10,45,935.5,109.0,0.55,27.5,963.0,344.74,223.58
2016,6,3,11,0,938.0,111.0,0.5,28.0,983.0,401.57,269.81
2016,6,3,11,15,940.0,111.5,0.65,28.0,996.0,456.97,315.83
2016,6,3,11,30,942.0,112.0,0.8,28.0,1009.0,511.78,360.53
2016,6,3,11,45,942.0,113.0,0.95,28.0,1014.5,565.13,403.16
2016,6,3,12,0,942.0,114.0,1.1,28.0,1020.0,617.37,443.94
2016,6,3,12,15,941.5,114.0,1.25,28.0,1019.0,667.28,482.18
2016,6,3,12,30,941.0,114.0,1.4,28.0,1018.0,715.55,518.48
2016,6,3,12,45,930.0,120.0,1.55,28.0,1006.5,759.15,550.81
2016,6,3,13,0,919.0,126.0,1.7,28.0,995.0,800.03,580.78
2016,6,3,13,15,916.0,125.0,1.75,28.0,978.5,838.64,606.85
2016,6,3,13,30,913.0,124.0,1.8,28.0,962.0,874.46,630.67
2016,6,3,13,45,908.0,123.0,1.9,28.0,939.0,905.6,652.01
2016,6,3,14,0,903.0,122.0,2.0,28.0,916.0,933.53,671.38
2016,6,3,14,15,896.5,120.0,2.0,28.0,886.5,955.82,686.2
2016,6,3,14,30,890.0,118.0,2.0,28.0,857.0,974.61,698.92
2016,6,3,14,45,883.0,115.5,2.05,28.0,822.0,988.86,709.49
2016,6,3,15,0,876.0,113.0,2.1,28.0,787.0,999.52,717.99
2016,6,3,15,15,709.5,167.5,2.05,27.5,695.0,931.61,676.59
2016,6,3,15,30,543.0,222.0,2.0,27.0,603.0,823.76,607.27
2016,6,3,15,45,546.0,203.5,2.0,27.0,565.5,815.71,605.06
2016,6,3,16,0,549.0,185.0,2.0,27.0,528.0,804.6,599.84
2016,6,3,16,15,668.0,140.0,1.95,26.5,524.5,891.05,660.51
2016,6,3,16,30,787.0,95.0,1.9,26.0,521.0,951.3,702.22
2016,6,3,16,45,577.0,127.5,1.85,26.0,423.5,782.49,589.99
2016,6,3,17,0,367.0,160.0,1.8,26.0,326.0,597.1,460.24
2016,6,3,17,15,517.5,118.5,1.6,25.0,322.0,691.93,533.79
2016,6,3,17,30,668.0,77.0,1.4,24.0,318.0,788.63,602.17
2016,6,3,17,45,619.0,71.0,1.25,23.5,267.5,721.83,554.88
2016,6,3,18,0,570.0,65.0,1.1,23.0,217.0,654.92,507.3
2016,6,3,18,15,499.5,57.0,1.05,22.0,170.0,566.59,443.41
2016,6,3,18,30,429.0,49.0,1.0,21.0,123.0,480.57,377.56
2016,6,3,18,45,322.5,38.0,0.95,20.0,83.5,364.79,284.43
2016,6,3,19,0,216.0,27.0,0.9,19.0,44.0,253.43,169.79
2016,6,3,19,15,108.0,13.5,0.9,18.5,22.0,91.34,0.0
2016,6,3,19,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,3,19,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,6,3,20,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,3,20,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,6,3,20,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,3,20,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,3,21,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,3,21,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,3,21,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,3,21,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,6,3,22,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,3,22,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,6,3,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,6,3,22,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,6,3,23,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,3,23,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,3,23,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,3,23,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,4,0,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,4,0,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,4,0,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,4,0,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,4,1,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,4,1,15,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,6,4,1,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,6,4,1,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,6,4,2,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,6,4,2,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,6,4,2,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,4,2,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,6,4,3,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,4,3,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,6,4,3,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,6,4,3,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,6,4,4,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,6,4,4,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,6,4,4,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,4,4,45,0.0,3.5,0.8,17.0,3.5,0.0,0.0
2016,6,4,5,0,0.0,7.0,0.8,17.0,7.0,5.51,0.0
2016,6,4,5,15,40.0,23.0,0.75,17.0,27.5,17.47,4.56
2016,6,4,5,30,80.0,39.0,0.7,17.0,48.0,29.13,18.95
2016,6,4,5,45,107.5,58.0,0.65,17.5,76.5,42.52,31.32
2016,6,4,6,0,135.0,77.0,0.6,18.0,105.0,55.74,43.25
2016,6,4,6,15,154.5,97.5,0.7,18.5,138.0,69.57,55.47
2016,6,4,6,30,174.0,118.0,0.8,19.0,171.0,83.14,67.21
2016,6,4,6,45,192.5,136.5,0.9,19.5,205.0,95.34,77.5
2016,6,4,7,0,211.0,155.0,1.0,20.0,239.0,104.47,84.96
2016,6,4,7,15,124.0,171.0,0.95,20.0,222.0,115.66,94.18
2016,6,4,7,30,37.0,187.0,0.9,20.0,205.0,127.56,103.86
2016,6,4,7,45,88.0,219.5,0.85,20.5,268.5,147.46,119.85
2016,6,4,8,0,139.0,252.0,0.8,21.0,332.0,160.25,129.67
2016,6,4,8,15,94.5,262.0,0.7,21.0,318.5,172.33,139.03
2016,6,4,8,30,50.0,272.0,0.6,21.0,305.0,177.39,142.59
2016,6,4,8,45,150.5,302.0,0.55,21.5,410.0,185.56,148.44
2016,6,4,9,0,251.0,332.0,0.5,22.0,515.0,189.58,150.89
2016,6,4,9,15,189.5,355.5,0.5,22.0,498.5,210.39,167.09
2016,6,4,9,30,128.0,379.0,0.5,22.0,482.0,217.81,172.51
2016,6,4,9,45,179.5,394.5,0.55,22.0,544.0,234.71,173.93
2016,6,4,10,0,231.0,410.0,0.6,22.0,606.0,266.7,192.28
2016,6,4,10,15,246.5,421.0,0.7,22.0,636.5,281.28,201.26
2016,6,4,10,30,262.0,432.0,0.8,22.0,667.0,314.47,225.95
2016,6,4,10,45,181.5,443.5,0.95,22.0,608.5,335.53,245.73
2016,6,4,11,0,101.0,455.0,1.1,22.0,550.0,344.3,255.57
2016,6,4,11,15,75.5,440.0,1.15,22.0,511.5,337.95,252.11
2016,6,4,11,30,50.0,425.0,1.2,22.0,473.0,327.7,245.43
2016,6,4,11,45,182.5,445.0,1.3,22.0,620.5,414.58,309.24
2016,6,4,12,0,315.0,465.0,1.4,22.0,768.0,518.76,384.8
2016,6,4,12,15,274.5,472.0,1.45,22.0,736.0,527.81,391.75
2016,6,4,12,30,234.0,479.0,1.5,22.0,704.0,530.65,394.55
2016,6,4,12,45,265.0,466.5,1.55,22.5,719.5,569.55,422.7
2016,6,4,13,0,296.0,454.0,1.6,23.0,735.0,607.3,449.58
2016,6,4,13,15,175.0,433.5,1.6,23.0,599.0,508.68,379.14
2016,6,4,13,30,54.0,413.0,1.6,23.0,463.0,392.5,294.19
2016,6,4,13,45,62.5,410.5,1.6,23.5,467.0,405.89,304.64
2016,6,4,14,0,71.0,408.0,1.6,24.0,471.0,419.69,314.66
2016,6,4,14,15,80.0,399.0,1.6,24.0,468.0,428.12,321.52
2016,6,4,14,30,89.0,390.0,1.6,24.0,465.0,436.62,328.53
2016,6,4,14,45,274.0,338.5,1.65,24.0,553.5,616.79,462.95
2016,6,4,15,0,459.0,287.0,1.7,24.0,642.0,781.65,580.49
2016,6,4,15,15,528.5,245.0,1.7,23.5,633.0,821.72,610.53
2016,6,4,15,30,598.0,203.0,1.7,23.0,624.0,868.42,646.07
2016,6,4,15,45,641.0,171.0,1.7,23.0,596.0,888.01,660.4
2016,6,4,16,0,684.0,139.0,1.7,23.0,568.0,902.44,671.56
2016,6,4,16,15,699.0,127.5,1.7,22.5,535.5,907.83,678.24
2016,6,4,16,30,714.0,116.0,1.7,22.0,503.0,909.82,682.9
2016,6,4,16,45,693.0,108.5,1.7,22.0,455.0,876.95,662.89
2016,6,4,17,0,672.0,101.0,1.7,22.0,407.0,841.48,641.15
2016,6,4,17,15,636.0,95.0,1.6,21.5,356.5,790.81,608.49
2016,6,4,17,30,600.0,89.0,1.5,21.0,306.0,738.61,573.9
2016,6,4,17,45,558.0,80.5,1.45,20.5,258.0,676.51,531.28
2016,6,4,18,0,516.0,72.0,1.4,20.0,210.0,614.05,486.46
2016,6,4,18,15,447.0,62.5,1.3,19.0,164.0,526.42,420.79
2016,6,4,18,30,378.0,53.0,1.2,18.0,118.0,441.05,353.53
2016,6,4,18,45,285.5,40.0,1.15,17.0,80.5,332.87,264.52
2016,6,4,19,0,193.0,27.0,1.1,16.0,43.0,233.66,161.56
2016,6,4,19,15,96.5,13.5,1.1,15.5,21.5,82.8,0.0
2016,6,4,19,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,6,4,19,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,6,4,20,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,4,20,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,6,4,20,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,4,20,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,4,21,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,4,21,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,4,21,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,4,21,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,4,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,4,22,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,4,22,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,4,22,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,4,23,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,4,23,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,6,4,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,4,23,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,5,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,5,0,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,6,5,0,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,5,0,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,5,1,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,5,1,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,6,5,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,5,1,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,5,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,5,2,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,5,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,5,2,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,5,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,5,3,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,5,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,5,3,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,5,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,5,4,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,5,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,5,4,45,28.5,4.5,0.95,12.5,5.5,0.0,0.0
2016,6,5,5,0,57.0,9.0,1.0,13.0,11.0,7.08,0.0
2016,6,5,5,15,179.5,22.5,1.1,13.5,40.5,17.23,4.72
2016,6,5,5,30,302.0,36.0,1.2,14.0,70.0,29.41,19.45
2016,6,5,5,45,389.5,46.0,1.3,14.5,113.0,37.39,27.23
2016,6,5,6,0,477.0,56.0,1.4,15.0,156.0,45.37,34.64
2016,6,5,6,15,238.5,78.0,1.35,15.5,128.0,57.32,45.38
2016,6,5,6,30,0.0,100.0,1.3,16.0,100.0,72.99,59.17
2016,6,5,6,45,5.0,118.0,1.3,16.5,120.0,85.74,70.13
2016,6,5,7,0,10.0,136.0,1.3,17.0,140.0,98.43,80.82
2016,6,5,7,15,11.0,151.0,1.2,17.5,156.0,109.12,89.57
2016,6,5,7,30,12.0,166.0,1.1,18.0,172.0,119.74,98.11
2016,6,5,7,45,29.0,198.0,1.05,18.5,214.5,134.7,110.18
2016,6,5,8,0,46.0,230.0,1.0,19.0,257.0,153.42,125.18
2016,6,5,8,15,54.0,255.0,1.0,19.5,289.0,167.76,136.35
2016,6,5,8,30,62.0,280.0,1.0,20.0,321.0,181.7,147.07
2016,6,5,8,45,166.5,304.0,1.0,20.5,423.5,186.96,150.62
2016,6,5,9,0,271.0,328.0,1.0,21.0,526.0,188.35,151.07
2016,6,5,9,15,572.5,223.0,1.1,21.0,669.5,129.61,102.95
2016,6,5,9,30,874.0,118.0,1.2,21.0,813.0,99.49,78.05
2016,6,5,9,45,888.5,116.5,1.35,21.5,848.0,123.83,76.33
2016,6,5,10,0,903.0,115.0,1.5,22.0,883.0,177.58,100.41
2016,6,5,10,15,908.5,116.5,1.6,22.0,910.5,233.09,138.89
2016,6,5,10,30,914.0,118.0,1.7,22.0,938.0,289.2,184.21
2016,6,5,10,45,918.0,119.0,1.8,22.0,958.0,345.01,232.05
2016,6,5,11,0,922.0,120.0,1.9,22.0,978.0,400.86,280.55
2016,6,5,11,15,924.5,121.0,1.95,22.0,991.5,455.96,327.92
2016,6,5,11,30,927.0,122.0,2.0,22.0,1005.0,510.59,373.9
2016,6,5,11,45,928.5,122.0,2.1,22.5,1011.5,563.43,416.76
2016,6,5,12,0,930.0,122.0,2.2,23.0,1018.0,615.31,457.62
2016,6,5,12,15,930.0,122.0,2.2,23.0,1017.0,665.11,496.27
2016,6,5,12,30,930.0,122.0,2.2,23.0,1016.0,713.38,532.78
2016,6,5,12,45,918.5,128.0,2.2,23.0,1004.5,756.28,564.54
2016,6,5,13,0,907.0,134.0,2.2,23.0,993.0,796.46,593.71
2016,6,5,13,15,904.0,133.5,2.2,23.0,977.0,835.27,620.6
2016,6,5,13,30,901.0,133.0,2.2,23.0,961.0,871.35,644.88
2016,6,5,13,45,898.0,130.5,2.2,23.5,939.0,902.82,664.75
2016,6,5,14,0,895.0,128.0,2.2,24.0,917.0,931.13,682.47
2016,6,5,14,15,888.0,126.5,2.2,24.0,887.5,953.44,697.63
2016,6,5,14,30,881.0,125.0,2.2,24.0,858.0,972.28,710.66
2016,6,5,14,45,874.0,122.0,2.25,24.0,823.0,986.12,721.14
2016,6,5,15,0,867.0,119.0,2.3,24.0,788.0,996.36,729.5
2016,6,5,15,15,855.0,116.5,2.3,23.5,747.5,1012.71,742.94
2016,6,5,15,30,843.0,114.0,2.3,23.0,707.0,1011.3,744.96
2016,6,5,15,45,829.0,110.0,2.3,23.0,662.0,1002.44,741.02
2016,6,5,16,0,815.0,106.0,2.3,23.0,617.0,989.98,734.91
2016,6,5,16,15,549.0,164.0,2.3,22.5,496.5,784.06,598.65
2016,6,5,16,30,283.0,222.0,2.3,22.0,376.0,558.52,435.74
2016,6,5,16,45,301.5,196.0,2.3,22.0,346.0,549.26,432.83
2016,6,5,17,0,320.0,170.0,2.3,22.0,316.0,537.4,426.49
2016,6,5,17,15,269.5,154.5,2.2,21.0,267.5,468.83,376.25
2016,6,5,17,30,219.0,139.0,2.1,20.0,219.0,400.76,325.01
2016,6,5,17,45,196.0,121.0,2.05,19.5,184.5,356.2,290.92
2016,6,5,18,0,173.0,103.0,2.0,19.0,150.0,311.66,255.56
2016,6,5,18,15,297.5,76.5,1.95,18.5,137.0,406.46,333.04
2016,6,5,18,30,422.0,50.0,1.9,18.0,124.0,476.03,384.13
2016,6,5,18,45,320.0,38.5,1.85,17.5,84.5,363.57,289.67
2016,6,5,19,0,218.0,27.0,1.8,17.0,45.0,257.66,181.06
2016,6,5,19,15,109.0,13.5,1.8,16.5,22.5,92.21,0.0
2016,6,5,19,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,6,5,19,45,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2016,6,5,20,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,6,5,20,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,6,5,20,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,6,5,20,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,6,5,21,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,6,5,21,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,6,5,21,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,5,21,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,5,22,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,5,22,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,6,5,22,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,5,22,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,5,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,5,23,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,6,5,23,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,6,5,23,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,6,6,0,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,6,6,0,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,6,6,0,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,6,6,0,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,6,6,1,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,6,6,1,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,6,1,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,6,1,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,6,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,6,2,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,6,6,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,6,2,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,6,6,3,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,6,3,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,6,3,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,6,3,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,6,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,6,4,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,6,4,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,6,4,45,26.5,4.5,1.05,14.5,5.0,0.0,0.0
2016,6,6,5,0,53.0,9.0,1.1,15.0,10.0,7.08,0.0
2016,6,6,5,15,166.0,22.0,1.1,15.0,38.5,16.82,4.56
2016,6,6,5,30,279.0,35.0,1.1,15.0,67.0,28.45,18.56
2016,6,6,5,45,362.5,45.0,1.1,15.5,107.5,36.39,26.24
2016,6,6,6,0,446.0,55.0,1.1,16.0,148.0,44.29,33.56
2016,6,6,6,15,503.5,62.5,1.05,16.5,194.0,49.97,38.72
2016,6,6,6,30,561.0,70.0,1.0,17.0,240.0,55.61,43.68
2016,6,6,6,45,280.5,87.5,0.95,17.5,172.5,62.01,49.16
2016,6,6,7,0,0.0,105.0,0.9,18.0,105.0,78.27,63.07
2016,6,6,7,15,0.5,127.5,0.9,18.0,128.0,93.97,76.38
2016,6,6,7,30,1.0,150.0,0.9,18.0,151.0,109.45,89.33
2016,6,6,7,45,11.0,179.0,0.9,18.5,186.0,129.0,105.36
2016,6,6,8,0,21.0,208.0,0.9,19.0,221.0,148.23,120.83
2016,6,6,8,15,39.5,243.0,0.95,19.5,268.5,161.22,130.94
2016,6,6,8,30,58.0,278.0,1.0,20.0,316.0,180.61,146.2
2016,6,6,8,45,199.0,294.5,1.05,20.5,438.0,183.51,147.86
2016,6,6,9,0,340.0,311.0,1.1,21.0,560.0,182.61,146.51
2016,6,6,9,15,589.0,214.0,1.15,21.0,671.5,125.1,99.27
2016,6,6,9,30,838.0,117.0,1.2,21.0,783.0,97.76,76.63
2016,6,6,9,45,846.5,118.5,1.3,21.5,815.5,122.14,75.84
2016,6,6,10,0,855.0,120.0,1.4,22.0,848.0,174.32,99.7
2016,6,6,10,15,861.5,121.5,1.5,22.0,875.0,227.28,136.36
2016,6,6,10,30,868.0,123.0,1.6,22.0,902.0,280.97,179.66
2016,6,6,10,45,873.0,124.0,1.7,22.0,922.5,334.49,225.49
2016,6,6,11,0,878.0,125.0,1.8,22.0,943.0,388.2,272.09
2016,6,6,11,15,881.5,125.5,1.9,22.0,956.5,441.03,317.67
2016,6,6,11,30,885.0,126.0,2.0,22.0,970.0,493.53,362.09
2016,6,6,11,45,545.5,306.0,2.15,22.0,827.5,499.21,371.87
2016,6,6,12,0,206.0,486.0,2.3,22.0,685.0,474.47,355.19
2016,6,6,12,15,140.0,472.0,2.4,22.0,607.5,445.68,335.2
2016,6,6,12,30,74.0,458.0,2.5,22.0,530.0,405.5,305.94
2016,6,6,12,45,96.5,465.0,2.65,22.0,557.5,437.86,330.86
2016,6,6,13,0,119.0,472.0,2.8,22.0,585.0,481.13,363.37
2016,6,6,13,15,120.0,464.0,2.85,22.0,576.0,490.5,370.65
2016,6,6,13,30,121.0,456.0,2.9,22.0,567.0,499.01,377.49
2016,6,6,13,45,156.0,445.5,3.0,22.0,585.5,533.67,404.37
2016,6,6,14,0,191.0,435.0,3.1,22.0,604.0,569.56,432.03
2016,6,6,14,15,134.5,410.5,3.15,21.5,527.5,508.67,387.98
2016,6,6,14,30,78.0,386.0,3.2,21.0,451.0,421.88,324.17
2016,6,6,14,45,136.5,376.5,3.3,21.0,485.0,499.72,385.01
2016,6,6,15,0,195.0,367.0,3.4,21.0,519.0,558.14,430.58
2016,6,6,15,15,266.0,332.5,3.4,20.5,527.5,627.16,484.78
2016,6,6,15,30,337.0,298.0,3.4,20.0,536.0,672.07,521.66
2016,6,6,15,45,548.0,206.5,3.45,20.0,564.0,820.53,635.7
2016,6,6,16,0,759.0,115.0,3.5,20.0,592.0,942.99,723.28
2016,6,6,16,15,739.0,111.0,3.5,19.5,545.5,921.03,710.43
2016,6,6,16,30,719.0,107.0,3.5,19.0,499.0,903.25,701.62
2016,6,6,16,45,403.0,147.5,3.5,19.0,363.5,618.17,494.68
2016,6,6,17,0,87.0,188.0,3.5,19.0,228.0,281.22,227.14
2016,6,6,17,15,43.5,152.0,3.4,18.5,172.0,197.81,160.11
2016,6,6,17,30,0.0,116.0,3.3,18.0,116.0,100.65,78.87
2016,6,6,17,45,0.0,97.5,3.25,17.5,97.5,84.35,65.62
2016,6,6,18,0,0.0,79.0,3.2,17.0,79.0,67.66,51.7
2016,6,6,18,15,0.0,62.0,3.05,16.5,62.0,52.28,38.63
2016,6,6,18,30,0.0,45.0,2.9,16.0,45.0,36.31,24.9
2016,6,6,18,45,0.0,30.5,2.8,16.0,30.5,23.31,13.56
2016,6,6,19,0,0.0,16.0,2.7,16.0,16.0,12.18,3.27
2016,6,6,19,15,0.0,8.0,2.7,15.5,8.0,6.29,0.0
2016,6,6,19,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,6,6,19,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,6,6,20,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,6,6,20,15,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2016,6,6,20,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,6,20,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,6,6,21,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,6,21,15,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2016,6,6,21,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,6,21,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,6,22,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,6,22,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,6,6,22,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,6,22,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,6,23,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,6,23,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,6,6,23,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,6,23,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,7,0,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,7,0,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,6,7,0,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,7,0,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,6,7,1,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,7,1,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,7,1,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,7,1,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,6,7,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,7,2,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,7,2,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,7,2,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,6,7,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,7,3,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,6,7,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,7,3,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,7,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,7,4,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,6,7,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,7,4,45,19.0,5.0,1.8,13.0,5.5,0.0,0.0
2016,6,7,5,0,38.0,10.0,1.9,13.0,11.0,7.87,0.0
2016,6,7,5,15,148.0,24.0,1.95,13.0,39.5,18.22,5.6
2016,6,7,5,30,258.0,38.0,2.0,13.0,68.0,28.9,19.11
2016,6,7,5,45,348.5,48.5,2.15,13.5,109.5,39.14,28.87
2016,6,7,6,0,439.0,59.0,2.3,14.0,151.0,47.4,36.57
2016,6,7,6,15,499.5,67.0,2.25,14.5,198.0,53.37,42.05
2016,6,7,6,30,560.0,75.0,2.2,15.0,245.0,59.31,47.31
2016,6,7,6,45,280.0,76.0,2.2,15.5,161.0,54.53,42.94
2016,6,7,7,0,0.0,77.0,2.2,16.0,77.0,58.99,46.68
2016,6,7,7,15,0.5,113.5,2.15,16.0,114.0,84.7,69.04
2016,6,7,7,30,1.0,150.0,2.1,16.0,151.0,109.45,90.21
2016,6,7,7,45,1.0,157.0,2.1,16.5,158.0,114.86,94.34
2016,6,7,8,0,1.0,164.0,2.1,17.0,165.0,120.19,98.38
2016,6,7,8,15,0.5,161.5,2.05,17.5,162.5,119.19,97.01
2016,6,7,8,30,0.0,159.0,2.0,18.0,160.0,117.99,95.53
2016,6,7,8,45,2.5,173.0,2.0,18.5,175.5,127.83,103.34
2016,6,7,9,0,5.0,187.0,2.0,19.0,191.0,137.57,111.0
2016,6,7,9,15,11.0,229.5,2.05,19.0,238.5,165.64,133.99
2016,6,7,9,30,17.0,272.0,2.1,19.0,286.0,192.71,155.9
2016,6,7,9,45,24.0,304.5,2.15,19.5,324.5,214.75,165.15
2016,6,7,10,0,31.0,337.0,2.2,20.0,363.0,222.14,169.46
2016,6,7,10,15,26.0,328.0,2.25,20.0,350.5,222.92,169.93
2016,6,7,10,30,21.0,319.0,2.3,20.0,338.0,235.09,179.47
2016,6,7,10,45,27.5,350.5,2.4,20.0,376.0,248.73,189.68
2016,6,7,11,0,34.0,382.0,2.5,20.0,414.0,276.9,211.12
2016,6,7,11,15,35.5,386.5,2.6,20.0,420.0,287.8,219.53
2016,6,7,11,30,37.0,391.0,2.7,20.0,426.0,299.04,228.27
2016,6,7,11,45,153.0,432.0,2.8,20.0,579.5,390.48,297.15
2016,6,7,12,0,269.0,473.0,2.9,20.0,733.0,497.47,377.0
2016,6,7,12,15,291.5,465.5,2.95,20.0,747.0,532.7,403.76
2016,6,7,12,30,314.0,458.0,3.0,20.0,761.0,569.2,431.65
2016,6,7,12,45,356.0,433.0,3.05,20.0,773.0,606.77,460.61
2016,6,7,13,0,398.0,408.0,3.1,20.0,785.0,645.38,490.28
2016,6,7,13,15,437.0,390.5,3.1,20.0,798.5,697.9,529.18
2016,6,7,13,30,476.0,373.0,3.1,20.0,812.0,744.46,563.6
2016,6,7,13,45,436.0,373.0,3.15,20.0,767.5,737.92,559.34
2016,6,7,14,0,396.0,373.0,3.2,20.0,723.0,711.84,541.78
2016,6,7,14,15,290.5,389.0,3.2,20.0,641.5,650.66,496.78
2016,6,7,14,30,185.0,405.0,3.2,20.0,560.0,562.81,431.78
2016,6,7,14,45,125.0,374.5,3.25,20.0,477.0,486.34,375.43
2016,6,7,15,0,65.0,344.0,3.3,20.0,394.0,382.37,296.92
2016,6,7,15,15,205.5,320.0,3.3,19.5,467.5,528.85,413.74
2016,6,7,15,30,346.0,296.0,3.3,19.0,541.0,678.74,529.0
2016,6,7,15,45,252.0,289.5,3.3,19.0,462.0,585.39,458.57
2016,6,7,16,0,158.0,283.0,3.3,19.0,383.0,465.03,367.51
2016,6,7,16,15,111.0,254.5,3.25,18.5,322.0,390.55,311.22
2016,6,7,16,30,64.0,226.0,3.2,18.0,261.0,290.93,233.43
2016,6,7,16,45,61.0,204.0,3.2,18.0,235.0,267.8,216.07
2016,6,7,17,0,58.0,182.0,3.2,18.0,209.0,244.02,197.73
2016,6,7,17,15,29.0,138.5,3.15,17.5,152.0,165.87,133.96
2016,6,7,17,30,0.0,95.0,3.1,17.0,95.0,77.91,60.18
2016,6,7,17,45,0.0,80.0,3.05,17.0,80.0,64.98,49.47
2016,6,7,18,0,0.0,65.0,3.0,17.0,65.0,51.84,38.37
2016,6,7,18,15,0.0,51.0,2.85,16.5,51.0,39.54,27.89
2016,6,7,18,30,0.0,37.0,2.7,16.0,37.0,28.27,18.17
2016,6,7,18,45,0.0,25.5,2.55,15.5,25.5,19.44,10.43
2016,6,7,19,0,0.0,14.0,2.4,15.0,14.0,10.64,2.26
2016,6,7,19,15,0.0,7.0,2.4,14.5,7.0,5.31,0.0
2016,6,7,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,7,19,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,6,7,20,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,7,20,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2016,6,7,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,7,20,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,6,7,21,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,7,21,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,7,21,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,7,21,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,7,22,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,7,22,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,6,7,22,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,7,22,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,7,23,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,7,23,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,6,7,23,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,7,23,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,8,0,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,8,0,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,6,8,0,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,8,0,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,8,1,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,8,1,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,6,8,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,8,1,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,8,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,8,2,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,6,8,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,8,2,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,8,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,8,3,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,8,3,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,8,3,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,6,8,4,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,8,4,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,6,8,4,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,8,4,45,0.0,4.0,2.4,12.5,4.0,0.0,0.0
2016,6,8,5,0,0.0,8.0,2.5,13.0,8.0,6.29,0.0
2016,6,8,5,15,39.5,23.5,2.55,13.0,28.0,17.84,5.45
2016,6,8,5,30,79.0,39.0,2.6,13.0,48.0,29.17,19.34
2016,6,8,5,45,103.0,58.0,2.7,13.5,76.0,42.54,31.84
2016,6,8,6,0,127.0,77.0,2.8,14.0,104.0,55.71,43.92
2016,6,8,6,15,143.0,97.5,2.9,14.0,135.0,69.48,56.43
2016,6,8,6,30,159.0,118.0,3.0,14.0,166.0,82.98,68.5
2016,6,8,6,45,172.0,138.0,3.1,14.5,199.0,95.89,79.67
2016,6,8,7,0,185.0,158.0,3.2,15.0,232.0,108.51,90.37
2016,6,8,7,15,161.0,182.0,3.2,15.0,252.5,122.24,102.03
2016,6,8,7,30,137.0,206.0,3.2,15.0,273.0,135.4,113.05
2016,6,8,7,45,100.5,223.0,3.25,15.5,274.5,149.57,124.59
2016,6,8,8,0,64.0,240.0,3.3,16.0,276.0,159.02,131.98
2016,6,8,8,15,76.5,265.0,3.3,16.0,312.5,173.37,143.7
2016,6,8,8,30,89.0,290.0,3.3,16.0,349.0,187.33,155.0
2016,6,8,8,45,240.0,293.5,3.35,16.5,466.0,172.94,142.24
2016,6,8,9,0,391.0,297.0,3.4,17.0,583.0,177.57,145.53
2016,6,8,9,15,403.0,307.5,3.4,17.0,615.5,169.08,138.12
2016,6,8,9,30,415.0,318.0,3.4,17.0,648.0,170.82,139.31
2016,6,8,9,45,482.0,310.0,3.45,17.5,708.5,183.66,133.42
2016,6,8,10,0,549.0,302.0,3.5,18.0,769.0,222.67,151.66
2016,6,8,10,15,484.5,335.5,3.5,18.0,757.5,267.51,186.67
2016,6,8,10,30,420.0,369.0,3.5,18.0,746.0,306.31,220.52
2016,6,8,10,45,505.5,349.0,3.55,18.0,813.0,353.82,256.87
2016,6,8,11,0,591.0,329.0,3.6,18.0,880.0,410.12,301.46
2016,6,8,11,15,587.0,338.5,3.6,18.0,892.0,456.61,340.92
2016,6,8,11,30,583.0,348.0,3.6,18.0,904.0,502.95,379.53
2016,6,8,11,45,530.0,377.0,3.65,18.0,885.0,536.57,408.03
2016,6,8,12,0,477.0,406.0,3.7,18.0,866.0,565.53,431.9
2016,6,8,12,15,424.5,417.5,3.7,18.0,826.5,578.53,443.13
2016,6,8,12,30,372.0,429.0,3.7,18.0,787.0,585.48,449.27
2016,6,8,12,45,423.0,411.0,3.7,18.0,815.0,640.41,491.34
2016,6,8,13,0,474.0,393.0,3.7,18.0,843.0,696.64,533.79
2016,6,8,13,15,662.0,276.0,3.65,17.5,893.0,781.33,600.57
2016,6,8,13,30,850.0,159.0,3.6,17.0,943.0,862.88,663.99
2016,6,8,13,45,855.0,151.0,3.6,17.0,923.0,895.92,687.11
2016,6,8,14,0,860.0,143.0,3.6,17.0,903.0,912.08,698.85
2016,6,8,14,15,699.0,219.5,3.55,17.0,824.0,890.77,683.99
2016,6,8,14,30,538.0,296.0,3.5,17.0,745.0,830.52,638.71
2016,6,8,14,45,581.0,262.0,3.5,17.0,728.0,858.17,661.52
2016,6,8,15,0,624.0,228.0,3.5,17.0,711.0,891.52,687.56
2016,6,8,15,15,721.0,174.0,3.45,16.5,705.0,948.94,730.68
2016,6,8,15,30,818.0,120.0,3.4,16.0,699.0,992.18,762.83
2016,6,8,15,45,695.5,149.5,3.4,16.0,620.0,918.94,713.26
2016,6,8,16,0,573.0,179.0,3.4,16.0,541.0,832.38,654.1
2016,6,8,16,15,447.0,197.5,3.35,16.0,466.5,718.37,571.07
2016,6,8,16,30,321.0,216.0,3.3,16.0,392.0,589.34,474.0
2016,6,8,16,45,324.5,193.0,3.3,16.0,356.5,568.24,460.79
2016,6,8,17,0,328.0,170.0,3.3,16.0,321.0,544.95,445.08
2016,6,8,17,15,502.5,117.0,3.25,15.5,317.0,674.91,549.91
2016,6,8,17,30,677.0,64.0,3.2,15.0,313.0,773.7,625.67
2016,6,8,17,45,602.0,67.5,3.15,15.0,264.5,701.22,571.09
2016,6,8,18,0,527.0,71.0,3.1,15.0,216.0,623.56,511.73
2016,6,8,18,15,462.0,62.5,2.95,14.5,170.5,540.52,446.12
2016,6,8,18,30,397.0,54.0,2.8,14.0,125.0,459.34,378.94
2016,6,8,18,45,302.0,42.0,2.7,14.0,86.5,349.31,284.74
2016,6,8,19,0,207.0,30.0,2.6,14.0,48.0,251.87,185.74
2016,6,8,19,15,103.5,15.0,2.6,13.5,24.0,121.37,0.0
2016,6,8,19,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,8,19,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,8,20,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,8,20,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,6,8,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,8,20,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,8,21,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,8,21,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,6,8,21,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,8,21,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,6,8,22,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,8,22,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,6,8,22,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,8,22,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,8,23,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,8,23,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,8,23,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,8,23,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,6,9,0,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,9,0,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,9,0,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,6,9,0,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,6,9,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,9,1,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,6,9,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,9,1,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,9,2,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,9,2,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,6,9,2,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,9,2,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,9,3,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,9,3,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,9,3,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,9,3,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,9,4,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,9,4,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,6,9,4,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,6,9,4,45,24.0,5.0,1.85,11.5,6.0,0.0,0.0
2016,6,9,5,0,48.0,10.0,2.0,12.0,12.0,7.87,0.0
2016,6,9,5,15,167.0,24.0,2.05,12.5,41.5,18.28,5.82
2016,6,9,5,30,286.0,38.0,2.1,13.0,71.0,29.05,19.25
2016,6,9,5,45,374.0,48.0,2.2,13.5,113.0,38.9,28.66
2016,6,9,6,0,462.0,58.0,2.3,14.0,155.0,46.8,36.04
2016,6,9,6,15,231.0,60.0,2.3,14.5,108.5,43.92,33.64
2016,6,9,6,30,0.0,62.0,2.3,15.0,62.0,47.53,36.85
2016,6,9,6,45,0.0,74.5,2.3,15.5,74.5,56.8,44.95
2016,6,9,7,0,0.0,87.0,2.3,16.0,87.0,66.01,52.86
2016,6,9,7,15,0.0,99.5,2.25,16.0,99.5,75.17,60.7
2016,6,9,7,30,0.0,112.0,2.2,16.0,112.0,84.27,68.41
2016,6,9,7,45,0.0,121.5,2.15,16.5,121.5,91.26,74.06
2016,6,9,8,0,0.0,131.0,2.1,17.0,131.0,98.2,79.61
2016,6,9,8,15,0.5,148.0,2.05,17.0,148.5,110.18,89.57
2016,6,9,8,30,1.0,165.0,2.0,17.0,166.0,122.03,99.34
2016,6,9,8,45,3.0,176.5,1.95,17.5,179.0,130.16,105.7
2016,6,9,9,0,5.0,188.0,1.9,18.0,192.0,138.23,111.96
2016,6,9,9,15,7.5,209.5,1.85,18.0,216.0,152.74,123.76
2016,6,9,9,30,10.0,231.0,1.8,18.0,240.0,167.03,135.27
2016,6,9,9,45,12.0,247.5,1.75,18.5,258.0,178.88,137.88
2016,6,9,10,0,14.0,264.0,1.7,19.0,276.0,192.11,147.36
2016,6,9,10,15,16.0,284.0,1.7,19.0,298.5,208.07,159.36
2016,6,9,10,30,18.0,304.0,1.7,19.0,321.0,224.56,171.82
2016,6,9,10,45,36.0,362.0,1.75,19.5,396.0,257.99,196.38
2016,6,9,11,0,54.0,420.0,1.8,20.0,471.0,306.8,232.48
2016,6,9,11,15,89.0,448.5,1.9,20.0,533.0,348.16,263.08
2016,6,9,11,30,124.0,477.0,2.0,20.0,595.0,387.49,292.47
2016,6,9,11,45,128.0,476.0,2.15,20.0,599.0,406.05,307.03
2016,6,9,12,0,132.0,475.0,2.3,20.0,603.0,424.93,321.89
2016,6,9,12,15,513.5,307.0,2.4,20.0,802.0,555.5,422.02
2016,6,9,12,30,895.0,139.0,2.5,20.0,1001.0,700.54,531.92
2016,6,9,12,45,904.0,131.5,2.65,20.0,995.5,746.78,567.05
2016,6,9,13,0,913.0,124.0,2.8,20.0,990.0,791.28,601.18
2016,6,9,13,15,909.5,123.5,2.9,20.0,974.0,829.64,628.87
2016,6,9,13,30,906.0,123.0,3.0,20.0,958.0,865.25,654.22
2016,6,9,13,45,903.0,120.5,3.1,20.0,936.0,896.6,676.66
2016,6,9,14,0,900.0,118.0,3.2,20.0,914.0,924.81,697.05
2016,6,9,14,15,893.5,116.5,3.25,20.0,885.0,947.49,713.45
2016,6,9,14,30,887.0,115.0,3.3,20.0,856.0,966.74,727.68
2016,6,9,14,45,879.0,112.5,3.35,20.0,821.0,980.03,738.05
2016,6,9,15,0,871.0,110.0,3.4,20.0,786.0,989.72,746.2
2016,6,9,15,15,860.0,108.0,3.45,19.5,746.0,993.37,751.89
2016,6,9,15,30,849.0,106.0,3.5,19.0,706.0,993.45,755.4
2016,6,9,15,45,834.5,103.0,3.55,19.0,662.0,999.0,761.41
2016,6,9,16,0,820.0,100.0,3.6,19.0,618.0,987.31,755.71
2016,6,9,16,15,801.5,96.5,3.6,18.5,570.5,967.49,745.68
2016,6,9,16,30,783.0,93.0,3.6,18.0,523.0,944.42,733.39
2016,6,9,16,45,758.5,89.5,3.6,18.0,473.5,912.24,713.15
2016,6,9,17,0,734.0,86.0,3.6,18.0,424.0,877.34,690.72
2016,6,9,17,15,701.0,81.0,3.55,17.5,373.5,836.38,664.42
2016,6,9,17,30,668.0,76.0,3.5,17.0,323.0,787.61,631.53
2016,6,9,17,45,624.0,70.0,3.45,16.5,273.5,725.73,587.56
2016,6,9,18,0,580.0,64.0,3.4,16.0,224.0,663.52,541.4
2016,6,9,18,15,515.0,56.5,3.2,15.5,177.5,580.63,476.28
2016,6,9,18,30,450.0,49.0,3.0,15.0,131.0,499.72,409.72
2016,6,9,18,45,357.0,38.5,2.9,14.5,91.0,394.81,320.68
2016,6,9,19,0,264.0,28.0,2.8,14.0,51.0,296.69,221.16
2016,6,9,19,15,132.0,14.0,2.8,14.0,25.5,146.33,0.0
2016,6,9,19,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,9,19,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,9,20,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,9,20,15,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2016,6,9,20,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,9,20,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,9,21,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,9,21,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,6,9,21,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,9,21,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,9,22,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,9,22,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,6,9,22,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,9,22,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,6,9,23,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,9,23,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,6,9,23,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,9,23,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,6,10,0,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,10,0,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,6,10,0,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,10,0,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,10,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,10,1,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,10,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,10,1,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,10,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,6,10,2,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,6,10,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,6,10,2,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,6,10,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,6,10,3,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,6,10,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,6,10,3,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,6,10,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,6,10,4,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,6,10,4,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,10,4,45,40.0,5.5,2.15,12.0,6.5,0.0,0.0
2016,6,10,5,0,80.0,11.0,2.3,12.0,13.0,8.65,0.0
2016,6,10,5,15,206.0,22.5,2.4,12.5,43.0,18.35,5.89
2016,6,10,5,30,332.0,34.0,2.5,13.0,73.0,27.87,18.23
2016,6,10,5,45,409.5,44.0,2.7,13.5,114.5,35.89,26.01
2016,6,10,6,0,487.0,54.0,2.9,14.0,156.0,43.86,33.43
2016,6,10,6,15,544.5,61.0,2.95,14.0,203.5,49.27,38.48
2016,6,10,6,30,602.0,68.0,3.0,14.0,251.0,54.66,43.35
2016,6,10,6,45,553.5,88.5,3.05,14.5,280.0,68.19,55.24
2016,6,10,7,0,505.0,109.0,3.1,15.0,309.0,78.88,64.41
2016,6,10,7,15,449.5,140.0,3.05,15.5,336.0,96.5,79.47
2016,6,10,7,30,394.0,171.0,3.0,16.0,363.0,112.9,93.24
2016,6,10,7,45,408.5,188.0,3.0,16.5,406.0,121.61,100.2
2016,6,10,8,0,423.0,205.0,3.0,17.0,449.0,129.83,106.68
2016,6,10,8,15,469.0,207.5,2.95,17.0,498.5,130.41,106.82
2016,6,10,8,30,515.0,210.0,2.9,17.0,548.0,131.0,107.01
2016,6,10,8,45,414.0,264.0,2.9,17.5,547.5,154.15,125.98
2016,6,10,9,0,313.0,318.0,2.9,18.0,547.0,185.03,151.08
2016,6,10,9,15,243.5,349.5,2.9,18.0,533.0,195.12,159.02
2016,6,10,9,30,174.0,381.0,2.9,18.0,519.0,220.18,179.25
2016,6,10,9,45,211.5,393.5,2.95,18.5,569.0,235.82,178.84
2016,6,10,10,0,249.0,406.0,3.0,19.0,619.0,250.08,183.64
2016,6,10,10,15,344.0,384.0,3.0,19.0,687.5,279.5,200.88
2016,6,10,10,30,439.0,362.0,3.0,19.0,756.0,306.54,218.73
2016,6,10,10,45,678.0,241.5,3.05,19.0,865.5,336.43,236.86
2016,6,10,11,0,917.0,121.0,3.1,19.0,975.0,397.79,283.22
2016,6,10,11,15,713.0,253.5,3.15,19.0,923.5,448.57,331.29
2016,6,10,11,30,509.0,386.0,3.2,19.0,872.0,491.64,369.47
2016,6,10,11,45,719.0,254.5,3.25,19.5,945.5,546.47,412.36
2016,6,10,12,0,929.0,123.0,3.3,20.0,1019.0,613.04,465.1
2016,6,10,12,15,929.5,123.0,3.3,20.0,1019.0,663.07,505.0
2016,6,10,12,30,930.0,123.0,3.3,20.0,1019.0,711.65,542.9
2016,6,10,12,45,910.0,135.5,3.3,20.0,1006.0,753.41,574.75
2016,6,10,13,0,890.0,148.0,3.3,20.0,993.0,791.95,603.58
2016,6,10,13,15,887.5,147.0,3.25,20.0,978.0,830.59,631.55
2016,6,10,13,30,885.0,146.0,3.2,20.0,963.0,866.58,656.36
2016,6,10,13,45,883.0,143.0,3.2,20.0,941.5,898.48,678.58
2016,6,10,14,0,881.0,140.0,3.2,20.0,920.0,927.31,698.72
2016,6,10,14,15,874.0,138.5,3.15,19.5,891.0,949.74,715.57
2016,6,10,14,30,867.0,137.0,3.1,19.0,862.0,968.73,730.25
2016,6,10,14,45,862.5,132.5,3.1,19.0,828.5,998.44,751.31
2016,6,10,15,0,858.0,128.0,3.1,19.0,795.0,1009.93,760.11
2016,6,10,15,15,846.0,125.0,3.05,19.0,754.5,1011.94,762.45
2016,6,10,15,30,834.0,122.0,3.0,19.0,714.0,1010.2,762.52
2016,6,10,15,45,822.0,118.0,3.0,19.0,670.0,1003.67,759.99
2016,6,10,16,0,810.0,114.0,3.0,19.0,626.0,993.56,755.21
2016,6,10,16,15,790.0,110.0,2.95,18.5,578.0,971.78,743.58
2016,6,10,16,30,770.0,106.0,2.9,18.0,530.0,946.71,729.72
2016,6,10,16,45,745.5,101.0,2.9,18.0,480.0,920.23,713.8
2016,6,10,17,0,721.0,96.0,2.9,18.0,430.0,884.1,690.85
2016,6,10,17,15,686.0,91.0,2.8,17.5,378.5,835.26,658.92
2016,6,10,17,30,651.0,86.0,2.7,17.0,327.0,784.73,624.89
2016,6,10,17,45,604.0,79.0,2.6,17.0,276.5,718.92,577.18
2016,6,10,18,0,557.0,72.0,2.5,17.0,226.0,652.8,527.5
2016,6,10,18,15,488.0,63.5,2.3,16.0,178.5,565.31,460.53
2016,6,10,18,30,419.0,55.0,2.1,15.0,131.0,479.8,391.84
2016,6,10,18,45,318.0,43.5,1.95,14.5,91.0,367.67,297.91
2016,6,10,19,0,217.0,32.0,1.8,14.0,51.0,263.23,196.44
2016,6,10,19,15,108.5,16.0,1.75,13.5,25.5,128.05,0.0
2016,6,10,19,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,10,19,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,6,10,20,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,10,20,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,10,20,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,10,20,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,10,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,10,21,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,6,10,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,10,21,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,6,10,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,10,22,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,6,10,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,10,22,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,10,23,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,10,23,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,6,10,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,10,23,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,11,0,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,11,0,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,11,0,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,11,0,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,11,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,11,1,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,6,11,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,11,1,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,11,2,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,11,2,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,6,11,2,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,11,2,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,11,3,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,11,3,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,6,11,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,11,3,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,11,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,11,4,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,6,11,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,11,4,45,0.0,3.0,1.5,11.5,3.0,0.0,0.0
2016,6,11,5,0,0.0,6.0,1.6,12.0,6.0,4.72,0.0
2016,6,11,5,15,3.0,21.5,1.8,12.5,22.0,16.29,4.62
2016,6,11,5,30,6.0,37.0,2.0,13.0,38.0,27.59,18.01
2016,6,11,5,45,22.0,56.0,2.2,13.5,60.5,40.99,30.5
2016,6,11,6,0,38.0,75.0,2.4,14.0,83.0,54.21,42.6
2016,6,11,6,15,48.0,96.0,2.45,14.5,108.5,68.39,55.36
2016,6,11,6,30,58.0,117.0,2.5,15.0,134.0,82.39,67.69
2016,6,11,6,45,68.0,137.5,2.65,15.5,161.5,95.91,79.36
2016,6,11,7,0,78.0,158.0,2.8,16.0,189.0,109.24,90.63
2016,6,11,7,15,119.5,181.5,2.8,16.5,236.5,121.19,100.5
2016,6,11,7,30,161.0,205.0,2.8,17.0,284.0,135.39,112.13
2016,6,11,7,45,214.0,222.5,2.8,17.5,339.0,146.53,121.0
2016,6,11,8,0,267.0,240.0,2.8,18.0,394.0,150.61,123.8
2016,6,11,8,15,279.0,260.5,2.75,18.5,433.0,160.47,131.44
2016,6,11,8,30,291.0,281.0,2.7,19.0,472.0,169.82,138.56
2016,6,11,8,45,575.5,195.5,2.65,20.0,604.5,121.23,97.23
2016,6,11,9,0,860.0,110.0,2.6,21.0,737.0,96.2,75.78
2016,6,11,9,15,871.5,112.0,2.5,21.5,776.5,97.07,76.21
2016,6,11,9,30,883.0,114.0,2.4,22.0,816.0,97.78,76.49
2016,6,11,9,45,797.0,166.5,2.35,22.5,820.5,133.66,86.22
2016,6,11,10,0,711.0,219.0,2.3,23.0,825.0,192.61,119.31
2016,6,11,10,15,805.0,174.5,2.15,23.0,880.5,237.95,146.6
2016,6,11,10,30,899.0,130.0,2.0,23.0,936.0,290.14,184.83
2016,6,11,10,45,904.5,130.5,1.9,23.5,957.5,345.25,231.13
2016,6,11,11,0,910.0,131.0,1.8,24.0,979.0,400.59,277.88
2016,6,11,11,15,913.5,131.5,1.65,24.0,993.5,455.18,323.76
2016,6,11,11,30,917.0,132.0,1.5,24.0,1008.0,509.42,368.02
2016,6,11,11,45,918.5,132.5,1.4,24.5,1014.5,562.15,409.09
2016,6,11,12,0,920.0,133.0,1.3,25.0,1021.0,614.01,447.86
2016,6,11,12,15,920.0,133.0,1.2,25.0,1020.5,663.56,484.37
2016,6,11,12,30,920.0,133.0,1.1,25.0,1020.0,711.66,518.54
2016,6,11,12,45,924.0,129.0,1.0,25.0,1013.0,757.89,550.32
2016,6,11,13,0,928.0,125.0,0.9,25.0,1006.0,802.19,579.76
2016,6,11,13,15,925.5,124.5,0.95,25.0,991.0,842.02,606.42
2016,6,11,13,30,923.0,124.0,1.0,25.0,976.0,879.13,630.84
2016,6,11,13,45,917.5,123.0,1.05,25.0,953.5,910.35,651.51
2016,6,11,14,0,912.0,122.0,1.1,25.0,931.0,938.31,670.24
2016,6,11,14,15,906.0,120.5,1.2,24.5,902.0,962.0,688.55
2016,6,11,14,30,900.0,119.0,1.3,24.0,873.0,982.23,704.93
2016,6,11,14,45,890.5,118.0,1.45,24.0,837.5,996.09,716.91
2016,6,11,15,0,881.0,117.0,1.6,24.0,802.0,1006.33,726.77
2016,6,11,15,15,870.0,114.5,1.6,24.0,761.5,1009.89,730.35
2016,6,11,15,30,859.0,112.0,1.6,24.0,721.0,1023.87,740.8
2016,6,11,15,45,842.5,110.0,1.65,24.0,676.0,1015.15,737.64
2016,6,11,16,0,826.0,108.0,1.7,24.0,631.0,1002.82,732.52
2016,6,11,16,15,806.5,104.5,1.65,23.5,583.0,982.15,722.12
2016,6,11,16,30,787.0,101.0,1.6,23.0,535.0,958.17,709.61
2016,6,11,16,45,759.5,97.5,1.6,22.5,484.0,922.96,690.24
2016,6,11,17,0,732.0,94.0,1.6,22.0,433.0,892.49,673.75
2016,6,11,17,15,698.0,88.5,1.45,21.5,381.5,843.85,642.49
2016,6,11,17,30,664.0,83.0,1.3,21.0,330.0,793.5,609.37
2016,6,11,17,45,615.5,77.0,1.2,20.5,279.0,727.39,564.55
2016,6,11,18,0,567.0,71.0,1.1,20.0,228.0,660.97,517.7
2016,6,11,18,15,500.0,62.5,1.1,19.0,180.5,575.09,455.83
2016,6,11,18,30,433.0,54.0,1.1,18.0,133.0,491.12,391.71
2016,6,11,18,45,333.5,42.5,1.1,17.5,92.5,379.88,301.78
2016,6,11,19,0,234.0,31.0,1.1,17.0,52.0,274.3,202.78
2016,6,11,19,15,117.0,15.5,1.15,16.5,26.0,133.62,0.0
2016,6,11,19,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,6,11,19,45,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,6,11,20,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,11,20,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,6,11,20,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,11,20,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,11,21,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,11,21,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,6,11,21,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,11,21,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,11,22,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,11,22,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,6,11,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,11,22,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,11,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,11,23,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,11,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,11,23,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,12,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,12,0,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,6,12,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,12,0,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,12,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,12,1,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,6,12,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,12,1,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,12,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,12,2,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,12,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,12,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,12,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,12,3,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,6,12,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,12,3,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,12,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,12,4,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,12,4,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,12,4,45,27.0,5.5,0.7,12.5,6.0,0.0,0.0
2016,6,12,5,0,54.0,11.0,0.6,13.0,12.0,8.65,0.0
2016,6,12,5,15,176.5,24.5,0.65,13.5,42.5,18.68,6.09
2016,6,12,5,30,299.0,38.0,0.7,14.0,73.0,31.05,20.91
2016,6,12,5,45,385.5,48.5,0.8,14.5,115.5,39.39,29.01
2016,6,12,6,0,472.0,59.0,0.9,15.0,158.0,47.69,36.71
2016,6,12,6,15,531.5,67.0,0.9,15.5,206.0,53.72,42.21
2016,6,12,6,30,591.0,75.0,0.9,16.0,254.0,59.71,47.48
2016,6,12,6,45,635.0,80.5,0.9,16.5,305.0,63.6,50.75
2016,6,12,7,0,679.0,86.0,0.9,17.0,356.0,67.48,53.91
2016,6,12,7,15,709.5,91.0,0.85,17.0,406.5,70.72,56.56
2016,6,12,7,30,740.0,96.0,0.8,17.0,457.0,73.88,59.1
2016,6,12,7,45,764.0,99.5,0.8,17.5,506.5,82.12,65.85
2016,6,12,8,0,788.0,103.0,0.8,18.0,556.0,84.12,67.19
2016,6,12,8,15,805.5,106.5,0.75,18.0,603.0,85.88,68.46
2016,6,12,8,30,823.0,110.0,0.7,18.0,650.0,87.52,69.64
2016,6,12,8,45,836.5,112.5,0.7,18.5,693.0,88.31,69.97
2016,6,12,9,0,850.0,115.0,0.7,19.0,736.0,89.0,70.23
2016,6,12,9,15,860.5,117.5,0.75,19.5,774.0,99.55,78.75
2016,6,12,9,30,871.0,120.0,0.8,20.0,812.0,100.37,79.1
2016,6,12,9,45,882.0,120.0,0.85,20.5,846.0,123.38,77.21
