Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,12,10,0,893.0,120.0,0.9,21.0,880.0,176.92,100.78
2016,6,12,10,15,898.5,121.5,1.0,21.0,907.0,231.67,138.29
2016,6,12,10,30,904.0,123.0,1.1,21.0,934.0,287.05,182.71
2016,6,12,10,45,906.0,125.0,1.2,21.5,953.5,342.14,229.32
2016,6,12,11,0,908.0,127.0,1.3,22.0,973.0,397.1,276.29
2016,6,12,11,15,910.5,127.5,1.4,22.0,986.0,451.09,322.53
2016,6,12,11,30,913.0,128.0,1.5,22.0,999.0,504.63,367.51
2016,6,12,11,45,912.0,129.5,1.65,22.0,1004.5,556.41,410.35
2016,6,12,12,0,911.0,131.0,1.8,22.0,1010.0,607.11,451.34
2016,6,12,12,15,910.5,131.0,1.9,22.0,1009.0,655.86,489.69
2016,6,12,12,30,910.0,131.0,2.0,22.0,1008.0,703.12,526.1
2016,6,12,12,45,904.0,133.0,2.15,22.0,998.0,746.26,559.18
2016,6,12,13,0,898.0,135.0,2.3,22.0,988.0,787.03,590.08
2016,6,12,13,15,894.5,134.0,2.35,22.0,972.5,824.82,617.05
2016,6,12,13,30,891.0,133.0,2.4,22.0,957.0,859.86,641.28
2016,6,12,13,45,885.5,132.0,2.5,22.0,934.0,890.28,662.81
2016,6,12,14,0,880.0,131.0,2.6,22.0,911.0,917.54,682.32
2016,6,12,14,15,873.0,129.5,2.65,21.5,882.0,939.71,699.48
2016,6,12,14,30,866.0,128.0,2.7,21.0,853.0,958.48,714.58
2016,6,12,14,45,856.5,126.0,2.75,21.0,818.0,970.89,724.26
2016,6,12,15,0,847.0,124.0,2.8,21.0,783.0,994.12,741.38
2016,6,12,15,15,835.0,121.5,2.8,21.0,743.5,996.52,744.23
2016,6,12,15,30,823.0,119.0,2.8,21.0,704.0,995.25,745.01
2016,6,12,15,45,808.0,115.5,2.8,21.0,660.0,986.19,740.76
2016,6,12,16,0,793.0,112.0,2.8,21.0,616.0,973.59,734.33
2016,6,12,16,15,773.0,108.5,2.8,20.5,568.5,952.47,723.61
2016,6,12,16,30,753.0,105.0,2.8,20.0,521.0,928.13,710.68
2016,6,12,16,45,729.5,100.0,2.8,20.0,472.0,902.65,695.48
2016,6,12,17,0,706.0,95.0,2.8,20.0,423.0,867.78,673.47
2016,6,12,17,15,672.0,89.5,2.7,19.5,372.5,819.56,642.11
2016,6,12,17,30,638.0,84.0,2.6,19.0,322.0,769.7,608.73
2016,6,12,17,45,595.0,77.0,2.55,18.5,273.0,708.06,565.73
2016,6,12,18,0,552.0,70.0,2.5,18.0,224.0,646.02,520.56
2016,6,12,18,15,487.0,61.5,2.25,17.5,177.5,562.43,455.72
2016,6,12,18,30,422.0,53.0,2.0,17.0,131.0,480.76,389.6
2016,6,12,18,45,329.0,42.0,1.8,16.5,91.5,375.88,302.23
2016,6,12,19,0,236.0,31.0,1.6,16.0,52.0,275.59,206.51
2016,6,12,19,15,118.0,15.5,1.65,15.5,26.0,134.67,0.0
2016,6,12,19,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,6,12,19,45,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,6,12,20,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,6,12,20,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,6,12,20,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,6,12,20,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,6,12,21,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,6,12,21,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2016,6,12,21,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,12,21,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,12,22,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,12,22,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,6,12,22,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,12,22,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,12,23,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,12,23,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,6,12,23,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,12,23,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,6,13,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,13,0,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,6,13,0,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,13,0,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,13,1,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,13,1,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,6,13,1,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,13,1,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,6,13,2,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,6,13,2,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,6,13,2,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,6,13,2,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,6,13,3,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,13,3,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,13,3,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,13,3,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,13,4,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,13,4,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,6,13,4,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,13,4,45,28.5,5.5,2.0,11.0,6.0,0.0,0.0
2016,6,13,5,0,57.0,11.0,2.1,11.0,12.0,8.65,0.0
2016,6,13,5,15,176.0,24.0,2.05,11.5,41.5,18.31,5.89
2016,6,13,5,30,295.0,37.0,2.0,12.0,71.0,30.19,20.32
2016,6,13,5,45,386.0,46.5,1.95,12.5,113.5,37.76,27.78
2016,6,13,6,0,477.0,56.0,1.9,13.0,156.0,45.36,34.92
2016,6,13,6,15,254.5,83.5,1.8,13.5,138.5,61.01,49.03
2016,6,13,6,30,32.0,111.0,1.7,14.0,121.0,78.61,64.62
2016,6,13,6,45,39.0,131.0,1.65,14.5,145.5,91.83,76.04
2016,6,13,7,0,46.0,151.0,1.6,15.0,170.0,104.83,87.06
2016,6,13,7,15,58.5,175.0,1.55,15.5,202.0,119.91,99.65
2016,6,13,7,30,71.0,199.0,1.5,16.0,234.0,134.68,111.75
2016,6,13,7,45,95.0,225.0,1.45,16.5,277.0,150.44,124.49
2016,6,13,8,0,119.0,251.0,1.4,17.0,320.0,159.27,131.21
2016,6,13,8,15,188.5,269.0,1.4,17.0,388.0,170.4,140.09
2016,6,13,8,30,258.0,287.0,1.4,17.0,456.0,171.84,140.85
2016,6,13,8,45,557.0,198.0,1.4,17.5,594.5,122.21,98.8
2016,6,13,9,0,856.0,109.0,1.4,18.0,733.0,95.54,76.05
2016,6,13,9,15,867.5,111.0,1.45,18.5,772.5,96.42,76.52
2016,6,13,9,30,879.0,113.0,1.5,19.0,812.0,97.15,76.83
2016,6,13,9,45,891.0,113.0,1.55,19.5,846.5,119.96,75.02
2016,6,13,10,0,903.0,113.0,1.6,20.0,881.0,173.97,98.87
2016,6,13,10,15,909.0,114.0,1.75,20.0,908.5,229.0,136.88
2016,6,13,10,30,915.0,115.0,1.9,20.0,936.0,284.68,182.08
2016,6,13,10,45,917.5,117.5,2.05,20.0,957.0,340.69,230.55
2016,6,13,11,0,920.0,120.0,2.2,20.0,978.0,396.63,279.7
2016,6,13,11,15,923.0,120.5,2.35,20.0,991.5,451.34,327.55
2016,6,13,11,30,926.0,121.0,2.5,20.0,1005.0,505.63,374.19
2016,6,13,11,45,924.0,123.5,2.65,20.5,1010.5,558.09,417.61
2016,6,13,12,0,922.0,126.0,2.8,21.0,1016.0,609.37,458.87
2016,6,13,12,15,921.5,126.0,2.9,21.0,1015.5,658.53,498.21
2016,6,13,12,30,921.0,126.0,3.0,21.0,1015.0,706.18,535.55
2016,6,13,12,45,918.0,126.5,3.15,21.0,1006.0,750.68,570.1
2016,6,13,13,0,915.0,127.0,3.3,21.0,997.0,792.96,602.5
2016,6,13,13,15,912.0,126.5,3.4,20.5,981.5,831.98,632.07
2016,6,13,13,30,909.0,126.0,3.5,20.0,966.0,868.29,659.22
2016,6,13,13,45,900.5,127.0,3.6,20.0,942.5,898.32,680.85
2016,6,13,14,0,892.0,128.0,3.7,20.0,919.0,925.07,700.32
2016,6,13,14,15,885.0,126.5,3.75,19.5,890.0,947.53,718.05
2016,6,13,14,30,878.0,125.0,3.8,19.0,861.0,966.54,733.61
2016,6,13,14,45,873.0,120.5,3.85,19.0,827.0,981.02,744.86
2016,6,13,15,0,868.0,116.0,3.9,19.0,793.0,991.89,753.85
2016,6,13,15,15,856.5,113.5,3.9,19.0,753.0,994.8,757.26
2016,6,13,15,30,845.0,111.0,3.9,19.0,713.0,1008.11,768.04
2016,6,13,15,45,839.0,104.5,3.95,19.0,670.0,1004.72,767.79
2016,6,13,16,0,833.0,98.0,4.0,19.0,627.0,997.67,765.31
2016,6,13,16,15,814.5,94.5,4.0,18.5,579.5,978.0,755.33
2016,6,13,16,30,796.0,91.0,4.0,18.0,532.0,955.06,743.09
2016,6,13,16,45,771.5,87.5,4.0,18.0,482.0,922.96,722.84
2016,6,13,17,0,747.0,84.0,4.0,18.0,432.0,888.13,700.4
2016,6,13,17,15,715.5,79.5,3.9,17.5,381.5,842.64,670.53
2016,6,13,17,30,684.0,75.0,3.8,17.0,331.0,802.1,643.5
2016,6,13,17,45,629.0,71.5,3.7,16.5,280.0,733.06,593.97
2016,6,13,18,0,574.0,68.0,3.6,16.0,229.0,663.95,542.5
2016,6,13,18,15,509.5,60.5,3.5,15.5,182.0,581.55,478.16
2016,6,13,18,30,445.0,53.0,3.4,15.0,135.0,500.87,412.08
2016,6,13,18,45,343.0,42.5,3.35,14.5,94.5,388.22,317.09
2016,6,13,19,0,241.0,32.0,3.3,14.0,54.0,281.39,215.01
2016,6,13,19,15,120.5,16.0,3.25,13.5,27.0,138.02,0.0
2016,6,13,19,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,13,19,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,6,13,20,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,13,20,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,6,13,20,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,13,20,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,6,13,21,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,13,21,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,6,13,21,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,13,21,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,13,22,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,13,22,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,13,22,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,13,22,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,13,23,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,13,23,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,6,13,23,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,13,23,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,14,0,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,14,0,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,14,0,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,14,0,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,6,14,1,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,14,1,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,6,14,1,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,14,1,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,6,14,2,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,14,2,15,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2016,6,14,2,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,14,2,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,14,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,14,3,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,14,3,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,14,3,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,6,14,4,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,14,4,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,6,14,4,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,14,4,45,33.0,5.5,2.0,11.0,6.5,0.0,0.0
2016,6,14,5,0,66.0,11.0,2.1,11.0,13.0,8.65,0.0
2016,6,14,5,15,192.5,23.5,2.2,11.5,43.0,19.16,6.36
2016,6,14,5,30,319.0,36.0,2.3,12.0,73.0,29.47,19.69
2016,6,14,5,45,418.0,44.0,2.4,12.5,116.5,35.96,26.18
2016,6,14,6,0,517.0,52.0,2.5,13.0,160.0,42.57,32.43
2016,6,14,6,15,573.5,58.0,2.55,13.5,208.0,47.32,36.82
2016,6,14,6,30,630.0,64.0,2.6,14.0,256.0,52.09,41.07
2016,6,14,6,45,634.0,71.5,2.65,14.5,294.0,57.15,45.44
2016,6,14,7,0,638.0,79.0,2.7,15.0,332.0,61.93,49.47
2016,6,14,7,15,551.5,116.5,2.65,15.0,356.5,85.27,69.82
2016,6,14,7,30,465.0,154.0,2.6,15.0,381.0,104.27,86.1
2016,6,14,7,45,644.0,119.0,2.55,15.5,468.5,85.58,69.43
2016,6,14,8,0,823.0,84.0,2.5,16.0,556.0,72.35,57.62
2016,6,14,8,15,838.5,86.5,2.45,16.0,602.5,82.56,66.27
2016,6,14,8,30,854.0,89.0,2.4,16.0,649.0,84.59,67.8
2016,6,14,8,45,658.5,176.0,2.35,16.0,625.0,112.26,91.24
2016,6,14,9,0,463.0,263.0,2.3,16.0,601.0,152.25,124.75
2016,6,14,9,15,542.5,250.0,2.25,16.0,666.0,145.48,118.7
2016,6,14,9,30,622.0,237.0,2.2,16.0,731.0,134.96,109.64
2016,6,14,9,45,574.0,273.0,2.15,16.5,744.0,169.84,121.75
2016,6,14,10,0,526.0,309.0,2.1,17.0,757.0,221.54,152.05
2016,6,14,10,15,502.5,331.0,2.05,17.0,769.5,266.42,184.96
2016,6,14,10,30,479.0,353.0,2.0,17.0,782.0,309.66,220.27
2016,6,14,10,45,693.5,237.5,2.0,17.0,875.0,336.7,237.02
2016,6,14,11,0,908.0,122.0,2.0,17.0,968.0,393.07,280.1
2016,6,14,11,15,910.5,122.5,2.05,17.0,981.5,446.95,327.49
2016,6,14,11,30,913.0,123.0,2.1,17.0,995.0,500.37,373.54
2016,6,14,11,45,915.5,122.5,2.15,17.0,1002.0,552.53,417.48
2016,6,14,12,0,918.0,122.0,2.2,17.0,1009.0,603.88,459.62
2016,6,14,12,15,692.0,264.0,2.25,17.0,932.5,627.02,477.78
2016,6,14,12,30,466.0,406.0,2.3,17.0,856.0,629.34,478.7
2016,6,14,12,45,483.5,396.0,2.4,17.0,859.0,669.25,509.5
2016,6,14,13,0,501.0,386.0,2.5,17.0,862.0,708.76,539.49
2016,6,14,13,15,709.5,250.5,2.6,17.0,912.5,795.06,606.67
2016,6,14,13,30,918.0,115.0,2.7,17.0,963.0,865.78,660.22
2016,6,14,13,45,914.5,113.5,2.8,17.0,941.5,897.87,683.04
2016,6,14,14,0,911.0,112.0,2.9,17.0,920.0,926.83,704.1
2016,6,14,14,15,905.0,110.5,2.9,17.0,891.5,950.26,720.71
2016,6,14,14,30,899.0,109.0,2.9,17.0,863.0,970.25,735.1
2016,6,14,14,45,893.0,106.5,2.95,17.0,829.5,985.73,747.01
2016,6,14,15,0,887.0,104.0,3.0,17.0,796.0,997.65,756.71
2016,6,14,15,15,876.5,101.5,3.05,17.0,756.5,1001.52,761.16
2016,6,14,15,30,866.0,99.0,3.1,17.0,717.0,1001.74,763.38
2016,6,14,15,45,611.0,177.0,3.2,17.0,599.0,862.18,669.0
2016,6,14,16,0,356.0,255.0,3.3,17.0,481.0,658.92,520.04
2016,6,14,16,15,365.5,231.0,3.35,16.5,448.0,646.97,515.93
2016,6,14,16,30,375.0,207.0,3.4,16.0,415.0,632.61,508.76
2016,6,14,16,45,565.5,144.5,3.45,16.0,425.0,789.55,630.91
2016,6,14,17,0,756.0,82.0,3.5,16.0,435.0,894.7,708.61
2016,6,14,17,15,378.0,58.5,3.45,15.5,235.0,483.15,399.27
2016,6,14,17,30,0.0,35.0,3.4,15.0,35.0,26.71,17.1
2016,6,14,17,45,0.0,29.5,3.35,15.0,29.5,22.48,13.65
2016,6,14,18,0,0.0,24.0,3.3,15.0,24.0,18.27,10.03
2016,6,14,18,15,236.0,37.0,3.15,14.5,81.0,299.47,254.16
2016,6,14,18,30,472.0,50.0,3.0,14.0,138.0,520.92,430.17
2016,6,14,18,45,362.0,41.0,2.9,13.5,97.0,402.66,329.21
2016,6,14,19,0,252.0,32.0,2.8,13.0,56.0,291.36,224.03
2016,6,14,19,15,126.0,16.0,2.85,12.5,28.0,142.46,0.0
2016,6,14,19,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,14,19,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,14,20,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,14,20,15,0.0,0.0,3.05,11.5,0.0,0.0,0.0
2016,6,14,20,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,6,14,20,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,6,14,21,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,6,14,21,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,6,14,21,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,14,21,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,6,14,22,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,14,22,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,6,14,22,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,14,22,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,14,23,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,14,23,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,6,14,23,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,14,23,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,6,15,0,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,15,0,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,15,0,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,15,0,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,6,15,1,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,15,1,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,6,15,1,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,15,1,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,15,2,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,15,2,15,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2016,6,15,2,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,6,15,2,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,6,15,3,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,6,15,3,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,6,15,3,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,6,15,3,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,6,15,4,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,6,15,4,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,6,15,4,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,6,15,4,45,0.0,6.5,2.45,10.5,6.5,0.0,0.0
2016,6,15,5,0,0.0,13.0,2.6,11.0,13.0,10.23,0.0
2016,6,15,5,15,159.0,24.5,2.7,11.0,43.0,18.62,5.96
2016,6,15,5,30,318.0,36.0,2.8,11.0,73.0,29.47,19.76
2016,6,15,5,45,414.5,44.0,2.9,11.5,116.0,35.94,26.27
2016,6,15,6,0,511.0,52.0,3.0,12.0,159.0,42.52,32.51
2016,6,15,6,15,568.0,58.5,3.05,12.5,207.0,47.64,37.25
2016,6,15,6,30,625.0,65.0,3.1,13.0,255.0,52.76,41.83
2016,6,15,6,45,567.5,86.0,3.15,13.5,282.5,66.6,54.05
2016,6,15,7,0,510.0,107.0,3.2,14.0,310.0,79.54,65.25
2016,6,15,7,15,356.5,154.5,3.25,14.0,305.5,106.84,89.02
2016,6,15,7,30,203.0,202.0,3.3,14.0,301.0,134.69,112.92
2016,6,15,7,45,404.0,173.5,3.35,14.5,396.5,113.13,93.64
2016,6,15,8,0,605.0,145.0,3.4,15.0,492.0,99.49,81.4
2016,6,15,8,15,731.0,117.0,3.45,15.0,571.0,90.82,73.67
2016,6,15,8,30,857.0,89.0,3.5,15.0,650.0,84.67,68.15
2016,6,15,8,45,670.0,172.0,3.55,15.5,628.5,110.3,89.82
2016,6,15,9,0,483.0,255.0,3.6,16.0,607.0,148.85,122.07
2016,6,15,9,15,318.0,317.5,3.65,16.0,554.5,183.11,150.49
2016,6,15,9,30,153.0,380.0,3.7,16.0,502.0,219.07,180.01
2016,6,15,9,45,313.5,352.0,3.8,16.5,614.5,205.62,155.16
2016,6,15,10,0,474.0,324.0,3.9,17.0,727.0,222.49,155.36
2016,6,15,10,15,693.5,218.0,4.0,17.0,829.0,233.56,151.99
2016,6,15,10,30,913.0,112.0,4.1,17.0,931.0,281.37,182.81
2016,6,15,10,45,920.5,111.0,4.2,17.0,952.5,336.62,231.66
2016,6,15,11,0,928.0,110.0,4.3,17.0,974.0,392.26,281.76
2016,6,15,11,15,931.0,110.5,4.35,17.0,988.0,447.21,331.08
2016,6,15,11,30,934.0,111.0,4.4,17.0,1002.0,501.73,379.16
2016,6,15,11,45,938.0,109.5,4.5,17.0,1009.5,554.83,425.18
2016,6,15,12,0,942.0,108.0,4.6,17.0,1017.0,607.15,469.53
2016,6,15,12,15,648.5,273.0,4.6,17.0,899.0,606.35,470.08
2016,6,15,12,30,355.0,438.0,4.6,17.0,781.0,578.35,447.51
2016,6,15,12,45,636.5,279.5,4.65,17.0,887.5,685.3,533.13
2016,6,15,13,0,918.0,121.0,4.7,17.0,994.0,789.34,616.26
2016,6,15,13,15,642.5,265.5,4.7,17.0,872.0,754.24,586.23
2016,6,15,13,30,367.0,410.0,4.7,17.0,750.0,672.05,521.33
2016,6,15,13,45,641.0,260.0,4.7,17.0,836.0,815.1,633.7
2016,6,15,14,0,915.0,110.0,4.7,17.0,922.0,928.06,717.35
2016,6,15,14,15,713.5,208.0,4.65,16.5,829.0,890.39,691.76
2016,6,15,14,30,512.0,306.0,4.6,16.0,736.0,813.27,633.64
2016,6,15,14,45,706.5,201.0,4.6,16.0,767.5,924.93,720.2
2016,6,15,15,0,901.0,96.0,4.6,16.0,799.0,1002.53,775.43
2016,6,15,15,15,890.5,94.0,4.5,16.0,759.5,1006.94,778.55
2016,6,15,15,30,880.0,92.0,4.4,16.0,720.0,1007.71,779.81
2016,6,15,15,45,870.0,88.5,4.35,16.0,676.5,1003.63,778.36
2016,6,15,16,0,860.0,85.0,4.3,16.0,633.0,996.0,774.6
2016,6,15,16,15,842.5,82.5,4.2,15.5,585.5,978.5,765.43
2016,6,15,16,30,825.0,80.0,4.1,15.0,538.0,970.39,762.94
2016,6,15,16,45,802.0,77.0,4.05,15.0,488.0,940.27,743.56
2016,6,15,17,0,779.0,74.0,4.0,15.0,438.0,907.38,722.1
2016,6,15,17,15,748.5,70.0,3.85,14.5,387.0,863.22,692.77
2016,6,15,17,30,718.0,66.0,3.7,14.0,336.0,817.09,661.23
2016,6,15,17,45,675.0,61.5,3.55,13.5,286.0,756.78,617.86
2016,6,15,18,0,632.0,57.0,3.4,13.0,236.0,702.34,577.24
2016,6,15,18,15,571.5,51.0,3.1,12.5,188.5,624.39,515.56
2016,6,15,18,30,511.0,45.0,2.8,12.0,141.0,548.16,452.41
2016,6,15,18,45,418.0,36.5,2.5,12.0,100.0,443.77,362.85
2016,6,15,19,0,325.0,28.0,2.2,12.0,59.0,345.68,266.47
2016,6,15,19,15,162.5,14.0,2.05,11.5,29.5,172.46,0.0
2016,6,15,19,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,15,19,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,15,20,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,6,15,20,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,6,15,20,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,15,20,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,6,15,21,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,15,21,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,6,15,21,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,15,21,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,15,22,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,15,22,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,6,15,22,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,15,22,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,15,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,15,23,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,15,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,15,23,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,6,16,0,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,16,0,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,16,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,16,0,45,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,6,16,1,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,16,1,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,16,1,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,16,1,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,6,16,2,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,6,16,2,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,6,16,2,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,6,16,2,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,6,16,3,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,6,16,3,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,6,16,3,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,6,16,3,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,6,16,4,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,6,16,4,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,6,16,4,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,16,4,45,0.0,1.5,0.8,11.5,1.5,0.0,0.0
2016,6,16,5,0,0.0,3.0,0.9,12.0,3.0,2.36,0.0
2016,6,16,5,15,0.0,11.0,0.95,12.0,11.0,8.35,0.0
2016,6,16,5,30,0.0,19.0,1.0,12.0,19.0,14.46,6.81
2016,6,16,5,45,0.0,30.5,1.05,12.5,30.5,23.27,15.01
2016,6,16,6,0,0.0,42.0,1.1,13.0,42.0,32.11,23.14
2016,6,16,6,15,0.0,55.5,1.1,13.0,55.5,42.43,32.57
2016,6,16,6,30,0.0,69.0,1.1,13.0,69.0,52.41,41.56
2016,6,16,6,45,0.0,82.5,1.15,13.5,82.5,62.33,50.26
2016,6,16,7,0,0.0,96.0,1.2,14.0,96.0,72.18,58.74
2016,6,16,7,15,6.0,131.5,1.2,14.0,134.5,96.64,79.99
2016,6,16,7,30,12.0,167.0,1.2,14.0,173.0,120.33,100.22
2016,6,16,7,45,11.0,178.0,1.2,14.5,184.0,128.34,106.52
2016,6,16,8,0,10.0,189.0,1.2,15.0,195.0,136.27,112.7
2016,6,16,8,15,5.0,175.0,1.2,15.0,178.0,128.11,105.39
2016,6,16,8,30,0.0,161.0,1.2,15.0,161.0,119.32,97.63
2016,6,16,8,45,20.5,229.0,1.3,15.5,244.0,164.23,135.06
2016,6,16,9,0,41.0,297.0,1.4,16.0,327.0,191.31,156.85
2016,6,16,9,15,97.0,338.0,1.45,16.0,414.0,213.52,174.72
2016,6,16,9,30,153.0,379.0,1.5,16.0,501.0,218.66,178.53
2016,6,16,9,45,96.0,366.0,1.6,16.5,444.0,232.26,179.04
2016,6,16,10,0,39.0,353.0,1.7,17.0,387.0,230.86,177.55
2016,6,16,10,15,25.5,302.5,1.8,17.0,325.0,207.83,159.89
2016,6,16,10,30,12.0,252.0,1.9,17.0,263.0,188.28,145.2
2016,6,16,10,45,119.0,356.0,2.0,17.5,467.0,267.56,202.85
2016,6,16,11,0,226.0,460.0,2.1,18.0,671.0,377.17,283.31
2016,6,16,11,15,199.0,470.5,2.2,18.0,658.0,394.85,298.29
2016,6,16,11,30,172.0,481.0,2.3,18.0,645.0,410.08,311.35
2016,6,16,11,45,181.5,474.5,2.4,18.5,649.0,430.5,327.12
2016,6,16,12,0,191.0,468.0,2.5,19.0,653.0,451.38,343.11
2016,6,16,12,15,115.5,440.5,2.6,19.0,553.0,406.22,310.23
2016,6,16,12,30,40.0,413.0,2.7,19.0,453.0,347.58,266.21
2016,6,16,12,45,40.0,409.5,2.8,19.0,449.0,352.98,270.87
2016,6,16,13,0,40.0,406.0,2.9,19.0,445.0,358.07,275.05
2016,6,16,13,15,39.5,398.5,2.95,19.0,436.5,359.07,276.14
2016,6,16,13,30,39.0,391.0,3.0,19.0,428.0,359.54,276.86
2016,6,16,13,45,35.5,373.5,3.1,19.0,406.5,348.05,268.55
2016,6,16,14,0,32.0,356.0,3.2,19.0,385.0,335.45,259.41
2016,6,16,14,15,27.5,333.0,3.25,18.5,357.5,315.8,245.25
2016,6,16,14,30,23.0,310.0,3.3,18.0,330.0,275.83,215.23
2016,6,16,14,45,45.0,329.0,3.35,18.0,365.5,339.75,265.97
2016,6,16,15,0,67.0,348.0,3.4,18.0,401.0,387.16,303.43
2016,6,16,15,15,70.0,331.5,3.35,18.0,384.5,380.26,298.8
2016,6,16,15,30,73.0,315.0,3.3,18.0,368.0,372.87,294.04
2016,6,16,15,45,146.5,298.5,3.3,18.0,395.5,461.4,365.33
2016,6,16,16,0,220.0,282.0,3.3,18.0,423.0,525.67,417.3
2016,6,16,16,15,179.0,262.0,3.2,17.5,370.5,467.65,373.58
2016,6,16,16,30,138.0,242.0,3.1,17.0,318.0,408.56,328.69
2016,6,16,16,45,183.0,215.5,3.05,17.0,307.0,427.83,346.88
2016,6,16,17,0,228.0,189.0,3.0,17.0,296.0,468.44,380.92
2016,6,16,17,15,201.5,168.5,2.85,16.5,255.0,395.96,325.32
2016,6,16,17,30,175.0,148.0,2.7,16.0,214.0,346.84,287.11
2016,6,16,17,45,164.0,127.5,2.55,16.0,182.0,312.32,259.67
2016,6,16,18,0,153.0,107.0,2.4,16.0,150.0,277.07,230.86
2016,6,16,18,15,136.0,87.0,2.15,15.5,120.0,236.49,196.92
2016,6,16,18,30,119.0,67.0,1.9,15.0,90.0,195.35,161.53
2016,6,16,18,45,91.5,49.0,1.65,14.5,63.5,148.37,119.99
2016,6,16,19,0,64.0,31.0,1.4,14.0,37.0,100.64,75.02
2016,6,16,19,15,32.0,15.5,1.25,13.5,18.5,46.44,0.0
2016,6,16,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,16,19,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,6,16,20,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,16,20,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,6,16,20,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,16,20,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,6,16,21,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,6,16,21,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,6,16,21,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,6,16,21,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,6,16,22,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,6,16,22,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,6,16,22,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,6,16,22,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,6,16,23,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,16,23,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,16,23,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,16,23,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,6,17,0,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,17,0,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,6,17,0,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,17,0,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,17,1,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,17,1,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,6,17,1,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,17,1,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,17,2,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,17,2,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,17,2,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,17,2,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,17,3,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,17,3,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,17,3,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,17,3,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,17,4,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,17,4,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,17,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,17,4,45,0.0,1.0,1.05,12.5,1.0,0.0,0.0
2016,6,17,5,0,0.0,2.0,1.2,13.0,2.0,1.57,0.0
2016,6,17,5,15,0.0,7.5,1.3,13.0,7.5,5.68,0.0
2016,6,17,5,30,0.0,13.0,1.4,13.0,13.0,9.87,2.81
2016,6,17,5,45,0.0,21.0,1.55,13.5,21.0,15.97,8.48
2016,6,17,6,0,0.0,29.0,1.7,14.0,29.0,22.1,14.1
2016,6,17,6,15,0.0,38.0,1.75,14.0,38.0,29.0,20.41
2016,6,17,6,30,0.0,47.0,1.8,14.0,47.0,35.93,26.66
2016,6,17,6,45,0.0,56.0,1.9,14.5,56.0,42.87,32.77
2016,6,17,7,0,0.0,65.0,2.0,15.0,65.0,49.83,38.78
2016,6,17,7,15,0.0,100.5,2.05,15.0,100.5,75.83,61.55
2016,6,17,7,30,0.0,136.0,2.1,15.0,136.0,100.32,82.67
2016,6,17,7,45,0.0,130.0,2.15,15.5,130.0,97.0,79.32
2016,6,17,8,0,0.0,124.0,2.2,16.0,124.0,93.38,75.78
2016,6,17,8,15,0.0,128.0,2.3,16.5,128.0,96.49,78.07
2016,6,17,8,30,0.0,132.0,2.4,17.0,132.0,99.54,80.3
2016,6,17,8,45,32.0,225.0,2.5,17.5,248.5,152.59,124.68
2016,6,17,9,0,64.0,318.0,2.6,18.0,365.0,202.22,165.22
2016,6,17,9,15,33.0,238.5,2.7,18.0,263.5,160.5,130.29
2016,6,17,9,30,2.0,159.0,2.8,18.0,162.0,119.04,95.54
2016,6,17,9,45,39.5,276.5,2.95,18.5,310.5,183.69,141.66
2016,6,17,10,0,77.0,394.0,3.1,19.0,459.0,255.53,194.78
2016,6,17,10,15,92.0,414.5,3.15,19.0,495.0,279.75,211.95
2016,6,17,10,30,107.0,435.0,3.2,19.0,531.0,306.37,231.71
2016,6,17,10,45,60.0,352.0,3.3,19.0,406.5,258.2,196.92
2016,6,17,11,0,13.0,269.0,3.4,19.0,282.0,204.41,156.97
2016,6,17,11,15,17.0,304.0,3.45,19.0,320.5,232.82,179.11
2016,6,17,11,30,21.0,339.0,3.5,19.0,359.0,262.22,201.77
2016,6,17,11,45,19.5,330.5,3.55,19.0,349.0,258.71,199.12
2016,6,17,12,0,18.0,322.0,3.6,19.0,339.0,254.72,196.17
2016,6,17,12,15,19.0,320.5,3.6,19.0,339.0,257.04,198.09
2016,6,17,12,30,20.0,319.0,3.6,19.0,339.0,259.36,200.02
2016,6,17,12,45,29.5,361.0,3.65,19.0,390.0,307.26,237.09
2016,6,17,13,0,39.0,403.0,3.7,19.0,441.0,354.77,273.47
2016,6,17,13,15,52.5,415.5,3.7,19.0,465.5,383.43,295.59
2016,6,17,13,30,66.0,428.0,3.7,19.0,490.0,413.73,318.97
2016,6,17,13,45,179.0,423.0,3.7,19.0,584.0,530.78,409.55
2016,6,17,14,0,292.0,418.0,3.7,19.0,678.0,657.98,505.13
2016,6,17,14,15,159.0,368.0,3.65,18.5,509.0,488.47,379.13
2016,6,17,14,30,26.0,318.0,3.6,18.0,340.0,305.34,237.84
2016,6,17,14,45,44.5,332.0,3.6,18.0,368.0,342.14,267.87
2016,6,17,15,0,63.0,346.0,3.6,18.0,396.0,381.04,298.79
2016,6,17,15,15,65.5,329.5,3.55,17.5,379.0,373.51,294.24
2016,6,17,15,30,68.0,313.0,3.5,17.0,362.0,365.5,289.49
2016,6,17,15,45,142.5,298.0,3.5,17.0,392.0,456.61,363.25
2016,6,17,16,0,217.0,283.0,3.5,17.0,422.0,523.62,417.64
2016,6,17,16,15,111.0,227.5,3.45,16.5,298.5,356.84,287.42
2016,6,17,16,30,5.0,172.0,3.4,16.0,175.0,149.51,118.59
2016,6,17,16,45,43.5,182.0,3.4,16.0,203.0,221.57,180.01
2016,6,17,17,0,82.0,192.0,3.4,16.0,231.0,279.24,228.78
2016,6,17,17,15,41.0,112.5,3.3,15.5,132.0,145.52,118.7
2016,6,17,17,30,0.0,33.0,3.2,15.0,33.0,25.18,15.89
2016,6,17,17,45,0.0,28.0,3.15,14.5,28.0,21.34,12.7
2016,6,17,18,0,0.0,23.0,3.1,14.0,23.0,17.5,9.43
2016,6,17,18,15,0.0,18.5,2.9,13.5,18.5,14.06,6.45
2016,6,17,18,30,0.0,14.0,2.7,13.0,14.0,10.62,3.44
2016,6,17,18,45,0.0,9.5,2.5,13.0,9.5,7.2,0.4
2016,6,17,19,0,0.0,5.0,2.3,13.0,5.0,3.78,0.0
2016,6,17,19,15,0.0,2.5,2.15,13.0,2.5,1.89,0.0
2016,6,17,19,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,17,19,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,6,17,20,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,17,20,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,6,17,20,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,17,20,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,6,17,21,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,17,21,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,6,17,21,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,17,21,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,6,17,22,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,17,22,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,17,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,17,22,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,17,23,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,17,23,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,6,17,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,17,23,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,6,18,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,18,0,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,6,18,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,18,0,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,18,1,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,18,1,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,6,18,1,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,18,1,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,18,2,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,18,2,15,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2016,6,18,2,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,18,2,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,18,3,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,18,3,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,18,3,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,18,3,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,18,4,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,18,4,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,18,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,18,4,45,53.5,5.5,1.05,11.5,6.5,0.0,0.0
2016,6,18,5,0,107.0,11.0,1.2,12.0,13.0,8.65,0.0
2016,6,18,5,15,245.5,21.5,1.25,12.0,44.5,17.64,4.94
2016,6,18,5,30,384.0,32.0,1.3,12.0,76.0,26.49,17.11
2016,6,18,5,45,470.5,39.5,1.4,12.5,119.5,32.73,23.34
2016,6,18,6,0,557.0,47.0,1.5,13.0,163.0,39.05,29.3
2016,6,18,6,15,614.0,53.0,1.5,13.5,212.5,44.01,33.88
2016,6,18,6,30,671.0,59.0,1.5,14.0,262.0,53.0,41.9
2016,6,18,6,45,712.0,63.5,1.55,14.5,313.5,56.91,45.24
2016,6,18,7,0,753.0,68.0,1.6,15.0,365.0,60.81,48.49
2016,6,18,7,15,781.5,71.5,1.55,15.5,417.0,63.71,50.79
2016,6,18,7,30,810.0,75.0,1.5,16.0,469.0,66.58,53.01
2016,6,18,7,45,832.5,77.5,1.5,16.5,519.5,68.57,54.44
2016,6,18,8,0,855.0,80.0,1.5,17.0,570.0,78.64,62.82
2016,6,18,8,15,871.0,83.0,1.45,17.5,618.0,81.25,64.72
2016,6,18,8,30,887.0,86.0,1.4,18.0,666.0,83.71,66.48
2016,6,18,8,45,795.5,127.0,1.35,18.5,673.5,96.03,76.58
2016,6,18,9,0,704.0,168.0,1.3,19.0,681.0,106.53,85.03
2016,6,18,9,15,818.5,130.5,1.2,19.0,757.5,95.56,75.61
2016,6,18,9,30,933.0,93.0,1.1,19.0,834.0,88.56,69.6
2016,6,18,9,45,937.5,96.5,1.05,19.5,867.5,111.05,68.75
2016,6,18,10,0,942.0,100.0,1.0,20.0,901.0,168.38,93.45
2016,6,18,10,15,947.5,101.0,0.9,20.0,929.0,225.27,131.79
2016,6,18,10,30,953.0,102.0,0.8,20.0,957.0,282.77,177.48
2016,6,18,10,45,958.0,102.5,0.75,20.5,978.5,340.25,225.56
2016,6,18,11,0,963.0,103.0,0.7,21.0,1000.0,397.86,274.0
2016,6,18,11,15,965.5,103.5,0.65,21.0,1014.0,454.42,321.36
2016,6,18,11,30,968.0,104.0,0.6,21.0,1028.0,510.46,366.94
2016,6,18,11,45,970.0,103.5,0.55,21.5,1035.0,564.86,408.99
2016,6,18,12,0,972.0,103.0,0.5,22.0,1042.0,618.28,448.58
2016,6,18,12,15,971.5,103.0,0.5,22.0,1041.5,669.34,486.51
2016,6,18,12,30,971.0,103.0,0.5,22.0,1041.0,718.77,522.16
2016,6,18,12,45,970.0,102.5,0.5,22.0,1032.5,765.56,555.07
2016,6,18,13,0,969.0,102.0,0.5,22.0,1024.0,810.11,585.64
2016,6,18,13,15,966.5,101.5,0.5,22.0,1009.0,851.02,611.51
2016,6,18,13,30,964.0,101.0,0.5,22.0,994.0,889.13,635.44
2016,6,18,13,45,959.5,100.0,0.5,22.5,971.5,922.09,654.79
2016,6,18,14,0,955.0,99.0,0.5,23.0,949.0,951.77,672.04
2016,6,18,14,15,949.5,98.0,0.5,22.5,920.0,977.16,689.28
2016,6,18,14,30,944.0,97.0,0.5,22.0,891.0,999.03,704.55
2016,6,18,14,45,934.5,96.5,0.5,22.0,855.5,1014.02,714.43
2016,6,18,15,0,925.0,96.0,0.5,22.0,820.0,1025.3,722.31
2016,6,18,15,15,914.5,94.0,0.5,22.0,779.5,1030.23,726.55
2016,6,18,15,30,904.0,92.0,0.5,22.0,739.0,1031.42,728.78
2016,6,18,15,45,889.0,91.0,0.5,22.0,693.5,1025.54,726.93
2016,6,18,16,0,874.0,90.0,0.5,22.0,648.0,1016.13,723.17
2016,6,18,16,15,856.5,87.0,0.45,21.5,600.0,998.32,714.56
2016,6,18,16,30,839.0,84.0,0.4,21.0,552.0,989.96,712.0
2016,6,18,16,45,816.5,80.5,0.4,21.0,501.5,959.77,695.45
2016,6,18,17,0,794.0,77.0,0.4,21.0,451.0,926.71,677.14
2016,6,18,17,15,763.5,73.5,0.4,20.5,399.0,883.1,652.85
2016,6,18,17,30,733.0,70.0,0.4,20.0,347.0,837.4,626.4
2016,6,18,17,45,692.0,64.5,0.4,19.5,296.0,777.39,589.04
2016,6,18,18,0,651.0,59.0,0.4,19.0,245.0,723.5,554.09
2016,6,18,18,15,589.5,53.0,0.45,18.0,196.5,644.11,500.27
2016,6,18,18,30,528.0,47.0,0.5,17.0,148.0,566.33,443.9
2016,6,18,18,45,435.5,38.0,0.55,16.5,105.5,460.94,361.7
2016,6,18,19,0,343.0,29.0,0.6,16.0,63.0,361.64,271.96
2016,6,18,19,15,171.5,14.5,0.65,15.5,31.5,181.41,12.9
2016,6,18,19,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,6,18,19,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,6,18,20,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,6,18,20,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,6,18,20,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,6,18,20,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,6,18,21,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,18,21,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,6,18,21,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,18,21,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,6,18,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,18,22,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,18,22,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,18,22,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,6,18,23,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,18,23,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,18,23,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,18,23,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,19,0,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,19,0,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,19,0,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,19,0,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,19,1,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,19,1,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,6,19,1,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,19,1,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,19,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,19,2,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,19,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,19,2,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,19,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,19,3,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,19,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,19,3,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,19,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,19,4,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,6,19,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,19,4,45,54.5,5.5,1.05,13.5,6.5,0.0,0.0
2016,6,19,5,0,109.0,11.0,1.0,14.0,13.0,8.65,0.0
2016,6,19,5,15,250.0,21.5,1.15,14.5,45.0,17.66,4.66
2016,6,19,5,30,391.0,32.0,1.3,15.0,77.0,26.53,16.87
2016,6,19,5,45,479.5,40.0,1.5,15.5,121.0,33.19,23.42
2016,6,19,6,0,568.0,48.0,1.7,16.0,165.0,39.93,29.68
2016,6,19,6,15,623.0,53.5,1.75,16.5,214.5,44.48,33.86
2016,6,19,6,30,678.0,59.0,1.8,17.0,264.0,53.09,41.46
2016,6,19,6,45,717.0,63.5,1.85,17.5,315.5,56.99,44.75
2016,6,19,7,0,756.0,68.0,1.9,18.0,367.0,60.86,47.94
2016,6,19,7,15,783.5,71.5,1.8,18.5,418.0,63.75,50.2
2016,6,19,7,30,811.0,75.0,1.7,19.0,469.0,66.6,52.38
2016,6,19,7,45,781.0,86.5,1.65,20.0,498.5,73.56,57.94
2016,6,19,8,0,751.0,98.0,1.6,21.0,528.0,79.92,62.9
2016,6,19,8,15,717.0,123.0,1.45,21.5,561.5,86.97,68.49
2016,6,19,8,30,683.0,148.0,1.3,22.0,595.0,99.14,78.3
2016,6,19,8,45,796.0,119.0,1.2,22.5,673.0,91.15,71.25
2016,6,19,9,0,909.0,90.0,1.1,23.0,751.0,86.67,67.21
2016,6,19,9,15,918.5,91.5,0.95,23.0,790.0,87.6,67.82
2016,6,19,9,30,928.0,93.0,0.8,23.0,829.0,88.4,68.32
2016,6,19,9,45,938.5,92.5,0.7,23.5,863.5,108.22,65.76
2016,6,19,10,0,949.0,92.0,0.6,24.0,898.0,164.02,88.3
2016,6,19,10,15,954.0,93.0,0.65,24.0,926.0,221.09,126.05
2016,6,19,10,30,959.0,94.0,0.7,24.0,954.0,278.72,171.25
2016,6,19,10,45,961.5,96.0,0.8,24.5,975.0,336.6,219.38
2016,6,19,11,0,964.0,98.0,0.9,25.0,996.0,394.38,267.98
2016,6,19,11,15,966.0,98.5,1.05,25.0,1010.0,450.71,315.77
2016,6,19,11,30,968.0,99.0,1.2,25.0,1024.0,506.46,362.22
2016,6,19,11,45,964.0,103.0,1.35,25.0,1029.5,560.76,406.53
2016,6,19,12,0,960.0,107.0,1.5,25.0,1035.0,613.65,448.66
2016,6,19,12,15,960.0,107.5,1.6,25.0,1034.5,664.91,488.3
2016,6,19,12,30,960.0,108.0,1.7,25.0,1034.0,714.64,525.92
2016,6,19,12,45,951.0,112.5,1.85,25.0,1024.0,759.39,559.65
2016,6,19,13,0,942.0,117.0,2.0,25.0,1014.0,801.55,591.04
2016,6,19,13,15,939.0,116.5,2.1,24.5,998.5,841.51,620.12
2016,6,19,13,30,936.0,116.0,2.2,24.0,983.0,878.71,647.0
2016,6,19,13,45,705.5,231.5,2.3,24.0,877.0,843.65,622.92
2016,6,19,14,0,475.0,347.0,2.4,24.0,771.0,770.33,570.15
2016,6,19,14,15,530.0,312.5,2.45,23.5,771.0,812.85,603.76
2016,6,19,14,30,585.0,278.0,2.5,23.0,771.0,853.99,635.59
2016,6,19,14,45,405.5,322.5,2.55,23.0,657.5,744.57,557.96
2016,6,19,15,0,226.0,367.0,2.6,23.0,544.0,585.99,444.24
2016,6,19,15,15,214.0,348.5,2.6,23.0,509.5,565.72,431.58
2016,6,19,15,30,202.0,330.0,2.6,23.0,475.0,543.7,416.7
2016,6,19,15,45,120.0,291.5,2.65,23.0,376.5,426.08,329.28
2016,6,19,16,0,38.0,253.0,2.7,23.0,278.0,281.26,218.23
2016,6,19,16,15,148.5,242.5,2.65,22.5,327.5,412.76,324.59
2016,6,19,16,30,259.0,232.0,2.6,22.0,377.0,544.26,427.35
2016,6,19,16,45,359.0,190.0,2.6,21.5,370.5,598.35,472.34
2016,6,19,17,0,459.0,148.0,2.6,21.0,364.0,674.12,532.82
2016,6,19,17,15,453.5,130.0,2.4,20.5,323.0,643.47,511.38
2016,6,19,17,30,448.0,112.0,2.2,20.0,282.0,610.55,488.4
2016,6,19,17,45,413.0,102.0,2.05,19.5,241.0,558.39,450.34
2016,6,19,18,0,378.0,92.0,1.9,19.0,200.0,506.36,411.11
2016,6,19,18,15,338.5,78.0,1.7,18.5,160.5,445.22,362.86
2016,6,19,18,30,299.0,64.0,1.5,18.0,121.0,385.22,313.3
2016,6,19,18,45,247.0,48.5,1.35,17.5,86.5,314.1,252.66
2016,6,19,19,0,195.0,33.0,1.2,17.0,52.0,245.86,187.29
2016,6,19,19,15,97.5,16.5,1.2,16.5,26.0,123.19,11.15
2016,6,19,19,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,6,19,19,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,6,19,20,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,19,20,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,6,19,20,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,19,20,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,19,21,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,19,21,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,6,19,21,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,19,21,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,19,22,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,19,22,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,6,19,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,19,22,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,19,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,19,23,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,19,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,19,23,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,20,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,20,0,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,6,20,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,20,0,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,20,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,20,1,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,20,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,20,1,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,20,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,20,2,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,6,20,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,20,2,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,20,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,20,3,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,20,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,20,3,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,20,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,20,4,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,6,20,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,20,4,45,59.0,5.5,1.25,11.5,7.0,0.0,0.0
2016,6,20,5,0,118.0,11.0,1.3,12.0,14.0,8.65,0.0
2016,6,20,5,15,263.5,21.5,1.4,12.5,46.0,17.71,4.54
2016,6,20,5,30,409.0,32.0,1.5,13.0,78.0,26.63,17.09
2016,6,20,5,45,499.0,39.0,1.65,13.5,123.0,32.53,23.04
2016,6,20,6,0,589.0,46.0,1.8,14.0,168.0,41.82,31.61
2016,6,20,6,15,643.5,51.5,1.7,14.5,217.5,46.77,36.19
2016,6,20,6,30,698.0,57.0,1.6,15.0,267.0,51.75,40.62
2016,6,20,6,45,737.5,60.5,1.5,16.0,319.0,54.97,43.26
2016,6,20,7,0,777.0,64.0,1.4,17.0,371.0,58.22,45.83
2016,6,20,7,15,803.5,67.5,1.3,17.5,422.5,61.24,48.22
2016,6,20,7,30,830.0,71.0,1.2,18.0,474.0,64.2,50.52
2016,6,20,7,45,850.0,74.0,1.2,19.0,524.0,74.15,58.68
2016,6,20,8,0,870.0,77.0,1.2,20.0,574.0,77.08,60.72
2016,6,20,8,15,885.0,79.5,1.2,20.5,621.5,79.43,62.39
2016,6,20,8,30,900.0,82.0,1.2,21.0,669.0,81.64,63.93
2016,6,20,8,45,911.5,84.0,1.2,21.5,713.0,83.3,65.0
2016,6,20,9,0,923.0,86.0,1.2,22.0,757.0,84.81,65.96
2016,6,20,9,15,932.0,88.0,1.2,22.5,796.5,86.09,66.74
2016,6,20,9,30,941.0,90.0,1.2,23.0,836.0,87.22,67.39
2016,6,20,9,45,939.5,96.5,1.3,23.5,868.0,109.6,67.38
2016,6,20,10,0,938.0,103.0,1.4,24.0,900.0,167.97,92.25
2016,6,20,10,15,943.5,104.0,1.45,24.0,927.5,224.66,129.86
2016,6,20,10,30,949.0,105.0,1.5,24.0,955.0,281.97,175.11
2016,6,20,10,45,953.5,105.5,1.6,24.0,976.5,339.13,223.45
2016,6,20,11,0,958.0,106.0,1.7,24.0,998.0,396.38,272.7
2016,6,20,11,15,960.0,106.5,1.8,24.0,1012.0,452.54,320.83
2016,6,20,11,30,962.0,107.0,1.9,24.0,1026.0,508.13,367.58
2016,6,20,11,45,964.5,106.5,2.0,24.0,1033.0,562.57,412.31
2016,6,20,12,0,967.0,106.0,2.1,24.0,1040.0,616.08,455.2
2016,6,20,12,15,966.5,106.0,2.15,24.0,1039.0,667.03,494.91
2016,6,20,12,30,966.0,106.0,2.2,24.0,1038.0,716.35,532.46
2016,6,20,12,45,963.5,106.0,2.3,24.0,1029.5,762.41,567.21
2016,6,20,13,0,961.0,106.0,2.4,24.0,1021.0,806.17,599.73
2016,6,20,13,15,957.5,105.5,2.45,24.0,1005.0,846.18,627.18
2016,6,20,13,30,954.0,105.0,2.5,24.0,989.0,883.34,652.53
2016,6,20,13,45,949.0,104.0,2.6,24.0,966.0,915.75,675.12
2016,6,20,14,0,944.0,103.0,2.7,24.0,943.0,944.88,695.62
2016,6,20,14,15,938.0,101.5,2.75,23.5,914.0,969.22,714.04
2016,6,20,14,30,932.0,100.0,2.8,23.0,885.0,990.03,730.35
2016,6,20,14,45,922.0,99.5,2.85,23.0,849.5,1004.46,741.24
2016,6,20,15,0,912.0,99.0,2.9,23.0,814.0,1015.2,749.93
2016,6,20,15,15,901.5,97.0,2.9,22.5,773.5,1020.13,756.01
2016,6,20,15,30,891.0,95.0,2.9,22.0,733.0,1021.36,759.9
2016,6,20,15,45,876.0,93.5,2.9,22.0,688.0,1014.98,757.47
2016,6,20,16,0,861.0,92.0,2.9,22.0,643.0,1005.07,752.91
2016,6,20,16,15,843.5,89.0,2.85,21.5,595.5,1000.43,753.02
2016,6,20,16,30,826.0,86.0,2.8,21.0,548.0,979.31,742.07
2016,6,20,16,45,559.5,133.5,2.8,21.0,433.5,771.57,599.87
2016,6,20,17,0,293.0,181.0,2.8,21.0,319.0,523.07,416.25
2016,6,20,17,15,165.0,161.5,2.6,20.5,237.5,350.02,282.9
2016,6,20,17,30,37.0,142.0,2.4,20.0,156.0,183.04,146.73
2016,6,20,17,45,30.5,122.5,2.2,19.5,133.0,157.82,126.81
2016,6,20,18,0,24.0,103.0,2.0,19.0,110.0,132.28,105.84
2016,6,20,18,15,16.5,83.5,1.85,18.5,88.0,92.82,72.85
2016,6,20,18,30,9.0,64.0,1.7,18.0,66.0,67.49,51.15
2016,6,20,18,45,4.5,46.0,1.6,17.5,47.0,46.16,32.66
2016,6,20,19,0,0.0,28.0,1.5,17.0,28.0,23.3,12.64
2016,6,20,19,15,0.0,14.0,1.5,16.5,14.0,10.67,0.0
2016,6,20,19,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,6,20,19,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,6,20,20,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,6,20,20,15,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2016,6,20,20,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,6,20,20,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,6,20,21,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,6,20,21,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,6,20,21,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,6,20,21,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,6,20,22,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,6,20,22,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,6,20,22,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,20,22,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,20,23,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,20,23,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,6,20,23,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,20,23,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,21,0,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,21,0,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,6,21,0,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,21,0,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,6,21,1,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,21,1,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,6,21,1,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,21,1,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,21,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,21,2,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,6,21,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,21,2,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,6,21,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,21,3,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,6,21,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,21,3,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,6,21,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,21,4,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,6,21,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,21,4,45,52.5,5.5,1.3,13.5,6.5,0.0,0.0
2016,6,21,5,0,105.0,11.0,1.4,14.0,13.0,8.65,0.0
2016,6,21,5,15,245.5,21.5,1.55,14.5,44.5,17.67,4.17
2016,6,21,5,30,386.0,32.0,1.7,15.0,76.0,26.52,16.81
2016,6,21,5,45,473.5,39.5,1.9,15.5,119.5,32.76,23.01
2016,6,21,6,0,561.0,47.0,2.1,16.0,163.0,39.09,28.93
2016,6,21,6,15,616.0,52.5,2.05,16.5,211.5,43.66,33.12
2016,6,21,6,30,671.0,58.0,2.0,17.0,260.0,52.21,40.68
2016,6,21,6,45,711.0,62.0,1.95,17.5,311.0,55.74,43.66
2016,6,21,7,0,751.0,66.0,1.9,18.0,362.0,59.28,46.56
2016,6,21,7,15,778.5,69.5,1.85,18.5,413.0,62.22,48.87
2016,6,21,7,30,806.0,73.0,1.8,19.0,464.0,65.1,51.09
2016,6,21,7,45,827.5,75.5,1.8,20.0,513.5,74.61,58.85
2016,6,21,8,0,849.0,78.0,1.8,21.0,563.0,77.2,60.6
2016,6,21,8,15,864.5,80.5,1.7,21.5,610.0,79.52,62.23
2016,6,21,8,30,880.0,83.0,1.6,22.0,657.0,81.69,63.73
2016,6,21,8,45,893.0,85.0,1.55,23.0,701.0,83.35,64.67
2016,6,21,9,0,906.0,87.0,1.5,24.0,745.0,84.86,65.48
2016,6,21,9,15,915.0,88.5,1.4,24.5,783.5,85.83,65.98
2016,6,21,9,30,924.0,90.0,1.3,25.0,822.0,86.65,66.38
2016,6,21,9,45,926.0,94.5,1.2,25.5,854.5,106.97,65.44
2016,6,21,10,0,928.0,99.0,1.1,26.0,887.0,163.87,88.79
2016,6,21,10,15,933.5,100.0,1.0,26.0,914.5,219.92,125.37
2016,6,21,10,30,939.0,101.0,0.9,26.0,942.0,276.6,169.31
2016,6,21,10,45,941.5,103.0,0.85,26.5,963.0,333.45,215.94
2016,6,21,11,0,944.0,105.0,0.8,27.0,984.0,390.22,262.82
2016,6,21,11,15,946.5,105.5,0.85,27.0,998.0,445.8,309.06
2016,6,21,11,30,949.0,106.0,0.9,27.0,1012.0,500.87,353.91
2016,6,21,11,45,949.0,106.5,0.95,27.0,1018.5,554.02,396.2
2016,6,21,12,0,949.0,107.0,1.0,27.0,1025.0,606.07,436.48
2016,6,21,12,15,949.0,107.0,1.1,27.0,1024.0,656.47,474.94
2016,6,21,12,30,949.0,107.0,1.2,27.0,1023.0,705.33,511.43
2016,6,21,12,45,944.5,109.0,1.35,27.0,1014.0,750.83,545.35
2016,6,21,13,0,940.0,111.0,1.5,27.0,1005.0,794.02,577.15
2016,6,21,13,15,937.0,110.5,1.65,27.0,990.0,833.78,604.92
2016,6,21,13,30,934.0,110.0,1.8,27.0,975.0,870.78,630.57
2016,6,21,13,45,929.5,108.5,1.95,27.0,953.0,902.67,652.95
2016,6,21,14,0,925.0,107.0,2.1,27.0,931.0,931.34,673.35
2016,6,21,14,15,919.0,106.0,2.2,26.5,902.5,955.81,692.02
2016,6,21,14,30,913.0,105.0,2.3,26.0,874.0,976.83,708.69
2016,6,21,14,45,905.0,103.5,2.4,26.0,839.5,991.93,720.35
2016,6,21,15,0,897.0,102.0,2.5,26.0,805.0,1003.41,729.89
2016,6,21,15,15,886.5,100.0,2.55,25.5,765.5,1008.25,736.29
2016,6,21,15,30,876.0,98.0,2.6,25.0,726.0,1009.44,740.57
2016,6,21,15,45,863.0,95.5,2.7,24.5,682.0,1003.95,741.15
2016,6,21,16,0,850.0,93.0,2.8,24.0,638.0,994.94,739.56
2016,6,21,16,15,833.0,90.0,2.8,23.5,590.5,990.92,740.51
2016,6,21,16,30,816.0,87.0,2.8,23.0,543.0,970.41,730.44
2016,6,21,16,45,794.0,83.5,2.85,23.0,493.5,941.05,713.44
2016,6,21,17,0,772.0,80.0,2.9,23.0,444.0,908.85,694.26
2016,6,21,17,15,742.0,76.0,2.8,22.0,393.5,865.48,668.38
2016,6,21,17,30,712.0,72.0,2.7,21.0,343.0,820.05,640.21
2016,6,21,17,45,671.5,66.5,2.6,20.5,293.0,767.61,604.6
2016,6,21,18,0,631.0,61.0,2.5,20.0,243.0,708.52,562.54
2016,6,21,18,15,571.0,55.0,2.35,19.0,195.0,631.0,505.24
2016,6,21,18,30,511.0,49.0,2.2,18.0,147.0,554.94,445.9
2016,6,21,18,45,418.5,40.0,2.05,17.5,105.5,449.94,359.88
2016,6,21,19,0,326.0,31.0,1.9,17.0,64.0,350.79,268.46
2016,6,21,19,15,163.0,15.5,1.9,16.5,32.0,177.8,27.97
2016,6,21,19,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,6,21,19,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,6,21,20,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,6,21,20,15,0.0,0.0,1.95,15.5,0.0,0.0,0.0
2016,6,21,20,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,6,21,20,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,6,21,21,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,6,21,21,15,0.0,0.0,1.85,14.5,0.0,0.0,0.0
2016,6,21,21,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,6,21,21,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,6,21,22,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,6,21,22,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2016,6,21,22,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,21,22,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,21,23,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,21,23,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,21,23,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,21,23,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,22,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,22,0,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,6,22,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,22,0,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,22,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,22,1,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,22,1,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,22,1,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,22,2,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,22,2,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,22,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,22,2,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,22,3,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,22,3,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,6,22,3,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,6,22,3,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,6,22,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,6,22,4,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,6,22,4,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,6,22,4,45,44.0,5.5,1.8,11.5,6.5,0.0,0.0
2016,6,22,5,0,88.0,11.0,1.9,12.0,13.0,8.65,0.0
2016,6,22,5,15,232.0,22.0,1.95,12.5,44.0,18.06,4.15
2016,6,22,5,30,376.0,33.0,2.0,13.0,75.0,27.31,17.61
2016,6,22,5,45,465.5,41.0,2.15,13.5,119.0,33.92,24.22
2016,6,22,6,0,555.0,49.0,2.3,14.0,163.0,40.6,30.51
