Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,22,6,15,611.5,55.0,2.2,14.5,212.0,45.49,35.04
2016,6,22,6,30,668.0,61.0,2.1,15.0,261.0,54.58,43.12
2016,6,22,6,45,707.0,65.5,2.05,15.5,312.0,58.4,46.38
2016,6,22,7,0,746.0,70.0,2.0,16.0,363.0,62.21,49.52
2016,6,22,7,15,774.0,74.0,2.0,16.5,414.5,65.41,52.07
2016,6,22,7,30,802.0,78.0,2.0,17.0,466.0,68.54,54.51
2016,6,22,7,45,824.0,80.5,2.0,18.0,516.0,70.44,55.73
2016,6,22,8,0,846.0,83.0,2.0,19.0,566.0,80.29,63.75
2016,6,22,8,15,862.0,85.5,1.95,19.5,613.0,82.54,65.32
2016,6,22,8,30,878.0,88.0,1.9,20.0,660.0,84.65,66.77
2016,6,22,8,45,891.5,89.5,1.9,20.5,704.0,85.95,67.54
2016,6,22,9,0,905.0,91.0,1.9,21.0,748.0,87.13,68.22
2016,6,22,9,15,914.5,93.0,1.9,21.0,787.5,88.32,69.06
2016,6,22,9,30,924.0,95.0,1.9,21.0,827.0,89.36,69.78
2016,6,22,9,45,931.5,96.0,1.9,21.5,861.0,107.19,67.2
2016,6,22,10,0,939.0,97.0,1.9,22.0,895.0,163.12,89.66
2016,6,22,10,15,945.0,98.0,1.95,22.0,923.0,219.85,127.44
2016,6,22,10,30,951.0,99.0,2.0,22.0,951.0,277.28,173.19
2016,6,22,10,45,954.5,100.0,2.05,22.5,972.0,334.48,221.7
2016,6,22,11,0,958.0,101.0,2.1,23.0,993.0,391.68,270.89
2016,6,22,11,15,961.0,101.5,2.2,23.0,1007.5,448.16,319.71
2016,6,22,11,30,964.0,102.0,2.3,23.0,1022.0,504.19,367.24
2016,6,22,11,45,964.5,102.5,2.45,23.5,1029.0,558.32,411.61
2016,6,22,12,0,965.0,103.0,2.6,24.0,1036.0,611.37,453.87
2016,6,22,12,15,965.5,103.0,2.65,24.0,1036.0,662.78,494.29
2016,6,22,12,30,966.0,103.0,2.7,24.0,1036.0,712.67,532.6
2016,6,22,12,45,958.5,107.5,2.8,24.0,1026.5,758.73,567.51
2016,6,22,13,0,951.0,112.0,2.9,24.0,1017.0,802.3,600.02
2016,6,22,13,15,948.5,111.5,2.95,24.0,1002.5,842.97,628.42
2016,6,22,13,30,946.0,111.0,3.0,24.0,988.0,880.9,654.52
2016,6,22,13,45,942.0,110.0,3.1,24.0,966.0,914.18,677.81
2016,6,22,14,0,938.0,109.0,3.2,24.0,944.0,944.27,699.04
2016,6,22,14,15,932.0,107.5,3.25,23.5,915.5,968.75,717.67
2016,6,22,14,30,926.0,106.0,3.3,23.0,887.0,989.7,734.18
2016,6,22,14,45,919.0,104.0,3.35,23.0,852.5,1005.62,746.11
2016,6,22,15,0,912.0,102.0,3.4,23.0,818.0,1017.89,755.82
2016,6,22,15,15,901.0,100.0,3.4,22.5,777.5,1022.52,761.75
2016,6,22,15,30,890.0,98.0,3.4,22.0,737.0,1023.43,765.46
2016,6,22,15,45,877.0,95.5,3.45,22.0,692.5,1018.1,764.1
2016,6,22,16,0,864.0,93.0,3.5,22.0,648.0,1009.21,760.52
2016,6,22,16,15,846.5,90.0,3.5,21.5,600.0,1004.74,761.19
2016,6,22,16,30,829.0,87.0,3.5,21.0,552.0,983.72,750.61
2016,6,22,16,45,806.0,83.5,3.5,21.0,501.5,953.3,732.14
2016,6,22,17,0,783.0,80.0,3.5,21.0,451.0,920.01,711.5
2016,6,22,17,15,753.0,76.0,3.35,20.5,399.5,876.54,683.63
2016,6,22,17,30,723.0,72.0,3.2,20.0,348.0,830.95,653.55
2016,6,22,17,45,679.5,67.5,3.1,19.5,297.0,776.89,616.5
2016,6,22,18,0,636.0,63.0,3.0,19.0,246.0,716.26,572.96
2016,6,22,18,15,575.0,56.5,2.8,18.0,197.5,636.94,513.64
2016,6,22,18,30,514.0,50.0,2.6,17.0,149.0,559.09,452.28
2016,6,22,18,45,416.5,41.0,2.45,16.5,106.5,449.7,362.2
2016,6,22,19,0,319.0,32.0,2.3,16.0,64.0,346.35,267.14
2016,6,22,19,15,159.5,16.0,2.35,15.5,32.0,176.3,31.4
2016,6,22,19,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,6,22,19,45,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,6,22,20,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,22,20,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2016,6,22,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,22,20,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,6,22,21,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,22,21,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,22,21,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,22,21,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,22,22,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,22,22,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2016,6,22,22,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,22,22,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,6,22,23,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,22,23,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,6,22,23,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,22,23,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,6,23,0,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,23,0,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,23,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,23,0,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,6,23,1,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,23,1,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,6,23,1,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,6,23,1,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,6,23,2,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,6,23,2,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,6,23,2,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,23,2,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,6,23,3,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,23,3,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,6,23,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,23,3,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,23,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,23,4,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,23,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,23,4,45,60.5,5.0,1.65,11.5,6.5,0.0,0.0
2016,6,23,5,0,121.0,10.0,1.8,12.0,13.0,7.87,0.0
2016,6,23,5,15,269.0,20.5,1.85,12.0,45.0,16.91,3.21
2016,6,23,5,30,417.0,31.0,1.9,12.0,77.0,25.86,16.42
2016,6,23,5,45,508.0,37.5,2.0,12.5,122.0,31.41,22.11
2016,6,23,6,0,599.0,44.0,2.1,13.0,167.0,40.22,30.3
2016,6,23,6,15,652.5,49.5,2.05,13.5,216.5,45.23,34.95
2016,6,23,6,30,706.0,55.0,2.0,14.0,266.0,50.27,39.45
2016,6,23,6,45,745.0,58.5,2.0,15.0,317.5,53.55,42.17
2016,6,23,7,0,784.0,62.0,2.0,16.0,369.0,56.85,44.81
2016,6,23,7,15,809.0,65.0,1.95,16.5,420.0,59.54,46.94
2016,6,23,7,30,834.0,68.0,1.9,17.0,471.0,69.12,55.02
2016,6,23,7,45,853.0,70.5,1.9,18.0,520.5,71.88,56.98
2016,6,23,8,0,872.0,73.0,1.9,19.0,570.0,74.53,58.82
2016,6,23,8,15,885.5,75.0,1.85,19.5,616.5,76.59,60.26
2016,6,23,8,30,899.0,77.0,1.8,20.0,663.0,78.52,61.59
2016,6,23,8,45,909.0,79.0,1.8,20.5,705.5,80.22,62.72
2016,6,23,9,0,919.0,81.0,1.8,21.0,748.0,81.77,63.73
2016,6,23,9,15,926.5,82.5,1.85,21.5,786.0,82.81,64.32
2016,6,23,9,30,934.0,84.0,1.9,22.0,824.0,83.71,64.8
2016,6,23,9,45,934.5,88.5,1.95,22.5,855.5,102.41,63.72
2016,6,23,10,0,935.0,93.0,2.0,23.0,887.0,159.57,86.91
2016,6,23,10,15,939.5,94.0,2.15,23.0,913.5,215.77,124.13
2016,6,23,10,30,944.0,95.0,2.3,23.0,940.0,272.49,169.32
2016,6,23,10,45,948.0,95.0,2.5,23.0,960.5,328.79,217.62
2016,6,23,11,0,952.0,95.0,2.7,23.0,981.0,385.11,267.0
2016,6,23,11,15,953.5,95.5,2.85,23.0,994.0,440.59,315.5
2016,6,23,11,30,955.0,96.0,3.0,23.0,1007.0,495.44,362.66
2016,6,23,11,45,957.0,95.0,3.2,23.0,1013.5,548.72,407.69
2016,6,23,12,0,959.0,94.0,3.4,23.0,1020.0,600.99,450.89
2016,6,23,12,15,958.5,94.0,3.5,23.0,1019.5,651.29,491.33
2016,6,23,12,30,958.0,94.0,3.6,23.0,1019.0,699.96,529.63
2016,6,23,12,45,953.5,96.0,3.7,23.0,1010.5,745.57,564.88
2016,6,23,13,0,949.0,98.0,3.8,23.0,1002.0,788.84,597.81
2016,6,23,13,15,946.5,97.5,3.85,22.5,987.0,828.99,627.3
2016,6,23,13,30,944.0,97.0,3.9,22.0,972.0,866.4,654.89
2016,6,23,13,45,942.0,94.5,4.0,22.0,950.5,899.47,678.5
2016,6,23,14,0,940.0,92.0,4.1,22.0,929.0,929.39,700.01
2016,6,23,14,15,933.5,91.0,4.1,22.0,900.0,953.43,717.05
2016,6,23,14,30,927.0,90.0,4.1,22.0,871.0,973.96,731.84
2016,6,23,14,45,920.5,87.5,4.15,22.0,836.5,989.34,743.56
2016,6,23,15,0,914.0,85.0,4.2,22.0,802.0,1001.07,753.01
2016,6,23,15,15,903.5,83.5,4.2,21.5,762.5,1006.28,759.4
2016,6,23,15,30,893.0,82.0,4.2,21.0,723.0,1007.83,763.54
2016,6,23,15,45,880.0,80.0,4.25,21.0,679.0,1002.65,762.11
2016,6,23,16,0,867.0,78.0,4.3,21.0,635.0,993.93,758.44
2016,6,23,16,15,851.0,75.5,4.25,20.5,588.0,978.11,750.84
2016,6,23,16,30,835.0,73.0,4.2,20.0,541.0,959.05,741.05
2016,6,23,16,45,812.5,71.0,4.2,19.5,491.5,931.03,725.17
2016,6,23,17,0,790.0,69.0,4.2,19.0,442.0,912.36,715.75
2016,6,23,17,15,762.0,65.5,4.1,18.5,392.0,871.47,689.43
2016,6,23,17,30,734.0,62.0,4.0,18.0,342.0,828.53,661.01
2016,6,23,17,45,692.5,58.0,3.95,18.0,292.0,770.3,619.19
2016,6,23,18,0,651.0,54.0,3.9,18.0,242.0,711.29,575.22
2016,6,23,18,15,594.0,48.5,3.7,17.5,194.5,635.95,517.15
2016,6,23,18,30,537.0,43.0,3.5,17.0,147.0,569.32,462.92
2016,6,23,18,45,444.5,35.5,3.3,16.5,105.5,465.78,376.53
2016,6,23,19,0,352.0,28.0,3.1,16.0,64.0,368.3,285.01
2016,6,23,19,15,176.0,14.0,3.05,15.5,32.0,185.23,36.22
2016,6,23,19,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,6,23,19,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,6,23,20,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,6,23,20,15,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2016,6,23,20,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,23,20,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,6,23,21,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,23,21,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,6,23,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,23,21,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,23,22,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,6,23,22,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,6,23,22,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,23,22,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,23,23,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,23,23,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,23,23,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,23,23,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,6,24,0,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,24,0,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,6,24,0,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,24,0,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,24,1,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,24,1,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,6,24,1,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,24,1,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,24,2,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,24,2,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,6,24,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,24,2,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,24,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,24,3,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,6,24,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,24,3,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,24,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,24,4,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,6,24,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,24,4,45,49.5,5.0,1.55,11.5,6.0,0.0,0.0
2016,6,24,5,0,99.0,10.0,1.7,12.0,12.0,7.87,0.0
2016,6,24,5,15,247.5,20.5,1.75,12.5,43.5,16.85,2.77
2016,6,24,5,30,396.0,31.0,1.8,13.0,75.0,25.77,16.23
2016,6,24,5,45,483.5,39.0,1.85,13.5,119.0,32.44,22.92
2016,6,24,6,0,571.0,47.0,1.9,14.0,163.0,39.19,29.26
2016,6,24,6,15,627.5,53.0,1.9,14.5,212.5,47.85,37.13
2016,6,24,6,30,684.0,59.0,1.9,15.0,262.0,53.19,41.88
2016,6,24,6,45,722.0,63.5,1.95,15.5,313.5,57.07,45.21
2016,6,24,7,0,760.0,68.0,2.0,16.0,365.0,60.94,48.42
2016,6,24,7,15,787.5,71.5,2.0,16.5,416.5,63.84,50.71
2016,6,24,7,30,815.0,75.0,2.0,17.0,468.0,66.7,52.92
2016,6,24,7,45,835.0,78.5,2.05,18.0,518.5,69.33,54.79
2016,6,24,8,0,855.0,82.0,2.1,19.0,569.0,79.86,63.4
2016,6,24,8,15,870.5,84.5,2.0,19.5,616.5,82.14,64.99
2016,6,24,8,30,886.0,87.0,1.9,20.0,664.0,84.27,66.46
2016,6,24,8,45,897.5,89.5,1.85,20.5,707.5,86.13,67.7
2016,6,24,9,0,909.0,92.0,1.8,21.0,751.0,87.83,68.8
2016,6,24,9,15,918.0,94.0,1.7,21.5,790.5,89.0,69.48
2016,6,24,9,30,927.0,96.0,1.6,22.0,830.0,90.01,70.02
2016,6,24,9,45,935.5,96.5,1.5,22.5,864.0,105.78,66.98
2016,6,24,10,0,944.0,97.0,1.4,23.0,898.0,161.78,88.39
2016,6,24,10,15,949.5,98.5,1.3,23.0,926.0,219.01,125.8
2016,6,24,10,30,955.0,100.0,1.2,23.0,954.0,276.89,171.13
2016,6,24,10,45,959.5,100.5,1.15,23.5,975.5,334.34,218.94
2016,6,24,11,0,964.0,101.0,1.1,24.0,997.0,391.89,267.32
2016,6,24,11,15,966.5,101.5,1.1,24.0,1011.5,448.56,315.11
2016,6,24,11,30,969.0,102.0,1.1,24.0,1026.0,504.7,361.36
2016,6,24,11,45,970.0,102.0,1.1,24.0,1033.0,559.07,404.99
2016,6,24,12,0,971.0,102.0,1.1,24.0,1040.0,612.37,446.46
2016,6,24,12,15,971.5,102.0,1.15,24.0,1040.0,664.12,485.99
2016,6,24,12,30,972.0,102.0,1.2,24.0,1040.0,714.34,523.41
2016,6,24,12,45,961.5,108.0,1.3,24.5,1030.0,759.8,556.03
2016,6,24,13,0,951.0,114.0,1.4,25.0,1020.0,802.59,586.09
2016,6,24,13,15,948.5,113.5,1.45,25.0,1005.0,843.41,613.75
2016,6,24,13,30,946.0,113.0,1.5,25.0,990.0,881.5,639.07
2016,6,24,13,45,941.5,112.0,1.55,25.0,968.0,914.52,661.1
2016,6,24,14,0,937.0,111.0,1.6,25.0,946.0,944.32,681.13
2016,6,24,14,15,931.0,110.0,1.6,24.5,917.0,969.42,698.95
2016,6,24,14,30,925.0,109.0,1.6,24.0,888.0,991.04,714.72
2016,6,24,14,45,916.5,107.5,1.65,24.0,853.5,1006.21,725.92
2016,6,24,15,0,908.0,106.0,1.7,24.0,819.0,1017.7,735.01
2016,6,24,15,15,897.5,104.0,1.7,24.0,779.0,1023.0,739.67
2016,6,24,15,30,887.0,102.0,1.7,24.0,739.0,1024.61,742.24
2016,6,24,15,45,873.0,99.5,1.75,24.0,694.5,1018.46,740.79
2016,6,24,16,0,859.0,97.0,1.8,24.0,650.0,1008.74,737.26
2016,6,24,16,15,841.5,94.0,1.8,23.5,601.5,1004.66,738.25
2016,6,24,16,30,824.0,91.0,1.8,23.0,553.0,983.79,728.35
2016,6,24,16,45,800.0,87.5,1.8,23.0,502.5,952.5,710.28
2016,6,24,17,0,776.0,84.0,1.8,23.0,452.0,918.34,690.13
2016,6,24,17,15,745.0,80.0,1.75,22.0,400.5,873.99,664.65
2016,6,24,17,30,714.0,76.0,1.7,21.0,349.0,834.33,641.57
2016,6,24,17,45,670.5,70.5,1.65,20.5,297.5,773.03,600.89
2016,6,24,18,0,627.0,65.0,1.6,20.0,246.0,711.16,558.13
2016,6,24,18,15,564.0,58.5,1.55,19.0,197.5,630.22,499.95
2016,6,24,18,30,501.0,52.0,1.5,18.0,149.0,550.76,439.47
2016,6,24,18,45,405.0,42.5,1.45,17.5,106.5,442.24,352.18
2016,6,24,19,0,309.0,33.0,1.4,17.0,64.0,339.58,259.88
2016,6,24,19,15,154.5,16.5,1.4,16.5,32.0,173.79,35.14
2016,6,24,19,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,6,24,19,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,6,24,20,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,6,24,20,15,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2016,6,24,20,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,24,20,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,24,21,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,24,21,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,6,24,21,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,24,21,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,24,22,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,24,22,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,24,22,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,24,22,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,24,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,24,23,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,24,23,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,24,23,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,25,0,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,25,0,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,6,25,0,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,25,0,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,25,1,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,25,1,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,25,1,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,25,1,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,25,2,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,25,2,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,25,2,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,25,2,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,25,3,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,25,3,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,6,25,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,25,3,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,25,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,25,4,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,6,25,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,25,4,45,37.5,5.0,1.1,13.5,5.5,0.0,0.0
2016,6,25,5,0,75.0,10.0,1.1,14.0,11.0,7.87,0.0
2016,6,25,5,15,218.5,21.5,1.25,14.5,41.5,17.63,2.63
2016,6,25,5,30,362.0,33.0,1.4,15.0,72.0,27.28,17.31
2016,6,25,5,45,453.0,41.0,1.6,16.0,116.0,33.86,23.88
2016,6,25,6,0,544.0,49.0,1.8,17.0,160.0,40.53,30.04
2016,6,25,6,15,602.0,55.5,1.8,17.5,209.0,45.79,34.84
2016,6,25,6,30,660.0,62.0,1.8,18.0,258.0,51.05,39.49
2016,6,25,6,45,701.5,66.5,1.85,18.5,309.0,59.12,46.44
2016,6,25,7,0,743.0,71.0,1.9,19.0,360.0,62.93,49.55
2016,6,25,7,15,771.5,74.5,1.8,19.5,411.5,65.74,51.73
2016,6,25,7,30,800.0,78.0,1.7,20.0,463.0,68.52,53.83
2016,6,25,7,45,822.5,81.0,1.6,21.0,513.5,70.77,55.33
2016,6,25,8,0,845.0,84.0,1.5,22.0,564.0,72.95,56.76
2016,6,25,8,15,861.0,86.5,1.45,22.5,611.5,83.12,65.01
2016,6,25,8,30,877.0,89.0,1.4,23.0,659.0,85.22,66.41
2016,6,25,8,45,890.0,91.0,1.35,23.5,703.0,86.79,67.39
2016,6,25,9,0,903.0,93.0,1.3,24.0,747.0,88.21,68.25
2016,6,25,9,15,912.5,95.0,1.3,24.0,786.5,89.38,69.05
2016,6,25,9,30,922.0,97.0,1.3,24.0,826.0,90.39,69.74
2016,6,25,9,45,922.5,102.5,1.35,24.5,858.0,107.28,68.41
2016,6,25,10,0,923.0,108.0,1.4,25.0,890.0,164.44,90.69
2016,6,25,10,15,928.5,109.0,1.45,25.0,918.0,220.37,126.81
2016,6,25,10,30,934.0,110.0,1.5,25.0,946.0,276.93,170.89
2016,6,25,10,45,938.0,111.5,1.6,25.5,967.0,333.81,218.18
2016,6,25,11,0,942.0,113.0,1.7,26.0,988.0,390.78,266.32
2016,6,25,11,15,944.5,113.5,1.8,26.0,1002.5,446.47,313.69
2016,6,25,11,30,947.0,114.0,1.9,26.0,1017.0,501.67,359.8
2016,6,25,11,45,948.0,114.5,2.0,26.0,1024.0,555.49,403.79
2016,6,25,12,0,949.0,115.0,2.1,26.0,1031.0,608.33,445.91
2016,6,25,12,15,949.0,115.0,2.15,26.0,1030.5,659.07,485.22
2016,6,25,12,30,949.0,115.0,2.2,26.0,1030.0,708.31,522.47
2016,6,25,12,45,950.0,113.0,2.3,26.0,1023.0,754.96,557.44
2016,6,25,13,0,951.0,111.0,2.4,26.0,1016.0,799.54,590.35
2016,6,25,13,15,948.0,110.5,2.45,26.0,1001.0,839.92,618.16
2016,6,25,13,30,945.0,110.0,2.5,26.0,986.0,877.52,643.63
2016,6,25,13,45,941.0,109.0,2.6,26.0,964.0,910.88,666.68
2016,6,25,14,0,937.0,108.0,2.7,26.0,942.0,941.05,687.7
2016,6,25,14,15,931.0,106.5,2.7,26.0,913.5,965.62,704.31
2016,6,25,14,30,925.0,105.0,2.7,26.0,885.0,986.68,718.76
2016,6,25,14,45,917.5,103.0,2.75,26.0,850.5,1002.22,730.22
2016,6,25,15,0,910.0,101.0,2.8,26.0,816.0,1014.09,739.52
2016,6,25,15,15,900.0,99.0,2.8,25.5,776.5,1019.81,746.03
2016,6,25,15,30,890.0,97.0,2.8,25.0,737.0,1021.85,750.4
2016,6,25,15,45,877.0,94.5,2.85,25.0,692.5,1016.64,749.23
2016,6,25,16,0,864.0,92.0,2.9,25.0,648.0,1007.86,745.9
2016,6,25,16,15,847.0,89.5,2.85,24.5,600.0,991.56,738.29
2016,6,25,16,30,830.0,87.0,2.8,24.0,552.0,984.88,737.2
2016,6,25,16,45,808.0,83.5,2.8,24.0,502.0,955.59,719.88
2016,6,25,17,0,786.0,80.0,2.8,24.0,452.0,923.41,700.56
2016,6,25,17,15,756.0,76.0,2.65,23.0,400.5,879.99,674.57
2016,6,25,17,30,726.0,72.0,2.5,22.0,349.0,834.45,646.31
2016,6,25,17,45,684.5,67.0,2.35,21.5,298.0,781.53,610.45
2016,6,25,18,0,643.0,62.0,2.2,21.0,247.0,721.99,568.27
2016,6,25,18,15,582.0,55.5,2.05,20.0,198.5,642.52,510.25
2016,6,25,18,30,521.0,49.0,1.9,19.0,150.0,564.56,450.18
2016,6,25,18,45,427.5,40.0,1.75,18.5,107.5,458.3,364.12
2016,6,25,19,0,334.0,31.0,1.6,18.0,65.0,357.93,273.05
2016,6,25,19,15,167.0,15.5,1.55,17.5,32.5,181.74,38.18
2016,6,25,19,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,6,25,19,45,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2016,6,25,20,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,6,25,20,15,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2016,6,25,20,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,25,20,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,25,21,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,25,21,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,6,25,21,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,25,21,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,25,22,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,25,22,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,6,25,22,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,25,22,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,25,23,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,25,23,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,25,23,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,25,23,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,26,0,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,26,0,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,6,26,0,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,26,0,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,26,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,26,1,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,6,26,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,26,1,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,26,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,26,2,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,26,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,26,2,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,26,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,26,3,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,26,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,26,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,26,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,26,4,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,6,26,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,26,4,45,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,6,26,5,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,26,5,15,172.0,16.0,1.05,14.5,34.5,12.91,0.01
2016,6,26,5,30,344.0,32.0,1.1,15.0,69.0,26.38,16.52
2016,6,26,5,45,433.5,40.5,1.2,16.0,112.0,33.34,23.42
2016,6,26,6,0,523.0,49.0,1.3,17.0,155.0,40.35,29.89
2016,6,26,6,15,580.5,55.5,1.2,17.5,202.5,45.56,34.66
2016,6,26,6,30,638.0,62.0,1.1,18.0,250.0,50.78,39.26
2016,6,26,6,45,679.0,66.5,1.05,18.5,300.5,58.8,46.17
2016,6,26,7,0,720.0,71.0,1.0,19.0,351.0,62.55,49.23
2016,6,26,7,15,748.5,75.0,0.9,19.5,401.5,65.69,51.68
2016,6,26,7,30,777.0,79.0,0.8,20.0,452.0,68.76,54.03
2016,6,26,7,45,799.0,82.0,0.75,21.0,501.5,70.93,55.46
2016,6,26,8,0,821.0,85.0,0.7,22.0,551.0,73.04,56.81
2016,6,26,8,15,837.5,87.5,0.65,22.5,597.5,83.11,64.95
2016,6,26,8,30,854.0,90.0,0.6,23.0,644.0,85.18,66.31
2016,6,26,8,45,866.0,92.5,0.6,24.0,687.0,86.96,67.31
2016,6,26,9,0,878.0,95.0,0.6,25.0,730.0,88.58,68.19
2016,6,26,9,15,887.5,97.0,0.65,25.5,769.0,89.68,68.79
2016,6,26,9,30,897.0,99.0,0.7,26.0,808.0,90.62,69.27
2016,6,26,9,45,904.5,100.5,0.75,26.5,841.0,104.35,66.34
2016,6,26,10,0,912.0,102.0,0.8,27.0,874.0,159.08,86.26
2016,6,26,10,15,917.5,103.0,0.85,27.0,901.5,214.3,121.29
2016,6,26,10,30,923.0,104.0,0.9,27.0,929.0,270.16,164.16
2016,6,26,10,45,925.0,106.0,1.0,27.5,949.5,326.08,210.11
2016,6,26,11,0,927.0,108.0,1.1,28.0,970.0,381.89,256.71
2016,6,26,11,15,929.5,108.5,1.25,28.0,984.0,436.68,302.86
2016,6,26,11,30,932.0,109.0,1.4,28.0,998.0,491.0,347.87
2016,6,26,11,45,932.0,110.0,1.55,28.0,1004.5,543.78,390.75
2016,6,26,12,0,932.0,111.0,1.7,28.0,1011.0,595.51,431.8
2016,6,26,12,15,932.0,111.0,1.85,28.0,1010.5,645.32,470.54
2016,6,26,12,30,932.0,111.0,2.0,28.0,1010.0,693.66,507.38
2016,6,26,12,45,920.5,117.0,2.2,28.0,999.5,736.87,540.18
2016,6,26,13,0,909.0,123.0,2.4,28.0,989.0,777.43,570.6
2016,6,26,13,15,906.5,122.5,2.5,28.0,974.5,816.93,598.55
2016,6,26,13,30,904.0,122.0,2.6,28.0,960.0,853.8,623.84
2016,6,26,13,45,899.5,120.5,2.75,28.0,938.5,885.29,645.96
2016,6,26,14,0,895.0,119.0,2.9,28.0,917.0,913.65,666.11
2016,6,26,14,15,889.0,117.5,2.95,27.5,889.0,937.41,683.98
2016,6,26,14,30,883.0,116.0,3.0,27.0,861.0,957.78,699.84
2016,6,26,14,45,875.0,114.5,3.15,27.0,827.5,972.81,711.75
2016,6,26,15,0,867.0,113.0,3.3,27.0,794.0,984.31,721.55
2016,6,26,15,15,856.5,110.5,3.35,26.5,755.0,988.75,727.59
2016,6,26,15,30,846.0,108.0,3.4,26.0,716.0,989.6,731.5
2016,6,26,15,45,832.5,105.0,3.45,26.0,672.5,997.08,738.57
2016,6,26,16,0,819.0,102.0,3.5,26.0,629.0,987.24,734.23
2016,6,26,16,15,801.5,99.0,3.45,25.5,582.5,969.88,725.81
2016,6,26,16,30,784.0,96.0,3.4,25.0,536.0,949.24,715.23
2016,6,26,16,45,763.0,91.5,3.4,25.0,487.0,920.11,697.72
2016,6,26,17,0,742.0,87.0,3.4,25.0,438.0,888.15,678.09
2016,6,26,17,15,711.5,82.5,3.2,24.5,388.0,850.67,654.34
2016,6,26,17,30,681.0,78.0,3.0,24.0,338.0,805.37,624.42
2016,6,26,17,45,642.0,71.5,2.9,23.5,289.0,747.67,585.18
2016,6,26,18,0,603.0,65.0,2.8,23.0,240.0,689.29,543.81
2016,6,26,18,15,543.0,58.0,2.55,22.0,192.5,611.05,485.81
2016,6,26,18,30,483.0,51.0,2.3,21.0,145.0,534.29,425.99
2016,6,26,18,45,396.0,41.5,2.1,20.5,104.0,433.96,344.2
2016,6,26,19,0,309.0,32.0,1.9,20.0,63.0,339.07,257.82
2016,6,26,19,15,154.5,16.0,1.85,19.5,31.5,173.24,36.41
2016,6,26,19,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,6,26,19,45,0.0,0.0,1.75,18.5,0.0,0.0,0.0
2016,6,26,20,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,6,26,20,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,6,26,20,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,6,26,20,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,6,26,21,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,6,26,21,15,0.0,0.0,1.45,16.5,0.0,0.0,0.0
2016,6,26,21,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,6,26,21,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,6,26,22,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,6,26,22,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,6,26,22,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,26,22,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,26,23,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,26,23,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,6,26,23,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,26,23,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,27,0,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,27,0,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,27,0,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,27,0,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,27,1,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,27,1,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,27,1,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,27,1,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,27,2,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,27,2,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,6,27,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,27,2,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,27,3,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,27,3,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,27,3,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,27,3,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,27,4,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,27,4,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,27,4,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,27,4,45,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,6,27,5,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,27,5,15,169.0,16.0,1.35,15.5,34.0,12.91,0.0
2016,6,27,5,30,338.0,32.0,1.5,16.0,68.0,26.36,16.36
2016,6,27,5,45,426.0,40.5,1.65,17.0,110.0,33.3,23.25
2016,6,27,6,0,514.0,49.0,1.8,18.0,152.0,40.29,29.68
2016,6,27,6,15,572.0,55.0,1.75,18.5,199.5,45.1,34.09
2016,6,27,6,30,630.0,61.0,1.7,19.0,247.0,49.95,38.36
2016,6,27,6,45,671.5,66.0,1.65,19.5,297.5,58.3,45.54
2016,6,27,7,0,713.0,71.0,1.6,20.0,348.0,62.44,48.93
2016,6,27,7,15,742.0,75.0,1.55,21.0,398.5,65.58,51.27
2016,6,27,7,30,771.0,79.0,1.5,22.0,449.0,68.65,53.5
2016,6,27,7,45,794.0,82.0,1.5,23.0,498.5,70.83,54.94
2016,6,27,8,0,817.0,85.0,1.5,24.0,548.0,72.95,56.3
2016,6,27,8,15,833.5,88.0,1.45,24.5,595.0,83.31,64.64
2016,6,27,8,30,850.0,91.0,1.4,25.0,642.0,85.66,66.24
2016,6,27,8,45,864.0,93.0,1.35,25.5,685.5,87.19,67.17
2016,6,27,9,0,878.0,95.0,1.3,26.0,729.0,88.58,67.99
2016,6,27,9,15,888.5,96.5,1.3,26.5,768.0,89.44,68.39
2016,6,27,9,30,899.0,98.0,1.3,27.0,807.0,90.17,68.7
2016,6,27,9,45,895.0,106.5,1.3,27.5,838.0,105.96,68.18
2016,6,27,10,0,891.0,115.0,1.3,28.0,869.0,162.7,89.8
2016,6,27,10,15,897.5,116.5,1.35,28.0,897.0,217.36,124.29
2016,6,27,10,30,904.0,118.0,1.4,28.0,925.0,272.79,166.71
2016,6,27,10,45,909.0,118.5,1.5,28.5,946.5,327.84,211.82
2016,6,27,11,0,914.0,119.0,1.6,29.0,968.0,383.09,257.91
2016,6,27,11,15,916.5,120.0,1.7,29.0,982.5,437.68,303.78
2016,6,27,11,30,919.0,121.0,1.8,29.0,997.0,491.86,348.49
2016,6,27,11,45,921.0,121.0,1.95,29.0,1004.0,544.58,391.28
2016,6,27,12,0,923.0,121.0,2.1,29.0,1011.0,596.46,432.43
2016,6,27,12,15,923.0,121.0,2.2,29.0,1011.0,646.13,470.82
2016,6,27,12,30,923.0,121.0,2.3,29.0,1011.0,694.37,507.29
2016,6,27,12,45,926.5,117.0,2.45,29.0,1005.0,740.34,541.81
2016,6,27,13,0,930.0,113.0,2.6,29.0,999.0,784.37,574.46
2016,6,27,13,15,927.0,112.5,2.7,29.0,984.0,824.05,602.15
2016,6,27,13,30,924.0,112.0,2.8,29.0,969.0,861.01,627.43
2016,6,27,13,45,921.0,110.5,2.9,29.0,947.5,894.19,650.23
2016,6,27,14,0,918.0,109.0,3.0,29.0,926.0,924.29,671.06
2016,6,27,14,15,912.0,107.5,3.05,28.5,898.0,948.44,689.12
2016,6,27,14,30,906.0,106.0,3.1,28.0,870.0,969.14,705.14
2016,6,27,14,45,899.5,103.5,3.15,28.0,836.5,984.83,716.68
2016,6,27,15,0,893.0,101.0,3.2,28.0,803.0,996.92,726.06
2016,6,27,15,15,883.0,99.0,3.2,27.5,764.0,1002.48,732.46
2016,6,27,15,30,873.0,97.0,3.2,27.0,725.0,1004.42,736.72
2016,6,27,15,45,862.5,93.5,3.25,27.0,682.0,1000.54,736.31
2016,6,27,16,0,852.0,90.0,3.3,27.0,639.0,993.11,733.74
2016,6,27,16,15,835.5,87.5,3.25,26.5,592.0,977.34,726.44
2016,6,27,16,30,819.0,85.0,3.2,26.0,545.0,971.16,725.68
2016,6,27,16,45,799.0,81.0,3.2,26.0,496.0,943.38,709.26
2016,6,27,17,0,779.0,77.0,3.2,26.0,447.0,912.71,690.84
2016,6,27,17,15,750.0,73.0,3.05,25.0,396.5,870.46,665.7
2016,6,27,17,30,721.0,69.0,2.9,24.0,346.0,826.11,638.32
2016,6,27,17,45,682.5,64.0,2.8,23.5,296.0,769.62,600.24
2016,6,27,18,0,644.0,59.0,2.7,23.0,246.0,718.95,564.78
2016,6,27,18,15,585.5,53.0,2.5,22.0,198.0,642.51,508.73
2016,6,27,18,30,527.0,47.0,2.3,21.0,150.0,567.49,450.76
2016,6,27,18,45,438.5,38.5,2.1,20.5,108.0,465.96,368.31
2016,6,27,19,0,350.0,30.0,1.9,20.0,66.0,370.0,280.6
2016,6,27,19,15,175.0,15.0,1.9,19.5,33.0,187.13,39.9
2016,6,27,19,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,6,27,19,45,0.0,0.0,1.95,18.5,0.0,0.0,0.0
2016,6,27,20,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,6,27,20,15,0.0,0.0,1.95,17.5,0.0,0.0,0.0
2016,6,27,20,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,6,27,20,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,6,27,21,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,6,27,21,15,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2016,6,27,21,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,6,27,21,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,6,27,22,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,6,27,22,15,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,6,27,22,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,6,27,22,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,6,27,23,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,6,27,23,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2016,6,27,23,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,6,27,23,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,6,28,0,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,6,28,0,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,6,28,0,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,28,0,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,28,1,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,28,1,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,6,28,1,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,28,1,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,28,2,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,28,2,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,28,2,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,28,2,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,28,3,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,28,3,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,6,28,3,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,28,3,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,28,4,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,28,4,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,28,4,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,28,4,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,28,5,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,6,28,5,15,176.0,16.0,1.45,14.5,34.5,12.93,0.0
2016,6,28,5,30,352.0,32.0,1.5,15.0,69.0,26.44,16.45
2016,6,28,5,45,440.0,40.5,1.55,15.5,111.5,33.4,23.49
2016,6,28,6,0,528.0,49.0,1.6,16.0,154.0,40.42,30.05
2016,6,28,6,15,586.0,55.5,1.45,16.5,202.5,45.64,34.86
2016,6,28,6,30,644.0,62.0,1.3,17.0,251.0,50.87,39.5
2016,6,28,6,45,684.0,66.5,1.15,18.0,301.5,58.89,46.34
2016,6,28,7,0,724.0,71.0,1.0,19.0,352.0,62.63,49.3
2016,6,28,7,15,753.0,75.0,0.8,19.5,403.0,65.79,51.77
2016,6,28,7,30,782.0,79.0,0.6,20.0,454.0,68.88,54.13
2016,6,28,7,45,805.0,82.0,0.45,21.0,503.5,71.09,55.58
2016,6,28,8,0,828.0,85.0,0.3,22.0,553.0,73.23,56.94
2016,6,28,8,15,844.5,88.0,0.3,22.5,600.5,83.59,65.31
2016,6,28,8,30,861.0,91.0,0.3,23.0,648.0,85.96,66.91
2016,6,28,8,45,875.0,92.5,0.35,24.0,692.0,87.23,67.49
2016,6,28,9,0,889.0,94.0,0.4,25.0,736.0,88.36,67.97
2016,6,28,9,15,899.5,96.0,0.55,25.0,775.5,89.53,68.8
2016,6,28,9,30,910.0,98.0,0.7,25.0,815.0,90.55,69.51
2016,6,28,9,45,915.5,100.5,0.9,25.5,848.5,102.76,66.71
2016,6,28,10,0,921.0,103.0,1.1,26.0,882.0,158.47,86.46
2016,6,28,10,15,927.0,104.5,1.2,26.0,910.5,214.61,121.96
2016,6,28,10,30,933.0,106.0,1.3,26.0,939.0,271.46,165.76
2016,6,28,10,45,936.5,107.5,1.45,26.5,960.5,328.15,212.67
2016,6,28,11,0,940.0,109.0,1.6,27.0,982.0,384.89,260.51
2016,6,28,11,15,942.5,109.5,1.7,27.0,996.5,440.48,307.64
2016,6,28,11,30,945.0,110.0,1.8,27.0,1011.0,495.59,353.54
2016,6,28,11,45,946.0,111.0,1.95,27.0,1018.5,549.65,397.75
2016,6,28,12,0,947.0,112.0,2.1,27.0,1026.0,602.75,440.16
2016,6,28,12,15,947.5,112.0,2.15,27.0,1026.0,653.72,479.55
2016,6,28,12,30,948.0,112.0,2.2,27.0,1026.0,703.23,516.92
2016,6,28,12,45,940.5,116.0,2.3,27.0,1017.0,748.56,550.77
2016,6,28,13,0,933.0,120.0,2.4,27.0,1008.0,791.45,582.3
2016,6,28,13,15,930.5,119.0,2.45,27.0,993.5,831.51,610.21
2016,6,28,13,30,928.0,118.0,2.5,27.0,979.0,868.86,635.46
2016,6,28,13,45,925.5,116.0,2.55,27.0,958.0,902.44,658.19
2016,6,28,14,0,923.0,114.0,2.6,27.0,937.0,932.9,678.92
2016,6,28,14,15,917.5,113.0,2.6,26.5,909.0,958.36,697.4
2016,6,28,14,30,912.0,112.0,2.6,26.0,881.0,980.41,713.84
2016,6,28,14,45,906.0,109.0,2.65,26.0,847.5,996.47,725.63
2016,6,28,15,0,900.0,106.0,2.7,26.0,814.0,1008.89,735.26
2016,6,28,15,15,890.0,104.0,2.7,25.5,774.5,1014.78,741.85
2016,6,28,15,30,880.0,102.0,2.7,25.0,735.0,1017.01,746.32
2016,6,28,15,45,869.0,98.5,2.7,25.0,691.5,1012.9,745.39
2016,6,28,16,0,858.0,95.0,2.7,25.0,648.0,1005.21,742.33
2016,6,28,16,15,841.0,92.5,2.7,24.5,600.5,1002.31,744.04
2016,6,28,16,30,824.0,90.0,2.7,24.0,553.0,982.76,734.75
2016,6,28,16,45,804.0,86.0,2.7,24.0,503.0,955.05,718.64
2016,6,28,17,0,784.0,82.0,2.7,24.0,453.0,924.39,700.39
2016,6,28,17,15,754.0,77.5,2.55,23.5,402.0,880.44,672.75
2016,6,28,17,30,724.0,73.0,2.4,23.0,351.0,834.35,642.97
2016,6,28,17,45,685.0,67.5,2.3,22.5,300.5,783.39,609.06
2016,6,28,18,0,646.0,62.0,2.2,22.0,250.0,725.47,568.59
2016,6,28,18,15,586.0,56.0,2.05,21.0,201.0,647.54,511.99
2016,6,28,18,30,526.0,50.0,1.9,20.0,152.0,570.94,453.24
2016,6,28,18,45,433.5,41.0,1.75,19.0,109.5,465.21,368.65
2016,6,28,19,0,341.0,32.0,1.6,18.0,67.0,365.09,278.42
2016,6,28,19,15,170.5,16.0,1.65,17.5,33.5,185.65,39.47
2016,6,28,19,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,6,28,19,45,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2016,6,28,20,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,6,28,20,15,0.0,0.0,1.85,15.5,0.0,0.0,0.0
2016,6,28,20,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,6,28,20,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,6,28,21,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,6,28,21,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,6,28,21,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,6,28,21,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,6,28,22,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,6,28,22,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2016,6,28,22,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,28,22,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,28,23,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,28,23,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,28,23,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,28,23,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,29,0,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,29,0,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2016,6,29,0,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,29,0,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,6,29,1,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,29,1,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,29,1,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,29,1,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,6,29,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,29,2,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,29,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,29,2,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,29,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,29,3,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,6,29,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,29,3,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,29,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,29,4,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,29,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,29,4,45,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,6,29,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,29,5,15,158.0,17.5,1.15,13.5,34.0,14.15,0.0
2016,6,29,5,30,316.0,35.0,1.1,14.0,68.0,28.83,18.47
2016,6,29,5,45,412.5,44.0,1.1,14.5,111.0,36.09,25.94
2016,6,29,6,0,509.0,53.0,1.1,15.0,154.0,43.43,32.84
2016,6,29,6,15,325.5,83.5,1.0,15.5,155.0,60.85,48.44
2016,6,29,6,30,142.0,114.0,0.9,16.0,156.0,80.08,65.36
2016,6,29,6,45,157.0,133.5,0.8,16.5,187.5,92.77,76.22
2016,6,29,7,0,172.0,153.0,0.7,17.0,219.0,105.2,86.61
2016,6,29,7,15,474.5,119.5,0.65,17.5,338.0,84.54,68.36
2016,6,29,7,30,777.0,86.0,0.6,18.0,457.0,73.8,58.79
2016,6,29,7,45,798.5,90.0,0.6,19.0,507.0,76.48,60.67
2016,6,29,8,0,820.0,94.0,0.6,20.0,557.0,79.06,62.4
2016,6,29,8,15,837.5,97.0,0.55,20.5,605.0,80.77,63.5
2016,6,29,8,30,855.0,100.0,0.5,21.0,653.0,82.38,64.52
2016,6,29,8,45,867.0,103.5,0.45,21.5,697.0,93.28,73.28
2016,6,29,9,0,879.0,107.0,0.4,22.0,741.0,95.28,74.55
2016,6,29,9,15,889.5,109.0,0.45,22.0,780.5,96.23,75.17
2016,6,29,9,30,900.0,111.0,0.5,22.0,820.0,97.02,75.68
2016,6,29,9,45,907.0,113.0,0.6,22.5,854.0,107.66,72.15
2016,6,29,10,0,914.0,115.0,0.7,23.0,888.0,162.97,91.36
2016,6,29,10,15,920.0,116.5,0.8,23.0,916.5,218.89,126.7
2016,6,29,10,30,926.0,118.0,0.9,23.0,945.0,275.55,170.45
2016,6,29,10,45,931.0,119.0,1.0,23.5,966.5,332.18,217.33
2016,6,29,11,0,936.0,120.0,1.1,24.0,988.0,389.02,265.25
2016,6,29,11,15,938.5,120.5,1.2,24.0,1003.0,444.62,312.51
2016,6,29,11,30,941.0,121.0,1.3,24.0,1018.0,499.77,358.55
2016,6,29,11,45,942.5,121.5,1.4,24.5,1025.0,553.8,401.88
2016,6,29,12,0,944.0,122.0,1.5,25.0,1032.0,606.95,443.24
2016,6,29,12,15,944.0,122.0,1.6,25.0,1032.0,657.78,482.68
2016,6,29,12,30,944.0,122.0,1.7,25.0,1032.0,707.14,520.16
2016,6,29,12,45,942.5,121.5,1.8,25.0,1024.0,753.37,554.7
2016,6,29,13,0,941.0,121.0,1.9,25.0,1016.0,797.45,587.14
2016,6,29,13,15,938.0,120.0,1.95,25.0,1001.5,837.54,615.0
2016,6,29,13,30,935.0,119.0,2.0,25.0,987.0,874.86,640.15
2016,6,29,13,45,931.0,118.0,2.1,25.0,965.0,908.39,663.27
2016,6,29,14,0,927.0,117.0,2.2,25.0,943.0,938.75,684.41
2016,6,29,14,15,921.0,115.5,2.2,24.5,914.5,963.56,702.39
2016,6,29,14,30,915.0,114.0,2.2,24.0,886.0,984.87,718.29
2016,6,29,14,45,907.0,112.0,2.25,24.0,851.5,1000.22,729.66
2016,6,29,15,0,899.0,110.0,2.3,24.0,817.0,1011.91,738.88
2016,6,29,15,15,888.5,108.0,2.3,24.0,777.0,1017.46,743.79
2016,6,29,15,30,878.0,106.0,2.3,24.0,737.0,1019.33,746.56
2016,6,29,15,45,864.5,103.0,2.35,24.0,692.5,1013.42,745.03
2016,6,29,16,0,851.0,100.0,2.4,24.0,648.0,1017.49,750.23
2016,6,29,16,15,833.0,97.0,2.4,23.5,600.5,999.76,742.12
2016,6,29,16,30,815.0,94.0,2.4,23.0,553.0,978.65,731.96
2016,6,29,16,45,792.0,90.5,2.4,22.5,502.5,948.64,715.75
2016,6,29,17,0,769.0,87.0,2.4,22.0,452.0,915.72,697.31
2016,6,29,17,15,737.5,82.5,2.35,21.5,400.5,870.47,669.43
2016,6,29,17,30,706.0,78.0,2.3,21.0,349.0,830.32,644.39
2016,6,29,17,45,662.0,72.5,2.3,20.5,297.5,768.79,603.32
2016,6,29,18,0,618.0,67.0,2.3,20.0,246.0,706.67,560.02
2016,6,29,18,15,555.0,60.0,2.15,19.0,197.5,625.23,500.02
2016,6,29,18,30,492.0,53.0,2.0,18.0,149.0,545.26,437.93
2016,6,29,18,45,392.5,43.5,1.95,17.5,106.5,433.86,347.57
2016,6,29,19,0,293.0,34.0,1.9,17.0,64.0,328.37,252.66
2016,6,29,19,15,146.5,17.0,1.85,16.5,32.0,168.99,34.62
2016,6,29,19,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,6,29,19,45,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2016,6,29,20,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,6,29,20,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,6,29,20,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,6,29,20,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,6,29,21,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,6,29,21,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,6,29,21,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,29,21,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,29,22,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,29,22,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,6,29,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,29,22,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,6,29,23,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,29,23,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,6,29,23,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,29,23,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,30,0,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,30,0,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,6,30,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,30,0,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,30,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,30,1,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,30,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,30,1,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,6,30,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,30,2,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,6,30,2,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,30,2,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,30,3,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,30,3,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,30,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,30,3,45,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,6,30,4,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,30,4,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,30,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,30,4,45,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,6,30,5,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,30,5,15,121.5,18.0,0.9,14.5,31.0,13.74,0.0
2016,6,30,5,30,243.0,36.0,0.9,15.0,62.0,27.35,17.08
2016,6,30,5,45,335.5,48.0,0.95,15.5,103.0,36.57,26.22
2016,6,30,6,0,428.0,60.0,1.0,16.0,144.0,48.4,37.05
2016,6,30,6,15,492.0,68.5,0.9,16.5,191.5,54.73,42.86
2016,6,30,6,30,556.0,77.0,0.8,17.0,239.0,61.03,48.43
2016,6,30,6,45,602.5,83.5,0.75,17.5,289.5,65.56,52.27
2016,6,30,7,0,649.0,90.0,0.7,18.0,340.0,70.03,55.95
2016,6,30,7,15,682.0,95.5,0.7,18.5,390.5,73.52,58.67
2016,6,30,7,30,715.0,101.0,0.7,19.0,441.0,76.92,61.27
2016,6,30,7,45,742.0,105.0,0.7,20.0,491.5,79.12,62.68
2016,6,30,8,0,769.0,109.0,0.7,21.0,542.0,88.05,69.75
2016,6,30,8,15,788.0,112.5,0.65,21.5,589.5,89.69,70.73
2016,6,30,8,30,807.0,116.0,0.6,22.0,637.0,91.22,71.63
2016,6,30,8,45,821.5,119.5,0.55,23.0,681.0,92.51,72.19
2016,6,30,9,0,836.0,123.0,0.5,24.0,725.0,93.67,72.65
2016,6,30,9,15,847.5,125.5,0.4,24.0,764.5,94.02,72.73
2016,6,30,9,30,859.0,128.0,0.3,24.0,804.0,94.26,72.74
2016,6,30,9,45,875.0,126.0,0.25,24.5,840.0,111.5,75.42
2016,6,30,10,0,891.0,124.0,0.2,25.0,876.0,164.1,92.15
2016,6,30,10,15,897.0,125.5,0.35,25.0,904.0,218.87,126.07
2016,6,30,10,30,903.0,127.0,0.5,25.0,932.0,274.36,168.29
2016,6,30,10,45,907.0,128.5,0.65,25.5,953.5,329.85,213.69
2016,6,30,11,0,911.0,130.0,0.8,26.0,975.0,385.48,260.14
2016,6,30,11,15,914.0,131.0,1.0,26.0,989.5,440.39,306.59
2016,6,30,11,30,917.0,132.0,1.2,26.0,1004.0,494.96,352.07
2016,6,30,11,45,918.0,132.5,1.45,26.0,1011.5,547.75,395.61
2016,6,30,12,0,919.0,133.0,1.7,26.0,1019.0,599.65,437.53
2016,6,30,12,15,918.5,133.0,1.8,26.0,1018.5,649.27,476.09
2016,6,30,12,30,918.0,133.0,1.9,26.0,1018.0,697.44,512.72
2016,6,30,12,45,914.0,134.0,2.05,26.0,1009.5,742.24,546.58
2016,6,30,13,0,910.0,135.0,2.2,26.0,1001.0,784.82,578.34
2016,6,30,13,15,907.0,134.0,2.3,26.0,986.0,824.17,606.68
2016,6,30,13,30,904.0,133.0,2.4,26.0,971.0,860.82,631.94
2016,6,30,13,45,901.0,130.5,2.5,26.0,949.5,893.32,654.46
2016,6,30,14,0,898.0,128.0,2.6,26.0,928.0,922.71,675.0
2016,6,30,14,15,891.0,126.0,2.65,26.0,899.0,945.7,691.04
2016,6,30,14,30,884.0,124.0,2.7,26.0,870.0,965.2,704.95
2016,6,30,14,45,877.0,121.0,2.75,26.0,836.0,980.18,716.08
2016,6,30,15,0,870.0,118.0,2.8,26.0,802.0,991.57,725.06
2016,6,30,15,15,859.0,115.5,2.8,25.5,762.5,995.92,730.65
2016,6,30,15,30,848.0,113.0,2.8,25.0,723.0,1010.73,743.34
2016,6,30,15,45,834.5,109.5,2.85,25.0,679.0,1004.18,741.13
2016,6,30,16,0,821.0,106.0,2.9,25.0,635.0,994.02,736.85
2016,6,30,16,15,802.5,103.0,2.9,24.5,587.5,975.85,728.36
2016,6,30,16,30,784.0,100.0,2.9,24.0,540.0,954.36,717.69
2016,6,30,16,45,760.0,95.5,2.9,24.0,490.5,922.35,698.38
2016,6,30,17,0,736.0,91.0,2.9,24.0,441.0,887.51,676.95
2016,6,30,17,15,704.0,86.5,2.85,23.5,390.0,849.45,653.77
2016,6,30,17,30,672.0,82.0,2.8,23.0,339.0,802.88,623.86
2016,6,30,17,45,628.5,76.0,2.75,22.5,289.0,741.81,582.39
2016,6,30,18,0,585.0,70.0,2.7,22.0,239.0,680.17,538.76
2016,6,30,18,15,521.5,62.5,2.5,21.0,191.5,598.39,478.04
2016,6,30,18,30,458.0,55.0,2.3,20.0,144.0,518.11,415.41
2016,6,30,18,45,364.5,44.5,2.1,19.5,102.5,411.57,328.38
2016,6,30,19,0,271.0,34.0,1.9,19.0,61.0,310.85,237.48
2016,6,30,19,15,135.5,17.0,1.9,18.5,30.5,154.55,29.24
2016,6,30,19,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,30,19,45,0.0,0.0,1.95,17.5,0.0,0.0,0.0
2016,6,30,20,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,6,30,20,15,0.0,0.0,1.95,16.5,0.0,0.0,0.0
2016,6,30,20,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,6,30,20,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,6,30,21,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,6,30,21,15,0.0,0.0,1.85,15.5,0.0,0.0,0.0
2016,6,30,21,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,6,30,21,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,6,30,22,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,6,30,22,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,6,30,22,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,6,30,22,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,6,30,23,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,6,30,23,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,6,30,23,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,6,30,23,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,7,1,0,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,7,1,0,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,7,1,0,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,7,1,0,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,7,1,1,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,1,1,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,7,1,1,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,7,1,1,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,7,1,2,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,7,1,2,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,7,1,2,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,7,1,2,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,7,1,3,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,7,1,3,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,7,1,3,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,7,1,3,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,7,1,4,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,7,1,4,15,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,7,1,4,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,1,4,45,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2016,7,1,5,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,1,5,15,120.0,17.5,0.45,15.0,30.0,13.36,0.0
2016,7,1,5,30,240.0,35.0,0.4,15.0,60.0,26.61,16.43
2016,7,1,5,45,333.0,46.0,0.4,15.5,100.5,37.29,26.86
2016,7,1,6,0,426.0,57.0,0.4,16.0,141.0,45.98,34.96
2016,7,1,6,15,489.0,65.5,0.4,16.5,187.5,52.38,40.82
2016,7,1,6,30,552.0,74.0,0.4,17.0,234.0,58.73,46.43
2016,7,1,6,45,597.0,80.5,0.4,17.5,283.5,63.3,50.31
2016,7,1,7,0,642.0,87.0,0.4,18.0,333.0,67.82,54.02
2016,7,1,7,15,675.0,92.0,0.5,18.5,383.5,71.01,56.51
2016,7,1,7,30,708.0,97.0,0.6,19.0,434.0,74.15,58.89
2016,7,1,7,45,733.5,101.0,0.75,19.5,483.0,76.4,60.5
2016,7,1,8,0,759.0,105.0,0.9,20.0,532.0,85.1,67.57
2016,7,1,8,15,778.5,108.5,1.0,20.5,579.0,86.83,68.66
2016,7,1,8,30,798.0,112.0,1.1,21.0,626.0,88.45,69.68
2016,7,1,8,45,813.0,115.0,1.25,21.5,670.0,89.53,70.26
2016,7,1,9,0,828.0,118.0,1.4,22.0,714.0,90.49,70.74
2016,7,1,9,15,839.5,120.5,1.5,22.0,753.0,90.94,70.96
2016,7,1,9,30,851.0,123.0,1.6,22.0,792.0,101.46,79.54
2016,7,1,9,45,860.5,125.0,1.7,22.5,826.0,109.28,85.67
2016,7,1,10,0,870.0,127.0,1.8,23.0,860.0,162.39,93.35
2016,7,1,10,15,876.5,128.5,1.85,23.0,888.5,216.1,127.16
2016,7,1,10,30,883.0,130.0,1.9,23.0,917.0,270.6,169.4
2016,7,1,10,45,888.5,131.0,2.0,23.0,938.5,325.17,215.37
2016,7,1,11,0,894.0,132.0,2.1,23.0,960.0,380.04,262.76
2016,7,1,11,15,897.0,132.5,2.15,23.0,975.0,433.79,309.13
2016,7,1,11,30,900.0,133.0,2.2,23.0,990.0,487.2,354.4
2016,7,1,11,45,902.0,133.5,2.3,23.0,997.5,539.64,398.01
2016,7,1,12,0,904.0,134.0,2.4,23.0,1005.0,591.32,439.95
2016,7,1,12,15,904.0,134.0,2.45,23.0,1005.0,640.55,478.89
2016,7,1,12,30,904.0,134.0,2.5,23.0,1005.0,688.42,515.87
2016,7,1,12,45,895.5,138.0,2.6,23.0,995.5,731.71,548.99
2016,7,1,13,0,887.0,142.0,2.7,23.0,986.0,772.6,579.79
2016,7,1,13,15,883.5,141.5,2.7,23.0,971.5,811.28,607.92
2016,7,1,13,30,880.0,141.0,2.7,23.0,957.0,847.33,632.58
2016,7,1,13,45,876.5,138.5,2.75,23.0,935.5,878.88,654.51
2016,7,1,14,0,873.0,136.0,2.8,23.0,914.0,907.36,674.42
2016,7,1,14,15,866.5,134.5,2.8,23.0,886.0,930.84,690.68
2016,7,1,14,30,860.0,133.0,2.8,23.0,858.0,950.96,704.81
2016,7,1,14,45,852.0,130.0,2.8,23.0,824.0,964.78,714.91
2016,7,1,15,0,844.0,127.0,2.8,23.0,790.0,989.55,732.44
2016,7,1,15,15,832.0,124.5,2.8,22.5,750.5,992.93,737.29
2016,7,1,15,30,820.0,122.0,2.8,22.0,711.0,992.61,740.08
2016,7,1,15,45,806.0,118.5,2.8,22.0,668.0,985.52,737.12
2016,7,1,16,0,792.0,115.0,2.8,22.0,625.0,974.87,731.96
2016,7,1,16,15,772.5,111.0,2.75,21.5,577.5,954.57,721.39
2016,7,1,16,30,753.0,107.0,2.7,21.0,530.0,931.0,708.63
2016,7,1,16,45,729.0,102.5,2.7,21.0,481.0,906.54,694.24
2016,7,1,17,0,705.0,98.0,2.7,21.0,432.0,872.54,673.03
2016,7,1,17,15,671.5,92.5,2.65,20.5,382.0,825.43,643.08
2016,7,1,17,30,638.0,87.0,2.6,20.0,332.0,776.56,611.06
2016,7,1,17,45,593.5,80.5,2.6,20.0,282.5,714.51,567.37
2016,7,1,18,0,549.0,74.0,2.6,20.0,233.0,651.94,521.61
2016,7,1,18,15,485.5,65.5,2.45,19.5,186.0,569.69,459.04
2016,7,1,18,30,422.0,57.0,2.3,19.0,139.0,489.02,394.83
2016,7,1,18,45,329.0,46.0,2.15,18.5,99.0,379.83,305.21
2016,7,1,19,0,236.0,35.0,2.0,18.0,59.0,283.66,217.5
2016,7,1,19,15,118.0,17.5,1.95,17.5,29.5,142.37,24.64
2016,7,1,19,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,7,1,19,45,0.0,0.0,1.9,16.5,0.0,0.0,0.0
2016,7,1,20,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,7,1,20,15,0.0,0.0,1.85,15.5,0.0,0.0,0.0
2016,7,1,20,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,7,1,20,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,7,1,21,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,7,1,21,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,7,1,21,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,7,1,21,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,7,1,22,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,7,1,22,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2016,7,1,22,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,1,22,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,1,23,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,1,23,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,7,1,23,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,1,23,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,7,2,0,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,2,0,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,7,2,0,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,2,0,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,2,1,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,2,1,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,7,2,1,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
