Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,2,1,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,2,2,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,2,2,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,2,2,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,2,2,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,2,3,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,2,3,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,7,2,3,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,2,3,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,2,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,2,4,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,2,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,2,4,45,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,7,2,5,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,2,5,15,117.0,17.5,1.9,13.0,29.0,13.35,0.0
2016,7,2,5,30,234.0,35.0,2.0,13.0,58.0,26.58,16.4
2016,7,2,5,45,330.0,46.0,2.1,13.5,98.5,35.11,25.1
2016,7,2,6,0,426.0,57.0,2.2,14.0,139.0,46.01,35.2
2016,7,2,6,15,255.5,84.5,2.25,14.5,138.0,61.43,49.12
2016,7,2,6,30,85.0,112.0,2.3,15.0,137.0,78.11,63.91
2016,7,2,6,45,98.5,132.0,2.35,15.5,166.0,90.97,75.07
2016,7,2,7,0,112.0,152.0,2.4,16.0,195.0,103.56,85.75
2016,7,2,7,15,193.0,168.5,2.4,16.5,255.0,115.2,95.41
2016,7,2,7,30,274.0,185.0,2.4,17.0,315.0,122.46,101.13
2016,7,2,7,45,519.5,144.0,2.45,17.5,424.0,98.78,80.3
2016,7,2,8,0,765.0,103.0,2.5,18.0,533.0,83.91,67.15
2016,7,2,8,15,784.0,106.5,2.5,18.0,580.0,85.68,68.47
2016,7,2,8,30,803.0,110.0,2.5,18.0,627.0,87.35,69.68
2016,7,2,8,45,818.0,113.0,2.5,18.5,670.5,88.48,70.3
2016,7,2,9,0,833.0,116.0,2.5,19.0,714.0,89.5,70.84
2016,7,2,9,15,844.5,118.5,2.5,19.0,753.5,90.0,71.09
2016,7,2,9,30,856.0,121.0,2.5,19.0,793.0,100.66,79.9
2016,7,2,9,45,853.5,129.5,2.55,19.5,824.0,110.01,87.4
2016,7,2,10,0,851.0,138.0,2.6,20.0,855.0,156.14,90.59
2016,7,2,10,15,858.0,140.0,2.65,20.0,883.5,217.91,131.21
2016,7,2,10,30,865.0,142.0,2.7,20.0,912.0,271.91,173.56
2016,7,2,10,45,870.0,143.5,2.75,20.5,933.5,325.8,219.18
2016,7,2,11,0,875.0,145.0,2.8,21.0,955.0,379.97,266.05
2016,7,2,11,15,878.0,146.0,2.85,21.0,970.0,433.22,312.57
2016,7,2,11,30,881.0,147.0,2.9,21.0,985.0,486.18,358.08
2016,7,2,11,45,882.5,147.5,2.95,21.0,992.5,537.69,401.45
2016,7,2,12,0,884.0,148.0,3.0,21.0,1000.0,588.46,443.14
2016,7,2,12,15,884.0,148.0,3.0,21.0,1000.0,637.1,482.04
2016,7,2,12,30,884.0,148.0,3.0,21.0,1000.0,684.45,519.0
2016,7,2,12,45,890.0,142.5,3.05,21.0,995.0,730.48,554.48
2016,7,2,13,0,896.0,137.0,3.1,21.0,990.0,774.83,588.11
2016,7,2,13,15,893.0,136.5,3.1,21.0,975.0,814.16,616.97
2016,7,2,13,30,890.0,136.0,3.1,21.0,960.0,850.87,642.46
2016,7,2,13,45,885.5,134.5,3.1,21.0,938.5,882.66,664.52
2016,7,2,14,0,881.0,133.0,3.1,21.0,917.0,911.36,684.49
2016,7,2,14,15,874.0,131.5,3.1,21.0,889.0,934.58,700.79
2016,7,2,14,30,867.0,130.0,3.1,21.0,861.0,954.39,714.92
2016,7,2,14,45,858.0,128.0,3.1,21.0,827.0,968.35,725.25
2016,7,2,15,0,849.0,126.0,3.1,21.0,793.0,993.18,743.06
2016,7,2,15,15,837.0,123.0,3.1,20.5,753.5,996.11,747.68
2016,7,2,15,30,825.0,120.0,3.1,20.0,714.0,995.32,750.18
2016,7,2,15,45,809.0,117.5,3.1,20.0,670.0,987.39,746.62
2016,7,2,16,0,793.0,115.0,3.1,20.0,626.0,975.89,740.82
2016,7,2,16,15,773.5,111.5,3.05,19.5,579.0,956.22,730.55
2016,7,2,16,30,754.0,108.0,3.0,19.0,532.0,933.25,718.05
2016,7,2,16,45,727.5,104.0,3.0,19.0,482.0,907.1,702.27
2016,7,2,17,0,701.0,100.0,3.0,19.0,432.0,871.28,679.48
2016,7,2,17,15,667.5,94.5,2.95,18.5,382.0,824.25,649.18
2016,7,2,17,30,634.0,89.0,2.9,18.0,332.0,775.44,616.75
2016,7,2,17,45,586.5,82.5,2.85,18.0,282.0,710.56,570.1
2016,7,2,18,0,539.0,76.0,2.8,18.0,232.0,645.25,521.46
2016,7,2,18,15,475.5,67.0,2.7,17.5,185.5,562.57,458.0
2016,7,2,18,30,412.0,58.0,2.6,17.0,139.0,481.48,392.82
2016,7,2,18,45,320.5,46.5,2.55,16.5,98.5,373.79,303.48
2016,7,2,19,0,229.0,35.0,2.5,16.0,58.0,278.28,215.25
2016,7,2,19,15,114.5,17.5,2.45,15.5,29.0,139.69,21.85
2016,7,2,19,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,2,19,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,2,20,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,2,20,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,7,2,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,2,20,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,2,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,2,21,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,7,2,21,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,2,21,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,7,2,22,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,2,22,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,7,2,22,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,2,22,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,2,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,2,23,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,7,2,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,2,23,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,3,0,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,3,0,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,3,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,3,0,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,3,1,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,3,1,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,7,3,1,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,3,1,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,3,2,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,3,2,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,7,3,2,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,3,2,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,3,3,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,3,3,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,7,3,3,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,7,3,3,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,7,3,4,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,7,3,4,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,7,3,4,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,3,4,45,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,7,3,5,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,3,5,15,124.5,16.5,2.05,12.0,29.0,12.63,0.0
2016,7,3,5,30,249.0,33.0,2.1,12.0,58.0,25.21,15.24
2016,7,3,5,45,345.0,44.0,2.15,12.5,99.0,35.76,25.76
2016,7,3,6,0,441.0,55.0,2.2,13.0,140.0,44.55,34.04
2016,7,3,6,15,225.0,76.5,2.2,13.5,120.5,56.03,44.51
2016,7,3,6,30,9.0,98.0,2.2,14.0,101.0,71.34,58.17
2016,7,3,6,45,15.5,117.0,2.25,14.5,123.0,84.74,69.88
2016,7,3,7,0,22.0,136.0,2.3,15.0,145.0,98.09,81.31
2016,7,3,7,15,166.0,157.5,2.3,15.5,235.0,108.67,90.12
2016,7,3,7,30,310.0,179.0,2.3,16.0,325.0,119.85,99.28
2016,7,3,7,45,540.5,140.0,2.3,16.5,429.0,97.8,79.77
2016,7,3,8,0,771.0,101.0,2.3,17.0,533.0,82.72,66.39
2016,7,3,8,15,789.5,104.5,2.3,17.0,580.0,84.53,67.76
2016,7,3,8,30,808.0,108.0,2.3,17.0,627.0,86.24,69.01
2016,7,3,8,45,823.0,110.5,2.35,17.5,670.5,87.12,69.43
2016,7,3,9,0,838.0,113.0,2.4,18.0,714.0,87.91,69.78
2016,7,3,9,15,849.5,115.5,2.4,18.0,753.5,98.42,78.5
2016,7,3,9,30,861.0,118.0,2.4,18.0,793.0,99.35,79.11
2016,7,3,9,45,882.0,112.5,2.45,18.5,830.0,101.72,80.79
2016,7,3,10,0,903.0,107.0,2.5,19.0,867.0,153.14,87.16
2016,7,3,10,15,909.0,108.5,2.55,19.0,895.5,208.42,122.18
2016,7,3,10,30,915.0,110.0,2.6,19.0,924.0,264.45,166.34
2016,7,3,10,45,919.5,111.0,2.7,19.5,945.5,320.33,214.04
2016,7,3,11,0,924.0,112.0,2.8,20.0,967.0,376.37,263.02
2016,7,3,11,15,927.0,112.5,2.85,20.0,982.0,431.51,311.59
2016,7,3,11,30,930.0,113.0,2.9,20.0,997.0,486.27,359.01
2016,7,3,11,45,931.5,113.5,3.0,20.5,1004.5,539.72,403.68
2016,7,3,12,0,933.0,114.0,3.1,21.0,1012.0,592.29,446.35
2016,7,3,12,15,933.0,114.0,3.15,21.0,1012.5,642.54,486.85
2016,7,3,12,30,933.0,114.0,3.2,21.0,1013.0,691.32,525.27
2016,7,3,12,45,918.0,123.0,3.3,21.0,1002.0,734.86,559.07
2016,7,3,13,0,903.0,132.0,3.4,21.0,991.0,775.55,590.14
2016,7,3,13,15,900.0,131.0,3.4,21.0,976.0,814.65,618.91
2016,7,3,13,30,897.0,130.0,3.4,21.0,961.0,851.09,644.35
2016,7,3,13,45,892.5,128.5,3.4,21.0,940.0,882.99,666.61
2016,7,3,14,0,888.0,127.0,3.4,21.0,919.0,911.77,686.74
2016,7,3,14,15,881.5,125.5,3.4,20.5,890.5,935.51,704.85
2016,7,3,14,30,875.0,124.0,3.4,20.0,862.0,955.86,720.83
2016,7,3,14,45,867.0,122.0,3.4,20.0,828.5,970.83,731.95
2016,7,3,15,0,859.0,120.0,3.4,20.0,795.0,982.26,740.85
2016,7,3,15,15,847.5,117.5,3.35,20.0,755.5,986.15,744.47
2016,7,3,15,30,836.0,115.0,3.3,20.0,716.0,1000.64,755.48
2016,7,3,15,45,821.5,111.5,3.3,20.0,672.0,993.15,752.07
2016,7,3,16,0,807.0,108.0,3.3,20.0,628.0,982.06,746.54
2016,7,3,16,15,788.5,104.5,3.25,19.5,581.0,963.41,736.99
2016,7,3,16,30,770.0,101.0,3.2,19.0,534.0,941.48,725.21
2016,7,3,16,45,745.5,97.0,3.15,19.0,484.5,909.74,705.14
2016,7,3,17,0,721.0,93.0,3.1,19.0,435.0,882.24,687.91
2016,7,3,17,15,688.5,88.0,3.0,18.5,384.5,836.62,658.3
2016,7,3,17,30,656.0,83.0,2.9,18.0,334.0,789.19,626.7
2016,7,3,17,45,612.0,76.5,2.85,17.5,284.5,727.33,583.54
2016,7,3,18,0,568.0,70.0,2.8,17.0,235.0,664.97,538.22
2016,7,3,18,15,506.0,62.5,2.65,16.5,188.0,584.99,476.66
2016,7,3,18,30,444.0,55.0,2.5,16.0,141.0,506.44,413.32
2016,7,3,18,45,353.0,44.0,2.35,15.5,100.0,401.89,326.23
2016,7,3,19,0,262.0,33.0,2.2,15.0,59.0,303.24,234.94
2016,7,3,19,15,131.0,16.5,2.2,14.5,29.5,149.92,20.51
2016,7,3,19,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,3,19,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,7,3,20,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,3,20,15,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2016,7,3,20,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,3,20,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,7,3,21,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,3,21,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,3,21,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,3,21,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,3,22,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,3,22,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,3,22,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,3,22,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,3,23,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,3,23,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,7,3,23,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,3,23,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,4,0,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,4,0,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,4,0,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,4,0,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,4,1,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,4,1,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,7,4,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,4,1,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,4,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,4,2,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,7,4,2,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,4,2,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,4,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,4,3,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,7,4,3,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,4,3,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,7,4,4,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,4,4,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,7,4,4,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,4,4,45,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,7,4,5,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,4,5,15,134.0,16.0,2.3,12.0,29.0,12.91,0.0
2016,7,4,5,30,268.0,32.0,2.4,12.0,58.0,26.21,15.95
2016,7,4,5,45,367.0,41.5,2.5,12.5,99.0,33.87,24.07
2016,7,4,6,0,466.0,51.0,2.6,13.0,140.0,41.58,31.38
2016,7,4,6,15,528.0,58.5,2.6,13.5,187.5,47.42,36.83
2016,7,4,6,30,590.0,66.0,2.6,14.0,235.0,53.24,42.08
2016,7,4,6,45,295.0,79.0,2.65,14.5,163.5,56.88,45.23
2016,7,4,7,0,0.0,92.0,2.7,15.0,92.0,69.22,55.96
2016,7,4,7,15,4.0,124.0,2.7,15.0,126.5,91.38,75.25
2016,7,4,7,30,8.0,156.0,2.7,15.0,161.0,112.94,93.75
2016,7,4,7,45,20.5,184.5,2.7,15.5,196.5,132.08,109.72
2016,7,4,8,0,33.0,213.0,2.7,16.0,232.0,143.62,118.97
2016,7,4,8,15,72.5,249.5,2.7,16.5,295.0,164.91,136.37
2016,7,4,8,30,112.0,286.0,2.7,17.0,358.0,176.68,145.54
2016,7,4,8,45,203.0,299.5,2.75,17.5,441.0,185.87,152.5
2016,7,4,9,0,294.0,313.0,2.8,18.0,524.0,182.83,149.31
2016,7,4,9,15,589.0,208.5,2.8,18.0,660.5,123.53,99.55
2016,7,4,9,30,884.0,104.0,2.8,18.0,797.0,92.94,73.69
2016,7,4,9,45,877.0,114.5,2.85,18.5,827.0,101.33,80.5
2016,7,4,10,0,870.0,125.0,2.9,19.0,857.0,158.01,92.53
2016,7,4,10,15,876.5,126.5,2.95,19.0,885.0,211.78,126.34
2016,7,4,10,30,883.0,128.0,3.0,19.0,913.0,266.35,169.23
2016,7,4,10,45,886.5,130.0,3.05,19.5,934.5,321.0,215.81
2016,7,4,11,0,890.0,132.0,3.1,20.0,956.0,375.76,263.62
2016,7,4,11,15,893.0,133.0,3.1,20.0,970.5,429.71,311.06
2016,7,4,11,30,896.0,134.0,3.1,20.0,985.0,483.35,357.44
2016,7,4,11,45,896.0,135.0,3.15,20.0,992.0,535.05,401.39
2016,7,4,12,0,896.0,136.0,3.2,20.0,999.0,585.83,443.48
2016,7,4,12,15,895.5,136.0,3.2,20.0,998.5,634.56,482.82
2016,7,4,12,30,895.0,136.0,3.2,20.0,998.0,681.9,520.11
2016,7,4,12,45,904.0,129.0,3.25,20.0,993.5,729.02,556.72
2016,7,4,13,0,913.0,122.0,3.3,20.0,989.0,774.54,591.52
2016,7,4,13,15,909.5,121.0,3.3,20.0,974.5,813.39,619.9
2016,7,4,13,30,906.0,120.0,3.3,20.0,960.0,849.5,645.18
2016,7,4,13,45,901.5,119.0,3.3,20.0,938.0,881.87,667.82
2016,7,4,14,0,897.0,118.0,3.3,20.0,916.0,911.14,688.33
2016,7,4,14,15,890.5,116.5,3.3,20.0,888.0,934.91,705.13
2016,7,4,14,30,884.0,115.0,3.3,20.0,860.0,955.25,719.73
2016,7,4,14,45,876.5,112.5,3.3,20.0,826.0,970.17,730.79
2016,7,4,15,0,869.0,110.0,3.3,20.0,792.0,981.5,739.62
2016,7,4,15,15,858.0,108.0,3.3,19.5,753.0,986.33,745.65
2016,7,4,15,30,847.0,106.0,3.3,19.0,714.0,987.57,749.5
2016,7,4,15,45,834.0,102.5,3.3,19.0,671.0,995.15,756.44
2016,7,4,16,0,821.0,99.0,3.3,19.0,628.0,985.55,751.78
2016,7,4,16,15,803.0,96.0,3.25,18.5,581.0,967.98,742.93
2016,7,4,16,30,785.0,93.0,3.2,18.0,534.0,947.12,731.87
2016,7,4,16,45,763.5,88.5,3.15,18.0,485.0,917.74,713.41
2016,7,4,17,0,742.0,84.0,3.1,18.0,436.0,885.52,692.8
2016,7,4,17,15,428.5,118.0,3.05,17.5,316.5,604.51,489.01
2016,7,4,17,30,115.0,152.0,3.0,17.0,197.0,294.07,241.12
2016,7,4,17,45,105.0,131.5,2.95,17.0,168.0,262.06,216.37
2016,7,4,18,0,95.0,111.0,2.9,17.0,139.0,229.52,189.65
2016,7,4,18,15,286.0,80.5,2.8,16.5,140.5,403.41,335.62
2016,7,4,18,30,477.0,50.0,2.7,16.0,142.0,529.46,432.85
2016,7,4,18,45,387.0,40.5,2.6,15.5,101.5,426.73,346.02
2016,7,4,19,0,297.0,31.0,2.5,15.0,61.0,329.76,255.16
2016,7,4,19,15,148.5,15.5,2.5,14.5,30.5,167.61,18.66
2016,7,4,19,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,4,19,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,4,20,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,4,20,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2016,7,4,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,4,20,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,4,21,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,4,21,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,7,4,21,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,4,21,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,4,22,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,4,22,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,7,4,22,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,4,22,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,4,23,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,4,23,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,7,4,23,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,4,23,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,5,0,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,5,0,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,7,5,0,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,5,0,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,5,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,5,1,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,7,5,1,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,5,1,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,7,5,2,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,5,2,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,5,2,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,7,5,2,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,7,5,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,7,5,3,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,7,5,3,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,5,3,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,7,5,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,5,4,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,7,5,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,5,4,45,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,7,5,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,5,5,15,127.0,16.0,1.6,12.5,28.5,12.26,0.0
2016,7,5,5,30,254.0,32.0,1.6,13.0,57.0,26.18,15.73
2016,7,5,5,45,350.5,42.5,1.65,13.5,97.5,34.62,24.6
2016,7,5,6,0,447.0,53.0,1.7,14.0,138.0,43.05,32.55
2016,7,5,6,15,511.5,60.5,1.65,14.5,185.0,48.82,37.93
2016,7,5,6,30,576.0,68.0,1.6,15.0,232.0,54.59,43.12
2016,7,5,6,45,288.0,73.0,1.55,15.5,155.0,52.85,41.49
2016,7,5,7,0,0.0,78.0,1.5,16.0,78.0,59.51,47.2
2016,7,5,7,15,0.0,93.0,1.45,16.5,93.0,70.46,56.54
2016,7,5,7,30,0.0,108.0,1.4,17.0,108.0,81.3,65.64
2016,7,5,7,45,0.0,120.5,1.4,17.5,120.5,90.36,73.07
2016,7,5,8,0,0.0,133.0,1.4,18.0,133.0,99.35,80.35
2016,7,5,8,15,4.0,165.5,1.4,18.0,168.0,121.64,98.97
2016,7,5,8,30,8.0,198.0,1.4,18.0,203.0,143.35,116.87
2016,7,5,8,45,11.0,217.5,1.45,18.5,225.0,156.49,127.21
2016,7,5,9,0,14.0,237.0,1.5,19.0,247.0,169.47,137.34
2016,7,5,9,15,84.0,304.5,1.55,19.0,370.0,196.75,159.37
2016,7,5,9,30,154.0,372.0,1.6,19.0,493.0,215.98,174.61
2016,7,5,9,45,523.5,243.5,1.7,19.5,679.5,139.47,111.51
2016,7,5,10,0,893.0,115.0,1.8,20.0,866.0,153.96,88.32
2016,7,5,10,15,900.0,116.5,1.9,20.0,895.0,209.01,122.45
2016,7,5,10,30,907.0,118.0,2.0,20.0,924.0,264.92,165.88
2016,7,5,10,45,912.0,119.0,2.15,20.5,946.0,320.69,212.98
2016,7,5,11,0,917.0,120.0,2.3,21.0,968.0,376.69,261.49
2016,7,5,11,15,920.5,121.0,2.4,21.0,983.5,432.17,309.93
2016,7,5,11,30,924.0,122.0,2.5,21.0,999.0,487.35,357.34
2016,7,5,11,45,926.0,122.0,2.65,21.0,1007.0,540.71,402.47
2016,7,5,12,0,928.0,122.0,2.8,21.0,1015.0,593.24,445.88
2016,7,5,12,15,929.0,122.0,2.85,21.0,1016.0,644.15,486.68
2016,7,5,12,30,930.0,122.0,2.9,21.0,1017.0,693.72,525.49
2016,7,5,12,45,925.0,124.5,3.0,21.0,1009.0,739.43,560.85
2016,7,5,13,0,920.0,127.0,3.1,21.0,1001.0,782.91,593.95
2016,7,5,13,15,917.5,126.0,3.1,21.0,987.0,823.05,623.1
2016,7,5,13,30,915.0,125.0,3.1,21.0,973.0,860.51,649.06
2016,7,5,13,45,913.5,122.5,3.1,21.0,952.5,894.66,672.66
2016,7,5,14,0,912.0,120.0,3.1,21.0,932.0,925.78,694.19
2016,7,5,14,15,906.0,118.5,3.1,20.5,904.0,950.57,712.85
2016,7,5,14,30,900.0,117.0,3.1,20.0,876.0,971.92,729.38
2016,7,5,14,45,894.0,114.0,3.1,20.0,842.5,988.27,741.32
2016,7,5,15,0,888.0,111.0,3.1,20.0,809.0,1001.0,751.02
2016,7,5,15,15,877.5,109.0,3.1,20.0,769.0,1006.72,756.2
2016,7,5,15,30,867.0,107.0,3.1,20.0,729.0,1008.79,759.18
2016,7,5,15,45,854.0,103.5,3.1,20.0,685.5,1003.04,757.1
2016,7,5,16,0,841.0,100.0,3.1,20.0,642.0,1007.25,761.97
2016,7,5,16,15,822.5,97.0,3.1,19.5,594.0,989.25,753.3
2016,7,5,16,30,804.0,94.0,3.1,19.0,546.0,967.89,742.5
2016,7,5,16,45,504.5,144.0,3.1,19.0,419.0,717.07,566.52
2016,7,5,17,0,205.0,194.0,3.1,19.0,292.0,428.24,345.34
2016,7,5,17,15,126.5,169.5,3.05,18.5,228.0,323.05,263.1
2016,7,5,17,30,48.0,145.0,3.0,18.0,164.0,197.98,160.83
2016,7,5,17,45,40.0,125.0,3.0,17.5,139.5,170.6,138.91
2016,7,5,18,0,32.0,105.0,3.0,17.0,115.0,142.89,115.99
2016,7,5,18,15,251.5,79.0,2.9,16.5,129.5,347.6,290.99
2016,7,5,18,30,471.0,53.0,2.8,16.0,144.0,528.11,432.35
2016,7,5,18,45,372.0,43.0,2.7,15.5,102.0,417.12,338.58
2016,7,5,19,0,273.0,33.0,2.6,15.0,60.0,312.28,241.51
2016,7,5,19,15,136.5,16.5,2.55,14.5,30.0,154.03,11.26
2016,7,5,19,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,5,19,45,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2016,7,5,20,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,5,20,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,7,5,20,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,5,20,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,5,21,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,5,21,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,7,5,21,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,5,21,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,7,5,22,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,5,22,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,7,5,22,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,5,22,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,7,5,23,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,5,23,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,5,23,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,5,23,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,6,0,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,6,0,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,6,0,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,6,0,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,7,6,1,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,6,1,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,7,6,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,6,1,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,7,6,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,6,2,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,7,6,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,6,2,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,7,6,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,6,3,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,7,6,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,6,3,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,7,6,4,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,6,4,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,7,6,4,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,6,4,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,7,6,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,6,5,15,140.0,15.0,0.9,12.5,28.0,12.12,0.0
2016,7,6,5,30,280.0,30.0,0.9,13.0,56.0,24.62,14.34
2016,7,6,5,45,376.5,39.0,0.95,13.5,96.5,31.92,22.25
2016,7,6,6,0,473.0,48.0,1.0,14.0,137.0,39.28,29.24
2016,7,6,6,15,535.0,55.0,0.95,14.5,184.0,44.83,34.4
2016,7,6,6,30,597.0,62.0,0.9,15.0,231.0,50.37,39.39
2016,7,6,6,45,298.5,85.5,0.85,15.5,170.0,61.21,48.9
2016,7,6,7,0,0.0,109.0,0.8,16.0,109.0,80.51,65.62
2016,7,6,7,15,19.0,144.0,0.7,16.0,153.0,104.3,86.02
2016,7,6,7,30,38.0,179.0,0.6,16.0,197.0,122.56,101.3
2016,7,6,7,45,79.5,210.0,0.55,16.5,253.0,141.56,116.78
2016,7,6,8,0,121.0,241.0,0.5,17.0,309.0,154.08,126.52
2016,7,6,8,15,474.0,167.5,0.4,17.5,465.5,109.02,88.02
2016,7,6,8,30,827.0,94.0,0.3,18.0,622.0,78.0,61.51
2016,7,6,8,45,841.0,96.0,0.2,18.5,665.5,88.29,69.97
2016,7,6,9,0,855.0,98.0,0.1,19.0,709.0,89.63,70.68
2016,7,6,9,15,865.5,100.0,0.2,19.5,748.0,90.72,71.31
2016,7,6,9,30,876.0,102.0,0.3,20.0,787.0,91.66,71.83
2016,7,6,9,45,884.0,104.0,0.45,20.5,821.0,93.83,73.38
2016,7,6,10,0,892.0,106.0,0.6,21.0,855.0,147.97,83.42
2016,7,6,10,15,898.0,107.5,0.8,21.0,883.0,202.72,116.67
2016,7,6,10,30,904.0,109.0,1.0,21.0,911.0,258.21,159.29
2016,7,6,10,45,908.5,109.5,1.2,21.0,932.5,313.28,205.78
2016,7,6,11,0,913.0,110.0,1.4,21.0,954.0,368.52,253.87
2016,7,6,11,15,916.0,110.5,1.6,21.0,968.5,423.16,301.57
2016,7,6,11,30,919.0,111.0,1.8,21.0,983.0,477.42,348.29
2016,7,6,11,45,921.0,110.5,2.0,21.5,990.5,529.99,392.06
2016,7,6,12,0,923.0,110.0,2.2,22.0,998.0,581.69,433.96
2016,7,6,12,15,923.0,110.5,2.4,22.0,998.0,631.84,474.5
2016,7,6,12,30,923.0,111.0,2.6,22.0,998.0,680.56,513.13
2016,7,6,12,45,913.5,115.5,2.8,22.0,988.5,724.15,547.28
2016,7,6,13,0,904.0,120.0,3.0,22.0,979.0,765.2,579.04
2016,7,6,13,15,901.0,119.5,3.1,21.5,965.0,804.51,609.21
2016,7,6,13,30,898.0,119.0,3.2,21.0,951.0,841.18,636.49
2016,7,6,13,45,896.5,116.0,3.3,21.0,930.0,874.11,660.03
2016,7,6,14,0,895.0,113.0,3.4,21.0,909.0,904.01,681.55
2016,7,6,14,15,889.0,112.0,3.4,21.0,881.5,928.6,698.9
2016,7,6,14,30,883.0,111.0,3.4,21.0,854.0,949.83,714.08
2016,7,6,14,45,878.0,107.5,3.45,21.0,821.5,966.06,726.36
2016,7,6,15,0,873.0,104.0,3.5,21.0,789.0,978.75,736.44
2016,7,6,15,15,863.0,101.5,3.45,20.5,750.5,984.0,742.39
2016,7,6,15,30,853.0,99.0,3.4,20.0,712.0,985.64,746.13
2016,7,6,15,45,843.0,95.5,3.4,20.0,669.5,982.59,745.83
2016,7,6,16,0,833.0,92.0,3.4,20.0,627.0,976.04,743.32
2016,7,6,16,15,816.0,89.0,3.35,19.5,580.5,972.58,744.15
2016,7,6,16,30,799.0,86.0,3.3,19.0,534.0,952.72,733.72
2016,7,6,16,45,779.5,82.0,3.25,19.0,485.5,925.9,717.12
2016,7,6,17,0,760.0,78.0,3.2,19.0,437.0,896.21,698.38
2016,7,6,17,15,730.0,74.0,3.15,18.5,387.0,853.45,671.27
2016,7,6,17,30,700.0,70.0,3.1,18.0,337.0,808.63,641.94
2016,7,6,17,45,660.0,64.5,3.1,17.5,287.5,756.79,606.54
2016,7,6,18,0,620.0,59.0,3.1,17.0,238.0,698.66,564.71
2016,7,6,18,15,560.5,53.0,2.95,16.5,191.0,621.99,505.81
2016,7,6,18,30,501.0,47.0,2.8,16.0,144.0,546.81,445.11
2016,7,6,18,45,410.0,38.5,2.65,15.5,102.5,443.9,359.19
2016,7,6,19,0,319.0,30.0,2.5,15.0,61.0,346.74,266.83
2016,7,6,19,15,159.5,15.0,2.45,14.5,30.5,174.73,6.08
2016,7,6,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,6,19,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,6,20,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,6,20,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,7,6,20,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,6,20,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,6,21,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,6,21,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,7,6,21,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,6,21,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,7,6,22,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,6,22,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,7,6,22,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,6,22,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,6,23,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,6,23,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,6,23,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,6,23,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,7,7,0,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,7,0,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,7,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,7,0,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,7,7,1,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,7,1,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,7,7,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,7,1,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,7,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,7,2,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,7,7,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,7,2,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,7,3,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,7,3,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,7,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,7,3,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,7,7,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,7,4,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,7,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,7,4,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,7,7,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,7,5,15,149.5,14.0,1.55,12.5,27.5,11.31,0.0
2016,7,7,5,30,299.0,28.0,1.5,13.0,55.0,23.03,12.89
2016,7,7,5,45,393.5,36.5,1.45,13.5,95.5,30.0,20.54
2016,7,7,6,0,488.0,45.0,1.4,14.0,136.0,37.05,27.23
2016,7,7,6,15,548.5,51.5,1.25,14.5,182.5,42.29,32.14
2016,7,7,6,30,609.0,58.0,1.1,15.0,229.0,47.56,36.89
2016,7,7,6,45,317.5,97.0,1.0,15.5,187.5,68.99,55.77
2016,7,7,7,0,26.0,136.0,0.9,16.0,146.0,95.27,78.48
2016,7,7,7,15,29.5,156.0,0.95,16.0,169.0,108.14,89.35
2016,7,7,7,30,33.0,176.0,1.0,16.0,192.0,120.77,99.9
2016,7,7,7,45,97.5,208.5,1.05,16.5,261.5,141.12,116.68
2016,7,7,8,0,162.0,241.0,1.1,17.0,331.0,155.02,127.73
2016,7,7,8,15,142.5,263.0,1.2,17.0,347.5,166.01,136.54
2016,7,7,8,30,123.0,285.0,1.3,17.0,364.0,176.48,144.87
2016,7,7,8,45,217.0,296.5,1.45,17.5,447.0,184.86,151.18
2016,7,7,9,0,311.0,308.0,1.6,18.0,530.0,181.16,147.51
2016,7,7,9,15,354.5,312.5,1.7,18.0,579.0,182.87,148.65
2016,7,7,9,30,398.0,317.0,1.8,18.0,628.0,184.49,149.71
2016,7,7,9,45,645.0,210.0,1.95,18.5,739.5,119.6,95.58
2016,7,7,10,0,892.0,103.0,2.1,19.0,851.0,145.16,82.56
2016,7,7,10,15,898.0,104.5,2.15,19.0,879.5,199.9,116.14
2016,7,7,10,30,904.0,106.0,2.2,19.0,908.0,255.39,159.32
2016,7,7,10,45,909.5,106.5,2.3,19.5,930.0,310.73,206.27
2016,7,7,11,0,915.0,107.0,2.4,20.0,952.0,366.34,254.73
2016,7,7,11,15,918.0,107.5,2.45,20.0,966.5,421.09,302.9
2016,7,7,11,30,921.0,108.0,2.5,20.0,981.0,475.46,349.96
2016,7,7,11,45,923.5,107.5,2.6,20.0,989.0,528.37,394.94
2016,7,7,12,0,926.0,107.0,2.7,20.0,997.0,580.44,438.16
2016,7,7,12,15,926.0,107.0,2.7,20.0,997.0,630.36,478.33
2016,7,7,12,30,926.0,107.0,2.7,20.0,997.0,678.81,516.34
2016,7,7,12,45,918.5,111.0,2.75,20.0,988.5,723.49,550.87
2016,7,7,13,0,911.0,115.0,2.8,20.0,980.0,765.78,582.97
2016,7,7,13,15,908.0,114.0,2.75,20.0,965.5,804.86,610.94
2016,7,7,13,30,905.0,113.0,2.7,20.0,951.0,841.24,635.86
2016,7,7,13,45,903.0,111.0,2.7,20.5,930.5,874.72,657.76
2016,7,7,14,0,901.0,109.0,2.7,21.0,910.0,905.2,677.51
2016,7,7,14,15,894.5,107.5,2.7,20.5,882.0,928.95,695.36
2016,7,7,14,30,888.0,106.0,2.7,20.0,854.0,949.27,711.1
2016,7,7,14,45,882.5,103.0,2.75,20.0,821.0,965.53,723.36
2016,7,7,15,0,877.0,100.0,2.8,20.0,788.0,978.24,733.44
2016,7,7,15,15,866.5,98.0,2.85,20.0,749.0,983.52,738.74
2016,7,7,15,30,856.0,96.0,2.9,20.0,710.0,985.2,741.86
2016,7,7,15,45,640.0,167.5,2.95,20.0,611.0,879.75,671.92
2016,7,7,16,0,424.0,239.0,3.0,20.0,512.0,734.25,568.31
2016,7,7,16,15,381.0,228.5,3.0,19.5,460.0,659.41,517.73
2016,7,7,16,30,338.0,218.0,3.0,19.0,408.0,608.25,482.18
2016,7,7,16,45,215.0,206.5,3.05,18.5,323.5,449.01,361.51
2016,7,7,17,0,92.0,195.0,3.1,18.0,239.0,293.2,237.67
2016,7,7,17,15,65.5,169.0,3.15,17.5,198.5,240.1,195.69
2016,7,7,17,30,39.0,143.0,3.2,17.0,158.0,186.7,152.05
2016,7,7,17,45,33.5,123.0,3.25,16.5,134.5,161.8,131.95
2016,7,7,18,0,28.0,103.0,3.3,16.0,111.0,136.47,110.95
2016,7,7,18,15,266.5,74.0,3.2,15.5,126.5,376.83,316.1
2016,7,7,18,30,505.0,45.0,3.1,15.0,142.0,547.65,449.66
2016,7,7,18,45,418.0,36.5,3.05,14.5,101.5,448.05,364.45
2016,7,7,19,0,331.0,28.0,3.0,14.0,61.0,354.21,273.36
2016,7,7,19,15,165.5,14.0,2.95,13.5,30.5,177.19,0.0
2016,7,7,19,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,7,19,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,7,7,20,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,7,20,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,7,7,20,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,7,20,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,7,21,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,7,21,15,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2016,7,7,21,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,7,21,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,7,7,22,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,7,22,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,7,7,22,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,7,22,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,7,7,23,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,7,23,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,7,23,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,7,23,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,7,8,0,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,8,0,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,8,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,8,0,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,7,8,1,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,8,1,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,7,8,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,8,1,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,8,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,8,2,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,7,8,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,8,2,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,7,8,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,8,3,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,8,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,8,3,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,7,8,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,8,4,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,7,8,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,8,4,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,7,8,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,8,5,15,163.5,12.5,1.6,12.5,27.5,10.11,0.0
2016,7,8,5,30,327.0,25.0,1.6,13.0,55.0,20.66,10.82
2016,7,8,5,45,418.0,32.5,1.6,13.5,94.5,26.93,17.83
2016,7,8,6,0,509.0,40.0,1.6,14.0,134.0,33.3,23.9
2016,7,8,6,15,567.0,46.0,1.55,14.5,180.0,41.51,31.43
2016,7,8,6,30,625.0,52.0,1.5,15.0,226.0,46.9,36.29
2016,7,8,6,45,315.5,88.5,1.5,15.5,177.0,63.44,50.87
2016,7,8,7,0,6.0,125.0,1.5,16.0,128.0,90.78,74.63
2016,7,8,7,15,7.0,140.0,1.45,16.5,143.5,101.51,83.53
2016,7,8,7,30,8.0,155.0,1.4,17.0,159.0,112.16,92.25
2016,7,8,7,45,19.0,182.0,1.35,17.5,192.5,130.35,107.22
2016,7,8,8,0,30.0,209.0,1.3,18.0,226.0,141.25,115.8
2016,7,8,8,15,78.0,247.0,1.3,18.5,295.5,163.61,133.86
2016,7,8,8,30,126.0,285.0,1.3,19.0,365.0,176.54,143.83
2016,7,8,8,45,491.5,185.0,1.3,19.5,530.5,116.0,92.93
2016,7,8,9,0,857.0,85.0,1.3,20.0,696.0,82.24,64.37
2016,7,8,9,15,867.5,87.0,1.35,20.5,734.5,83.55,65.24
2016,7,8,9,30,878.0,89.0,1.4,21.0,773.0,84.72,65.94
2016,7,8,9,45,884.5,91.0,1.5,21.5,806.5,85.61,66.42
2016,7,8,10,0,891.0,93.0,1.6,22.0,840.0,138.44,76.7
2016,7,8,10,15,897.5,94.5,1.75,22.0,868.0,193.09,109.49
2016,7,8,10,30,904.0,96.0,1.9,22.0,896.0,248.55,152.02
2016,7,8,10,45,908.0,97.0,2.05,22.5,917.5,303.67,198.3
2016,7,8,11,0,912.0,98.0,2.2,23.0,939.0,358.9,246.02
2016,7,8,11,15,915.0,98.5,2.35,23.0,954.0,413.37,293.59
2016,7,8,11,30,918.0,99.0,2.5,23.0,969.0,467.45,340.16
2016,7,8,11,45,921.0,98.5,2.65,23.0,977.0,520.29,384.8
2016,7,8,12,0,924.0,98.0,2.8,23.0,985.0,572.33,427.75
2016,7,8,12,15,924.5,98.0,2.9,23.0,986.0,622.26,467.97
2016,7,8,12,30,925.0,98.0,3.0,23.0,987.0,670.74,506.17
2016,7,8,12,45,919.0,101.5,3.15,23.0,979.0,715.85,541.27
2016,7,8,13,0,913.0,105.0,3.3,23.0,971.0,758.66,574.09
2016,7,8,13,15,910.5,104.0,3.4,23.0,957.0,797.91,602.72
2016,7,8,13,30,908.0,103.0,3.5,23.0,943.0,834.5,628.69
2016,7,8,13,45,906.0,101.0,3.65,23.0,923.0,867.78,652.65
2016,7,8,14,0,904.0,99.0,3.8,23.0,903.0,898.05,674.62
2016,7,8,14,15,898.0,98.0,3.85,22.5,875.5,922.54,693.53
2016,7,8,14,30,892.0,97.0,3.9,22.0,848.0,943.66,710.36
2016,7,8,14,45,885.5,95.0,3.95,22.0,815.0,959.83,722.62
2016,7,8,15,0,879.0,93.0,4.0,22.0,782.0,972.47,732.67
2016,7,8,15,15,869.0,91.0,4.0,22.0,743.5,978.1,737.84
2016,7,8,15,30,859.0,89.0,4.0,22.0,705.0,980.14,740.79
2016,7,8,15,45,847.0,86.5,4.05,22.0,662.5,976.03,740.04
2016,7,8,16,0,835.0,84.0,4.1,22.0,620.0,968.44,737.08
2016,7,8,16,15,818.5,81.5,4.05,21.5,574.0,952.89,729.6
2016,7,8,16,30,802.0,79.0,4.0,21.0,528.0,946.75,728.75
2016,7,8,16,45,781.5,75.0,3.95,21.0,479.5,918.82,711.21
2016,7,8,17,0,761.0,71.0,3.9,21.0,431.0,888.07,691.64
2016,7,8,17,15,732.0,67.5,3.75,20.5,381.5,847.0,665.1
2016,7,8,17,30,703.0,64.0,3.6,20.0,332.0,803.92,636.43
2016,7,8,17,45,665.0,59.0,3.5,19.5,283.0,748.5,597.83
2016,7,8,18,0,627.0,54.0,3.4,19.0,234.0,692.18,556.92
2016,7,8,18,15,569.0,48.5,3.2,18.5,187.5,623.21,503.81
2016,7,8,18,30,511.0,43.0,3.0,18.0,141.0,550.09,444.71
2016,7,8,18,45,423.0,35.0,2.9,17.5,100.0,450.24,361.59
2016,7,8,19,0,335.0,27.0,2.8,17.0,59.0,356.29,270.73
2016,7,8,19,15,167.5,13.5,2.75,16.5,29.5,177.43,0.0
2016,7,8,19,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,7,8,19,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,7,8,20,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,7,8,20,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2016,7,8,20,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,8,20,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,8,21,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,8,21,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,7,8,21,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,8,21,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,8,22,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,8,22,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,8,22,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,8,22,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,8,23,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,8,23,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,8,23,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,8,23,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,9,0,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,9,0,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,7,9,0,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,9,0,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,7,9,1,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,9,1,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,7,9,1,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,9,1,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,9,2,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,9,2,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,7,9,2,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,9,2,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,7,9,3,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,9,3,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,7,9,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,9,3,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,9,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,9,4,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,7,9,4,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,9,4,45,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,7,9,5,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,9,5,15,166.5,12.0,2.2,14.5,27.0,9.71,0.0
2016,7,9,5,30,333.0,24.0,2.3,15.0,54.0,19.87,9.89
2016,7,9,5,45,424.0,31.5,2.45,15.5,93.5,26.17,16.96
2016,7,9,6,0,515.0,39.0,2.6,16.0,133.0,32.57,23.01
2016,7,9,6,15,572.5,44.5,2.7,16.5,179.0,40.33,30.09
2016,7,9,6,30,630.0,50.0,2.8,17.0,225.0,45.36,34.6
2016,7,9,6,45,668.5,54.5,2.95,17.5,273.5,49.36,38.07
2016,7,9,7,0,707.0,59.0,3.1,18.0,322.0,53.35,41.42
2016,7,9,7,15,736.0,62.0,3.1,18.0,371.5,56.03,43.64
2016,7,9,7,30,765.0,65.0,3.1,18.0,421.0,58.7,45.82
2016,7,9,7,45,785.5,68.0,3.15,18.5,469.0,68.47,54.02
2016,7,9,8,0,806.0,71.0,3.2,19.0,517.0,71.44,56.27
2016,7,9,8,15,822.5,73.5,3.25,19.0,563.0,73.86,58.16
2016,7,9,8,30,839.0,76.0,3.3,19.0,609.0,76.16,59.93
2016,7,9,8,45,593.0,186.5,3.35,19.5,576.0,118.22,95.22
2016,7,9,9,0,347.0,297.0,3.4,20.0,543.0,177.13,143.78
2016,7,9,9,15,615.5,190.5,3.45,20.0,658.0,114.85,91.63
2016,7,9,9,30,884.0,84.0,3.5,20.0,773.0,82.15,64.1
2016,7,9,9,45,886.0,89.0,3.6,20.5,805.0,84.61,65.93
2016,7,9,10,0,888.0,94.0,3.7,21.0,837.0,137.48,76.94
2016,7,9,10,15,894.5,95.0,3.75,21.0,865.5,191.73,109.52
2016,7,9,10,30,901.0,96.0,3.8,21.0,894.0,246.79,152.1
2016,7,9,10,45,909.0,95.0,3.9,21.0,916.5,301.64,198.98
2016,7,9,11,0,917.0,94.0,4.0,21.0,939.0,357.0,247.94
2016,7,9,11,15,920.5,94.5,4.05,21.0,954.5,411.92,296.75
2016,7,9,11,30,924.0,95.0,4.1,21.0,970.0,466.49,344.55
2016,7,9,11,45,929.0,93.0,4.2,21.0,979.0,519.57,390.24
2016,7,9,12,0,934.0,91.0,4.3,21.0,988.0,571.95,434.3
2016,7,9,12,15,936.0,91.5,4.35,21.0,990.0,623.5,476.57
2016,7,9,12,30,938.0,92.0,4.4,21.0,992.0,673.75,516.85
2016,7,9,12,45,935.0,94.0,4.5,21.0,986.0,720.23,553.71
2016,7,9,13,0,932.0,96.0,4.6,21.0,980.0,764.55,588.36
2016,7,9,13,15,931.5,95.5,4.6,21.0,968.0,806.31,618.74
2016,7,9,13,30,931.0,95.0,4.6,21.0,956.0,845.54,646.66
2016,7,9,13,45,931.0,93.5,4.65,21.0,937.5,881.56,672.58
2016,7,9,14,0,931.0,92.0,4.7,21.0,919.0,914.69,696.5
2016,7,9,14,15,928.0,91.0,4.7,20.5,893.5,942.54,717.85
2016,7,9,14,30,925.0,90.0,4.7,20.0,868.0,967.09,737.1
2016,7,9,14,45,920.5,88.0,4.7,20.0,836.5,985.76,750.99
2016,7,9,15,0,916.0,86.0,4.7,20.0,805.0,1000.87,762.6
2016,7,9,15,15,909.0,84.5,4.65,19.5,767.5,1010.47,771.68
2016,7,9,15,30,902.0,83.0,4.6,19.0,730.0,1016.46,778.5
2016,7,9,15,45,891.0,81.5,4.6,19.0,687.5,1014.8,779.17
2016,7,9,16,0,880.0,80.0,4.6,19.0,645.0,1009.58,777.59
2016,7,9,16,15,865.5,77.5,4.55,18.5,598.5,996.07,771.45
2016,7,9,16,30,851.0,75.0,4.5,18.0,552.0,979.2,763.06
2016,7,9,16,45,829.5,73.0,4.45,17.5,502.0,952.74,747.84
2016,7,9,17,0,808.0,71.0,4.4,17.0,452.0,935.56,739.13
2016,7,9,17,15,780.5,67.5,4.25,16.5,401.0,895.38,712.77
2016,7,9,17,30,753.0,64.0,4.1,16.0,350.0,852.96,684.42
2016,7,9,17,45,712.0,60.0,4.0,16.0,299.0,795.0,642.44
2016,7,9,18,0,671.0,56.0,3.9,16.0,248.0,736.01,598.08
2016,7,9,18,15,613.0,50.0,3.75,15.5,199.0,658.44,538.11
2016,7,9,18,30,555.0,44.0,3.6,15.0,150.0,590.35,482.31
2016,7,9,18,45,459.5,36.0,3.45,14.5,106.5,482.68,391.69
2016,7,9,19,0,364.0,28.0,3.3,14.0,63.0,381.2,291.94
2016,7,9,19,15,182.0,14.0,3.25,13.5,31.5,189.26,0.0
2016,7,9,19,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,9,19,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,7,9,20,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,9,20,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,9,20,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,9,20,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,7,9,21,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,9,21,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,9,21,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,9,21,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,7,9,22,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,9,22,15,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2016,7,9,22,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,9,22,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,9,23,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,9,23,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,7,9,23,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,9,23,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,10,0,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,10,0,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,7,10,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,10,0,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,10,1,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,10,1,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,7,10,1,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,10,1,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,10,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,10,2,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,7,10,2,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,10,2,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,10,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,10,3,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,7,10,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,10,3,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,10,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,10,4,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,10,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,10,4,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,10,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,10,5,15,169.5,12.5,1.75,12.5,27.5,9.83,0.0
2016,7,10,5,30,339.0,25.0,1.9,13.0,55.0,20.73,10.49
2016,7,10,5,45,436.5,33.0,2.05,13.5,96.5,27.46,18.22
2016,7,10,6,0,534.0,41.0,2.2,14.0,138.0,34.29,24.73
2016,7,10,6,15,595.0,47.0,2.3,14.5,186.0,42.63,32.39
2016,7,10,6,30,656.0,53.0,2.4,15.0,234.0,48.08,37.32
2016,7,10,6,45,698.5,57.0,2.5,15.5,285.0,51.73,40.49
2016,7,10,7,0,741.0,61.0,2.6,16.0,336.0,55.39,43.58
2016,7,10,7,15,770.5,64.5,2.5,16.5,387.5,58.47,46.07
2016,7,10,7,30,800.0,68.0,2.4,17.0,439.0,61.51,48.47
2016,7,10,7,45,823.0,71.0,2.35,17.5,489.5,71.27,56.67
2016,7,10,8,0,846.0,74.0,2.3,18.0,540.0,74.33,58.99
2016,7,10,8,15,862.5,76.0,2.15,18.5,587.5,76.47,60.5
2016,7,10,8,30,879.0,78.0,2.0,19.0,635.0,78.48,61.89
2016,7,10,8,45,893.0,79.5,1.95,19.5,680.0,80.0,62.87
2016,7,10,9,0,907.0,81.0,1.9,20.0,725.0,81.4,63.76
2016,7,10,9,15,916.5,83.0,1.8,20.0,765.0,82.83,64.8
2016,7,10,9,30,926.0,85.0,1.7,20.0,805.0,84.11,65.73
2016,7,10,9,45,930.0,88.5,1.6,20.5,839.0,85.87,66.92
2016,7,10,10,0,934.0,92.0,1.5,21.0,873.0,139.18,77.08
2016,7,10,10,15,940.0,93.0,1.55,21.0,902.0,196.03,110.55
2016,7,10,10,30,946.0,94.0,1.6,21.0,931.0,253.62,154.42
2016,7,10,10,45,950.0,95.0,1.7,21.5,953.0,311.22,202.62
2016,7,10,11,0,954.0,96.0,1.8,22.0,975.0,368.92,252.31
2016,7,10,11,15,957.0,96.5,1.9,22.0,990.5,425.83,301.8
2016,7,10,11,30,960.0,97.0,2.0,22.0,1006.0,482.3,350.14
2016,7,10,11,45,961.5,97.5,2.15,22.5,1014.0,537.43,395.77
2016,7,10,12,0,963.0,98.0,2.3,23.0,1022.0,591.58,439.33
2016,7,10,12,15,963.5,98.0,2.4,23.0,1022.5,643.61,480.81
2016,7,10,12,30,964.0,98.0,2.5,23.0,1023.0,694.12,520.18
2016,7,10,12,45,957.0,102.0,2.6,23.0,1015.0,740.88,555.95
2016,7,10,13,0,950.0,106.0,2.7,23.0,1007.0,785.19,589.28
2016,7,10,13,15,947.5,105.5,2.7,23.0,992.5,826.57,618.37
2016,7,10,13,30,945.0,105.0,2.7,23.0,978.0,865.22,644.68
2016,7,10,13,45,942.0,104.0,2.75,23.0,957.0,900.1,668.73
2016,7,10,14,0,939.0,103.0,2.8,23.0,936.0,931.86,690.73
2016,7,10,14,15,933.5,101.5,2.8,23.0,908.0,957.63,708.39
2016,7,10,14,30,928.0,100.0,2.8,23.0,880.0,979.89,723.85
2016,7,10,14,45,921.0,98.0,2.8,23.0,846.5,996.64,735.82
2016,7,10,15,0,914.0,96.0,2.8,23.0,813.0,1009.71,745.55
2016,7,10,15,15,904.5,94.5,2.8,23.0,773.5,1017.17,751.79
2016,7,10,15,30,895.0,93.0,2.8,23.0,734.0,1020.95,755.84
2016,7,10,15,45,882.5,90.5,2.8,23.0,689.5,1016.87,754.93
2016,7,10,16,0,870.0,88.0,2.8,23.0,645.0,1009.17,751.84
2016,7,10,16,15,853.0,85.0,2.75,22.5,597.5,992.76,744.09
2016,7,10,16,30,836.0,82.0,2.7,22.0,550.0,985.7,742.74
2016,7,10,16,45,813.5,79.0,2.65,22.0,499.5,956.99,725.28
2016,7,10,17,0,791.0,76.0,2.6,22.0,449.0,925.35,705.83
2016,7,10,17,15,761.0,72.0,2.5,21.5,397.5,882.25,678.99
2016,7,10,17,30,731.0,68.0,2.4,21.0,346.0,836.99,649.93
2016,7,10,17,45,688.5,63.5,2.3,20.5,294.5,777.27,609.41
2016,7,10,18,0,646.0,59.0,2.2,20.0,243.0,723.76,571.68
2016,7,10,18,15,584.0,52.5,2.0,19.0,194.0,643.37,512.19
2016,7,10,18,30,522.0,46.0,1.8,18.0,145.0,564.58,450.71
2016,7,10,18,45,424.5,37.5,1.65,17.5,102.5,455.51,361.69
2016,7,10,19,0,327.0,29.0,1.5,17.0,60.0,352.74,263.75
2016,7,10,19,15,163.5,14.5,1.5,16.5,30.0,175.59,0.0
2016,7,10,19,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,7,10,19,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,7,10,20,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,7,10,20,15,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2016,7,10,20,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,10,20,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,7,10,21,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,7,10,21,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,7,10,21,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,10,21,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,10,22,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,10,22,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,7,10,22,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,10,22,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,7,10,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,7,10,23,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,7,10,23,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,7,10,23,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,7,11,0,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,7,11,0,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,7,11,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,11,0,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,11,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,11,1,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,11,1,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,11,1,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,11,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,11,2,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,11,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,11,2,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,11,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,11,3,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,11,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,11,3,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,11,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,11,4,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,7,11,4,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,11,4,45,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,7,11,5,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,11,5,15,159.5,12.5,1.65,14.5,26.0,9.83,0.0
2016,7,11,5,30,319.0,25.0,1.8,15.0,52.0,20.68,10.1
2016,7,11,5,45,419.0,33.5,2.0,15.5,93.5,27.77,18.29
2016,7,11,6,0,519.0,42.0,2.2,16.0,135.0,34.97,25.08
2016,7,11,6,15,580.5,48.0,2.2,16.5,182.5,39.97,29.76
2016,7,11,6,30,642.0,54.0,2.2,17.0,230.0,48.73,37.58
2016,7,11,6,45,684.0,58.5,2.2,17.5,280.5,52.71,41.02
2016,7,11,7,0,726.0,63.0,2.2,18.0,331.0,56.68,44.35
2016,7,11,7,15,756.0,66.5,2.05,18.5,382.0,59.68,46.75
2016,7,11,7,30,786.0,70.0,1.9,19.0,433.0,62.66,49.07
2016,7,11,7,45,808.0,73.0,1.8,20.0,482.5,65.07,50.77
2016,7,11,8,0,830.0,76.0,1.7,21.0,532.0,75.24,59.04
2016,7,11,8,15,847.0,78.5,1.6,21.0,580.0,77.65,60.88
2016,7,11,8,30,864.0,81.0,1.5,21.0,628.0,79.93,62.61
2016,7,11,8,45,876.5,83.5,1.45,21.5,672.0,81.95,63.98
2016,7,11,9,0,889.0,86.0,1.4,22.0,716.0,83.81,65.23
2016,7,11,9,15,899.0,88.0,1.4,22.0,756.0,85.14,66.18
2016,7,11,9,30,909.0,90.0,1.4,22.0,796.0,86.34,67.03
2016,7,11,9,45,909.0,96.0,1.4,22.5,828.5,89.16,69.1
2016,7,11,10,0,909.0,102.0,1.4,23.0,861.0,141.1,79.14
2016,7,11,10,15,915.5,103.5,1.4,23.0,890.0,197.06,111.51
2016,7,11,10,30,922.0,105.0,1.4,23.0,919.0,253.84,154.13
2016,7,11,10,45,926.5,106.0,1.45,23.5,941.0,310.43,200.81
2016,7,11,11,0,931.0,107.0,1.5,24.0,963.0,367.2,248.99
2016,7,11,11,15,934.0,107.5,1.6,24.0,978.5,423.08,297.02
2016,7,11,11,30,937.0,108.0,1.7,24.0,994.0,478.57,343.98
2016,7,11,11,45,939.0,108.5,1.8,24.5,1002.5,533.0,388.3
2016,7,11,12,0,941.0,109.0,1.9,25.0,1011.0,586.56,430.64
2016,7,11,12,15,941.5,109.0,2.0,25.0,1011.5,637.84,471.01
2016,7,11,12,30,942.0,109.0,2.1,25.0,1012.0,687.66,509.35
2016,7,11,12,45,943.0,107.5,2.25,25.0,1006.0,734.96,545.45
2016,7,11,13,0,944.0,106.0,2.4,25.0,1000.0,780.25,579.53
2016,7,11,13,15,941.5,105.5,2.45,24.5,986.0,821.43,609.68
2016,7,11,13,30,939.0,105.0,2.5,24.0,972.0,859.91,637.22
2016,7,11,13,45,935.5,104.0,2.65,24.0,951.0,894.2,661.51
2016,7,11,14,0,932.0,103.0,2.8,24.0,930.0,925.37,683.81
2016,7,11,14,15,926.5,101.5,2.85,24.0,902.0,950.98,701.73
2016,7,11,14,30,921.0,100.0,2.9,24.0,874.0,973.11,717.5
2016,7,11,14,45,914.5,98.0,3.0,24.0,840.5,990.22,730.54
2016,7,11,15,0,908.0,96.0,3.1,24.0,807.0,1003.7,741.39
2016,7,11,15,15,898.0,94.0,3.1,23.5,767.5,1010.05,748.37
2016,7,11,15,30,888.0,92.0,3.1,23.0,728.0,1012.69,753.16
2016,7,11,15,45,877.0,89.5,3.15,23.0,684.5,1010.08,753.63
2016,7,11,16,0,866.0,87.0,3.2,23.0,641.0,1003.89,751.9
2016,7,11,16,15,849.0,84.0,3.15,22.5,593.5,987.47,744.08
2016,7,11,16,30,832.0,81.0,3.1,22.0,546.0,980.38,742.7
2016,7,11,16,45,811.5,77.5,3.1,21.5,496.0,953.06,727.86
2016,7,11,17,0,791.0,74.0,3.1,21.0,446.0,922.8,710.86
2016,7,11,17,15,761.5,70.0,3.05,20.5,395.0,880.21,684.41
2016,7,11,17,30,732.0,66.0,3.0,20.0,344.0,835.46,655.66
2016,7,11,17,45,693.0,61.0,2.95,20.0,293.0,778.47,615.67
2016,7,11,18,0,654.0,56.0,2.9,20.0,242.0,720.45,573.3
2016,7,11,18,15,593.5,50.0,2.7,19.0,193.5,648.4,519.51
2016,7,11,18,30,533.0,44.0,2.5,18.0,145.0,571.51,458.86
2016,7,11,18,45,439.0,36.0,2.3,17.5,102.5,465.82,371.35
2016,7,11,19,0,345.0,28.0,2.1,17.0,60.0,366.28,273.44
2016,7,11,19,15,172.5,14.0,2.1,16.5,30.0,181.2,0.0
2016,7,11,19,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,7,11,19,45,0.0,0.0,2.15,15.5,0.0,0.0,0.0
2016,7,11,20,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,7,11,20,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2016,7,11,20,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,11,20,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,11,21,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,11,21,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,7,11,21,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,11,21,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,11,22,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,11,22,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,7,11,22,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,11,22,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,11,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,11,23,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,7,11,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,11,23,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,12,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,12,0,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,7,12,0,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,12,0,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,12,1,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,12,1,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
