Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,12,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,12,1,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,7,12,2,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,12,2,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,7,12,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,12,2,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,12,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,12,3,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,12,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,12,3,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,12,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,12,4,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,7,12,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,12,4,45,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,7,12,5,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,12,5,15,164.5,12.0,1.8,13.0,26.0,9.44,0.0
2016,7,12,5,30,329.0,24.0,1.8,13.0,52.0,19.89,9.35
2016,7,12,5,45,427.0,32.5,1.8,13.5,93.0,27.02,17.78
2016,7,12,6,0,525.0,41.0,1.8,14.0,134.0,34.23,24.65
2016,7,12,6,15,588.0,47.0,1.65,14.5,182.5,42.58,32.33
2016,7,12,6,30,651.0,53.0,1.5,15.0,231.0,48.03,37.28
2016,7,12,6,45,691.5,58.0,1.4,15.5,282.0,52.42,41.12
2016,7,12,7,0,732.0,63.0,1.3,16.0,333.0,56.78,44.82
2016,7,12,7,15,763.5,67.0,1.2,16.5,384.5,60.19,47.59
2016,7,12,7,30,795.0,71.0,1.1,17.0,436.0,63.55,50.27
2016,7,12,7,45,816.5,74.5,1.05,18.0,487.0,66.29,52.25
2016,7,12,8,0,838.0,78.0,1.0,19.0,538.0,76.69,60.76
2016,7,12,8,15,855.5,80.5,0.9,19.5,586.5,79.12,62.47
2016,7,12,8,30,873.0,83.0,0.8,20.0,635.0,81.4,64.07
2016,7,12,8,45,886.0,86.0,0.75,20.5,679.5,83.72,65.69
2016,7,12,9,0,899.0,89.0,0.7,21.0,724.0,85.86,67.16
2016,7,12,9,15,909.0,90.5,0.65,21.0,764.5,86.89,67.84
2016,7,12,9,30,919.0,92.0,0.6,21.0,805.0,87.78,68.43
2016,7,12,9,45,929.0,92.5,0.55,21.5,840.5,88.01,68.33
2016,7,12,10,0,939.0,93.0,0.5,22.0,876.0,137.49,75.97
2016,7,12,10,15,945.0,94.5,0.5,22.5,905.0,195.04,108.48
2016,7,12,10,30,951.0,96.0,0.5,23.0,934.0,253.34,151.36
2016,7,12,10,45,955.0,97.0,0.55,23.5,956.5,311.38,198.58
2016,7,12,11,0,959.0,98.0,0.6,24.0,979.0,369.52,247.19
2016,7,12,11,15,961.5,98.5,0.75,24.0,994.0,426.69,295.89
2016,7,12,11,30,964.0,99.0,0.9,24.0,1009.0,483.37,343.5
2016,7,12,11,45,965.0,99.0,1.05,24.0,1016.5,538.31,388.81
2016,7,12,12,0,966.0,99.0,1.2,24.0,1024.0,592.2,432.23
2016,7,12,12,15,965.5,99.5,1.35,24.0,1024.5,644.32,473.31
2016,7,12,12,30,965.0,100.0,1.5,24.0,1025.0,694.83,512.32
2016,7,12,12,45,954.5,105.5,1.65,24.0,1015.0,740.61,547.15
2016,7,12,13,0,944.0,111.0,1.8,24.0,1005.0,783.69,579.48
2016,7,12,13,15,941.0,110.5,1.9,24.0,990.5,824.72,608.71
2016,7,12,13,30,938.0,110.0,2.0,24.0,976.0,863.0,635.1
2016,7,12,13,45,933.5,109.0,2.1,24.0,954.0,896.65,658.43
2016,7,12,14,0,929.0,108.0,2.2,24.0,932.0,927.1,679.75
2016,7,12,14,15,923.0,106.5,2.25,24.0,903.5,952.39,697.3
2016,7,12,14,30,917.0,105.0,2.3,24.0,875.0,974.18,712.71
2016,7,12,14,45,909.0,103.5,2.35,24.0,841.0,990.51,724.73
2016,7,12,15,0,901.0,102.0,2.4,24.0,807.0,1003.17,734.59
2016,7,12,15,15,890.5,100.0,2.4,23.5,767.0,1009.15,741.24
2016,7,12,15,30,880.0,98.0,2.4,23.0,727.0,1011.43,745.72
2016,7,12,15,45,867.5,95.0,2.4,23.0,683.0,1006.87,744.51
2016,7,12,16,0,855.0,92.0,2.4,23.0,639.0,998.71,741.14
2016,7,12,16,15,837.5,89.0,2.4,22.5,591.0,994.98,742.3
2016,7,12,16,30,820.0,86.0,2.4,22.0,543.0,974.74,732.52
2016,7,12,16,45,798.5,82.5,2.4,22.0,493.0,946.56,716.06
2016,7,12,17,0,777.0,79.0,2.4,22.0,443.0,915.45,697.44
2016,7,12,17,15,746.5,75.0,2.3,21.5,392.0,872.05,670.36
2016,7,12,17,30,716.0,71.0,2.2,21.0,341.0,826.48,641.05
2016,7,12,17,45,675.0,65.5,2.15,20.5,290.0,773.83,605.94
2016,7,12,18,0,634.0,60.0,2.1,20.0,239.0,714.43,564.22
2016,7,12,18,15,571.5,53.5,1.95,19.0,190.5,633.89,504.82
2016,7,12,18,30,509.0,47.0,1.8,18.0,142.0,554.94,443.28
2016,7,12,18,45,412.0,38.0,1.7,17.5,100.0,445.96,354.17
2016,7,12,19,0,315.0,29.0,1.6,17.0,58.0,343.34,254.39
2016,7,12,19,15,157.5,14.5,1.6,16.5,29.0,170.07,0.0
2016,7,12,19,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,7,12,19,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,7,12,20,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,7,12,20,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2016,7,12,20,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,12,20,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,12,21,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,12,21,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2016,7,12,21,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,12,21,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,12,22,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,12,22,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,12,22,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,12,22,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,12,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,12,23,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,7,12,23,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,12,23,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,7,13,0,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,7,13,0,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,7,13,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,13,0,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,7,13,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,13,1,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,7,13,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,13,1,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,7,13,2,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,13,2,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,7,13,2,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,13,2,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,13,3,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,13,3,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,13,3,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,13,3,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,7,13,4,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,13,4,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,7,13,4,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,13,4,45,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,7,13,5,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,7,13,5,15,146.0,13.0,1.0,14.5,24.5,10.23,0.0
2016,7,13,5,30,292.0,26.0,1.2,15.0,49.0,21.47,10.1
2016,7,13,5,45,394.5,35.0,1.4,16.0,90.0,28.9,19.14
2016,7,13,6,0,497.0,44.0,1.6,17.0,131.0,36.41,26.2
2016,7,13,6,15,562.0,50.5,1.55,17.5,179.0,41.72,31.16
2016,7,13,6,30,627.0,57.0,1.5,18.0,227.0,47.08,35.97
2016,7,13,6,45,671.5,62.5,1.5,18.5,278.0,55.71,43.49
2016,7,13,7,0,716.0,68.0,1.5,19.0,329.0,60.36,47.38
2016,7,13,7,15,747.5,72.0,1.4,19.5,381.0,63.62,49.98
2016,7,13,7,30,779.0,76.0,1.3,20.0,433.0,66.83,52.48
2016,7,13,7,45,803.0,79.0,1.25,21.0,483.5,69.13,54.03
2016,7,13,8,0,827.0,82.0,1.2,22.0,534.0,71.38,55.52
2016,7,13,8,15,844.5,85.0,1.1,22.5,582.5,81.64,63.85
2016,7,13,8,30,862.0,88.0,1.0,23.0,631.0,84.15,65.59
2016,7,13,8,45,876.0,90.0,0.9,23.5,675.5,85.81,66.63
2016,7,13,9,0,890.0,92.0,0.8,24.0,720.0,87.33,67.56
2016,7,13,9,15,900.5,94.5,0.65,24.5,760.5,88.87,68.5
2016,7,13,9,30,911.0,97.0,0.5,25.0,801.0,90.25,69.3
2016,7,13,9,45,906.5,105.5,0.4,25.5,833.0,94.07,72.09
2016,7,13,10,0,902.0,114.0,0.3,26.0,865.0,144.18,81.24
2016,7,13,10,15,909.0,115.5,0.4,26.0,894.0,200.1,112.18
2016,7,13,10,30,916.0,117.0,0.5,26.0,923.0,256.9,153.5
2016,7,13,10,45,921.0,117.5,0.6,26.5,946.0,313.31,198.78
2016,7,13,11,0,926.0,118.0,0.7,27.0,969.0,369.95,245.66
2016,7,13,11,15,929.0,119.0,0.8,27.0,984.0,426.19,292.72
2016,7,13,11,30,932.0,120.0,0.9,27.0,999.0,482.07,338.76
2016,7,13,11,45,934.0,120.0,1.05,27.0,1007.5,536.31,382.87
2016,7,13,12,0,936.0,120.0,1.2,27.0,1016.0,589.68,425.29
2016,7,13,12,15,936.0,120.0,1.3,27.0,1016.0,640.84,464.77
2016,7,13,12,30,936.0,120.0,1.4,27.0,1016.0,690.51,502.27
2016,7,13,12,45,938.5,117.0,1.55,27.0,1010.5,737.91,537.88
2016,7,13,13,0,941.0,114.0,1.7,27.0,1005.0,783.35,571.56
2016,7,13,13,15,938.5,113.5,1.8,27.0,990.5,824.79,600.77
2016,7,13,13,30,936.0,113.0,1.9,27.0,976.0,863.54,627.11
2016,7,13,13,45,932.0,111.5,2.0,27.0,954.5,897.25,650.18
2016,7,13,14,0,928.0,110.0,2.1,27.0,933.0,927.76,671.26
2016,7,13,14,15,922.0,109.0,2.2,27.0,904.5,953.63,689.46
2016,7,13,14,30,916.0,108.0,2.3,27.0,876.0,976.03,705.57
2016,7,13,14,45,908.0,106.0,2.4,27.0,842.0,991.96,717.71
2016,7,13,15,0,900.0,104.0,2.5,27.0,808.0,1004.2,727.69
2016,7,13,15,15,889.5,102.0,2.55,26.5,768.0,1010.28,734.86
2016,7,13,15,30,879.0,100.0,2.6,26.0,728.0,1012.64,739.89
2016,7,13,15,45,865.5,97.5,2.65,26.0,684.0,1007.75,738.95
2016,7,13,16,0,852.0,95.0,2.7,26.0,640.0,999.26,735.87
2016,7,13,16,15,834.5,92.0,2.75,25.5,592.0,995.78,737.66
2016,7,13,16,30,817.0,89.0,2.8,25.0,544.0,975.6,728.41
2016,7,13,16,45,795.0,85.0,2.85,25.0,494.0,946.34,711.66
2016,7,13,17,0,773.0,81.0,2.9,25.0,444.0,914.12,692.67
2016,7,13,17,15,742.0,77.0,2.8,24.5,392.5,870.26,665.43
2016,7,13,17,30,711.0,73.0,2.7,24.0,341.0,824.22,635.92
2016,7,13,17,45,669.5,67.5,2.65,23.5,290.0,771.67,600.93
2016,7,13,18,0,628.0,62.0,2.6,23.0,239.0,711.9,558.97
2016,7,13,18,15,564.5,55.0,2.35,22.0,190.5,629.85,498.19
2016,7,13,18,30,501.0,48.0,2.1,21.0,142.0,549.41,435.38
2016,7,13,18,45,404.0,38.5,1.9,20.5,99.5,439.97,346.05
2016,7,13,19,0,307.0,29.0,1.7,20.0,57.0,336.99,245.47
2016,7,13,19,15,153.5,14.5,1.65,19.5,28.5,166.43,0.0
2016,7,13,19,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,7,13,19,45,0.0,0.0,1.55,18.5,0.0,0.0,0.0
2016,7,13,20,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,7,13,20,15,0.0,0.0,1.45,17.5,0.0,0.0,0.0
2016,7,13,20,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,7,13,20,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,7,13,21,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,7,13,21,15,0.0,0.0,1.25,16.5,0.0,0.0,0.0
2016,7,13,21,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,7,13,21,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,7,13,22,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,7,13,22,15,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2016,7,13,22,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,7,13,22,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,7,13,23,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,7,13,23,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,7,13,23,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,7,13,23,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,7,14,0,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,7,14,0,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,7,14,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,7,14,0,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,7,14,1,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,7,14,1,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,7,14,1,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,7,14,1,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,7,14,2,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,7,14,2,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,7,14,2,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,7,14,2,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,7,14,3,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,7,14,3,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,7,14,3,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,7,14,3,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,7,14,4,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,7,14,4,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,7,14,4,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,7,14,4,45,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,7,14,5,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,7,14,5,15,154.5,12.5,0.9,15.5,24.5,9.83,0.0
2016,7,14,5,30,309.0,25.0,1.0,16.0,49.0,20.7,9.12
2016,7,14,5,45,414.0,33.5,1.15,17.0,91.0,27.79,18.07
2016,7,14,6,0,519.0,42.0,1.3,18.0,133.0,34.99,24.85
2016,7,14,6,15,583.5,48.5,1.15,18.5,181.5,40.4,29.86
2016,7,14,6,30,648.0,55.0,1.0,19.0,230.0,49.64,38.06
2016,7,14,6,45,691.5,60.0,0.9,19.5,281.5,54.01,41.83
2016,7,14,7,0,735.0,65.0,0.8,20.0,333.0,58.36,45.46
2016,7,14,7,15,766.0,69.0,0.7,20.5,385.0,61.72,48.14
2016,7,14,7,30,797.0,73.0,0.6,21.0,437.0,65.03,50.71
2016,7,14,7,45,820.0,76.0,0.55,21.5,488.0,67.42,52.45
2016,7,14,8,0,843.0,79.0,0.5,22.0,539.0,77.42,60.61
2016,7,14,8,15,860.5,81.5,0.5,22.5,587.5,79.84,62.29
2016,7,14,8,30,878.0,84.0,0.5,23.0,636.0,82.13,63.86
2016,7,14,8,45,891.5,86.0,0.55,23.5,681.0,83.87,64.99
2016,7,14,9,0,905.0,88.0,0.6,24.0,726.0,85.46,66.0
2016,7,14,9,15,915.0,90.0,0.7,24.5,766.5,86.81,66.82
2016,7,14,9,30,925.0,92.0,0.8,25.0,807.0,88.0,67.52
2016,7,14,9,45,928.0,96.5,0.95,25.5,841.0,90.13,69.01
2016,7,14,10,0,931.0,101.0,1.1,26.0,875.0,138.45,76.83
2016,7,14,10,15,937.0,102.0,1.2,26.0,904.0,195.5,108.35
2016,7,14,10,30,943.0,103.0,1.3,26.0,933.0,253.29,150.77
2016,7,14,10,45,947.5,104.0,1.45,26.5,955.5,311.24,197.92
2016,7,14,11,0,952.0,105.0,1.6,27.0,978.0,369.36,246.8
2016,7,14,11,15,954.5,105.5,1.7,27.0,993.5,426.4,295.34
2016,7,14,11,30,957.0,106.0,1.8,27.0,1009.0,482.97,342.75
2016,7,14,11,45,958.5,106.5,1.95,27.0,1017.0,538.41,388.41
2016,7,14,12,0,960.0,107.0,2.1,27.0,1025.0,592.89,432.22
2016,7,14,12,15,960.0,107.0,2.2,27.0,1025.5,644.98,473.03
2016,7,14,12,30,960.0,107.0,2.3,27.0,1026.0,695.52,511.73
2016,7,14,12,45,951.0,112.0,2.4,27.0,1017.0,741.99,546.64
2016,7,14,13,0,942.0,117.0,2.5,27.0,1008.0,785.9,579.08
2016,7,14,13,15,939.0,116.5,2.55,26.5,993.0,827.16,609.46
2016,7,14,13,30,936.0,116.0,2.6,26.0,978.0,865.68,636.85
2016,7,14,13,45,931.5,115.0,2.65,26.0,956.5,899.58,659.94
2016,7,14,14,0,927.0,114.0,2.7,26.0,935.0,930.28,680.95
2016,7,14,14,15,921.0,112.5,2.75,26.0,906.0,955.83,698.66
2016,7,14,14,30,915.0,111.0,2.8,26.0,877.0,977.87,714.22
2016,7,14,14,45,907.0,109.0,2.85,26.0,842.5,993.93,726.04
2016,7,14,15,0,899.0,107.0,2.9,26.0,808.0,1006.29,735.67
2016,7,14,15,15,888.0,104.5,2.85,25.5,768.0,1011.44,741.38
2016,7,14,15,30,877.0,102.0,2.8,25.0,728.0,1012.84,744.87
2016,7,14,15,45,864.0,99.0,2.8,25.0,683.5,1007.96,743.45
2016,7,14,16,0,851.0,96.0,2.8,25.0,639.0,1012.79,748.64
2016,7,14,16,15,832.5,93.0,2.75,24.5,591.0,995.05,739.99
2016,7,14,16,30,814.0,90.0,2.7,24.0,543.0,973.88,729.27
2016,7,14,16,45,791.0,86.5,2.7,23.5,492.5,944.28,713.24
2016,7,14,17,0,768.0,83.0,2.7,23.0,442.0,911.74,694.94
2016,7,14,17,15,736.5,78.5,2.6,22.5,390.5,866.79,666.75
2016,7,14,17,30,705.0,74.0,2.5,22.0,339.0,826.49,641.09
2016,7,14,17,45,660.5,68.5,2.4,22.0,287.5,764.66,597.76
2016,7,14,18,0,616.0,63.0,2.3,22.0,236.0,702.28,552.44
2016,7,14,18,15,551.0,56.0,2.05,21.0,187.5,619.15,490.63
2016,7,14,18,30,486.0,49.0,1.8,20.0,139.0,537.68,426.83
2016,7,14,18,45,384.0,39.5,1.55,19.5,97.0,424.39,334.21
2016,7,14,19,0,282.0,30.0,1.3,19.0,55.0,317.7,230.05
2016,7,14,19,15,141.0,15.0,1.4,18.5,27.5,156.94,0.0
2016,7,14,19,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,7,14,19,45,0.0,0.0,1.6,17.5,0.0,0.0,0.0
2016,7,14,20,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,7,14,20,15,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2016,7,14,20,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,7,14,20,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,7,14,21,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,7,14,21,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2016,7,14,21,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,14,21,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,14,22,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,14,22,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,7,14,22,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,7,14,22,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,7,14,23,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,7,14,23,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,7,14,23,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,14,23,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,15,0,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,15,0,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,7,15,0,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,15,0,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,15,1,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,15,1,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,7,15,1,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,15,1,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,15,2,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,15,2,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,15,2,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,15,2,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,15,3,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,15,3,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,15,3,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,15,3,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,7,15,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,15,4,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,7,15,4,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,7,15,4,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,7,15,5,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,15,5,15,111.0,14.0,1.7,13.5,22.5,11.02,0.0
2016,7,15,5,30,222.0,28.0,1.8,14.0,45.0,21.38,9.25
2016,7,15,5,45,328.0,39.0,1.9,14.5,84.5,31.91,21.75
2016,7,15,6,0,434.0,50.0,2.0,15.0,124.0,40.83,30.25
2016,7,15,6,15,504.5,57.5,1.95,15.5,171.5,46.67,35.76
2016,7,15,6,30,575.0,65.0,1.9,16.0,219.0,52.54,41.09
2016,7,15,6,45,289.5,92.5,1.85,16.5,170.5,65.83,52.76
2016,7,15,7,0,4.0,120.0,1.8,17.0,122.0,87.27,71.33
2016,7,15,7,15,5.5,135.0,1.75,17.0,137.5,98.02,80.45
2016,7,15,7,30,7.0,150.0,1.7,17.0,153.0,108.71,89.4
2016,7,15,7,45,26.0,182.5,1.7,17.5,196.5,130.45,107.48
2016,7,15,8,0,45.0,215.0,1.7,18.0,240.0,144.49,118.74
2016,7,15,8,15,106.0,248.0,1.7,18.5,313.0,164.46,134.82
2016,7,15,8,30,167.0,281.0,1.7,19.0,386.0,175.64,143.38
2016,7,15,8,45,515.5,193.0,1.7,19.5,549.5,121.42,97.62
2016,7,15,9,0,864.0,105.0,1.7,20.0,713.0,93.9,74.24
2016,7,15,9,15,875.5,107.5,1.7,20.0,753.5,95.24,75.23
2016,7,15,9,30,887.0,110.0,1.7,20.0,794.0,96.41,76.04
2016,7,15,9,45,895.0,112.0,1.75,20.5,829.0,97.04,76.27
2016,7,15,10,0,903.0,114.0,1.8,21.0,864.0,141.65,82.36
2016,7,15,10,15,910.0,115.5,1.85,21.0,893.5,197.74,113.8
2016,7,15,10,30,917.0,117.0,1.9,21.0,923.0,254.72,156.37
2016,7,15,10,45,789.0,197.5,2.0,21.5,903.5,318.78,213.68
2016,7,15,11,0,661.0,278.0,2.1,22.0,884.0,372.49,262.59
2016,7,15,11,15,642.0,296.5,2.15,22.0,893.0,422.31,304.78
2016,7,15,11,30,623.0,315.0,2.2,22.0,902.0,470.49,344.86
2016,7,15,11,45,781.5,216.5,2.3,22.5,959.0,527.04,388.81
2016,7,15,12,0,940.0,118.0,2.4,23.0,1016.0,588.9,437.37
2016,7,15,12,15,940.0,118.0,2.45,23.0,1016.5,640.34,478.21
2016,7,15,12,30,940.0,118.0,2.5,23.0,1017.0,690.28,516.96
2016,7,15,12,45,765.5,226.5,2.6,23.0,955.5,716.63,535.61
2016,7,15,13,0,591.0,335.0,2.7,23.0,894.0,720.79,537.64
2016,7,15,13,15,616.5,313.5,2.7,23.0,888.5,757.44,565.16
2016,7,15,13,30,642.0,292.0,2.7,23.0,883.0,796.9,594.03
2016,7,15,13,45,618.0,295.5,2.75,23.0,854.0,813.41,606.26
2016,7,15,14,0,594.0,299.0,2.8,23.0,825.0,824.65,614.99
2016,7,15,14,15,602.0,281.0,2.8,22.5,799.5,845.38,631.9
2016,7,15,14,30,610.0,263.0,2.8,22.0,774.0,861.96,646.02
2016,7,15,14,45,609.5,249.5,2.8,22.0,743.0,871.35,653.91
2016,7,15,15,0,609.0,236.0,2.8,22.0,712.0,877.45,659.71
2016,7,15,15,15,648.5,205.5,2.8,22.0,688.5,903.48,680.0
2016,7,15,15,30,688.0,175.0,2.8,22.0,665.0,925.55,696.25
2016,7,15,15,45,694.5,155.5,2.8,22.0,624.0,921.97,695.3
2016,7,15,16,0,701.0,136.0,2.8,22.0,583.0,914.31,691.95
2016,7,15,16,15,590.0,158.0,2.75,21.5,514.5,830.84,637.21
2016,7,15,16,30,479.0,180.0,2.7,21.0,446.0,734.38,571.37
2016,7,15,16,45,604.0,136.5,2.7,21.0,439.5,822.3,637.58
2016,7,15,17,0,729.0,93.0,2.7,21.0,433.0,892.04,687.83
2016,7,15,17,15,695.0,88.0,2.65,20.5,381.5,845.0,657.15
2016,7,15,17,30,661.0,83.0,2.6,20.0,330.0,796.11,625.26
2016,7,15,17,45,615.5,76.5,2.55,19.5,279.5,732.75,581.5
2016,7,15,18,0,570.0,70.0,2.5,19.0,229.0,668.83,535.4
2016,7,15,18,15,502.0,62.0,2.4,18.5,181.5,582.53,469.58
2016,7,15,18,30,434.0,54.0,2.3,18.0,134.0,497.88,401.79
2016,7,15,18,45,330.5,43.0,2.2,17.5,93.0,382.75,306.34
2016,7,15,19,0,227.0,32.0,2.1,17.0,52.0,276.5,201.02
2016,7,15,19,15,113.5,16.0,2.15,16.5,26.0,133.28,0.0
2016,7,15,19,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,7,15,19,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,7,15,20,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,7,15,20,15,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2016,7,15,20,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,15,20,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,15,21,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,15,21,15,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2016,7,15,21,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,15,21,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,7,15,22,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,15,22,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,15,22,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,15,22,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,15,23,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,15,23,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,15,23,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,15,23,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,7,16,0,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,16,0,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,7,16,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,16,0,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,7,16,1,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,16,1,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,16,1,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,16,1,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,7,16,2,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,16,2,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,16,2,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,16,2,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,16,3,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,16,3,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,7,16,3,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,16,3,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,16,4,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,16,4,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,16,4,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,16,4,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,16,5,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,16,5,15,112.0,13.5,0.55,13.5,21.5,10.62,0.0
2016,7,16,5,30,224.0,27.0,0.6,14.0,43.0,22.2,9.3
2016,7,16,5,45,333.0,37.5,0.65,14.5,83.0,30.72,20.72
2016,7,16,6,0,442.0,48.0,0.7,15.0,123.0,39.29,28.93
2016,7,16,6,15,512.0,55.5,0.65,15.5,170.5,45.19,34.49
2016,7,16,6,30,582.0,63.0,0.6,16.0,218.0,51.13,39.87
2016,7,16,6,45,291.0,78.5,0.6,16.5,156.0,56.66,44.71
2016,7,16,7,0,0.0,94.0,0.6,17.0,94.0,70.27,56.47
2016,7,16,7,15,0.0,110.5,0.55,17.5,110.5,82.07,66.42
2016,7,16,7,30,0.0,127.0,0.5,18.0,127.0,93.79,76.11
2016,7,16,7,45,17.5,167.5,0.45,18.5,177.5,121.03,98.77
2016,7,16,8,0,35.0,208.0,0.4,19.0,228.0,140.49,114.38
2016,7,16,8,15,75.0,243.0,0.45,19.5,289.5,161.1,130.78
2016,7,16,8,30,115.0,278.0,0.5,20.0,351.0,172.83,139.68
2016,7,16,8,45,491.0,190.0,0.55,20.5,531.0,119.18,94.99
2016,7,16,9,0,867.0,102.0,0.6,21.0,711.0,92.33,72.48
2016,7,16,9,15,878.5,104.5,0.7,21.0,751.5,93.73,73.56
2016,7,16,9,30,890.0,107.0,0.8,21.0,792.0,94.96,74.43
2016,7,16,9,45,897.0,109.5,0.95,21.5,827.0,95.87,74.91
2016,7,16,10,0,904.0,112.0,1.1,22.0,862.0,139.38,80.6
2016,7,16,10,15,911.0,113.5,1.25,22.0,891.5,195.56,111.52
2016,7,16,10,30,918.0,115.0,1.4,22.0,921.0,252.63,153.71
2016,7,16,10,45,922.5,116.5,1.6,22.5,943.5,309.75,200.81
2016,7,16,11,0,927.0,118.0,1.8,23.0,966.0,367.09,249.81
2016,7,16,11,15,930.0,118.5,1.9,23.0,982.0,423.29,298.43
2016,7,16,11,30,933.0,119.0,2.0,23.0,998.0,479.12,346.04
2016,7,16,11,45,935.0,119.5,2.15,23.0,1006.0,533.92,391.97
2016,7,16,12,0,937.0,120.0,2.3,23.0,1014.0,587.87,436.14
2016,7,16,12,15,937.5,120.0,2.4,23.0,1015.0,639.57,477.38
2016,7,16,12,30,938.0,120.0,2.5,23.0,1016.0,689.82,516.58
2016,7,16,12,45,936.5,120.0,2.6,23.0,1009.0,737.04,552.77
2016,7,16,13,0,935.0,120.0,2.7,23.0,1002.0,782.13,586.78
2016,7,16,13,15,932.5,119.0,2.75,23.0,988.0,823.29,616.62
2016,7,16,13,30,930.0,118.0,2.8,23.0,974.0,861.73,643.18
2016,7,16,13,45,929.0,115.5,2.85,23.0,953.5,897.2,667.7
2016,7,16,14,0,928.0,113.0,2.9,23.0,933.0,929.62,690.19
2016,7,16,14,15,922.0,111.5,2.9,22.5,904.5,955.27,709.2
2016,7,16,14,30,916.0,110.0,2.9,22.0,876.0,977.4,726.07
2016,7,16,14,45,910.0,107.0,2.9,22.0,842.5,994.43,738.31
2016,7,16,15,0,904.0,104.0,2.9,22.0,809.0,1007.77,748.29
2016,7,16,15,15,893.5,102.0,2.9,22.0,769.0,1014.03,753.8
2016,7,16,15,30,883.0,100.0,2.9,22.0,729.0,1016.57,757.07
2016,7,16,15,45,870.5,97.0,2.9,22.0,684.5,1012.25,756.01
2016,7,16,16,0,858.0,94.0,2.9,22.0,640.0,1004.29,752.74
2016,7,16,16,15,840.5,91.0,2.85,21.5,592.0,1000.82,753.64
2016,7,16,16,30,823.0,88.0,2.8,21.0,544.0,980.68,743.36
2016,7,16,16,45,800.5,84.5,2.8,21.0,493.5,951.56,726.05
2016,7,16,17,0,778.0,81.0,2.8,21.0,443.0,919.46,706.52
2016,7,16,17,15,746.5,76.5,2.75,20.5,391.0,874.41,678.43
2016,7,16,17,30,715.0,72.0,2.7,20.0,339.0,827.19,647.97
2016,7,16,17,45,670.0,67.0,2.7,19.5,287.5,771.89,610.7
2016,7,16,18,0,625.0,62.0,2.7,19.0,236.0,709.56,566.31
2016,7,16,18,15,559.5,55.0,2.6,18.5,187.0,625.75,502.69
2016,7,16,18,30,494.0,48.0,2.5,18.0,138.0,543.62,436.98
2016,7,16,18,45,384.5,39.0,2.4,17.5,96.0,424.39,338.34
2016,7,16,19,0,275.0,30.0,2.3,17.0,54.0,311.96,224.6
2016,7,16,19,15,137.5,15.0,2.3,16.5,27.0,117.03,0.0
2016,7,16,19,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,7,16,19,45,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2016,7,16,20,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,16,20,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,7,16,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,16,20,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,16,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,16,21,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,7,16,21,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,16,21,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,16,22,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,16,22,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,7,16,22,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,16,22,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,16,23,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,16,23,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,7,16,23,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,16,23,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,17,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,17,0,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,7,17,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,17,0,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,7,17,1,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,17,1,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,7,17,1,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,17,1,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,7,17,2,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,17,2,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,7,17,2,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,17,2,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,17,3,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,17,3,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,7,17,3,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,17,3,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,17,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,17,4,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,17,4,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,17,4,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,7,17,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,17,5,15,120.5,12.5,1.35,12.5,21.5,9.83,0.0
2016,7,17,5,30,241.0,25.0,1.3,13.0,43.0,20.57,7.63
2016,7,17,5,45,357.0,35.0,1.3,13.5,83.5,28.79,19.08
2016,7,17,6,0,473.0,45.0,1.3,14.0,124.0,37.11,27.09
2016,7,17,6,15,541.5,52.0,1.25,14.5,171.5,42.75,32.44
2016,7,17,6,30,610.0,59.0,1.2,15.0,219.0,48.43,37.62
2016,7,17,6,45,305.0,71.0,1.2,15.5,151.0,51.9,40.67
2016,7,17,7,0,0.0,83.0,1.2,16.0,83.0,62.77,50.12
2016,7,17,7,15,0.0,105.5,1.2,16.5,105.5,78.71,63.82
2016,7,17,7,30,0.0,128.0,1.2,17.0,128.0,94.41,77.06
2016,7,17,7,45,4.5,152.5,1.25,17.5,155.0,111.27,91.08
2016,7,17,8,0,9.0,177.0,1.3,18.0,182.0,127.89,104.68
2016,7,17,8,15,19.0,207.0,1.35,18.0,218.5,147.78,121.05
2016,7,17,8,30,29.0,237.0,1.4,18.0,255.0,157.96,129.15
2016,7,17,8,45,101.5,280.0,1.5,18.5,350.0,183.0,149.29
2016,7,17,9,0,174.0,323.0,1.6,19.0,445.0,195.78,159.08
2016,7,17,9,15,537.0,210.5,1.7,19.0,617.5,127.47,102.35
2016,7,17,9,30,900.0,98.0,1.8,19.0,790.0,90.5,71.35
2016,7,17,9,45,902.0,103.0,1.95,19.5,823.5,92.72,72.99
2016,7,17,10,0,904.0,108.0,2.1,20.0,857.0,135.99,79.27
2016,7,17,10,15,910.0,109.5,2.2,20.0,885.5,192.03,110.18
2016,7,17,10,30,916.0,111.0,2.3,20.0,914.0,248.85,152.66
2016,7,17,10,45,920.5,111.5,2.45,20.5,936.0,305.29,199.82
2016,7,17,11,0,925.0,112.0,2.6,21.0,958.0,361.91,248.96
2016,7,17,11,15,927.5,113.0,2.7,21.0,973.0,418.08,298.37
2016,7,17,11,30,930.0,114.0,2.8,21.0,988.0,473.83,346.76
2016,7,17,11,45,931.5,114.0,2.95,21.0,996.0,527.87,392.91
2016,7,17,12,0,933.0,114.0,3.1,21.0,1004.0,580.97,437.24
2016,7,17,12,15,933.0,114.0,3.2,21.0,1004.5,632.07,478.84
2016,7,17,12,30,933.0,114.0,3.3,21.0,1005.0,681.68,518.33
2016,7,17,12,45,926.5,117.0,3.4,21.0,996.5,727.43,554.11
2016,7,17,13,0,920.0,120.0,3.5,21.0,988.0,770.79,587.47
2016,7,17,13,15,917.0,119.5,3.55,21.0,973.5,811.4,617.66
2016,7,17,13,30,914.0,119.0,3.6,21.0,959.0,849.32,644.48
2016,7,17,13,45,912.5,116.5,3.7,21.0,938.5,883.87,669.2
2016,7,17,14,0,911.0,114.0,3.8,21.0,918.0,915.37,691.88
2016,7,17,14,15,905.0,112.5,3.8,20.5,890.0,940.59,711.11
2016,7,17,14,30,899.0,111.0,3.8,20.0,862.0,962.34,728.16
2016,7,17,14,45,892.5,108.0,3.85,20.0,828.5,978.56,740.53
2016,7,17,15,0,886.0,105.0,3.9,20.0,795.0,991.13,750.62
2016,7,17,15,15,875.5,103.0,3.9,19.5,755.5,997.16,757.57
2016,7,17,15,30,865.0,101.0,3.9,19.0,716.0,999.52,762.26
2016,7,17,15,45,851.5,98.5,3.95,19.0,672.0,994.66,761.07
2016,7,17,16,0,838.0,96.0,4.0,19.0,628.0,999.57,766.84
2016,7,17,16,15,820.5,93.0,3.95,18.5,580.5,982.9,758.55
2016,7,17,16,30,803.0,90.0,3.9,18.0,533.0,962.83,748.06
2016,7,17,16,45,778.5,86.5,3.9,18.0,483.0,931.81,728.65
2016,7,17,17,0,754.0,83.0,3.9,18.0,433.0,897.89,706.98
2016,7,17,17,15,722.0,78.5,3.85,17.5,382.0,852.64,677.66
2016,7,17,17,30,690.0,74.0,3.8,17.0,331.0,812.24,651.06
2016,7,17,17,45,642.5,69.0,3.75,16.5,280.0,748.57,605.83
2016,7,17,18,0,595.0,64.0,3.7,16.0,229.0,684.47,558.3
2016,7,17,18,15,528.5,57.0,3.55,15.5,181.0,600.46,492.43
2016,7,17,18,30,462.0,50.0,3.4,15.0,133.0,518.09,424.57
2016,7,17,18,45,355.5,39.5,3.3,15.0,92.0,400.52,324.18
2016,7,17,19,0,249.0,29.0,3.2,15.0,51.0,289.71,208.26
2016,7,17,19,15,124.5,14.5,3.15,14.5,25.5,106.69,0.0
2016,7,17,19,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,17,19,45,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2016,7,17,20,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,17,20,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,17,20,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,17,20,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,17,21,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,17,21,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,7,17,21,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,17,21,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,17,22,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,17,22,15,0.0,0.0,2.95,12.5,0.0,0.0,0.0
2016,7,17,22,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,17,22,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,17,23,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,17,23,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,7,17,23,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,17,23,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,7,18,0,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,18,0,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,7,18,0,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,18,0,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,18,1,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,18,1,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,7,18,1,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,18,1,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,18,2,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,18,2,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,7,18,2,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,18,2,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,18,3,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,18,3,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,7,18,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,18,3,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,18,4,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,18,4,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,7,18,4,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,18,4,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,18,5,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,18,5,15,126.0,11.5,2.7,12.5,20.5,9.05,0.0
2016,7,18,5,30,252.0,23.0,2.8,13.0,41.0,18.92,5.89
2016,7,18,5,45,362.5,32.0,2.9,13.5,80.0,26.37,16.9
2016,7,18,6,0,473.0,41.0,3.0,14.0,119.0,33.92,24.23
2016,7,18,6,15,236.5,52.0,3.0,14.5,91.0,38.67,28.77
2016,7,18,6,30,0.0,63.0,3.0,15.0,63.0,47.69,36.93
2016,7,18,6,45,0.0,78.0,3.0,15.5,78.0,58.65,46.63
2016,7,18,7,0,0.0,93.0,3.0,16.0,93.0,69.54,56.08
2016,7,18,7,15,3.5,121.0,2.95,16.0,122.5,88.94,72.94
2016,7,18,7,30,7.0,149.0,2.9,16.0,152.0,107.95,89.22
2016,7,18,7,45,6.5,160.0,2.85,16.5,163.0,116.02,95.69
2016,7,18,8,0,6.0,171.0,2.8,17.0,174.0,124.01,102.01
2016,7,18,8,15,11.0,193.0,2.75,17.5,199.5,138.94,114.14
2016,7,18,8,30,16.0,215.0,2.7,18.0,225.0,153.7,125.97
2016,7,18,8,45,43.0,260.0,2.7,18.5,289.5,171.22,139.97
2016,7,18,9,0,70.0,305.0,2.7,19.0,354.0,195.36,159.26
2016,7,18,9,15,206.0,318.0,2.7,19.0,473.5,194.57,158.18
2016,7,18,9,30,342.0,331.0,2.7,19.0,593.0,189.85,153.97
2016,7,18,9,45,622.0,215.0,2.75,19.5,719.0,122.78,98.03
2016,7,18,10,0,902.0,99.0,2.8,20.0,845.0,129.75,74.93
2016,7,18,10,15,908.5,100.5,2.85,20.0,874.0,185.67,105.55
2016,7,18,10,30,915.0,102.0,2.9,20.0,903.0,242.42,147.95
2016,7,18,10,45,920.5,102.5,3.0,20.5,925.5,298.96,195.29
2016,7,18,11,0,926.0,103.0,3.1,21.0,948.0,355.8,244.76
2016,7,18,11,15,929.0,103.5,3.15,21.0,963.5,411.8,294.24
2016,7,18,11,30,932.0,104.0,3.2,21.0,979.0,467.42,342.72
2016,7,18,11,45,935.0,103.5,3.3,21.0,987.5,521.79,389.27
2016,7,18,12,0,938.0,103.0,3.4,21.0,996.0,575.33,434.02
2016,7,18,12,15,938.5,103.0,3.45,21.0,997.0,626.75,475.93
2016,7,18,12,30,939.0,103.0,3.5,21.0,998.0,676.68,515.68
2016,7,18,12,45,942.5,99.5,3.6,21.0,992.5,724.18,553.01
2016,7,18,13,0,946.0,96.0,3.7,21.0,987.0,769.72,588.25
2016,7,18,13,15,943.5,95.5,3.7,21.0,973.0,811.06,618.16
2016,7,18,13,30,941.0,95.0,3.7,21.0,959.0,849.67,645.26
2016,7,18,13,45,940.0,92.5,3.75,21.0,938.5,884.78,670.13
2016,7,18,14,0,939.0,90.0,3.8,21.0,918.0,916.8,692.89
2016,7,18,14,15,934.0,88.5,3.75,21.0,890.5,942.98,711.11
2016,7,18,14,30,929.0,87.0,3.7,21.0,863.0,965.68,727.04
2016,7,18,14,45,924.0,84.5,3.7,21.0,829.5,983.75,740.26
2016,7,18,15,0,919.0,82.0,3.7,21.0,796.0,998.16,751.19
2016,7,18,15,15,909.5,80.5,3.7,20.5,757.0,1005.58,759.04
2016,7,18,15,30,900.0,79.0,3.7,20.0,718.0,1009.27,764.62
2016,7,18,15,45,889.5,76.5,3.7,20.0,674.5,1007.07,764.95
2016,7,18,16,0,879.0,74.0,3.7,20.0,631.0,1001.22,763.0
2016,7,18,16,15,863.0,71.5,3.65,19.5,583.5,986.21,756.01
2016,7,18,16,30,847.0,69.0,3.6,19.0,536.0,967.83,746.78
2016,7,18,16,45,827.5,66.0,3.55,19.0,486.5,942.05,730.94
2016,7,18,17,0,808.0,63.0,3.5,19.0,437.0,913.4,712.94
2016,7,18,17,15,779.5,60.0,3.4,18.5,386.0,884.82,695.67
2016,7,18,17,30,751.0,57.0,3.3,18.0,335.0,842.25,667.65
2016,7,18,17,45,711.0,53.0,3.25,17.5,284.0,785.41,628.33
2016,7,18,18,0,671.0,49.0,3.2,17.0,233.0,727.66,586.42
2016,7,18,18,15,611.5,43.5,3.0,16.5,185.0,649.64,525.92
2016,7,18,18,30,552.0,38.0,2.8,16.0,137.0,572.77,463.0
2016,7,18,18,45,453.0,30.5,2.65,15.5,95.0,462.07,369.43
2016,7,18,19,0,354.0,23.0,2.5,15.0,53.0,366.51,257.62
2016,7,18,19,15,177.0,11.5,2.45,14.5,26.5,144.49,0.0
2016,7,18,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,18,19,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,18,20,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,18,20,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,7,18,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,18,20,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,7,18,21,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,18,21,15,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2016,7,18,21,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,18,21,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,18,22,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,18,22,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,7,18,22,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,18,22,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,18,23,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,18,23,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,7,18,23,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,18,23,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,7,19,0,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,19,0,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,7,19,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,19,0,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,7,19,1,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,19,1,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,7,19,1,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,19,1,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,7,19,2,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,19,2,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,7,19,2,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,19,2,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,19,3,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,19,3,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,7,19,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,7,19,3,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,7,19,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,7,19,4,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,7,19,4,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,7,19,4,45,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,7,19,5,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,19,5,15,145.5,10.5,1.95,12.5,20.5,8.26,0.0
2016,7,19,5,30,291.0,21.0,2.0,13.0,41.0,17.37,4.23
2016,7,19,5,45,402.5,29.5,2.1,13.5,81.5,24.53,15.29
2016,7,19,6,0,514.0,38.0,2.2,14.0,122.0,31.83,22.39
2016,7,19,6,15,579.5,44.0,2.2,14.0,169.5,40.03,30.04
2016,7,19,6,30,645.0,50.0,2.2,14.0,217.0,45.55,35.18
2016,7,19,6,45,385.5,94.5,2.2,14.5,200.5,68.47,55.54
2016,7,19,7,0,126.0,139.0,2.2,15.0,184.0,95.82,79.43
2016,7,19,7,15,108.5,161.0,2.15,15.5,204.0,108.91,90.46
2016,7,19,7,30,91.0,183.0,2.1,16.0,224.0,124.94,103.84
2016,7,19,7,45,79.0,202.5,2.1,16.5,241.0,136.83,113.45
2016,7,19,8,0,67.0,222.0,2.1,17.0,258.0,148.42,122.67
2016,7,19,8,15,468.5,149.5,2.1,17.5,437.5,99.25,80.25
2016,7,19,8,30,870.0,77.0,2.1,18.0,617.0,77.52,61.36
2016,7,19,8,45,880.5,80.0,2.15,18.5,661.0,79.9,63.11
2016,7,19,9,0,891.0,83.0,2.2,19.0,705.0,82.1,64.68
2016,7,19,9,15,901.0,85.0,2.25,19.0,745.0,83.53,65.72
2016,7,19,9,30,911.0,87.0,2.3,19.0,785.0,84.82,66.66
2016,7,19,9,45,915.0,90.5,2.4,19.5,819.0,86.57,67.87
2016,7,19,10,0,919.0,94.0,2.5,20.0,853.0,127.0,72.88
2016,7,19,10,15,924.5,95.5,2.55,20.0,881.5,183.76,103.5
2016,7,19,10,30,930.0,97.0,2.6,20.0,910.0,241.24,146.26
2016,7,19,10,45,932.0,99.0,2.65,20.0,932.0,298.66,194.67
2016,7,19,11,0,934.0,101.0,2.7,20.0,954.0,356.0,245.09
2016,7,19,11,15,937.0,101.5,2.75,20.0,969.0,412.49,295.05
2016,7,19,11,30,940.0,102.0,2.8,20.0,984.0,468.59,343.96
2016,7,19,11,45,942.0,102.0,2.85,20.0,992.5,523.28,390.7
2016,7,19,12,0,944.0,102.0,2.9,20.0,1001.0,577.04,435.49
2016,7,19,12,15,944.5,102.0,2.9,20.0,1001.5,628.81,477.43
2016,7,19,12,30,945.0,102.0,2.9,20.0,1002.0,679.08,517.11
2016,7,19,12,45,938.0,106.0,2.95,20.0,993.5,725.66,553.28
2016,7,19,13,0,931.0,110.0,3.0,20.0,985.0,769.81,586.93
2016,7,19,13,15,928.0,109.0,3.05,20.0,971.0,810.24,616.7
2016,7,19,13,30,925.0,108.0,3.1,20.0,957.0,847.92,643.27
2016,7,19,13,45,926.5,103.5,3.15,20.5,937.0,883.26,666.92
2016,7,19,14,0,928.0,99.0,3.2,21.0,917.0,915.57,688.41
2016,7,19,14,15,922.5,98.0,3.25,21.0,889.0,941.83,707.13
2016,7,19,14,30,917.0,97.0,3.3,21.0,861.0,964.64,723.67
2016,7,19,14,45,913.0,93.0,3.35,21.0,828.0,982.19,736.82
2016,7,19,15,0,909.0,89.0,3.4,21.0,795.0,996.05,747.69
2016,7,19,15,15,899.0,87.5,3.4,20.5,755.5,1003.08,755.24
2016,7,19,15,30,889.0,86.0,3.4,20.0,716.0,1006.39,760.54
2016,7,19,15,45,880.0,82.0,3.45,20.0,672.5,1004.08,761.18
2016,7,19,16,0,871.0,78.0,3.5,20.0,629.0,998.06,759.5
2016,7,19,16,15,854.5,76.0,3.45,19.5,581.5,983.33,752.7
2016,7,19,16,30,838.0,74.0,3.4,19.0,534.0,965.29,743.71
2016,7,19,16,45,820.0,70.0,3.4,19.0,485.0,939.94,728.54
2016,7,19,17,0,802.0,66.0,3.4,19.0,436.0,923.59,719.58
2016,7,19,17,15,773.0,62.5,3.3,18.5,384.5,882.06,693.04
2016,7,19,17,30,744.0,59.0,3.2,18.0,333.0,838.38,664.31
2016,7,19,17,45,707.0,54.0,3.15,18.0,282.5,783.1,624.95
2016,7,19,18,0,670.0,49.0,3.1,18.0,232.0,726.78,583.06
2016,7,19,18,15,610.0,43.5,2.85,17.5,184.0,648.32,522.21
2016,7,19,18,30,550.0,38.0,2.6,17.0,136.0,571.02,458.98
2016,7,19,18,45,453.0,30.5,2.35,16.5,94.0,462.03,366.7
2016,7,19,19,0,356.0,23.0,2.1,16.0,52.0,367.02,251.49
2016,7,19,19,15,178.0,11.5,2.1,15.5,26.0,145.23,0.0
2016,7,19,19,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,19,19,45,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,7,19,20,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,19,20,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,7,19,20,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,19,20,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,19,21,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,19,21,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,7,19,21,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,19,21,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,7,19,22,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,19,22,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,19,22,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,19,22,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,7,19,23,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,19,23,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,7,19,23,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,19,23,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,7,20,0,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,20,0,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,7,20,0,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,20,0,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,7,20,1,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,20,1,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,7,20,1,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,20,1,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,20,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,20,2,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,20,2,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,20,2,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,20,3,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,20,3,15,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,7,20,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,7,20,3,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,7,20,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,7,20,4,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,20,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,7,20,4,45,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,7,20,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,20,5,15,147.5,10.5,1.7,12.5,20.0,8.26,0.0
2016,7,20,5,30,295.0,21.0,1.7,13.0,40.0,17.4,3.4
2016,7,20,5,45,407.0,29.0,1.75,13.5,80.5,24.16,14.91
2016,7,20,6,0,519.0,37.0,1.8,14.0,121.0,33.73,24.04
2016,7,20,6,15,585.0,43.0,1.75,14.5,169.0,39.24,29.27
2016,7,20,6,30,651.0,49.0,1.7,15.0,217.0,44.8,34.37
2016,7,20,6,45,696.0,53.0,1.65,15.5,268.0,48.56,37.7
2016,7,20,7,0,741.0,57.0,1.6,16.0,319.0,52.34,40.93
2016,7,20,7,15,771.5,60.5,1.5,16.5,370.5,55.54,43.55
2016,7,20,7,30,802.0,64.0,1.4,17.0,422.0,58.7,46.08
2016,7,20,7,45,825.0,67.0,1.3,17.5,473.0,68.38,54.23
2016,7,20,8,0,848.0,70.0,1.2,18.0,524.0,71.54,56.64
2016,7,20,8,15,865.0,72.0,1.2,18.5,572.5,73.79,58.26
2016,7,20,8,30,882.0,74.0,1.2,19.0,621.0,75.93,59.77
2016,7,20,8,45,896.0,76.0,1.2,19.5,666.0,77.86,61.1
2016,7,20,9,0,910.0,78.0,1.2,20.0,711.0,79.66,62.33
2016,7,20,9,15,920.0,79.5,1.3,20.5,752.0,80.92,63.1
2016,7,20,9,30,930.0,81.0,1.4,21.0,793.0,82.05,63.78
2016,7,20,9,45,929.0,87.5,1.5,21.5,826.5,85.43,66.34
2016,7,20,10,0,928.0,94.0,1.6,22.0,860.0,126.32,72.02
2016,7,20,10,15,934.5,95.5,1.7,22.0,889.5,183.81,102.27
2016,7,20,10,30,941.0,97.0,1.8,22.0,919.0,242.13,144.91
2016,7,20,10,45,947.5,96.5,1.95,22.5,942.0,299.9,192.47
2016,7,20,11,0,954.0,96.0,2.1,23.0,965.0,358.01,242.32
2016,7,20,11,15,957.0,96.5,2.2,23.0,981.0,415.62,292.49
2016,7,20,11,30,960.0,97.0,2.3,23.0,997.0,472.81,341.62
2016,7,20,11,45,963.5,96.5,2.4,23.0,1005.5,528.92,388.83
2016,7,20,12,0,967.0,96.0,2.5,23.0,1014.0,584.2,434.2
2016,7,20,12,15,967.0,96.0,2.6,23.0,1015.0,636.77,476.43
2016,7,20,12,30,967.0,96.0,2.7,23.0,1016.0,687.72,516.44
2016,7,20,12,45,966.5,95.5,2.8,23.0,1009.5,736.09,553.71
2016,7,20,13,0,966.0,95.0,2.9,23.0,1003.0,782.29,588.72
2016,7,20,13,15,963.5,94.5,2.95,23.0,988.5,824.56,618.83
2016,7,20,13,30,961.0,94.0,3.0,23.0,974.0,864.04,646.19
2016,7,20,13,45,958.5,92.5,3.1,23.0,953.0,899.64,671.2
2016,7,20,14,0,956.0,91.0,3.2,23.0,932.0,932.05,694.11
2016,7,20,14,15,950.5,90.0,3.2,22.5,904.0,958.94,714.09
2016,7,20,14,30,945.0,89.0,3.2,22.0,876.0,982.29,731.87
2016,7,20,14,45,939.0,87.0,3.25,22.0,842.0,1000.49,745.35
2016,7,20,15,0,933.0,85.0,3.3,22.0,808.0,1014.95,756.57
2016,7,20,15,15,924.0,83.5,3.3,21.5,768.5,1023.28,764.97
2016,7,20,15,30,915.0,82.0,3.3,21.0,729.0,1027.83,771.12
2016,7,20,15,45,903.5,79.5,3.35,21.0,684.5,1024.92,771.41
2016,7,20,16,0,892.0,77.0,3.4,21.0,640.0,1018.29,769.42
2016,7,20,16,15,876.0,74.5,3.35,20.5,592.0,1003.45,762.7
2016,7,20,16,30,860.0,72.0,3.3,20.0,544.0,985.18,753.73
2016,7,20,16,45,840.5,68.5,3.3,20.0,493.5,958.8,738.07
2016,7,20,17,0,821.0,65.0,3.3,20.0,443.0,929.44,720.17
2016,7,20,17,15,792.0,62.0,3.2,19.5,391.0,900.29,702.71
2016,7,20,17,30,763.0,59.0,3.1,19.0,339.0,857.01,674.47
2016,7,20,17,45,723.0,54.5,3.05,19.0,287.5,799.18,633.62
2016,7,20,18,0,683.0,50.0,3.0,19.0,236.0,740.35,590.21
2016,7,20,18,15,621.5,44.5,2.8,18.0,186.5,660.09,529.59
2016,7,20,18,30,560.0,39.0,2.6,17.0,137.0,580.9,466.1
2016,7,20,18,45,457.5,31.0,2.4,16.5,94.5,466.21,369.32
2016,7,20,19,0,355.0,23.0,2.2,16.0,52.0,365.03,244.5
2016,7,20,19,15,177.5,11.5,2.15,15.5,26.0,144.83,0.0
2016,7,20,19,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,20,19,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,20,20,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,20,20,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,7,20,20,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,20,20,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,20,21,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,20,21,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,7,20,21,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,20,21,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,20,22,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,20,22,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,20,22,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,20,22,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,20,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,20,23,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,7,20,23,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,20,23,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,21,0,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,21,0,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,21,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,21,0,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,21,1,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,21,1,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,21,1,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,21,1,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,7,21,2,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,21,2,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,21,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,21,2,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,21,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,21,3,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,7,21,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,21,3,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,21,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,21,4,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,7,21,4,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,21,4,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,7,21,5,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,21,5,15,149.5,10.0,2.25,12.5,19.5,7.87,0.0
2016,7,21,5,30,299.0,20.0,2.3,13.0,39.0,16.59,1.98
2016,7,21,5,45,412.5,28.5,2.4,13.5,79.5,23.79,14.51
2016,7,21,6,0,526.0,37.0,2.5,14.0,120.0,33.79,24.05
2016,7,21,6,15,591.5,42.5,2.5,14.5,168.0,38.88,28.93
2016,7,21,6,30,657.0,48.0,2.5,15.0,216.0,44.05,33.69
2016,7,21,6,45,330.5,82.5,2.55,15.5,167.0,59.89,47.73
2016,7,21,7,0,4.0,117.0,2.6,16.0,118.0,85.06,69.74
2016,7,21,7,15,20.0,142.5,2.6,16.5,151.0,102.59,84.69
2016,7,21,7,30,36.0,168.0,2.6,17.0,184.0,115.66,95.53
2016,7,21,7,45,58.5,196.0,2.6,17.5,226.0,132.85,109.73
2016,7,21,8,0,81.0,224.0,2.6,18.0,268.0,149.63,123.36
2016,7,21,8,15,484.5,148.0,2.6,18.5,444.5,98.87,79.67
2016,7,21,8,30,888.0,72.0,2.6,19.0,621.0,74.79,58.81
2016,7,21,8,45,901.5,73.5,2.6,19.5,666.0,76.45,59.95
2016,7,21,9,0,915.0,75.0,2.6,20.0,711.0,77.98,60.96
2016,7,21,9,15,925.0,76.5,2.6,20.0,752.0,79.3,61.91
2016,7,21,9,30,935.0,78.0,2.6,20.0,793.0,80.49,62.78
2016,7,21,9,45,939.5,82.0,2.65,20.5,828.0,82.77,64.43
2016,7,21,10,0,944.0,86.0,2.7,21.0,863.0,121.71,68.96
2016,7,21,10,15,950.5,87.0,2.8,21.0,893.0,179.79,99.31
2016,7,21,10,30,957.0,88.0,2.9,21.0,923.0,238.69,142.64
2016,7,21,10,45,962.5,88.5,3.0,21.5,946.0,297.65,191.64
2016,7,21,11,0,968.0,89.0,3.1,22.0,969.0,356.86,242.99
2016,7,21,11,15,971.0,89.5,3.2,22.0,985.0,415.21,294.45
2016,7,21,11,30,974.0,90.0,3.3,22.0,1001.0,473.11,344.87
2016,7,21,11,45,976.0,90.0,3.45,22.5,1010.0,529.53,392.43
2016,7,21,12,0,978.0,90.0,3.6,23.0,1019.0,584.95,437.84
2016,7,21,12,15,978.5,90.0,3.65,22.5,1020.0,638.28,481.98
2016,7,21,12,30,979.0,90.0,3.7,22.0,1021.0,690.0,523.98
2016,7,21,12,45,973.0,93.5,3.8,22.0,1013.0,738.32,561.73
2016,7,21,13,0,967.0,97.0,3.9,22.0,1005.0,784.16,596.92
2016,7,21,13,15,965.0,96.5,3.9,22.0,991.0,826.98,627.81
2016,7,21,13,30,963.0,96.0,3.9,22.0,977.0,867.05,655.8
2016,7,21,13,45,962.5,93.5,3.9,22.0,956.5,903.59,681.27
2016,7,21,14,0,962.0,91.0,3.9,22.0,936.0,937.0,704.56
2016,7,21,14,15,956.5,90.0,3.85,22.0,908.0,964.13,723.31
2016,7,21,14,30,951.0,89.0,3.8,22.0,880.0,987.69,739.72
2016,7,21,14,45,946.5,86.0,3.8,22.0,846.0,1006.42,753.32
2016,7,21,15,0,942.0,83.0,3.8,22.0,812.0,1021.39,764.58
2016,7,21,15,15,933.0,81.5,3.75,21.5,772.0,1029.84,772.79
2016,7,21,15,30,924.0,80.0,3.7,21.0,732.0,1034.47,778.69
2016,7,21,15,45,913.0,77.0,3.7,21.0,687.5,1031.49,778.55
2016,7,21,16,0,902.0,74.0,3.7,21.0,643.0,1024.72,776.07
2016,7,21,16,15,886.0,72.0,3.65,20.5,594.5,1010.46,769.77
2016,7,21,16,30,870.0,70.0,3.6,20.0,546.0,992.77,761.2
2016,7,21,16,45,849.5,67.0,3.55,20.0,495.0,965.93,744.82
2016,7,21,17,0,829.0,64.0,3.5,20.0,444.0,936.13,726.25
2016,7,21,17,15,800.0,60.5,3.4,19.5,391.5,906.12,708.18
2016,7,21,17,30,771.0,57.0,3.3,19.0,339.0,861.98,679.3
2016,7,21,17,45,729.5,53.0,3.2,18.5,287.0,803.28,638.64
2016,7,21,18,0,688.0,49.0,3.1,18.0,235.0,743.64,595.3
2016,7,21,18,15,626.0,43.5,2.8,17.5,185.5,662.84,532.46
2016,7,21,18,30,564.0,38.0,2.5,17.0,136.0,583.19,467.12
2016,7,21,18,45,459.0,30.5,2.25,16.5,93.0,466.88,368.68
2016,7,21,19,0,354.0,23.0,2.0,16.0,50.0,362.93,235.88
2016,7,21,19,15,177.0,11.5,2.0,15.5,25.0,144.41,0.0
2016,7,21,19,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,21,19,45,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2016,7,21,20,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,21,20,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,7,21,20,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,21,20,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,21,21,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
