Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,21,21,15,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2016,7,21,21,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,21,21,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,7,21,22,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,21,22,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,7,21,22,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,21,22,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,7,21,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,7,21,23,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,7,21,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,21,23,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,22,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,22,0,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,7,22,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,22,0,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,22,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,22,1,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,7,22,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,22,1,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,22,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,22,2,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,7,22,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,22,2,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,7,22,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,22,3,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,7,22,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,22,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,22,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,22,4,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,22,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,22,4,45,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,7,22,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,22,5,15,146.5,10.0,1.1,12.5,19.0,7.87,0.0
2016,7,22,5,30,293.0,20.0,1.2,13.0,38.0,16.59,0.81
2016,7,22,5,45,407.5,28.5,1.35,14.0,78.5,23.77,14.4
2016,7,22,6,0,522.0,37.0,1.5,15.0,119.0,33.77,23.92
2016,7,22,6,15,590.5,43.5,1.4,15.5,168.0,39.72,29.55
2016,7,22,6,30,659.0,50.0,1.3,16.0,217.0,45.71,35.03
2016,7,22,6,45,704.5,54.5,1.25,16.5,269.0,49.85,38.69
2016,7,22,7,0,750.0,59.0,1.2,17.0,321.0,54.01,42.24
2016,7,22,7,15,781.5,62.5,1.15,17.5,373.5,57.18,44.82
2016,7,22,7,30,813.0,66.0,1.1,18.0,426.0,60.33,47.33
2016,7,22,7,45,836.0,69.0,1.05,19.0,477.5,69.9,55.22
2016,7,22,8,0,859.0,72.0,1.0,20.0,529.0,73.07,57.49
2016,7,22,8,15,876.0,74.5,0.95,20.5,578.0,75.65,59.36
2016,7,22,8,30,893.0,77.0,0.9,21.0,627.0,78.09,61.1
2016,7,22,8,45,906.0,79.0,0.85,21.5,672.5,79.98,62.37
2016,7,22,9,0,919.0,81.0,0.8,22.0,718.0,81.73,63.52
2016,7,22,9,15,929.0,83.0,0.7,22.5,759.5,83.25,64.48
2016,7,22,9,30,939.0,85.0,0.6,23.0,801.0,84.63,65.32
2016,7,22,9,45,942.0,89.0,0.55,23.5,835.5,86.72,66.77
2016,7,22,10,0,945.0,93.0,0.5,24.0,870.0,124.25,70.38
2016,7,22,10,15,950.5,94.5,0.55,24.0,899.5,182.73,99.78
2016,7,22,10,30,956.0,96.0,0.6,24.0,929.0,241.94,141.81
2016,7,22,10,45,961.0,96.5,0.65,24.5,952.0,300.93,189.04
2016,7,22,11,0,966.0,97.0,0.7,25.0,975.0,360.13,238.31
2016,7,22,11,15,969.0,97.5,0.8,25.0,990.5,418.61,287.84
2016,7,22,11,30,972.0,98.0,0.9,25.0,1006.0,476.64,336.29
2016,7,22,11,45,974.0,98.0,1.05,25.5,1014.5,533.22,382.13
2016,7,22,12,0,976.0,98.0,1.2,26.0,1023.0,588.81,425.91
2016,7,22,12,15,976.0,98.0,1.3,26.0,1023.5,642.04,467.31
2016,7,22,12,30,976.0,98.0,1.4,26.0,1024.0,693.64,506.52
2016,7,22,12,45,970.5,101.0,1.55,26.0,1016.0,742.03,543.01
2016,7,22,13,0,965.0,104.0,1.7,26.0,1008.0,787.98,577.16
2016,7,22,13,15,962.5,103.0,1.75,25.5,993.5,830.21,607.64
2016,7,22,13,30,960.0,102.0,1.8,25.0,979.0,869.61,635.28
2016,7,22,13,45,956.0,101.5,1.9,25.0,957.5,905.23,659.73
2016,7,22,14,0,952.0,101.0,2.0,25.0,936.0,937.62,682.16
2016,7,22,14,15,946.0,99.5,2.0,25.0,907.5,963.89,699.62
2016,7,22,14,30,940.0,98.0,2.0,25.0,879.0,986.55,714.88
2016,7,22,14,45,932.0,96.5,2.05,25.0,844.0,1003.64,727.32
2016,7,22,15,0,924.0,95.0,2.1,25.0,809.0,1016.96,737.56
2016,7,22,15,15,914.0,93.5,2.1,25.0,769.0,1024.53,743.75
2016,7,22,15,30,904.0,92.0,2.1,25.0,729.0,1028.33,747.75
2016,7,22,15,45,890.0,90.0,2.15,25.0,684.0,1023.76,747.22
2016,7,22,16,0,876.0,88.0,2.2,25.0,639.0,1015.51,744.53
2016,7,22,16,15,859.0,85.0,2.2,24.5,590.0,999.4,737.74
2016,7,22,16,30,842.0,82.0,2.2,24.0,541.0,992.57,737.13
2016,7,22,16,45,817.0,79.0,2.2,23.5,489.5,961.46,720.34
2016,7,22,17,0,792.0,76.0,2.2,23.0,438.0,927.37,701.41
2016,7,22,17,15,760.5,72.0,2.1,22.5,385.5,882.8,673.78
2016,7,22,17,30,729.0,68.0,2.0,22.0,333.0,836.03,643.8
2016,7,22,17,45,682.0,63.0,1.95,21.5,281.0,771.26,600.23
2016,7,22,18,0,635.0,58.0,1.9,21.0,229.0,713.7,559.75
2016,7,22,18,15,566.5,51.5,1.85,20.0,179.5,627.71,496.61
2016,7,22,18,30,498.0,45.0,1.8,19.0,130.0,543.6,430.92
2016,7,22,18,45,386.0,35.0,1.75,18.5,88.0,421.3,329.67
2016,7,22,19,0,274.0,25.0,1.7,18.0,46.0,299.18,186.36
2016,7,22,19,15,137.0,12.5,1.7,17.5,23.0,114.58,0.0
2016,7,22,19,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,7,22,19,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,7,22,20,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,7,22,20,15,0.0,0.0,1.6,16.5,0.0,0.0,0.0
2016,7,22,20,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,7,22,20,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,7,22,21,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,7,22,21,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,7,22,21,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,7,22,21,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,7,22,22,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,7,22,22,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,7,22,22,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,22,22,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,22,23,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,22,23,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,22,23,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,22,23,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,23,0,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,23,0,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,7,23,0,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,23,0,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,23,1,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,23,1,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,23,1,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,23,1,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,7,23,2,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,7,23,2,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,7,23,2,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,7,23,2,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,7,23,3,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,7,23,3,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,7,23,3,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,7,23,3,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,7,23,4,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,7,23,4,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,7,23,4,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,7,23,4,45,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,7,23,5,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,7,23,5,15,121.0,10.0,1.45,15.5,17.0,7.87,0.0
2016,7,23,5,30,242.0,20.0,1.6,16.0,34.0,16.48,0.0
2016,7,23,5,45,362.0,29.5,1.75,17.0,74.0,24.41,14.59
2016,7,23,6,0,482.0,39.0,1.9,18.0,114.0,32.45,22.42
2016,7,23,6,15,553.0,46.0,1.95,18.5,162.0,38.27,27.87
2016,7,23,6,30,624.0,53.0,2.0,19.0,210.0,44.13,33.17
2016,7,23,6,45,672.0,58.0,2.15,19.5,261.5,52.23,40.26
2016,7,23,7,0,720.0,63.0,2.3,20.0,313.0,56.65,44.0
2016,7,23,7,15,753.0,67.0,2.2,20.5,365.0,60.07,46.76
2016,7,23,7,30,786.0,71.0,2.1,21.0,417.0,63.44,49.42
2016,7,23,7,45,811.0,74.0,2.05,22.0,468.5,65.9,51.14
2016,7,23,8,0,836.0,77.0,2.0,23.0,520.0,75.79,59.12
2016,7,23,8,15,854.0,80.0,1.9,23.5,569.0,78.61,61.15
2016,7,23,8,30,872.0,83.0,1.8,24.0,618.0,81.27,63.05
2016,7,23,8,45,886.0,85.0,1.7,25.0,663.5,83.07,64.09
2016,7,23,9,0,900.0,87.0,1.6,26.0,709.0,84.73,65.0
2016,7,23,9,15,910.5,89.0,1.55,26.0,750.0,86.15,66.0
2016,7,23,9,30,921.0,91.0,1.5,26.0,791.0,87.42,66.89
2016,7,23,9,45,926.5,94.0,1.45,26.5,826.0,88.92,67.83
2016,7,23,10,0,932.0,97.0,1.4,27.0,861.0,124.14,70.53
2016,7,23,10,15,938.0,98.0,1.35,27.0,890.5,181.78,98.94
2016,7,23,10,30,944.0,99.0,1.3,27.0,920.0,240.19,140.05
2016,7,23,10,45,947.5,101.0,1.3,27.5,943.0,299.14,187.05
2016,7,23,11,0,951.0,103.0,1.3,28.0,966.0,358.18,236.02
2016,7,23,11,15,954.0,103.5,1.35,28.0,981.5,416.0,284.75
2016,7,23,11,30,957.0,104.0,1.4,28.0,997.0,473.4,332.4
2016,7,23,11,45,957.5,105.5,1.5,28.0,1005.5,529.67,378.29
2016,7,23,12,0,958.0,107.0,1.6,28.0,1014.0,584.89,422.19
2016,7,23,12,15,958.0,107.0,1.65,28.0,1014.5,637.52,462.81
2016,7,23,12,30,958.0,107.0,1.7,28.0,1015.0,688.56,501.22
2016,7,23,12,45,954.5,108.5,1.8,28.0,1007.5,736.58,536.96
2016,7,23,13,0,951.0,110.0,1.9,28.0,1000.0,782.31,570.42
2016,7,23,13,15,948.5,109.0,1.95,28.0,986.0,824.2,599.64
2016,7,23,13,30,946.0,108.0,2.0,28.0,972.0,863.31,625.74
2016,7,23,13,45,942.5,107.0,2.1,28.0,950.5,898.62,649.8
2016,7,23,14,0,939.0,106.0,2.2,28.0,929.0,930.75,671.86
2016,7,23,14,15,933.0,104.5,2.2,27.5,900.5,956.84,690.51
2016,7,23,14,30,927.0,103.0,2.2,27.0,872.0,979.35,707.04
2016,7,23,14,45,919.5,101.5,2.25,27.0,837.5,996.81,719.66
2016,7,23,15,0,912.0,100.0,2.3,27.0,803.0,1010.56,730.11
2016,7,23,15,15,901.5,98.0,2.3,26.5,763.0,1017.07,737.06
2016,7,23,15,30,891.0,96.0,2.3,26.0,723.0,1019.79,741.85
2016,7,23,15,45,877.5,93.5,2.35,26.0,678.0,1015.17,741.22
2016,7,23,16,0,864.0,91.0,2.4,26.0,633.0,1006.87,738.42
2016,7,23,16,15,846.0,88.0,2.35,25.5,584.5,1002.8,738.91
2016,7,23,16,30,828.0,85.0,2.3,25.0,536.0,982.19,728.59
2016,7,23,16,45,804.0,82.0,2.3,25.0,485.0,952.19,711.22
2016,7,23,17,0,780.0,79.0,2.3,25.0,434.0,919.21,691.65
2016,7,23,17,15,747.5,74.5,2.15,24.0,381.5,873.12,663.9
2016,7,23,17,30,715.0,70.0,2.0,23.0,329.0,824.86,633.72
2016,7,23,17,45,668.0,64.5,1.95,22.5,277.0,766.99,595.02
2016,7,23,18,0,621.0,59.0,1.9,22.0,225.0,702.15,549.28
2016,7,23,18,15,551.5,52.0,1.85,21.0,176.0,614.88,485.22
2016,7,23,18,30,482.0,45.0,1.8,20.0,127.0,529.61,418.62
2016,7,23,18,45,367.5,35.0,1.8,19.5,85.5,405.76,316.18
2016,7,23,19,0,253.0,25.0,1.8,19.0,44.0,280.57,166.4
2016,7,23,19,15,126.5,12.5,1.8,18.5,22.0,106.52,0.0
2016,7,23,19,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,7,23,19,45,0.0,0.0,1.8,17.5,0.0,0.0,0.0
2016,7,23,20,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,7,23,20,15,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,7,23,20,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,7,23,20,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,7,23,21,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,7,23,21,15,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2016,7,23,21,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,7,23,21,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,7,23,22,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,7,23,22,15,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,7,23,22,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,7,23,22,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,7,23,23,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,7,23,23,15,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2016,7,23,23,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,23,23,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,7,24,0,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,7,24,0,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,24,0,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,7,24,0,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,7,24,1,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,7,24,1,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,7,24,1,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,7,24,1,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,7,24,2,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,7,24,2,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,7,24,2,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,7,24,2,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,7,24,3,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,7,24,3,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,7,24,3,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,7,24,3,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,7,24,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,7,24,4,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,7,24,4,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,7,24,4,45,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,7,24,5,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,7,24,5,15,98.0,10.0,0.95,15.5,16.0,7.87,0.0
2016,7,24,5,30,196.0,20.0,1.0,16.0,32.0,16.4,0.0
2016,7,24,5,45,318.0,31.0,1.05,17.0,70.5,25.48,15.39
2016,7,24,6,0,440.0,42.0,1.1,18.0,109.0,34.63,24.28
2016,7,24,6,15,515.0,49.5,1.0,18.5,156.5,40.69,29.99
2016,7,24,6,30,590.0,57.0,0.9,19.0,204.0,46.81,35.53
2016,7,24,6,45,641.0,62.5,0.85,19.5,255.5,51.18,39.37
2016,7,24,7,0,692.0,68.0,0.8,20.0,307.0,60.15,47.05
2016,7,24,7,15,727.0,72.5,0.7,20.5,359.0,63.79,49.97
2016,7,24,7,30,762.0,77.0,0.6,21.0,411.0,67.38,52.79
2016,7,24,7,45,788.5,80.0,0.5,22.0,462.5,69.68,54.33
2016,7,24,8,0,815.0,83.0,0.4,23.0,514.0,71.95,55.81
2016,7,24,8,15,834.0,86.0,0.35,23.5,563.0,73.98,57.19
2016,7,24,8,30,853.0,89.0,0.3,24.0,612.0,84.44,65.57
2016,7,24,8,45,868.5,91.0,0.3,24.5,658.0,86.18,66.64
2016,7,24,9,0,884.0,93.0,0.3,25.0,704.0,87.77,67.62
2016,7,24,9,15,895.0,95.5,0.45,25.0,745.0,89.37,68.79
2016,7,24,9,30,906.0,98.0,0.6,25.0,786.0,90.81,69.84
2016,7,24,9,45,915.0,99.0,0.75,25.5,821.5,91.23,69.92
2016,7,24,10,0,924.0,100.0,0.9,26.0,857.0,123.84,71.31
2016,7,24,10,15,930.5,101.5,1.05,26.0,887.0,181.49,99.47
2016,7,24,10,30,937.0,103.0,1.2,26.0,917.0,239.97,140.63
2016,7,24,10,45,941.5,104.0,1.35,26.5,939.5,298.31,187.37
2016,7,24,11,0,946.0,105.0,1.5,27.0,962.0,356.84,236.41
2016,7,24,11,15,949.0,105.5,1.6,27.0,978.0,414.49,285.47
2016,7,24,11,30,952.0,106.0,1.7,27.0,994.0,471.73,333.55
2016,7,24,11,45,953.5,106.5,1.8,27.5,1002.0,527.65,378.85
2016,7,24,12,0,955.0,107.0,1.9,28.0,1010.0,582.6,422.03
2016,7,24,12,15,955.0,107.0,1.95,27.5,1010.5,635.14,463.77
2016,7,24,12,30,955.0,107.0,2.0,27.0,1011.0,686.1,503.45
2016,7,24,12,45,950.5,108.5,2.15,27.0,1003.0,733.37,539.33
2016,7,24,13,0,946.0,110.0,2.3,27.0,995.0,778.26,572.9
2016,7,24,13,15,943.0,109.5,2.4,27.0,980.5,820.03,602.83
2016,7,24,13,30,940.0,109.0,2.5,27.0,966.0,859.03,629.59
2016,7,24,13,45,935.0,108.5,2.6,27.0,944.0,893.39,653.29
2016,7,24,14,0,930.0,108.0,2.7,27.0,922.0,924.53,674.94
2016,7,24,14,15,924.0,106.5,2.75,26.5,893.5,950.45,694.23
2016,7,24,14,30,918.0,105.0,2.8,26.0,865.0,972.82,711.42
2016,7,24,14,45,909.0,103.5,2.85,26.0,830.0,988.73,723.18
2016,7,24,15,0,900.0,102.0,2.9,26.0,795.0,1000.89,732.71
2016,7,24,15,15,889.5,100.0,2.9,25.5,755.0,1007.29,739.72
2016,7,24,15,30,879.0,98.0,2.9,25.0,715.0,1009.94,744.51
2016,7,24,15,45,864.5,95.5,2.9,25.0,670.0,1004.27,742.6
2016,7,24,16,0,850.0,93.0,2.9,25.0,625.0,994.96,738.49
2016,7,24,16,15,831.5,90.0,2.85,24.5,576.5,990.5,738.77
2016,7,24,16,30,813.0,87.0,2.8,24.0,528.0,969.43,727.97
2016,7,24,16,45,788.5,83.5,2.8,24.0,477.0,938.36,709.49
2016,7,24,17,0,764.0,80.0,2.8,24.0,426.0,904.36,688.76
2016,7,24,17,15,731.5,75.5,2.65,23.5,374.0,858.46,659.46
2016,7,24,17,30,699.0,71.0,2.5,23.0,322.0,817.27,632.65
2016,7,24,17,45,652.5,65.5,2.45,22.5,271.0,753.67,589.24
2016,7,24,18,0,606.0,60.0,2.4,22.0,220.0,689.62,543.41
2016,7,24,18,15,536.5,52.5,2.2,21.0,171.5,602.02,477.47
2016,7,24,18,30,467.0,45.0,2.0,20.0,123.0,516.47,409.36
2016,7,24,18,45,353.5,34.5,1.85,19.5,82.0,393.42,306.23
2016,7,24,19,0,240.0,24.0,1.7,19.0,41.0,267.6,149.4
2016,7,24,19,15,120.0,12.0,1.7,18.5,20.5,101.12,0.0
2016,7,24,19,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,7,24,19,45,0.0,0.0,1.75,17.5,0.0,0.0,0.0
2016,7,24,20,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,7,24,20,15,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2016,7,24,20,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,7,24,20,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,7,24,21,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,7,24,21,15,0.0,0.0,1.75,15.5,0.0,0.0,0.0
2016,7,24,21,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,7,24,21,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,7,24,22,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,7,24,22,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,7,24,22,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,24,22,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,24,23,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,24,23,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2016,7,24,23,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,24,23,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,25,0,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,25,0,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,7,25,0,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,25,0,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,25,1,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,25,1,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,7,25,1,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,25,1,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,25,2,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,25,2,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,7,25,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,25,2,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,25,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,25,3,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,7,25,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,25,3,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,25,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,25,4,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,7,25,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,25,4,45,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,7,25,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,25,5,15,94.5,10.0,1.0,13.5,15.0,7.87,0.0
2016,7,25,5,30,189.0,20.0,1.0,14.0,30.0,16.41,0.0
2016,7,25,5,45,315.0,31.0,1.05,14.5,69.0,25.5,15.46
2016,7,25,6,0,441.0,42.0,1.1,15.0,108.0,34.67,24.61
2016,7,25,6,15,517.0,49.5,1.1,15.5,156.0,40.73,30.4
2016,7,25,6,30,593.0,57.0,1.1,16.0,204.0,46.86,36.02
2016,7,25,6,45,300.5,86.5,1.1,16.5,161.5,62.22,49.59
2016,7,25,7,0,8.0,116.0,1.1,17.0,119.0,84.26,68.73
2016,7,25,7,15,6.0,129.0,1.15,17.5,131.5,93.74,76.63
2016,7,25,7,30,4.0,142.0,1.2,18.0,144.0,103.14,84.32
2016,7,25,7,45,11.0,164.5,1.25,18.5,170.0,118.58,97.03
2016,7,25,8,0,18.0,187.0,1.3,19.0,196.0,133.87,109.41
2016,7,25,8,15,54.0,226.5,1.35,19.5,259.0,151.57,123.62
2016,7,25,8,30,90.0,266.0,1.4,20.0,322.0,173.96,141.5
2016,7,25,8,45,208.0,278.5,1.5,20.5,419.0,175.9,142.39
2016,7,25,9,0,326.0,291.0,1.6,21.0,516.0,174.55,140.68
2016,7,25,9,15,617.5,194.5,1.65,21.5,651.5,119.2,94.61
2016,7,25,9,30,909.0,98.0,1.7,22.0,787.0,90.92,70.9
2016,7,25,9,45,912.5,102.5,1.8,22.5,821.5,93.02,72.4
2016,7,25,10,0,916.0,107.0,1.9,23.0,856.0,125.66,74.61
2016,7,25,10,15,922.5,108.5,1.95,23.0,886.0,183.03,102.71
2016,7,25,10,30,929.0,110.0,2.0,23.0,916.0,241.24,144.14
2016,7,25,10,45,933.5,111.5,2.1,23.5,939.0,299.6,191.58
2016,7,25,11,0,938.0,113.0,2.2,24.0,962.0,358.18,241.39
2016,7,25,11,15,941.0,113.5,2.25,24.0,977.5,415.61,291.08
2016,7,25,11,30,944.0,114.0,2.3,24.0,993.0,472.65,339.78
2016,7,25,11,45,945.5,114.5,2.35,24.5,1001.5,528.4,385.64
2016,7,25,12,0,947.0,115.0,2.4,25.0,1010.0,583.19,429.35
2016,7,25,12,15,947.5,115.0,2.45,25.0,1010.5,635.9,471.08
2016,7,25,12,30,948.0,115.0,2.5,25.0,1011.0,687.09,510.61
2016,7,25,12,45,946.0,115.0,2.55,25.0,1004.0,734.85,546.79
2016,7,25,13,0,944.0,115.0,2.6,25.0,997.0,780.39,580.65
2016,7,25,13,15,941.5,114.5,2.6,25.0,982.5,822.68,610.77
2016,7,25,13,30,939.0,114.0,2.6,25.0,968.0,862.23,637.46
2016,7,25,13,45,936.0,112.0,2.65,25.0,947.0,897.11,661.32
2016,7,25,14,0,933.0,110.0,2.7,25.0,926.0,928.78,683.1
2016,7,25,14,15,927.0,109.0,2.7,25.0,897.0,955.38,701.18
2016,7,25,14,30,921.0,108.0,2.7,25.0,868.0,978.46,717.06
2016,7,25,14,45,915.0,105.0,2.7,25.0,834.0,995.88,729.38
2016,7,25,15,0,909.0,102.0,2.7,25.0,800.0,1009.57,739.45
2016,7,25,15,15,898.0,100.0,2.65,24.5,759.5,1015.65,745.76
2016,7,25,15,30,887.0,98.0,2.6,24.0,719.0,1017.93,749.83
2016,7,25,15,45,875.5,94.5,2.55,24.0,674.5,1014.23,748.74
2016,7,25,16,0,864.0,91.0,2.5,24.0,630.0,1006.82,745.42
2016,7,25,16,15,846.0,88.0,2.45,23.5,581.0,1002.77,745.93
2016,7,25,16,30,828.0,85.0,2.4,23.0,532.0,982.16,735.51
2016,7,25,16,45,806.0,80.5,2.4,23.0,481.0,952.23,718.01
2016,7,25,17,0,784.0,76.0,2.4,23.0,430.0,919.28,698.23
2016,7,25,17,15,751.5,72.0,2.3,22.5,377.5,873.79,669.76
2016,7,25,17,30,719.0,68.0,2.2,22.0,325.0,826.14,638.9
2016,7,25,17,45,674.5,62.5,2.1,21.5,273.5,763.26,595.84
2016,7,25,18,0,630.0,57.0,2.0,21.0,222.0,707.68,555.97
2016,7,25,18,15,560.5,50.0,1.75,20.0,173.0,620.24,489.97
2016,7,25,18,30,491.0,43.0,1.5,19.0,124.0,534.87,421.88
2016,7,25,18,45,379.5,33.0,1.3,18.5,82.5,413.53,319.63
2016,7,25,19,0,268.0,23.0,1.1,18.0,41.0,287.51,148.12
2016,7,25,19,15,134.0,11.5,1.05,17.5,20.5,111.38,0.0
2016,7,25,19,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,7,25,19,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,7,25,20,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,7,25,20,15,0.0,0.0,0.95,16.5,0.0,0.0,0.0
2016,7,25,20,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,7,25,20,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,7,25,21,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,7,25,21,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,7,25,21,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,7,25,21,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,7,25,22,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,7,25,22,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,7,25,22,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,7,25,22,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,7,25,23,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,7,25,23,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,7,25,23,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,7,25,23,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,7,26,0,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,7,26,0,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,7,26,0,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,7,26,0,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,7,26,1,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,7,26,1,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,7,26,1,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,7,26,1,45,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,7,26,2,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,7,26,2,15,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,7,26,2,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,7,26,2,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,7,26,3,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,7,26,3,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,7,26,3,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,7,26,3,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,7,26,4,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,7,26,4,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,7,26,4,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,7,26,4,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,7,26,5,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,7,26,5,15,107.0,9.0,0.75,16.5,14.5,7.08,0.0
2016,7,26,5,30,214.0,18.0,0.8,17.0,29.0,14.79,0.0
2016,7,26,5,45,334.5,29.0,0.85,17.5,68.0,23.94,13.82
2016,7,26,6,0,455.0,40.0,0.9,18.0,107.0,33.15,22.95
2016,7,26,6,15,529.5,47.5,0.9,18.5,155.0,39.28,28.73
2016,7,26,6,30,604.0,55.0,0.9,19.0,203.0,45.46,34.34
2016,7,26,6,45,652.5,60.5,0.95,20.0,254.0,49.88,38.14
2016,7,26,7,0,701.0,66.0,1.0,21.0,305.0,58.74,45.64
2016,7,26,7,15,735.5,70.5,0.95,21.5,357.5,62.44,48.62
2016,7,26,7,30,770.0,75.0,0.9,22.0,410.0,66.1,51.49
2016,7,26,7,45,794.5,79.0,0.9,23.0,461.5,69.13,53.67
2016,7,26,8,0,819.0,83.0,0.9,24.0,513.0,72.07,55.72
2016,7,26,8,15,838.5,86.0,0.85,24.5,562.5,74.13,57.13
2016,7,26,8,30,858.0,89.0,0.8,25.0,612.0,84.56,65.49
2016,7,26,8,45,872.0,92.0,0.8,25.5,657.5,86.86,67.03
2016,7,26,9,0,886.0,95.0,0.8,26.0,703.0,88.99,68.45
2016,7,26,9,15,897.0,97.0,0.7,26.5,744.5,90.3,69.18
2016,7,26,9,30,908.0,99.0,0.6,27.0,786.0,91.46,69.79
2016,7,26,9,45,914.5,102.0,0.55,27.5,821.5,92.85,70.61
2016,7,26,10,0,921.0,105.0,0.5,28.0,857.0,123.6,71.74
2016,7,26,10,15,927.5,106.5,0.4,28.0,886.5,181.3,98.58
2016,7,26,10,30,934.0,108.0,0.3,28.0,916.0,239.85,138.28
2016,7,26,10,45,939.0,108.5,0.25,28.5,939.5,298.1,183.21
2016,7,26,11,0,944.0,109.0,0.2,29.0,963.0,356.58,230.09
2016,7,26,11,15,947.0,110.0,0.3,29.0,978.5,414.67,277.92
2016,7,26,11,30,950.0,111.0,0.4,29.0,994.0,472.38,324.82
2016,7,26,11,45,951.5,111.0,0.55,29.5,1002.5,528.14,368.99
2016,7,26,12,0,953.0,111.0,0.7,30.0,1011.0,582.9,411.21
2016,7,26,12,15,953.0,111.0,0.8,30.0,1011.5,635.59,451.22
2016,7,26,12,30,953.0,111.0,0.9,30.0,1012.0,686.7,489.15
2016,7,26,12,45,944.5,115.5,1.05,30.0,1002.5,733.74,523.98
2016,7,26,13,0,936.0,120.0,1.2,30.0,993.0,778.19,556.46
2016,7,26,13,15,933.0,119.0,1.35,29.5,978.5,819.57,587.36
2016,7,26,13,30,930.0,118.0,1.5,29.0,964.0,858.15,615.03
2016,7,26,13,45,926.5,116.5,1.65,29.0,942.5,892.91,639.11
2016,7,26,14,0,923.0,115.0,1.8,29.0,921.0,924.48,661.24
2016,7,26,14,15,916.5,113.5,1.9,29.0,892.0,950.05,679.1
2016,7,26,14,30,910.0,112.0,2.0,29.0,863.0,972.06,694.88
2016,7,26,14,45,902.5,109.5,2.1,29.0,828.5,988.47,707.3
2016,7,26,15,0,895.0,107.0,2.2,29.0,794.0,1001.15,717.57
2016,7,26,15,15,884.0,105.0,2.25,28.5,753.5,1007.18,724.72
2016,7,26,15,30,873.0,103.0,2.3,28.0,713.0,1009.45,729.74
2016,7,26,15,45,860.0,99.5,2.35,28.0,668.0,1004.28,728.75
2016,7,26,16,0,847.0,96.0,2.4,28.0,623.0,1008.73,734.17
2016,7,26,16,15,828.0,93.0,2.4,27.5,574.5,990.65,726.0
2016,7,26,16,30,809.0,90.0,2.4,27.0,526.0,969.1,715.74
2016,7,26,16,45,785.5,85.5,2.45,26.5,475.0,937.81,699.36
2016,7,26,17,0,762.0,81.0,2.5,26.0,424.0,903.54,680.6
2016,7,26,17,15,728.5,76.5,2.35,25.5,371.5,856.62,650.89
2016,7,26,17,30,695.0,72.0,2.2,25.0,319.0,814.84,623.89
2016,7,26,17,45,649.5,65.5,2.05,24.5,267.5,750.83,579.92
2016,7,26,18,0,604.0,59.0,1.9,24.0,216.0,686.34,533.64
2016,7,26,18,15,533.0,51.5,1.75,23.0,167.5,597.47,467.75
2016,7,26,18,30,462.0,44.0,1.6,22.0,119.0,510.76,399.59
2016,7,26,18,45,352.0,33.0,1.45,21.5,78.5,390.44,298.51
2016,7,26,19,0,242.0,22.0,1.3,21.0,38.0,263.93,120.64
2016,7,26,19,15,121.0,11.0,1.25,20.5,19.0,101.01,0.0
2016,7,26,19,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,7,26,19,45,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,7,26,20,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,7,26,20,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,7,26,20,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,7,26,20,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,7,26,21,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,7,26,21,15,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2016,7,26,21,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,7,26,21,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,7,26,22,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,7,26,22,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,7,26,22,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,7,26,22,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,7,26,23,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,7,26,23,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,7,26,23,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,7,26,23,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,7,27,0,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,7,27,0,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,7,27,0,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,7,27,0,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,7,27,1,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,7,27,1,15,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,7,27,1,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,7,27,1,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,7,27,2,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,7,27,2,15,0.0,0.0,0.85,17.5,0.0,0.0,0.0
2016,7,27,2,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,7,27,2,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,7,27,3,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,7,27,3,15,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,7,27,3,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,7,27,3,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,7,27,4,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,7,27,4,15,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,7,27,4,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,7,27,4,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,7,27,5,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,7,27,5,15,67.0,8.5,0.65,17.5,12.0,6.69,0.0
2016,7,27,5,30,134.0,17.0,0.7,18.0,24.0,13.0,0.0
2016,7,27,5,45,240.0,30.5,0.8,18.5,59.5,24.84,14.3
2016,7,27,6,0,346.0,44.0,0.9,19.0,95.0,35.79,25.06
2016,7,27,6,15,420.5,54.5,0.85,19.5,140.0,43.97,32.64
2016,7,27,6,30,495.0,65.0,0.8,20.0,185.0,52.08,39.92
2016,7,27,6,45,545.0,73.0,0.75,20.5,234.0,57.89,45.01
2016,7,27,7,0,595.0,81.0,0.7,21.0,283.0,63.62,49.85
2016,7,27,7,15,403.0,127.0,0.65,21.5,274.0,88.69,71.1
2016,7,27,7,30,211.0,173.0,0.6,22.0,265.0,118.05,95.45
2016,7,27,7,45,467.5,138.5,0.6,22.5,374.0,95.25,75.74
2016,7,27,8,0,724.0,104.0,0.6,23.0,483.0,78.04,60.93
2016,7,27,8,15,745.0,108.5,0.6,23.5,530.5,87.08,68.2
2016,7,27,8,30,766.0,113.0,0.6,24.0,578.0,89.39,69.74
2016,7,27,8,45,782.5,116.5,0.65,24.5,622.5,90.81,70.56
2016,7,27,9,0,799.0,120.0,0.7,25.0,667.0,92.12,71.3
2016,7,27,9,15,811.5,122.5,0.8,25.5,707.5,92.6,71.38
2016,7,27,9,30,824.0,125.0,0.9,26.0,748.0,93.0,71.4
2016,7,27,9,45,811.0,140.0,1.0,26.5,776.5,99.41,76.34
2016,7,27,10,0,798.0,155.0,1.1,27.0,805.0,131.46,81.33
2016,7,27,10,15,806.5,157.0,1.2,27.0,834.0,184.43,106.63
2016,7,27,10,30,815.0,159.0,1.3,27.0,863.0,238.7,144.12
2016,7,27,10,45,824.0,159.0,1.4,27.5,886.5,293.01,186.76
2016,7,27,11,0,833.0,159.0,1.5,28.0,910.0,348.24,232.13
2016,7,27,11,15,836.5,160.0,1.65,28.0,925.5,402.85,278.11
2016,7,27,11,30,840.0,161.0,1.8,28.0,941.0,457.38,323.53
2016,7,27,11,45,846.5,158.5,1.95,28.0,950.5,510.66,367.14
2016,7,27,12,0,853.0,156.0,2.1,28.0,960.0,559.41,406.67
2016,7,27,12,15,853.0,156.0,2.2,28.0,961.0,608.19,445.04
2016,7,27,12,30,853.0,156.0,2.3,28.0,962.0,655.66,481.53
2016,7,27,12,45,862.5,149.0,2.45,28.0,958.0,703.01,517.54
2016,7,27,13,0,872.0,142.0,2.6,28.0,954.0,748.92,551.97
2016,7,27,13,15,868.5,141.0,2.65,28.0,939.5,787.95,580.47
2016,7,27,13,30,865.0,140.0,2.7,28.0,925.0,824.32,605.78
2016,7,27,13,45,865.0,135.5,2.8,28.0,905.0,857.81,629.03
2016,7,27,14,0,865.0,131.0,2.9,28.0,885.0,888.32,650.36
2016,7,27,14,15,858.0,129.5,2.9,27.5,857.0,912.2,668.02
2016,7,27,14,30,851.0,128.0,2.9,27.0,829.0,932.67,683.62
2016,7,27,14,45,847.5,122.5,2.95,27.0,796.0,949.05,695.73
2016,7,27,15,0,844.0,117.0,3.0,27.0,763.0,961.83,705.66
2016,7,27,15,15,831.5,114.5,3.0,26.5,723.5,979.08,719.76
2016,7,27,15,30,819.0,112.0,3.0,26.0,684.0,978.99,722.6
2016,7,27,15,45,810.0,106.5,3.0,26.0,641.0,975.23,721.92
2016,7,27,16,0,801.0,101.0,3.0,26.0,598.0,967.82,718.99
2016,7,27,16,15,781.0,97.5,2.95,25.5,550.5,948.07,708.95
2016,7,27,16,30,761.0,94.0,2.9,25.0,503.0,924.98,696.71
2016,7,27,16,45,742.0,88.0,2.9,24.5,454.0,896.69,681.15
2016,7,27,17,0,723.0,82.0,2.9,24.0,405.0,865.47,663.26
2016,7,27,17,15,688.5,77.0,2.8,23.5,354.0,824.02,636.96
2016,7,27,17,30,654.0,72.0,2.7,23.0,303.0,774.81,604.28
2016,7,27,17,45,612.0,65.0,2.65,22.5,254.0,714.26,562.26
2016,7,27,18,0,570.0,58.0,2.6,22.0,205.0,653.23,517.74
2016,7,27,18,15,500.5,50.0,2.4,21.0,158.0,566.0,451.04
2016,7,27,18,30,431.0,42.0,2.2,20.0,111.0,481.13,382.45
2016,7,27,18,45,327.0,31.5,2.0,19.5,73.0,367.71,284.07
2016,7,27,19,0,223.0,21.0,1.8,19.0,35.0,245.98,97.35
2016,7,27,19,15,111.5,10.5,1.75,18.5,17.5,93.33,0.0
2016,7,27,19,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,7,27,19,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,7,27,20,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,7,27,20,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,7,27,20,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,7,27,20,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,7,27,21,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,7,27,21,15,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,7,27,21,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,7,27,21,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,7,27,22,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,7,27,22,15,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2016,7,27,22,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,7,27,22,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,7,27,23,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,7,27,23,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,7,27,23,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,7,27,23,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,7,28,0,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,7,28,0,15,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2016,7,28,0,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,7,28,0,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,7,28,1,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,7,28,1,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,7,28,1,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,28,1,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,28,2,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,28,2,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,7,28,2,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,7,28,2,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,7,28,3,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,7,28,3,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,7,28,3,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,28,3,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,28,4,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,28,4,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,28,4,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,28,4,45,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,7,28,5,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,28,5,15,94.0,8.0,1.2,15.5,12.5,6.29,0.0
2016,7,28,5,30,188.0,16.0,1.2,16.0,25.0,13.08,0.0
2016,7,28,5,45,306.5,26.5,1.2,16.5,61.5,21.79,11.8
2016,7,28,6,0,425.0,37.0,1.2,17.0,98.0,30.57,20.75
2016,7,28,6,15,499.0,44.5,1.15,17.5,144.0,36.71,26.56
2016,7,28,6,30,573.0,52.0,1.1,18.0,190.0,42.89,32.2
2016,7,28,6,45,315.0,90.0,1.05,18.5,168.5,64.77,51.41
2016,7,28,7,0,57.0,128.0,1.0,19.0,147.0,89.8,72.96
2016,7,28,7,15,61.5,149.5,0.9,19.5,173.5,103.7,84.53
2016,7,28,7,30,66.0,171.0,0.8,20.0,200.0,117.35,95.66
2016,7,28,7,45,137.0,195.5,0.75,20.5,264.0,129.66,105.45
2016,7,28,8,0,208.0,220.0,0.7,21.0,328.0,144.82,117.43
2016,7,28,8,15,520.5,152.0,0.65,21.5,458.5,102.38,81.46
2016,7,28,8,30,833.0,84.0,0.6,22.0,589.0,80.83,63.11
2016,7,28,8,45,847.5,86.5,0.55,22.5,633.5,82.89,64.55
2016,7,28,9,0,862.0,89.0,0.5,23.0,678.0,84.81,65.82
2016,7,28,9,15,873.0,91.0,0.6,23.5,718.5,86.18,66.66
2016,7,28,9,30,884.0,93.0,0.7,24.0,759.0,87.41,67.39
2016,7,28,9,45,892.0,95.0,0.8,24.5,794.0,88.41,67.94
2016,7,28,10,0,900.0,97.0,0.9,25.0,829.0,115.37,68.13
2016,7,28,10,15,906.0,98.0,1.05,25.0,857.5,171.52,94.01
2016,7,28,10,30,912.0,99.0,1.2,25.0,886.0,228.45,133.51
2016,7,28,10,45,916.5,100.0,1.35,25.5,908.5,285.58,179.25
2016,7,28,11,0,921.0,101.0,1.5,26.0,931.0,342.91,227.5
2016,7,28,11,15,923.5,101.5,1.65,26.0,946.0,399.2,275.9
2016,7,28,11,30,926.0,102.0,1.8,26.0,961.0,455.03,323.41
2016,7,28,11,45,927.0,102.5,1.95,26.5,968.5,509.52,368.22
2016,7,28,12,0,928.0,103.0,2.1,27.0,976.0,562.98,410.97
2016,7,28,12,15,927.5,103.0,2.2,26.5,976.0,614.01,452.31
2016,7,28,12,30,927.0,103.0,2.3,26.0,976.0,663.42,491.63
2016,7,28,12,45,915.0,109.5,2.45,26.0,966.0,708.38,526.2
2016,7,28,13,0,903.0,116.0,2.6,26.0,956.0,750.57,558.14
2016,7,28,13,15,900.0,115.5,2.65,26.0,941.5,790.9,587.56
2016,7,28,13,30,897.0,115.0,2.7,26.0,927.0,828.56,613.47
2016,7,28,13,45,893.5,113.0,2.8,26.0,905.5,861.61,636.59
2016,7,28,14,0,890.0,111.0,2.9,26.0,884.0,891.53,657.69
2016,7,28,14,15,883.0,109.5,2.95,25.5,856.0,915.56,675.94
2016,7,28,14,30,876.0,108.0,3.0,25.0,828.0,936.1,692.09
2016,7,28,14,45,868.5,105.5,3.05,25.0,794.0,951.6,703.73
2016,7,28,15,0,861.0,103.0,3.1,25.0,760.0,963.48,713.16
2016,7,28,15,15,849.5,100.5,3.1,24.5,720.5,967.79,718.79
2016,7,28,15,30,838.0,98.0,3.1,24.0,681.0,968.42,722.22
2016,7,28,15,45,824.5,95.0,3.1,24.0,637.5,962.84,720.28
2016,7,28,16,0,811.0,92.0,3.1,24.0,594.0,966.84,724.99
2016,7,28,16,15,792.0,89.0,3.05,23.5,546.5,948.64,715.78
2016,7,28,16,30,773.0,86.0,3.0,23.0,499.0,927.12,704.48
2016,7,28,16,45,749.0,82.0,2.95,23.0,449.5,896.13,685.2
2016,7,28,17,0,725.0,78.0,2.9,23.0,400.0,862.33,663.74
2016,7,28,17,15,691.0,73.0,2.8,22.5,349.5,814.78,632.98
2016,7,28,17,30,657.0,68.0,2.7,22.0,299.0,771.88,604.63
2016,7,28,17,45,610.0,62.5,2.6,21.5,249.5,708.68,560.09
2016,7,28,18,0,563.0,57.0,2.5,21.0,200.0,645.26,513.28
2016,7,28,18,15,493.5,49.0,2.35,20.5,154.0,558.25,445.7
2016,7,28,18,30,424.0,41.0,2.2,20.0,108.0,473.69,376.41
2016,7,28,18,45,316.0,30.5,2.05,19.5,70.5,357.31,274.96
2016,7,28,19,0,208.0,20.0,1.9,19.0,33.0,231.18,71.86
2016,7,28,19,15,104.0,10.0,1.9,18.5,16.5,87.17,0.0
2016,7,28,19,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,7,28,19,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,7,28,20,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,7,28,20,15,0.0,0.0,1.9,17.5,0.0,0.0,0.0
2016,7,28,20,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,7,28,20,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,7,28,21,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,7,28,21,15,0.0,0.0,1.85,16.5,0.0,0.0,0.0
2016,7,28,21,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,7,28,21,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,7,28,22,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,7,28,22,15,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,7,28,22,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,7,28,22,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,7,28,23,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,7,28,23,15,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,7,28,23,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,7,28,23,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,7,29,0,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,7,29,0,15,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2016,7,29,0,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,29,0,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,29,1,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,29,1,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,7,29,1,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,7,29,1,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,7,29,2,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,7,29,2,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,7,29,2,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,29,2,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,7,29,3,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,7,29,3,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,7,29,3,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,29,3,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,29,4,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,29,4,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,29,4,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,29,4,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,29,5,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,29,5,15,71.0,8.0,1.2,15.5,11.0,6.29,0.0
2016,7,29,5,30,142.0,16.0,1.2,16.0,22.0,13.02,0.0
2016,7,29,5,45,251.5,28.0,1.3,16.5,56.5,22.86,12.43
2016,7,29,6,0,361.0,40.0,1.4,17.0,91.0,32.66,22.5
2016,7,29,6,15,436.0,49.0,1.4,17.0,135.0,39.78,29.27
2016,7,29,6,30,511.0,58.0,1.4,17.0,179.0,46.87,35.83
2016,7,29,6,45,275.5,91.0,1.4,17.5,158.5,66.3,52.94
2016,7,29,7,0,40.0,124.0,1.4,18.0,138.0,87.21,71.04
2016,7,29,7,15,69.5,149.5,1.35,18.5,177.5,103.75,84.99
2016,7,29,7,30,99.0,175.0,1.3,19.0,217.0,120.01,98.44
2016,7,29,7,45,218.5,186.5,1.3,20.0,295.5,122.17,99.52
2016,7,29,8,0,338.0,198.0,1.3,21.0,374.0,130.69,105.93
2016,7,29,8,15,560.0,148.5,1.25,21.5,472.5,101.38,80.81
2016,7,29,8,30,782.0,99.0,1.2,22.0,571.0,80.7,63.08
2016,7,29,8,45,799.0,101.5,1.2,22.5,615.5,81.85,63.76
2016,7,29,9,0,816.0,104.0,1.2,23.0,660.0,82.93,64.34
2016,7,29,9,15,828.5,106.5,1.25,23.0,700.5,93.5,72.96
2016,7,29,9,30,841.0,109.0,1.3,23.0,741.0,94.75,73.81
2016,7,29,9,45,853.0,110.0,1.4,23.5,776.5,95.06,73.77
2016,7,29,10,0,865.0,111.0,1.5,24.0,812.0,119.34,72.94
2016,7,29,10,15,872.0,112.5,1.6,24.0,841.5,174.15,98.11
2016,7,29,10,30,879.0,114.0,1.7,24.0,871.0,229.85,136.81
2016,7,29,10,45,886.0,114.0,1.8,24.5,894.0,285.42,181.36
2016,7,29,11,0,893.0,114.0,1.9,25.0,917.0,341.46,228.66
2016,7,29,11,15,896.5,114.5,1.95,25.0,933.0,396.84,276.36
2016,7,29,11,30,900.0,115.0,2.0,25.0,949.0,451.92,323.22
2016,7,29,11,45,904.5,114.0,2.15,25.0,958.0,505.99,368.58
2016,7,29,12,0,909.0,113.0,2.3,25.0,967.0,559.4,412.36
2016,7,29,12,15,909.5,113.0,2.4,25.0,967.5,610.35,453.13
2016,7,29,12,30,910.0,113.0,2.5,25.0,968.0,659.84,491.83
2016,7,29,12,45,910.0,111.5,2.6,25.0,962.0,706.14,527.45
2016,7,29,13,0,910.0,110.0,2.7,25.0,956.0,750.35,560.93
2016,7,29,13,15,907.5,109.5,2.75,25.0,941.5,791.21,590.72
2016,7,29,13,30,905.0,109.0,2.8,25.0,927.0,829.41,617.14
2016,7,29,13,45,903.0,106.5,2.9,25.0,906.5,863.38,641.0
2016,7,29,14,0,901.0,104.0,3.0,25.0,886.0,894.27,662.84
2016,7,29,14,15,895.0,103.0,3.0,24.5,858.0,919.82,681.84
2016,7,29,14,30,889.0,102.0,3.0,24.0,830.0,941.94,698.73
2016,7,29,14,45,883.5,98.5,3.05,24.0,797.0,958.42,711.05
2016,7,29,15,0,878.0,95.0,3.1,24.0,764.0,971.25,721.15
2016,7,29,15,15,867.5,93.0,3.1,23.5,724.5,977.15,727.87
2016,7,29,15,30,857.0,91.0,3.1,23.0,685.0,979.36,732.38
2016,7,29,15,45,846.0,87.5,3.1,23.0,642.0,975.67,731.72
2016,7,29,16,0,835.0,84.0,3.1,23.0,599.0,968.38,728.84
2016,7,29,16,15,817.5,81.0,3.05,22.5,551.5,951.61,720.68
2016,7,29,16,30,800.0,78.0,3.0,22.0,504.0,944.1,718.94
2016,7,29,16,45,779.5,74.0,3.0,22.0,455.0,916.39,702.22
2016,7,29,17,0,759.0,70.0,3.0,22.0,406.0,885.78,683.36
2016,7,29,17,15,727.0,66.0,2.9,21.5,355.0,841.12,654.68
2016,7,29,17,30,695.0,62.0,2.8,21.0,304.0,794.45,623.66
2016,7,29,17,45,652.5,56.5,2.7,21.0,254.5,734.09,580.09
2016,7,29,18,0,610.0,51.0,2.6,21.0,205.0,672.95,533.95
2016,7,29,18,15,541.5,44.0,2.45,20.5,158.0,594.06,472.52
2016,7,29,18,30,473.0,37.0,2.3,20.0,111.0,510.71,404.01
2016,7,29,18,45,363.0,28.0,2.2,19.5,72.0,393.38,300.19
2016,7,29,19,0,253.0,19.0,2.1,19.0,33.0,264.39,54.33
2016,7,29,19,15,126.5,9.5,2.1,18.5,16.5,103.88,0.0
2016,7,29,19,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,7,29,19,45,0.0,0.0,2.1,17.5,0.0,0.0,0.0
2016,7,29,20,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,7,29,20,15,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,7,29,20,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,7,29,20,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,7,29,21,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,7,29,21,15,0.0,0.0,1.95,16.5,0.0,0.0,0.0
2016,7,29,21,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,7,29,21,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,7,29,22,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,7,29,22,15,0.0,0.0,1.85,15.5,0.0,0.0,0.0
2016,7,29,22,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,7,29,22,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,7,29,23,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,7,29,23,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,7,29,23,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,7,29,23,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,7,30,0,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,7,30,0,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,7,30,0,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,30,0,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,7,30,1,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,30,1,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,30,1,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,30,1,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,30,2,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,30,2,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,7,30,2,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,30,2,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,30,3,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,30,3,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,7,30,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,30,3,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,7,30,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,30,4,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,30,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,30,4,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,30,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,30,5,15,100.0,7.5,1.7,13.5,11.5,5.9,0.0
2016,7,30,5,30,200.0,15.0,1.7,14.0,23.0,11.8,0.0
2016,7,30,5,45,325.5,25.0,1.75,14.5,60.5,20.67,10.57
2016,7,30,6,0,451.0,35.0,1.8,15.0,98.0,29.14,19.61
2016,7,30,6,15,526.5,42.5,1.75,15.5,144.5,35.39,25.58
2016,7,30,6,30,602.0,50.0,1.7,16.0,191.0,41.68,31.38
2016,7,30,6,45,301.5,79.5,1.7,16.5,150.5,57.68,45.57
2016,7,30,7,0,1.0,109.0,1.7,17.0,110.0,79.45,64.57
2016,7,30,7,15,23.5,137.0,1.75,17.5,147.5,98.67,80.99
2016,7,30,7,30,46.0,165.0,1.8,18.0,185.0,113.57,93.41
2016,7,30,7,45,68.5,191.5,1.85,19.0,225.0,130.01,106.71
2016,7,30,8,0,91.0,218.0,1.9,20.0,265.0,146.1,119.46
2016,7,30,8,15,70.0,231.5,1.95,20.5,270.0,154.24,125.6
2016,7,30,8,30,49.0,245.0,2.0,21.0,275.0,162.05,131.43
2016,7,30,8,45,123.0,278.0,2.1,21.5,360.0,173.24,140.02
2016,7,30,9,0,197.0,311.0,2.2,22.0,445.0,190.93,153.83
2016,7,30,9,15,550.0,200.0,2.3,22.0,605.5,121.1,96.13
2016,7,30,9,30,903.0,89.0,2.4,22.0,766.0,85.8,66.71
2016,7,30,9,45,911.5,90.0,2.55,22.5,801.5,86.37,66.95
2016,7,30,10,0,920.0,91.0,2.7,23.0,837.0,110.7,66.21
2016,7,30,10,15,926.0,92.5,2.8,23.0,866.0,168.37,92.42
2016,7,30,10,30,932.0,94.0,2.9,23.0,895.0,226.83,133.32
2016,7,30,10,45,935.5,95.5,3.0,23.0,917.5,285.29,181.22
2016,7,30,11,0,939.0,97.0,3.1,23.0,940.0,343.81,231.99
2016,7,30,11,15,941.5,97.5,3.2,23.0,955.0,401.23,282.52
2016,7,30,11,30,944.0,98.0,3.3,23.0,970.0,458.15,332.12
2016,7,30,11,45,944.5,98.5,3.4,23.0,978.0,513.47,379.48
2016,7,30,12,0,945.0,99.0,3.5,23.0,986.0,567.66,424.79
2016,7,30,12,15,945.0,99.0,3.5,23.0,986.0,619.89,467.19
2016,7,30,12,30,945.0,99.0,3.5,23.0,986.0,670.5,507.24
2016,7,30,12,45,942.5,99.5,3.55,23.0,978.5,717.99,544.22
2016,7,30,13,0,940.0,100.0,3.6,23.0,971.0,763.2,578.79
2016,7,30,13,15,937.5,99.0,3.6,23.0,956.5,804.63,609.0
2016,7,30,13,30,935.0,98.0,3.6,23.0,942.0,843.28,635.95
2016,7,30,13,45,932.0,96.5,3.6,23.0,921.0,878.09,660.19
2016,7,30,14,0,929.0,95.0,3.6,23.0,900.0,909.73,682.25
2016,7,30,14,15,923.0,94.0,3.55,22.5,872.0,935.88,701.66
2016,7,30,14,30,917.0,93.0,3.5,22.0,844.0,958.51,718.84
2016,7,30,14,45,911.5,90.5,3.5,22.0,810.0,976.43,731.93
2016,7,30,15,0,906.0,88.0,3.5,22.0,776.0,990.66,742.73
2016,7,30,15,15,896.0,86.0,3.45,21.5,736.5,997.31,749.7
2016,7,30,15,30,886.0,84.0,3.4,21.0,697.0,1000.19,754.38
2016,7,30,15,45,875.0,81.0,3.35,21.0,653.0,997.13,753.8
2016,7,30,16,0,864.0,78.0,3.3,21.0,609.0,990.39,750.94
2016,7,30,16,15,847.0,75.5,3.25,20.5,561.5,974.62,743.49
2016,7,30,16,30,830.0,73.0,3.2,20.0,514.0,955.5,733.81
2016,7,30,16,45,808.5,69.5,3.15,20.0,463.5,939.51,724.86
2016,7,30,17,0,787.0,66.0,3.1,20.0,413.0,908.25,705.04
2016,7,30,17,15,756.0,62.5,3.0,19.5,361.5,864.89,677.23
2016,7,30,17,30,725.0,59.0,2.9,19.0,310.0,819.44,646.98
2016,7,30,17,45,680.5,54.0,2.85,18.5,259.0,757.27,603.3
2016,7,30,18,0,636.0,49.0,2.8,18.0,208.0,694.37,556.72
2016,7,30,18,15,567.0,42.5,2.65,17.5,160.0,607.15,488.2
2016,7,30,18,30,498.0,36.0,2.5,17.0,112.0,530.99,424.03
2016,7,30,18,45,382.5,27.0,2.4,16.5,72.5,408.4,312.89
2016,7,30,19,0,267.0,18.0,2.3,16.0,33.0,272.71,19.55
2016,7,30,19,15,133.5,9.0,2.3,15.5,16.5,108.76,0.0
2016,7,30,19,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,30,19,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,30,20,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,30,20,15,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2016,7,30,20,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,30,20,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,30,21,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,30,21,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,7,30,21,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,30,21,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,30,22,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,30,22,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,7,30,22,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,30,22,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,7,30,23,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,30,23,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,7,30,23,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,30,23,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,7,31,0,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,31,0,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,7,31,0,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,31,0,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,31,1,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,31,1,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,7,31,1,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,31,1,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,31,2,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,31,2,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,31,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,31,2,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,31,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,31,3,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,7,31,3,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,7,31,3,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,7,31,4,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,7,31,4,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,7,31,4,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,7,31,4,45,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,7,31,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,31,5,15,93.0,7.5,1.75,12.5,11.0,5.9,0.0
2016,7,31,5,30,186.0,15.0,1.8,13.0,22.0,11.8,0.0
2016,7,31,5,45,314.5,25.0,1.9,13.5,59.0,20.65,10.34
2016,7,31,6,0,443.0,35.0,2.0,14.0,96.0,29.11,19.63
2016,7,31,6,15,519.5,42.5,2.05,14.0,142.5,35.34,25.68
2016,7,31,6,30,596.0,50.0,2.1,14.0,189.0,41.63,31.59
2016,7,31,6,45,298.0,64.0,2.15,14.5,133.5,47.28,36.7
2016,7,31,7,0,0.0,78.0,2.2,15.0,78.0,58.95,46.99
2016,7,31,7,15,0.0,96.5,2.2,15.5,96.5,72.23,58.5
2016,7,31,7,30,0.0,115.0,2.2,16.0,115.0,85.36,69.69
2016,7,31,7,45,18.0,156.5,2.2,16.5,166.0,113.42,93.6
2016,7,31,8,0,36.0,198.0,2.2,17.0,217.0,134.31,110.93
2016,7,31,8,15,108.5,232.0,2.2,17.5,296.0,149.36,123.06
2016,7,31,8,30,181.0,266.0,2.2,18.0,375.0,168.48,138.45
2016,7,31,8,45,290.5,266.0,2.2,18.5,456.0,162.91,133.09
2016,7,31,9,0,400.0,266.0,2.2,19.0,537.0,164.8,134.06
2016,7,31,9,15,653.5,177.0,2.2,19.5,651.5,111.15,88.8
2016,7,31,9,30,907.0,88.0,2.2,20.0,766.0,85.37,66.9
2016,7,31,9,45,912.5,91.0,2.25,20.5,801.0,86.97,68.0
2016,7,31,10,0,918.0,94.0,2.3,21.0,836.0,110.91,67.66
2016,7,31,10,15,924.5,95.0,2.35,21.0,865.5,168.38,93.39
2016,7,31,10,30,931.0,96.0,2.4,21.0,895.0,226.67,134.12
2016,7,31,10,45,935.5,97.0,2.5,21.5,918.0,285.12,181.77
2016,7,31,11,0,940.0,98.0,2.6,22.0,941.0,343.75,232.23
2016,7,31,11,15,943.0,98.5,2.65,22.0,957.0,401.5,282.96
2016,7,31,11,30,946.0,99.0,2.7,22.0,973.0,458.82,332.74
2016,7,31,11,45,948.0,99.0,2.75,22.0,981.0,514.7,380.34
2016,7,31,12,0,950.0,99.0,2.8,22.0,989.0,569.59,425.92
2016,7,31,12,15,950.0,99.0,2.85,22.0,989.5,622.15,468.54
2016,7,31,12,30,950.0,99.0,2.9,22.0,990.0,673.07,508.83
2016,7,31,12,45,946.0,101.0,2.95,22.0,982.5,721.05,545.99
2016,7,31,13,0,942.0,103.0,3.0,22.0,975.0,766.69,580.66
2016,7,31,13,15,939.0,102.0,3.05,22.0,960.0,807.98,610.94
2016,7,31,13,30,936.0,101.0,3.1,22.0,945.0,846.44,637.89
2016,7,31,13,45,933.5,99.0,3.15,22.0,923.5,881.39,662.4
2016,7,31,14,0,931.0,97.0,3.2,22.0,902.0,913.16,684.77
2016,7,31,14,15,925.0,96.0,3.2,21.5,873.5,939.48,704.52
2016,7,31,14,30,919.0,95.0,3.2,21.0,845.0,962.26,722.08
2016,7,31,14,45,913.0,92.5,3.2,21.0,811.0,979.84,734.92
2016,7,31,15,0,907.0,90.0,3.2,21.0,777.0,993.71,745.45
2016,7,31,15,15,896.5,88.0,3.15,20.5,736.5,999.96,752.11
2016,7,31,15,30,886.0,86.0,3.1,20.0,696.0,1002.42,756.47
2016,7,31,15,45,873.5,83.0,3.1,20.0,652.0,997.93,755.32
2016,7,31,16,0,861.0,80.0,3.1,20.0,608.0,989.73,751.88
2016,7,31,16,15,843.5,77.5,3.05,19.5,559.5,973.51,744.11
2016,7,31,16,30,826.0,75.0,3.0,19.0,511.0,953.96,734.12
2016,7,31,16,45,803.0,71.5,2.95,19.0,460.5,936.59,724.19
2016,7,31,17,0,780.0,68.0,2.9,19.0,410.0,903.89,703.32
2016,7,31,17,15,747.5,64.0,2.8,18.5,358.0,858.42,673.91
2016,7,31,17,30,715.0,60.0,2.7,18.0,306.0,810.91,642.04
