Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,31,17,45,668.5,55.0,2.65,17.5,255.0,747.0,596.89
2016,7,31,18,0,622.0,50.0,2.6,17.0,204.0,682.42,548.81
2016,7,31,18,15,551.0,43.5,2.45,16.5,156.5,601.84,484.94
2016,7,31,18,30,480.0,37.0,2.3,16.0,109.0,516.85,413.62
2016,7,31,18,45,362.5,27.5,2.15,15.5,69.5,392.6,299.21
2016,7,31,19,0,245.0,18.0,2.0,15.0,30.0,253.28,0.0
2016,7,31,19,15,122.5,9.0,2.0,14.5,15.0,100.32,0.0
2016,7,31,19,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,31,19,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,31,20,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,31,20,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,7,31,20,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,31,20,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,7,31,21,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,31,21,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2016,7,31,21,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,31,21,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,31,22,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,31,22,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,31,22,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,31,22,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,31,23,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,31,23,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,7,31,23,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,31,23,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,1,0,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,1,0,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,8,1,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,1,0,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,1,1,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,1,1,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,8,1,1,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,1,1,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,8,1,2,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,1,2,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,8,1,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,1,2,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,1,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,1,3,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,1,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,1,3,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,1,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,1,4,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,8,1,4,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,1,4,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,1,5,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,1,5,15,70.0,7.5,1.6,12.5,10.0,5.9,0.0
2016,8,1,5,30,140.0,15.0,1.7,13.0,20.0,11.8,0.0
2016,8,1,5,45,270.0,26.5,1.8,13.5,55.5,21.77,10.87
2016,8,1,6,0,400.0,38.0,1.9,14.0,91.0,31.34,21.52
2016,8,1,6,15,479.5,46.0,1.9,14.5,137.0,37.82,27.79
2016,8,1,6,30,559.0,54.0,1.9,15.0,183.0,44.34,33.85
2016,8,1,6,45,282.5,82.0,1.95,15.5,147.5,59.15,47.05
2016,8,1,7,0,6.0,110.0,2.0,16.0,112.0,80.02,65.34
2016,8,1,7,15,5.0,124.5,2.0,16.5,126.5,90.49,74.22
2016,8,1,7,30,4.0,139.0,2.0,17.0,141.0,100.88,82.86
2016,8,1,7,45,15.5,165.0,2.0,17.5,173.0,118.57,97.62
2016,8,1,8,0,27.0,191.0,2.0,18.0,205.0,130.26,107.03
2016,8,1,8,15,16.0,186.0,2.0,18.5,195.0,134.08,109.67
2016,8,1,8,30,5.0,181.0,2.0,19.0,185.0,131.63,107.05
2016,8,1,8,45,8.5,200.0,2.0,19.5,206.0,144.59,117.36
2016,8,1,9,0,12.0,219.0,2.0,20.0,227.0,157.4,127.41
2016,8,1,9,15,12.5,229.5,2.05,20.0,238.5,164.72,133.12
2016,8,1,9,30,13.0,240.0,2.1,20.0,250.0,171.94,138.76
2016,8,1,9,45,24.5,284.5,2.15,20.5,304.5,200.0,161.1
2016,8,1,10,0,36.0,329.0,2.2,21.0,359.0,210.76,161.1
2016,8,1,10,15,211.0,347.0,2.3,21.0,527.5,219.39,160.08
2016,8,1,10,30,386.0,365.0,2.4,21.0,696.0,280.01,197.92
2016,8,1,10,45,656.0,236.5,2.5,21.5,816.5,288.68,194.86
2016,8,1,11,0,926.0,108.0,2.6,22.0,937.0,344.78,233.29
2016,8,1,11,15,929.5,109.0,2.65,22.0,953.5,402.5,283.85
2016,8,1,11,30,933.0,110.0,2.7,22.0,970.0,459.89,333.57
2016,8,1,11,45,934.5,110.5,2.8,22.0,978.0,515.49,380.99
2016,8,1,12,0,936.0,111.0,2.9,22.0,986.0,570.12,426.47
2016,8,1,12,15,936.5,111.0,2.95,22.0,987.0,622.63,469.04
2016,8,1,12,30,937.0,111.0,3.0,22.0,988.0,673.6,509.37
2016,8,1,12,45,935.5,111.0,3.05,22.0,980.5,721.47,546.49
2016,8,1,13,0,934.0,111.0,3.1,22.0,973.0,767.13,581.26
2016,8,1,13,15,931.0,110.0,3.1,22.0,958.5,808.39,611.55
2016,8,1,13,30,928.0,109.0,3.1,22.0,944.0,846.85,638.22
2016,8,1,13,45,924.0,107.5,3.15,22.0,922.5,881.04,662.21
2016,8,1,14,0,920.0,106.0,3.2,22.0,901.0,912.0,684.04
2016,8,1,14,15,914.0,105.0,3.2,21.5,872.0,938.3,703.81
2016,8,1,14,30,908.0,104.0,3.2,21.0,843.0,961.1,721.39
2016,8,1,14,45,900.0,101.5,3.2,21.0,808.5,976.86,733.0
2016,8,1,15,0,892.0,99.0,3.2,21.0,774.0,988.85,742.3
2016,8,1,15,15,881.0,97.0,3.2,20.5,733.5,994.67,749.09
2016,8,1,15,30,870.0,95.0,3.2,20.0,693.0,996.73,753.6
2016,8,1,15,45,856.0,92.5,3.2,20.0,648.5,991.48,751.94
2016,8,1,16,0,842.0,90.0,3.2,20.0,604.0,995.57,756.85
2016,8,1,16,15,823.5,87.0,3.15,19.5,555.5,977.9,748.01
2016,8,1,16,30,805.0,84.0,3.1,19.0,507.0,956.79,736.96
2016,8,1,16,45,779.5,80.5,3.05,19.0,456.0,924.69,716.76
2016,8,1,17,0,754.0,77.0,3.0,19.0,405.0,889.67,694.26
2016,8,1,17,15,719.5,72.0,2.95,18.5,353.0,841.18,662.82
2016,8,1,17,30,685.0,67.0,2.9,18.0,301.0,790.65,628.8
2016,8,1,17,45,633.5,61.5,2.85,17.5,250.0,729.38,585.14
2016,8,1,18,0,582.0,56.0,2.8,17.0,199.0,661.21,533.84
2016,8,1,18,15,506.5,48.5,2.7,16.5,151.5,569.03,460.77
2016,8,1,18,30,431.0,41.0,2.6,16.0,104.0,479.37,385.41
2016,8,1,18,45,304.5,30.0,2.55,15.5,65.5,347.11,263.29
2016,8,1,19,0,178.0,19.0,2.5,15.0,27.0,198.47,0.0
2016,8,1,19,15,89.0,9.5,2.5,14.5,13.5,75.17,0.0
2016,8,1,19,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,1,19,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,1,20,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,1,20,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,8,1,20,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,1,20,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,1,21,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,1,21,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,1,21,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,1,21,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,1,22,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,1,22,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,8,1,22,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,1,22,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,8,1,23,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,1,23,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,8,1,23,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,1,23,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,2,0,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,2,0,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,8,2,0,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,2,0,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,2,1,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,2,1,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,8,2,1,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,2,1,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,8,2,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,2,2,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,8,2,2,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,2,2,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,8,2,3,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,8,2,3,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,8,2,3,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,8,2,3,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,8,2,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,8,2,4,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,8,2,4,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,8,2,4,45,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,8,2,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,2,5,15,54.0,7.5,1.45,12.5,9.0,0.0,0.0
2016,8,2,5,30,108.0,15.0,1.5,13.0,18.0,11.8,0.0
2016,8,2,5,45,244.5,27.0,1.6,13.5,53.5,22.15,10.74
2016,8,2,6,0,381.0,39.0,1.7,14.0,89.0,32.1,22.12
2016,8,2,6,15,465.5,48.0,1.65,14.5,135.5,39.33,29.1
2016,8,2,6,30,550.0,57.0,1.6,15.0,182.0,46.6,35.84
2016,8,2,6,45,275.0,64.0,1.55,15.5,126.5,47.03,36.32
2016,8,2,7,0,0.0,71.0,1.5,16.0,71.0,54.05,42.48
2016,8,2,7,15,0.0,91.0,1.4,16.5,91.0,68.44,54.96
2016,8,2,7,30,0.0,111.0,1.3,17.0,111.0,82.63,67.04
2016,8,2,7,45,2.5,137.0,1.25,17.5,138.5,100.61,82.16
2016,8,2,8,0,5.0,163.0,1.2,18.0,166.0,118.28,96.75
2016,8,2,8,15,6.0,174.0,1.15,18.5,177.5,126.28,102.94
2016,8,2,8,30,7.0,185.0,1.1,19.0,189.0,134.19,109.0
2016,8,2,8,45,8.5,198.5,1.1,19.5,204.0,143.6,116.28
2016,8,2,9,0,10.0,212.0,1.1,20.0,219.0,152.93,123.42
2016,8,2,9,15,17.0,244.5,1.1,20.5,257.0,174.03,140.12
2016,8,2,9,30,24.0,277.0,1.1,21.0,295.0,194.63,156.14
2016,8,2,9,45,45.0,319.5,1.15,21.5,355.0,203.24,162.41
2016,8,2,10,0,66.0,362.0,1.2,22.0,415.0,228.07,172.58
2016,8,2,10,15,497.5,234.0,1.2,22.0,658.0,182.33,119.66
2016,8,2,10,30,929.0,106.0,1.2,22.0,901.0,229.78,135.4
2016,8,2,10,45,934.0,107.0,1.3,22.5,924.0,288.59,182.44
2016,8,2,11,0,939.0,108.0,1.4,23.0,947.0,347.63,232.33
2016,8,2,11,15,942.0,109.0,1.45,23.0,963.0,406.01,282.59
2016,8,2,11,30,945.0,110.0,1.5,23.0,979.0,463.99,331.88
2016,8,2,11,45,947.0,110.0,1.55,23.5,987.5,520.24,378.01
2016,8,2,12,0,949.0,110.0,1.6,24.0,996.0,575.51,421.93
2016,8,2,12,15,949.0,110.0,1.6,24.0,996.5,628.46,463.34
2016,8,2,12,30,949.0,110.0,1.6,24.0,997.0,679.79,502.36
2016,8,2,12,45,940.5,114.5,1.65,24.5,987.5,727.08,536.78
2016,8,2,13,0,932.0,119.0,1.7,25.0,978.0,771.76,568.44
2016,8,2,13,15,928.5,118.5,1.75,25.0,963.0,813.3,598.27
2016,8,2,13,30,925.0,118.0,1.8,25.0,948.0,852.02,624.42
2016,8,2,13,45,920.5,116.5,1.85,25.0,926.0,886.02,647.43
2016,8,2,14,0,916.0,115.0,1.9,25.0,904.0,916.77,668.37
2016,8,2,14,15,909.5,113.5,1.95,25.0,875.0,942.35,686.05
2016,8,2,14,30,903.0,112.0,2.0,25.0,846.0,964.36,701.57
2016,8,2,14,45,894.0,110.0,2.05,25.0,810.5,979.86,713.07
2016,8,2,15,0,885.0,108.0,2.1,25.0,775.0,991.59,722.38
2016,8,2,15,15,873.0,105.5,2.1,24.5,734.0,996.05,728.07
2016,8,2,15,30,861.0,103.0,2.1,24.0,693.0,996.71,731.56
2016,8,2,15,45,844.5,100.5,2.15,24.0,647.5,1002.47,737.75
2016,8,2,16,0,828.0,98.0,2.2,24.0,602.0,991.15,732.91
2016,8,2,16,15,808.0,94.5,2.2,23.5,553.0,971.4,723.6
2016,8,2,16,30,788.0,91.0,2.2,23.0,504.0,948.18,712.0
2016,8,2,16,45,759.5,87.5,2.25,23.0,452.5,913.1,691.35
2016,8,2,17,0,731.0,84.0,2.3,23.0,401.0,875.11,668.31
2016,8,2,17,15,694.0,79.0,2.15,22.5,348.5,831.92,640.49
2016,8,2,17,30,657.0,74.0,2.0,22.0,296.0,780.11,605.6
2016,8,2,17,45,601.5,67.5,1.95,21.5,244.5,707.27,554.82
2016,8,2,18,0,546.0,61.0,1.9,21.0,193.0,634.41,501.4
2016,8,2,18,15,465.5,52.0,1.85,20.0,146.0,536.41,426.65
2016,8,2,18,30,385.0,43.0,1.8,19.0,99.0,441.22,349.35
2016,8,2,18,45,256.5,30.5,1.8,18.5,61.5,307.26,226.97
2016,8,2,19,0,128.0,18.0,1.8,18.0,24.0,154.61,0.0
2016,8,2,19,15,64.0,9.0,1.8,17.5,12.0,55.72,0.0
2016,8,2,19,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,8,2,19,45,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2016,8,2,20,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,8,2,20,15,0.0,0.0,1.75,15.5,0.0,0.0,0.0
2016,8,2,20,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,2,20,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,8,2,21,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,8,2,21,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,8,2,21,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,8,2,21,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,8,2,22,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,8,2,22,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,8,2,22,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,2,22,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,2,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,2,23,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,2,23,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,2,23,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,8,3,0,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,3,0,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,3,0,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,3,0,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,3,1,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,3,1,15,0.0,0.0,0.55,13.5,0.0,0.0,0.0
2016,8,3,1,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,8,3,1,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,8,3,2,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,8,3,2,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,8,3,2,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,8,3,2,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,8,3,3,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,8,3,3,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,8,3,3,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,8,3,3,45,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2016,8,3,4,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,8,3,4,15,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,8,3,4,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,3,4,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,3,5,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,3,5,15,46.0,6.5,0.95,14.5,8.0,0.0,0.0
2016,8,3,5,30,92.0,13.0,1.1,15.0,16.0,10.23,0.0
2016,8,3,5,45,222.0,26.5,1.25,16.0,50.5,21.69,9.77
2016,8,3,6,0,352.0,40.0,1.4,17.0,85.0,32.82,22.37
2016,8,3,6,15,437.5,49.5,1.4,17.5,131.0,40.37,29.6
2016,8,3,6,30,523.0,59.0,1.4,18.0,177.0,47.93,36.53
2016,8,3,6,45,278.0,88.5,1.45,18.5,153.0,63.45,50.22
2016,8,3,7,0,33.0,118.0,1.5,19.0,129.0,83.29,67.38
2016,8,3,7,15,47.0,141.5,1.45,19.5,160.0,98.54,80.25
2016,8,3,7,30,61.0,165.0,1.4,20.0,191.0,113.52,92.63
2016,8,3,7,45,74.5,189.5,1.4,20.5,225.0,128.74,104.99
2016,8,3,8,0,88.0,214.0,1.4,21.0,259.0,143.65,116.88
2016,8,3,8,15,76.0,232.0,1.3,21.5,274.0,154.34,125.06
2016,8,3,8,30,64.0,250.0,1.2,22.0,289.0,164.72,132.87
2016,8,3,8,45,119.5,279.0,1.1,22.5,357.5,173.54,139.32
2016,8,3,9,0,175.0,308.0,1.0,23.0,426.0,188.87,150.94
2016,8,3,9,15,527.5,207.5,0.9,23.5,593.5,127.22,100.26
2016,8,3,9,30,880.0,107.0,0.8,24.0,761.0,95.05,73.66
2016,8,3,9,45,888.5,109.5,0.7,24.5,797.0,96.14,74.3
2016,8,3,10,0,897.0,112.0,0.6,25.0,833.0,115.43,72.35
2016,8,3,10,15,904.0,113.5,0.7,25.0,863.0,172.56,96.07
2016,8,3,10,30,911.0,115.0,0.8,25.0,893.0,230.59,134.81
2016,8,3,10,45,916.0,116.5,0.95,25.5,916.0,288.86,180.56
2016,8,3,11,0,921.0,118.0,1.1,26.0,939.0,347.41,229.24
2016,8,3,11,15,924.5,118.5,1.3,26.0,955.5,404.91,278.35
2016,8,3,11,30,928.0,119.0,1.5,26.0,972.0,462.06,326.78
2016,8,3,11,45,929.0,120.0,1.75,26.0,980.0,517.85,373.5
2016,8,3,12,0,930.0,121.0,2.0,26.0,988.0,572.65,418.43
2016,8,3,12,15,930.5,121.0,2.2,25.5,989.0,625.26,461.45
2016,8,3,12,30,931.0,121.0,2.4,25.0,990.0,676.34,502.58
2016,8,3,12,45,932.5,119.0,2.6,25.0,983.5,724.8,540.17
2016,8,3,13,0,934.0,117.0,2.8,25.0,977.0,771.21,575.68
2016,8,3,13,15,931.0,116.5,2.9,25.0,962.5,813.19,606.7
2016,8,3,13,30,928.0,116.0,3.0,25.0,948.0,852.38,634.06
2016,8,3,13,45,923.0,115.0,3.1,25.0,925.5,886.5,657.99
2016,8,3,14,0,918.0,114.0,3.2,25.0,903.0,917.34,679.79
2016,8,3,14,15,911.5,112.5,3.25,24.5,874.5,942.97,699.24
2016,8,3,14,30,905.0,111.0,3.3,24.0,846.0,965.03,716.52
2016,8,3,14,45,897.5,109.0,3.4,24.0,811.0,981.99,729.57
2016,8,3,15,0,890.0,107.0,3.5,24.0,776.0,995.23,740.36
2016,8,3,15,15,878.0,104.5,3.45,23.5,735.0,999.76,745.92
2016,8,3,15,30,866.0,102.0,3.4,23.0,694.0,1000.46,749.16
2016,8,3,15,45,853.0,98.5,3.4,22.5,649.0,1008.5,757.95
2016,8,3,16,0,840.0,95.0,3.4,22.0,604.0,999.52,755.39
2016,8,3,16,15,820.0,92.0,3.35,21.5,554.5,980.37,745.75
2016,8,3,16,30,800.0,89.0,3.3,21.0,505.0,957.74,733.76
2016,8,3,16,45,775.5,84.5,3.3,21.0,454.0,925.38,713.84
2016,8,3,17,0,751.0,80.0,3.3,21.0,403.0,890.04,691.51
2016,8,3,17,15,714.5,75.0,3.15,20.5,350.5,839.5,658.06
2016,8,3,17,30,678.0,70.0,3.0,20.0,298.0,794.74,627.7
2016,8,3,17,45,627.0,63.5,2.95,19.5,246.5,725.82,578.51
2016,8,3,18,0,576.0,57.0,2.9,19.0,195.0,656.73,526.59
2016,8,3,18,15,496.5,48.5,2.7,18.5,147.0,559.71,449.57
2016,8,3,18,30,417.0,40.0,2.5,18.0,99.0,465.61,370.42
2016,8,3,18,45,286.5,28.5,2.3,17.5,61.0,330.43,241.22
2016,8,3,19,0,156.0,17.0,2.1,17.0,23.0,175.3,0.0
2016,8,3,19,15,78.0,8.5,2.05,16.5,11.5,65.92,0.0
2016,8,3,19,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,8,3,19,45,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2016,8,3,20,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,3,20,15,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2016,8,3,20,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,3,20,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,3,21,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,3,21,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,3,21,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,3,21,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,3,22,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,3,22,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,8,3,22,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,3,22,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,3,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,3,23,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,3,23,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,3,23,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,4,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,4,0,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,8,4,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,4,0,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,8,4,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,4,1,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,4,1,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,4,1,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,8,4,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,4,2,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,8,4,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,4,2,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,8,4,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,4,3,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,4,3,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,4,3,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,8,4,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,4,4,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,4,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,4,4,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,4,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,4,5,15,38.0,6.5,1.75,12.5,7.5,0.0,0.0
2016,8,4,5,30,76.0,13.0,1.8,13.0,15.0,10.23,0.0
2016,8,4,5,45,212.5,26.5,1.9,13.5,49.5,20.26,8.33
2016,8,4,6,0,349.0,40.0,2.0,14.0,84.0,32.85,22.63
2016,8,4,6,15,436.0,49.5,1.95,14.5,130.5,40.39,29.97
2016,8,4,6,30,523.0,59.0,1.9,15.0,177.0,47.96,37.01
2016,8,4,6,45,581.5,66.0,1.9,15.5,228.0,53.31,41.87
2016,8,4,7,0,640.0,73.0,1.9,16.0,279.0,58.66,46.54
2016,8,4,7,15,320.0,69.5,1.85,16.5,172.5,50.8,39.44
2016,8,4,7,30,0.0,66.0,1.8,17.0,66.0,50.61,39.09
2016,8,4,7,45,0.0,82.0,1.75,17.5,82.0,63.02,49.7
2016,8,4,8,0,0.0,98.0,1.7,18.0,98.0,74.7,59.51
2016,8,4,8,15,0.0,112.5,1.75,18.0,112.5,85.2,68.32
2016,8,4,8,30,0.0,127.0,1.8,18.0,127.0,95.61,76.98
2016,8,4,8,45,0.5,146.5,1.85,18.5,147.0,109.32,88.21
2016,8,4,9,0,1.0,166.0,1.9,19.0,167.0,122.85,99.15
2016,8,4,9,15,3.0,178.5,2.0,19.0,181.5,131.62,106.22
2016,8,4,9,30,5.0,191.0,2.1,19.0,196.0,140.31,113.22
2016,8,4,9,45,7.5,211.5,2.25,19.5,218.5,154.13,124.22
2016,8,4,10,0,10.0,232.0,2.4,20.0,241.0,168.3,129.3
2016,8,4,10,15,11.0,239.0,2.45,20.0,248.5,175.12,134.17
2016,8,4,10,30,12.0,246.0,2.5,20.0,256.0,182.09,139.33
2016,8,4,10,45,15.0,275.0,2.65,20.0,288.0,204.49,156.57
2016,8,4,11,0,18.0,304.0,2.8,20.0,320.0,227.67,174.39
2016,8,4,11,15,32.5,353.5,2.9,20.0,383.0,260.16,199.03
2016,8,4,11,30,47.0,403.0,3.0,20.0,446.0,305.26,233.33
2016,8,4,11,45,48.5,405.0,3.1,20.0,449.5,316.41,242.01
2016,8,4,12,0,50.0,407.0,3.2,20.0,453.0,327.72,250.93
2016,8,4,12,15,171.0,426.5,3.25,20.0,586.0,420.62,321.77
2016,8,4,12,30,292.0,446.0,3.3,20.0,719.0,530.11,404.15
2016,8,4,12,45,266.0,448.5,3.35,20.0,696.0,541.77,413.15
2016,8,4,13,0,240.0,451.0,3.4,20.0,673.0,542.96,414.75
2016,8,4,13,15,575.5,284.5,3.4,20.0,803.0,700.01,536.17
2016,8,4,13,30,911.0,118.0,3.4,20.0,933.0,840.3,641.29
2016,8,4,13,45,908.5,115.5,3.45,20.0,911.5,874.6,664.94
2016,8,4,14,0,906.0,113.0,3.5,20.0,890.0,905.75,687.21
2016,8,4,14,15,899.0,111.5,3.5,19.5,861.0,930.54,706.23
2016,8,4,14,30,892.0,110.0,3.5,19.0,832.0,951.77,722.99
2016,8,4,14,45,885.0,107.0,3.5,19.0,797.5,967.82,735.03
2016,8,4,15,0,878.0,104.0,3.5,19.0,763.0,980.16,744.72
2016,8,4,15,15,623.5,190.0,3.5,19.0,645.0,862.28,664.38
2016,8,4,15,30,369.0,276.0,3.5,19.0,527.0,679.31,529.97
2016,8,4,15,45,235.0,270.5,3.5,19.0,426.5,548.33,432.25
2016,8,4,16,0,101.0,265.0,3.5,19.0,326.0,365.54,290.74
2016,8,4,16,15,52.5,214.0,3.45,18.5,245.5,262.86,210.39
2016,8,4,16,30,4.0,163.0,3.4,18.0,165.0,142.31,112.3
2016,8,4,16,45,17.0,161.0,3.4,17.5,168.5,157.21,125.95
2016,8,4,17,0,30.0,159.0,3.4,17.0,172.0,192.69,156.33
2016,8,4,17,15,25.5,139.5,3.35,16.5,149.5,170.22,138.31
2016,8,4,17,30,21.0,120.0,3.3,16.0,127.0,130.97,106.04
2016,8,4,17,45,297.5,87.0,3.25,15.5,158.0,434.93,364.74
2016,8,4,18,0,574.0,54.0,3.2,15.0,189.0,650.48,532.75
2016,8,4,18,15,495.5,46.0,3.1,14.5,142.0,555.28,453.83
2016,8,4,18,30,417.0,38.0,3.0,14.0,95.0,463.08,374.4
2016,8,4,18,45,290.0,26.5,2.95,14.0,58.0,331.3,240.56
2016,8,4,19,0,163.0,15.0,2.9,14.0,21.0,141.28,0.0
2016,8,4,19,15,81.5,7.5,2.9,13.5,10.5,5.9,0.0
2016,8,4,19,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,4,19,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,4,20,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,4,20,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,8,4,20,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,4,20,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,8,4,21,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,4,21,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,8,4,21,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,4,21,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,8,4,22,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,4,22,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,4,22,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,4,22,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,8,4,23,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,4,23,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,8,4,23,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,4,23,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,8,5,0,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,5,0,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,8,5,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,5,0,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,5,1,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,5,1,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,5,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,5,1,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,5,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,5,2,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,8,5,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,5,2,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,5,3,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,5,3,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,5,3,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,5,3,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,5,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,5,4,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,5,4,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,5,4,45,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,8,5,5,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,5,5,15,37.5,5.5,1.9,13.0,6.5,0.0,0.0
2016,8,5,5,30,75.0,11.0,2.0,13.0,13.0,8.65,0.0
2016,8,5,5,45,202.5,25.0,2.1,13.5,46.5,20.43,7.78
2016,8,5,6,0,330.0,39.0,2.2,14.0,80.0,31.95,21.79
2016,8,5,6,15,416.0,49.5,2.2,14.0,125.5,40.29,29.91
2016,8,5,6,30,502.0,60.0,2.2,14.0,171.0,48.59,37.7
2016,8,5,6,45,251.0,67.0,2.25,14.5,122.5,48.81,38.02
2016,8,5,7,0,0.0,74.0,2.3,15.0,74.0,56.05,44.42
2016,8,5,7,15,0.0,88.0,2.2,15.0,88.0,66.3,53.42
2016,8,5,7,30,0.0,102.0,2.1,15.0,102.0,76.48,62.23
2016,8,5,7,45,0.0,107.5,2.05,15.5,107.5,80.84,65.69
2016,8,5,8,0,0.0,113.0,2.0,16.0,113.0,85.12,69.05
2016,8,5,8,15,1.5,143.0,1.95,16.0,144.0,105.97,86.8
2016,8,5,8,30,3.0,173.0,1.9,16.0,175.0,126.31,103.87
2016,8,5,8,45,4.0,180.0,1.85,16.5,182.5,131.57,107.77
2016,8,5,9,0,5.0,187.0,1.8,17.0,190.0,136.75,111.6
2016,8,5,9,15,5.0,186.5,1.8,17.5,190.0,136.93,111.25
2016,8,5,9,30,5.0,186.0,1.8,18.0,190.0,136.99,110.83
2016,8,5,9,45,10.5,226.0,1.85,18.5,234.5,163.5,132.37
2016,8,5,10,0,16.0,266.0,1.9,19.0,279.0,189.88,146.52
2016,8,5,10,15,56.5,335.5,1.95,19.0,383.5,223.43,170.42
2016,8,5,10,30,97.0,405.0,2.0,19.0,488.0,276.1,208.53
2016,8,5,10,45,97.5,415.5,2.05,19.5,501.0,295.09,222.47
2016,8,5,11,0,98.0,426.0,2.1,20.0,514.0,314.38,237.08
2016,8,5,11,15,490.0,285.5,2.15,20.0,733.0,355.4,259.72
2016,8,5,11,30,882.0,145.0,2.2,20.0,952.0,457.92,334.17
2016,8,5,11,45,883.5,145.5,2.25,20.5,960.0,511.82,379.05
2016,8,5,12,0,885.0,146.0,2.3,21.0,968.0,564.84,422.14
2016,8,5,12,15,884.5,146.0,2.35,21.0,968.0,615.34,462.94
2016,8,5,12,30,884.0,146.0,2.4,21.0,968.0,664.32,501.56
2016,8,5,12,45,881.0,146.5,2.5,21.0,960.0,710.25,537.33
2016,8,5,13,0,878.0,147.0,2.6,21.0,952.0,754.01,570.84
2016,8,5,13,15,874.0,146.0,2.65,21.0,936.5,793.46,600.51
2016,8,5,13,30,870.0,145.0,2.7,21.0,921.0,830.15,627.02
2016,8,5,13,45,861.5,145.0,2.75,21.0,898.0,861.03,648.81
2016,8,5,14,0,853.0,145.0,2.8,21.0,875.0,901.81,677.4
2016,8,5,14,15,845.0,143.0,2.8,21.0,845.5,925.24,693.75
2016,8,5,14,30,837.0,141.0,2.8,21.0,816.0,945.02,707.9
2016,8,5,14,45,824.5,139.5,2.85,21.0,780.0,957.37,717.63
2016,8,5,15,0,812.0,138.0,2.9,21.0,744.0,965.86,725.0
2016,8,5,15,15,798.0,134.5,2.9,20.5,703.5,966.9,728.56
2016,8,5,15,30,784.0,131.0,2.9,20.0,663.0,964.09,729.75
2016,8,5,15,45,765.5,127.5,2.9,20.0,617.5,952.94,724.07
2016,8,5,16,0,747.0,124.0,2.9,20.0,572.0,946.5,721.8
2016,8,5,16,15,723.5,119.0,2.85,19.5,523.5,921.85,707.99
2016,8,5,16,30,700.0,114.0,2.8,19.0,475.0,893.97,691.96
2016,8,5,16,45,669.0,108.5,2.8,19.0,424.5,854.88,666.87
2016,8,5,17,0,638.0,103.0,2.8,19.0,374.0,813.21,639.48
2016,8,5,17,15,596.0,96.0,2.75,18.5,323.0,756.56,601.25
2016,8,5,17,30,554.0,89.0,2.7,18.0,272.0,698.32,560.48
2016,8,5,17,45,495.0,80.0,2.7,17.5,222.5,620.46,503.13
2016,8,5,18,0,436.0,71.0,2.7,17.0,173.0,538.2,439.51
2016,8,5,18,15,353.0,59.0,2.6,16.5,128.0,439.75,359.52
2016,8,5,18,30,270.0,47.0,2.5,16.0,83.0,346.05,279.06
2016,8,5,18,45,162.0,30.5,2.4,15.5,49.5,227.45,158.86
2016,8,5,19,0,54.0,14.0,2.3,15.0,16.0,53.87,0.0
2016,8,5,19,15,27.0,7.0,2.25,14.5,8.0,0.0,0.0
2016,8,5,19,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,5,19,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,5,20,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,5,20,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,5,20,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,5,20,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,8,5,21,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,5,21,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,8,5,21,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,5,21,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,5,22,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,5,22,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,5,22,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,5,22,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,5,23,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,5,23,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,8,5,23,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,5,23,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,6,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,6,0,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,8,6,0,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,6,0,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,8,6,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,6,1,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,8,6,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,6,1,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,8,6,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,6,2,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,6,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,6,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,6,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,6,3,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,8,6,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,6,3,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,8,6,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,6,4,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,6,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,6,4,45,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,8,6,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,6,5,15,20.0,5.0,0.95,12.0,5.5,0.0,0.0
2016,8,6,5,30,40.0,10.0,1.0,12.0,11.0,7.87,0.0
2016,8,6,5,45,159.5,25.5,1.1,12.5,43.0,19.35,6.37
2016,8,6,6,0,279.0,41.0,1.2,13.0,75.0,31.15,21.15
2016,8,6,6,15,368.0,52.5,1.15,13.5,120.0,42.45,31.87
2016,8,6,6,30,457.0,64.0,1.1,14.0,165.0,51.4,40.19
2016,8,6,6,45,520.0,72.0,1.05,14.5,215.0,57.28,45.56
2016,8,6,7,0,583.0,80.0,1.0,15.0,265.0,63.14,50.71
2016,8,6,7,15,291.5,86.5,1.0,15.5,179.0,61.4,48.99
2016,8,6,7,30,0.0,93.0,1.0,16.0,93.0,70.31,56.57
2016,8,6,7,45,0.0,113.0,1.05,16.5,113.0,84.55,68.64
2016,8,6,8,0,0.0,133.0,1.1,17.0,133.0,98.6,80.35
2016,8,6,8,15,4.0,160.5,1.2,17.5,163.5,117.44,95.97
2016,8,6,8,30,8.0,188.0,1.3,18.0,194.0,135.93,111.05
2016,8,6,8,45,23.0,227.5,1.4,18.5,243.5,161.66,131.97
2016,8,6,9,0,38.0,267.0,1.5,19.0,293.0,174.8,142.19
2016,8,6,9,15,107.0,307.0,1.55,19.0,385.0,197.55,160.5
2016,8,6,9,30,176.0,347.0,1.6,19.0,477.0,206.42,167.32
2016,8,6,9,45,527.0,232.5,1.7,19.5,648.0,135.94,108.92
2016,8,6,10,0,878.0,118.0,1.8,20.0,819.0,113.87,75.43
2016,8,6,10,15,885.5,119.5,1.85,20.0,849.0,170.28,98.12
2016,8,6,10,30,893.0,121.0,1.9,20.0,879.0,227.65,136.89
2016,8,6,10,45,897.5,122.5,1.95,20.5,901.5,285.11,183.01
2016,8,6,11,0,902.0,124.0,2.0,21.0,924.0,342.8,232.22
2016,8,6,11,15,905.5,125.0,2.05,21.0,940.0,399.86,282.02
2016,8,6,11,30,909.0,126.0,2.1,21.0,956.0,456.63,331.06
2016,8,6,11,45,910.0,126.5,2.2,21.5,963.5,511.43,377.01
2016,8,6,12,0,911.0,127.0,2.3,22.0,971.0,565.24,420.85
2016,8,6,12,15,911.0,127.0,2.35,22.0,971.5,616.92,462.49
2016,8,6,12,30,911.0,127.0,2.4,22.0,972.0,667.06,501.89
2016,8,6,12,45,905.5,129.5,2.45,22.0,963.5,713.64,537.76
2016,8,6,13,0,900.0,132.0,2.5,22.0,955.0,757.85,571.16
2016,8,6,13,15,897.0,131.0,2.55,22.0,940.0,798.55,601.57
2016,8,6,13,30,894.0,130.0,2.6,22.0,925.0,836.51,628.32
2016,8,6,13,45,889.0,128.5,2.7,22.0,903.0,869.47,651.72
2016,8,6,14,0,884.0,127.0,2.8,22.0,881.0,899.2,673.03
2016,8,6,14,15,877.0,125.0,2.85,21.5,852.0,923.33,691.63
2016,8,6,14,30,870.0,123.0,2.9,21.0,823.0,943.92,708.07
2016,8,6,14,45,861.0,120.5,2.95,21.0,788.0,958.52,719.33
2016,8,6,15,0,852.0,118.0,3.0,21.0,753.0,982.96,737.41
2016,8,6,15,15,839.5,115.5,3.0,20.5,712.5,986.89,742.83
2016,8,6,15,30,827.0,113.0,3.0,20.0,672.0,986.98,746.02
2016,8,6,15,45,812.0,109.0,3.05,20.0,627.0,979.0,742.96
2016,8,6,16,0,797.0,105.0,3.1,20.0,582.0,967.28,737.53
2016,8,6,16,15,775.5,101.5,3.1,19.5,533.0,945.93,726.55
2016,8,6,16,30,754.0,98.0,3.1,19.0,484.0,921.15,713.16
2016,8,6,16,45,726.5,92.5,3.1,19.0,433.0,892.05,695.18
2016,8,6,17,0,699.0,87.0,3.1,19.0,382.0,853.39,670.03
2016,8,6,17,15,659.5,81.5,3.05,18.5,330.5,800.53,634.83
2016,8,6,17,30,620.0,76.0,3.0,18.0,279.0,746.05,597.13
2016,8,6,17,45,566.5,68.5,3.0,17.5,228.5,674.45,544.86
2016,8,6,18,0,513.0,61.0,3.0,17.0,178.0,602.77,489.68
2016,8,6,18,15,428.0,51.0,2.85,16.5,132.0,500.39,406.78
2016,8,6,18,30,343.0,41.0,2.7,16.0,86.0,401.28,321.66
2016,8,6,18,45,217.0,27.5,2.6,15.5,51.5,265.17,179.33
2016,8,6,19,0,91.0,14.0,2.5,15.0,17.0,83.15,0.0
2016,8,6,19,15,45.5,7.0,2.5,14.5,8.5,0.0,0.0
2016,8,6,19,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,6,19,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,8,6,20,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,6,20,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,8,6,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,6,20,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,8,6,21,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,6,21,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,6,21,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,6,21,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,6,22,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,6,22,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,6,22,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,6,22,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,6,23,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,6,23,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,8,6,23,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,6,23,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,8,7,0,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,7,0,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,8,7,0,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,7,0,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,7,1,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,7,1,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,8,7,1,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,7,1,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,7,2,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,7,2,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,8,7,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,7,2,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,8,7,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,7,3,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,8,7,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,7,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,7,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,7,4,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,7,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,7,4,45,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,8,7,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,7,5,15,42.5,5.0,1.1,12.5,6.0,0.0,0.0
2016,8,7,5,30,85.0,10.0,1.2,13.0,12.0,7.87,0.0
2016,8,7,5,45,234.0,22.5,1.35,13.5,46.0,18.47,4.9
2016,8,7,6,0,383.0,35.0,1.5,14.0,80.0,28.96,19.09
2016,8,7,6,15,472.5,43.5,1.35,14.5,126.5,35.91,25.97
2016,8,7,6,30,562.0,52.0,1.2,15.0,173.0,42.93,32.54
2016,8,7,6,45,302.5,85.0,1.05,15.5,152.5,61.48,49.09
2016,8,7,7,0,43.0,118.0,0.9,16.0,132.0,83.08,68.0
2016,8,7,7,15,48.5,139.0,0.75,16.5,157.0,96.83,79.67
2016,8,7,7,30,54.0,160.0,0.6,17.0,182.0,110.33,90.87
2016,8,7,7,45,92.0,186.5,0.45,17.5,230.5,127.14,104.6
2016,8,7,8,0,130.0,213.0,0.3,18.0,279.0,139.08,113.89
2016,8,7,8,15,491.5,149.5,0.3,18.5,433.0,100.76,81.06
2016,8,7,8,30,853.0,86.0,0.3,19.0,587.0,82.45,65.31
2016,8,7,8,45,869.5,88.5,0.35,19.5,634.0,84.64,66.89
2016,8,7,9,0,886.0,91.0,0.4,20.0,681.0,86.68,68.28
2016,8,7,9,15,897.5,93.0,0.45,20.5,722.5,88.14,69.19
2016,8,7,9,30,909.0,95.0,0.5,21.0,764.0,89.46,69.99
2016,8,7,9,45,915.5,98.0,0.55,21.5,800.0,91.03,71.0
2016,8,7,10,0,922.0,101.0,0.6,22.0,836.0,105.96,68.78
2016,8,7,10,15,929.0,102.5,0.65,22.5,866.0,164.72,91.11
2016,8,7,10,30,936.0,104.0,0.7,23.0,896.0,224.39,130.15
2016,8,7,10,45,941.5,104.5,0.75,23.5,920.0,283.82,176.64
2016,8,7,11,0,947.0,105.0,0.8,24.0,944.0,343.52,226.26
2016,8,7,11,15,950.5,105.5,0.9,24.0,960.0,402.59,276.62
2016,8,7,11,30,954.0,106.0,1.0,24.0,976.0,461.26,326.12
2016,8,7,11,45,956.5,106.0,1.15,24.0,984.5,518.52,373.8
2016,8,7,12,0,959.0,106.0,1.3,24.0,993.0,574.81,419.59
2016,8,7,12,15,959.5,106.0,1.35,24.0,993.5,628.79,461.9
2016,8,7,12,30,960.0,106.0,1.4,24.0,994.0,681.12,501.85
2016,8,7,12,45,957.0,106.5,1.5,24.5,986.0,729.66,537.55
2016,8,7,13,0,954.0,107.0,1.6,25.0,978.0,775.79,570.72
2016,8,7,13,15,951.0,106.5,1.65,25.0,963.0,818.46,601.0
2016,8,7,13,30,948.0,106.0,1.7,25.0,948.0,858.27,627.78
2016,8,7,13,45,943.5,104.5,1.8,25.0,925.5,892.87,651.66
2016,8,7,14,0,939.0,103.0,1.9,25.0,903.0,924.11,673.45
2016,8,7,14,15,932.5,102.0,1.95,25.0,873.5,950.6,691.72
2016,8,7,14,30,926.0,101.0,2.0,25.0,844.0,973.46,707.8
2016,8,7,14,45,916.5,99.5,2.05,25.0,807.5,989.27,719.52
2016,8,7,15,0,907.0,98.0,2.1,25.0,771.0,1001.22,729.01
2016,8,7,15,15,895.5,95.5,2.1,24.5,729.5,1006.25,735.11
2016,8,7,15,30,884.0,93.0,2.1,24.0,688.0,1007.38,738.97
2016,8,7,15,45,867.5,91.0,2.15,24.0,642.0,1000.26,736.84
2016,8,7,16,0,851.0,89.0,2.2,24.0,596.0,1002.33,740.93
2016,8,7,16,15,830.5,86.0,2.2,23.5,546.0,982.56,731.57
2016,8,7,16,30,810.0,83.0,2.2,23.0,496.0,959.29,720.02
2016,8,7,16,45,781.5,79.5,2.2,23.0,444.0,924.0,698.81
2016,8,7,17,0,753.0,76.0,2.2,23.0,392.0,885.81,675.25
2016,8,7,17,15,715.0,71.0,2.05,22.0,339.0,833.72,642.44
2016,8,7,17,30,677.0,66.0,1.9,21.0,286.0,787.1,612.17
2016,8,7,17,45,620.5,60.0,1.8,20.5,234.0,713.76,560.12
2016,8,7,18,0,564.0,54.0,1.7,20.0,182.0,640.56,505.45
2016,8,7,18,15,478.0,45.5,1.6,19.0,134.5,538.28,426.38
2016,8,7,18,30,392.0,37.0,1.5,18.0,87.0,439.5,343.98
2016,8,7,18,45,249.0,25.0,1.4,17.5,51.5,287.9,182.26
2016,8,7,19,0,106.0,13.0,1.3,17.0,16.0,94.15,0.0
2016,8,7,19,15,53.0,6.5,1.35,16.5,8.0,0.0,0.0
2016,8,7,19,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,8,7,19,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,8,7,20,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,8,7,20,15,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2016,8,7,20,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,8,7,20,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,8,7,21,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,8,7,21,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,8,7,21,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,8,7,21,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,8,7,22,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,8,7,22,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,8,7,22,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,7,22,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,7,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,7,23,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,8,7,23,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,7,23,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,8,8,0,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,8,0,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,8,8,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,8,0,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,8,8,1,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,8,1,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,8,1,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,8,1,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,8,8,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,8,2,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,8,2,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,8,2,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,8,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,8,3,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,8,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,8,3,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,8,8,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,8,4,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,8,8,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,8,4,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,8,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,8,5,15,36.5,4.5,1.1,13.5,5.5,0.0,0.0
2016,8,8,5,30,73.0,9.0,1.2,14.0,11.0,7.08,0.0
2016,8,8,5,45,214.0,21.5,1.3,14.5,43.0,17.6,3.34
2016,8,8,6,0,355.0,34.0,1.4,15.0,75.0,28.02,18.12
2016,8,8,6,15,444.5,43.0,1.3,15.5,121.0,35.34,25.32
2016,8,8,6,30,534.0,52.0,1.2,16.0,167.0,42.7,32.17
2016,8,8,6,45,591.0,58.5,1.1,17.0,217.5,47.85,36.79
2016,8,8,7,0,648.0,65.0,1.0,18.0,268.0,53.01,41.22
2016,8,8,7,15,687.5,70.0,0.9,18.5,320.0,56.83,44.42
2016,8,8,7,30,727.0,75.0,0.8,19.0,372.0,65.55,51.77
2016,8,8,7,45,757.5,78.5,0.7,19.5,423.5,68.26,53.82
2016,8,8,8,0,788.0,82.0,0.6,20.0,475.0,70.95,55.81
2016,8,8,8,15,809.0,85.5,0.45,20.5,524.5,73.37,57.55
2016,8,8,8,30,830.0,89.0,0.3,21.0,574.0,75.7,59.18
2016,8,8,8,45,847.0,91.0,0.2,21.5,620.5,85.54,67.09
2016,8,8,9,0,864.0,93.0,0.1,22.0,667.0,87.23,68.09
2016,8,8,9,15,876.0,95.0,0.25,22.5,708.5,88.65,68.99
2016,8,8,9,30,888.0,97.0,0.4,23.0,750.0,89.94,69.79
2016,8,8,9,45,901.0,97.0,0.55,23.5,787.0,90.03,69.6
2016,8,8,10,0,914.0,97.0,0.7,24.0,824.0,102.21,66.23
2016,8,8,10,15,920.5,98.5,0.85,24.0,854.0,160.46,87.94
2016,8,8,10,30,927.0,100.0,1.0,24.0,884.0,219.55,126.67
2016,8,8,10,45,931.5,101.0,1.15,24.5,907.0,278.52,172.98
2016,8,8,11,0,936.0,102.0,1.3,25.0,930.0,337.66,222.55
2016,8,8,11,15,939.5,103.0,1.45,25.0,945.5,396.42,273.0
2016,8,8,11,30,943.0,104.0,1.6,25.0,961.0,454.81,322.73
2016,8,8,11,45,944.5,104.0,1.75,25.0,969.5,511.02,369.89
2016,8,8,12,0,946.0,104.0,1.9,25.0,978.0,566.17,415.1
2016,8,8,12,15,946.5,104.0,2.0,25.0,978.5,619.46,457.58
2016,8,8,12,30,947.0,104.0,2.1,25.0,979.0,671.13,497.8
2016,8,8,12,45,946.5,103.5,2.25,25.0,971.5,719.88,535.35
2016,8,8,13,0,946.0,103.0,2.4,25.0,964.0,766.42,570.65
2016,8,8,13,15,943.0,102.0,2.45,25.0,949.0,808.21,600.83
2016,8,8,13,30,940.0,101.0,2.5,25.0,934.0,847.11,627.53
2016,8,8,13,45,936.0,100.0,2.65,25.0,912.0,882.14,652.36
2016,8,8,14,0,932.0,99.0,2.8,25.0,890.0,913.9,675.09
2016,8,8,14,15,925.5,97.5,2.85,24.5,860.5,939.54,694.47
2016,8,8,14,30,919.0,96.0,2.9,24.0,831.0,961.55,711.67
2016,8,8,14,45,910.5,94.0,2.95,24.0,795.5,977.43,723.63
2016,8,8,15,0,902.0,92.0,3.0,24.0,760.0,989.49,733.28
2016,8,8,15,15,890.5,90.0,3.0,23.5,719.0,994.78,739.7
2016,8,8,15,30,879.0,88.0,3.0,23.0,678.0,996.24,743.83
2016,8,8,15,45,865.0,85.5,3.05,23.0,632.5,990.83,742.56
2016,8,8,16,0,851.0,83.0,3.1,23.0,587.0,981.74,739.0
2016,8,8,16,15,831.0,80.0,3.05,22.5,537.5,974.93,737.74
2016,8,8,16,30,811.0,77.0,3.0,22.0,488.0,952.08,725.57
2016,8,8,16,45,786.5,73.0,3.0,22.0,437.0,920.11,706.05
2016,8,8,17,0,762.0,69.0,3.0,22.0,386.0,885.24,684.14
2016,8,8,17,15,725.0,64.5,2.85,21.5,333.5,834.74,650.73
2016,8,8,17,30,688.0,60.0,2.7,21.0,281.0,782.34,614.74
2016,8,8,17,45,635.5,54.5,2.6,20.5,230.0,712.42,564.35
2016,8,8,18,0,583.0,49.0,2.5,20.0,179.0,650.57,517.13
2016,8,8,18,15,498.0,41.5,2.35,19.0,132.0,550.4,438.21
2016,8,8,18,30,413.0,34.0,2.2,18.0,85.0,453.9,355.67
2016,8,8,18,45,265.5,23.0,2.1,17.5,50.0,296.9,175.86
2016,8,8,19,0,118.0,12.0,2.0,17.0,15.0,102.76,0.0
2016,8,8,19,15,59.0,6.0,2.0,16.5,7.5,0.0,0.0
2016,8,8,19,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,8,8,19,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,8,8,20,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,8,8,20,15,0.0,0.0,1.95,15.5,0.0,0.0,0.0
2016,8,8,20,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,8,20,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,8,8,21,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,8,21,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,8,8,21,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,8,21,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,8,22,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,8,22,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,8,8,22,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,8,22,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,8,8,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,8,23,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,8,8,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,8,23,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,8,9,0,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,9,0,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,9,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,9,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,9,1,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,9,1,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,9,1,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,9,1,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,9,2,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,8,9,2,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,8,9,2,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,8,9,2,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,8,9,3,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,8,9,3,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,8,9,3,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,9,3,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,8,9,4,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,9,4,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,9,4,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,9,4,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,9,5,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,9,5,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,8,9,5,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,9,5,45,176.0,16.5,1.15,15.0,36.5,13.33,0.2
2016,8,9,6,0,352.0,33.0,1.3,16.0,73.0,27.21,17.26
2016,8,9,6,15,442.5,42.0,1.35,16.5,118.5,34.54,24.49
2016,8,9,6,30,533.0,51.0,1.4,17.0,164.0,41.93,31.34
2016,8,9,6,45,588.0,58.0,1.5,17.5,214.5,47.46,36.35
2016,8,9,7,0,643.0,65.0,1.6,18.0,265.0,52.96,41.17
2016,8,9,7,15,683.0,70.0,1.6,18.5,317.0,56.78,44.37
2016,8,9,7,30,723.0,75.0,1.6,19.0,369.0,65.5,51.74
2016,8,9,7,45,753.0,79.0,1.65,19.5,420.5,68.56,54.1
2016,8,9,8,0,783.0,83.0,1.7,20.0,472.0,71.57,56.38
2016,8,9,8,15,804.0,86.5,1.7,20.5,521.5,73.96,58.11
2016,8,9,8,30,825.0,90.0,1.7,21.0,571.0,76.26,59.75
2016,8,9,8,45,843.0,91.5,1.75,22.0,617.5,85.73,67.28
2016,8,9,9,0,861.0,93.0,1.8,23.0,664.0,87.15,67.99
2016,8,9,9,15,873.5,95.5,1.75,23.5,705.5,88.87,69.1
2016,8,9,9,30,886.0,98.0,1.7,24.0,747.0,90.45,70.09
2016,8,9,9,45,896.0,99.5,1.65,24.5,783.0,91.25,70.46
2016,8,9,10,0,906.0,101.0,1.6,25.0,819.0,102.79,67.42
2016,8,9,10,15,912.5,102.5,1.45,25.0,849.0,160.72,88.53
2016,8,9,10,30,919.0,104.0,1.3,25.0,879.0,219.49,126.69
2016,8,9,10,45,923.0,105.5,1.2,25.5,901.5,278.33,172.47
2016,8,9,11,0,927.0,107.0,1.1,26.0,924.0,337.3,221.18
2016,8,9,11,15,930.0,107.5,1.05,26.0,940.0,395.23,270.06
2016,8,9,11,30,933.0,108.0,1.0,26.0,956.0,452.73,317.82
2016,8,9,11,45,933.5,109.5,1.0,26.5,963.5,509.11,362.99
2016,8,9,12,0,934.0,111.0,1.0,27.0,971.0,564.41,405.74
2016,8,9,12,15,934.0,111.0,1.1,27.0,971.0,617.05,446.77
2016,8,9,12,30,934.0,111.0,1.2,27.0,971.0,668.04,485.6
2016,8,9,12,45,930.0,112.0,1.3,27.0,963.0,715.29,520.98
2016,8,9,13,0,926.0,113.0,1.4,27.0,955.0,760.13,554.01
2016,8,9,13,15,923.0,112.5,1.5,26.5,940.0,801.84,585.32
2016,8,9,13,30,920.0,112.0,1.6,26.0,925.0,840.76,613.13
2016,8,9,13,45,914.0,111.5,1.75,26.0,902.5,874.23,636.78
2016,8,9,14,0,908.0,111.0,1.9,26.0,880.0,904.39,658.38
2016,8,9,14,15,901.0,109.5,1.95,26.0,850.5,929.26,675.62
2016,8,9,14,30,894.0,108.0,2.0,26.0,821.0,950.53,690.69
2016,8,9,14,45,883.0,107.0,2.1,26.0,785.5,964.9,702.04
2016,8,9,15,0,872.0,106.0,2.2,26.0,750.0,975.48,711.18
2016,8,9,15,15,860.0,103.5,2.2,25.5,709.0,979.68,716.73
2016,8,9,15,30,848.0,101.0,2.2,25.0,668.0,993.21,728.62
2016,8,9,15,45,829.5,99.0,2.25,25.0,622.0,984.05,724.96
2016,8,9,16,0,811.0,97.0,2.3,25.0,576.0,971.12,719.16
2016,8,9,16,15,789.5,93.5,2.25,24.5,527.0,949.68,708.15
2016,8,9,16,30,768.0,90.0,2.2,24.0,478.0,924.82,694.84
2016,8,9,16,45,736.5,86.5,2.2,24.0,426.0,886.65,671.45
2016,8,9,17,0,705.0,83.0,2.2,24.0,374.0,853.12,650.83
2016,8,9,17,15,665.0,77.5,2.1,23.0,322.0,799.66,617.12
2016,8,9,17,30,625.0,72.0,2.0,22.0,270.0,744.65,580.9
2016,8,9,17,45,562.0,65.5,1.9,21.5,219.0,665.35,523.88
2016,8,9,18,0,499.0,59.0,1.8,21.0,168.0,586.33,464.15
2016,8,9,18,15,409.5,48.5,1.7,20.0,122.5,479.9,380.9
2016,8,9,18,30,320.0,38.0,1.6,19.0,77.0,377.36,294.18
2016,8,9,18,45,186.5,24.0,1.55,18.5,44.0,227.86,120.84
2016,8,9,19,0,53.0,10.0,1.5,18.0,11.0,49.73,0.0
2016,8,9,19,15,26.5,5.0,1.5,17.5,5.5,0.0,0.0
2016,8,9,19,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,8,9,19,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,8,9,20,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,8,9,20,15,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2016,8,9,20,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,8,9,20,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,8,9,21,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,8,9,21,15,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2016,8,9,21,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,8,9,21,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,8,9,22,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,8,9,22,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,8,9,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,9,22,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,9,23,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,9,23,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,9,23,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,9,23,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,10,0,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,10,0,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,8,10,0,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,10,0,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,8,10,1,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,10,1,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,8,10,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,10,1,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,10,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,10,2,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,8,10,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,10,2,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,10,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,10,3,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,8,10,3,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,10,3,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,10,4,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,10,4,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,10,4,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,10,4,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,10,5,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,10,5,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,8,10,5,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,10,5,45,142.5,18.0,0.85,14.5,33.5,13.8,0.0
2016,8,10,6,0,285.0,36.0,0.9,15.0,67.0,29.45,19.14
2016,8,10,6,15,377.0,46.5,0.9,15.5,111.0,37.79,27.41
2016,8,10,6,30,469.0,57.0,0.9,16.0,155.0,46.12,35.15
2016,8,10,6,45,530.0,65.0,0.9,16.5,205.0,52.18,40.67
2016,8,10,7,0,591.0,73.0,0.9,17.0,255.0,58.2,45.96
2016,8,10,7,15,345.5,118.0,0.95,17.5,229.0,82.57,67.09
2016,8,10,7,30,100.0,163.0,1.0,18.0,203.0,109.86,90.28
2016,8,10,7,45,94.0,185.0,1.1,18.5,227.0,126.11,103.63
2016,8,10,8,0,88.0,207.0,1.2,19.0,251.0,139.42,114.31
2016,8,10,8,15,438.5,153.5,1.25,19.5,405.0,102.05,82.16
2016,8,10,8,30,789.0,100.0,1.3,20.0,559.0,82.04,64.86
2016,8,10,8,45,808.5,102.5,1.4,20.5,605.0,83.28,65.61
2016,8,10,9,0,828.0,105.0,1.5,21.0,651.0,84.47,66.29
2016,8,10,9,15,841.0,107.5,1.55,21.0,692.5,85.4,66.9
2016,8,10,9,30,854.0,110.0,1.6,21.0,734.0,96.02,75.63
2016,8,10,9,45,867.0,110.5,1.7,21.5,770.5,96.2,75.46
2016,8,10,10,0,880.0,111.0,1.8,22.0,807.0,105.73,71.65
2016,8,10,10,15,887.5,112.5,1.85,22.0,837.0,162.47,92.24
2016,8,10,10,30,895.0,114.0,1.9,22.0,867.0,220.17,130.11
2016,8,10,10,45,900.5,115.0,2.0,22.5,890.0,277.9,175.81
2016,8,10,11,0,906.0,116.0,2.1,23.0,913.0,335.93,224.97
2016,8,10,11,15,909.5,116.5,2.15,23.0,929.0,393.09,274.65
2016,8,10,11,30,913.0,117.0,2.2,23.0,945.0,449.89,323.58
2016,8,10,11,45,915.0,117.5,2.3,23.5,953.0,505.44,369.96
2016,8,10,12,0,917.0,118.0,2.4,24.0,961.0,560.07,414.27
2016,8,10,12,15,917.0,118.0,2.4,23.5,961.0,612.06,456.71
2016,8,10,12,30,917.0,118.0,2.4,23.0,961.0,662.44,496.96
2016,8,10,12,45,914.5,118.5,2.45,23.0,953.5,709.72,533.34
2016,8,10,13,0,912.0,119.0,2.5,23.0,946.0,754.74,567.32
2016,8,10,13,15,908.5,118.0,2.5,23.0,931.0,795.27,597.24
2016,8,10,13,30,905.0,117.0,2.5,23.0,916.0,832.97,623.1
2016,8,10,13,45,901.0,115.5,2.55,23.0,893.5,866.81,646.65
2016,8,10,14,0,897.0,114.0,2.6,23.0,871.0,897.45,668.09
2016,8,10,14,15,890.0,112.5,2.55,23.0,842.0,922.08,684.77
2016,8,10,14,30,883.0,111.0,2.5,23.0,813.0,943.15,699.16
2016,8,10,14,45,874.5,108.5,2.5,23.0,777.5,958.16,710.11
2016,8,10,15,0,866.0,106.0,2.5,23.0,742.0,969.42,718.8
2016,8,10,15,15,853.5,103.5,2.45,22.5,701.5,973.01,723.55
2016,8,10,15,30,841.0,101.0,2.4,22.0,661.0,985.94,734.73
2016,8,10,15,45,826.5,97.0,2.4,22.0,615.5,978.29,731.45
2016,8,10,16,0,812.0,93.0,2.4,22.0,570.0,966.88,726.0
2016,8,10,16,15,791.0,89.5,2.35,21.5,521.0,945.89,715.09
2016,8,10,16,30,770.0,86.0,2.3,21.0,472.0,921.51,701.86
2016,8,10,16,45,743.5,81.5,2.3,21.0,421.5,887.13,680.71
2016,8,10,17,0,717.0,77.0,2.3,21.0,371.0,849.92,657.16
2016,8,10,17,15,677.5,72.0,2.2,20.5,319.0,803.85,626.97
2016,8,10,17,30,638.0,67.0,2.1,20.0,267.0,749.91,589.87
2016,8,10,17,45,582.5,60.0,2.05,19.5,216.5,676.91,537.19
2016,8,10,18,0,527.0,53.0,2.0,19.0,166.0,604.16,481.68
2016,8,10,18,15,438.0,43.5,1.9,18.5,120.5,499.1,397.76
2016,8,10,18,30,349.0,34.0,1.8,18.0,75.0,398.24,309.92
2016,8,10,18,45,208.5,21.5,1.7,17.5,42.5,242.81,110.88
2016,8,10,19,0,68.0,9.0,1.6,17.0,10.0,60.72,0.0
