Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,10,19,15,34.0,4.5,1.6,16.5,5.0,0.0,0.0
2016,8,10,19,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,8,10,19,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,8,10,20,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,8,10,20,15,0.0,0.0,1.55,15.5,0.0,0.0,0.0
2016,8,10,20,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,8,10,20,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,8,10,21,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,8,10,21,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,8,10,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,10,21,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,10,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,10,22,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,8,10,22,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,10,22,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,10,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,10,23,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,8,10,23,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,10,23,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,11,0,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,11,0,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,8,11,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,11,0,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,11,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,11,1,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,8,11,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,11,1,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,8,11,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,11,2,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,8,11,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,11,2,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,11,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,11,3,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,8,11,3,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,11,3,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,8,11,4,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,11,4,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,8,11,4,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,11,4,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,11,5,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,11,5,15,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2016,8,11,5,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,11,5,45,151.5,17.0,0.75,14.5,33.0,13.73,0.0
2016,8,11,6,0,303.0,34.0,0.8,15.0,66.0,27.89,17.71
2016,8,11,6,15,395.0,44.5,0.8,15.5,111.0,36.32,26.1
2016,8,11,6,30,487.0,55.0,0.8,16.0,156.0,44.73,33.92
2016,8,11,6,45,542.5,63.5,0.8,16.5,205.5,51.2,39.81
2016,8,11,7,0,598.0,72.0,0.8,17.0,255.0,57.58,45.42
2016,8,11,7,15,309.5,108.0,0.75,17.5,204.0,75.67,61.08
2016,8,11,7,30,21.0,144.0,0.7,18.0,153.0,103.61,84.88
2016,8,11,7,45,29.0,167.0,0.7,18.5,180.5,115.06,94.14
2016,8,11,8,0,37.0,190.0,0.7,19.0,208.0,129.28,105.62
2016,8,11,8,15,65.5,220.5,0.8,19.5,257.0,147.57,120.35
2016,8,11,8,30,94.0,251.0,0.9,20.0,306.0,165.36,134.45
2016,8,11,8,45,223.5,259.5,1.0,20.5,403.5,166.77,134.95
2016,8,11,9,0,353.0,268.0,1.1,21.0,501.0,165.12,133.01
2016,8,11,9,15,594.0,195.5,1.2,21.5,616.0,121.9,96.96
2016,8,11,9,30,835.0,123.0,1.3,22.0,731.0,93.34,73.01
2016,8,11,9,45,857.0,119.5,1.4,22.5,770.5,100.57,78.75
2016,8,11,10,0,879.0,116.0,1.5,23.0,810.0,107.12,83.84
2016,8,11,10,15,887.0,117.5,1.6,23.0,840.0,164.03,93.31
2016,8,11,10,30,895.0,119.0,1.7,23.0,870.0,221.96,130.9
2016,8,11,10,45,898.5,121.0,1.85,23.0,892.5,279.99,176.94
2016,8,11,11,0,902.0,123.0,2.0,23.0,915.0,338.13,226.5
2016,8,11,11,15,906.0,124.0,2.1,23.0,931.0,395.75,276.49
2016,8,11,11,30,910.0,125.0,2.2,23.0,947.0,453.11,325.85
2016,8,11,11,45,910.5,126.5,2.35,23.5,955.0,508.73,372.38
2016,8,11,12,0,911.0,128.0,2.5,24.0,963.0,563.32,416.79
2016,8,11,12,15,911.0,128.0,2.55,24.0,963.5,615.33,458.56
2016,8,11,12,30,911.0,128.0,2.6,24.0,964.0,665.75,498.07
2016,8,11,12,45,902.5,131.5,2.7,24.0,954.5,711.38,533.41
2016,8,11,13,0,894.0,135.0,2.8,24.0,945.0,754.37,566.14
2016,8,11,13,15,891.0,134.5,2.85,23.5,929.5,795.46,597.95
2016,8,11,13,30,888.0,134.0,2.9,23.0,914.0,833.84,626.42
2016,8,11,13,45,883.0,132.0,2.95,23.0,892.0,866.36,649.24
2016,8,11,14,0,878.0,130.0,3.0,23.0,870.0,895.62,669.9
2016,8,11,14,15,870.5,128.0,3.0,23.0,840.5,919.28,686.53
2016,8,11,14,30,863.0,126.0,3.0,23.0,811.0,939.36,700.88
2016,8,11,14,45,854.0,123.5,3.05,23.0,775.5,967.28,721.02
2016,8,11,15,0,845.0,121.0,3.1,23.0,740.0,978.38,730.01
2016,8,11,15,15,831.5,118.0,3.1,22.5,698.5,980.68,734.46
2016,8,11,15,30,818.0,115.0,3.1,22.0,657.0,979.06,736.55
2016,8,11,15,45,801.5,111.5,3.1,22.0,611.5,970.01,732.4
2016,8,11,16,0,785.0,108.0,3.1,22.0,566.0,957.21,725.87
2016,8,11,16,15,762.0,103.5,3.05,21.5,516.5,933.02,712.62
2016,8,11,16,30,739.0,99.0,3.0,21.0,467.0,912.89,702.15
2016,8,11,16,45,709.0,93.5,3.0,20.5,415.5,874.42,678.93
2016,8,11,17,0,679.0,88.0,3.0,20.0,364.0,833.35,653.32
2016,8,11,17,15,637.0,81.5,2.9,19.5,312.0,776.88,614.97
2016,8,11,17,30,595.0,75.0,2.8,19.0,260.0,718.92,574.06
2016,8,11,17,45,535.5,67.0,2.7,18.5,209.5,641.46,516.39
2016,8,11,18,0,476.0,59.0,2.6,18.0,159.0,564.23,455.88
2016,8,11,18,15,386.5,47.5,2.45,17.5,114.0,457.38,368.69
2016,8,11,18,30,297.0,36.0,2.3,17.0,69.0,354.86,277.57
2016,8,11,18,45,148.5,18.0,2.15,16.5,34.5,186.45,65.32
2016,8,11,19,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,8,11,19,15,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2016,8,11,19,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,11,19,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,11,20,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,11,20,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,8,11,20,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,11,20,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,11,21,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,11,21,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2016,8,11,21,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,11,21,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,11,22,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,11,22,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,8,11,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,11,22,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,8,11,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,11,23,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,8,11,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,11,23,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,12,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,12,0,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,12,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,12,0,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,12,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,12,1,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,12,1,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,12,1,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,12,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,12,2,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,8,12,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,12,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,12,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,12,3,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,8,12,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,12,3,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,12,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,12,4,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,12,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,12,4,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,8,12,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,12,5,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,8,12,5,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,12,5,45,144.5,17.0,1.7,13.5,32.0,13.74,0.0
2016,8,12,6,0,289.0,34.0,1.9,14.0,64.0,27.88,17.6
2016,8,12,6,15,381.5,45.0,1.85,14.5,108.5,36.68,26.46
2016,8,12,6,30,474.0,56.0,1.8,15.0,153.0,45.45,34.65
2016,8,12,6,45,320.5,87.5,1.8,15.5,161.5,63.43,50.75
2016,8,12,7,0,167.0,119.0,1.8,16.0,170.0,83.52,68.41
2016,8,12,7,15,186.0,138.0,1.75,16.5,204.5,96.03,79.12
2016,8,12,7,30,205.0,157.0,1.7,17.0,239.0,108.28,89.36
2016,8,12,7,45,216.0,179.5,1.65,18.0,276.5,121.96,100.44
2016,8,12,8,0,227.0,202.0,1.6,19.0,314.0,130.72,107.1
2016,8,12,8,15,295.5,212.0,1.55,19.5,373.5,137.17,111.94
2016,8,12,8,30,364.0,222.0,1.5,20.0,433.0,143.57,116.68
2016,8,12,8,45,598.5,164.5,1.5,20.5,543.5,109.17,87.35
2016,8,12,9,0,833.0,107.0,1.5,21.0,654.0,85.96,67.53
2016,8,12,9,15,846.0,110.0,1.55,21.0,695.5,87.17,68.4
2016,8,12,9,30,859.0,113.0,1.6,21.0,737.0,97.84,77.16
2016,8,12,9,45,870.5,114.5,1.7,21.5,773.5,98.47,77.36
2016,8,12,10,0,882.0,116.0,1.8,22.0,810.0,106.13,83.41
2016,8,12,10,15,889.5,117.5,1.9,22.0,840.0,163.25,93.34
2016,8,12,10,30,897.0,119.0,2.0,22.0,870.0,221.33,131.04
2016,8,12,10,45,903.0,120.0,2.15,22.5,893.0,279.56,176.96
2016,8,12,11,0,909.0,121.0,2.3,23.0,916.0,338.14,226.56
2016,8,12,11,15,912.5,121.5,2.4,23.0,932.0,395.74,276.74
2016,8,12,11,30,916.0,122.0,2.5,23.0,948.0,452.97,326.24
2016,8,12,11,45,918.0,122.0,2.65,23.5,956.0,508.63,372.99
2016,8,12,12,0,920.0,122.0,2.8,24.0,964.0,563.32,417.69
2016,8,12,12,15,920.5,122.0,2.85,24.0,964.5,615.97,460.16
2016,8,12,12,30,921.0,122.0,2.9,24.0,965.0,667.05,500.35
2016,8,12,12,45,921.5,120.5,3.0,24.0,958.0,715.16,537.71
2016,8,12,13,0,922.0,119.0,3.1,24.0,951.0,761.14,572.81
2016,8,12,13,15,919.0,118.0,3.1,24.0,936.0,802.54,603.54
2016,8,12,13,30,916.0,117.0,3.1,24.0,921.0,841.1,630.18
2016,8,12,13,45,912.0,115.5,3.15,24.0,899.0,875.39,654.14
2016,8,12,14,0,908.0,114.0,3.2,24.0,877.0,906.43,675.95
2016,8,12,14,15,901.5,112.5,3.15,24.0,847.5,931.87,693.39
2016,8,12,14,30,895.0,111.0,3.1,24.0,818.0,953.73,708.52
2016,8,12,14,45,887.0,108.0,3.1,24.0,782.5,968.97,719.73
2016,8,12,15,0,879.0,105.0,3.1,24.0,747.0,980.4,728.64
2016,8,12,15,15,867.0,103.0,3.05,23.5,706.0,985.23,734.37
2016,8,12,15,30,855.0,101.0,3.0,23.0,665.0,999.34,746.56
2016,8,12,15,45,840.5,97.5,2.95,23.0,619.0,992.4,743.35
2016,8,12,16,0,826.0,94.0,2.9,23.0,573.0,981.66,737.91
2016,8,12,16,15,804.5,90.5,2.85,22.5,523.5,960.15,726.73
2016,8,12,16,30,783.0,87.0,2.8,22.0,474.0,935.16,713.16
2016,8,12,16,45,755.5,82.0,2.75,22.0,422.5,899.01,690.28
2016,8,12,17,0,728.0,77.0,2.7,22.0,371.0,859.97,664.98
2016,8,12,17,15,687.5,72.0,2.45,21.5,318.0,813.0,633.05
2016,8,12,17,30,647.0,67.0,2.2,21.0,265.0,757.89,593.99
2016,8,12,17,45,589.0,59.5,2.0,20.5,214.0,681.65,537.94
2016,8,12,18,0,531.0,52.0,1.8,20.0,163.0,605.76,479.22
2016,8,12,18,15,438.0,42.5,1.65,19.5,117.0,497.17,392.53
2016,8,12,18,30,345.0,33.0,1.5,19.0,71.0,393.06,299.88
2016,8,12,18,45,172.5,16.5,1.35,18.5,35.5,201.72,41.48
2016,8,12,19,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,8,12,19,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,8,12,19,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,8,12,19,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,8,12,20,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,8,12,20,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,8,12,20,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,8,12,20,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,8,12,21,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,8,12,21,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,8,12,21,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,8,12,21,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,8,12,22,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,8,12,22,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,8,12,22,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,8,12,22,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,8,12,23,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,8,12,23,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,8,12,23,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,12,23,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,13,0,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,13,0,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,13,0,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,13,0,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,13,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,13,1,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,13,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,13,1,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,13,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,13,2,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,13,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,13,2,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,13,3,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,13,3,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,13,3,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,13,3,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,13,4,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,13,4,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,8,13,4,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,13,4,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,13,5,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,13,5,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,8,13,5,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,8,13,5,45,151.5,16.0,1.2,15.5,31.5,12.95,0.0
2016,8,13,6,0,303.0,32.0,1.3,16.0,63.0,26.29,15.98
2016,8,13,6,15,397.5,42.5,1.3,16.5,107.5,34.78,24.55
2016,8,13,6,30,492.0,53.0,1.3,17.0,152.0,43.26,32.42
2016,8,13,6,45,279.0,84.5,1.3,17.5,144.0,61.0,48.2
2016,8,13,7,0,66.0,116.0,1.3,18.0,136.0,81.67,66.24
2016,8,13,7,15,74.5,137.0,1.25,18.5,164.0,95.54,78.04
2016,8,13,7,30,83.0,158.0,1.2,19.0,192.0,109.19,89.39
2016,8,13,7,45,100.0,182.5,1.15,19.5,228.0,124.61,102.01
2016,8,13,8,0,117.0,207.0,1.1,20.0,264.0,135.44,110.54
2016,8,13,8,15,128.0,230.5,1.1,20.5,299.0,148.53,120.85
2016,8,13,8,30,139.0,254.0,1.1,21.0,334.0,161.17,130.64
2016,8,13,8,45,492.5,176.0,1.15,22.0,492.5,113.67,90.48
2016,8,13,9,0,846.0,98.0,1.2,23.0,651.0,80.76,62.61
2016,8,13,9,15,858.5,100.0,1.25,23.0,692.5,91.03,71.05
2016,8,13,9,30,871.0,102.0,1.3,23.0,734.0,92.27,71.9
2016,8,13,9,45,884.5,102.0,1.4,23.5,771.0,92.34,71.66
2016,8,13,10,0,898.0,102.0,1.5,24.0,808.0,98.36,76.34
2016,8,13,10,15,905.0,103.5,1.6,24.0,837.5,156.22,86.83
2016,8,13,10,30,912.0,105.0,1.7,24.0,867.0,214.97,124.43
2016,8,13,10,45,918.0,105.5,1.85,24.5,890.0,273.6,170.24
2016,8,13,11,0,924.0,106.0,2.0,25.0,913.0,332.55,219.78
2016,8,13,11,15,927.0,107.0,2.1,25.0,928.5,390.92,270.22
2016,8,13,11,30,930.0,108.0,2.2,25.0,944.0,448.85,319.9
2016,8,13,11,45,932.0,107.5,2.35,25.5,952.0,504.67,366.45
2016,8,13,12,0,934.0,107.0,2.5,26.0,960.0,559.44,410.89
2016,8,13,12,15,934.0,107.0,2.55,26.0,960.5,612.18,453.06
2016,8,13,12,30,934.0,107.0,2.6,26.0,961.0,663.24,492.88
2016,8,13,12,45,918.0,116.0,2.7,26.0,949.0,708.97,528.01
2016,8,13,13,0,902.0,125.0,2.8,26.0,937.0,751.5,560.12
2016,8,13,13,15,898.5,124.5,2.8,26.0,922.0,792.29,590.11
2016,8,13,13,30,895.0,124.0,2.8,26.0,907.0,830.29,616.3
2016,8,13,13,45,893.5,120.5,2.85,26.0,885.5,864.3,639.84
2016,8,13,14,0,892.0,117.0,2.9,26.0,864.0,895.16,661.31
2016,8,13,14,15,885.0,115.5,2.9,25.5,834.5,919.75,679.66
2016,8,13,14,30,878.0,114.0,2.9,25.0,805.0,940.79,695.85
2016,8,13,14,45,872.5,109.5,2.95,25.0,770.5,956.51,707.73
2016,8,13,15,0,867.0,105.0,3.0,25.0,736.0,968.48,717.34
2016,8,13,15,15,855.0,103.0,2.95,25.0,695.0,973.09,721.47
2016,8,13,15,30,843.0,101.0,2.9,25.0,654.0,987.02,732.02
2016,8,13,15,45,830.5,96.5,2.9,25.0,609.0,980.73,729.67
2016,8,13,16,0,818.0,92.0,2.9,25.0,564.0,970.67,725.12
2016,8,13,16,15,797.0,88.5,2.85,24.5,515.0,949.6,714.27
2016,8,13,16,30,776.0,85.0,2.8,24.0,466.0,925.11,701.07
2016,8,13,16,45,750.5,80.0,2.75,24.0,415.0,890.98,679.68
2016,8,13,17,0,725.0,75.0,2.7,24.0,364.0,853.96,655.88
2016,8,13,17,15,684.5,70.0,2.45,23.0,312.0,806.76,625.13
2016,8,13,17,30,644.0,65.0,2.2,22.0,260.0,751.73,587.35
2016,8,13,17,45,587.5,57.5,2.0,21.5,209.5,677.01,532.4
2016,8,13,18,0,531.0,50.0,1.8,21.0,159.0,602.65,474.76
2016,8,13,18,15,436.0,41.0,1.65,20.5,113.5,493.14,387.36
2016,8,13,18,30,341.0,32.0,1.5,20.0,68.0,388.26,292.43
2016,8,13,18,45,170.5,16.0,1.4,19.5,34.0,197.19,1.73
2016,8,13,19,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,8,13,19,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,8,13,19,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,8,13,19,45,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,8,13,20,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,8,13,20,15,0.0,0.0,1.35,17.5,0.0,0.0,0.0
2016,8,13,20,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,8,13,20,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,8,13,21,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,8,13,21,15,0.0,0.0,1.25,16.5,0.0,0.0,0.0
2016,8,13,21,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,8,13,21,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,8,13,22,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,8,13,22,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,8,13,22,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,8,13,22,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,8,13,23,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,8,13,23,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,8,13,23,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,8,13,23,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,8,14,0,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,8,14,0,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,8,14,0,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,8,14,0,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,8,14,1,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,8,14,1,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,8,14,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,14,1,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,14,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,14,2,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,14,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,14,2,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,14,3,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,14,3,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,14,3,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,14,3,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,14,4,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,14,4,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,14,4,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,14,4,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,14,5,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,14,5,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,8,14,5,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,8,14,5,45,172.5,15.0,1.3,15.5,32.0,12.18,0.0
2016,8,14,6,0,345.0,30.0,1.4,16.0,64.0,24.83,14.61
2016,8,14,6,15,442.5,39.0,1.35,16.5,110.0,32.24,22.33
2016,8,14,6,30,540.0,48.0,1.3,17.0,156.0,39.74,29.33
2016,8,14,6,45,602.5,54.5,1.3,17.5,207.5,45.05,34.2
2016,8,14,7,0,665.0,61.0,1.3,18.0,259.0,50.38,38.91
2016,8,14,7,15,354.5,106.0,1.25,18.5,213.5,75.14,60.42
2016,8,14,7,30,44.0,151.0,1.2,19.0,168.0,104.61,85.52
2016,8,14,7,45,54.0,174.5,1.2,20.0,198.5,119.39,97.43
2016,8,14,8,0,64.0,198.0,1.2,21.0,229.0,133.87,108.85
2016,8,14,8,15,82.0,223.5,1.35,21.5,268.0,149.23,121.08
2016,8,14,8,30,100.0,249.0,1.5,22.0,307.0,164.25,132.86
2016,8,14,8,45,163.5,270.5,1.65,22.5,373.5,170.38,137.25
2016,8,14,9,0,227.0,292.0,1.8,23.0,440.0,182.75,146.72
2016,8,14,9,15,567.0,192.0,1.9,23.5,593.5,119.58,94.44
2016,8,14,9,30,907.0,92.0,2.0,24.0,747.0,87.78,67.91
2016,8,14,9,45,896.5,104.0,2.15,24.5,778.5,93.83,72.66
2016,8,14,10,0,886.0,116.0,2.3,25.0,810.0,104.08,80.79
2016,8,14,10,15,893.5,117.5,2.4,25.0,840.0,161.61,91.47
2016,8,14,10,30,901.0,119.0,2.5,25.0,870.0,220.1,128.66
2016,8,14,10,45,909.5,118.0,2.65,25.5,893.5,278.14,173.77
2016,8,14,11,0,918.0,117.0,2.8,26.0,917.0,336.74,222.9
2016,8,14,11,15,921.0,118.0,2.85,26.0,932.5,395.06,273.28
2016,8,14,11,30,924.0,119.0,2.9,26.0,948.0,452.97,322.93
2016,8,14,11,45,928.0,117.5,3.0,26.0,956.5,509.04,370.3
2016,8,14,12,0,932.0,116.0,3.1,26.0,965.0,564.25,415.86
2016,8,14,12,15,932.0,116.0,3.15,26.0,965.0,617.19,458.45
2016,8,14,12,30,932.0,116.0,3.2,26.0,965.0,668.46,498.69
2016,8,14,12,45,922.5,120.5,3.25,26.0,955.0,715.08,534.57
2016,8,14,13,0,913.0,125.0,3.3,26.0,945.0,758.94,567.68
2016,8,14,13,15,909.5,124.0,3.3,26.0,929.5,799.82,597.98
2016,8,14,13,30,906.0,123.0,3.3,26.0,914.0,837.83,624.35
2016,8,14,13,45,899.5,122.5,3.35,26.0,890.5,870.8,647.34
2016,8,14,14,0,893.0,122.0,3.4,26.0,867.0,900.42,668.13
2016,8,14,14,15,885.5,120.0,3.4,25.5,837.5,924.29,686.18
2016,8,14,14,30,878.0,118.0,3.4,25.0,808.0,944.52,702.0
2016,8,14,14,45,867.5,116.5,3.4,25.0,771.5,958.76,712.62
2016,8,14,15,0,857.0,115.0,3.4,25.0,735.0,982.45,729.76
2016,8,14,15,15,844.0,112.0,3.35,24.5,693.5,985.27,734.14
2016,8,14,15,30,831.0,109.0,3.3,24.0,652.0,984.15,736.23
2016,8,14,15,45,813.5,106.0,3.25,24.0,606.0,974.66,731.45
2016,8,14,16,0,796.0,103.0,3.2,24.0,560.0,961.37,724.29
2016,8,14,16,15,773.0,99.0,3.1,23.5,510.5,937.67,711.16
2016,8,14,16,30,750.0,95.0,3.0,23.0,461.0,917.62,700.48
2016,8,14,16,45,719.0,90.0,2.95,23.0,409.0,878.66,675.47
2016,8,14,17,0,688.0,85.0,2.9,23.0,357.0,837.11,648.2
2016,8,14,17,15,644.5,79.0,2.7,22.0,305.0,779.69,610.14
2016,8,14,17,30,601.0,73.0,2.5,21.0,253.0,720.8,569.36
2016,8,14,17,45,539.0,64.5,2.3,20.5,202.5,640.26,509.21
2016,8,14,18,0,477.0,56.0,2.1,20.0,152.0,560.15,446.32
2016,8,14,18,15,378.0,45.0,2.0,19.5,107.0,445.63,353.78
2016,8,14,18,30,279.0,34.0,1.9,19.0,62.0,335.96,252.98
2016,8,14,18,45,139.5,17.0,1.85,18.5,31.0,166.79,0.0
2016,8,14,19,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,8,14,19,15,0.0,0.0,1.8,17.5,0.0,0.0,0.0
2016,8,14,19,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,8,14,19,45,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2016,8,14,20,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,8,14,20,15,0.0,0.0,1.75,15.5,0.0,0.0,0.0
2016,8,14,20,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,14,20,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,14,21,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,14,21,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2016,8,14,21,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,14,21,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,14,22,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,14,22,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,8,14,22,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,14,22,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,8,14,23,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,14,23,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,8,14,23,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,14,23,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,15,0,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,15,0,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,15,0,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,15,0,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,15,1,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,15,1,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,8,15,1,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,15,1,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,8,15,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,15,2,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,8,15,2,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,15,2,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,15,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,15,3,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,15,3,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,15,3,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,15,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,15,4,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,15,4,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,15,4,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,15,5,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,15,5,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,15,5,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,15,5,45,143.0,16.5,1.65,12.5,30.5,13.41,0.0
2016,8,15,6,0,286.0,33.0,1.8,13.0,61.0,27.17,16.53
2016,8,15,6,15,387.5,44.0,1.75,13.5,106.0,36.03,25.88
2016,8,15,6,30,489.0,55.0,1.7,14.0,151.0,44.9,34.24
2016,8,15,6,45,244.5,69.5,1.7,14.5,117.5,50.57,39.52
2016,8,15,7,0,0.0,84.0,1.7,15.0,84.0,62.4,50.05
2016,8,15,7,15,0.0,101.5,1.6,15.5,101.5,74.9,60.93
2016,8,15,7,30,0.0,119.0,1.5,16.0,119.0,87.31,71.51
2016,8,15,7,45,6.5,143.0,1.45,17.0,146.5,103.85,85.31
2016,8,15,8,0,13.0,167.0,1.4,18.0,174.0,120.2,98.63
2016,8,15,8,15,8.0,169.0,1.3,18.5,174.0,122.53,100.01
2016,8,15,8,30,3.0,171.0,1.2,19.0,174.0,124.62,101.23
2016,8,15,8,45,13.0,205.5,1.2,19.5,215.0,147.48,119.8
2016,8,15,9,0,23.0,240.0,1.2,20.0,256.0,169.76,137.56
2016,8,15,9,15,26.0,259.5,1.2,20.5,278.0,182.56,147.33
2016,8,15,9,30,29.0,279.0,1.2,21.0,300.0,181.7,145.96
2016,8,15,9,45,62.5,322.0,1.3,21.5,370.0,204.59,163.92
2016,8,15,10,0,96.0,365.0,1.4,22.0,440.0,227.06,181.27
2016,8,15,10,15,260.5,349.5,1.5,22.0,564.0,221.15,159.7
2016,8,15,10,30,425.0,334.0,1.6,22.0,688.0,253.1,174.81
2016,8,15,10,45,687.0,222.0,1.75,22.5,811.5,278.65,184.16
2016,8,15,11,0,949.0,110.0,1.9,23.0,935.0,340.37,226.19
2016,8,15,11,15,952.0,110.5,1.95,23.0,951.0,400.13,278.0
2016,8,15,11,30,955.0,111.0,2.0,23.0,967.0,459.4,328.95
2016,8,15,11,45,954.0,113.0,2.15,23.0,974.0,517.18,378.02
2016,8,15,12,0,953.0,115.0,2.3,23.0,981.0,573.66,424.85
2016,8,15,12,15,953.0,115.0,2.35,23.0,981.0,627.74,468.32
2016,8,15,12,30,953.0,115.0,2.4,23.0,981.0,680.1,509.35
2016,8,15,12,45,948.0,117.0,2.5,23.0,972.0,728.77,546.97
2016,8,15,13,0,943.0,119.0,2.6,23.0,963.0,774.91,582.01
2016,8,15,13,15,939.5,118.0,2.6,23.0,947.0,816.92,612.94
2016,8,15,13,30,936.0,117.0,2.6,23.0,931.0,855.98,639.66
2016,8,15,13,45,928.5,117.0,2.65,23.0,907.0,889.52,662.97
2016,8,15,14,0,921.0,117.0,2.7,23.0,883.0,919.6,684.02
2016,8,15,14,15,913.5,115.0,2.7,22.5,852.5,944.17,702.44
2016,8,15,14,30,906.0,113.0,2.7,22.0,822.0,965.01,718.58
2016,8,15,14,45,897.0,110.5,2.7,22.0,785.0,980.14,729.73
2016,8,15,15,0,888.0,108.0,2.7,22.0,748.0,991.41,738.53
2016,8,15,15,15,874.5,105.5,2.65,21.5,706.0,994.41,743.02
2016,8,15,15,30,861.0,103.0,2.6,21.0,664.0,1006.63,753.91
2016,8,15,15,45,846.5,99.0,2.55,21.0,617.0,999.11,750.3
2016,8,15,16,0,832.0,95.0,2.5,21.0,570.0,987.72,744.43
2016,8,15,16,15,809.5,91.5,2.45,20.5,519.5,965.12,732.51
2016,8,15,16,30,787.0,88.0,2.4,20.0,469.0,939.0,718.16
2016,8,15,16,45,757.5,83.0,2.35,20.0,416.5,900.7,693.79
2016,8,15,17,0,728.0,78.0,2.3,20.0,364.0,866.73,671.98
2016,8,15,17,15,685.0,72.5,2.15,19.5,310.5,809.97,633.52
2016,8,15,17,30,642.0,67.0,2.0,19.0,257.0,751.73,592.5
2016,8,15,17,45,574.5,60.0,1.85,18.5,205.0,667.35,530.01
2016,8,15,18,0,507.0,53.0,1.7,18.0,153.0,583.56,464.63
2016,8,15,18,15,406.5,42.0,1.65,17.5,107.0,467.27,370.8
2016,8,15,18,30,306.0,31.0,1.6,17.0,61.0,356.48,265.17
2016,8,15,18,45,153.0,15.5,1.55,16.5,30.5,177.75,0.0
2016,8,15,19,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,8,15,19,15,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2016,8,15,19,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,8,15,19,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,8,15,20,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,8,15,20,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,8,15,20,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,15,20,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,15,21,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,15,21,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,8,15,21,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,15,21,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,15,22,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,15,22,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,8,15,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,15,22,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,15,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,15,23,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,8,15,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,15,23,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,16,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,16,0,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,16,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,16,0,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,8,16,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,16,1,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,16,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,16,1,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,16,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,16,2,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,16,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,16,2,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,16,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,16,3,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,8,16,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,16,3,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,16,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,16,4,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,8,16,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,16,4,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,16,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,16,5,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,8,16,5,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,16,5,45,114.0,16.0,1.1,14.5,27.0,12.21,0.0
2016,8,16,6,0,228.0,32.0,1.2,15.0,54.0,24.37,13.89
2016,8,16,6,15,325.0,45.0,1.2,15.5,97.0,34.36,24.18
2016,8,16,6,30,422.0,58.0,1.2,16.0,140.0,46.82,35.62
2016,8,16,6,45,486.5,67.5,1.25,16.5,189.5,53.93,42.14
2016,8,16,7,0,551.0,77.0,1.3,17.0,239.0,60.96,48.37
2016,8,16,7,15,278.0,103.5,1.25,17.5,186.0,74.58,60.16
2016,8,16,7,30,5.0,130.0,1.2,18.0,133.0,94.32,77.0
2016,8,16,7,45,8.0,147.0,1.15,18.5,151.5,106.32,86.88
2016,8,16,8,0,11.0,164.0,1.1,19.0,170.0,118.24,96.52
2016,8,16,8,15,19.0,188.5,1.05,19.5,199.5,134.77,109.88
2016,8,16,8,30,27.0,213.0,1.0,20.0,229.0,143.7,116.69
2016,8,16,8,45,44.5,245.0,1.0,20.5,273.5,162.12,131.31
2016,8,16,9,0,62.0,277.0,1.0,21.0,318.0,179.9,145.15
2016,8,16,9,15,142.5,304.5,1.05,21.5,405.0,186.43,149.77
2016,8,16,9,30,223.0,332.0,1.1,22.0,492.0,201.32,161.14
2016,8,16,9,45,528.0,235.0,1.15,22.5,640.0,138.71,109.85
2016,8,16,10,0,833.0,138.0,1.2,23.0,788.0,102.02,79.58
2016,8,16,10,15,841.5,140.5,1.3,23.0,817.5,158.68,91.99
2016,8,16,10,30,850.0,143.0,1.4,23.0,847.0,216.63,128.75
2016,8,16,10,45,855.5,144.5,1.5,23.5,870.0,274.39,173.48
2016,8,16,11,0,861.0,146.0,1.6,24.0,893.0,332.63,221.91
2016,8,16,11,15,865.0,147.0,1.7,24.0,908.5,392.15,272.59
2016,8,16,11,30,869.0,148.0,1.8,24.0,924.0,448.01,320.2
2016,8,16,11,45,870.5,148.5,1.95,24.5,931.5,502.02,365.04
2016,8,16,12,0,872.0,149.0,2.1,25.0,939.0,555.11,407.93
2016,8,16,12,15,872.0,149.0,2.2,25.0,939.0,605.89,448.6
2016,8,16,12,30,872.0,149.0,2.3,25.0,939.0,655.14,487.16
2016,8,16,12,45,869.5,149.0,2.4,25.0,931.0,700.99,522.45
2016,8,16,13,0,867.0,149.0,2.5,25.0,923.0,744.62,555.49
2016,8,16,13,15,863.0,148.0,2.55,25.0,907.0,794.11,591.37
2016,8,16,13,30,859.0,147.0,2.6,25.0,891.0,831.68,618.6
2016,8,16,13,45,853.5,145.0,2.7,25.0,868.5,864.0,641.39
2016,8,16,14,0,848.0,143.0,2.8,25.0,846.0,892.96,662.04
2016,8,16,14,15,839.5,141.0,2.8,24.5,816.0,915.79,679.28
2016,8,16,14,30,831.0,139.0,2.8,24.0,786.0,934.92,694.27
2016,8,16,14,45,820.5,135.5,2.85,24.0,750.0,946.86,703.71
2016,8,16,15,0,810.0,132.0,2.9,24.0,714.0,954.91,710.8
2016,8,16,15,15,795.5,129.0,2.85,23.5,672.5,955.72,713.84
2016,8,16,15,30,781.0,126.0,2.8,23.0,631.0,952.63,714.5
2016,8,16,15,45,763.0,121.0,2.8,23.0,585.5,947.63,713.1
2016,8,16,16,0,745.0,116.0,2.8,23.0,540.0,931.72,704.44
2016,8,16,16,15,720.0,111.5,2.75,22.5,490.5,905.9,690.05
2016,8,16,16,30,695.0,107.0,2.7,22.0,441.0,876.85,673.31
2016,8,16,16,45,663.0,100.5,2.7,22.0,390.0,835.3,646.55
2016,8,16,17,0,631.0,94.0,2.7,22.0,339.0,791.21,617.38
2016,8,16,17,15,585.0,86.5,2.55,21.5,287.5,730.0,575.0
2016,8,16,17,30,539.0,79.0,2.4,21.0,236.0,667.4,529.95
2016,8,16,17,45,475.0,69.0,2.3,20.5,187.0,584.15,467.32
2016,8,16,18,0,411.0,59.0,2.2,20.0,138.0,501.41,401.82
2016,8,16,18,15,313.5,45.5,2.05,19.5,95.0,386.12,307.13
2016,8,16,18,30,216.0,32.0,1.9,19.0,52.0,281.11,204.47
2016,8,16,18,45,108.0,16.0,1.8,18.5,26.0,100.7,0.0
2016,8,16,19,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,8,16,19,15,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2016,8,16,19,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,8,16,19,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,8,16,20,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,8,16,20,15,0.0,0.0,1.75,16.5,0.0,0.0,0.0
2016,8,16,20,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,8,16,20,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,8,16,21,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,8,16,21,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2016,8,16,21,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,8,16,21,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,8,16,22,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,8,16,22,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,8,16,22,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,8,16,22,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,8,16,23,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,8,16,23,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,8,16,23,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,16,23,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,17,0,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,17,0,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,8,17,0,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,17,0,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,17,1,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,17,1,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,8,17,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,17,1,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,8,17,2,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,17,2,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,17,2,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,17,2,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,8,17,3,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,17,3,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,8,17,3,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,17,3,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,8,17,4,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,8,17,4,15,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,8,17,4,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,8,17,4,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,8,17,5,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,8,17,5,15,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2016,8,17,5,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,17,5,45,99.5,16.0,0.7,15.5,25.0,12.59,0.0
2016,8,17,6,0,199.0,32.0,0.8,16.0,50.0,24.24,13.47
2016,8,17,6,15,294.0,45.5,0.8,16.5,91.5,34.51,24.18
2016,8,17,6,30,389.0,59.0,0.8,17.0,133.0,44.79,33.69
2016,8,17,6,45,455.5,68.5,0.85,17.5,181.5,54.45,42.42
2016,8,17,7,0,522.0,78.0,0.9,18.0,230.0,61.42,48.57
2016,8,17,7,15,263.0,103.5,0.8,18.5,180.5,74.35,59.71
2016,8,17,7,30,4.0,129.0,0.7,19.0,131.0,93.61,76.03
2016,8,17,7,45,44.5,164.0,0.65,19.5,185.5,113.24,92.32
2016,8,17,8,0,85.0,199.0,0.6,20.0,240.0,134.54,109.68
2016,8,17,8,15,177.0,218.0,0.6,20.5,315.0,143.17,116.19
2016,8,17,8,30,269.0,237.0,0.6,21.0,390.0,149.3,120.62
2016,8,17,8,45,523.0,179.5,0.6,21.5,506.5,116.75,93.11
2016,8,17,9,0,777.0,122.0,0.6,22.0,623.0,94.28,74.12
2016,8,17,9,15,792.0,125.0,0.65,22.5,664.5,95.17,74.58
2016,8,17,9,30,807.0,128.0,0.7,23.0,706.0,96.0,74.94
2016,8,17,9,45,828.5,125.5,0.8,23.5,744.5,93.77,72.8
2016,8,17,10,0,850.0,123.0,0.9,24.0,783.0,93.21,72.07
2016,8,17,10,15,858.0,125.0,1.05,24.0,813.0,159.19,91.72
2016,8,17,10,30,866.0,127.0,1.2,24.0,843.0,216.27,127.25
2016,8,17,10,45,872.5,128.0,1.35,24.5,866.0,273.3,171.12
2016,8,17,11,0,879.0,129.0,1.5,25.0,889.0,330.76,218.87
2016,8,17,11,15,883.0,130.0,1.65,25.0,905.0,387.61,267.66
2016,8,17,11,30,887.0,131.0,1.8,25.0,921.0,444.19,315.96
2016,8,17,11,45,889.0,131.5,1.95,25.5,929.0,499.09,361.45
2016,8,17,12,0,891.0,132.0,2.1,26.0,937.0,553.06,404.96
2016,8,17,12,15,891.0,132.0,2.25,26.0,937.0,604.42,446.24
2016,8,17,12,30,891.0,132.0,2.4,26.0,937.0,654.18,485.38
2016,8,17,12,45,877.5,138.5,2.55,26.0,926.0,698.16,519.48
2016,8,17,13,0,864.0,145.0,2.7,26.0,915.0,739.16,550.81
2016,8,17,13,15,860.0,144.0,2.75,25.5,899.0,778.22,581.04
2016,8,17,13,30,856.0,143.0,2.8,25.0,883.0,825.35,615.83
2016,8,17,13,45,850.5,141.0,2.9,25.0,860.5,857.44,638.47
2016,8,17,14,0,845.0,139.0,3.0,25.0,838.0,886.18,659.03
2016,8,17,14,15,836.5,137.0,3.05,24.5,808.0,908.8,676.58
2016,8,17,14,30,828.0,135.0,3.1,24.0,778.0,927.74,691.9
2016,8,17,14,45,817.5,132.0,3.15,24.0,742.0,940.02,701.6
2016,8,17,15,0,807.0,129.0,3.2,24.0,706.0,948.45,708.96
2016,8,17,15,15,792.0,126.0,3.2,23.5,665.0,948.65,712.0
2016,8,17,15,30,777.0,123.0,3.2,23.0,624.0,944.96,712.66
2016,8,17,15,45,759.0,118.5,3.2,23.0,578.0,932.8,706.34
2016,8,17,16,0,741.0,114.0,3.2,23.0,532.0,924.76,703.01
2016,8,17,16,15,715.5,109.5,3.15,22.5,483.0,898.38,688.03
2016,8,17,16,30,690.0,105.0,3.1,22.0,434.0,868.82,670.76
2016,8,17,16,45,657.0,98.5,3.05,21.5,383.5,826.27,643.91
2016,8,17,17,0,624.0,92.0,3.0,21.0,333.0,781.25,614.56
2016,8,17,17,15,577.0,84.5,2.85,20.5,281.5,719.18,571.06
2016,8,17,17,30,530.0,77.0,2.7,20.0,230.0,655.84,524.88
2016,8,17,17,45,463.5,67.5,2.6,19.5,181.5,571.09,460.26
2016,8,17,18,0,397.0,58.0,2.5,19.0,133.0,486.91,392.78
2016,8,17,18,15,297.5,44.5,2.4,18.5,91.0,370.75,296.3
2016,8,17,18,30,198.0,31.0,2.3,18.0,49.0,264.89,188.31
2016,8,17,18,45,99.0,15.5,2.25,17.5,24.5,92.83,0.0
2016,8,17,19,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,8,17,19,15,0.0,0.0,2.15,16.5,0.0,0.0,0.0
2016,8,17,19,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,8,17,19,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,8,17,20,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,8,17,20,15,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,8,17,20,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,8,17,20,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,8,17,21,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,8,17,21,15,0.0,0.0,1.95,15.5,0.0,0.0,0.0
2016,8,17,21,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,17,21,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,8,17,22,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,17,22,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,8,17,22,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,17,22,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,8,17,23,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,8,17,23,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2016,8,17,23,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,17,23,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,18,0,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,18,0,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,8,18,0,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,18,0,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,18,1,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,18,1,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,8,18,1,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,18,1,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,18,2,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,18,2,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,18,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,18,2,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,8,18,3,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,18,3,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,8,18,3,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,18,3,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,18,4,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,18,4,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,18,4,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,18,4,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,18,5,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,18,5,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,18,5,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,18,5,45,91.5,16.0,1.25,14.5,24.0,12.59,0.0
2016,8,18,6,0,183.0,32.0,1.4,15.0,48.0,24.17,13.14
2016,8,18,6,15,281.5,46.0,1.35,15.5,90.0,34.78,24.44
2016,8,18,6,30,380.0,60.0,1.3,16.0,132.0,45.4,34.32
2016,8,18,6,45,448.0,70.0,1.3,16.5,180.0,55.62,43.6
2016,8,18,7,0,516.0,80.0,1.3,17.0,228.0,62.94,50.1
2016,8,18,7,15,258.0,95.0,1.25,17.5,169.0,68.95,55.24
2016,8,18,7,30,0.0,110.0,1.2,18.0,110.0,81.31,65.76
2016,8,18,7,45,4.0,134.5,1.15,18.5,136.5,98.25,80.0
2016,8,18,8,0,8.0,159.0,1.1,19.0,163.0,114.95,93.77
2016,8,18,8,15,49.5,201.0,1.15,19.5,229.0,136.4,111.33
2016,8,18,8,30,91.0,243.0,1.2,20.0,295.0,160.67,130.94
2016,8,18,8,45,240.0,247.5,1.25,20.5,399.0,153.2,124.05
2016,8,18,9,0,389.0,252.0,1.3,21.0,503.0,158.47,127.84
2016,8,18,9,15,590.0,193.0,1.35,21.5,600.5,121.62,96.89
2016,8,18,9,30,791.0,134.0,1.4,22.0,698.0,99.24,78.01
2016,8,18,9,45,769.0,154.0,1.5,22.5,725.5,108.79,85.63
2016,8,18,10,0,747.0,174.0,1.6,23.0,753.0,108.1,84.72
2016,8,18,10,15,756.5,176.5,1.7,23.0,782.0,161.41,97.52
2016,8,18,10,30,766.0,179.0,1.8,23.0,811.0,216.21,132.23
2016,8,18,10,45,765.5,185.5,1.9,23.5,831.5,272.52,175.89
2016,8,18,11,0,765.0,192.0,2.0,24.0,852.0,328.94,222.68
2016,8,18,11,15,769.5,193.5,2.1,24.0,867.5,387.34,271.95
2016,8,18,11,30,774.0,195.0,2.2,24.0,883.0,440.92,317.36
2016,8,18,11,45,769.0,200.0,2.3,24.0,888.5,491.75,360.06
2016,8,18,12,0,764.0,205.0,2.4,24.0,894.0,543.53,402.3
2016,8,18,12,15,764.0,205.0,2.45,24.0,893.5,592.96,441.61
2016,8,18,12,30,764.0,205.0,2.5,24.0,893.0,640.99,478.94
2016,8,18,12,45,754.0,209.0,2.6,24.0,883.0,684.03,512.04
2016,8,18,13,0,744.0,213.0,2.7,24.0,873.0,724.47,542.67
2016,8,18,13,15,739.0,211.0,2.75,24.0,857.5,760.7,569.77
2016,8,18,13,30,734.0,209.0,2.8,24.0,842.0,794.11,594.56
2016,8,18,13,45,724.5,208.0,2.85,24.0,819.0,821.73,615.07
2016,8,18,14,0,715.0,207.0,2.9,24.0,796.0,846.0,633.16
2016,8,18,14,15,705.0,203.5,2.9,23.5,766.5,863.99,647.93
2016,8,18,14,30,695.0,200.0,2.9,23.0,737.0,878.4,660.23
2016,8,18,14,45,682.0,195.0,2.95,23.0,701.5,884.87,666.06
2016,8,18,15,0,669.0,190.0,3.0,23.0,666.0,887.59,669.57
2016,8,18,15,15,651.5,184.5,2.95,22.5,625.5,881.68,667.97
2016,8,18,15,30,634.0,179.0,2.9,22.0,585.0,872.03,663.98
2016,8,18,15,45,614.0,171.5,2.9,21.5,541.0,854.19,654.76
2016,8,18,16,0,594.0,164.0,2.9,21.0,497.0,832.84,643.11
2016,8,18,16,15,565.5,155.5,2.85,20.5,449.5,789.74,615.56
2016,8,18,16,30,537.0,147.0,2.8,20.0,402.0,753.92,592.92
2016,8,18,16,45,503.5,136.0,2.8,20.0,353.0,707.8,561.32
2016,8,18,17,0,470.0,125.0,2.8,20.0,304.0,659.97,527.69
2016,8,18,17,15,423.0,112.0,2.65,19.5,255.0,595.11,480.39
2016,8,18,17,30,376.0,99.0,2.5,19.0,206.0,529.99,431.17
2016,8,18,17,45,317.0,83.0,2.45,18.5,160.5,449.9,367.82
2016,8,18,18,0,258.0,67.0,2.4,18.0,115.0,371.45,302.88
2016,8,18,18,15,182.5,47.5,2.35,17.5,76.0,255.15,204.92
2016,8,18,18,30,107.0,28.0,2.3,17.0,37.0,157.88,107.34
2016,8,18,18,45,53.5,14.0,2.25,16.5,18.5,54.51,0.0
2016,8,18,19,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,8,18,19,15,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,8,18,19,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,8,18,19,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,8,18,20,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,8,18,20,15,0.0,0.0,2.05,15.5,0.0,0.0,0.0
2016,8,18,20,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,18,20,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,18,21,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,18,21,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,8,18,21,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,18,21,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,18,22,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,18,22,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,8,18,22,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,18,22,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,18,23,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,18,23,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2016,8,18,23,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,18,23,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,19,0,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,19,0,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,19,0,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,19,0,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,8,19,1,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,19,1,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,8,19,1,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,19,1,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,19,2,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,19,2,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2016,8,19,2,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,19,2,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,8,19,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,19,3,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,8,19,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,19,3,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,19,4,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,19,4,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,8,19,4,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,19,4,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,19,5,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,19,5,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,8,19,5,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,19,5,45,55.0,14.5,1.75,14.5,19.0,11.41,0.0
2016,8,19,6,0,110.0,29.0,1.9,15.0,38.0,21.83,10.98
2016,8,19,6,15,184.0,48.0,1.9,15.0,76.5,35.67,25.2
2016,8,19,6,30,258.0,67.0,1.9,15.0,115.0,49.25,37.8
2016,8,19,6,45,317.5,83.0,1.95,15.5,161.0,60.48,48.04
2016,8,19,7,0,377.0,99.0,2.0,16.0,207.0,71.49,57.82
2016,8,19,7,15,197.5,117.5,1.95,16.5,175.0,81.97,66.89
2016,8,19,7,30,18.0,136.0,1.9,17.0,143.0,98.03,80.6
2016,8,19,7,45,34.0,162.0,1.9,17.5,177.5,111.78,92.05
2016,8,19,8,0,50.0,188.0,1.9,18.0,212.0,127.84,105.28
2016,8,19,8,15,79.0,216.5,1.85,18.5,259.0,145.12,119.31
2016,8,19,8,30,108.0,245.0,1.8,19.0,306.0,161.98,132.77
2016,8,19,8,45,235.0,251.5,1.8,19.5,398.0,155.17,126.4
2016,8,19,9,0,362.0,258.0,1.8,20.0,490.0,160.84,130.51
2016,8,19,9,15,510.0,225.0,1.85,20.5,575.5,137.79,110.84
2016,8,19,9,30,658.0,192.0,1.9,21.0,661.0,120.2,95.83
2016,8,19,9,45,666.5,199.5,1.95,21.5,694.5,121.82,96.82
2016,8,19,10,0,675.0,207.0,2.0,22.0,728.0,123.29,97.66
2016,8,19,10,15,685.5,210.5,2.0,22.0,757.0,172.81,109.45
2016,8,19,10,30,696.0,214.0,2.0,22.0,786.0,224.68,142.33
2016,8,19,10,45,697.5,220.0,2.05,22.5,807.0,277.66,183.24
2016,8,19,11,0,699.0,226.0,2.1,23.0,828.0,331.06,227.32
2016,8,19,11,15,704.0,228.0,2.15,23.0,843.0,383.35,271.64
2016,8,19,11,30,709.0,230.0,2.2,23.0,858.0,435.96,315.92
2016,8,19,11,45,707.0,233.5,2.3,23.5,864.5,486.53,357.41
2016,8,19,12,0,705.0,237.0,2.4,24.0,871.0,536.26,397.12
2016,8,19,12,15,705.0,237.0,2.45,24.0,871.0,583.5,434.63
2016,8,19,12,30,705.0,237.0,2.5,24.0,871.0,629.47,470.32
2016,8,19,12,45,713.5,229.5,2.6,24.0,866.0,673.59,504.33
2016,8,19,13,0,722.0,222.0,2.7,24.0,861.0,716.25,536.78
2016,8,19,13,15,717.5,220.0,2.75,23.5,845.5,752.16,564.73
2016,8,19,13,30,713.0,218.0,2.8,23.0,830.0,785.33,590.56
2016,8,19,13,45,703.5,216.5,2.9,23.0,807.5,811.92,610.76
2016,8,19,14,0,694.0,215.0,3.0,23.0,785.0,835.16,628.56
2016,8,19,14,15,684.0,211.0,3.05,22.5,755.5,852.18,643.07
2016,8,19,14,30,674.0,207.0,3.1,22.0,726.0,865.62,655.22
2016,8,19,14,45,660.0,202.5,3.15,22.0,691.0,871.22,660.78
2016,8,19,15,0,646.0,198.0,3.2,22.0,656.0,873.07,663.72
2016,8,19,15,15,628.5,192.0,3.2,21.5,615.5,866.31,661.81
2016,8,19,15,30,611.0,186.0,3.2,21.0,575.0,855.81,657.47
2016,8,19,15,45,589.5,178.0,3.25,21.0,531.0,826.4,638.93
2016,8,19,16,0,568.0,170.0,3.3,21.0,487.0,803.67,625.14
2016,8,19,16,15,539.5,161.0,3.3,20.5,439.5,769.9,604.12
2016,8,19,16,30,511.0,152.0,3.3,20.0,392.0,733.66,580.96
2016,8,19,16,45,477.0,140.0,3.3,20.0,343.5,686.11,547.79
2016,8,19,17,0,443.0,128.0,3.3,20.0,295.0,636.91,512.57
2016,8,19,17,15,397.0,114.0,3.25,19.5,247.0,572.27,465.01
2016,8,19,17,30,351.0,100.0,3.2,19.0,199.0,507.38,415.17
2016,8,19,17,45,293.0,83.0,3.15,18.5,153.5,427.58,351.12
2016,8,19,18,0,235.0,66.0,3.1,18.0,108.0,329.55,270.27
2016,8,19,18,15,165.0,45.5,3.0,17.5,70.5,236.8,189.84
2016,8,19,18,30,95.0,25.0,2.9,17.0,33.0,139.42,89.27
2016,8,19,18,45,47.5,12.5,2.85,16.5,16.5,48.38,0.0
2016,8,19,19,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,19,19,15,0.0,0.0,2.75,15.5,0.0,0.0,0.0
2016,8,19,19,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,19,19,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,19,20,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,19,20,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,8,19,20,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,19,20,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,19,21,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,19,21,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,8,19,21,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,19,21,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,19,22,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,19,22,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,8,19,22,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,19,22,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,19,23,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,19,23,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,19,23,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,19,23,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,20,0,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,20,0,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,20,0,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,20,0,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,20,1,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,20,1,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,20,1,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,20,1,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,8,20,2,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,20,2,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,8,20,2,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,20,2,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,20,3,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,20,3,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,20,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,20,3,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,8,20,4,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,20,4,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,8,20,4,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,20,4,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,8,20,5,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,20,5,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,20,5,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,20,5,45,50.5,13.5,1.6,13.5,17.5,10.62,0.0
2016,8,20,6,0,101.0,27.0,1.7,14.0,35.0,20.4,9.57
2016,8,20,6,15,171.5,47.0,1.7,14.5,73.0,34.9,24.54
2016,8,20,6,30,242.0,67.0,1.7,15.0,111.0,49.13,37.67
2016,8,20,6,45,302.0,83.5,1.7,15.5,156.5,60.68,48.2
2016,8,20,7,0,362.0,100.0,1.7,16.0,202.0,71.99,58.25
2016,8,20,7,15,181.0,101.0,1.7,16.5,152.0,71.6,57.8
2016,8,20,7,30,0.0,102.0,1.7,17.0,102.0,75.94,61.37
2016,8,20,7,45,0.0,115.5,1.7,18.0,115.5,85.72,69.42
2016,8,20,8,0,0.0,129.0,1.7,19.0,129.0,95.44,77.24
2016,8,20,8,15,6.5,160.0,1.7,19.5,163.5,116.53,94.75
2016,8,20,8,30,13.0,191.0,1.7,20.0,198.0,137.15,111.56
2016,8,20,8,45,19.0,215.0,1.7,20.5,227.0,153.12,124.25
2016,8,20,9,0,25.0,239.0,1.7,21.0,256.0,168.86,136.61
2016,8,20,9,15,28.5,259.0,1.75,21.0,279.0,170.57,137.63
2016,8,20,9,30,32.0,279.0,1.8,21.0,302.0,181.6,146.35
2016,8,20,9,45,65.0,319.5,1.85,21.5,369.0,203.23,163.3
2016,8,20,10,0,98.0,360.0,1.9,22.0,436.0,223.75,179.14
2016,8,20,10,15,216.5,364.0,1.95,22.0,539.5,236.34,173.62
2016,8,20,10,30,335.0,368.0,2.0,22.0,643.0,265.39,188.41
2016,8,20,10,45,539.0,283.0,2.15,22.5,739.5,283.27,193.74
2016,8,20,11,0,743.0,198.0,2.3,23.0,836.0,325.55,221.92
2016,8,20,11,15,748.0,199.5,2.4,23.0,851.5,379.54,268.16
2016,8,20,11,30,753.0,201.0,2.5,23.0,867.0,433.72,314.24
2016,8,20,11,45,756.0,201.5,2.6,23.5,874.5,486.26,357.65
2016,8,20,12,0,759.0,202.0,2.7,24.0,882.0,538.24,399.48
2016,8,20,12,15,759.5,201.5,2.8,23.5,882.0,587.28,439.74
2016,8,20,12,30,760.0,201.0,2.9,23.0,882.0,634.92,478.22
2016,8,20,12,45,739.5,211.5,3.0,23.0,869.5,676.08,510.18
2016,8,20,13,0,719.0,222.0,3.1,23.0,857.0,713.95,539.1
2016,8,20,13,15,714.5,220.0,3.15,23.0,841.5,749.73,566.18
2016,8,20,13,30,710.0,218.0,3.2,23.0,826.0,782.76,590.98
2016,8,20,13,45,707.0,213.0,3.25,23.0,805.0,811.42,612.59
2016,8,20,14,0,704.0,208.0,3.3,23.0,784.0,837.02,631.96
2016,8,20,14,15,694.0,204.5,3.35,22.5,754.5,854.66,646.94
2016,8,20,14,30,684.0,201.0,3.4,22.0,725.0,868.73,659.56
2016,8,20,14,45,675.5,194.0,3.45,22.0,691.0,877.16,666.85
2016,8,20,15,0,667.0,187.0,3.5,22.0,657.0,881.99,671.8
2016,8,20,15,15,498.0,225.0,3.5,21.5,564.0,764.02,589.09
2016,8,20,15,30,329.0,263.0,3.5,21.0,471.0,627.27,489.59
2016,8,20,15,45,259.5,252.0,3.55,21.0,408.5,555.65,437.27
2016,8,20,16,0,190.0,241.0,3.6,21.0,346.0,457.7,363.55
2016,8,20,16,15,150.5,218.0,3.6,20.5,296.5,398.02,318.83
2016,8,20,16,30,111.0,195.0,3.6,20.0,247.0,337.08,271.77
2016,8,20,16,45,70.5,166.5,3.6,20.0,198.0,244.73,198.02
