Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,20,17,0,30.0,138.0,3.6,20.0,149.0,174.37,140.07
2016,8,20,17,15,21.0,117.5,3.5,19.5,124.5,129.52,103.45
2016,8,20,17,30,12.0,97.0,3.4,19.0,100.0,102.58,80.91
2016,8,20,17,45,140.0,79.5,3.35,18.5,104.5,238.6,197.62
2016,8,20,18,0,268.0,62.0,3.3,18.0,109.0,373.55,306.16
2016,8,20,18,15,189.0,43.0,3.2,17.5,71.0,274.77,219.16
2016,8,20,18,30,110.0,24.0,3.1,17.0,33.0,168.99,100.24
2016,8,20,18,45,55.0,12.0,3.05,16.5,16.5,53.99,0.0
2016,8,20,19,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,8,20,19,15,0.0,0.0,2.95,15.5,0.0,0.0,0.0
2016,8,20,19,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,20,19,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,8,20,20,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,20,20,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,20,20,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,20,20,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,20,21,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,20,21,15,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2016,8,20,21,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,20,21,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,20,22,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,20,22,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,8,20,22,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,20,22,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,8,20,23,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,20,23,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,8,20,23,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,20,23,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,21,0,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,21,0,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,21,0,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,21,0,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,21,1,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,21,1,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,8,21,1,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,21,1,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,21,2,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,21,2,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,21,2,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,21,2,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,21,3,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,21,3,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,21,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,21,3,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,21,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,21,4,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,21,4,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,21,4,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,21,5,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,21,5,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,21,5,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,21,5,45,53.5,13.5,2.3,13.5,18.0,10.62,0.0
2016,8,21,6,0,107.0,27.0,2.4,14.0,36.0,20.38,9.09
2016,8,21,6,15,183.5,46.5,2.45,14.5,74.5,34.55,24.16
2016,8,21,6,30,260.0,66.0,2.5,15.0,113.0,48.59,37.15
2016,8,21,6,45,322.5,81.5,2.55,15.5,159.0,59.54,47.18
2016,8,21,7,0,385.0,97.0,2.6,16.0,205.0,70.3,56.77
2016,8,21,7,15,432.5,109.0,2.55,16.5,253.5,78.38,63.77
2016,8,21,7,30,480.0,121.0,2.5,17.0,302.0,86.28,70.42
2016,8,21,7,45,271.0,155.5,2.5,17.5,260.5,105.83,87.01
2016,8,21,8,0,62.0,190.0,2.5,18.0,219.0,128.97,106.37
2016,8,21,8,15,110.5,217.5,2.4,18.0,276.0,141.24,116.4
2016,8,21,8,30,159.0,245.0,2.3,18.0,333.0,156.92,129.22
2016,8,21,8,45,188.5,265.0,2.25,18.5,378.5,168.13,137.92
2016,8,21,9,0,218.0,285.0,2.2,19.0,424.0,179.02,146.27
2016,8,21,9,15,280.5,292.5,2.15,19.5,483.5,174.58,141.9
2016,8,21,9,30,343.0,300.0,2.1,20.0,543.0,178.64,144.62
2016,8,21,9,45,510.0,252.5,2.1,20.5,634.5,147.8,118.67
2016,8,21,10,0,677.0,205.0,2.1,21.0,726.0,122.75,97.6
2016,8,21,10,15,687.5,208.5,2.15,21.0,755.0,170.62,108.62
2016,8,21,10,30,698.0,212.0,2.2,21.0,784.0,222.7,141.49
2016,8,21,10,45,708.5,213.0,2.25,21.5,806.5,274.87,181.5
2016,8,21,11,0,719.0,214.0,2.3,22.0,829.0,328.32,225.64
2016,8,21,11,15,723.5,215.5,2.4,22.0,844.5,381.17,270.92
2016,8,21,11,30,728.0,217.0,2.5,22.0,860.0,434.18,316.11
2016,8,21,11,45,732.0,217.0,2.6,22.5,867.5,485.89,358.89
2016,8,21,12,0,736.0,217.0,2.7,23.0,875.0,537.18,400.23
2016,8,21,12,15,736.0,217.0,2.8,23.0,875.0,585.56,439.21
2016,8,21,12,30,736.0,217.0,2.9,23.0,875.0,632.58,476.3
2016,8,21,12,45,744.5,209.5,3.0,23.0,870.0,677.51,511.31
2016,8,21,13,0,753.0,202.0,3.1,23.0,865.0,720.88,544.64
2016,8,21,13,15,748.5,200.5,3.2,22.5,849.5,757.99,574.01
2016,8,21,13,30,744.0,199.0,3.3,22.0,834.0,792.32,601.21
2016,8,21,13,45,739.5,195.0,3.4,22.0,811.5,821.38,623.46
2016,8,21,14,0,735.0,191.0,3.5,22.0,789.0,847.25,643.4
2016,8,21,14,15,725.0,188.0,3.55,21.5,760.0,865.94,658.92
2016,8,21,14,30,715.0,185.0,3.6,21.0,731.0,881.03,671.9
2016,8,21,14,45,574.5,226.5,3.65,21.0,651.5,805.53,618.66
2016,8,21,15,0,434.0,268.0,3.7,21.0,572.0,731.59,564.7
2016,8,21,15,15,414.0,260.5,3.7,20.5,536.5,718.62,558.12
2016,8,21,15,30,394.0,253.0,3.7,20.0,501.0,680.47,533.28
2016,8,21,15,45,328.0,241.5,3.75,20.0,437.5,612.08,483.43
2016,8,21,16,0,262.0,230.0,3.8,20.0,374.0,541.26,430.71
2016,8,21,16,15,237.0,210.0,3.75,19.5,331.0,499.49,400.94
2016,8,21,16,30,212.0,190.0,3.7,19.0,288.0,432.51,351.19
2016,8,21,16,45,144.0,168.0,3.7,19.0,231.0,342.85,279.84
2016,8,21,17,0,76.0,146.0,3.7,19.0,174.0,232.13,189.52
2016,8,21,17,15,61.5,124.5,3.6,18.5,145.0,196.97,161.12
2016,8,21,17,30,47.0,103.0,3.5,18.0,116.0,161.41,131.49
2016,8,21,17,45,156.5,82.0,3.45,17.5,111.0,278.98,231.22
2016,8,21,18,0,266.0,61.0,3.4,17.0,106.0,370.54,304.38
2016,8,21,18,15,185.5,42.0,3.3,16.5,68.5,270.8,215.76
2016,8,21,18,30,105.0,23.0,3.2,16.0,31.0,160.89,84.3
2016,8,21,18,45,52.5,11.5,3.1,15.5,15.5,51.5,0.0
2016,8,21,19,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,21,19,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,8,21,19,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,21,19,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,8,21,20,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,21,20,15,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2016,8,21,20,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,21,20,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,21,21,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,21,21,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,8,21,21,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,21,21,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,21,22,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,21,22,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,8,21,22,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,21,22,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,8,21,23,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,21,23,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,8,21,23,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,21,23,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,8,22,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,22,0,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,22,0,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,22,0,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,22,1,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,22,1,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,22,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,22,1,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,22,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,22,2,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,22,2,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,22,2,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,22,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,22,3,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,22,3,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,22,3,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,22,4,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,22,4,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,22,4,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,22,4,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,22,5,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,22,5,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,22,5,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,22,5,45,61.5,13.0,2.15,13.5,18.0,10.23,0.0
2016,8,22,6,0,123.0,26.0,2.3,14.0,36.0,19.61,8.0
2016,8,22,6,15,206.5,44.0,2.3,14.5,74.5,32.92,22.69
2016,8,22,6,30,290.0,62.0,2.3,15.0,113.0,46.06,34.9
2016,8,22,6,45,355.0,75.5,2.3,15.5,159.5,55.81,43.87
2016,8,22,7,0,420.0,89.0,2.3,16.0,206.0,65.43,52.48
2016,8,22,7,15,210.0,103.5,2.15,16.5,162.0,73.54,59.53
2016,8,22,7,30,0.0,118.0,2.0,17.0,118.0,86.26,70.4
2016,8,22,7,45,0.5,132.5,1.95,17.5,133.0,96.68,79.07
2016,8,22,8,0,1.0,147.0,1.9,18.0,148.0,107.01,87.53
2016,8,22,8,15,14.0,177.5,1.8,18.5,185.5,127.51,104.5
2016,8,22,8,30,27.0,208.0,1.7,19.0,223.0,140.64,114.95
2016,8,22,8,45,28.5,226.0,1.6,19.5,243.5,151.4,123.3
2016,8,22,9,0,30.0,244.0,1.5,20.0,264.0,161.89,131.35
2016,8,22,9,15,37.5,268.5,1.55,20.0,294.5,175.61,142.3
2016,8,22,9,30,45.0,293.0,1.6,20.0,325.0,188.91,152.84
2016,8,22,9,45,87.0,328.5,1.65,20.5,394.5,208.05,167.76
2016,8,22,10,0,129.0,364.0,1.7,21.0,464.0,212.01,170.28
2016,8,22,10,15,433.0,276.0,1.8,21.0,627.0,186.69,129.18
2016,8,22,10,30,737.0,188.0,1.9,21.0,790.0,214.27,133.21
2016,8,22,10,45,742.5,191.0,2.0,21.5,811.5,268.53,175.13
2016,8,22,11,0,748.0,194.0,2.1,22.0,833.0,323.47,220.81
2016,8,22,11,15,752.5,195.5,2.2,22.0,848.0,377.61,267.28
2016,8,22,11,30,757.0,197.0,2.3,22.0,863.0,431.85,313.59
2016,8,22,11,45,758.0,198.5,2.45,22.5,870.0,484.39,357.31
2016,8,22,12,0,759.0,200.0,2.6,23.0,877.0,536.19,399.31
2016,8,22,12,15,759.5,199.5,2.7,23.0,876.5,585.21,438.86
2016,8,22,12,30,760.0,199.0,2.8,23.0,876.0,632.82,476.48
2016,8,22,12,45,731.0,215.0,2.9,23.0,861.0,672.88,507.52
2016,8,22,13,0,702.0,231.0,3.0,23.0,846.0,709.0,535.04
2016,8,22,13,15,697.5,229.0,3.1,22.5,831.0,744.28,563.06
2016,8,22,13,30,693.0,227.0,3.2,22.0,816.0,776.83,588.95
2016,8,22,13,45,691.5,220.5,3.3,22.0,795.0,804.96,610.6
2016,8,22,14,0,690.0,214.0,3.4,22.0,774.0,830.08,630.07
2016,8,22,14,15,679.5,210.5,3.45,21.5,744.5,846.92,644.56
2016,8,22,14,30,669.0,207.0,3.5,21.0,715.0,860.17,656.67
2016,8,22,14,45,662.5,198.5,3.55,21.0,681.5,868.71,664.46
2016,8,22,15,0,656.0,190.0,3.6,21.0,648.0,873.7,669.54
2016,8,22,15,15,638.0,184.0,3.6,20.5,607.5,866.44,667.25
2016,8,22,15,30,620.0,178.0,3.6,20.0,567.0,855.43,662.52
2016,8,22,15,45,605.0,168.5,3.65,20.0,524.0,840.25,653.92
2016,8,22,16,0,590.0,159.0,3.7,20.0,481.0,821.65,642.9
2016,8,22,16,15,561.0,150.5,3.65,19.5,433.5,777.93,614.31
2016,8,22,16,30,532.0,142.0,3.6,19.0,386.0,741.56,590.74
2016,8,22,16,45,287.5,140.0,3.6,19.0,270.0,471.07,384.14
2016,8,22,17,0,43.0,138.0,3.6,19.0,154.0,188.86,152.68
2016,8,22,17,15,32.0,117.5,3.5,18.5,128.0,158.57,128.34
2016,8,22,17,30,21.0,97.0,3.4,18.0,102.0,127.95,102.66
2016,8,22,17,45,139.5,78.5,3.3,17.5,102.5,238.53,197.89
2016,8,22,18,0,258.0,60.0,3.2,17.0,103.0,362.12,296.97
2016,8,22,18,15,176.0,41.0,3.05,16.5,65.5,261.64,206.92
2016,8,22,18,30,94.0,22.0,2.9,16.0,28.0,130.14,54.6
2016,8,22,18,45,47.0,11.0,2.8,15.5,14.0,46.58,0.0
2016,8,22,19,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,22,19,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,8,22,19,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,22,19,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,22,20,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,22,20,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,8,22,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,22,20,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,8,22,21,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,22,21,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,22,21,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,22,21,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,22,22,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,22,22,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,8,22,22,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,22,22,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,22,23,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,22,23,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,22,23,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,22,23,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,23,0,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,23,0,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,8,23,0,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,23,0,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,8,23,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,23,1,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,23,1,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,23,1,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,23,2,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,23,2,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,8,23,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,23,2,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,23,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,23,3,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,8,23,3,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,23,3,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,23,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,23,4,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,8,23,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,23,4,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,23,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,23,5,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,8,23,5,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,23,5,45,79.5,13.0,1.65,13.5,19.0,10.23,0.0
2016,8,23,6,0,159.0,26.0,1.8,14.0,38.0,19.72,7.44
2016,8,23,6,15,254.5,41.0,1.8,14.5,78.0,31.05,21.03
2016,8,23,6,30,350.0,56.0,1.8,15.0,118.0,42.35,31.63
2016,8,23,6,45,419.0,67.5,1.85,15.5,165.5,50.99,39.62
2016,8,23,7,0,488.0,79.0,1.9,16.0,213.0,62.16,49.59
2016,8,23,7,15,244.0,88.5,1.85,16.5,155.5,64.57,51.64
2016,8,23,7,30,0.0,98.0,1.8,17.0,98.0,73.14,58.96
2016,8,23,7,45,0.0,118.5,1.75,17.5,118.5,87.57,71.2
2016,8,23,8,0,0.0,139.0,1.7,18.0,139.0,101.82,83.08
2016,8,23,8,15,0.0,142.5,1.65,18.0,142.5,104.96,85.46
2016,8,23,8,30,0.0,146.0,1.6,18.0,146.0,107.97,87.73
2016,8,23,8,45,8.0,183.0,1.55,18.5,188.5,132.85,108.3
2016,8,23,9,0,16.0,220.0,1.5,19.0,231.0,156.99,127.86
2016,8,23,9,15,12.0,214.5,1.5,19.5,223.0,154.4,125.06
2016,8,23,9,30,8.0,209.0,1.5,20.0,215.0,151.49,122.13
2016,8,23,9,45,11.0,229.5,1.5,20.5,238.0,165.09,132.8
2016,8,23,10,0,14.0,250.0,1.5,21.0,261.0,178.47,143.16
2016,8,23,10,15,22.0,285.5,1.55,21.0,303.5,204.12,155.82
2016,8,23,10,30,30.0,321.0,1.6,21.0,346.0,217.83,165.5
2016,8,23,10,45,159.5,360.5,1.7,21.5,496.0,264.9,195.64
2016,8,23,11,0,289.0,400.0,1.8,22.0,646.0,330.23,240.68
2016,8,23,11,15,294.5,403.0,1.9,22.0,657.5,361.97,266.27
2016,8,23,11,30,300.0,406.0,2.0,22.0,669.0,394.36,292.54
2016,8,23,11,45,566.5,283.0,2.1,22.5,785.0,458.45,339.22
2016,8,23,12,0,833.0,160.0,2.2,23.0,901.0,543.83,403.71
2016,8,23,12,15,832.5,160.0,2.3,23.0,900.0,594.39,444.37
2016,8,23,12,30,832.0,160.0,2.4,23.0,899.0,643.34,483.05
2016,8,23,12,45,822.0,164.0,2.55,23.0,888.5,687.48,517.61
2016,8,23,13,0,812.0,168.0,2.7,23.0,878.0,728.85,549.54
2016,8,23,13,15,807.5,167.0,2.8,23.0,862.0,767.1,578.65
2016,8,23,13,30,803.0,166.0,2.9,23.0,846.0,802.51,605.39
2016,8,23,13,45,796.5,164.0,3.0,23.0,823.0,832.35,627.72
2016,8,23,14,0,790.0,162.0,3.1,23.0,800.0,858.86,647.09
2016,8,23,14,15,780.0,159.0,3.15,22.5,769.5,877.9,662.44
2016,8,23,14,30,770.0,156.0,3.2,22.0,739.0,893.2,675.49
2016,8,23,14,45,757.0,153.0,3.3,22.0,703.0,909.96,688.78
2016,8,23,15,0,744.0,150.0,3.4,22.0,667.0,915.52,694.55
2016,8,23,15,15,445.5,215.5,3.4,21.5,520.0,701.9,543.7
2016,8,23,15,30,147.0,281.0,3.4,21.0,373.0,444.34,348.57
2016,8,23,15,45,107.0,254.0,3.45,21.0,318.0,358.76,284.32
2016,8,23,16,0,67.0,227.0,3.5,21.0,263.0,294.72,234.27
2016,8,23,16,15,53.0,201.0,3.45,20.5,228.0,256.73,205.16
2016,8,23,16,30,39.0,175.0,3.4,20.0,193.0,217.72,174.57
2016,8,23,16,45,33.0,153.5,3.4,19.5,167.5,191.85,154.38
2016,8,23,17,0,27.0,132.0,3.4,19.0,142.0,165.39,133.26
2016,8,23,17,15,18.5,111.5,3.3,18.5,118.0,121.52,97.12
2016,8,23,17,30,10.0,91.0,3.2,18.0,94.0,94.98,74.73
2016,8,23,17,45,152.0,73.0,3.15,17.5,98.5,260.78,216.16
2016,8,23,18,0,294.0,55.0,3.1,17.0,103.0,386.94,316.67
2016,8,23,18,15,202.5,38.0,3.0,16.5,65.5,280.1,220.2
2016,8,23,18,30,111.0,21.0,2.9,16.0,28.0,158.26,45.08
2016,8,23,18,45,55.5,10.5,2.85,15.5,14.0,52.96,0.0
2016,8,23,19,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,23,19,15,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,8,23,19,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,23,19,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,8,23,20,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,23,20,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2016,8,23,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,23,20,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,23,21,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,23,21,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,8,23,21,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,23,21,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,23,22,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,23,22,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,8,23,22,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,23,22,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,23,23,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,23,23,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,23,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,23,23,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,24,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,24,0,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,8,24,0,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,24,0,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,24,1,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,24,1,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,24,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,24,1,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,8,24,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,24,2,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,8,24,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,24,2,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,24,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,24,3,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,24,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,24,3,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,24,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,24,4,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,24,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,24,4,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,24,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,24,5,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,8,24,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,24,5,45,108.5,12.5,1.3,13.5,20.0,9.83,0.0
2016,8,24,6,0,217.0,25.0,1.4,14.0,40.0,20.51,7.16
2016,8,24,6,15,325.5,37.5,1.4,14.5,82.5,30.69,20.65
2016,8,24,6,30,434.0,50.0,1.4,15.0,125.0,40.82,30.27
2016,8,24,6,45,505.5,58.5,1.45,15.5,175.0,47.42,36.45
2016,8,24,7,0,577.0,67.0,1.5,16.0,225.0,54.02,42.41
2016,8,24,7,15,323.0,106.0,1.4,16.5,198.0,75.01,60.82
2016,8,24,7,30,69.0,145.0,1.3,17.0,171.0,100.75,82.98
2016,8,24,7,45,55.5,162.5,1.25,17.5,185.5,112.0,92.22
2016,8,24,8,0,42.0,180.0,1.2,18.0,200.0,122.95,101.06
2016,8,24,8,15,72.5,209.0,1.15,18.5,247.5,140.62,115.43
2016,8,24,8,30,103.0,238.0,1.1,19.0,295.0,157.86,129.18
2016,8,24,8,45,101.5,259.5,1.05,19.5,319.5,170.21,138.68
2016,8,24,9,0,100.0,281.0,1.0,20.0,344.0,182.21,147.78
2016,8,24,9,15,79.5,291.5,1.0,20.0,343.5,188.06,152.12
2016,8,24,9,30,59.0,302.0,1.0,20.0,343.0,193.59,156.23
2016,8,24,9,45,113.0,332.5,1.05,20.5,416.5,198.16,159.32
2016,8,24,10,0,167.0,363.0,1.1,21.0,490.0,212.86,170.55
2016,8,24,10,15,277.5,353.5,1.2,21.5,574.5,221.97,160.86
2016,8,24,10,30,388.0,344.0,1.3,22.0,659.0,259.94,181.65
2016,8,24,10,45,644.5,233.5,1.4,22.5,773.0,272.23,180.41
2016,8,24,11,0,901.0,123.0,1.5,23.0,887.0,328.42,217.68
2016,8,24,11,15,904.5,123.5,1.65,23.0,902.0,386.42,267.93
2016,8,24,11,30,908.0,124.0,1.8,23.0,917.0,444.01,317.62
2016,8,24,11,45,906.5,126.0,1.95,23.5,924.0,499.73,364.38
2016,8,24,12,0,905.0,128.0,2.1,24.0,931.0,554.13,408.79
2016,8,24,12,15,905.0,128.0,2.2,24.0,930.0,606.38,451.0
2016,8,24,12,30,905.0,128.0,2.3,24.0,929.0,656.95,490.9
2016,8,24,12,45,891.5,134.5,2.45,24.0,917.5,701.8,525.97
2016,8,24,13,0,878.0,141.0,2.6,24.0,906.0,743.58,558.16
2016,8,24,13,15,874.0,140.0,2.7,23.5,889.5,783.16,589.32
2016,8,24,13,30,870.0,139.0,2.8,23.0,873.0,819.88,617.55
2016,8,24,13,45,864.0,137.0,2.9,23.0,849.0,862.26,647.57
2016,8,24,14,0,858.0,135.0,3.0,23.0,825.0,890.83,668.14
2016,8,24,14,15,849.5,133.0,3.05,22.5,794.5,913.64,686.02
2016,8,24,14,30,841.0,131.0,3.1,22.0,764.0,932.7,701.59
2016,8,24,14,45,830.0,127.5,3.2,22.0,727.0,944.02,711.16
2016,8,24,15,0,819.0,124.0,3.3,22.0,690.0,951.39,718.29
2016,8,24,15,15,803.5,121.0,3.3,21.5,647.5,951.0,721.04
2016,8,24,15,30,788.0,118.0,3.3,21.0,605.0,946.65,721.31
2016,8,24,15,45,770.5,112.5,3.35,21.0,559.0,933.64,714.75
2016,8,24,16,0,753.0,107.0,3.4,21.0,513.0,924.28,710.84
2016,8,24,16,15,726.0,102.5,3.35,20.5,462.5,896.16,694.48
2016,8,24,16,30,699.0,98.0,3.3,20.0,412.0,864.85,675.69
2016,8,24,16,45,371.5,116.5,3.25,20.0,281.5,549.68,443.95
2016,8,24,17,0,44.0,135.0,3.2,20.0,151.0,187.3,150.64
2016,8,24,17,15,35.0,114.5,3.1,19.5,126.0,158.94,128.22
2016,8,24,17,30,26.0,94.0,3.0,19.0,101.0,130.16,104.22
2016,8,24,17,45,210.0,71.0,2.9,18.5,105.5,311.87,257.87
2016,8,24,18,0,394.0,48.0,2.8,18.0,110.0,468.86,378.27
2016,8,24,18,15,278.0,34.5,2.65,17.5,70.0,341.34,264.14
2016,8,24,18,30,162.0,21.0,2.5,17.0,30.0,199.43,17.9
2016,8,24,18,45,81.0,10.5,2.45,16.5,15.0,73.37,0.0
2016,8,24,19,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,8,24,19,15,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2016,8,24,19,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,24,19,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,8,24,20,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,24,20,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,8,24,20,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,24,20,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,24,21,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,24,21,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2016,8,24,21,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,24,21,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,8,24,22,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,24,22,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,8,24,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,24,22,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,8,24,23,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,24,23,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,8,24,23,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,24,23,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,25,0,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,25,0,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,8,25,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,25,0,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,25,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,25,1,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,8,25,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,25,1,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,8,25,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,25,2,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,8,25,2,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,25,2,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,25,3,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,25,3,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,25,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,25,3,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,25,4,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,25,4,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,8,25,4,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,8,25,4,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,8,25,5,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,8,25,5,15,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2016,8,25,5,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,25,5,45,118.0,11.5,0.85,13.5,19.5,9.05,0.0
2016,8,25,6,0,236.0,23.0,0.9,14.0,39.0,18.9,5.25
2016,8,25,6,15,347.0,34.5,0.9,14.5,81.5,28.34,18.59
2016,8,25,6,30,458.0,46.0,0.9,15.0,124.0,37.79,27.61
2016,8,25,6,45,527.5,54.0,0.9,15.5,173.5,44.14,33.56
2016,8,25,7,0,597.0,62.0,0.9,16.0,223.0,50.5,39.31
2016,8,25,7,15,298.5,71.5,0.8,16.5,152.0,52.1,40.68
2016,8,25,7,30,0.0,81.0,0.7,17.0,81.0,61.48,48.78
2016,8,25,7,45,0.0,84.5,0.6,17.5,84.5,64.42,51.08
2016,8,25,8,0,0.0,88.0,0.5,18.0,88.0,67.27,53.27
2016,8,25,8,15,0.0,108.0,0.5,18.5,108.0,81.66,65.33
2016,8,25,8,30,0.0,128.0,0.5,19.0,128.0,95.83,76.99
2016,8,25,8,45,0.5,146.5,0.55,19.5,147.0,108.81,87.49
2016,8,25,9,0,1.0,165.0,0.6,20.0,166.0,121.63,97.74
2016,8,25,9,15,3.0,177.5,0.65,20.0,180.0,130.41,104.74
2016,8,25,9,30,5.0,190.0,0.7,20.0,194.0,139.1,111.67
2016,8,25,9,45,8.0,213.0,0.8,20.5,219.5,154.49,123.85
2016,8,25,10,0,11.0,236.0,0.9,21.0,245.0,169.6,135.67
2016,8,25,10,15,49.5,307.5,1.0,21.0,348.0,204.85,155.17
2016,8,25,10,30,88.0,379.0,1.1,21.0,451.0,257.0,192.48
2016,8,25,10,45,89.5,389.0,1.25,21.5,463.5,275.4,205.74
2016,8,25,11,0,91.0,399.0,1.4,22.0,476.0,294.18,219.88
2016,8,25,11,15,514.5,253.0,1.5,22.0,700.0,337.72,242.48
2016,8,25,11,30,938.0,107.0,1.6,22.0,924.0,443.82,317.95
2016,8,25,11,45,941.0,107.0,1.7,22.5,932.5,501.51,365.94
2016,8,25,12,0,944.0,107.0,1.8,23.0,941.0,558.18,412.01
2016,8,25,12,15,944.0,107.0,1.9,23.0,940.5,611.93,455.45
2016,8,25,12,30,944.0,107.0,2.0,23.0,940.0,663.89,496.45
2016,8,25,12,45,933.5,112.0,2.1,23.0,929.0,711.03,532.98
2016,8,25,13,0,923.0,117.0,2.2,23.0,918.0,755.22,566.64
2016,8,25,13,15,919.0,116.0,2.3,22.5,901.5,795.98,598.63
2016,8,25,13,30,915.0,115.0,2.4,22.0,885.0,833.75,626.73
2016,8,25,13,45,909.0,114.0,2.5,22.0,860.5,866.72,650.26
2016,8,25,14,0,903.0,113.0,2.6,22.0,836.0,896.29,671.58
2016,8,25,14,15,894.5,111.0,2.65,22.0,805.0,919.14,688.11
2016,8,25,14,30,886.0,109.0,2.7,22.0,774.0,938.22,702.31
2016,8,25,14,45,874.5,107.5,2.8,22.0,736.5,951.24,713.05
2016,8,25,15,0,863.0,106.0,2.9,22.0,699.0,972.85,729.82
2016,8,25,15,15,848.0,103.0,2.95,21.5,656.0,973.3,733.48
2016,8,25,15,30,833.0,100.0,3.0,21.0,613.0,969.73,734.79
2016,8,25,15,45,813.0,97.0,3.1,20.5,565.5,957.27,730.59
2016,8,25,16,0,793.0,94.0,3.2,20.0,518.0,940.98,723.81
2016,8,25,16,15,767.5,90.0,3.2,19.5,467.5,914.32,708.97
2016,8,25,16,30,742.0,86.0,3.2,19.0,417.0,884.24,691.48
2016,8,25,16,45,705.5,81.0,3.2,19.0,364.0,846.44,666.66
2016,8,25,17,0,669.0,76.0,3.2,19.0,311.0,799.45,634.35
2016,8,25,17,15,618.5,69.0,3.15,18.0,259.0,734.2,589.15
2016,8,25,17,30,568.0,62.0,3.1,17.0,207.0,667.96,540.62
2016,8,25,17,45,490.5,53.0,3.05,16.5,157.5,573.72,466.27
2016,8,25,18,0,413.0,44.0,3.0,16.0,108.0,481.13,388.88
2016,8,25,18,15,293.0,31.5,2.9,15.5,68.0,351.27,270.57
2016,8,25,18,30,173.0,19.0,2.8,15.0,28.0,204.19,0.0
2016,8,25,18,45,86.5,9.5,2.7,15.0,14.0,76.87,0.0
2016,8,25,19,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,25,19,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2016,8,25,19,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,25,19,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,8,25,20,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,25,20,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,25,20,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,25,20,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,25,21,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,25,21,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,8,25,21,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,25,21,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,25,22,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,25,22,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,25,22,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,25,22,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,8,25,23,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,25,23,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,8,25,23,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,25,23,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,26,0,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,26,0,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,8,26,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,26,0,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,26,1,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,26,1,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,26,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,26,1,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,26,2,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,26,2,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,8,26,2,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,26,2,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,26,3,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,26,3,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,26,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,26,3,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,26,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,26,4,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,8,26,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,26,4,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,26,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,26,5,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,8,26,5,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,26,5,45,106.0,11.5,1.6,13.5,18.5,9.05,0.0
2016,8,26,6,0,212.0,23.0,1.8,14.0,37.0,18.87,4.09
2016,8,26,6,15,324.5,35.0,1.85,14.5,79.0,28.68,18.77
2016,8,26,6,30,437.0,47.0,1.9,15.0,121.0,38.48,28.15
2016,8,26,6,45,508.0,56.0,1.95,15.5,170.5,45.55,34.76
2016,8,26,7,0,579.0,65.0,2.0,16.0,220.0,52.59,41.13
2016,8,26,7,15,289.5,78.0,2.0,16.0,155.5,56.29,44.45
2016,8,26,7,30,0.0,91.0,2.0,16.0,91.0,68.31,54.98
2016,8,26,7,45,0.0,112.0,2.0,16.5,112.0,83.14,67.68
2016,8,26,8,0,0.0,133.0,2.0,17.0,133.0,97.79,80.0
2016,8,26,8,15,6.5,160.5,2.0,17.5,164.5,116.51,95.62
2016,8,26,8,30,13.0,188.0,2.0,18.0,196.0,134.9,110.72
2016,8,26,8,45,23.5,216.5,2.0,18.5,231.5,153.68,125.92
2016,8,26,9,0,34.0,245.0,2.0,19.0,267.0,162.28,132.44
2016,8,26,9,15,47.0,273.0,2.0,19.0,305.5,177.9,145.03
2016,8,26,9,30,60.0,301.0,2.0,19.0,344.0,193.0,157.09
2016,8,26,9,45,123.0,330.5,2.05,19.5,422.5,197.6,160.2
2016,8,26,10,0,186.0,360.0,2.1,20.0,501.0,212.23,171.5
2016,8,26,10,15,185.0,375.5,2.15,20.0,520.5,236.86,177.08
2016,8,26,10,30,184.0,391.0,2.2,20.0,540.0,264.84,196.21
2016,8,26,10,45,532.5,262.5,2.25,20.5,708.5,268.19,184.05
2016,8,26,11,0,881.0,134.0,2.3,21.0,877.0,328.17,220.76
2016,8,26,11,15,885.0,135.0,2.4,21.0,892.5,385.82,271.23
2016,8,26,11,30,889.0,136.0,2.5,21.0,908.0,443.16,321.25
2016,8,26,11,45,890.0,136.5,2.6,21.5,915.0,498.31,368.05
2016,8,26,12,0,891.0,137.0,2.7,22.0,922.0,552.36,412.66
2016,8,26,12,15,891.0,137.0,2.75,22.0,921.5,604.18,454.99
2016,8,26,12,30,891.0,137.0,2.8,22.0,921.0,654.32,494.97
2016,8,26,12,45,893.5,133.5,2.9,22.0,913.5,701.51,532.16
2016,8,26,13,0,896.0,130.0,3.0,22.0,906.0,746.58,567.11
2016,8,26,13,15,892.0,129.0,3.05,21.5,889.0,786.59,598.73
2016,8,26,13,30,888.0,128.0,3.1,21.0,872.0,823.67,626.95
2016,8,26,13,45,882.0,126.5,3.15,21.0,848.0,855.58,649.78
2016,8,26,14,0,876.0,125.0,3.2,21.0,824.0,884.13,670.36
2016,8,26,14,15,867.5,123.0,3.2,21.0,793.0,906.52,686.5
2016,8,26,14,30,859.0,121.0,3.2,21.0,762.0,937.54,708.69
2016,8,26,14,45,848.0,118.0,3.2,21.0,725.0,949.52,717.94
2016,8,26,15,0,837.0,115.0,3.2,21.0,688.0,957.53,724.83
2016,8,26,15,15,822.0,112.0,3.15,20.5,645.0,957.7,727.62
2016,8,26,15,30,807.0,109.0,3.1,20.0,602.0,953.9,727.93
2016,8,26,15,45,788.0,104.5,3.1,20.0,555.0,940.5,720.8
2016,8,26,16,0,769.0,100.0,3.1,20.0,508.0,923.3,711.16
2016,8,26,16,15,742.0,95.5,3.05,19.5,457.5,901.58,699.33
2016,8,26,16,30,715.0,91.0,3.0,19.0,407.0,870.15,680.43
2016,8,26,16,45,679.0,85.0,3.0,18.5,355.0,824.89,651.42
2016,8,26,17,0,643.0,79.0,3.0,18.0,303.0,777.26,619.64
2016,8,26,17,15,591.0,72.0,2.9,17.5,251.0,710.91,571.81
2016,8,26,17,30,539.0,65.0,2.8,17.0,199.0,643.54,520.83
2016,8,26,17,45,461.0,55.0,2.7,16.5,150.5,548.09,445.11
2016,8,26,18,0,383.0,45.0,2.6,16.0,102.0,454.31,366.4
2016,8,26,18,15,264.5,31.0,2.5,15.5,63.0,325.5,246.55
2016,8,26,18,30,146.0,17.0,2.4,15.0,24.0,176.71,0.0
2016,8,26,18,45,73.0,8.5,2.3,15.0,12.0,65.13,0.0
2016,8,26,19,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,26,19,15,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2016,8,26,19,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,26,19,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,26,20,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,26,20,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,8,26,20,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,26,20,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,26,21,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,26,21,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,26,21,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,26,21,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,26,22,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,26,22,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,26,22,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,26,22,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,26,23,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,26,23,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,26,23,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,26,23,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,27,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,27,0,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,27,0,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,27,0,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,27,1,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,27,1,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,8,27,1,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,27,1,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,27,2,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,27,2,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,8,27,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,27,2,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,27,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,27,3,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,8,27,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,27,3,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,27,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,27,4,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,8,27,4,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,27,4,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,27,5,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,27,5,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,8,27,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,27,5,45,90.0,11.0,1.75,12.5,17.0,8.65,0.0
2016,8,27,6,0,180.0,22.0,1.9,13.0,34.0,16.83,1.85
2016,8,27,6,15,288.0,36.0,1.95,13.5,74.5,29.39,19.36
2016,8,27,6,30,396.0,50.0,2.0,14.0,115.0,40.7,30.17
2016,8,27,6,45,468.5,60.0,2.1,14.5,164.5,48.39,37.4
2016,8,27,7,0,541.0,70.0,2.2,15.0,214.0,56.04,44.34
2016,8,27,7,15,270.5,69.5,2.2,15.5,141.5,50.44,39.35
2016,8,27,7,30,0.0,69.0,2.2,16.0,69.0,52.93,41.43
2016,8,27,7,45,0.0,93.5,2.2,16.5,93.5,70.62,56.76
2016,8,27,8,0,0.0,118.0,2.2,17.0,118.0,87.86,71.44
2016,8,27,8,15,0.5,139.5,2.2,17.5,139.5,102.83,83.93
2016,8,27,8,30,1.0,161.0,2.2,18.0,161.0,117.6,96.08
2016,8,27,8,45,1.5,165.5,2.2,18.5,166.5,121.28,98.69
2016,8,27,9,0,2.0,170.0,2.2,19.0,172.0,124.86,101.22
2016,8,27,9,15,8.0,201.5,2.2,19.0,207.5,145.92,118.59
2016,8,27,9,30,14.0,233.0,2.2,19.0,243.0,166.46,135.34
2016,8,27,9,45,51.0,290.0,2.25,19.5,328.5,188.01,152.52
2016,8,27,10,0,88.0,347.0,2.3,20.0,414.0,217.08,175.6
2016,8,27,10,15,169.0,363.5,2.35,20.0,498.0,229.81,172.3
2016,8,27,10,30,250.0,380.0,2.4,20.0,582.0,257.03,187.64
2016,8,27,10,45,251.0,390.5,2.45,20.5,597.5,288.44,211.14
2016,8,27,11,0,252.0,401.0,2.5,21.0,613.0,320.48,236.32
2016,8,27,11,15,573.5,265.5,2.55,21.0,759.0,361.77,261.24
2016,8,27,11,30,895.0,130.0,2.6,21.0,905.0,441.13,319.92
2016,8,27,11,45,896.5,130.5,2.65,21.5,912.0,496.73,366.97
2016,8,27,12,0,898.0,131.0,2.7,22.0,919.0,551.26,411.89
2016,8,27,12,15,897.5,131.0,2.75,22.0,918.0,603.03,454.26
2016,8,27,12,30,897.0,131.0,2.8,22.0,917.0,653.05,494.21
2016,8,27,12,45,889.5,133.5,2.9,22.0,906.5,698.47,530.06
2016,8,27,13,0,882.0,136.0,3.0,22.0,896.0,741.2,563.23
2016,8,27,13,15,877.5,135.0,3.05,21.5,879.5,780.42,594.31
2016,8,27,13,30,873.0,134.0,3.1,21.0,863.0,816.69,622.26
2016,8,27,13,45,868.5,131.5,3.15,21.0,839.5,848.55,645.09
2016,8,27,14,0,864.0,129.0,3.2,21.0,816.0,888.52,673.57
2016,8,27,14,15,855.0,127.0,3.2,21.0,785.0,910.83,689.57
2016,8,27,14,30,846.0,125.0,3.2,21.0,754.0,929.35,703.22
2016,8,27,14,45,837.5,121.0,3.25,21.0,717.5,942.34,713.65
2016,8,27,15,0,829.0,117.0,3.3,21.0,681.0,951.44,721.65
2016,8,27,15,15,813.5,114.0,3.25,20.5,638.0,950.99,724.02
2016,8,27,15,30,798.0,111.0,3.2,20.0,595.0,946.57,723.91
2016,8,27,15,45,783.0,105.0,3.2,19.5,549.0,935.32,719.61
2016,8,27,16,0,768.0,99.0,3.2,19.0,503.0,920.3,712.76
2016,8,27,16,15,741.0,94.5,3.15,18.5,452.5,898.49,700.76
2016,8,27,16,30,714.0,90.0,3.1,18.0,402.0,867.03,681.68
2016,8,27,16,45,683.5,83.0,3.1,18.0,351.0,825.85,654.14
2016,8,27,17,0,653.0,76.0,3.1,18.0,300.0,782.19,623.89
2016,8,27,17,15,601.5,68.5,3.0,17.5,248.0,715.57,575.69
2016,8,27,17,30,550.0,61.0,2.9,17.0,196.0,648.05,524.39
2016,8,27,17,45,478.5,51.0,2.8,16.5,148.0,558.63,453.0
2016,8,27,18,0,407.0,41.0,2.7,16.0,100.0,470.91,378.41
2016,8,27,18,15,284.0,28.0,2.6,15.5,61.0,339.16,251.02
2016,8,27,18,30,161.0,15.0,2.5,15.0,22.0,145.49,0.0
2016,8,27,18,45,80.5,7.5,2.45,14.5,11.0,5.9,0.0
2016,8,27,19,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,27,19,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,27,19,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,27,19,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,27,20,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,27,20,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,8,27,20,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,27,20,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,27,21,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,27,21,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,27,21,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,27,21,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,27,22,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,27,22,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,27,22,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,27,22,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,27,23,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,27,23,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,8,27,23,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,27,23,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,8,28,0,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,28,0,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,8,28,0,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,28,0,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,28,1,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,28,1,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,8,28,1,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,28,1,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,28,2,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,28,2,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,28,2,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,28,2,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,28,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,28,3,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2016,8,28,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,28,3,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,28,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,28,4,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,8,28,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,28,4,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,28,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,28,5,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,8,28,5,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,28,5,45,133.0,10.0,1.4,12.5,18.0,7.87,0.0
2016,8,28,6,0,266.0,20.0,1.5,13.0,36.0,16.53,0.23
2016,8,28,6,15,383.0,30.5,1.45,13.5,79.0,25.29,15.79
2016,8,28,6,30,500.0,41.0,1.4,14.0,122.0,34.14,24.41
2016,8,28,6,45,571.5,48.0,1.4,14.5,173.0,39.94,29.92
2016,8,28,7,0,643.0,55.0,1.4,15.0,224.0,49.62,38.67
2016,8,28,7,15,321.5,78.0,1.3,15.5,162.5,56.75,44.96
2016,8,28,7,30,0.0,101.0,1.2,16.0,101.0,74.9,60.78
2016,8,28,7,45,5.5,128.5,1.15,16.5,131.0,93.85,76.97
2016,8,28,8,0,11.0,156.0,1.1,17.0,161.0,112.45,92.55
2016,8,28,8,15,162.5,186.0,1.05,17.5,273.5,125.61,103.22
2016,8,28,8,30,314.0,216.0,1.0,18.0,386.0,139.68,114.51
2016,8,28,8,45,598.5,150.0,0.95,18.5,508.5,102.27,82.35
2016,8,28,9,0,883.0,84.0,0.9,19.0,631.0,82.21,65.04
2016,8,28,9,15,895.5,86.0,0.95,19.5,673.0,83.94,66.24
2016,8,28,9,30,908.0,88.0,1.0,20.0,715.0,85.56,67.3
2016,8,28,9,45,908.5,94.5,1.05,20.5,749.5,89.25,70.11
2016,8,28,10,0,909.0,101.0,1.1,21.0,784.0,92.65,72.66
2016,8,28,10,15,916.5,102.0,1.2,21.0,813.5,141.98,80.96
2016,8,28,10,30,924.0,103.0,1.3,21.0,843.0,202.31,116.42
2016,8,28,10,45,929.0,104.0,1.45,21.5,865.5,262.79,162.68
2016,8,28,11,0,934.0,105.0,1.6,22.0,888.0,323.43,213.64
2016,8,28,11,15,937.0,106.0,1.75,22.0,903.0,383.34,265.88
2016,8,28,11,30,940.0,107.0,1.9,22.0,918.0,442.71,317.51
2016,8,28,11,45,941.5,107.0,2.05,22.5,925.0,499.97,365.92
2016,8,28,12,0,943.0,107.0,2.2,23.0,932.0,556.01,412.05
2016,8,28,12,15,942.5,107.0,2.3,23.0,931.0,609.51,455.63
2016,8,28,12,30,942.0,107.0,2.4,23.0,930.0,661.13,496.7
2016,8,28,12,45,945.5,103.0,2.5,23.0,922.0,709.93,534.89
2016,8,28,13,0,949.0,99.0,2.6,23.0,914.0,756.51,570.73
2016,8,28,13,15,945.0,98.5,2.65,22.5,897.0,798.23,603.01
2016,8,28,13,30,941.0,98.0,2.7,22.0,880.0,836.89,631.34
2016,8,28,13,45,936.0,96.5,2.8,22.0,856.0,870.55,655.43
2016,8,28,14,0,931.0,95.0,2.9,22.0,832.0,900.73,677.25
2016,8,28,14,15,923.0,93.5,2.9,22.0,800.5,924.7,694.25
2016,8,28,14,30,915.0,92.0,2.9,22.0,769.0,944.86,708.84
2016,8,28,14,45,905.0,90.0,2.95,22.0,731.5,958.77,719.81
2016,8,28,15,0,895.0,88.0,3.0,22.0,694.0,968.74,728.37
2016,8,28,15,15,881.0,86.0,2.95,21.5,650.5,970.93,732.51
2016,8,28,15,30,867.0,84.0,2.9,21.0,607.0,969.21,734.26
2016,8,28,15,45,848.5,81.0,2.9,21.0,559.5,957.99,728.73
2016,8,28,16,0,830.0,78.0,2.9,21.0,512.0,955.12,729.09
2016,8,28,16,15,805.5,75.0,2.85,20.5,461.0,930.57,715.44
2016,8,28,16,30,781.0,72.0,2.8,20.0,410.0,902.62,699.34
2016,8,28,16,45,745.5,67.5,2.75,19.5,357.0,858.67,671.41
2016,8,28,17,0,710.0,63.0,2.7,19.0,304.0,812.11,640.59
2016,8,28,17,15,660.0,57.5,2.55,18.5,251.5,748.08,594.71
2016,8,28,17,30,610.0,52.0,2.4,18.0,199.0,691.13,551.62
2016,8,28,17,45,528.5,44.5,2.3,17.5,149.5,595.01,476.09
2016,8,28,18,0,447.0,37.0,2.2,17.0,100.0,501.14,397.19
2016,8,28,18,15,313.0,26.0,2.15,16.5,60.5,361.47,257.11
2016,8,28,18,30,179.0,15.0,2.1,16.0,21.0,160.1,0.0
2016,8,28,18,45,89.5,7.5,2.05,15.5,10.5,0.0,0.0
2016,8,28,19,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,28,19,15,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2016,8,28,19,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,28,19,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,28,20,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,28,20,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,8,28,20,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,28,20,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,28,21,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,28,21,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,8,28,21,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,28,21,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,8,28,22,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,28,22,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2016,8,28,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,28,22,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,28,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,28,23,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,8,28,23,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,28,23,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,29,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,29,0,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,29,0,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,29,0,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,29,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,29,1,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,29,1,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,29,1,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,29,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,29,2,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,29,2,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,29,2,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,8,29,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,29,3,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,8,29,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,29,3,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,29,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,29,4,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,29,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,29,4,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,29,5,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,29,5,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,8,29,5,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,29,5,45,111.0,10.0,2.0,13.5,16.5,7.87,0.0
2016,8,29,6,0,222.0,20.0,2.2,14.0,33.0,16.45,0.0
2016,8,29,6,15,340.5,31.0,2.2,14.5,74.5,25.54,15.79
2016,8,29,6,30,459.0,42.0,2.2,15.0,116.0,34.68,24.72
2016,8,29,6,45,284.5,71.0,2.25,15.5,122.0,52.14,40.51
2016,8,29,7,0,110.0,100.0,2.3,16.0,128.0,70.57,56.94
2016,8,29,7,15,122.0,121.0,2.3,16.5,159.0,84.27,68.94
2016,8,29,7,30,134.0,142.0,2.3,17.0,190.0,97.64,80.38
2016,8,29,7,45,192.0,161.0,2.3,17.5,241.5,110.4,91.04
2016,8,29,8,0,250.0,180.0,2.3,18.0,293.0,119.29,98.2
2016,8,29,8,15,130.0,180.0,2.3,18.0,239.5,121.63,99.87
2016,8,29,8,30,10.0,180.0,2.3,18.0,186.0,129.68,106.39
2016,8,29,8,45,34.5,220.5,2.3,18.5,241.5,148.16,121.43
2016,8,29,9,0,59.0,261.0,2.3,19.0,297.0,170.86,139.77
2016,8,29,9,15,211.5,273.0,2.3,19.5,416.0,173.4,141.18
2016,8,29,9,30,364.0,285.0,2.3,20.0,535.0,172.82,140.09
2016,8,29,9,45,639.5,186.5,2.35,20.5,654.0,115.82,92.33
2016,8,29,10,0,915.0,88.0,2.4,21.0,773.0,85.63,66.86
2016,8,29,10,15,714.0,187.0,2.45,21.0,734.0,156.04,98.54
2016,8,29,10,30,513.0,286.0,2.5,21.0,695.0,236.12,160.26
2016,8,29,10,45,727.5,189.0,2.55,21.0,786.5,260.6,170.17
2016,8,29,11,0,942.0,92.0,2.6,21.0,878.0,316.49,209.99
2016,8,29,11,15,691.5,218.5,2.6,21.0,801.5,369.72,264.23
2016,8,29,11,30,441.0,345.0,2.6,21.0,725.0,406.24,301.29
2016,8,29,11,45,696.5,219.0,2.65,21.5,824.5,469.25,348.63
2016,8,29,12,0,952.0,93.0,2.7,22.0,924.0,549.44,410.8
2016,8,29,12,15,781.0,191.5,2.75,21.5,872.5,587.44,443.32
2016,8,29,12,30,610.0,290.0,2.8,21.0,821.0,609.51,461.99
2016,8,29,12,45,385.0,356.5,2.85,21.0,690.5,549.16,418.53
2016,8,29,13,0,160.0,423.0,2.9,21.0,560.0,466.22,355.98
2016,8,29,13,15,238.0,401.5,2.95,21.0,600.5,522.62,400.33
2016,8,29,13,30,316.0,380.0,3.0,21.0,641.0,597.33,456.98
2016,8,29,13,45,607.5,243.5,3.05,21.0,728.5,754.27,576.66
2016,8,29,14,0,899.0,107.0,3.1,21.0,816.0,884.79,671.44
2016,8,29,14,15,771.5,155.5,3.1,21.0,747.0,864.24,657.17
2016,8,29,14,30,644.0,204.0,3.1,21.0,678.0,831.71,635.14
2016,8,29,14,45,633.0,194.0,3.15,21.0,640.0,833.63,638.77
2016,8,29,15,0,622.0,184.0,3.2,21.0,602.0,831.83,639.37
2016,8,29,15,15,731.0,138.0,3.2,21.0,598.5,903.71,691.16
2016,8,29,15,30,840.0,92.0,3.2,21.0,595.0,963.79,733.78
2016,8,29,15,45,609.0,141.5,3.2,21.0,491.0,811.33,628.94
2016,8,29,16,0,378.0,191.0,3.2,21.0,387.0,610.42,482.96
2016,8,29,16,15,189.0,140.5,3.15,20.5,238.5,364.67,294.92
2016,8,29,16,30,0.0,90.0,3.1,20.0,90.0,70.87,53.28
2016,8,29,16,45,0.0,78.0,3.1,20.0,78.0,60.8,45.28
2016,8,29,17,0,0.0,66.0,3.1,20.0,66.0,50.65,36.9
2016,8,29,17,15,0.0,54.5,2.9,19.5,54.5,41.73,29.51
2016,8,29,17,30,0.0,43.0,2.7,19.0,43.0,32.87,22.02
2016,8,29,17,45,0.0,32.0,2.55,18.5,32.0,24.41,14.75
2016,8,29,18,0,0.0,21.0,2.4,18.0,21.0,15.98,7.43
2016,8,29,18,15,0.0,12.5,2.35,17.5,12.5,9.5,0.97
2016,8,29,18,30,0.0,4.0,2.3,17.0,4.0,3.15,0.0
2016,8,29,18,45,0.0,2.0,2.25,16.5,2.0,0.0,0.0
2016,8,29,19,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,8,29,19,15,0.0,0.0,2.15,15.5,0.0,0.0,0.0
2016,8,29,19,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,29,19,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,29,20,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,29,20,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,8,29,20,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,29,20,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,29,21,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,29,21,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,8,29,21,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,29,21,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,29,22,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,29,22,15,0.0,0.0,1.85,14.5,0.0,0.0,0.0
2016,8,29,22,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,29,22,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,29,23,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,29,23,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,29,23,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,29,23,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,30,0,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,30,0,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,30,0,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,30,0,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,8,30,1,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,30,1,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,8,30,1,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,30,1,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,30,2,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,30,2,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,8,30,2,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,30,2,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,8,30,3,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,30,3,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,8,30,3,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,30,3,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,30,4,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,30,4,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,8,30,4,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,30,4,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,8,30,5,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,30,5,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,8,30,5,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,30,5,45,126.5,9.5,1.75,14.5,16.5,7.47,0.0
2016,8,30,6,0,253.0,19.0,1.9,15.0,33.0,15.7,0.0
2016,8,30,6,15,376.0,28.5,1.85,15.5,75.0,23.65,14.03
2016,8,30,6,30,499.0,38.0,1.8,16.0,117.0,31.76,22.04
2016,8,30,6,45,574.0,44.5,1.8,16.5,167.5,40.42,30.03
2016,8,30,7,0,649.0,51.0,1.8,17.0,218.0,46.42,35.5
2016,8,30,7,15,695.0,55.5,1.75,17.5,270.5,50.52,39.1
2016,8,30,7,30,741.0,60.0,1.7,18.0,323.0,54.64,42.6
2016,8,30,7,45,776.0,63.0,1.7,19.0,376.0,57.46,44.77
2016,8,30,8,0,811.0,66.0,1.7,20.0,429.0,60.3,46.89
2016,8,30,8,15,833.0,69.0,1.7,20.5,479.5,69.9,54.87
2016,8,30,8,30,855.0,72.0,1.7,21.0,530.0,73.01,57.21
2016,8,30,8,45,873.5,73.5,1.7,21.5,576.5,74.94,58.54
2016,8,30,9,0,892.0,75.0,1.7,22.0,623.0,76.77,59.79
2016,8,30,9,15,904.0,77.0,1.7,22.5,664.5,78.65,61.07
2016,8,30,9,30,916.0,79.0,1.7,23.0,706.0,80.4,62.25
2016,8,30,9,45,923.5,81.0,1.75,24.0,742.0,81.9,63.1
2016,8,30,10,0,931.0,83.0,1.8,25.0,778.0,83.29,63.86
2016,8,30,10,15,937.0,84.5,1.85,25.0,807.0,131.74,71.88
2016,8,30,10,30,943.0,86.0,1.9,25.0,836.0,193.15,107.2
2016,8,30,10,45,949.5,85.5,2.0,25.0,858.5,253.88,153.29
2016,8,30,11,0,956.0,85.0,2.1,25.0,881.0,314.83,204.52
2016,8,30,11,15,958.0,85.5,2.25,25.0,895.5,375.0,256.93
2016,8,30,11,30,960.0,86.0,2.4,25.0,910.0,434.43,308.6
2016,8,30,11,45,962.5,85.5,2.55,25.5,916.5,492.38,357.49
2016,8,30,12,0,965.0,85.0,2.7,26.0,923.0,549.12,404.1
2016,8,30,12,15,964.0,85.0,2.8,25.5,921.5,602.9,448.75
2016,8,30,12,30,963.0,85.0,2.9,25.0,920.0,654.66,490.95
2016,8,30,12,45,956.5,87.5,3.0,25.0,910.0,702.78,528.62
2016,8,30,13,0,950.0,90.0,3.1,25.0,900.0,748.1,563.48
2016,8,30,13,15,946.5,89.5,3.15,25.0,883.0,789.9,594.56
2016,8,30,13,30,943.0,89.0,3.2,25.0,866.0,828.67,621.76
2016,8,30,13,45,939.0,87.0,3.25,25.0,842.0,862.35,645.47
2016,8,30,14,0,935.0,85.0,3.3,25.0,818.0,892.57,666.9
2016,8,30,14,15,927.5,83.5,3.3,24.5,786.5,916.68,685.32
2016,8,30,14,30,920.0,82.0,3.3,24.0,755.0,936.99,701.41
2016,8,30,14,45,912.0,79.5,3.35,24.0,718.0,951.86,713.01
2016,8,30,15,0,904.0,77.0,3.4,24.0,681.0,962.82,722.2
2016,8,30,15,15,890.5,75.0,3.4,23.5,638.0,965.17,726.87
2016,8,30,15,30,877.0,73.0,3.4,23.0,595.0,963.58,729.13
