Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,30,15,45,860.5,70.5,3.4,23.0,548.0,954.58,725.09
2016,8,30,16,0,844.0,68.0,3.4,23.0,501.0,941.88,718.65
2016,8,30,16,15,820.5,65.0,3.35,22.5,450.5,918.05,705.53
2016,8,30,16,30,797.0,62.0,3.3,22.0,400.0,902.6,698.07
2016,8,30,16,45,763.0,58.5,3.25,21.5,348.0,861.35,671.84
2016,8,30,17,0,729.0,55.0,3.2,21.0,296.0,817.55,642.82
2016,8,30,17,15,679.5,50.5,3.05,20.5,243.5,755.34,598.11
2016,8,30,17,30,630.0,46.0,2.9,20.0,191.0,691.87,549.85
2016,8,30,17,45,546.5,39.5,2.8,19.5,142.0,593.89,472.36
2016,8,30,18,0,463.0,33.0,2.7,19.0,93.0,508.69,398.35
2016,8,30,18,15,231.5,25.0,2.6,18.5,55.0,282.06,178.91
2016,8,30,18,30,0.0,17.0,2.5,18.0,17.0,13.38,0.0
2016,8,30,18,45,0.0,8.5,2.45,18.0,8.5,0.0,0.0
2016,8,30,19,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,8,30,19,15,0.0,0.0,2.35,17.5,0.0,0.0,0.0
2016,8,30,19,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,8,30,19,45,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,8,30,20,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,8,30,20,15,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,8,30,20,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,8,30,20,45,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,8,30,21,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,8,30,21,15,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,8,30,21,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,8,30,21,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,8,30,22,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,8,30,22,15,0.0,0.0,1.55,16.5,0.0,0.0,0.0
2016,8,30,22,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,8,30,22,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,8,30,23,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,8,30,23,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,8,30,23,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,8,30,23,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,8,31,0,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,8,31,0,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,8,31,0,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,31,0,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,8,31,1,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,31,1,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,8,31,1,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,31,1,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,31,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,31,2,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,31,2,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,31,2,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,31,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,31,3,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,8,31,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,31,3,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,31,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,31,4,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,8,31,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,31,4,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,31,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,31,5,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,31,5,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,31,5,45,125.5,9.0,1.7,13.5,15.5,7.08,0.0
2016,8,31,6,0,251.0,18.0,1.9,14.0,31.0,14.87,0.0
2016,8,31,6,15,377.5,27.5,1.9,14.5,73.0,22.85,13.3
2016,8,31,6,30,504.0,37.0,1.9,15.0,115.0,31.0,21.45
2016,8,31,6,45,575.0,44.0,1.95,15.5,165.0,40.01,29.79
2016,8,31,7,0,646.0,51.0,2.0,16.0,215.0,46.39,35.61
2016,8,31,7,15,692.0,55.5,1.95,16.5,267.5,50.48,39.23
2016,8,31,7,30,738.0,60.0,1.9,17.0,320.0,54.6,42.74
2016,8,31,7,45,770.0,63.5,1.85,18.0,372.5,57.73,45.2
2016,8,31,8,0,802.0,67.0,1.8,19.0,425.0,60.85,47.57
2016,8,31,8,15,824.5,70.0,1.75,19.5,475.0,70.35,55.49
2016,8,31,8,30,847.0,73.0,1.7,20.0,525.0,73.45,57.84
2016,8,31,8,45,864.5,75.0,1.7,20.5,571.5,75.66,59.41
2016,8,31,9,0,882.0,77.0,1.7,21.0,618.0,77.76,60.88
2016,8,31,9,15,895.0,79.0,1.75,21.0,659.5,79.62,62.28
2016,8,31,9,30,908.0,81.0,1.8,21.0,701.0,81.37,63.6
2016,8,31,9,45,913.5,84.5,1.85,21.5,736.0,83.66,65.25
2016,8,31,10,0,919.0,88.0,1.9,22.0,771.0,85.79,66.75
2016,8,31,10,15,926.0,89.5,1.95,22.5,800.5,132.89,74.21
2016,8,31,10,30,933.0,91.0,2.0,23.0,830.0,193.93,109.2
2016,8,31,10,45,938.5,91.5,2.1,23.5,852.5,254.65,155.27
2016,8,31,11,0,944.0,92.0,2.2,24.0,875.0,315.52,206.29
2016,8,31,11,15,947.0,92.5,2.25,24.0,890.0,375.52,258.53
2016,8,31,11,30,950.0,93.0,2.3,24.0,905.0,434.91,310.05
2016,8,31,11,45,952.0,93.0,2.4,24.0,912.0,492.66,359.46
2016,8,31,12,0,954.0,93.0,2.5,24.0,919.0,549.19,406.7
2016,8,31,12,15,953.5,93.0,2.6,24.0,917.5,602.91,450.63
2016,8,31,12,30,953.0,93.0,2.7,24.0,916.0,654.69,491.98
2016,8,31,12,45,944.5,96.5,2.8,24.0,905.0,702.1,529.16
2016,8,31,13,0,936.0,100.0,2.9,24.0,894.0,746.6,563.45
2016,8,31,13,15,932.0,99.0,2.95,24.0,877.0,787.29,594.14
2016,8,31,13,30,928.0,98.0,3.0,24.0,860.0,824.91,620.61
2016,8,31,13,45,924.0,96.0,3.05,24.0,835.5,858.33,644.21
2016,8,31,14,0,920.0,94.0,3.1,24.0,811.0,888.33,665.54
2016,8,31,14,15,912.0,92.5,3.15,24.0,780.0,911.83,682.58
2016,8,31,14,30,904.0,91.0,3.2,24.0,749.0,931.55,697.26
2016,8,31,14,45,895.0,88.0,3.25,24.0,711.5,944.85,707.81
2016,8,31,15,0,886.0,85.0,3.3,24.0,674.0,954.22,715.95
2016,8,31,15,15,872.0,83.0,3.3,23.5,631.0,956.06,720.27
2016,8,31,15,30,858.0,81.0,3.3,23.0,588.0,954.02,722.21
2016,8,31,15,45,841.0,77.5,3.35,23.0,541.0,943.37,717.37
2016,8,31,16,0,824.0,74.0,3.4,23.0,494.0,940.89,718.29
2016,8,31,16,15,799.0,71.0,3.35,22.5,443.5,915.69,704.11
2016,8,31,16,30,774.0,68.0,3.3,22.0,393.0,887.17,687.44
2016,8,31,16,45,740.5,63.5,3.3,22.0,341.0,845.19,659.62
2016,8,31,17,0,707.0,59.0,3.3,22.0,289.0,800.64,628.91
2016,8,31,17,15,655.0,53.5,3.1,21.0,237.0,734.87,582.25
2016,8,31,17,30,603.0,48.0,2.9,20.0,185.0,667.9,531.85
2016,8,31,17,45,519.5,40.5,2.75,19.5,136.5,578.73,460.22
2016,8,31,18,0,436.0,33.0,2.6,19.0,88.0,484.21,377.99
2016,8,31,18,15,285.5,22.0,2.55,18.5,51.0,321.21,183.64
2016,8,31,18,30,135.0,11.0,2.5,18.0,14.0,119.7,0.0
2016,8,31,18,45,67.5,5.5,2.45,17.5,7.0,0.0,0.0
2016,8,31,19,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,8,31,19,15,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2016,8,31,19,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,8,31,19,45,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,8,31,20,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,8,31,20,15,0.0,0.0,2.2,16.5,0.0,0.0,0.0
2016,8,31,20,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,8,31,20,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,8,31,21,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,8,31,21,15,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2016,8,31,21,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,31,21,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,8,31,22,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,31,22,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,8,31,22,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,8,31,22,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,8,31,23,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,8,31,23,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,8,31,23,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,31,23,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,1,0,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,1,0,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,1,0,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,1,0,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,1,1,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,1,1,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,9,1,1,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,1,1,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,1,2,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,1,2,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,9,1,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,1,2,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,1,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,1,3,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,9,1,3,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,1,3,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,1,4,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,1,4,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,1,4,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,1,4,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,1,5,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,1,5,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,1,5,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,1,5,45,105.5,9.0,0.85,13.5,14.0,7.08,0.0
2016,9,1,6,0,211.0,18.0,0.9,14.0,28.0,14.81,0.0
2016,9,1,6,15,339.5,29.0,0.85,14.5,69.5,23.96,14.08
2016,9,1,6,30,468.0,40.0,0.8,15.0,111.0,33.2,23.37
2016,9,1,6,45,539.0,48.0,0.75,15.5,160.0,39.72,29.54
2016,9,1,7,0,610.0,56.0,0.7,16.0,209.0,46.25,35.51
2016,9,1,7,15,315.0,91.0,0.55,16.5,171.0,65.32,52.33
2016,9,1,7,30,20.0,126.0,0.4,17.0,133.0,90.82,74.34
2016,9,1,7,45,40.5,152.0,0.3,17.5,169.0,105.19,86.26
2016,9,1,8,0,61.0,178.0,0.2,18.0,205.0,121.46,99.53
2016,9,1,8,15,198.0,192.5,0.25,18.5,295.0,129.58,105.8
2016,9,1,8,30,335.0,207.0,0.3,19.0,385.0,135.43,110.14
2016,9,1,8,45,594.0,149.0,0.35,19.5,498.0,102.1,81.75
2016,9,1,9,0,853.0,91.0,0.4,20.0,611.0,77.27,60.58
2016,9,1,9,15,866.5,93.5,0.55,20.5,653.0,87.59,69.06
2016,9,1,9,30,880.0,96.0,0.7,21.0,695.0,89.41,70.27
2016,9,1,9,45,888.5,99.0,0.85,21.5,730.5,91.24,71.5
2016,9,1,10,0,897.0,102.0,1.0,22.0,766.0,92.93,72.63
2016,9,1,10,15,904.5,103.5,1.15,22.0,795.5,138.31,79.47
2016,9,1,10,30,912.0,105.0,1.3,22.0,825.0,198.46,113.84
2016,9,1,10,45,914.0,108.0,1.45,22.5,846.5,259.09,159.77
2016,9,1,11,0,916.0,111.0,1.6,23.0,868.0,319.57,210.32
2016,9,1,11,15,919.0,111.5,1.7,23.0,882.5,378.42,261.36
2016,9,1,11,30,922.0,112.0,1.8,23.0,897.0,436.7,311.8
2016,9,1,11,45,920.5,114.5,1.95,23.0,903.0,493.62,360.46
2016,9,1,12,0,919.0,117.0,2.1,23.0,909.0,549.13,406.85
2016,9,1,12,15,918.5,117.0,2.1,23.0,908.0,601.7,449.28
2016,9,1,12,30,918.0,117.0,2.1,23.0,907.0,652.42,489.12
2016,9,1,12,45,920.0,114.0,2.15,23.0,898.5,700.23,526.18
2016,9,1,13,0,922.0,111.0,2.2,23.0,890.0,745.79,560.86
2016,9,1,13,15,918.0,110.0,2.25,23.0,873.0,786.23,591.27
2016,9,1,13,30,914.0,109.0,2.3,23.0,856.0,823.63,617.62
2016,9,1,13,45,747.0,181.0,2.35,23.0,779.5,810.29,608.35
2016,9,1,14,0,580.0,253.0,2.4,23.0,703.0,762.95,574.38
2016,9,1,14,15,732.0,178.0,2.4,23.0,723.0,857.62,644.22
2016,9,1,14,30,884.0,103.0,2.4,23.0,743.0,925.49,690.23
2016,9,1,14,45,870.0,102.0,2.45,23.0,704.5,936.27,698.61
2016,9,1,15,0,856.0,101.0,2.5,23.0,666.0,955.11,713.12
2016,9,1,15,15,840.5,98.5,2.5,22.5,622.5,955.18,716.12
2016,9,1,15,30,825.0,96.0,2.5,22.0,579.0,951.25,716.79
2016,9,1,15,45,801.0,93.5,2.5,22.0,531.0,935.04,707.94
2016,9,1,16,0,777.0,91.0,2.5,22.0,483.0,915.0,696.59
2016,9,1,16,15,749.0,86.5,2.45,21.5,432.0,884.94,679.13
2016,9,1,16,30,721.0,82.0,2.4,21.0,381.0,858.61,663.93
2016,9,1,16,45,679.0,77.0,2.35,21.0,328.5,808.73,630.2
2016,9,1,17,0,637.0,72.0,2.3,21.0,276.0,756.68,593.87
2016,9,1,17,15,578.5,65.0,2.15,20.0,224.5,684.46,542.44
2016,9,1,17,30,520.0,58.0,2.0,19.0,173.0,611.59,487.54
2016,9,1,17,45,427.0,48.0,1.9,18.5,125.5,503.63,401.72
2016,9,1,18,0,334.0,38.0,1.8,18.0,78.0,398.42,311.2
2016,9,1,18,15,167.0,24.0,1.75,17.5,44.0,217.08,104.34
2016,9,1,18,30,0.0,10.0,1.7,17.0,10.0,7.87,0.0
2016,9,1,18,45,0.0,5.0,1.7,17.0,5.0,0.0,0.0
2016,9,1,19,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,1,19,15,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2016,9,1,19,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,1,19,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,1,20,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,1,20,15,0.0,0.0,1.55,15.5,0.0,0.0,0.0
2016,9,1,20,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,1,20,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,9,1,21,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,1,21,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,1,21,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,1,21,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,1,22,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,1,22,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,9,1,22,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,1,22,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,9,1,23,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,1,23,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,9,1,23,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,1,23,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,9,2,0,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,2,0,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,2,0,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,2,0,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,9,2,1,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,2,1,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,2,1,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,2,1,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,9,2,2,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,2,2,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,2,2,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,2,2,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,2,3,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,2,3,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,2,3,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,2,3,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,9,2,4,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,2,4,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,9,2,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,2,4,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,2,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,2,5,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,9,2,5,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,2,5,45,66.5,8.5,1.1,14.5,11.5,6.69,0.0
2016,9,2,6,0,133.0,17.0,1.1,15.0,23.0,12.99,0.0
2016,9,2,6,15,251.5,30.5,1.2,15.5,61.0,24.89,14.56
2016,9,2,6,30,370.0,44.0,1.3,16.0,99.0,35.89,25.52
2016,9,2,6,45,449.0,53.5,1.4,16.5,147.0,43.33,32.53
2016,9,2,7,0,528.0,63.0,1.5,17.0,195.0,50.76,39.29
2016,9,2,7,15,580.0,70.0,1.5,17.5,245.5,55.96,43.89
2016,9,2,7,30,632.0,77.0,1.5,18.0,296.0,61.13,48.29
2016,9,2,7,45,614.0,91.5,1.55,18.5,332.0,70.35,56.11
2016,9,2,8,0,596.0,106.0,1.6,19.0,368.0,78.97,63.26
2016,9,2,8,15,646.5,105.5,1.5,19.5,420.5,78.34,62.36
2016,9,2,8,30,697.0,105.0,1.4,20.0,473.0,77.99,61.73
2016,9,2,8,45,754.0,102.0,1.35,21.0,532.0,82.84,65.38
2016,9,2,9,0,811.0,99.0,1.3,22.0,591.0,81.41,63.7
2016,9,2,9,15,825.0,101.5,1.15,22.0,632.0,82.6,64.52
2016,9,2,9,30,839.0,104.0,1.0,22.0,673.0,83.75,65.3
2016,9,2,9,45,863.0,100.0,0.9,22.5,711.5,91.05,71.09
2016,9,2,10,0,887.0,96.0,0.8,23.0,750.0,89.33,69.34
2016,9,2,10,15,894.5,97.0,0.7,23.0,779.0,132.98,75.49
2016,9,2,10,30,902.0,98.0,0.6,23.0,808.0,192.13,108.58
2016,9,2,10,45,906.0,100.0,0.5,23.5,830.0,251.85,152.79
2016,9,2,11,0,910.0,102.0,0.4,24.0,852.0,311.62,201.24
2016,9,2,11,15,913.5,102.5,0.4,24.0,866.5,370.08,250.46
2016,9,2,11,30,917.0,103.0,0.4,24.0,881.0,428.02,298.84
2016,9,2,11,45,920.0,102.5,0.45,24.5,888.0,484.29,344.52
2016,9,2,12,0,923.0,102.0,0.5,25.0,895.0,539.48,387.95
2016,9,2,12,15,923.0,102.0,0.6,25.0,894.0,592.1,429.48
2016,9,2,12,30,923.0,102.0,0.7,25.0,893.0,642.89,468.65
2016,9,2,12,45,910.5,108.0,0.85,25.0,881.5,688.57,503.89
2016,9,2,13,0,898.0,114.0,1.0,25.0,870.0,731.14,536.32
2016,9,2,13,15,894.0,113.0,1.1,25.0,853.0,770.61,565.75
2016,9,2,13,30,890.0,112.0,1.2,25.0,836.0,807.1,591.57
2016,9,2,13,45,886.5,109.5,1.35,25.0,812.5,839.47,614.94
2016,9,2,14,0,883.0,107.0,1.5,25.0,789.0,868.53,636.26
2016,9,2,14,15,875.0,105.0,1.55,24.5,758.0,890.75,653.33
2016,9,2,14,30,867.0,103.0,1.6,24.0,727.0,909.28,668.26
2016,9,2,14,45,856.5,100.5,1.7,24.0,690.0,921.24,678.45
2016,9,2,15,0,846.0,98.0,1.8,24.0,653.0,941.18,694.13
2016,9,2,15,15,830.5,95.5,1.85,23.5,610.5,940.98,697.45
2016,9,2,15,30,815.0,93.0,1.9,23.0,568.0,936.83,698.54
2016,9,2,15,45,794.0,90.0,2.0,23.0,520.5,922.82,692.39
2016,9,2,16,0,773.0,87.0,2.1,23.0,473.0,905.07,683.74
2016,9,2,16,15,751.0,76.5,2.1,22.5,419.5,873.27,665.64
2016,9,2,16,30,729.0,66.0,2.1,22.0,366.0,837.77,644.59
2016,9,2,16,45,665.0,70.0,2.15,21.5,315.0,784.03,610.25
2016,9,2,17,0,601.0,74.0,2.2,21.0,264.0,723.56,569.51
2016,9,2,17,15,544.5,66.0,2.1,20.5,214.0,652.45,517.72
2016,9,2,17,30,488.0,58.0,2.0,20.0,164.0,580.75,462.58
2016,9,2,17,45,398.0,47.5,1.95,19.5,118.5,475.75,378.76
2016,9,2,18,0,308.0,37.0,1.9,19.0,73.0,373.58,289.49
2016,9,2,18,15,154.0,18.5,1.85,18.5,36.5,197.36,68.45
2016,9,2,18,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,2,18,45,0.0,0.0,1.8,17.5,0.0,0.0,0.0
2016,9,2,19,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,9,2,19,15,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2016,9,2,19,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,2,19,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,2,20,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,2,20,15,0.0,0.0,1.75,15.5,0.0,0.0,0.0
2016,9,2,20,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,2,20,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,2,21,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,2,21,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,9,2,21,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,2,21,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,2,22,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,2,22,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2016,9,2,22,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,2,22,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,9,2,23,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,2,23,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,9,2,23,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,2,23,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,3,0,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,3,0,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,9,3,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,3,0,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,9,3,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,3,1,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,9,3,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,3,1,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,3,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,3,2,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,3,2,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,3,2,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,3,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,3,3,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,9,3,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,3,3,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,3,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,3,4,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,9,3,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,3,4,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,3,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,3,5,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,3,5,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,3,5,45,0.0,10.5,1.25,12.5,10.5,8.26,0.0
2016,9,3,6,0,0.0,21.0,1.4,13.0,21.0,15.34,0.0
2016,9,3,6,15,171.0,34.0,1.4,13.5,59.0,25.58,15.02
2016,9,3,6,30,342.0,47.0,1.4,14.0,97.0,38.27,27.77
2016,9,3,6,45,418.5,58.5,1.45,14.5,144.5,47.15,36.15
2016,9,3,7,0,495.0,70.0,1.5,15.0,192.0,55.92,44.18
2016,9,3,7,15,548.0,78.5,1.45,15.5,243.0,62.01,49.59
2016,9,3,7,30,601.0,87.0,1.4,16.0,294.0,68.01,54.75
2016,9,3,7,45,638.0,93.5,1.35,16.5,345.0,72.23,58.21
2016,9,3,8,0,675.0,100.0,1.3,17.0,396.0,76.37,61.51
2016,9,3,8,15,702.5,105.5,1.1,17.5,445.0,79.56,63.92
2016,9,3,8,30,730.0,111.0,0.9,18.0,494.0,82.65,66.22
2016,9,3,8,45,750.5,115.0,0.75,18.5,539.5,84.53,67.46
2016,9,3,9,0,771.0,119.0,0.6,19.0,585.0,93.66,74.83
2016,9,3,9,15,786.5,122.5,0.55,19.5,626.5,95.07,75.62
2016,9,3,9,30,802.0,126.0,0.5,20.0,668.0,96.41,76.39
2016,9,3,9,45,842.5,114.5,0.45,20.5,710.0,89.37,70.17
2016,9,3,10,0,883.0,103.0,0.4,21.0,752.0,93.09,72.99
2016,9,3,10,15,890.5,104.5,0.6,21.0,781.0,136.07,78.97
2016,9,3,10,30,898.0,106.0,0.8,21.0,810.0,195.49,112.47
2016,9,3,10,45,902.5,107.5,1.0,21.5,831.5,254.98,157.25
2016,9,3,11,0,907.0,109.0,1.2,22.0,853.0,314.57,207.0
2016,9,3,11,15,910.0,110.0,1.35,22.0,868.0,373.23,257.95
2016,9,3,11,30,913.0,111.0,1.5,22.0,883.0,431.34,308.38
2016,9,3,11,45,914.0,111.5,1.7,22.0,889.5,487.47,356.67
2016,9,3,12,0,915.0,112.0,1.9,22.0,896.0,542.35,402.92
2016,9,3,12,15,915.0,112.0,2.05,22.0,895.0,594.85,446.09
2016,9,3,12,30,915.0,112.0,2.2,22.0,894.0,645.53,486.88
2016,9,3,12,45,903.0,118.0,2.35,22.0,882.5,691.35,523.16
2016,9,3,13,0,891.0,124.0,2.5,22.0,871.0,734.11,556.52
2016,9,3,13,15,887.5,123.0,2.55,22.0,854.5,773.95,586.85
2016,9,3,13,30,884.0,122.0,2.6,22.0,838.0,810.88,613.75
2016,9,3,13,45,881.0,119.0,2.65,22.0,814.5,843.28,636.78
2016,9,3,14,0,878.0,116.0,2.7,22.0,791.0,872.4,657.65
2016,9,3,14,15,870.0,114.5,2.7,21.5,760.0,895.24,675.29
2016,9,3,14,30,862.0,113.0,2.7,21.0,729.0,926.03,698.54
2016,9,3,14,45,852.0,110.0,2.75,21.0,692.0,938.48,708.53
2016,9,3,15,0,842.0,107.0,2.8,21.0,655.0,946.98,716.2
2016,9,3,15,15,826.5,104.0,2.8,21.0,612.5,946.26,717.42
2016,9,3,15,30,811.0,101.0,2.8,21.0,570.0,941.54,716.16
2016,9,3,15,45,787.5,98.0,2.85,21.0,522.0,925.05,707.38
2016,9,3,16,0,764.0,95.0,2.9,21.0,474.0,904.72,696.0
2016,9,3,16,15,735.0,90.5,2.9,20.5,423.5,880.88,682.96
2016,9,3,16,30,706.0,86.0,2.9,20.0,373.0,847.29,662.62
2016,9,3,16,45,660.5,81.0,2.95,19.5,320.0,794.08,627.67
2016,9,3,17,0,615.0,76.0,3.0,19.0,267.0,738.67,589.54
2016,9,3,17,15,553.0,68.0,2.85,18.5,215.5,662.02,532.32
2016,9,3,17,30,491.0,60.0,2.7,18.0,164.0,584.71,471.56
2016,9,3,17,45,388.5,49.0,2.55,17.5,117.0,467.49,376.26
2016,9,3,18,0,286.0,38.0,2.4,17.0,70.0,356.27,276.8
2016,9,3,18,15,143.0,19.0,2.35,16.5,35.0,181.37,28.18
2016,9,3,18,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,9,3,18,45,0.0,0.0,2.25,15.5,0.0,0.0,0.0
2016,9,3,19,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,3,19,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2016,9,3,19,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,3,19,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,3,20,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,3,20,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,9,3,20,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,3,20,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,9,3,21,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,3,21,15,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2016,9,3,21,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,3,21,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,9,3,22,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,3,22,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,9,3,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,3,22,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,3,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,3,23,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,3,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,3,23,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,9,4,0,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,4,0,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,9,4,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,4,0,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,4,1,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,4,1,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,4,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,4,1,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,4,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,4,2,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,9,4,2,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,4,2,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,4,3,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,4,3,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,9,4,3,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,4,3,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,4,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,4,4,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,4,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,4,4,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,9,4,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,4,5,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,9,4,5,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,4,5,45,0.0,9.5,1.35,11.5,9.5,7.47,0.0
2016,9,4,6,0,0.0,19.0,1.5,12.0,19.0,14.95,0.0
2016,9,4,6,15,155.5,34.5,1.55,12.5,56.5,25.87,15.04
2016,9,4,6,30,311.0,50.0,1.6,13.0,94.0,37.78,27.4
2016,9,4,6,45,405.0,60.5,1.65,13.5,143.0,45.96,35.22
2016,9,4,7,0,499.0,71.0,1.7,14.0,192.0,56.82,45.14
2016,9,4,7,15,555.0,79.0,1.7,14.5,244.0,62.54,50.26
2016,9,4,7,30,611.0,87.0,1.7,15.0,296.0,68.22,55.16
2016,9,4,7,45,659.5,91.0,1.75,15.5,349.5,70.87,57.26
2016,9,4,8,0,708.0,95.0,1.8,16.0,403.0,73.6,59.37
2016,9,4,8,15,735.5,100.0,1.75,16.5,453.0,76.64,61.69
2016,9,4,8,30,763.0,105.0,1.7,17.0,503.0,79.59,63.9
2016,9,4,8,45,789.5,106.5,1.65,17.5,551.0,86.89,69.84
2016,9,4,9,0,816.0,108.0,1.6,18.0,599.0,87.57,70.06
2016,9,4,9,15,831.0,111.0,1.45,18.5,640.5,88.95,70.89
2016,9,4,9,30,846.0,114.0,1.3,19.0,682.0,90.26,71.66
2016,9,4,9,45,866.0,112.0,1.2,19.5,720.0,88.67,70.0
2016,9,4,10,0,886.0,110.0,1.1,20.0,758.0,97.01,76.71
2016,9,4,10,15,893.5,111.5,1.0,20.0,787.5,139.34,82.28
2016,9,4,10,30,901.0,113.0,0.9,20.0,817.0,199.16,115.81
2016,9,4,10,45,907.0,114.0,0.8,20.5,839.5,259.04,160.47
2016,9,4,11,0,913.0,115.0,0.7,21.0,862.0,319.17,209.85
2016,9,4,11,15,916.0,115.5,0.7,21.0,876.0,378.04,260.23
2016,9,4,11,30,919.0,116.0,0.7,21.0,890.0,436.34,309.77
2016,9,4,11,45,921.0,116.5,0.7,21.5,897.0,493.39,356.51
2016,9,4,12,0,923.0,117.0,0.7,22.0,904.0,549.31,400.77
2016,9,4,12,15,922.5,117.0,0.75,22.0,902.0,602.11,442.54
2016,9,4,12,30,922.0,117.0,0.8,22.0,900.0,653.03,481.79
2016,9,4,12,45,921.0,115.5,0.9,22.0,891.0,700.29,518.11
2016,9,4,13,0,920.0,114.0,1.0,22.0,882.0,745.09,552.04
2016,9,4,13,15,916.0,113.0,1.0,22.0,864.5,785.47,581.12
2016,9,4,13,30,912.0,112.0,1.0,22.0,847.0,822.81,606.32
2016,9,4,13,45,905.5,111.0,1.05,22.0,822.0,854.92,628.37
2016,9,4,14,0,899.0,110.0,1.1,22.0,797.0,883.55,648.26
2016,9,4,14,15,890.0,108.0,1.1,22.0,765.0,905.42,663.12
2016,9,4,14,30,881.0,106.0,1.1,22.0,733.0,923.48,675.71
2016,9,4,14,45,868.5,104.0,1.15,22.0,694.5,934.48,684.77
2016,9,4,15,0,856.0,102.0,1.2,22.0,656.0,953.51,699.3
2016,9,4,15,15,839.5,99.0,1.2,21.5,612.0,951.91,701.11
2016,9,4,15,30,823.0,96.0,1.2,21.0,568.0,946.25,700.71
2016,9,4,15,45,799.5,93.0,1.2,21.0,519.5,929.79,692.05
2016,9,4,16,0,776.0,90.0,1.2,21.0,471.0,909.49,680.97
2016,9,4,16,15,746.5,85.5,1.2,20.5,420.0,877.83,663.43
2016,9,4,16,30,717.0,81.0,1.2,20.0,369.0,850.21,648.23
2016,9,4,16,45,671.0,76.5,1.3,19.5,316.0,797.18,615.91
2016,9,4,17,0,625.0,72.0,1.4,19.0,263.0,742.02,580.34
2016,9,4,17,15,562.0,64.0,1.4,18.5,211.5,664.48,524.99
2016,9,4,17,30,499.0,56.0,1.4,18.0,160.0,586.51,465.9
2016,9,4,17,45,397.0,45.5,1.45,17.5,113.0,470.72,374.13
2016,9,4,18,0,295.0,35.0,1.5,17.0,66.0,358.37,273.18
2016,9,4,18,15,147.5,17.5,1.5,16.5,33.0,184.11,0.0
2016,9,4,18,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,4,18,45,0.0,0.0,1.55,15.5,0.0,0.0,0.0
2016,9,4,19,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,4,19,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2016,9,4,19,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,4,19,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,4,20,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,4,20,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,9,4,20,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,4,20,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,9,4,21,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,4,21,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,9,4,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,4,21,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,9,4,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,4,22,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,4,22,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,4,22,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,4,23,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,4,23,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,9,4,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,4,23,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,5,0,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,5,0,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,5,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,5,0,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,5,1,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,5,1,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,5,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,5,1,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,9,5,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,5,2,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,5,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,5,2,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,5,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,5,3,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,5,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,5,3,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,9,5,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,5,4,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,5,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,5,4,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,5,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,5,5,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,5,5,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,5,5,45,67.5,7.5,1.15,12.5,10.0,0.0,0.0
2016,9,5,6,0,135.0,15.0,1.2,13.0,20.0,11.8,0.0
2016,9,5,6,15,263.0,28.0,1.3,13.5,58.0,22.95,12.35
2016,9,5,6,30,391.0,41.0,1.4,14.0,96.0,33.68,23.68
2016,9,5,6,45,471.5,50.5,1.55,15.0,144.5,41.24,30.83
2016,9,5,7,0,552.0,60.0,1.7,16.0,193.0,48.8,37.69
2016,9,5,7,15,604.5,67.0,1.7,16.5,245.0,54.13,42.45
2016,9,5,7,30,657.0,74.0,1.7,17.0,297.0,59.43,47.01
2016,9,5,7,45,693.5,79.0,1.75,18.0,348.5,63.01,49.85
2016,9,5,8,0,730.0,84.0,1.8,19.0,400.0,66.57,52.57
2016,9,5,8,15,756.5,88.5,1.7,19.5,450.0,75.22,59.74
2016,9,5,8,30,783.0,93.0,1.6,20.0,500.0,78.29,62.04
2016,9,5,8,45,802.5,96.5,1.5,20.5,546.0,80.44,63.53
2016,9,5,9,0,822.0,100.0,1.4,21.0,592.0,82.51,64.95
2016,9,5,9,15,836.5,102.5,1.3,21.5,633.5,83.74,65.66
2016,9,5,9,30,851.0,105.0,1.2,22.0,675.0,84.91,66.33
2016,9,5,9,45,868.5,104.0,1.2,22.5,712.0,93.51,73.21
2016,9,5,10,0,886.0,103.0,1.2,23.0,749.0,93.25,72.68
2016,9,5,10,15,894.0,104.5,1.2,23.0,778.5,134.65,78.0
2016,9,5,10,30,902.0,106.0,1.2,23.0,808.0,194.46,111.06
2016,9,5,10,45,906.0,108.5,1.25,23.5,830.0,254.79,155.98
2016,9,5,11,0,910.0,111.0,1.3,24.0,852.0,315.19,205.8
2016,9,5,11,15,913.5,111.5,1.35,24.0,866.5,373.97,256.28
2016,9,5,11,30,917.0,112.0,1.4,24.0,881.0,432.23,306.16
2016,9,5,11,45,916.0,113.5,1.45,24.0,887.0,488.49,353.62
2016,9,5,12,0,915.0,115.0,1.5,24.0,893.0,543.31,398.7
2016,9,5,12,15,915.0,115.0,1.55,24.0,891.5,595.91,440.87
2016,9,5,12,30,915.0,115.0,1.6,24.0,890.0,646.66,480.54
2016,9,5,12,45,902.5,120.5,1.7,24.0,878.0,691.83,515.54
2016,9,5,13,0,890.0,126.0,1.8,24.0,866.0,733.85,547.6
2016,9,5,13,15,885.5,125.0,1.85,24.0,848.5,772.93,576.81
2016,9,5,13,30,881.0,124.0,1.9,24.0,831.0,809.0,602.75
2016,9,5,13,45,874.5,122.5,2.0,24.0,806.0,839.85,624.76
2016,9,5,14,0,868.0,121.0,2.1,24.0,781.0,867.27,644.62
2016,9,5,14,15,858.5,119.0,2.1,24.0,749.0,899.32,666.76
2016,9,5,14,30,849.0,117.0,2.1,24.0,717.0,916.91,679.32
2016,9,5,14,45,838.0,113.5,2.15,24.0,679.5,927.58,688.12
2016,9,5,15,0,827.0,110.0,2.2,24.0,642.0,934.26,694.52
2016,9,5,15,15,810.0,107.0,2.15,23.5,598.5,931.81,695.42
2016,9,5,15,30,793.0,104.0,2.1,23.0,555.0,925.36,693.87
2016,9,5,15,45,773.0,99.0,2.1,23.0,507.5,909.75,685.47
2016,9,5,16,0,753.0,94.0,2.1,23.0,460.0,890.37,674.58
2016,9,5,16,15,722.5,89.0,2.05,22.5,409.5,864.41,659.85
2016,9,5,16,30,692.0,84.0,2.0,22.0,359.0,828.69,637.97
2016,9,5,16,45,649.0,78.0,1.95,21.5,307.0,776.72,603.83
2016,9,5,17,0,606.0,72.0,1.9,21.0,255.0,722.65,566.73
2016,9,5,17,15,543.0,64.0,1.8,20.0,204.0,645.44,511.1
2016,9,5,17,30,480.0,56.0,1.7,19.0,153.0,567.79,451.74
2016,9,5,17,45,380.0,44.5,1.6,18.5,107.0,453.3,359.4
2016,9,5,18,0,280.0,33.0,1.5,18.0,61.0,342.87,256.43
2016,9,5,18,15,140.0,16.5,1.45,17.5,30.5,173.35,0.0
2016,9,5,18,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,9,5,18,45,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2016,9,5,19,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,5,19,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,9,5,19,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,5,19,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,5,20,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,5,20,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,9,5,20,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,5,20,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,5,21,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,5,21,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,5,21,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,5,21,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,5,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,5,22,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,9,5,22,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,5,22,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,5,23,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,5,23,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,9,5,23,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,5,23,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,6,0,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,6,0,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,6,0,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,6,0,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,9,6,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,6,1,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,6,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,6,1,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,9,6,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,6,2,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,6,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,6,2,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,9,6,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,6,3,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,6,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,6,3,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,6,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,6,4,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,6,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,6,4,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,6,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,6,5,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,9,6,5,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,6,5,45,62.5,6.5,1.1,14.5,9.0,0.0,0.0
2016,9,6,6,0,125.0,13.0,1.1,15.0,18.0,10.23,0.0
2016,9,6,6,15,252.5,26.5,1.2,15.5,55.0,21.69,10.9
2016,9,6,6,30,380.0,40.0,1.3,16.0,92.0,32.83,22.69
2016,9,6,6,45,459.0,50.0,1.4,17.0,140.0,40.78,30.13
2016,9,6,7,0,538.0,60.0,1.5,18.0,188.0,48.7,37.27
2016,9,6,7,15,591.0,67.0,1.55,18.5,239.0,54.0,41.97
2016,9,6,7,30,644.0,74.0,1.6,19.0,290.0,59.27,46.49
2016,9,6,7,45,680.5,79.5,1.65,19.5,341.5,63.18,49.69
2016,9,6,8,0,717.0,85.0,1.7,20.0,393.0,67.04,52.77
2016,9,6,8,15,743.5,89.5,1.65,20.5,442.5,75.72,59.94
2016,9,6,8,30,770.0,94.0,1.6,21.0,492.0,78.76,62.19
2016,9,6,8,45,790.0,97.5,1.55,22.0,537.5,80.88,63.52
2016,9,6,9,0,810.0,101.0,1.5,23.0,583.0,82.92,64.78
2016,9,6,9,15,825.0,103.5,1.35,23.5,624.5,84.13,65.46
2016,9,6,9,30,840.0,106.0,1.2,24.0,666.0,85.29,66.11
2016,9,6,9,45,853.0,107.5,1.05,24.5,702.0,85.75,66.19
2016,9,6,10,0,866.0,109.0,0.9,25.0,738.0,95.93,74.27
2016,9,6,10,15,874.0,110.5,0.8,25.0,767.0,135.69,78.94
2016,9,6,10,30,882.0,112.0,0.7,25.0,796.0,194.44,110.74
2016,9,6,10,45,889.0,112.5,0.65,25.5,818.5,253.11,153.4
2016,9,6,11,0,896.0,113.0,0.6,26.0,841.0,312.13,200.88
2016,9,6,11,15,900.0,114.0,0.75,26.0,855.5,370.64,250.44
2016,9,6,11,30,904.0,115.0,0.9,26.0,870.0,428.72,299.63
2016,9,6,11,45,907.0,114.5,1.1,26.5,877.0,484.65,346.04
2016,9,6,12,0,910.0,114.0,1.3,27.0,884.0,539.51,390.45
2016,9,6,12,15,909.5,114.0,1.45,27.0,882.5,591.53,432.2
2016,9,6,12,30,909.0,114.0,1.6,27.0,881.0,641.67,471.61
2016,9,6,12,45,905.0,115.0,1.75,27.0,871.0,688.29,507.68
2016,9,6,13,0,901.0,116.0,1.9,27.0,861.0,732.35,541.29
2016,9,6,13,15,897.0,115.0,1.95,27.0,843.5,771.92,570.6
2016,9,6,13,30,893.0,114.0,2.0,27.0,826.0,808.48,596.35
2016,9,6,13,45,889.0,111.5,2.05,27.0,802.0,840.47,618.47
2016,9,6,14,0,885.0,109.0,2.1,27.0,778.0,869.11,638.45
2016,9,6,14,15,876.0,107.0,2.05,26.5,746.0,890.42,654.08
2016,9,6,14,30,867.0,105.0,2.0,26.0,714.0,907.98,667.43
2016,9,6,14,45,857.5,101.5,2.0,26.0,677.0,919.67,676.31
2016,9,6,15,0,848.0,98.0,2.0,26.0,640.0,939.21,690.57
2016,9,6,15,15,832.0,95.0,1.95,25.5,596.5,937.78,691.98
2016,9,6,15,30,816.0,92.0,1.9,25.0,553.0,932.35,691.12
2016,9,6,15,45,797.0,88.0,1.85,25.0,505.5,918.9,683.73
2016,9,6,16,0,778.0,84.0,1.8,25.0,458.0,901.69,673.93
2016,9,6,16,15,748.0,79.5,1.75,24.5,407.5,869.48,655.22
2016,9,6,16,30,718.0,75.0,1.7,24.0,357.0,833.99,633.89
2016,9,6,16,45,677.5,69.5,1.65,24.0,305.0,791.44,605.62
2016,9,6,17,0,637.0,64.0,1.6,24.0,253.0,740.33,570.06
2016,9,6,17,15,574.0,57.0,1.45,23.0,202.0,664.3,515.9
2016,9,6,17,30,511.0,50.0,1.3,22.0,151.0,588.07,458.25
2016,9,6,17,45,409.0,40.0,1.15,21.0,105.0,473.54,367.83
2016,9,6,18,0,307.0,30.0,1.0,20.0,59.0,363.41,261.58
2016,9,6,18,15,153.5,15.0,1.0,19.5,29.5,140.66,0.0
2016,9,6,18,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,6,18,45,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2016,9,6,19,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,6,19,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,6,19,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,6,19,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,6,20,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,6,20,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,9,6,20,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,6,20,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,6,21,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,6,21,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,6,21,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,6,21,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,9,6,22,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,6,22,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,9,6,22,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,6,22,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,9,6,23,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,6,23,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,6,23,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,6,23,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,9,7,0,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,7,0,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,9,7,0,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,7,0,45,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2016,9,7,1,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,7,1,15,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,7,1,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,9,7,1,45,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,9,7,2,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,9,7,2,15,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,9,7,2,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,9,7,2,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,9,7,3,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,9,7,3,15,0.0,0.0,1.95,16.5,0.0,0.0,0.0
2016,9,7,3,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,7,3,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,7,4,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,7,4,15,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,9,7,4,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,7,4,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,7,5,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,7,5,15,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,7,5,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,7,5,45,57.0,6.0,1.8,16.5,8.0,0.0,0.0
2016,9,7,6,0,114.0,12.0,1.8,17.0,16.0,9.44,0.0
2016,9,7,6,15,240.0,26.0,2.0,17.5,53.0,21.26,10.03
2016,9,7,6,30,366.0,40.0,2.2,18.0,90.0,32.79,22.37
2016,9,7,6,45,449.0,50.0,2.45,19.0,137.5,40.74,29.79
2016,9,7,7,0,532.0,60.0,2.7,20.0,185.0,48.68,36.9
2016,9,7,7,15,585.5,67.5,2.7,20.5,236.5,54.34,41.91
2016,9,7,7,30,639.0,75.0,2.7,21.0,288.0,59.96,46.7
2016,9,7,7,45,677.5,80.0,2.75,21.5,339.5,63.52,49.58
2016,9,7,8,0,716.0,85.0,2.8,22.0,391.0,67.06,52.37
2016,9,7,8,15,742.5,89.5,2.65,22.5,440.0,75.75,59.5
2016,9,7,8,30,769.0,94.0,2.5,23.0,489.0,78.79,61.75
2016,9,7,8,45,790.0,97.0,2.45,24.0,535.0,80.59,62.8
2016,9,7,9,0,811.0,100.0,2.4,25.0,581.0,82.35,63.82
2016,9,7,9,15,826.0,103.0,2.25,25.5,622.5,83.9,64.79
2016,9,7,9,30,841.0,106.0,2.1,26.0,664.0,85.39,65.71
2016,9,7,9,45,850.0,109.0,1.95,26.5,699.0,86.65,66.45
2016,9,7,10,0,859.0,112.0,1.8,27.0,734.0,97.36,74.93
2016,9,7,10,15,867.5,114.0,1.65,27.5,763.0,136.33,79.33
2016,9,7,10,30,876.0,116.0,1.5,28.0,792.0,195.15,110.73
2016,9,7,10,45,882.5,116.5,1.35,28.5,814.0,253.5,152.93
2016,9,7,11,0,889.0,117.0,1.2,29.0,836.0,312.12,199.95
2016,9,7,11,15,893.0,118.0,1.1,29.0,850.5,370.34,248.45
2016,9,7,11,30,897.0,119.0,1.0,29.0,865.0,428.13,296.14
2016,9,7,11,45,899.0,118.5,0.9,29.0,871.5,483.36,340.74
2016,9,7,12,0,901.0,118.0,0.8,29.0,878.0,537.4,382.85
2016,9,7,12,15,901.0,118.5,0.85,29.0,876.5,589.71,423.35
2016,9,7,12,30,901.0,119.0,0.9,29.0,875.0,640.22,461.48
2016,9,7,12,45,875.5,131.5,0.95,29.0,859.5,682.05,492.54
2016,9,7,13,0,850.0,144.0,1.0,29.0,844.0,727.84,525.18
2016,9,7,13,15,845.5,142.5,1.1,29.0,826.5,766.34,553.42
2016,9,7,13,30,841.0,141.0,1.2,29.0,809.0,801.79,579.35
2016,9,7,13,45,833.5,139.5,1.3,29.0,784.0,831.63,600.44
2016,9,7,14,0,826.0,138.0,1.4,29.0,759.0,857.95,619.16
2016,9,7,14,15,815.0,135.5,1.5,28.5,727.0,876.61,634.37
2016,9,7,14,30,804.0,133.0,1.6,28.0,695.0,891.4,647.36
2016,9,7,14,45,790.0,130.0,1.75,28.0,657.0,899.01,655.22
2016,9,7,15,0,776.0,127.0,1.9,28.0,619.0,902.61,660.64
2016,9,7,15,15,757.0,123.0,1.95,27.5,575.5,903.87,664.96
2016,9,7,15,30,738.0,119.0,2.0,27.0,532.0,894.38,662.34
2016,9,7,15,45,713.0,114.0,2.1,27.0,484.5,874.09,651.81
2016,9,7,16,0,688.0,109.0,2.2,27.0,437.0,850.2,638.75
2016,9,7,16,15,653.5,103.0,2.15,26.5,387.0,812.41,615.83
2016,9,7,16,30,619.0,97.0,2.1,26.0,337.0,771.59,590.27
2016,9,7,16,45,573.0,89.5,2.1,25.5,286.0,715.15,552.97
2016,9,7,17,0,527.0,82.0,2.1,25.0,235.0,656.56,512.42
2016,9,7,17,15,458.0,71.5,1.9,24.0,185.5,571.43,449.8
2016,9,7,17,30,389.0,61.0,1.7,23.0,136.0,484.61,382.61
2016,9,7,17,45,289.5,46.5,1.5,22.0,93.0,371.92,291.57
2016,9,7,18,0,190.0,32.0,1.3,21.0,50.0,265.33,185.56
2016,9,7,18,15,95.0,16.0,1.25,20.5,25.0,92.11,0.0
2016,9,7,18,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,7,18,45,0.0,0.0,1.15,19.5,0.0,0.0,0.0
2016,9,7,19,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,7,19,15,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2016,9,7,19,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,7,19,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,9,7,20,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,7,20,15,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,9,7,20,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,7,20,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,7,21,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,7,21,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,9,7,21,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,7,21,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,9,7,22,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,7,22,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,7,22,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,7,22,45,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,9,7,23,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,7,23,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,7,23,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,7,23,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,8,0,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,8,0,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,9,8,0,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,8,0,45,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,9,8,1,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,8,1,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2016,9,8,1,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,8,1,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,8,2,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,8,2,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,9,8,2,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,8,2,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,8,3,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,8,3,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,9,8,3,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,8,3,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,8,4,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,8,4,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,9,8,4,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,8,4,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,8,5,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,8,5,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,9,8,5,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,8,5,45,30.5,5.5,1.15,14.5,6.5,0.0,0.0
2016,9,8,6,0,61.0,11.0,1.3,15.0,13.0,8.65,0.0
2016,9,8,6,15,177.0,27.5,1.45,15.5,48.0,20.88,9.4
2016,9,8,6,30,293.0,44.0,1.6,16.0,83.0,33.4,23.05
2016,9,8,6,45,379.0,56.0,1.75,16.5,129.5,42.6,31.72
2016,9,8,7,0,465.0,68.0,1.9,17.0,176.0,54.36,42.36
2016,9,8,7,15,232.5,81.5,1.9,17.5,135.5,59.7,47.14
2016,9,8,7,30,0.0,95.0,1.9,18.0,95.0,70.36,56.38
2016,9,8,7,45,0.0,115.0,1.9,18.5,115.0,84.4,68.36
2016,9,8,8,0,0.0,135.0,1.9,19.0,135.0,98.29,79.99
2016,9,8,8,15,8.0,158.5,1.85,19.5,162.5,114.37,93.28
2016,9,8,8,30,16.0,182.0,1.8,20.0,190.0,130.26,106.2
2016,9,8,8,45,38.0,215.5,1.8,20.5,237.0,144.8,117.81
2016,9,8,9,0,60.0,249.0,1.8,21.0,284.0,163.92,133.07
2016,9,8,9,15,59.5,267.5,1.8,21.0,305.0,174.41,141.32
2016,9,8,9,30,59.0,286.0,1.8,21.0,326.0,184.61,149.31
2016,9,8,9,45,441.5,207.0,1.8,21.5,523.5,125.49,100.06
2016,9,8,10,0,824.0,128.0,1.8,22.0,721.0,96.37,75.63
2016,9,8,10,15,833.0,130.0,1.85,22.0,750.0,133.8,80.39
2016,9,8,10,30,842.0,132.0,1.9,22.0,779.0,192.14,112.74
2016,9,8,10,45,848.5,133.0,1.95,22.5,801.0,250.37,156.1
2016,9,8,11,0,855.0,134.0,2.0,23.0,823.0,309.05,204.68
2016,9,8,11,15,859.0,135.0,2.05,23.0,837.0,367.14,254.85
2016,9,8,11,30,863.0,136.0,2.1,23.0,851.0,424.9,304.65
2016,9,8,11,45,866.0,135.5,2.2,23.5,857.5,480.13,351.14
2016,9,8,12,0,869.0,135.0,2.3,24.0,864.0,533.33,394.88
2016,9,8,12,15,868.5,135.0,2.35,24.0,862.5,583.77,435.98
2016,9,8,12,30,868.0,135.0,2.4,24.0,861.0,632.41,474.68
2016,9,8,12,45,857.0,139.0,2.5,24.0,849.0,681.88,512.98
2016,9,8,13,0,846.0,143.0,2.6,24.0,837.0,723.56,545.08
2016,9,8,13,15,841.0,141.5,2.65,24.0,819.0,761.45,573.88
2016,9,8,13,30,836.0,140.0,2.7,24.0,801.0,796.27,600.11
2016,9,8,13,45,831.5,137.0,2.75,24.0,777.0,826.82,622.17
2016,9,8,14,0,827.0,134.0,2.8,24.0,753.0,854.0,641.72
2016,9,8,14,15,816.5,131.5,2.85,23.5,721.0,872.99,657.11
2016,9,8,14,30,806.0,129.0,2.9,23.0,689.0,888.14,670.15
2016,9,8,14,45,795.5,124.5,2.95,23.0,651.5,897.31,678.05
2016,9,8,15,0,785.0,120.0,3.0,23.0,614.0,902.59,683.53
2016,9,8,15,15,766.5,116.0,3.0,22.5,570.5,896.9,682.65
2016,9,8,15,30,748.0,112.0,3.0,22.0,527.0,894.44,684.21
2016,9,8,15,45,727.0,106.5,3.0,22.0,480.5,877.36,674.38
2016,9,8,16,0,706.0,101.0,3.0,22.0,434.0,856.73,662.1
2016,9,8,16,15,673.0,95.0,2.95,21.5,384.0,820.37,639.41
2016,9,8,16,30,640.0,89.0,2.9,21.0,334.0,781.04,614.01
2016,9,8,16,45,597.5,81.5,2.9,21.0,283.5,727.99,576.72
2016,9,8,17,0,555.0,74.0,2.9,21.0,233.0,672.92,536.35
2016,9,8,17,15,488.0,64.5,2.75,20.0,183.5,590.9,474.66
2016,9,8,17,30,421.0,55.0,2.6,19.0,134.0,508.73,409.33
2016,9,8,17,45,321.5,42.0,2.5,18.5,91.0,395.07,314.31
2016,9,8,18,0,222.0,29.0,2.4,18.0,48.0,283.8,193.09
2016,9,8,18,15,111.0,14.5,2.35,17.5,24.0,104.06,0.0
2016,9,8,18,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,9,8,18,45,0.0,0.0,2.3,16.5,0.0,0.0,0.0
2016,9,8,19,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,9,8,19,15,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,9,8,19,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,9,8,19,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,9,8,20,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,9,8,20,15,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2016,9,8,20,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,8,20,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,8,21,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,8,21,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2016,9,8,21,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,8,21,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,9,8,22,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,8,22,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,9,8,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,8,22,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,9,8,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,8,23,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,8,23,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,8,23,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,9,0,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,9,0,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,9,9,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,9,0,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,9,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,9,1,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,9,9,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,9,1,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,9,9,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,9,2,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,9,9,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,9,2,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,9,9,3,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,9,3,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,9,9,3,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,9,3,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,9,4,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,9,4,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,9,4,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,9,4,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,9,5,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,9,5,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,9,5,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,9,5,45,32.0,5.5,0.75,13.5,6.5,0.0,0.0
2016,9,9,6,0,64.0,11.0,0.8,14.0,13.0,8.65,0.0
2016,9,9,6,15,188.5,26.5,0.9,14.5,47.5,20.19,8.4
2016,9,9,6,30,313.0,42.0,1.0,15.0,82.0,34.28,23.86
2016,9,9,6,45,401.0,53.0,1.1,15.5,129.5,42.9,32.1
2016,9,9,7,0,489.0,64.0,1.2,16.0,177.0,51.48,40.0
2016,9,9,7,15,244.5,73.5,1.15,16.5,130.0,53.03,41.47
2016,9,9,7,30,0.0,83.0,1.1,17.0,83.0,62.31,49.56
2016,9,9,7,45,0.0,95.0,1.1,17.5,95.0,71.16,57.09
2016,9,9,8,0,0.0,107.0,1.1,18.0,107.0,79.95,64.43
2016,9,9,8,15,4.5,139.5,1.0,18.5,142.0,102.22,83.2
2016,9,9,8,30,9.0,172.0,0.9,19.0,177.0,123.88,101.06
2016,9,9,8,45,17.5,197.0,0.85,20.0,207.0,140.59,114.24
2016,9,9,9,0,26.0,222.0,0.8,21.0,237.0,157.05,126.97
2016,9,9,9,15,80.5,262.5,0.7,21.5,314.5,172.38,138.77
2016,9,9,9,30,135.0,303.0,0.6,22.0,392.0,185.28,148.41
2016,9,9,9,45,176.5,319.5,0.5,22.5,442.0,194.2,154.73
2016,9,9,10,0,218.0,336.0,0.4,23.0,492.0,202.9,160.82
2016,9,9,10,15,218.0,350.0,0.3,23.5,511.5,223.61,163.1
2016,9,9,10,30,218.0,364.0,0.2,24.0,531.0,252.99,180.66
2016,9,9,10,45,219.0,374.5,0.15,24.5,546.5,281.22,200.13
2016,9,9,11,0,220.0,385.0,0.1,25.0,562.0,309.84,221.03
2016,9,9,11,15,220.5,391.5,0.25,25.0,571.5,336.36,242.07
2016,9,9,11,30,221.0,398.0,0.4,25.0,581.0,362.95,263.36
2016,9,9,11,45,376.0,348.0,0.55,25.0,661.5,416.91,302.55
2016,9,9,12,0,531.0,298.0,0.7,25.0,742.0,489.58,356.23
2016,9,9,12,15,531.0,297.5,0.85,25.0,740.5,528.26,386.69
2016,9,9,12,30,531.0,297.0,1.0,25.0,739.0,565.77,416.08
2016,9,9,12,45,519.0,299.0,1.2,25.0,727.0,596.25,440.4
2016,9,9,13,0,507.0,301.0,1.4,25.0,715.0,624.21,462.61
2016,9,9,13,15,508.5,292.0,1.5,25.0,699.5,650.13,482.76
2016,9,9,13,30,510.0,283.0,1.6,25.0,684.0,673.91,501.29
2016,9,9,13,45,509.5,273.5,1.75,25.0,663.0,693.36,517.11
2016,9,9,14,0,509.0,264.0,1.9,25.0,642.0,710.28,531.2
2016,9,9,14,15,504.0,253.5,1.95,24.5,614.5,719.75,540.5
2016,9,9,14,30,499.0,243.0,2.0,24.0,587.0,726.31,547.93
2016,9,9,14,45,647.0,180.0,2.15,24.0,600.5,825.37,622.0
2016,9,9,15,0,795.0,117.0,2.3,24.0,614.0,907.65,679.6
2016,9,9,15,15,776.5,113.5,2.35,23.5,570.5,902.58,678.9
2016,9,9,15,30,758.0,110.0,2.4,23.0,527.0,900.53,681.21
2016,9,9,15,45,735.0,105.0,2.5,22.5,479.5,882.14,672.82
2016,9,9,16,0,712.0,100.0,2.6,22.0,432.0,860.17,661.87
2016,9,9,16,15,678.0,94.5,2.6,21.5,381.5,823.46,639.44
2016,9,9,16,30,644.0,89.0,2.6,21.0,331.0,783.75,614.24
2016,9,9,16,45,597.5,81.5,2.65,20.5,280.0,726.81,575.65
2016,9,9,17,0,551.0,74.0,2.7,20.0,229.0,667.89,533.65
2016,9,9,17,15,480.5,64.5,2.6,19.0,179.0,582.66,469.35
2016,9,9,17,30,410.0,55.0,2.5,18.0,129.0,497.3,401.21
2016,9,9,17,45,302.5,41.5,2.4,17.5,86.5,375.4,298.8
2016,9,9,18,0,195.0,28.0,2.3,17.0,44.0,255.64,162.21
2016,9,9,18,15,97.5,14.0,2.3,16.5,22.0,92.17,0.0
2016,9,9,18,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,9,9,18,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,9,9,19,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,9,9,19,15,0.0,0.0,2.25,15.5,0.0,0.0,0.0
