Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,9,19,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,9,19,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,9,9,20,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,9,20,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,9,20,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,9,20,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,9,9,21,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,9,21,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,9,9,21,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,9,21,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,9,22,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,9,22,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,9,9,22,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,9,22,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,9,23,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,9,23,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,9,9,23,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,9,23,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,10,0,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,10,0,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,10,0,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,10,0,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,10,1,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,10,1,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,9,10,1,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,10,1,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,10,2,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,10,2,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,9,10,2,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,10,2,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,10,3,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,10,3,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,9,10,3,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,10,3,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,10,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,10,4,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,10,4,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,10,4,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,10,5,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,10,5,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,9,10,5,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,10,5,45,22.5,5.0,1.45,12.5,5.5,0.0,0.0
2016,9,10,6,0,45.0,10.0,1.5,13.0,11.0,7.87,0.0
2016,9,10,6,15,163.0,26.0,1.55,13.5,44.5,19.73,7.45
2016,9,10,6,30,281.0,42.0,1.6,14.0,78.0,31.9,21.82
2016,9,10,6,45,366.0,54.5,1.7,14.5,123.5,41.43,30.91
2016,9,10,7,0,451.0,67.0,1.8,15.0,169.0,53.56,41.98
2016,9,10,7,15,509.0,75.5,1.75,15.5,219.0,59.68,47.5
2016,9,10,7,30,567.0,84.0,1.7,16.0,269.0,65.75,52.79
2016,9,10,7,45,283.5,96.0,1.65,16.5,188.5,67.3,53.95
2016,9,10,8,0,0.0,108.0,1.6,17.0,108.0,80.58,65.27
2016,9,10,8,15,1.0,132.5,1.55,17.5,133.0,97.56,79.6
2016,9,10,8,30,2.0,157.0,1.5,18.0,158.0,114.25,93.43
2016,9,10,8,45,5.0,173.5,1.45,18.5,176.5,125.7,102.62
2016,9,10,9,0,8.0,190.0,1.4,19.0,195.0,137.04,111.61
2016,9,10,9,15,19.5,223.0,1.4,19.5,236.0,158.56,128.98
2016,9,10,9,30,31.0,256.0,1.4,20.0,277.0,168.62,136.65
2016,9,10,9,45,57.0,290.5,1.4,20.5,330.5,187.51,151.52
2016,9,10,10,0,83.0,325.0,1.4,21.0,384.0,205.59,165.53
2016,9,10,10,15,236.5,324.0,1.5,21.5,502.0,200.8,148.08
2016,9,10,10,30,390.0,323.0,1.6,22.0,620.0,244.23,171.09
2016,9,10,10,45,397.0,327.5,1.7,22.5,637.5,281.09,197.69
2016,9,10,11,0,404.0,332.0,1.8,23.0,655.0,318.79,227.37
2016,9,10,11,15,408.0,335.5,1.9,23.0,666.0,351.64,254.89
2016,9,10,11,30,412.0,339.0,2.0,23.0,677.0,390.54,287.06
2016,9,10,11,45,482.0,313.5,2.1,23.0,712.5,438.76,325.09
2016,9,10,12,0,552.0,288.0,2.2,23.0,748.0,492.43,367.39
2016,9,10,12,15,552.0,287.5,2.3,23.0,746.0,531.93,399.29
2016,9,10,12,30,552.0,287.0,2.4,23.0,744.0,570.2,429.75
2016,9,10,12,45,540.0,289.5,2.55,23.0,732.5,601.82,454.98
2016,9,10,13,0,528.0,292.0,2.7,23.0,721.0,630.9,477.98
2016,9,10,13,15,532.0,281.0,2.8,23.0,705.5,657.51,499.12
2016,9,10,13,30,536.0,270.0,2.9,23.0,690.0,681.99,518.6
2016,9,10,13,45,533.0,261.5,3.0,23.0,667.5,700.87,533.89
2016,9,10,14,0,530.0,253.0,3.1,23.0,645.0,717.05,547.26
2016,9,10,14,15,559.5,231.0,3.15,22.5,629.0,745.42,570.95
2016,9,10,14,30,589.0,209.0,3.2,22.0,613.0,771.79,593.31
2016,9,10,14,45,580.0,199.0,3.25,22.0,578.0,773.37,596.25
2016,9,10,15,0,571.0,189.0,3.3,22.0,543.0,771.69,597.12
2016,9,10,15,15,573.5,169.5,3.3,21.5,503.5,766.99,596.95
2016,9,10,15,30,576.0,150.0,3.3,21.0,464.0,769.67,601.75
2016,9,10,15,45,462.0,161.0,3.35,21.0,398.5,670.82,530.65
2016,9,10,16,0,348.0,172.0,3.4,21.0,333.0,556.09,445.17
2016,9,10,16,15,189.0,155.5,3.35,20.5,241.5,364.33,296.03
2016,9,10,16,30,30.0,139.0,3.3,20.0,150.0,174.86,140.17
2016,9,10,16,45,22.0,118.5,3.3,19.5,126.0,131.49,105.09
2016,9,10,17,0,14.0,98.0,3.3,19.0,102.0,105.84,83.69
2016,9,10,17,15,171.5,78.5,3.2,18.5,109.5,286.08,236.84
2016,9,10,17,30,329.0,59.0,3.1,18.0,117.0,426.43,348.15
2016,9,10,17,45,232.5,42.5,3.05,17.5,76.5,315.78,251.59
2016,9,10,18,0,136.0,26.0,3.0,17.0,36.0,197.94,111.33
2016,9,10,18,15,68.0,13.0,2.95,16.5,18.0,66.67,0.0
2016,9,10,18,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,10,18,45,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,9,10,19,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,9,10,19,15,0.0,0.0,2.75,15.5,0.0,0.0,0.0
2016,9,10,19,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,10,19,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,9,10,20,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,10,20,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2016,9,10,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,10,20,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,10,21,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,10,21,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,9,10,21,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,10,21,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,9,10,22,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,10,22,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,9,10,22,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,10,22,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,10,23,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,10,23,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,9,10,23,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,10,23,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,9,11,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,11,0,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,9,11,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,11,0,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,11,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,11,1,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,11,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,11,1,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,11,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,11,2,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,9,11,2,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,11,2,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,11,3,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,11,3,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,11,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,11,3,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,11,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,11,4,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,9,11,4,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,11,4,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,11,5,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,11,5,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,9,11,5,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,11,5,45,10.5,3.5,2.0,12.5,4.0,0.0,0.0
2016,9,11,6,0,21.0,7.0,2.1,13.0,8.0,5.51,0.0
2016,9,11,6,15,109.0,26.0,2.15,13.0,39.0,19.58,6.55
2016,9,11,6,30,197.0,45.0,2.2,13.0,70.0,33.56,23.26
2016,9,11,6,45,274.0,61.5,2.3,13.5,113.5,45.6,34.66
2016,9,11,7,0,351.0,78.0,2.4,14.0,157.0,57.47,45.58
2016,9,11,7,15,409.5,90.0,2.4,14.5,205.0,65.99,53.28
2016,9,11,7,30,468.0,102.0,2.4,15.0,253.0,74.39,60.63
2016,9,11,7,45,234.0,88.0,2.4,15.5,163.5,61.42,48.98
2016,9,11,8,0,0.0,74.0,2.4,16.0,74.0,56.81,44.7
2016,9,11,8,15,0.0,99.0,2.35,16.5,99.0,74.97,60.35
2016,9,11,8,30,0.0,124.0,2.3,17.0,124.0,92.56,75.25
2016,9,11,8,45,0.0,139.0,2.3,17.5,139.0,103.17,83.95
2016,9,11,9,0,0.0,154.0,2.3,18.0,154.0,113.68,92.47
2016,9,11,9,15,0.0,153.0,2.3,18.0,153.0,113.5,92.05
2016,9,11,9,30,0.0,152.0,2.3,18.0,152.0,113.2,91.57
2016,9,11,9,45,4.0,182.0,2.35,18.5,185.0,133.63,108.38
2016,9,11,10,0,8.0,212.0,2.4,19.0,218.0,153.53,124.52
2016,9,11,10,15,9.5,223.5,2.45,19.0,231.0,162.51,125.69
2016,9,11,10,30,11.0,235.0,2.5,19.0,244.0,172.51,133.2
2016,9,11,10,45,17.0,266.0,2.55,19.5,279.5,196.59,151.44
2016,9,11,11,0,23.0,297.0,2.6,20.0,315.0,221.94,170.58
2016,9,11,11,15,24.5,306.0,2.65,20.0,326.0,232.41,178.69
2016,9,11,11,30,26.0,315.0,2.7,20.0,337.0,239.2,184.02
2016,9,11,11,45,29.5,325.5,2.8,20.5,350.0,254.3,195.48
2016,9,11,12,0,33.0,336.0,2.9,21.0,363.0,270.24,207.54
2016,9,11,12,15,49.0,356.5,2.95,20.5,397.0,301.26,231.98
2016,9,11,12,30,65.0,377.0,3.0,20.0,431.0,335.06,258.6
2016,9,11,12,45,48.5,351.0,3.15,20.0,391.0,313.21,242.23
2016,9,11,13,0,32.0,325.0,3.3,20.0,351.0,288.19,223.29
2016,9,11,13,15,47.0,337.0,3.35,20.0,374.5,316.14,245.52
2016,9,11,13,30,62.0,349.0,3.4,20.0,398.0,346.25,269.29
2016,9,11,13,45,80.0,346.0,3.5,20.0,406.5,366.79,286.0
2016,9,11,14,0,98.0,343.0,3.6,20.0,415.0,388.64,303.83
2016,9,11,14,15,83.0,321.5,3.6,19.5,381.0,364.18,285.96
2016,9,11,14,30,68.0,300.0,3.6,19.0,347.0,337.75,266.45
2016,9,11,14,45,186.5,280.5,3.65,19.0,398.0,455.19,361.66
2016,9,11,15,0,305.0,261.0,3.7,19.0,449.0,578.16,458.62
2016,9,11,15,15,358.5,229.0,3.7,18.5,434.5,605.23,482.54
2016,9,11,15,30,412.0,197.0,3.7,18.0,420.0,654.06,522.92
2016,9,11,15,45,288.5,195.0,3.75,18.0,344.5,518.5,419.1
2016,9,11,16,0,165.0,193.0,3.8,18.0,269.0,382.47,311.57
2016,9,11,16,15,82.5,147.5,3.75,17.5,185.5,229.44,188.17
2016,9,11,16,30,0.0,102.0,3.7,17.0,102.0,85.68,66.68
2016,9,11,16,45,0.0,85.5,3.7,16.5,85.5,71.44,55.03
2016,9,11,17,0,0.0,69.0,3.7,16.0,69.0,56.91,42.8
2016,9,11,17,15,206.5,60.0,3.6,15.5,95.0,312.05,262.13
2016,9,11,17,30,413.0,51.0,3.5,15.0,121.0,493.56,405.13
2016,9,11,17,45,300.5,38.0,3.45,15.0,79.5,369.52,295.02
2016,9,11,18,0,188.0,25.0,3.4,15.0,38.0,238.08,112.06
2016,9,11,18,15,94.0,12.5,3.3,14.5,19.0,87.63,0.0
2016,9,11,18,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,11,18,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,9,11,19,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,11,19,15,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2016,9,11,19,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,11,19,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,9,11,20,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,11,20,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,9,11,20,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,11,20,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,9,11,21,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,11,21,15,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2016,9,11,21,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,9,11,21,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,9,11,22,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,11,22,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,9,11,22,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,11,22,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,11,23,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,11,23,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,9,11,23,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,11,23,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,12,0,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,12,0,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,9,12,0,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,12,0,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,9,12,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,12,1,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,12,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,12,1,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,12,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,12,2,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,9,12,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,12,2,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,9,12,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,12,3,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,9,12,3,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,12,3,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,12,4,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,12,4,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,9,12,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,9,12,4,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,9,12,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,9,12,5,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,12,5,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,12,5,45,8.5,5.0,1.7,11.5,5.0,0.0,0.0
2016,9,12,6,0,17.0,10.0,1.8,12.0,10.0,7.87,0.0
2016,9,12,6,15,140.0,27.5,1.85,12.5,43.0,20.72,6.22
2016,9,12,6,30,263.0,45.0,1.9,13.0,76.0,33.9,23.46
2016,9,12,6,45,366.0,56.0,1.95,13.5,123.5,42.45,31.86
2016,9,12,7,0,469.0,67.0,2.0,14.0,171.0,53.87,42.38
2016,9,12,7,15,234.5,61.5,1.95,14.0,113.5,44.91,34.63
2016,9,12,7,30,0.0,56.0,1.9,14.0,56.0,42.88,32.86
2016,9,12,7,45,0.0,67.0,1.85,14.5,67.0,51.38,40.31
2016,9,12,8,0,0.0,78.0,1.8,15.0,78.0,59.8,47.56
2016,9,12,8,15,0.0,106.0,1.75,15.5,106.0,79.76,64.79
2016,9,12,8,30,0.0,134.0,1.7,16.0,134.0,99.19,81.26
2016,9,12,8,45,0.5,149.5,1.65,16.5,149.5,110.07,90.16
2016,9,12,9,0,1.0,165.0,1.6,17.0,165.0,120.85,98.87
2016,9,12,9,15,5.5,187.5,1.6,17.0,191.0,136.08,111.48
2016,9,12,9,30,10.0,210.0,1.6,17.0,217.0,151.07,123.77
2016,9,12,9,45,37.0,261.5,1.65,17.5,288.0,172.18,140.83
2016,9,12,10,0,64.0,313.0,1.7,18.0,359.0,199.2,162.54
2016,9,12,10,15,158.5,333.5,1.8,18.0,452.5,211.08,160.55
2016,9,12,10,30,253.0,354.0,1.9,18.0,546.0,241.87,177.84
2016,9,12,10,45,253.0,365.5,2.0,18.5,561.5,273.84,201.58
2016,9,12,11,0,253.0,377.0,2.1,19.0,577.0,306.32,227.26
2016,9,12,11,15,253.5,383.5,2.15,19.0,587.0,336.44,252.04
2016,9,12,11,30,254.0,390.0,2.2,19.0,597.0,366.77,277.02
2016,9,12,11,45,254.5,392.5,2.3,19.0,601.5,394.6,300.02
2016,9,12,12,0,255.0,395.0,2.4,19.0,606.0,422.27,322.63
2016,9,12,12,15,145.5,366.5,2.45,19.0,487.0,364.55,280.83
2016,9,12,12,30,36.0,338.0,2.5,19.0,368.0,287.68,222.5
2016,9,12,12,45,35.5,334.0,2.6,19.0,363.5,291.28,225.9
2016,9,12,13,0,35.0,330.0,2.7,19.0,359.0,294.59,228.82
2016,9,12,13,15,35.0,323.0,2.75,19.0,351.0,295.41,229.83
2016,9,12,13,30,35.0,316.0,2.8,19.0,343.0,295.91,230.62
2016,9,12,13,45,35.0,306.0,2.85,19.0,332.5,293.35,229.1
2016,9,12,14,0,35.0,296.0,2.9,19.0,322.0,290.4,227.32
2016,9,12,14,15,39.0,288.0,2.9,18.5,315.5,292.6,230.11
2016,9,12,14,30,43.0,280.0,2.9,18.0,309.0,294.94,233.06
2016,9,12,14,45,115.5,278.5,2.95,18.0,350.5,388.19,308.62
2016,9,12,15,0,188.0,277.0,3.0,18.0,392.0,464.81,370.28
2016,9,12,15,15,121.0,248.5,2.95,17.5,321.0,379.59,304.06
2016,9,12,15,30,54.0,220.0,2.9,17.0,250.0,268.79,216.25
2016,9,12,15,45,29.5,185.0,2.9,17.0,201.0,210.63,169.59
2016,9,12,16,0,5.0,150.0,2.9,17.0,152.0,134.48,106.92
2016,9,12,16,15,2.5,132.5,2.9,16.5,133.5,117.61,93.46
2016,9,12,16,30,0.0,115.0,2.9,16.0,115.0,100.57,79.52
2016,9,12,16,45,277.5,94.0,2.9,15.5,167.5,423.98,355.14
2016,9,12,17,0,555.0,73.0,2.9,15.0,220.0,666.5,545.39
2016,9,12,17,15,477.0,63.0,2.85,14.5,169.5,573.75,470.17
2016,9,12,17,30,399.0,53.0,2.8,14.0,119.0,480.95,393.09
2016,9,12,17,45,265.5,39.5,2.75,13.5,76.5,341.04,271.29
2016,9,12,18,0,132.0,26.0,2.7,13.0,34.0,189.65,60.19
2016,9,12,18,15,66.0,13.0,2.65,12.5,17.0,64.69,0.0
2016,9,12,18,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,9,12,18,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,9,12,19,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,12,19,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,12,19,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,12,19,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,9,12,20,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,12,20,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,12,20,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,12,20,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,12,21,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,12,21,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,12,21,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,12,21,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,12,22,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,12,22,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,12,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,12,22,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,12,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,12,23,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,12,23,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,12,23,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,9,13,0,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,13,0,15,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2016,9,13,0,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,13,0,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,9,13,1,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,13,1,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,13,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,13,1,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,9,13,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,13,2,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,9,13,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,13,2,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,13,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,13,3,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,13,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,13,3,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,9,13,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,13,4,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,13,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,13,4,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,13,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,13,5,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,9,13,5,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,13,5,45,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,9,13,6,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,13,6,15,110.5,22.0,1.2,12.5,35.0,16.65,2.84
2016,9,13,6,30,221.0,44.0,1.2,13.0,70.0,32.97,22.58
2016,9,13,6,45,306.5,59.0,1.3,13.5,114.5,44.1,33.28
2016,9,13,7,0,392.0,74.0,1.4,14.0,159.0,55.15,43.5
2016,9,13,7,15,452.5,84.5,1.45,14.5,208.5,62.84,50.47
2016,9,13,7,30,513.0,95.0,1.5,15.0,258.0,70.45,57.16
2016,9,13,7,45,563.0,102.0,1.55,15.5,309.0,77.99,63.59
2016,9,13,8,0,613.0,109.0,1.6,16.0,360.0,82.38,67.13
2016,9,13,8,15,526.5,139.5,1.65,16.0,374.0,97.51,80.08
2016,9,13,8,30,440.0,170.0,1.7,16.0,388.0,113.1,93.26
2016,9,13,8,45,432.5,196.0,1.8,16.5,427.5,126.71,104.42
2016,9,13,9,0,425.0,222.0,1.9,17.0,467.0,139.58,114.82
2016,9,13,9,15,438.5,233.0,1.95,17.5,501.5,144.07,118.06
2016,9,13,9,30,452.0,244.0,2.0,18.0,536.0,148.37,121.14
2016,9,13,9,45,461.0,253.5,2.1,18.5,565.5,151.58,123.34
2016,9,13,10,0,470.0,263.0,2.2,19.0,595.0,154.69,125.46
2016,9,13,10,15,476.0,271.5,2.2,19.0,619.5,180.3,128.62
2016,9,13,10,30,482.0,280.0,2.2,19.0,644.0,224.0,154.31
2016,9,13,10,45,489.5,285.5,2.2,19.5,663.5,267.41,186.22
2016,9,13,11,0,497.0,291.0,2.2,20.0,683.0,311.88,222.0
2016,9,13,11,15,498.0,296.5,2.2,20.0,695.0,355.25,258.62
2016,9,13,11,30,499.0,302.0,2.2,20.0,707.0,398.62,295.22
2016,9,13,11,45,503.5,302.5,2.2,20.5,713.5,439.93,329.12
2016,9,13,12,0,508.0,303.0,2.2,21.0,720.0,481.03,362.09
2016,9,13,12,15,685.5,220.5,2.15,21.0,781.5,553.46,418.16
2016,9,13,12,30,863.0,138.0,2.1,21.0,843.0,633.29,479.71
2016,9,13,12,45,865.5,134.5,2.1,21.5,834.0,679.83,514.8
2016,9,13,13,0,868.0,131.0,2.1,22.0,825.0,724.13,547.56
2016,9,13,13,15,863.0,129.5,2.05,22.0,806.5,762.4,576.01
2016,9,13,13,30,858.0,128.0,2.0,22.0,788.0,797.52,601.72
2016,9,13,13,45,853.0,125.0,2.0,22.0,763.0,827.86,622.87
2016,9,13,14,0,848.0,122.0,2.0,22.0,738.0,854.72,641.73
2016,9,13,14,15,837.0,120.0,2.0,21.5,705.5,873.89,656.75
2016,9,13,14,30,826.0,118.0,2.0,21.0,673.0,889.15,669.41
2016,9,13,14,45,813.5,114.0,2.0,21.0,634.5,896.96,675.97
2016,9,13,15,0,801.0,110.0,2.0,21.0,596.0,900.76,680.08
2016,9,13,15,15,782.0,106.5,2.0,20.5,552.0,895.02,679.24
2016,9,13,15,30,763.0,103.0,2.0,20.0,508.0,885.29,675.86
2016,9,13,15,45,737.5,98.5,2.05,20.0,460.5,871.35,668.86
2016,9,13,16,0,712.0,94.0,2.1,20.0,413.0,847.43,654.83
2016,9,13,16,15,676.5,88.5,2.1,19.5,362.5,809.22,631.19
2016,9,13,16,30,641.0,83.0,2.1,19.0,312.0,768.09,604.69
2016,9,13,16,45,589.5,76.0,2.1,19.0,260.5,707.19,561.35
2016,9,13,17,0,538.0,69.0,2.1,19.0,209.0,644.46,514.64
2016,9,13,17,15,463.0,59.0,1.85,18.0,160.0,555.19,445.6
2016,9,13,17,30,388.0,49.0,1.6,17.0,111.0,466.22,372.94
2016,9,13,17,45,271.0,35.0,1.4,16.5,70.5,338.84,261.51
2016,9,13,18,0,154.0,21.0,1.2,16.0,30.0,195.71,17.46
2016,9,13,18,15,77.0,10.5,1.2,15.5,15.0,71.61,0.0
2016,9,13,18,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,13,18,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,13,19,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,13,19,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,9,13,19,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,13,19,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,9,13,20,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,13,20,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,9,13,20,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,13,20,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,13,21,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,13,21,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,9,13,21,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,13,21,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,13,22,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,13,22,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,9,13,22,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,13,22,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,13,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,13,23,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,13,23,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,13,23,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,14,0,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,14,0,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,9,14,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,14,0,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,9,14,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,14,1,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,14,1,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,14,1,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,9,14,2,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,14,2,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,14,2,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,14,2,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,14,3,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,14,3,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,9,14,3,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,14,3,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,14,4,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,14,4,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,14,4,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,14,4,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,14,5,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,14,5,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,9,14,5,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,14,5,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,9,14,6,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,14,6,15,121.5,20.5,1.0,13.5,34.5,15.58,1.04
2016,9,14,6,30,243.0,41.0,1.1,14.0,69.0,30.94,20.65
2016,9,14,6,45,331.0,54.5,1.25,14.5,114.0,41.14,30.52
2016,9,14,7,0,419.0,68.0,1.4,15.0,159.0,51.31,39.91
2016,9,14,7,15,479.5,78.5,1.4,15.5,208.5,61.97,49.5
2016,9,14,7,30,540.0,89.0,1.4,16.0,258.0,69.45,56.05
2016,9,14,7,45,582.0,96.5,1.4,16.5,308.0,74.31,60.12
2016,9,14,8,0,624.0,104.0,1.4,17.0,358.0,79.09,64.01
2016,9,14,8,15,655.5,110.0,1.35,17.5,407.0,82.54,66.67
2016,9,14,8,30,687.0,116.0,1.3,18.0,456.0,85.92,69.22
2016,9,14,8,45,710.5,121.0,1.3,18.5,501.0,88.39,70.98
2016,9,14,9,0,734.0,126.0,1.3,19.0,546.0,90.8,72.66
2016,9,14,9,15,751.5,129.5,1.35,19.0,586.5,92.07,73.54
2016,9,14,9,30,769.0,133.0,1.4,19.0,627.0,93.31,74.41
2016,9,14,9,45,818.5,119.0,1.45,19.5,670.0,92.57,73.46
2016,9,14,10,0,868.0,105.0,1.5,20.0,713.0,94.05,74.42
2016,9,14,10,15,876.0,106.5,1.55,20.0,742.0,127.09,76.94
2016,9,14,10,30,884.0,108.0,1.6,20.0,771.0,186.14,107.87
2016,9,14,10,45,721.0,185.0,1.65,20.5,735.5,249.32,161.65
2016,9,14,11,0,558.0,262.0,1.7,21.0,700.0,309.39,216.57
2016,9,14,11,15,550.0,274.0,1.75,21.0,712.0,356.98,256.81
2016,9,14,11,30,542.0,286.0,1.8,21.0,724.0,403.76,296.29
2016,9,14,11,45,550.0,282.5,1.9,21.5,729.0,445.81,330.96
2016,9,14,12,0,558.0,279.0,2.0,22.0,734.0,487.7,364.85
2016,9,14,12,15,558.0,277.5,2.05,22.0,732.0,526.43,396.29
2016,9,14,12,30,558.0,276.0,2.1,22.0,730.0,563.84,426.11
2016,9,14,12,45,555.0,273.5,2.2,22.5,720.0,597.06,451.7
2016,9,14,13,0,552.0,271.0,2.3,23.0,710.0,628.28,475.35
2016,9,14,13,15,552.5,263.5,2.35,22.5,694.5,655.55,497.63
2016,9,14,13,30,553.0,256.0,2.4,22.0,679.0,680.58,518.2
2016,9,14,13,45,714.0,181.5,2.45,22.0,709.0,775.77,590.04
2016,9,14,14,0,875.0,107.0,2.5,22.0,739.0,850.93,644.0
2016,9,14,14,15,865.0,105.5,2.5,22.0,706.5,871.17,658.27
2016,9,14,14,30,855.0,104.0,2.5,22.0,674.0,898.39,677.92
2016,9,14,14,45,843.5,100.5,2.55,22.0,635.5,907.9,686.03
2016,9,14,15,0,832.0,97.0,2.6,22.0,597.0,913.42,691.77
2016,9,14,15,15,814.0,94.0,2.6,21.5,553.5,909.44,692.16
2016,9,14,15,30,796.0,91.0,2.6,21.0,510.0,901.48,690.01
2016,9,14,15,45,774.5,86.0,2.65,21.0,462.0,883.86,680.31
2016,9,14,16,0,753.0,81.0,2.7,21.0,414.0,862.52,667.92
2016,9,14,16,15,719.0,76.5,2.65,20.5,363.5,826.22,645.13
2016,9,14,16,30,685.0,72.0,2.6,20.0,313.0,794.19,624.69
2016,9,14,16,45,639.5,65.5,2.55,20.0,262.0,739.45,585.36
2016,9,14,17,0,594.0,59.0,2.5,20.0,211.0,682.95,542.83
2016,9,14,17,15,519.5,51.0,2.25,19.0,161.0,596.4,475.95
2016,9,14,17,30,445.0,43.0,2.0,18.0,111.0,510.35,405.25
2016,9,14,17,45,324.5,31.0,1.75,17.5,70.0,381.52,288.92
2016,9,14,18,0,204.0,19.0,1.5,17.0,29.0,233.07,0.0
2016,9,14,18,15,102.0,9.5,1.5,16.5,14.5,91.15,0.0
2016,9,14,18,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,14,18,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,9,14,19,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,14,19,15,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2016,9,14,19,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,14,19,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,9,14,20,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,14,20,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,9,14,20,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,14,20,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,9,14,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,14,21,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,9,14,21,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,14,21,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,14,22,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,14,22,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,14,22,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,14,22,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,14,23,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,14,23,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,9,14,23,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,14,23,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,15,0,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,15,0,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,15,0,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,15,0,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,15,1,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,15,1,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,15,1,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,15,1,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,15,2,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,15,2,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,9,15,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,15,2,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,15,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,15,3,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,15,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,15,3,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,15,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,15,4,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,15,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,15,4,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,15,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,15,5,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,9,15,5,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,15,5,45,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,9,15,6,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,15,6,15,187.0,16.5,0.9,13.5,37.5,13.38,0.0
2016,9,15,6,30,374.0,33.0,1.0,14.0,75.0,27.33,17.48
2016,9,15,6,45,465.5,42.0,1.1,15.0,122.0,34.7,24.8
2016,9,15,7,0,557.0,51.0,1.2,16.0,169.0,42.14,31.67
2016,9,15,7,15,291.5,82.5,1.1,16.5,146.0,59.72,47.32
2016,9,15,7,30,26.0,114.0,1.0,17.0,123.0,80.41,65.4
2016,9,15,7,45,31.0,134.0,0.9,17.5,146.0,93.56,76.57
2016,9,15,8,0,36.0,154.0,0.8,18.0,169.0,106.47,87.3
2016,9,15,8,15,206.0,167.0,0.7,18.5,267.0,111.16,90.81
2016,9,15,8,30,376.0,180.0,0.6,19.0,365.0,121.71,99.22
2016,9,15,8,45,420.5,189.0,0.55,20.0,414.5,122.63,99.23
2016,9,15,9,0,465.0,198.0,0.5,21.0,464.0,127.27,102.37
2016,9,15,9,15,470.5,212.5,0.4,21.0,497.5,133.9,107.48
2016,9,15,9,30,476.0,227.0,0.3,21.0,531.0,140.22,112.29
2016,9,15,9,45,484.0,236.0,0.25,21.5,560.0,143.42,114.34
2016,9,15,10,0,492.0,245.0,0.2,22.0,589.0,146.51,116.31
2016,9,15,10,15,495.0,254.5,0.3,22.0,612.5,171.92,119.53
2016,9,15,10,30,498.0,264.0,0.4,22.0,636.0,216.63,144.86
2016,9,15,10,45,499.0,272.0,0.55,22.5,653.0,260.9,176.8
2016,9,15,11,0,500.0,280.0,0.7,23.0,670.0,305.52,212.17
2016,9,15,11,15,500.5,285.0,0.85,23.0,681.5,348.34,247.74
2016,9,15,11,30,501.0,290.0,1.0,23.0,693.0,391.05,283.33
2016,9,15,11,45,500.0,292.5,1.15,23.5,697.0,431.16,316.06
2016,9,15,12,0,499.0,295.0,1.3,24.0,701.0,470.52,347.57
2016,9,15,12,15,499.0,294.0,1.4,24.0,699.0,506.94,376.78
2016,9,15,12,30,499.0,293.0,1.5,24.0,697.0,542.2,404.63
2016,9,15,12,45,699.0,203.0,1.6,24.0,760.5,633.45,473.58
2016,9,15,13,0,899.0,113.0,1.7,24.0,824.0,721.08,539.71
2016,9,15,13,15,894.0,112.0,1.75,24.0,805.5,759.39,568.21
2016,9,15,13,30,889.0,111.0,1.8,24.0,787.0,794.58,593.75
2016,9,15,13,45,882.0,109.5,1.9,24.0,761.5,824.45,615.26
2016,9,15,14,0,875.0,108.0,2.0,24.0,736.0,850.81,634.56
2016,9,15,14,15,864.5,106.0,2.05,23.5,703.0,870.07,650.06
2016,9,15,14,30,854.0,104.0,2.1,23.0,670.0,896.23,670.48
2016,9,15,14,45,840.5,101.5,2.15,23.0,631.0,905.0,678.06
2016,9,15,15,0,827.0,99.0,2.2,23.0,592.0,909.74,683.29
2016,9,15,15,15,808.0,95.5,2.2,22.5,548.0,904.14,682.59
2016,9,15,15,30,789.0,92.0,2.2,22.0,504.0,894.52,679.35
2016,9,15,15,45,764.5,88.0,2.25,22.0,455.5,875.15,668.62
2016,9,15,16,0,740.0,84.0,2.3,22.0,407.0,852.05,655.2
2016,9,15,16,15,704.5,79.0,2.25,21.5,356.5,820.76,636.06
2016,9,15,16,30,669.0,74.0,2.2,21.0,306.0,780.26,609.64
2016,9,15,16,45,618.0,67.5,2.15,20.5,254.5,720.48,567.98
2016,9,15,17,0,567.0,61.0,2.1,20.0,203.0,659.04,522.87
2016,9,15,17,15,487.5,52.5,2.0,19.0,154.0,567.66,452.86
2016,9,15,17,30,408.0,44.0,1.9,18.0,105.0,476.82,378.67
2016,9,15,17,45,277.5,31.0,1.8,17.5,65.0,339.42,253.19
2016,9,15,18,0,147.0,18.0,1.7,17.0,25.0,179.12,0.0
2016,9,15,18,15,73.5,9.0,1.65,16.5,12.5,67.2,0.0
2016,9,15,18,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,15,18,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,15,19,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,15,19,15,0.0,0.0,1.55,15.5,0.0,0.0,0.0
2016,9,15,19,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,15,19,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,15,20,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,15,20,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,9,15,20,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,15,20,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,15,21,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,15,21,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,15,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,15,21,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,15,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,15,22,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,9,15,22,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,15,22,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,15,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,15,23,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,9,15,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,15,23,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,9,16,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,16,0,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,9,16,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,16,0,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,9,16,1,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,16,1,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,16,1,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,16,1,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,16,2,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,16,2,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,9,16,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,16,2,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,16,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,16,3,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,16,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,16,3,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,9,16,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,16,4,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,16,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,16,4,45,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,9,16,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,16,5,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,9,16,5,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,16,5,45,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,9,16,6,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,16,6,15,174.0,16.5,1.05,14.5,35.5,13.37,0.0
2016,9,16,6,30,348.0,33.0,1.2,15.0,71.0,27.24,17.19
2016,9,16,6,45,443.5,42.0,1.4,15.5,117.5,34.58,24.59
2016,9,16,7,0,539.0,51.0,1.6,16.0,164.0,42.01,31.52
2016,9,16,7,15,597.5,58.0,1.6,16.5,215.5,47.58,36.6
2016,9,16,7,30,656.0,65.0,1.6,17.0,267.0,53.15,41.51
2016,9,16,7,45,367.0,115.0,1.6,18.0,231.5,81.0,65.63
2016,9,16,8,0,78.0,165.0,1.6,19.0,196.0,113.02,92.74
2016,9,16,8,15,82.5,185.5,1.6,19.5,222.0,125.91,103.2
2016,9,16,8,30,87.0,206.0,1.6,20.0,248.0,138.52,113.29
2016,9,16,8,45,274.5,202.5,1.65,20.5,354.0,131.66,106.95
2016,9,16,9,0,462.0,199.0,1.7,21.0,460.0,127.9,103.3
2016,9,16,9,15,498.5,200.5,1.6,21.5,501.0,128.09,102.96
2016,9,16,9,30,535.0,202.0,1.5,22.0,542.0,128.36,102.7
2016,9,16,9,45,537.5,214.5,1.45,23.0,572.0,133.66,106.41
2016,9,16,10,0,540.0,227.0,1.4,24.0,602.0,138.75,109.91
2016,9,16,10,15,611.5,211.0,1.25,24.0,652.5,154.21,103.33
2016,9,16,10,30,683.0,195.0,1.1,24.0,703.0,198.31,123.42
2016,9,16,10,45,634.5,225.0,0.95,24.5,706.5,257.26,167.96
2016,9,16,11,0,586.0,255.0,0.8,25.0,710.0,311.34,212.01
2016,9,16,11,15,567.5,268.0,0.65,25.0,715.0,357.9,250.16
2016,9,16,11,30,549.0,281.0,0.5,25.0,720.0,402.41,286.07
2016,9,16,11,45,556.0,277.5,0.35,25.5,724.5,444.25,317.86
2016,9,16,12,0,563.0,274.0,0.2,26.0,729.0,485.78,348.25
2016,9,16,12,15,563.0,273.0,0.2,26.0,727.0,524.95,377.91
2016,9,16,12,30,563.0,272.0,0.2,26.0,725.0,562.82,405.93
2016,9,16,12,45,561.0,268.5,0.25,26.0,715.0,595.92,430.66
2016,9,16,13,0,559.0,265.0,0.3,26.0,705.0,627.03,453.68
2016,9,16,13,15,560.0,257.5,0.4,26.0,689.5,654.69,474.86
2016,9,16,13,30,561.0,250.0,0.5,26.0,674.0,680.12,494.47
2016,9,16,13,45,723.5,176.5,0.6,26.0,704.5,776.83,563.75
2016,9,16,14,0,886.0,103.0,0.7,26.0,735.0,853.7,615.86
2016,9,16,14,15,876.0,101.5,0.8,26.0,702.5,874.03,630.58
2016,9,16,14,30,866.0,100.0,0.9,26.0,670.0,890.57,643.82
2016,9,16,14,45,853.5,97.0,1.0,26.0,631.0,910.25,659.29
2016,9,16,15,0,841.0,94.0,1.1,26.0,592.0,915.42,665.6
2016,9,16,15,15,822.5,91.0,1.15,25.5,547.5,910.96,666.52
2016,9,16,15,30,804.0,88.0,1.2,25.0,503.0,902.48,665.03
2016,9,16,15,45,780.0,84.0,1.3,25.0,455.0,883.63,656.15
2016,9,16,16,0,756.0,80.0,1.4,25.0,407.0,861.04,644.57
2016,9,16,16,15,721.0,75.5,1.45,24.5,356.0,823.73,623.13
2016,9,16,16,30,686.0,71.0,1.5,24.0,305.0,790.92,603.89
2016,9,16,16,45,634.5,64.5,1.55,23.5,253.0,730.59,563.82
2016,9,16,17,0,583.0,58.0,1.6,23.0,201.0,668.65,520.15
2016,9,16,17,15,502.5,49.5,1.55,22.0,151.5,576.39,451.1
2016,9,16,17,30,422.0,41.0,1.5,21.0,102.0,484.98,377.66
2016,9,16,17,45,286.0,28.5,1.45,20.5,62.0,343.86,245.98
2016,9,16,18,0,150.0,16.0,1.4,20.0,22.0,138.88,0.0
2016,9,16,18,15,75.0,8.0,1.45,19.5,11.0,0.0,0.0
2016,9,16,18,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,9,16,18,45,0.0,0.0,1.6,18.5,0.0,0.0,0.0
2016,9,16,19,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,9,16,19,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,9,16,19,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,16,19,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,9,16,20,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,9,16,20,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,9,16,20,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,16,20,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,16,21,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,16,21,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,9,16,21,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,16,21,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,9,16,22,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,16,22,15,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,9,16,22,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,9,16,22,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,9,16,23,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,9,16,23,15,0.0,0.0,0.55,15.5,0.0,0.0,0.0
2016,9,16,23,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,9,16,23,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,9,17,0,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,9,17,0,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,9,17,0,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,9,17,0,45,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,9,17,1,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,17,1,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,9,17,1,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,17,1,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,9,17,2,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,17,2,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,9,17,2,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,17,2,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,17,3,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,17,3,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,17,3,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,17,3,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,9,17,4,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,17,4,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,17,4,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,17,4,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,17,5,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,17,5,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,17,5,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,17,5,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,17,6,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,17,6,15,176.5,15.5,1.0,14.5,34.5,12.57,0.0
2016,9,17,6,30,353.0,31.0,1.1,15.0,69.0,25.63,15.71
2016,9,17,6,45,450.0,40.0,1.25,16.0,115.5,33.04,23.17
2016,9,17,7,0,547.0,49.0,1.4,17.0,162.0,40.54,30.08
2016,9,17,7,15,273.5,71.0,1.3,17.5,127.5,51.84,40.19
2016,9,17,7,30,0.0,93.0,1.2,18.0,93.0,68.47,54.75
2016,9,17,7,45,0.0,111.0,1.2,18.5,111.0,81.2,65.63
2016,9,17,8,0,0.0,129.0,1.2,19.0,129.0,93.81,76.21
2016,9,17,8,15,35.5,165.5,1.15,19.5,182.5,114.15,93.17
2016,9,17,8,30,71.0,202.0,1.1,20.0,236.0,135.99,111.07
2016,9,17,8,45,211.5,212.5,1.1,21.0,329.0,141.14,114.53
2016,9,17,9,0,352.0,223.0,1.1,22.0,422.0,144.01,116.11
2016,9,17,9,15,440.5,213.0,1.05,22.5,480.0,133.74,107.05
2016,9,17,9,30,529.0,203.0,1.0,23.0,538.0,128.9,102.6
2016,9,17,9,45,640.0,174.5,0.95,24.0,601.5,113.31,89.16
2016,9,17,10,0,751.0,146.0,0.9,25.0,665.0,98.06,76.14
2016,9,17,10,15,759.5,148.5,0.8,25.0,691.5,126.29,78.29
2016,9,17,10,30,768.0,151.0,0.7,25.0,718.0,188.96,112.38
2016,9,17,10,45,769.5,156.0,0.65,25.5,737.5,244.82,152.09
2016,9,17,11,0,771.0,161.0,0.6,26.0,757.0,300.7,196.44
2016,9,17,11,15,771.5,164.0,0.65,26.0,769.5,354.7,241.5
2016,9,17,11,30,772.0,167.0,0.7,26.0,782.0,408.13,286.08
2016,9,17,11,45,771.5,169.0,0.75,26.5,787.0,459.62,327.82
2016,9,17,12,0,771.0,171.0,0.8,27.0,792.0,509.94,367.48
2016,9,17,12,15,770.5,170.5,0.9,27.0,789.5,556.95,404.8
2016,9,17,12,30,770.0,170.0,1.0,27.0,787.0,602.26,440.04
2016,9,17,12,45,756.0,175.0,1.15,27.0,774.0,644.37,472.57
2016,9,17,13,0,742.0,180.0,1.3,27.0,761.0,681.91,501.38
2016,9,17,13,15,813.0,143.5,1.35,27.0,766.5,735.6,541.26
2016,9,17,13,30,884.0,107.0,1.4,27.0,772.0,784.84,577.08
2016,9,17,13,45,876.0,106.0,1.5,27.0,746.0,813.98,597.69
2016,9,17,14,0,868.0,105.0,1.6,27.0,720.0,839.6,616.28
2016,9,17,14,15,858.0,103.0,1.6,27.0,687.5,858.88,629.79
2016,9,17,14,30,848.0,101.0,1.6,27.0,655.0,884.89,647.89
2016,9,17,14,45,833.5,98.5,1.65,27.0,616.0,892.44,654.57
2016,9,17,15,0,819.0,96.0,1.7,27.0,577.0,895.95,658.98
2016,9,17,15,15,800.0,93.0,1.7,26.5,533.0,890.69,658.53
2016,9,17,15,30,781.0,90.0,1.7,26.0,489.0,881.46,655.63
2016,9,17,15,45,755.5,86.0,1.7,26.0,441.5,860.99,643.96
2016,9,17,16,0,730.0,82.0,1.7,26.0,394.0,836.83,629.71
2016,9,17,16,15,694.0,77.0,1.65,25.5,343.5,805.04,610.55
2016,9,17,16,30,658.0,72.0,1.6,25.0,293.0,764.15,584.3
2016,9,17,16,45,606.5,65.5,1.55,24.5,242.0,704.14,543.19
2016,9,17,17,0,555.0,59.0,1.5,24.0,191.0,642.53,498.62
2016,9,17,17,15,472.0,50.0,1.4,23.0,143.0,547.87,427.23
2016,9,17,17,30,389.0,41.0,1.3,22.0,95.0,454.18,351.54
2016,9,17,17,45,254.5,28.0,1.2,21.0,57.0,313.57,215.35
2016,9,17,18,0,120.0,15.0,1.1,20.0,19.0,112.51,0.0
2016,9,17,18,15,60.0,7.5,1.1,19.5,9.5,0.0,0.0
2016,9,17,18,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,17,18,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,17,19,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,17,19,15,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2016,9,17,19,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,17,19,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,17,20,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,17,20,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,17,20,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,17,20,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,9,17,21,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,17,21,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,9,17,21,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,17,21,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,17,22,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,17,22,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,17,22,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,17,22,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,17,23,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,17,23,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,17,23,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,17,23,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,18,0,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,18,0,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,18,0,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,18,0,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,18,1,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,18,1,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,18,1,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,18,1,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,18,2,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,18,2,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,18,2,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,18,2,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,9,18,3,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,18,3,15,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,9,18,3,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,18,3,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,18,4,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,18,4,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,18,4,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,18,4,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,18,5,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,18,5,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,18,5,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,18,5,45,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,9,18,6,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,18,6,15,173.0,15.0,1.35,17.5,32.5,12.17,0.0
2016,9,18,6,30,346.0,30.0,1.6,18.0,65.0,24.8,14.62
2016,9,18,6,45,443.0,39.0,1.85,19.0,111.5,32.21,22.08
2016,9,18,7,0,540.0,48.0,2.1,20.0,158.0,39.71,28.93
2016,9,18,7,15,598.5,54.0,2.1,20.5,208.0,44.61,33.37
2016,9,18,7,30,657.0,60.0,2.1,21.0,258.0,53.64,41.23
2016,9,18,7,45,697.0,64.5,2.1,22.0,309.0,57.47,44.33
2016,9,18,8,0,737.0,69.0,2.1,23.0,360.0,61.3,47.33
2016,9,18,8,15,764.5,72.5,2.05,23.5,408.5,64.15,49.51
2016,9,18,8,30,792.0,76.0,2.0,24.0,457.0,66.95,51.63
2016,9,18,8,45,812.5,78.5,2.0,25.0,502.0,68.87,52.86
2016,9,18,9,0,833.0,81.0,2.0,26.0,547.0,70.76,54.04
2016,9,18,9,15,848.0,83.0,1.8,26.5,587.5,80.52,61.88
2016,9,18,9,30,863.0,85.0,1.6,27.0,628.0,82.34,63.07
2016,9,18,9,45,880.0,84.0,1.45,27.5,664.0,82.31,62.76
2016,9,18,10,0,897.0,83.0,1.3,28.0,700.0,82.26,62.44
2016,9,18,10,15,905.0,84.0,1.1,28.5,728.0,112.3,63.86
2016,9,18,10,30,913.0,85.0,0.9,29.0,756.0,172.34,92.69
2016,9,18,10,45,918.0,86.0,0.7,29.5,777.0,232.43,134.64
2016,9,18,11,0,923.0,87.0,0.5,30.0,798.0,292.52,181.89
2016,9,18,11,15,926.0,87.5,0.55,30.0,811.0,351.43,230.91
2016,9,18,11,30,929.0,88.0,0.6,30.0,824.0,409.63,279.35
2016,9,18,11,45,930.5,88.0,0.65,30.5,829.5,465.85,324.83
2016,9,18,12,0,932.0,88.0,0.7,31.0,835.0,520.7,367.89
2016,9,18,12,15,931.5,88.0,0.85,31.0,832.5,572.88,409.29
2016,9,18,12,30,931.0,88.0,1.0,31.0,830.0,623.03,448.29
2016,9,18,12,45,924.5,90.0,1.15,31.0,818.0,668.95,483.52
2016,9,18,13,0,918.0,92.0,1.3,31.0,806.0,712.0,516.13
2016,9,18,13,15,913.5,91.0,1.4,31.0,787.5,750.63,544.87
2016,9,18,13,30,909.0,90.0,1.5,31.0,769.0,786.1,569.79
2016,9,18,13,45,902.5,88.5,1.6,31.0,743.5,816.21,590.87
2016,9,18,14,0,896.0,87.0,1.7,31.0,718.0,842.77,609.79
2016,9,18,14,15,886.5,85.5,1.75,30.5,685.0,863.16,625.61
2016,9,18,14,30,877.0,84.0,1.8,30.0,652.0,879.76,639.24
2016,9,18,14,45,864.0,82.0,1.85,30.0,613.5,888.82,646.93
2016,9,18,15,0,851.0,80.0,1.9,30.0,575.0,893.99,652.32
2016,9,18,15,15,833.0,77.5,1.9,29.5,531.0,890.04,652.74
2016,9,18,15,30,815.0,75.0,1.9,29.0,487.0,893.3,658.1
2016,9,18,15,45,791.0,71.5,1.95,29.0,439.5,874.91,648.31
2016,9,18,16,0,767.0,68.0,2.0,29.0,392.0,852.89,636.06
2016,9,18,16,15,733.0,64.0,1.9,28.5,341.5,817.25,614.03
2016,9,18,16,30,699.0,60.0,1.8,28.0,291.0,778.6,589.14
2016,9,18,16,45,649.0,54.5,1.7,27.5,240.5,720.24,549.09
2016,9,18,17,0,599.0,49.0,1.6,27.0,190.0,667.75,510.92
2016,9,18,17,15,518.5,42.0,1.45,26.0,141.5,578.09,443.47
2016,9,18,17,30,438.0,35.0,1.3,25.0,93.0,489.81,371.58
2016,9,18,17,45,296.5,24.0,1.2,24.0,55.0,341.21,217.93
2016,9,18,18,0,155.0,13.0,1.1,23.0,17.0,139.88,0.0
2016,9,18,18,15,77.5,6.5,1.1,22.5,8.5,0.0,0.0
2016,9,18,18,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,18,18,45,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2016,9,18,19,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,18,19,15,0.0,0.0,1.05,20.5,0.0,0.0,0.0
2016,9,18,19,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,18,19,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,18,20,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,18,20,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,18,20,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,18,20,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,18,21,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,18,21,15,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2016,9,18,21,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,18,21,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,9,18,22,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,18,22,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,18,22,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,18,22,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,18,23,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,18,23,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,18,23,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,18,23,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,19,0,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,19,0,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,9,19,0,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,19,0,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,9,19,1,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,19,1,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,19,1,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,19,1,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,19,2,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,19,2,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,19,2,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,19,2,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,19,3,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,19,3,15,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,9,19,3,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,19,3,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,19,4,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,19,4,15,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2016,9,19,4,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,19,4,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,19,5,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,19,5,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,9,19,5,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,19,5,45,0.0,0.0,0.85,17.5,0.0,0.0,0.0
2016,9,19,6,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,19,6,15,185.5,14.0,0.9,18.5,32.5,11.38,0.0
2016,9,19,6,30,371.0,28.0,1.0,19.0,65.0,23.27,13.14
2016,9,19,6,45,465.0,36.0,1.1,19.5,110.5,29.96,20.09
2016,9,19,7,0,559.0,44.0,1.2,20.0,156.0,36.78,26.38
2016,9,19,7,15,616.0,49.5,1.2,20.5,206.0,44.85,33.59
2016,9,19,7,30,673.0,55.0,1.2,21.0,256.0,49.85,37.95
2016,9,19,7,45,711.0,59.0,1.2,22.0,306.5,53.43,40.86
2016,9,19,8,0,749.0,63.0,1.2,23.0,357.0,57.01,43.66
2016,9,19,8,15,776.0,66.5,1.1,23.5,405.5,60.01,45.99
2016,9,19,8,30,803.0,70.0,1.0,24.0,454.0,62.96,48.24
2016,9,19,8,45,822.0,72.5,0.9,25.0,498.5,72.37,55.78
2016,9,19,9,0,841.0,75.0,0.8,26.0,543.0,74.9,57.47
2016,9,19,9,15,855.5,77.0,0.75,26.5,583.5,76.9,58.83
2016,9,19,9,30,870.0,79.0,0.7,27.0,624.0,78.8,60.1
2016,9,19,9,45,873.5,84.0,0.65,27.5,657.0,82.12,62.55
2016,9,19,10,0,877.0,89.0,0.6,28.0,690.0,85.24,64.82
2016,9,19,10,15,885.0,90.5,0.75,28.0,718.0,114.11,66.2
2016,9,19,10,30,893.0,92.0,0.9,28.0,746.0,173.4,94.81
2016,9,19,10,45,900.0,92.5,1.05,28.5,767.0,232.48,136.36
2016,9,19,11,0,907.0,93.0,1.2,29.0,788.0,291.8,183.99
2016,9,19,11,15,910.5,93.5,1.35,29.0,801.0,350.07,233.42
2016,9,19,11,30,914.0,94.0,1.5,29.0,814.0,407.69,282.56
2016,9,19,11,45,916.5,94.0,1.65,29.5,820.0,463.64,329.11
2016,9,19,12,0,919.0,94.0,1.8,30.0,826.0,518.34,373.49
2016,9,19,12,15,918.5,93.5,1.9,30.0,823.5,569.57,414.77
2016,9,19,12,30,918.0,93.0,2.0,30.0,821.0,618.76,453.53
2016,9,19,12,45,905.5,98.0,2.15,30.0,807.5,663.04,488.1
2016,9,19,13,0,893.0,103.0,2.3,30.0,794.0,704.08,519.68
2016,9,19,13,15,888.5,102.0,2.4,29.5,776.0,741.96,549.54
2016,9,19,13,30,884.0,101.0,2.5,29.0,758.0,776.76,576.12
2016,9,19,13,45,879.5,99.0,2.6,29.0,733.0,807.37,597.97
2016,9,19,14,0,875.0,97.0,2.7,29.0,708.0,834.62,617.67
2016,9,19,14,15,865.0,95.0,2.75,28.5,675.5,853.72,632.99
2016,9,19,14,30,855.0,93.0,2.8,28.0,643.0,869.05,646.05
2016,9,19,14,45,844.5,89.5,2.9,28.0,605.5,878.44,654.4
2016,9,19,15,0,834.0,86.0,3.0,28.0,568.0,894.74,667.64
2016,9,19,15,15,816.0,83.5,3.0,27.5,524.0,890.98,668.07
2016,9,19,15,30,798.0,81.0,3.0,27.0,480.0,883.3,666.09
2016,9,19,15,45,776.5,76.5,3.0,27.0,433.0,865.98,656.2
2016,9,19,16,0,755.0,72.0,3.0,27.0,386.0,845.02,643.67
2016,9,19,16,15,719.5,67.5,2.9,26.0,336.0,807.3,620.85
2016,9,19,16,30,684.0,63.0,2.8,25.0,286.0,766.53,594.87
2016,9,19,16,45,635.5,57.0,2.75,24.5,235.5,716.42,559.63
2016,9,19,17,0,587.0,51.0,2.7,24.0,185.0,658.4,516.19
2016,9,19,17,15,503.5,43.0,2.4,23.0,137.0,564.85,442.96
2016,9,19,17,30,420.0,35.0,2.1,22.0,89.0,472.83,364.91
2016,9,19,17,45,275.0,23.0,1.85,21.5,52.0,316.98,188.32
2016,9,19,18,0,130.0,11.0,1.6,21.0,15.0,117.04,0.0
2016,9,19,18,15,65.0,5.5,1.55,20.5,7.5,0.0,0.0
2016,9,19,18,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,19,18,45,0.0,0.0,1.5,19.5,0.0,0.0,0.0
2016,9,19,19,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,9,19,19,15,0.0,0.0,1.5,18.5,0.0,0.0,0.0
2016,9,19,19,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,9,19,19,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,9,19,20,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,9,19,20,15,0.0,0.0,1.5,18.0,0.0,0.0,0.0
