Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,19,20,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,9,19,20,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,9,19,21,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,9,19,21,15,0.0,0.0,1.45,17.5,0.0,0.0,0.0
2016,9,19,21,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,9,19,21,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,9,19,22,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,9,19,22,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,9,19,22,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,19,22,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,19,23,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,19,23,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,19,23,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,19,23,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,20,0,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,20,0,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,9,20,0,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,20,0,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,20,1,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,20,1,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,9,20,1,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,20,1,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,9,20,2,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,20,2,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,20,2,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,20,2,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,9,20,3,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,20,3,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,9,20,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,20,3,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,9,20,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,20,4,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,20,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,20,4,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,20,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,20,5,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,20,5,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,20,5,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,20,6,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,20,6,15,141.0,16.5,2.15,13.5,30.5,13.43,0.0
2016,9,20,6,30,282.0,33.0,2.2,14.0,61.0,27.16,16.41
2016,9,20,6,45,388.0,43.5,2.3,14.5,106.5,35.61,25.4
2016,9,20,7,0,494.0,54.0,2.4,15.0,152.0,44.13,33.41
2016,9,20,7,15,558.0,61.5,2.45,15.5,202.5,49.95,38.8
2016,9,20,7,30,622.0,69.0,2.5,16.0,253.0,55.78,43.99
2016,9,20,7,45,378.0,114.0,2.55,16.5,232.0,80.69,65.79
2016,9,20,8,0,134.0,159.0,2.6,17.0,211.0,107.82,89.12
2016,9,20,8,15,454.5,122.0,2.65,17.5,332.0,85.74,69.55
2016,9,20,8,30,775.0,85.0,2.7,18.0,453.0,73.09,58.27
2016,9,20,8,45,801.5,86.0,2.75,18.5,499.5,73.87,58.66
2016,9,20,9,0,828.0,87.0,2.8,19.0,546.0,74.72,59.09
2016,9,20,9,15,843.0,89.5,2.8,19.5,586.0,76.32,60.16
2016,9,20,9,30,858.0,92.0,2.8,20.0,626.0,86.42,68.47
2016,9,20,9,45,870.0,93.5,2.85,20.5,661.0,87.69,69.24
2016,9,20,10,0,882.0,95.0,2.9,21.0,696.0,88.89,69.97
2016,9,20,10,15,890.0,96.5,2.9,21.0,724.0,117.06,71.11
2016,9,20,10,30,898.0,98.0,2.9,21.0,752.0,176.81,100.74
2016,9,20,10,45,904.5,98.5,2.95,21.5,772.5,236.28,144.03
2016,9,20,11,0,911.0,99.0,3.0,22.0,793.0,295.9,193.73
2016,9,20,11,15,774.0,165.0,3.05,22.0,762.0,350.24,246.1
2016,9,20,11,30,637.0,231.0,3.1,22.0,731.0,399.45,292.34
2016,9,20,11,45,636.5,233.0,3.2,22.5,735.5,445.95,331.59
2016,9,20,12,0,636.0,235.0,3.3,23.0,740.0,491.53,369.21
2016,9,20,12,15,626.0,242.0,3.3,23.0,737.5,534.69,404.61
2016,9,20,12,30,616.0,249.0,3.3,23.0,735.0,575.67,437.47
2016,9,20,12,45,624.5,238.0,3.35,23.0,724.5,611.84,466.59
2016,9,20,13,0,633.0,227.0,3.4,23.0,714.0,646.42,494.15
2016,9,20,13,15,588.0,238.0,3.4,23.0,682.0,655.05,501.77
2016,9,20,13,30,543.0,249.0,3.4,23.0,650.0,663.08,508.59
2016,9,20,13,45,546.0,236.5,3.4,23.0,627.5,682.16,524.17
2016,9,20,14,0,549.0,224.0,3.4,23.0,605.0,698.66,537.78
2016,9,20,14,15,545.0,213.5,3.35,22.5,577.0,708.57,547.39
2016,9,20,14,30,541.0,203.0,3.3,22.0,549.0,715.52,554.96
2016,9,20,14,45,687.0,146.0,3.3,22.0,557.5,814.99,629.44
2016,9,20,15,0,833.0,89.0,3.3,22.0,566.0,895.9,687.08
2016,9,20,15,15,814.0,86.0,3.25,21.5,522.0,890.59,685.56
2016,9,20,15,30,795.0,83.0,3.2,21.0,478.0,881.31,682.03
2016,9,20,15,45,771.0,79.0,3.15,21.0,430.0,862.23,670.29
2016,9,20,16,0,747.0,75.0,3.1,21.0,382.0,839.48,655.8
2016,9,20,16,15,710.0,70.0,2.95,20.5,331.5,799.68,629.22
2016,9,20,16,30,673.0,65.0,2.8,20.0,281.0,764.02,604.71
2016,9,20,16,45,620.5,59.0,2.7,20.0,230.0,703.92,559.81
2016,9,20,17,0,568.0,53.0,2.6,20.0,179.0,642.38,511.48
2016,9,20,17,15,480.0,44.5,2.4,19.0,131.5,544.46,433.73
2016,9,20,17,30,392.0,36.0,2.2,18.0,84.0,448.02,350.21
2016,9,20,17,45,239.0,23.0,2.05,17.5,48.0,281.46,147.14
2016,9,20,18,0,86.0,10.0,1.9,17.0,12.0,79.34,0.0
2016,9,20,18,15,43.0,5.0,1.9,16.5,6.0,0.0,0.0
2016,9,20,18,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,20,18,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,9,20,19,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,9,20,19,15,0.0,0.0,1.95,15.5,0.0,0.0,0.0
2016,9,20,19,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,20,19,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,20,20,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,20,20,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,9,20,20,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,20,20,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,20,21,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,20,21,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,9,20,21,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,20,21,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,20,22,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,20,22,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,9,20,22,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,20,22,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,20,23,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,20,23,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,9,20,23,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,20,23,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,9,21,0,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,21,0,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,9,21,0,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,21,0,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,21,1,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,21,1,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,21,1,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,21,1,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,21,2,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,21,2,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,21,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,21,2,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,21,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,21,3,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,9,21,3,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,21,3,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,21,4,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,21,4,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,21,4,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,21,4,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,9,21,5,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,21,5,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,21,5,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,21,5,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,21,6,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,21,6,15,149.0,15.5,2.05,13.5,29.5,12.63,0.0
2016,9,21,6,30,298.0,31.0,2.3,14.0,59.0,25.57,14.85
2016,9,21,6,45,399.5,42.0,2.55,14.5,104.5,34.49,24.38
2016,9,21,7,0,501.0,53.0,2.8,15.0,150.0,43.43,32.76
2016,9,21,7,15,566.0,60.0,2.85,15.0,201.0,48.91,37.94
2016,9,21,7,30,631.0,67.0,2.9,15.0,252.0,54.44,42.97
2016,9,21,7,45,628.0,75.5,3.0,15.5,288.5,60.09,47.88
2016,9,21,8,0,625.0,84.0,3.1,16.0,325.0,65.42,52.38
2016,9,21,8,15,703.0,84.5,3.1,16.0,389.5,66.45,53.13
2016,9,21,8,30,781.0,85.0,3.1,16.0,454.0,73.25,58.92
2016,9,21,8,45,805.5,87.5,3.1,16.5,500.5,75.05,60.17
2016,9,21,9,0,830.0,90.0,3.1,17.0,547.0,76.84,61.42
2016,9,21,9,15,847.0,93.0,3.15,17.0,588.5,78.76,62.9
2016,9,21,9,30,864.0,96.0,3.2,17.0,630.0,80.63,64.35
2016,9,21,9,45,881.5,95.5,3.25,17.5,667.0,89.18,71.39
2016,9,21,10,0,899.0,95.0,3.3,18.0,704.0,89.39,71.27
2016,9,21,10,15,908.5,96.5,3.35,18.0,733.5,117.22,72.24
2016,9,21,10,30,918.0,98.0,3.4,18.0,763.0,178.3,102.57
2016,9,21,10,45,927.5,98.0,3.45,18.5,786.0,239.21,147.21
2016,9,21,11,0,937.0,98.0,3.5,19.0,809.0,300.6,198.87
2016,9,21,11,15,941.5,98.5,3.55,19.0,823.5,361.07,252.79
2016,9,21,11,30,946.0,99.0,3.6,19.0,838.0,420.96,306.5
2016,9,21,11,45,950.0,98.5,3.65,19.5,844.5,479.06,357.39
2016,9,21,12,0,954.0,98.0,3.7,20.0,851.0,535.99,405.98
2016,9,21,12,15,954.0,98.0,3.8,20.0,848.5,589.8,451.75
2016,9,21,12,30,954.0,98.0,3.9,20.0,846.0,641.56,494.81
2016,9,21,12,45,947.5,100.0,4.0,20.0,834.0,688.76,533.46
2016,9,21,13,0,941.0,102.0,4.1,20.0,822.0,733.01,569.11
2016,9,21,13,15,936.0,101.0,4.2,20.0,802.5,772.45,600.7
2016,9,21,13,30,931.0,100.0,4.3,20.0,783.0,808.62,628.42
2016,9,21,13,45,926.5,97.5,4.4,20.0,757.0,840.28,652.19
2016,9,21,14,0,922.0,95.0,4.5,20.0,731.0,868.38,673.72
2016,9,21,14,15,911.5,93.0,4.55,19.5,696.5,888.28,690.6
2016,9,21,14,30,901.0,91.0,4.6,19.0,662.0,904.2,704.94
2016,9,21,14,45,890.0,87.5,4.7,19.0,622.5,913.98,714.16
2016,9,21,15,0,879.0,84.0,4.8,19.0,583.0,919.74,720.73
2016,9,21,15,15,860.0,81.5,4.8,18.5,537.5,926.17,728.67
2016,9,21,15,30,841.0,79.0,4.8,18.0,492.0,917.9,726.14
2016,9,21,15,45,817.5,75.0,4.85,18.0,442.5,899.51,715.27
2016,9,21,16,0,794.0,71.0,4.9,18.0,393.0,877.32,701.39
2016,9,21,16,15,756.5,66.5,4.8,17.5,341.0,837.64,674.37
2016,9,21,16,30,719.0,62.0,4.7,17.0,289.0,794.78,643.88
2016,9,21,16,45,664.0,56.0,4.6,16.5,236.0,730.88,595.6
2016,9,21,17,0,609.0,50.0,4.5,16.0,183.0,674.45,550.21
2016,9,21,17,15,515.5,42.0,4.4,15.5,133.5,571.92,465.26
2016,9,21,17,30,422.0,34.0,4.3,15.0,84.0,471.16,373.17
2016,9,21,17,45,211.0,17.0,4.2,14.5,42.0,245.47,100.36
2016,9,21,18,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,21,18,15,0.0,0.0,3.95,13.5,0.0,0.0,0.0
2016,9,21,18,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,21,18,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,21,19,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,21,19,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,21,19,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,9,21,19,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,9,21,20,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,21,20,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,9,21,20,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,21,20,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,9,21,21,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,21,21,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,21,21,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,21,21,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,9,21,22,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,21,22,15,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2016,9,21,22,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,9,21,22,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,9,21,23,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,9,21,23,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,9,21,23,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,21,23,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,22,0,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,22,0,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,22,0,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,22,0,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,9,22,1,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,9,22,1,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,9,22,1,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,22,1,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,22,2,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,22,2,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,9,22,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,22,2,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,22,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,22,3,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,22,3,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,22,3,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,22,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,22,4,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,9,22,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,22,4,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,9,22,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,22,5,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,9,22,5,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,22,5,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,22,6,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,22,6,15,160.5,14.5,1.95,12.5,29.0,11.41,0.0
2016,9,22,6,30,321.0,29.0,2.2,13.0,58.0,24.0,13.36
2016,9,22,6,45,432.0,38.5,2.5,13.5,105.0,31.85,22.14
2016,9,22,7,0,543.0,48.0,2.8,14.0,152.0,39.82,29.69
2016,9,22,7,15,606.0,54.5,2.85,14.5,203.0,45.13,34.65
2016,9,22,7,30,669.0,61.0,2.9,15.0,254.0,50.47,39.45
2016,9,22,7,45,716.5,64.5,2.95,15.5,307.0,57.82,45.88
2016,9,22,8,0,764.0,68.0,3.0,16.0,360.0,61.05,48.54
2016,9,22,8,15,792.0,71.5,2.95,16.0,409.5,63.98,50.98
2016,9,22,8,30,820.0,75.0,2.9,16.0,459.0,66.87,53.35
2016,9,22,8,45,841.5,77.0,2.9,16.5,505.0,68.55,54.53
2016,9,22,9,0,863.0,79.0,2.9,17.0,551.0,77.88,62.34
2016,9,22,9,15,877.5,81.0,2.8,17.5,591.5,79.89,63.76
2016,9,22,9,30,892.0,83.0,2.7,18.0,632.0,81.79,65.09
2016,9,22,9,45,904.0,84.0,2.65,18.5,667.0,82.92,65.77
2016,9,22,10,0,916.0,85.0,2.6,19.0,702.0,83.98,66.4
2016,9,22,10,15,923.5,86.5,2.5,19.0,730.5,111.17,67.25
2016,9,22,10,30,931.0,88.0,2.4,19.0,759.0,172.68,97.21
2016,9,22,10,45,935.0,89.5,2.35,19.5,779.5,234.1,141.96
2016,9,22,11,0,939.0,91.0,2.3,20.0,800.0,295.39,193.21
2016,9,22,11,15,942.0,91.5,2.25,20.0,812.5,355.31,246.07
2016,9,22,11,30,945.0,92.0,2.2,20.0,825.0,414.46,298.42
2016,9,22,11,45,944.5,93.0,2.2,20.5,830.0,471.55,347.72
2016,9,22,12,0,944.0,94.0,2.2,21.0,835.0,527.04,394.28
2016,9,22,12,15,943.5,94.0,2.15,21.0,831.5,579.89,437.95
2016,9,22,12,30,943.0,94.0,2.1,21.0,828.0,630.65,478.72
2016,9,22,12,45,934.5,96.5,2.05,21.0,815.5,676.37,514.6
2016,9,22,13,0,926.0,99.0,2.0,21.0,803.0,719.01,547.27
2016,9,22,13,15,921.0,98.0,1.95,21.0,784.0,757.65,576.41
2016,9,22,13,30,916.0,97.0,1.9,21.0,765.0,793.06,601.7
2016,9,22,13,45,906.5,96.5,1.9,21.0,737.5,822.09,622.11
2016,9,22,14,0,897.0,96.0,1.9,21.0,710.0,847.43,640.1
2016,9,22,14,15,886.5,94.0,1.9,21.0,676.5,866.57,654.01
2016,9,22,14,30,876.0,92.0,1.9,21.0,643.0,881.83,665.5
2016,9,22,14,45,859.0,90.5,1.9,21.0,603.0,898.35,678.03
2016,9,22,15,0,842.0,89.0,1.9,21.0,563.0,900.84,681.23
2016,9,22,15,15,821.5,86.5,1.95,20.5,518.0,894.8,680.79
2016,9,22,15,30,801.0,84.0,2.0,20.0,473.0,884.73,677.7
2016,9,22,15,45,770.0,81.0,2.05,20.0,423.5,860.24,663.28
2016,9,22,16,0,739.0,78.0,2.1,20.0,374.0,831.95,645.96
2016,9,22,16,15,699.5,73.0,2.05,19.5,323.0,797.0,623.6
2016,9,22,16,30,660.0,68.0,2.0,19.0,272.0,752.92,593.57
2016,9,22,16,45,600.5,61.0,2.0,18.5,220.5,685.15,544.73
2016,9,22,17,0,541.0,54.0,2.0,18.0,169.0,616.05,491.87
2016,9,22,17,15,444.5,44.5,1.9,17.0,121.5,509.89,407.3
2016,9,22,17,30,348.0,35.0,1.8,16.0,74.0,405.66,314.56
2016,9,22,17,45,174.0,17.5,1.75,15.5,37.0,211.43,46.35
2016,9,22,18,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,22,18,15,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2016,9,22,18,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,22,18,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,9,22,19,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,22,19,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,22,19,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,22,19,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,9,22,20,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,22,20,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,9,22,20,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,22,20,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,9,22,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,22,21,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,9,22,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,22,21,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,22,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,22,22,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,9,22,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,22,22,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,22,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,22,23,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,22,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,22,23,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,23,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,23,0,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,23,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,23,0,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,23,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,23,1,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,9,23,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,23,1,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,9,23,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,23,2,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,23,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,23,2,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,9,23,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,23,3,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,23,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,23,3,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,23,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,23,4,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,23,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,23,4,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,9,23,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,23,5,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,9,23,5,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,23,5,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,23,6,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,23,6,15,169.0,13.0,1.15,12.5,27.5,10.23,0.0
2016,9,23,6,30,338.0,26.0,1.3,13.0,55.0,21.57,11.12
2016,9,23,6,45,439.0,35.0,1.5,14.0,100.0,29.07,19.65
2016,9,23,7,0,540.0,44.0,1.7,15.0,145.0,36.66,26.78
2016,9,23,7,15,600.0,50.0,1.8,15.5,195.0,41.66,31.43
2016,9,23,7,30,660.0,56.0,1.9,16.0,245.0,50.53,39.35
2016,9,23,7,45,701.0,60.0,2.05,16.5,295.0,54.09,42.41
2016,9,23,8,0,742.0,64.0,2.2,17.0,345.0,57.67,45.39
2016,9,23,8,15,769.0,67.5,2.2,17.5,393.0,60.63,47.76
2016,9,23,8,30,796.0,71.0,2.2,18.0,441.0,63.56,50.05
2016,9,23,8,45,816.5,73.5,2.2,19.0,485.5,65.6,51.45
2016,9,23,9,0,837.0,76.0,2.2,20.0,530.0,75.31,59.39
2016,9,23,9,15,851.0,78.0,2.15,20.0,570.0,77.3,60.92
2016,9,23,9,30,865.0,80.0,2.1,20.0,610.0,79.2,62.37
2016,9,23,9,45,875.5,81.5,2.1,20.5,643.5,80.59,63.27
2016,9,23,10,0,886.0,83.0,2.1,21.0,677.0,81.91,64.12
2016,9,23,10,15,893.5,84.5,2.05,21.5,704.0,107.32,64.56
2016,9,23,10,30,901.0,86.0,2.0,22.0,731.0,166.92,92.8
2016,9,23,10,45,905.0,87.0,1.95,22.5,751.0,226.11,135.23
2016,9,23,11,0,909.0,88.0,1.9,23.0,771.0,285.15,183.95
2016,9,23,11,15,912.0,88.5,1.85,23.0,784.0,343.18,234.47
2016,9,23,11,30,915.0,89.0,1.8,23.0,797.0,400.48,284.5
2016,9,23,11,45,914.5,90.5,1.75,23.0,801.0,456.13,332.4
2016,9,23,12,0,914.0,92.0,1.7,23.0,805.0,510.27,377.75
2016,9,23,12,15,913.0,92.0,1.75,23.0,802.0,561.16,419.78
2016,9,23,12,30,912.0,92.0,1.8,23.0,799.0,609.98,459.14
2016,9,23,12,45,907.0,92.5,1.85,23.0,787.0,654.5,494.41
2016,9,23,13,0,902.0,93.0,1.9,23.0,775.0,696.22,526.89
2016,9,23,13,15,897.0,92.5,1.95,23.0,756.5,734.05,556.05
2016,9,23,13,30,892.0,92.0,2.0,23.0,738.0,768.76,581.6
2016,9,23,13,45,886.0,90.0,2.15,23.0,712.5,797.91,603.32
2016,9,23,14,0,880.0,88.0,2.3,23.0,687.0,823.57,622.81
2016,9,23,14,15,736.0,133.0,2.35,22.5,617.5,793.98,604.81
2016,9,23,14,30,592.0,178.0,2.4,22.0,548.0,739.88,568.79
2016,9,23,14,45,711.5,129.5,2.45,22.0,546.0,814.78,624.6
2016,9,23,15,0,831.0,81.0,2.5,22.0,544.0,879.22,670.61
2016,9,23,15,15,811.5,78.0,2.45,21.5,500.0,873.13,668.49
2016,9,23,15,30,792.0,75.0,2.4,21.0,456.0,863.13,664.36
2016,9,23,15,45,763.5,72.0,2.4,21.0,408.0,840.92,650.79
2016,9,23,16,0,735.0,69.0,2.4,21.0,360.0,815.12,634.47
2016,9,23,16,15,696.5,64.5,2.35,20.5,310.0,774.65,607.87
2016,9,23,16,30,658.0,60.0,2.3,20.0,260.0,731.24,577.98
2016,9,23,16,45,605.5,53.0,2.25,19.5,210.5,676.73,538.0
2016,9,23,17,0,553.0,46.0,2.2,19.0,161.0,614.42,489.39
2016,9,23,17,15,459.0,38.0,2.1,18.5,115.0,513.14,407.27
2016,9,23,17,30,365.0,30.0,2.0,18.0,69.0,414.53,315.38
2016,9,23,17,45,182.5,15.0,1.95,17.5,34.5,211.35,0.0
2016,9,23,18,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,9,23,18,15,0.0,0.0,1.85,16.5,0.0,0.0,0.0
2016,9,23,18,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,23,18,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,23,19,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,23,19,15,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,9,23,19,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,23,19,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,9,23,20,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,23,20,15,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2016,9,23,20,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,23,20,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,9,23,21,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,23,21,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,9,23,21,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,23,21,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,9,23,22,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,9,23,22,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,9,23,22,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,23,22,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,23,23,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,23,23,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,23,23,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,23,23,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,24,0,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,24,0,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,24,0,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,24,0,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,24,1,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,24,1,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,9,24,1,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,24,1,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,24,2,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,24,2,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,24,2,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,24,2,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,24,3,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,24,3,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,24,3,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,24,3,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,9,24,4,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,24,4,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,24,4,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,24,4,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,9,24,5,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,24,5,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,24,5,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,24,5,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,24,6,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,24,6,15,185.0,12.0,1.9,14.5,27.5,9.44,0.0
2016,9,24,6,30,370.0,24.0,2.2,15.0,55.0,20.03,9.43
2016,9,24,6,45,472.0,32.0,2.55,16.0,101.0,29.17,19.48
2016,9,24,7,0,574.0,40.0,2.9,17.0,147.0,36.65,26.48
2016,9,24,7,15,634.5,45.5,3.05,17.5,197.5,41.77,31.23
2016,9,24,7,30,695.0,51.0,3.2,18.0,248.0,46.93,35.84
2016,9,24,7,45,734.5,55.0,3.4,18.5,299.0,50.67,39.05
2016,9,24,8,0,774.0,59.0,3.6,19.0,350.0,54.41,42.17
2016,9,24,8,15,801.5,62.0,3.6,19.5,399.0,57.19,44.38
2016,9,24,8,30,829.0,65.0,3.6,20.0,448.0,66.56,52.25
2016,9,24,8,45,849.5,67.0,3.65,21.0,493.5,69.04,53.99
2016,9,24,9,0,870.0,69.0,3.7,22.0,539.0,71.42,55.63
2016,9,24,9,15,884.5,71.0,3.65,22.5,579.5,73.57,57.18
2016,9,24,9,30,899.0,73.0,3.6,23.0,620.0,75.61,58.63
2016,9,24,9,45,912.5,73.0,3.6,23.5,655.5,76.27,58.92
2016,9,24,10,0,926.0,73.0,3.6,24.0,691.0,76.88,59.19
2016,9,24,10,15,933.5,74.5,3.5,24.5,719.0,102.32,59.68
2016,9,24,10,30,941.0,76.0,3.4,25.0,747.0,164.13,88.35
2016,9,24,10,45,946.0,76.5,3.35,25.5,767.5,225.33,131.81
2016,9,24,11,0,951.0,77.0,3.3,26.0,788.0,286.45,182.06
2016,9,24,11,15,954.0,77.5,3.15,26.0,801.0,346.64,234.4
2016,9,24,11,30,957.0,78.0,3.0,26.0,814.0,406.04,286.28
2016,9,24,11,45,958.0,78.5,2.95,26.5,818.5,463.56,335.33
2016,9,24,12,0,959.0,79.0,2.9,27.0,823.0,519.58,381.76
2016,9,24,12,15,958.5,79.0,2.8,27.0,819.5,572.66,425.16
2016,9,24,12,30,958.0,79.0,2.7,27.0,816.0,623.6,465.63
2016,9,24,12,45,945.5,83.5,2.6,27.0,803.0,668.91,500.77
2016,9,24,13,0,933.0,88.0,2.5,27.0,790.0,710.84,532.46
2016,9,24,13,15,928.0,87.5,2.4,27.0,770.5,749.77,561.35
2016,9,24,13,30,923.0,87.0,2.3,27.0,751.0,785.47,586.15
2016,9,24,13,45,915.0,86.0,2.25,27.0,724.0,814.97,606.31
2016,9,24,14,0,907.0,85.0,2.2,27.0,697.0,840.82,624.05
2016,9,24,14,15,896.5,83.5,2.1,27.0,663.5,860.3,637.14
2016,9,24,14,30,886.0,82.0,2.0,27.0,630.0,875.9,647.74
2016,9,24,14,45,871.5,80.0,1.95,27.0,590.5,883.49,653.63
2016,9,24,15,0,857.0,78.0,1.9,27.0,551.0,887.11,657.1
2016,9,24,15,15,837.5,75.0,1.8,26.5,506.0,891.53,662.01
2016,9,24,15,30,818.0,72.0,1.7,26.0,461.0,881.7,657.46
2016,9,24,15,45,785.5,70.0,1.65,26.0,412.0,857.18,642.41
2016,9,24,16,0,753.0,68.0,1.6,26.0,363.0,828.97,624.68
2016,9,24,16,15,714.0,63.5,1.45,25.0,312.0,788.01,598.89
2016,9,24,16,30,675.0,59.0,1.3,24.0,261.0,744.08,569.8
2016,9,24,16,45,605.0,54.0,1.15,23.5,209.0,676.35,520.92
2016,9,24,17,0,535.0,49.0,1.0,23.0,157.0,601.05,463.86
2016,9,24,17,15,436.5,40.0,1.05,22.0,111.0,494.72,382.41
2016,9,24,17,30,338.0,31.0,1.1,21.0,65.0,391.0,287.38
2016,9,24,17,45,169.0,15.5,1.2,20.0,32.5,197.61,0.0
2016,9,24,18,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,24,18,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,9,24,18,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,24,18,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,24,19,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,24,19,15,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2016,9,24,19,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,24,19,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,24,20,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,24,20,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,24,20,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,24,20,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,24,21,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,24,21,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,24,21,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,24,21,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,24,22,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,24,22,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,24,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,24,22,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,24,23,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,9,24,23,15,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,9,24,23,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,9,24,23,45,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,9,25,0,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,9,25,0,15,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,9,25,0,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,25,0,45,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2016,9,25,1,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,25,1,15,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,25,1,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,25,1,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,25,2,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,25,2,15,0.0,0.0,1.8,17.5,0.0,0.0,0.0
2016,9,25,2,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,9,25,2,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,9,25,3,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,9,25,3,15,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,9,25,3,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,9,25,3,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,9,25,4,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,9,25,4,15,0.0,0.0,1.85,16.5,0.0,0.0,0.0
2016,9,25,4,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,25,4,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,25,5,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,25,5,15,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,9,25,5,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,25,5,45,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2016,9,25,6,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,25,6,15,160.5,12.5,1.9,17.5,25.5,9.83,0.0
2016,9,25,6,30,321.0,25.0,2.1,18.0,51.0,20.73,9.3
2016,9,25,6,45,429.5,35.0,2.35,18.5,97.0,29.06,19.1
2016,9,25,7,0,538.0,45.0,2.6,19.0,143.0,37.47,26.93
2016,9,25,7,15,602.0,51.5,2.7,19.5,194.0,42.84,31.88
2016,9,25,7,30,666.0,58.0,2.8,20.0,245.0,52.25,40.17
2016,9,25,7,45,707.5,63.0,2.95,21.0,296.0,56.56,43.75
2016,9,25,8,0,749.0,68.0,3.1,22.0,347.0,60.85,47.2
2016,9,25,8,15,778.0,72.0,3.05,22.5,396.5,64.14,49.8
2016,9,25,8,30,807.0,76.0,3.0,23.0,446.0,67.39,52.31
2016,9,25,8,45,826.5,79.5,3.0,24.0,491.0,70.02,54.17
2016,9,25,9,0,846.0,83.0,3.0,25.0,536.0,72.59,55.93
2016,9,25,9,15,861.0,85.0,2.9,25.5,577.0,81.89,63.43
2016,9,25,9,30,876.0,87.0,2.8,26.0,618.0,83.77,64.69
2016,9,25,9,45,895.5,85.5,2.75,26.5,654.5,83.55,64.21
2016,9,25,10,0,915.0,84.0,2.7,27.0,691.0,83.31,63.75
2016,9,25,10,15,922.5,85.5,2.65,27.5,718.5,107.52,63.72
2016,9,25,10,30,930.0,87.0,2.6,28.0,746.0,168.93,91.49
2016,9,25,10,45,922.0,94.0,2.55,29.0,763.0,231.72,135.56
2016,9,25,11,0,914.0,101.0,2.5,30.0,780.0,293.15,184.93
2016,9,25,11,15,917.0,101.5,2.45,30.0,793.0,351.8,234.7
2016,9,25,11,30,920.0,102.0,2.4,30.0,806.0,409.69,284.1
2016,9,25,11,45,908.5,108.5,2.35,30.5,807.0,465.13,330.36
2016,9,25,12,0,897.0,115.0,2.3,31.0,808.0,518.04,373.18
2016,9,25,12,15,896.0,115.0,2.2,31.0,804.5,568.66,413.42
2016,9,25,12,30,895.0,115.0,2.1,31.0,801.0,617.24,450.9
2016,9,25,12,45,897.5,111.5,2.05,31.5,790.5,662.76,484.43
2016,9,25,13,0,900.0,108.0,2.0,32.0,780.0,705.94,515.34
2016,9,25,13,15,894.5,107.0,1.9,32.0,760.5,743.25,542.09
2016,9,25,13,30,889.0,106.0,1.8,32.0,741.0,777.37,565.68
2016,9,25,13,45,863.0,111.5,1.7,32.5,710.0,807.17,583.72
2016,9,25,14,0,837.0,117.0,1.6,33.0,679.0,825.02,593.83
2016,9,25,14,15,824.5,114.5,1.5,32.5,645.0,841.25,605.41
2016,9,25,14,30,812.0,112.0,1.4,32.0,611.0,853.51,614.5
2016,9,25,14,45,785.0,112.5,1.35,32.0,569.0,852.16,614.32
2016,9,25,15,0,758.0,113.0,1.3,32.0,527.0,852.98,615.8
2016,9,25,15,15,734.5,108.5,1.15,31.5,482.5,841.46,609.29
2016,9,25,15,30,711.0,104.0,1.0,31.0,438.0,826.07,600.3
2016,9,25,15,45,679.5,98.5,0.9,30.5,390.0,798.3,583.77
2016,9,25,16,0,648.0,93.0,0.8,30.0,342.0,767.05,564.66
2016,9,25,16,15,603.5,85.5,0.65,29.0,292.0,718.01,533.31
2016,9,25,16,30,559.0,78.0,0.5,28.0,242.0,666.29,498.89
2016,9,25,16,45,502.0,67.5,0.35,27.5,193.5,597.42,449.75
2016,9,25,17,0,445.0,57.0,0.2,27.0,145.0,527.34,397.3
2016,9,25,17,15,347.0,44.5,0.35,26.0,100.5,418.51,316.58
2016,9,25,17,30,249.0,32.0,0.5,25.0,56.0,313.62,221.7
2016,9,25,17,45,124.5,16.0,0.7,24.0,28.0,117.34,0.0
2016,9,25,18,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,25,18,15,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,9,25,18,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,25,18,45,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2016,9,25,19,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,25,19,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,25,19,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,25,19,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,25,20,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,25,20,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,25,20,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,25,20,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,25,21,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,25,21,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,25,21,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,25,21,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,25,22,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,25,22,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,25,22,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,25,22,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,25,23,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,25,23,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,9,25,23,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,25,23,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,9,26,0,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,26,0,15,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2016,9,26,0,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,26,0,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,26,1,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,26,1,15,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2016,9,26,1,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,26,1,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,9,26,2,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,26,2,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,9,26,2,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,26,2,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,26,3,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,26,3,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,26,3,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,26,3,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,26,4,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,26,4,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,9,26,4,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,26,4,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,26,5,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,26,5,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,9,26,5,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,26,5,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,26,6,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,26,6,15,115.0,13.5,1.15,16.5,22.5,10.62,0.0
2016,9,26,6,30,230.0,27.0,1.3,17.0,45.0,22.16,9.79
2016,9,26,6,45,337.0,39.5,1.5,18.0,88.0,32.3,21.85
2016,9,26,7,0,444.0,52.0,1.7,19.0,131.0,42.41,31.18
2016,9,26,7,15,512.5,60.5,1.65,19.5,180.5,48.98,37.22
2016,9,26,7,30,581.0,69.0,1.6,20.0,230.0,55.54,43.03
2016,9,26,7,45,628.0,75.5,1.55,21.0,281.0,60.31,47.01
2016,9,26,8,0,675.0,82.0,1.5,22.0,332.0,65.06,50.82
2016,9,26,8,15,707.5,87.0,1.3,22.5,380.5,68.47,53.5
2016,9,26,8,30,740.0,92.0,1.1,23.0,429.0,71.83,56.08
2016,9,26,8,45,763.5,96.0,0.9,24.0,474.5,80.45,62.92
2016,9,26,9,0,787.0,100.0,0.7,25.0,520.0,83.03,64.59
2016,9,26,9,15,804.5,103.0,0.65,25.5,560.5,84.74,65.68
2016,9,26,9,30,822.0,106.0,0.6,26.0,601.0,86.42,66.75
2016,9,26,9,45,834.0,109.0,0.55,27.0,635.5,87.93,67.54
2016,9,26,10,0,846.0,112.0,0.5,28.0,670.0,89.42,68.31
2016,9,26,10,15,855.5,114.0,0.6,28.5,698.0,111.59,68.0
2016,9,26,10,30,865.0,116.0,0.7,29.0,726.0,171.23,94.91
2016,9,26,10,45,870.5,117.5,0.85,29.5,746.5,230.75,135.6
2016,9,26,11,0,876.0,119.0,1.0,30.0,767.0,290.45,182.66
2016,9,26,11,15,880.0,120.0,1.1,30.0,779.5,352.37,233.88
2016,9,26,11,30,884.0,121.0,1.2,30.0,792.0,409.31,281.71
2016,9,26,11,45,885.0,121.5,1.3,30.5,797.0,463.87,326.58
2016,9,26,12,0,886.0,122.0,1.4,31.0,802.0,517.08,369.24
2016,9,26,12,15,885.0,121.5,1.5,31.0,798.5,566.89,409.09
2016,9,26,12,30,884.0,121.0,1.6,31.0,795.0,614.66,446.5
2016,9,26,12,45,907.0,108.0,1.7,31.0,790.0,664.31,484.55
2016,9,26,13,0,930.0,95.0,1.8,31.0,785.0,712.55,521.0
2016,9,26,13,15,924.5,94.0,1.9,31.0,765.5,750.64,549.72
2016,9,26,13,30,919.0,93.0,2.0,31.0,746.0,785.44,575.04
2016,9,26,13,45,912.0,91.5,2.1,31.0,719.0,815.15,596.08
2016,9,26,14,0,905.0,90.0,2.2,31.0,692.0,841.26,614.87
2016,9,26,14,15,894.5,88.0,2.25,30.5,658.0,860.2,629.97
2016,9,26,14,30,884.0,86.0,2.3,30.0,624.0,875.24,642.76
2016,9,26,14,45,870.5,83.5,2.35,30.0,584.5,883.16,649.79
2016,9,26,15,0,857.0,81.0,2.4,30.0,545.0,897.42,661.24
2016,9,26,15,15,837.0,78.0,2.4,29.5,500.0,891.14,660.05
2016,9,26,15,30,817.0,75.0,2.4,29.0,455.0,880.85,656.38
2016,9,26,15,45,791.0,71.0,2.4,28.5,406.0,859.8,645.34
2016,9,26,16,0,765.0,67.0,2.4,28.0,357.0,835.08,631.46
2016,9,26,16,15,725.0,62.5,2.1,27.0,306.0,793.21,603.87
2016,9,26,16,30,685.0,58.0,1.8,26.0,255.0,748.3,572.79
2016,9,26,16,45,627.0,51.0,1.55,25.5,204.0,681.18,523.2
2016,9,26,17,0,569.0,44.0,1.3,25.0,153.0,621.92,476.27
2016,9,26,17,15,468.5,35.0,1.2,24.0,106.5,514.08,391.75
2016,9,26,17,30,368.0,26.0,1.1,23.0,60.0,410.01,282.34
2016,9,26,17,45,184.0,13.0,1.05,22.0,30.0,164.5,0.0
2016,9,26,18,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,26,18,15,0.0,0.0,1.0,20.5,0.0,0.0,0.0
2016,9,26,18,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,26,18,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,9,26,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,26,19,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,26,19,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,26,19,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,26,20,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,26,20,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,26,20,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,26,20,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,26,21,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,26,21,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,26,21,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,26,21,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,9,26,22,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,26,22,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,26,22,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,26,22,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,9,26,23,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,26,23,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,26,23,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,26,23,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,27,0,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,27,0,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,27,0,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,27,0,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,27,1,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,27,1,15,0.0,0.0,1.25,19.5,0.0,0.0,0.0
2016,9,27,1,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,27,1,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,9,27,2,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,27,2,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,9,27,2,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,27,2,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,27,3,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,27,3,15,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2016,9,27,3,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,27,3,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,27,4,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,27,4,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,27,4,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,27,4,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,9,27,5,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,27,5,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,9,27,5,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,27,5,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,27,6,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,27,6,15,144.5,12.0,1.2,17.5,23.0,9.44,0.0
2016,9,27,6,30,289.0,24.0,1.3,18.0,46.0,19.84,7.43
2016,9,27,6,45,396.0,34.5,1.45,19.0,90.0,28.52,18.48
2016,9,27,7,0,503.0,45.0,1.6,20.0,134.0,37.25,26.57
2016,9,27,7,15,569.0,52.0,1.55,20.5,183.5,42.94,31.81
2016,9,27,7,30,635.0,59.0,1.5,21.0,233.0,48.66,36.88
2016,9,27,7,45,678.0,64.5,1.5,21.5,283.5,53.0,40.59
2016,9,27,8,0,721.0,70.0,1.5,22.0,334.0,61.99,48.2
2016,9,27,8,15,751.0,74.0,1.4,22.5,382.5,65.2,50.72
2016,9,27,8,30,781.0,78.0,1.3,23.0,431.0,68.38,53.16
2016,9,27,8,45,802.5,81.5,1.2,24.0,476.0,70.98,54.97
2016,9,27,9,0,824.0,85.0,1.1,25.0,521.0,73.53,56.7
2016,9,27,9,15,840.0,87.5,1.0,25.5,561.5,75.21,57.82
2016,9,27,9,30,856.0,90.0,0.9,26.0,602.0,76.86,58.91
2016,9,27,9,45,875.5,88.5,0.8,26.5,638.0,84.79,65.18
2016,9,27,10,0,895.0,87.0,0.7,27.0,674.0,84.53,64.66
2016,9,27,10,15,903.0,88.5,0.65,27.5,701.5,106.29,64.01
2016,9,27,10,30,911.0,90.0,0.6,28.0,729.0,166.6,90.24
2016,9,27,10,45,916.0,91.0,0.55,28.5,749.0,226.63,130.91
2016,9,27,11,0,921.0,92.0,0.5,29.0,769.0,286.61,177.92
2016,9,27,11,15,924.5,93.0,0.45,29.0,782.0,345.86,226.84
2016,9,27,11,30,928.0,94.0,0.4,29.0,795.0,404.43,275.14
2016,9,27,11,45,928.5,94.0,0.4,29.5,799.0,460.08,320.01
2016,9,27,12,0,929.0,94.0,0.4,30.0,803.0,514.18,362.25
2016,9,27,12,15,928.0,94.0,0.45,30.0,799.5,565.74,402.49
2016,9,27,12,30,927.0,94.0,0.5,30.0,796.0,615.17,440.1
2016,9,27,12,45,928.0,91.5,0.6,30.0,785.0,661.26,475.14
2016,9,27,13,0,929.0,89.0,0.7,30.0,774.0,704.83,507.82
2016,9,27,13,15,923.5,88.5,0.8,30.0,754.5,743.09,536.42
2016,9,27,13,30,918.0,88.0,0.9,30.0,735.0,778.09,561.61
2016,9,27,13,45,909.5,87.0,1.0,30.0,708.0,806.89,581.98
2016,9,27,14,0,901.0,86.0,1.1,30.0,681.0,832.02,600.17
2016,9,27,14,15,890.5,84.0,1.2,29.5,647.5,850.65,615.57
2016,9,27,14,30,880.0,82.0,1.3,29.0,614.0,865.39,628.75
2016,9,27,14,45,864.5,80.5,1.4,29.0,574.0,872.44,635.92
2016,9,27,15,0,849.0,79.0,1.5,29.0,534.0,885.76,647.38
2016,9,27,15,15,829.0,76.0,1.6,28.5,489.5,879.3,647.24
2016,9,27,15,30,809.0,73.0,1.7,28.0,445.0,868.86,644.62
2016,9,27,15,45,780.0,69.5,1.8,27.5,396.0,845.6,633.2
2016,9,27,16,0,751.0,66.0,1.9,27.0,347.0,818.69,618.81
2016,9,27,16,15,710.5,61.5,1.8,26.0,296.5,776.42,592.28
2016,9,27,16,30,670.0,57.0,1.7,25.0,246.0,731.19,562.23
2016,9,27,16,45,607.0,50.5,1.65,24.5,195.5,668.45,516.76
2016,9,27,17,0,544.0,44.0,1.6,24.0,145.0,597.95,462.43
2016,9,27,17,15,441.0,34.5,1.55,23.0,99.5,487.99,374.84
2016,9,27,17,30,338.0,25.0,1.5,22.0,54.0,378.44,251.56
2016,9,27,17,45,169.0,12.5,1.5,21.5,27.0,151.02,0.0
2016,9,27,18,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,27,18,15,0.0,0.0,1.5,20.5,0.0,0.0,0.0
2016,9,27,18,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,27,18,45,0.0,0.0,1.5,19.5,0.0,0.0,0.0
2016,9,27,19,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,9,27,19,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2016,9,27,19,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,27,19,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,27,20,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,27,20,15,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2016,9,27,20,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,27,20,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,27,21,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,27,21,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,27,21,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,27,21,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,27,22,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,27,22,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,9,27,22,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,27,22,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,27,23,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,27,23,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,9,27,23,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,27,23,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,28,0,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,28,0,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,9,28,0,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,28,0,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,28,1,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,28,1,15,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,9,28,1,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,9,28,1,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,9,28,2,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,9,28,2,15,0.0,0.0,0.65,15.5,0.0,0.0,0.0
2016,9,28,2,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,28,2,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,28,3,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,28,3,15,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,9,28,3,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,9,28,3,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,9,28,4,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,9,28,4,15,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,9,28,4,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,9,28,4,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,9,28,5,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,9,28,5,15,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,9,28,5,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,9,28,5,45,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,9,28,6,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,9,28,6,15,137.0,12.0,0.55,15.0,22.0,9.44,0.0
2016,9,28,6,30,274.0,24.0,0.6,15.0,44.0,19.83,6.74
2016,9,28,6,45,387.5,34.0,0.65,15.5,87.5,28.1,18.4
2016,9,28,7,0,501.0,44.0,0.7,16.0,131.0,36.47,26.37
2016,9,28,7,15,251.0,68.0,0.7,16.5,112.0,49.75,38.37
2016,9,28,7,30,1.0,92.0,0.7,17.0,93.0,66.92,53.56
2016,9,28,7,45,6.5,110.5,0.7,17.5,113.0,79.99,64.87
2016,9,28,8,0,12.0,129.0,0.7,18.0,133.0,92.96,75.86
2016,9,28,8,15,38.0,156.5,0.75,18.5,173.0,107.97,88.39
2016,9,28,8,30,64.0,184.0,0.8,19.0,213.0,124.91,102.33
2016,9,28,8,45,109.0,208.0,0.85,20.0,263.5,135.75,110.71
2016,9,28,9,0,154.0,232.0,0.9,21.0,314.0,149.66,121.52
2016,9,28,9,15,509.5,159.0,1.0,21.5,457.0,106.3,84.86
2016,9,28,9,30,865.0,86.0,1.1,22.0,600.0,82.79,64.88
2016,9,28,9,45,876.5,88.0,1.25,22.5,634.5,84.5,66.08
2016,9,28,10,0,888.0,90.0,1.4,23.0,669.0,86.12,67.17
2016,9,28,10,15,896.5,91.5,1.55,23.0,696.5,106.74,66.43
2016,9,28,10,30,905.0,93.0,1.7,23.0,724.0,166.77,93.11
2016,9,28,10,45,910.0,94.0,1.85,23.5,744.0,226.49,134.84
2016,9,28,11,0,915.0,95.0,2.0,24.0,764.0,286.16,183.54
2016,9,28,11,15,918.5,95.5,2.1,24.0,776.5,344.76,234.41
2016,9,28,11,30,922.0,96.0,2.2,24.0,789.0,402.64,285.14
2016,9,28,11,45,923.5,96.0,2.3,24.0,793.5,458.37,333.62
2016,9,28,12,0,925.0,96.0,2.4,24.0,798.0,512.67,379.93
2016,9,28,12,15,924.0,96.0,2.45,24.0,794.0,564.04,422.74
2016,9,28,12,30,923.0,96.0,2.5,24.0,790.0,613.27,462.83
2016,9,28,12,45,918.0,96.0,2.65,24.0,778.0,657.74,498.92
2016,9,28,13,0,913.0,96.0,2.8,24.0,766.0,699.34,532.23
2016,9,28,13,15,907.5,95.0,2.8,23.5,746.0,736.62,562.28
2016,9,28,13,30,902.0,94.0,2.8,23.0,726.0,770.66,589.04
2016,9,28,13,45,894.5,92.5,2.85,23.0,699.0,799.3,609.95
2016,9,28,14,0,887.0,91.0,2.9,23.0,672.0,824.34,628.5
2016,9,28,14,15,875.5,89.0,2.9,22.5,638.5,841.87,642.91
2016,9,28,14,30,864.0,87.0,2.9,22.0,605.0,855.5,654.87
2016,9,28,14,45,706.5,122.0,2.95,22.0,527.0,794.4,613.65
2016,9,28,15,0,549.0,157.0,3.0,22.0,449.0,698.84,547.13
2016,9,28,15,15,502.5,153.0,2.95,21.5,402.5,665.13,525.07
2016,9,28,15,30,456.0,149.0,2.9,21.0,356.0,628.14,499.65
2016,9,28,15,45,339.5,147.5,2.9,21.0,292.0,503.71,405.74
2016,9,28,16,0,223.0,146.0,2.9,21.0,228.0,402.31,326.01
2016,9,28,16,15,206.5,126.5,2.8,20.5,194.0,368.56,300.74
2016,9,28,16,30,190.0,107.0,2.7,20.0,160.0,333.5,273.2
2016,9,28,16,45,167.5,86.5,2.65,19.5,126.0,290.17,237.72
2016,9,28,17,0,145.0,66.0,2.6,19.0,92.0,245.71,199.83
2016,9,28,17,15,105.5,46.5,2.45,18.0,62.5,187.11,148.23
2016,9,28,17,30,66.0,27.0,2.3,17.0,33.0,121.53,75.25
2016,9,28,17,45,33.0,13.5,2.2,16.5,16.5,38.09,0.0
2016,9,28,18,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,9,28,18,15,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2016,9,28,18,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,28,18,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,9,28,19,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,28,19,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,28,19,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,28,19,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,28,20,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,28,20,15,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2016,9,28,20,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,28,20,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,28,21,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,28,21,15,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2016,9,28,21,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,28,21,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,28,22,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,28,22,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,9,28,22,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,28,22,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,28,23,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,28,23,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,9,28,23,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,28,23,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,29,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,29,0,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,9,29,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,29,0,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,9,29,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,29,1,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,9,29,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,29,1,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,29,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,29,2,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,9,29,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,29,2,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,29,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,29,3,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,9,29,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,29,3,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,29,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,29,4,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,29,4,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,29,4,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,9,29,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,29,5,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,29,5,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,29,5,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,29,6,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,29,6,15,105.0,12.5,1.55,12.0,20.0,9.83,0.0
2016,9,29,6,30,210.0,25.0,1.7,12.0,40.0,20.54,6.19
2016,9,29,6,45,329.5,37.0,1.85,12.5,82.5,30.34,20.45
2016,9,29,7,0,449.0,49.0,2.0,13.0,125.0,40.17,29.9
2016,9,29,7,15,520.0,57.0,1.95,13.5,174.0,46.44,35.85
2016,9,29,7,30,591.0,65.0,1.9,14.0,223.0,52.74,41.6
2016,9,29,7,45,295.5,71.5,1.9,14.5,150.5,52.1,41.0
2016,9,29,8,0,0.0,78.0,1.9,15.0,78.0,59.3,47.25
2016,9,29,8,15,0.0,92.0,1.9,15.5,92.0,69.5,56.02
2016,9,29,8,30,0.0,106.0,1.9,16.0,106.0,79.6,64.57
2016,9,29,8,45,2.5,138.0,1.9,16.5,139.5,101.6,83.29
2016,9,29,9,0,5.0,170.0,1.9,17.0,173.0,122.92,101.14
2016,9,29,9,15,2.5,166.5,1.95,17.5,168.0,121.44,99.38
2016,9,29,9,30,0.0,163.0,2.0,18.0,163.0,119.72,97.48
2016,9,29,9,45,29.5,221.5,2.15,18.5,241.0,149.53,122.19
2016,9,29,10,0,59.0,280.0,2.3,19.0,319.0,181.24,148.09
2016,9,29,10,15,48.5,282.5,2.4,19.5,315.5,185.61,143.7
2016,9,29,10,30,38.0,285.0,2.5,20.0,312.0,194.54,149.56
2016,9,29,10,45,83.0,316.0,2.6,20.5,376.0,227.63,172.86
2016,9,29,11,0,128.0,347.0,2.7,21.0,440.0,262.48,197.87
2016,9,29,11,15,517.5,223.0,2.8,21.0,608.5,308.01,221.93
2016,9,29,11,30,907.0,99.0,2.9,21.0,777.0,398.43,286.75
2016,9,29,11,45,908.0,99.0,3.05,21.0,780.5,453.16,335.26
2016,9,29,12,0,909.0,99.0,3.2,21.0,784.0,506.42,381.75
2016,9,29,12,15,907.5,99.0,3.25,21.0,780.0,556.73,424.67
2016,9,29,12,30,906.0,99.0,3.3,21.0,776.0,604.89,464.85
2016,9,29,12,45,902.0,98.5,3.4,21.0,764.0,648.76,501.05
2016,9,29,13,0,898.0,98.0,3.5,21.0,752.0,689.85,534.47
2016,9,29,13,15,892.0,97.0,3.55,21.0,732.5,726.16,563.63
2016,9,29,13,30,886.0,96.0,3.6,21.0,713.0,759.23,589.59
2016,9,29,13,45,877.0,95.0,3.65,21.0,686.0,786.66,610.1
2016,9,29,14,0,868.0,94.0,3.7,21.0,659.0,810.49,628.18
2016,9,29,14,15,856.0,92.0,3.7,20.5,625.5,827.11,642.27
2016,9,29,14,30,844.0,90.0,3.7,20.0,592.0,849.45,660.69
2016,9,29,14,45,827.5,88.0,3.7,20.0,552.0,854.9,665.96
2016,9,29,15,0,811.0,86.0,3.7,20.0,512.0,856.33,668.64
2016,9,29,15,15,789.0,82.5,3.65,19.5,468.0,846.99,664.75
2016,9,29,15,30,767.0,79.0,3.6,19.0,424.0,833.72,658.06
2016,9,29,15,45,736.0,75.0,3.55,19.0,376.0,807.74,640.73
2016,9,29,16,0,705.0,71.0,3.5,19.0,328.0,778.16,620.36
2016,9,29,16,15,660.5,66.0,3.35,18.5,278.0,738.83,592.58
2016,9,29,16,30,616.0,61.0,3.2,18.0,228.0,690.8,556.81
2016,9,29,16,45,547.0,53.5,3.1,17.5,179.0,615.05,497.85
2016,9,29,17,0,478.0,46.0,3.0,17.0,130.0,538.6,434.88
2016,9,29,17,15,365.5,35.5,2.8,16.5,87.0,420.7,333.7
2016,9,29,17,30,253.0,25.0,2.6,16.0,44.0,295.6,169.9
2016,9,29,17,45,126.5,12.5,2.4,15.5,22.0,114.77,0.0
2016,9,29,18,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,29,18,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2016,9,29,18,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,29,18,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,29,19,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,29,19,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,9,29,19,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,29,19,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,29,20,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,29,20,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,29,20,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,29,20,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,29,21,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,29,21,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,9,29,21,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,29,21,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,9,29,22,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,29,22,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,29,22,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,29,22,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,29,23,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
