Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,29,23,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,29,23,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,29,23,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,30,0,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,30,0,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,30,0,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,30,0,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,30,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,30,1,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,30,1,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,30,1,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,9,30,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,30,2,15,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2016,9,30,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,9,30,2,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,9,30,3,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,9,30,3,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,9,30,3,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,9,30,3,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,9,30,4,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,9,30,4,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,9,30,4,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,9,30,4,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,9,30,5,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,9,30,5,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,9,30,5,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,9,30,5,45,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2016,9,30,6,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,30,6,15,113.0,11.5,2.6,12.0,19.0,9.05,0.0
2016,9,30,6,30,226.0,23.0,2.8,12.0,38.0,18.92,3.94
2016,9,30,6,45,345.5,34.0,3.0,12.5,80.5,27.96,18.29
2016,9,30,7,0,465.0,45.0,3.2,13.0,123.0,37.08,27.12
2016,9,30,7,15,232.5,64.5,3.25,13.5,103.5,47.22,36.5
2016,9,30,7,30,0.0,84.0,3.3,14.0,84.0,61.65,49.51
2016,9,30,7,45,1.0,102.5,3.35,14.5,103.0,74.71,61.05
2016,9,30,8,0,2.0,121.0,3.4,15.0,122.0,87.65,72.28
2016,9,30,8,15,55.0,153.5,3.4,15.5,178.0,106.35,88.34
2016,9,30,8,30,108.0,186.0,3.4,16.0,234.0,123.18,102.5
2016,9,30,8,45,461.5,135.0,3.45,16.5,370.5,92.99,75.88
2016,9,30,9,0,815.0,84.0,3.5,17.0,507.0,72.75,58.01
2016,9,30,9,15,832.0,86.5,3.5,17.0,547.0,74.48,59.36
2016,9,30,9,30,849.0,89.0,3.5,17.0,587.0,76.17,60.67
2016,9,30,9,45,862.0,91.0,3.55,17.5,621.5,85.9,68.76
2016,9,30,10,0,875.0,93.0,3.6,18.0,656.0,87.52,69.87
2016,9,30,10,15,884.0,94.5,3.6,18.0,683.5,105.85,68.63
2016,9,30,10,30,893.0,96.0,3.6,18.0,711.0,165.2,94.95
2016,9,30,10,45,897.5,97.5,3.65,18.5,731.0,224.46,137.11
2016,9,30,11,0,902.0,99.0,3.7,19.0,751.0,283.63,186.57
2016,9,30,11,15,906.0,100.0,3.75,19.0,763.5,342.0,238.59
2016,9,30,11,30,910.0,101.0,3.8,19.0,776.0,399.73,290.64
2016,9,30,11,45,911.5,101.0,3.9,19.0,781.0,454.85,340.18
2016,9,30,12,0,913.0,101.0,4.0,19.0,786.0,508.55,387.57
2016,9,30,12,15,912.5,100.5,4.05,18.5,782.0,559.17,432.21
2016,9,30,12,30,912.0,100.0,4.1,18.0,778.0,607.71,474.3
2016,9,30,12,45,909.5,99.5,4.15,18.0,766.5,652.75,511.95
2016,9,30,13,0,907.0,99.0,4.2,18.0,755.0,695.13,546.81
2016,9,30,13,15,902.0,98.0,4.2,18.0,736.0,732.49,577.15
2016,9,30,13,30,897.0,97.0,4.2,18.0,717.0,766.66,604.3
2016,9,30,13,45,892.0,94.0,4.25,18.0,690.5,795.49,626.18
2016,9,30,14,0,887.0,91.0,4.3,18.0,664.0,820.8,645.61
2016,9,30,14,15,876.0,89.5,4.25,18.0,630.5,839.19,659.82
2016,9,30,14,30,865.0,88.0,4.2,18.0,597.0,853.77,671.43
2016,9,30,14,45,850.0,85.5,4.2,18.0,557.5,869.74,684.44
2016,9,30,15,0,835.0,83.0,4.2,18.0,518.0,872.22,687.86
2016,9,30,15,15,813.5,79.5,4.1,17.5,473.0,863.58,684.25
2016,9,30,15,30,792.0,76.0,4.0,17.0,428.0,850.95,677.77
2016,9,30,15,45,760.0,72.5,3.9,17.0,379.5,824.82,659.93
2016,9,30,16,0,728.0,69.0,3.8,17.0,331.0,795.01,638.95
2016,9,30,16,15,684.0,64.0,3.65,16.5,280.5,755.92,611.09
2016,9,30,16,30,640.0,59.0,3.5,16.0,230.0,708.31,575.19
2016,9,30,16,45,566.5,52.0,3.4,15.5,179.5,629.13,512.86
2016,9,30,17,0,493.0,45.0,3.3,15.0,129.0,549.27,446.29
2016,9,30,17,15,376.0,34.5,3.15,14.5,85.0,427.61,339.89
2016,9,30,17,30,259.0,24.0,3.0,14.0,41.0,295.06,142.3
2016,9,30,17,45,129.5,12.0,2.85,14.0,20.5,116.49,0.0
2016,9,30,18,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,30,18,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2016,9,30,18,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,30,18,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,30,19,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,30,19,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2016,9,30,19,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,30,19,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,9,30,20,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,30,20,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,30,20,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,30,20,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,9,30,21,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,30,21,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,9,30,21,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,30,21,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,30,22,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,30,22,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,9,30,22,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,9,30,22,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,9,30,23,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,9,30,23,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,9,30,23,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,9,30,23,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,1,0,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,1,0,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,10,1,0,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,1,0,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,1,1,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,1,1,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,1,1,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,1,1,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,10,1,2,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,1,2,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,10,1,2,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,1,2,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,1,3,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,1,3,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,10,1,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,1,3,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,10,1,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,1,4,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,10,1,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,1,4,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,1,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,1,5,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,1,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,1,5,45,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,10,1,6,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,1,6,15,116.5,11.5,1.2,11.5,18.5,9.05,0.0
2016,10,1,6,30,233.0,23.0,1.4,12.0,37.0,18.99,2.35
2016,10,1,6,45,357.5,34.0,1.65,12.5,80.0,28.06,18.29
2016,10,1,7,0,482.0,45.0,1.9,13.0,123.0,37.23,27.24
2016,10,1,7,15,555.0,52.0,2.0,13.5,173.0,42.91,32.67
2016,10,1,7,30,628.0,59.0,2.1,14.0,223.0,48.66,37.95
2016,10,1,7,45,676.0,64.0,2.25,14.5,274.0,52.68,41.51
2016,10,1,8,0,724.0,69.0,2.4,15.0,325.0,61.36,49.08
2016,10,1,8,15,756.0,73.0,2.35,15.5,373.5,64.63,51.76
2016,10,1,8,30,788.0,77.0,2.3,16.0,422.0,67.89,54.36
2016,10,1,8,45,811.5,80.0,2.3,16.5,467.5,70.22,56.12
2016,10,1,9,0,835.0,83.0,2.3,17.0,513.0,72.52,57.84
2016,10,1,9,15,851.5,85.5,2.15,17.5,553.5,74.3,59.09
2016,10,1,9,30,868.0,88.0,2.0,18.0,594.0,76.03,60.3
2016,10,1,9,45,885.0,87.5,1.95,18.5,629.0,84.35,67.15
2016,10,1,10,0,902.0,87.0,1.9,19.0,664.0,84.65,67.12
2016,10,1,10,15,910.5,88.5,1.85,19.0,692.0,102.38,65.8
2016,10,1,10,30,919.0,90.0,1.8,19.0,720.0,163.12,91.92
2016,10,1,10,45,924.5,91.0,1.75,19.5,740.0,223.62,134.17
2016,10,1,11,0,930.0,92.0,1.7,20.0,760.0,284.1,183.81
2016,10,1,11,15,933.5,92.5,1.75,20.0,772.5,343.39,235.8
2016,10,1,11,30,937.0,93.0,1.8,20.0,785.0,401.91,287.63
2016,10,1,11,45,937.5,93.5,1.9,20.5,789.0,458.24,336.61
2016,10,1,12,0,938.0,94.0,2.0,21.0,793.0,513.02,383.1
2016,10,1,12,15,937.0,94.0,2.1,21.0,789.0,564.83,426.83
2016,10,1,12,30,936.0,94.0,2.2,21.0,785.0,614.48,467.83
2016,10,1,12,45,932.5,93.5,2.3,21.0,773.0,659.79,504.72
2016,10,1,13,0,929.0,93.0,2.4,21.0,761.0,702.3,538.8
2016,10,1,13,15,923.5,92.0,2.45,21.0,741.0,739.96,568.55
2016,10,1,13,30,918.0,91.0,2.5,21.0,721.0,774.34,594.94
2016,10,1,13,45,910.0,89.5,2.6,21.0,693.5,802.88,616.21
2016,10,1,14,0,902.0,88.0,2.7,21.0,666.0,827.74,635.08
2016,10,1,14,15,890.0,86.5,2.75,20.5,631.5,845.59,650.14
2016,10,1,14,30,878.0,85.0,2.8,20.0,597.0,859.51,662.73
2016,10,1,14,45,862.0,82.5,2.9,20.0,557.0,874.6,675.46
2016,10,1,15,0,846.0,80.0,3.0,20.0,517.0,876.29,678.93
2016,10,1,15,15,824.0,77.0,3.05,19.5,471.5,867.9,676.44
2016,10,1,15,30,802.0,74.0,3.1,19.0,426.0,855.5,671.12
2016,10,1,15,45,770.5,70.5,3.15,19.0,377.0,829.89,654.8
2016,10,1,16,0,739.0,67.0,3.2,19.0,328.0,800.61,635.31
2016,10,1,16,15,693.5,62.0,3.1,18.5,277.0,753.18,601.83
2016,10,1,16,30,648.0,57.0,3.0,18.0,226.0,711.0,570.53
2016,10,1,16,45,576.5,50.0,2.95,17.5,176.0,633.78,510.42
2016,10,1,17,0,505.0,43.0,2.9,17.0,126.0,555.91,445.96
2016,10,1,17,15,380.5,32.5,2.75,16.5,82.0,428.14,334.27
2016,10,1,17,30,256.0,22.0,2.6,16.0,38.0,286.41,95.95
2016,10,1,17,45,128.0,11.0,2.5,15.5,19.0,114.08,0.0
2016,10,1,18,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,1,18,15,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2016,10,1,18,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,1,18,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,10,1,19,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,1,19,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,10,1,19,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,1,19,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,10,1,20,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,1,20,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,1,20,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,1,20,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,1,21,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,1,21,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,10,1,21,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,1,21,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,1,22,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,1,22,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,10,1,22,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,1,22,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,1,23,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,1,23,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,10,1,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,1,23,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,2,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,2,0,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,2,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,2,0,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,2,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,2,1,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,2,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,2,1,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,10,2,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,2,2,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,2,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,2,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,2,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,2,3,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,10,2,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,2,3,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,2,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,2,4,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,2,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,2,4,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,2,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,2,5,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,2,5,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,2,5,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,2,6,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,2,6,15,0.0,8.5,1.4,11.5,8.5,6.69,0.0
2016,10,2,6,30,0.0,17.0,1.7,12.0,17.0,12.98,0.0
2016,10,2,6,45,11.0,36.5,2.0,12.5,38.0,27.12,17.35
2016,10,2,7,0,22.0,56.0,2.3,13.0,59.0,40.82,30.34
2016,10,2,7,15,33.0,76.5,2.5,13.5,84.0,54.93,43.29
2016,10,2,7,30,44.0,97.0,2.7,14.0,109.0,68.82,55.84
2016,10,2,7,45,51.5,117.0,2.9,14.5,133.5,82.17,67.65
2016,10,2,8,0,59.0,137.0,3.1,15.0,158.0,95.3,79.01
2016,10,2,8,15,77.5,159.5,3.2,15.0,191.0,109.7,91.46
2016,10,2,8,30,96.0,182.0,3.3,15.0,224.0,123.83,103.51
2016,10,2,8,45,70.0,194.0,3.4,15.5,226.5,131.35,109.51
2016,10,2,9,0,44.0,206.0,3.5,16.0,229.0,138.56,115.18
2016,10,2,9,15,46.5,223.5,3.5,16.0,249.0,148.99,123.79
2016,10,2,9,30,49.0,241.0,3.5,16.0,269.0,159.18,132.14
2016,10,2,9,45,158.0,262.5,3.5,16.5,361.5,166.33,137.63
2016,10,2,10,0,267.0,284.0,3.5,17.0,454.0,171.37,141.33
2016,10,2,10,15,149.5,278.0,3.5,17.0,374.0,178.44,138.55
2016,10,2,10,30,32.0,272.0,3.5,17.0,294.0,186.2,145.3
2016,10,2,10,45,30.0,275.5,3.55,17.0,296.5,194.84,151.94
2016,10,2,11,0,28.0,279.0,3.6,17.0,299.0,203.08,158.56
2016,10,2,11,15,462.5,192.5,3.65,17.0,532.0,270.16,198.08
2016,10,2,11,30,897.0,106.0,3.7,17.0,765.0,396.4,290.51
2016,10,2,11,45,904.5,103.5,3.75,17.5,771.0,451.35,339.19
2016,10,2,12,0,912.0,101.0,3.8,18.0,777.0,505.39,386.23
2016,10,2,12,15,911.0,101.0,3.85,18.0,773.0,556.0,430.21
2016,10,2,12,30,910.0,101.0,3.9,18.0,769.0,604.51,471.44
2016,10,2,12,45,903.5,102.5,4.0,18.0,756.5,648.71,508.56
2016,10,2,13,0,897.0,104.0,4.1,18.0,744.0,690.03,542.73
2016,10,2,13,15,890.5,102.5,4.1,18.0,724.0,725.5,571.72
2016,10,2,13,30,884.0,101.0,4.1,18.0,704.0,757.66,597.78
2016,10,2,13,45,875.0,99.5,4.2,18.0,676.0,784.52,618.47
2016,10,2,14,0,866.0,98.0,4.3,18.0,648.0,816.22,642.81
2016,10,2,14,15,853.0,96.0,4.3,17.5,614.0,832.58,656.98
2016,10,2,14,30,840.0,94.0,4.3,17.0,580.0,844.92,668.54
2016,10,2,14,45,823.0,91.0,4.3,17.0,540.0,848.65,672.75
2016,10,2,15,0,806.0,88.0,4.3,17.0,500.0,848.29,674.18
2016,10,2,15,15,782.5,84.5,4.2,16.5,455.0,837.49,668.88
2016,10,2,15,30,759.0,81.0,4.1,16.0,410.0,822.71,660.63
2016,10,2,15,45,729.5,76.0,4.05,16.0,362.5,796.85,642.9
2016,10,2,16,0,700.0,71.0,4.0,16.0,315.0,774.24,627.12
2016,10,2,16,15,652.5,65.5,3.8,15.5,265.0,725.47,591.12
2016,10,2,16,30,605.0,60.0,3.6,15.0,215.0,674.27,551.53
2016,10,2,16,45,536.5,51.5,3.45,15.0,166.5,598.22,489.35
2016,10,2,17,0,468.0,43.0,3.3,15.0,118.0,521.61,423.19
2016,10,2,17,15,342.0,32.0,3.0,14.5,76.0,393.05,307.32
2016,10,2,17,30,216.0,21.0,2.7,14.0,34.0,247.26,31.15
2016,10,2,17,45,108.0,10.5,2.45,13.5,17.0,96.9,0.0
2016,10,2,18,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,2,18,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,2,18,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,2,18,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,10,2,19,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,2,19,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,10,2,19,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,2,19,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,2,20,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,2,20,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,10,2,20,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,2,20,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,10,2,21,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,2,21,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,2,21,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,2,21,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,10,2,22,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,2,22,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,10,2,22,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,2,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,2,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,2,23,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,10,2,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,2,23,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,3,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,3,0,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,10,3,0,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,3,0,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,3,1,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,3,1,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,10,3,1,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,3,1,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,3,2,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,3,2,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,10,3,2,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,3,2,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,10,3,3,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,3,3,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,3,3,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,3,3,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,3,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,3,4,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,3,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,3,4,45,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,10,3,5,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,3,5,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,10,3,5,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,3,5,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,3,6,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,3,6,15,0.0,4.5,0.8,11.5,4.5,3.54,0.0
2016,10,3,6,30,0.0,9.0,0.9,12.0,9.0,6.83,0.0
2016,10,3,6,45,0.0,20.5,1.05,12.5,20.5,15.62,7.54
2016,10,3,7,0,0.0,32.0,1.2,13.0,32.0,24.44,15.93
2016,10,3,7,15,0.0,46.0,1.25,13.0,46.0,35.15,25.82
2016,10,3,7,30,0.0,60.0,1.3,13.0,60.0,45.5,35.29
2016,10,3,7,45,0.0,73.5,1.4,13.5,73.5,55.44,44.16
2016,10,3,8,0,0.0,87.0,1.5,14.0,87.0,65.29,52.79
2016,10,3,8,15,0.0,90.0,1.55,14.0,90.0,67.95,55.03
2016,10,3,8,30,0.0,93.0,1.6,14.0,93.0,70.5,57.13
2016,10,3,8,45,0.0,102.5,1.65,14.5,102.5,77.5,62.98
2016,10,3,9,0,0.0,112.0,1.7,15.0,112.0,84.44,68.72
2016,10,3,9,15,0.0,108.0,1.8,15.0,108.0,81.98,66.39
2016,10,3,9,30,0.0,104.0,1.9,15.0,104.0,79.38,63.97
2016,10,3,9,45,5.0,156.0,2.0,15.5,159.5,115.46,94.75
2016,10,3,10,0,10.0,208.0,2.1,16.0,215.0,149.43,123.19
2016,10,3,10,15,14.5,226.5,2.15,16.0,236.5,162.19,127.6
2016,10,3,10,30,19.0,245.0,2.2,16.0,258.0,177.49,139.15
2016,10,3,10,45,19.0,252.0,2.3,16.0,265.5,185.55,145.32
2016,10,3,11,0,19.0,259.0,2.4,16.0,273.0,193.63,151.71
2016,10,3,11,15,9.5,199.0,2.4,16.0,206.0,152.24,118.89
2016,10,3,11,30,0.0,139.0,2.4,16.0,139.0,106.42,82.12
2016,10,3,11,45,11.0,207.5,2.45,16.0,216.0,162.14,127.1
2016,10,3,12,0,22.0,276.0,2.5,16.0,293.0,219.94,173.13
2016,10,3,12,15,14.0,238.0,2.5,16.0,249.0,190.19,149.52
2016,10,3,12,30,6.0,200.0,2.5,16.0,205.0,158.29,124.11
2016,10,3,12,45,6.0,199.5,2.5,16.0,204.5,159.11,124.94
2016,10,3,13,0,6.0,199.0,2.5,16.0,204.0,159.95,125.75
2016,10,3,13,15,7.0,205.0,2.45,16.0,210.5,166.89,131.51
2016,10,3,13,30,8.0,211.0,2.4,16.0,217.0,174.24,137.62
2016,10,3,13,45,4.0,188.5,2.35,16.0,191.5,153.69,121.12
2016,10,3,14,0,0.0,166.0,2.3,16.0,166.0,132.47,103.99
2016,10,3,14,15,0.0,115.0,2.25,15.5,115.0,89.83,69.39
2016,10,3,14,30,0.0,64.0,2.2,15.0,64.0,49.15,35.8
2016,10,3,14,45,0.0,46.0,2.15,15.0,46.0,35.24,24.21
2016,10,3,15,0,0.0,28.0,2.1,15.0,28.0,21.4,12.55
2016,10,3,15,15,0.0,34.5,2.0,15.0,34.5,26.36,16.84
2016,10,3,15,30,0.0,41.0,1.9,15.0,41.0,31.34,21.14
2016,10,3,15,45,0.0,36.0,1.85,15.0,36.0,27.48,17.91
2016,10,3,16,0,0.0,31.0,1.8,15.0,31.0,23.64,14.65
2016,10,3,16,15,267.5,48.5,1.65,14.5,115.5,331.96,280.83
2016,10,3,16,30,535.0,66.0,1.5,14.0,200.0,616.58,502.62
2016,10,3,16,45,455.5,57.0,1.35,14.0,153.0,530.54,430.2
2016,10,3,17,0,376.0,48.0,1.2,14.0,106.0,443.74,357.17
2016,10,3,17,15,253.0,34.5,1.05,14.0,67.0,317.3,243.38
2016,10,3,17,30,130.0,21.0,0.9,14.0,28.0,171.86,0.0
2016,10,3,17,45,65.0,10.5,0.75,14.0,14.0,61.42,0.0
2016,10,3,18,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,3,18,15,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,10,3,18,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,3,18,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,3,19,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,3,19,15,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2016,10,3,19,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,3,19,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,3,20,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,3,20,15,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,10,3,20,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,3,20,45,0.0,0.0,0.35,13.0,0.0,0.0,0.0
2016,10,3,21,0,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,10,3,21,15,0.0,0.0,0.25,13.0,0.0,0.0,0.0
2016,10,3,21,30,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,10,3,21,45,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,10,3,22,0,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,10,3,22,15,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,10,3,22,30,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,10,3,22,45,0.0,0.0,0.25,13.0,0.0,0.0,0.0
2016,10,3,23,0,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,10,3,23,15,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,10,3,23,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,10,3,23,45,0.0,0.0,0.35,13.0,0.0,0.0,0.0
2016,10,4,0,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,4,0,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,4,0,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,4,0,45,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,10,4,1,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,4,1,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,10,4,1,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,4,1,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,10,4,2,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,4,2,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,4,2,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,4,2,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,10,4,3,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,4,3,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,10,4,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,4,3,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,10,4,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,4,4,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,10,4,4,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,4,4,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,4,5,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,4,5,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,4,5,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,4,5,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,4,6,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,4,6,15,88.5,10.0,1.0,12.0,15.0,7.87,0.0
2016,10,4,6,30,177.0,20.0,1.2,12.0,30.0,16.4,0.0
2016,10,4,6,45,309.0,32.0,1.45,12.5,71.0,26.3,16.35
2016,10,4,7,0,441.0,44.0,1.7,13.0,112.0,36.26,26.26
2016,10,4,7,15,518.0,51.5,1.7,13.0,160.5,42.28,32.11
2016,10,4,7,30,595.0,59.0,1.7,13.0,209.0,48.38,37.83
2016,10,4,7,45,652.0,63.5,1.75,13.5,259.5,52.07,41.14
2016,10,4,8,0,709.0,68.0,1.8,14.0,310.0,60.43,48.48
2016,10,4,8,15,742.5,72.0,1.7,14.5,358.5,63.72,51.2
2016,10,4,8,30,776.0,76.0,1.6,15.0,407.0,67.01,53.85
2016,10,4,8,45,804.0,77.5,1.55,15.5,453.0,68.36,54.76
2016,10,4,9,0,832.0,79.0,1.5,16.0,499.0,69.76,55.71
2016,10,4,9,15,622.0,147.5,1.4,16.5,475.5,103.59,84.64
2016,10,4,9,30,412.0,216.0,1.3,17.0,452.0,136.12,111.85
2016,10,4,9,45,432.0,225.5,1.25,17.5,485.5,140.39,114.87
2016,10,4,10,0,452.0,235.0,1.2,18.0,519.0,144.6,117.92
2016,10,4,10,15,679.5,163.5,1.15,18.0,610.5,119.65,84.78
2016,10,4,10,30,907.0,92.0,1.1,18.0,702.0,159.63,90.55
2016,10,4,10,45,536.5,214.5,1.05,18.5,578.5,225.03,152.05
2016,10,4,11,0,166.0,337.0,1.0,19.0,455.0,264.19,197.79
2016,10,4,11,15,548.5,215.0,1.0,19.0,611.5,308.5,220.57
2016,10,4,11,30,931.0,93.0,1.0,19.0,768.0,395.83,282.01
2016,10,4,11,45,933.5,92.5,1.0,19.5,772.5,451.67,329.65
2016,10,4,12,0,936.0,92.0,1.0,20.0,777.0,506.12,374.98
2016,10,4,12,15,935.0,91.5,1.1,20.0,772.5,557.16,417.78
2016,10,4,12,30,934.0,91.0,1.2,20.0,768.0,606.0,457.87
2016,10,4,12,45,924.5,93.5,1.3,20.0,754.0,650.05,493.54
2016,10,4,13,0,915.0,96.0,1.4,20.0,740.0,690.94,526.17
2016,10,4,13,15,909.0,95.0,1.5,20.0,720.0,727.59,555.32
2016,10,4,13,30,903.0,94.0,1.6,20.0,700.0,760.95,581.63
2016,10,4,13,45,893.5,92.5,1.7,20.0,672.0,787.75,601.69
2016,10,4,14,0,884.0,91.0,1.8,20.0,644.0,810.84,619.37
2016,10,4,14,15,872.0,89.0,1.9,20.0,610.0,827.59,632.87
2016,10,4,14,30,860.0,87.0,2.0,20.0,576.0,849.7,650.3
2016,10,4,14,45,841.0,85.0,2.1,20.0,535.5,853.07,654.89
2016,10,4,15,0,822.0,83.0,2.2,20.0,495.0,852.29,656.89
2016,10,4,15,15,798.5,80.0,2.25,19.5,450.0,842.23,653.27
2016,10,4,15,30,775.0,77.0,2.3,19.0,405.0,828.17,646.78
2016,10,4,15,45,736.0,74.0,2.4,19.0,355.5,796.14,626.31
2016,10,4,16,0,697.0,71.0,2.5,19.0,306.0,767.65,607.68
2016,10,4,16,15,646.5,65.0,2.35,18.5,256.0,715.65,570.1
2016,10,4,16,30,596.0,59.0,2.2,18.0,206.0,661.24,528.88
2016,10,4,16,45,507.5,52.0,2.1,17.5,156.5,569.65,457.12
2016,10,4,17,0,419.0,45.0,2.0,17.0,107.0,477.24,380.56
2016,10,4,17,15,282.5,32.0,1.9,16.5,66.5,339.17,254.33
2016,10,4,17,30,146.0,19.0,1.8,16.0,26.0,178.98,0.0
2016,10,4,17,45,73.0,9.5,1.75,15.5,13.0,66.96,0.0
2016,10,4,18,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,4,18,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,10,4,18,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,4,18,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,10,4,19,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,4,19,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,10,4,19,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,4,19,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,4,20,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,4,20,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,10,4,20,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,4,20,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,4,21,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,4,21,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,10,4,21,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,4,21,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,4,22,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,4,22,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,10,4,22,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,4,22,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,10,4,23,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,4,23,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,4,23,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,4,23,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,10,5,0,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,5,0,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,10,5,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,5,0,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,10,5,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,5,1,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,5,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,5,1,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,10,5,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,5,2,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,10,5,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,5,2,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,5,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,5,3,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,5,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,5,3,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,10,5,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,5,4,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,5,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,5,4,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,5,5,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,5,5,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,5,5,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,5,5,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,5,6,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,5,6,15,0.0,15.0,1.35,10.5,15.0,11.8,0.0
2016,10,5,6,30,0.0,30.0,1.5,11.0,30.0,20.92,0.0
2016,10,5,6,45,256.0,34.5,1.7,11.5,73.0,26.31,16.23
2016,10,5,7,0,512.0,39.0,1.9,12.0,116.0,32.68,23.17
2016,10,5,7,15,586.5,45.5,2.1,12.5,166.0,38.18,28.5
2016,10,5,7,30,661.0,52.0,2.3,13.0,216.0,47.4,36.93
2016,10,5,7,45,710.0,56.5,2.5,14.0,267.0,51.52,40.56
2016,10,5,8,0,759.0,61.0,2.7,15.0,318.0,55.68,44.08
2016,10,5,8,15,790.0,64.5,2.7,15.5,367.0,58.82,46.67
2016,10,5,8,30,821.0,68.0,2.7,16.0,416.0,61.93,49.19
2016,10,5,8,45,844.0,70.0,2.75,16.5,461.0,63.79,50.58
2016,10,5,9,0,867.0,72.0,2.8,17.0,506.0,72.73,58.1
2016,10,5,9,15,882.5,74.5,2.65,17.5,546.5,75.26,60.0
2016,10,5,9,30,898.0,77.0,2.5,18.0,587.0,77.68,61.8
2016,10,5,9,45,908.5,79.0,2.4,18.5,620.5,79.55,63.13
2016,10,5,10,0,919.0,81.0,2.3,19.0,654.0,81.32,64.38
2016,10,5,10,15,926.5,82.0,2.15,19.0,681.0,94.41,62.41
2016,10,5,10,30,934.0,83.0,2.0,19.0,708.0,155.39,86.37
2016,10,5,10,45,939.5,83.5,1.95,19.5,728.0,216.13,127.92
2016,10,5,11,0,945.0,84.0,1.9,20.0,748.0,276.77,177.5
2016,10,5,11,15,948.0,84.5,1.85,20.0,759.5,336.38,229.76
2016,10,5,11,30,951.0,85.0,1.8,20.0,771.0,395.12,281.82
2016,10,5,11,45,952.0,85.0,1.75,20.5,774.5,451.58,330.74
2016,10,5,12,0,953.0,85.0,1.7,21.0,778.0,506.46,376.94
2016,10,5,12,15,951.0,85.0,1.7,21.0,773.5,558.03,420.12
2016,10,5,12,30,949.0,85.0,1.7,21.0,769.0,607.27,460.31
2016,10,5,12,45,936.5,89.0,1.7,21.0,754.0,651.41,495.6
2016,10,5,13,0,924.0,93.0,1.7,21.0,739.0,692.16,527.51
2016,10,5,13,15,917.5,92.0,1.7,21.0,718.5,728.67,555.83
2016,10,5,13,30,911.0,91.0,1.7,21.0,698.0,761.84,581.11
2016,10,5,13,45,900.5,90.0,1.7,21.0,669.5,788.52,600.13
2016,10,5,14,0,890.0,89.0,1.7,21.0,641.0,811.44,616.67
2016,10,5,14,15,877.0,87.0,1.7,21.0,606.5,827.43,628.61
2016,10,5,14,30,864.0,85.0,1.7,21.0,572.0,848.6,644.3
2016,10,5,14,45,844.0,83.5,1.75,21.0,531.0,851.72,648.28
2016,10,5,15,0,824.0,82.0,1.8,21.0,490.0,850.67,649.7
2016,10,5,15,15,799.5,78.5,1.8,20.5,444.5,839.1,644.67
2016,10,5,15,30,775.0,75.0,1.8,20.0,399.0,823.52,636.82
2016,10,5,15,45,737.5,71.5,1.8,20.0,350.0,792.32,616.46
2016,10,5,16,0,700.0,68.0,1.8,20.0,301.0,764.25,597.73
2016,10,5,16,15,648.5,62.5,1.65,19.5,250.5,712.14,560.31
2016,10,5,16,30,597.0,57.0,1.5,19.0,200.0,657.68,519.31
2016,10,5,16,45,511.5,49.5,1.4,18.5,151.5,568.47,450.16
2016,10,5,17,0,426.0,42.0,1.3,18.0,103.0,478.84,376.33
2016,10,5,17,15,286.0,29.5,1.3,17.0,63.5,339.14,246.2
2016,10,5,17,30,146.0,17.0,1.3,16.0,24.0,134.97,0.0
2016,10,5,17,45,73.0,8.5,1.3,15.5,12.0,6.69,0.0
2016,10,5,18,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,5,18,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,10,5,18,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,5,18,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,5,19,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,5,19,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,10,5,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,5,19,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,5,20,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,5,20,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,10,5,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,5,20,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,5,21,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,5,21,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,5,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,5,21,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,5,22,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,5,22,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,5,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,5,22,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,10,5,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,5,23,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,5,23,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,5,23,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,6,0,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,6,0,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,10,6,0,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,6,0,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,10,6,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,6,1,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,10,6,1,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,6,1,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,6,2,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,6,2,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,6,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,6,2,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,6,3,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,6,3,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,6,3,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,6,3,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,6,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,6,4,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,10,6,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,6,4,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,6,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,6,5,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,10,6,5,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,6,5,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,6,6,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,6,6,15,0.0,14.0,1.9,11.5,14.0,11.02,0.0
2016,10,6,6,30,0.0,28.0,2.1,12.0,28.0,19.63,0.0
2016,10,6,6,45,246.5,33.0,2.35,13.0,69.5,25.18,14.93
2016,10,6,7,0,493.0,38.0,2.6,14.0,111.0,31.77,22.11
2016,10,6,7,15,567.5,45.0,2.75,14.5,159.5,37.64,27.74
2016,10,6,7,30,642.0,52.0,2.9,15.0,208.0,47.22,36.44
2016,10,6,7,45,691.5,56.0,3.05,15.5,258.5,50.9,39.75
2016,10,6,8,0,741.0,60.0,3.2,16.0,309.0,54.65,42.98
2016,10,6,8,15,772.5,63.5,3.15,16.5,357.0,57.78,45.58
2016,10,6,8,30,804.0,67.0,3.1,17.0,405.0,60.9,48.1
2016,10,6,8,45,827.0,69.5,3.05,17.5,450.0,63.11,49.79
2016,10,6,9,0,850.0,72.0,3.0,18.0,495.0,72.31,57.52
2016,10,6,9,15,866.0,74.5,2.9,18.5,534.5,74.83,59.41
2016,10,6,9,30,882.0,77.0,2.8,19.0,574.0,77.24,61.2
2016,10,6,9,45,897.0,77.0,2.7,19.5,608.0,77.95,61.53
2016,10,6,10,0,912.0,77.0,2.6,20.0,642.0,78.6,61.84
2016,10,6,10,15,920.0,78.0,2.5,20.5,669.0,90.42,59.74
2016,10,6,10,30,928.0,79.0,2.4,21.0,696.0,150.9,82.69
2016,10,6,10,45,933.5,80.0,2.3,21.5,715.5,211.45,123.71
2016,10,6,11,0,939.0,81.0,2.2,22.0,735.0,271.94,172.81
2016,10,6,11,15,942.0,81.0,2.1,22.0,746.5,330.68,224.09
2016,10,6,11,30,945.0,81.0,2.0,22.0,758.0,388.52,275.18
2016,10,6,11,45,946.0,81.0,1.95,22.0,761.5,444.46,324.19
2016,10,6,12,0,947.0,81.0,1.9,22.0,765.0,498.82,370.72
2016,10,6,12,15,945.5,81.0,1.8,22.0,760.5,550.13,413.39
2016,10,6,12,30,944.0,81.0,1.7,22.0,756.0,599.18,452.92
2016,10,6,12,45,934.5,83.5,1.65,22.5,742.0,643.35,486.96
2016,10,6,13,0,925.0,86.0,1.6,23.0,728.0,684.32,517.57
2016,10,6,13,15,919.0,85.0,1.55,23.0,708.0,720.91,545.33
2016,10,6,13,30,913.0,84.0,1.5,23.0,688.0,754.19,569.86
2016,10,6,13,45,903.0,83.5,1.45,23.0,660.0,781.56,588.61
2016,10,6,14,0,893.0,83.0,1.4,23.0,632.0,805.23,604.88
2016,10,6,14,15,880.5,81.0,1.3,23.0,597.5,821.45,615.58
2016,10,6,14,30,868.0,79.0,1.2,23.0,563.0,833.74,623.72
2016,10,6,14,45,849.5,77.0,1.2,23.0,522.5,837.0,627.25
2016,10,6,15,0,831.0,75.0,1.2,23.0,482.0,845.95,634.81
2016,10,6,15,15,807.5,72.0,1.15,22.5,437.5,835.87,630.1
2016,10,6,15,30,784.0,69.0,1.1,22.0,393.0,821.85,622.83
2016,10,6,15,45,748.0,65.5,1.1,22.0,344.5,792.14,604.04
2016,10,6,16,0,712.0,62.0,1.1,22.0,296.0,758.88,582.2
2016,10,6,16,15,662.0,57.0,1.0,21.0,246.0,707.83,547.55
2016,10,6,16,30,612.0,52.0,0.9,20.0,196.0,662.36,514.78
2016,10,6,16,45,528.0,45.0,0.85,19.5,147.5,575.52,448.67
2016,10,6,17,0,444.0,38.0,0.8,19.0,99.0,488.68,377.79
2016,10,6,17,15,222.0,29.5,0.85,18.0,60.0,282.13,196.3
2016,10,6,17,30,0.0,21.0,0.9,17.0,21.0,16.52,0.0
2016,10,6,17,45,0.0,10.5,0.95,16.5,10.5,0.0,0.0
2016,10,6,18,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,6,18,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,10,6,18,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,6,18,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,6,19,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,6,19,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,6,19,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,6,19,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,6,20,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,6,20,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,6,20,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,6,20,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,6,21,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,6,21,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,6,21,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,6,21,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,6,22,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,6,22,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,6,22,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,6,22,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,6,23,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,6,23,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,6,23,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,6,23,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,7,0,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,7,0,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,7,0,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,7,0,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,7,1,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,7,1,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,10,7,1,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,7,1,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,10,7,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,7,2,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,7,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,7,2,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,7,3,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,7,3,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,10,7,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,7,3,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,7,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,7,4,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,7,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,7,4,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,7,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,7,5,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,7,5,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,7,5,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,7,6,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,7,6,15,0.0,12.5,1.4,13.5,12.5,9.83,0.0
2016,10,7,6,30,0.0,25.0,1.6,14.0,25.0,17.76,0.0
2016,10,7,6,45,230.5,31.5,1.85,14.5,64.5,24.02,13.62
2016,10,7,7,0,461.0,38.0,2.1,15.0,104.0,31.6,21.81
2016,10,7,7,15,537.0,45.0,2.15,15.5,152.0,37.41,27.39
2016,10,7,7,30,613.0,52.0,2.2,16.0,200.0,43.3,32.82
2016,10,7,7,45,663.5,57.0,2.3,16.5,249.5,51.38,40.01
2016,10,7,8,0,714.0,62.0,2.4,17.0,299.0,55.84,43.86
2016,10,7,8,15,539.5,106.0,2.45,17.5,300.5,80.2,65.01
2016,10,7,8,30,365.0,150.0,2.5,18.0,302.0,104.3,85.58
2016,10,7,8,45,380.0,165.5,2.55,19.0,339.0,110.46,90.26
2016,10,7,9,0,395.0,181.0,2.6,20.0,376.0,118.83,96.77
2016,10,7,9,15,439.0,187.0,2.55,20.5,419.5,122.04,99.02
2016,10,7,9,30,483.0,193.0,2.5,21.0,463.0,125.28,101.3
2016,10,7,9,45,666.5,145.0,2.5,21.5,541.5,100.41,79.97
2016,10,7,10,0,850.0,97.0,2.5,22.0,620.0,80.97,63.33
2016,10,7,10,15,859.0,98.5,2.45,22.5,646.5,91.04,61.07
2016,10,7,10,30,868.0,100.0,2.4,23.0,673.0,157.09,89.4
2016,10,7,10,45,773.0,140.5,2.35,24.0,662.0,213.49,130.87
2016,10,7,11,0,678.0,181.0,2.3,25.0,651.0,272.83,181.51
2016,10,7,11,15,667.5,190.0,2.2,25.0,658.5,323.6,224.65
2016,10,7,11,30,657.0,199.0,2.1,25.0,666.0,372.79,266.8
2016,10,7,11,45,630.0,210.5,2.05,25.5,660.5,415.61,303.26
2016,10,7,12,0,603.0,222.0,2.0,26.0,655.0,454.79,335.75
2016,10,7,12,15,605.5,219.5,1.9,26.0,652.0,494.27,367.71
2016,10,7,12,30,608.0,217.0,1.8,26.0,649.0,532.48,397.89
2016,10,7,12,45,728.0,167.0,1.75,26.0,675.5,599.12,448.62
2016,10,7,13,0,848.0,117.0,1.7,26.0,702.0,667.48,500.01
2016,10,7,13,15,841.5,115.5,1.6,26.0,682.0,702.0,525.41
2016,10,7,13,30,835.0,114.0,1.5,26.0,662.0,733.26,548.18
2016,10,7,13,45,825.5,112.0,1.4,26.5,635.0,758.39,564.94
2016,10,7,14,0,816.0,110.0,1.3,27.0,608.0,779.88,577.95
2016,10,7,14,15,802.0,107.5,1.2,26.5,574.0,793.48,587.95
2016,10,7,14,30,788.0,105.0,1.1,26.0,540.0,803.12,595.42
2016,10,7,14,45,769.5,101.0,1.05,26.0,500.5,803.36,596.22
2016,10,7,15,0,751.0,97.0,1.0,26.0,461.0,805.27,598.33
2016,10,7,15,15,650.5,103.5,0.9,25.5,398.0,738.3,554.51
2016,10,7,15,30,550.0,110.0,0.8,25.0,335.0,665.2,506.11
2016,10,7,15,45,506.5,105.5,0.7,25.0,292.5,618.49,474.09
2016,10,7,16,0,463.0,101.0,0.6,25.0,250.0,579.64,446.49
2016,10,7,16,15,421.5,88.0,0.6,24.0,206.5,529.46,412.12
2016,10,7,16,30,380.0,75.0,0.6,23.0,163.0,477.85,374.64
2016,10,7,16,45,319.0,60.5,0.6,22.0,121.5,406.11,319.37
2016,10,7,17,0,258.0,46.0,0.6,21.0,80.0,335.22,260.43
2016,10,7,17,15,129.0,30.5,0.65,20.5,47.5,202.46,131.67
2016,10,7,17,30,0.0,15.0,0.7,20.0,15.0,11.8,0.0
2016,10,7,17,45,0.0,7.5,0.75,19.5,7.5,0.0,0.0
2016,10,7,18,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,7,18,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,7,18,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,7,18,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,7,19,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,7,19,15,0.0,0.0,0.75,18.5,0.0,0.0,0.0
2016,10,7,19,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,10,7,19,45,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,10,7,20,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,10,7,20,15,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,10,7,20,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,7,20,45,0.0,0.0,0.45,18.0,0.0,0.0,0.0
2016,10,7,21,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,10,7,21,15,0.0,0.0,0.35,18.0,0.0,0.0,0.0
2016,10,7,21,30,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,10,7,21,45,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,10,7,22,0,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,10,7,22,15,0.0,0.0,0.25,18.0,0.0,0.0,0.0
2016,10,7,22,30,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,10,7,22,45,0.0,0.0,0.15,18.0,0.0,0.0,0.0
2016,10,7,23,0,0.0,0.0,0.1,18.0,0.0,0.0,0.0
2016,10,7,23,15,0.0,0.0,0.1,18.0,0.0,0.0,0.0
2016,10,7,23,30,0.0,0.0,0.1,18.0,0.0,0.0,0.0
2016,10,7,23,45,0.0,0.0,0.1,18.0,0.0,0.0,0.0
2016,10,8,0,0,0.0,0.0,0.1,18.0,0.0,0.0,0.0
2016,10,8,0,15,0.0,0.0,0.1,18.0,0.0,0.0,0.0
2016,10,8,0,30,0.0,0.0,0.1,18.0,0.0,0.0,0.0
2016,10,8,0,45,0.0,0.0,0.15,18.0,0.0,0.0,0.0
2016,10,8,1,0,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,10,8,1,15,0.0,0.0,0.3,17.5,0.0,0.0,0.0
2016,10,8,1,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,10,8,1,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,8,2,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,10,8,2,15,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2016,10,8,2,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,8,2,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,8,3,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,8,3,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,10,8,3,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,8,3,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,8,4,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,8,4,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,10,8,4,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,8,4,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,8,5,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,8,5,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,10,8,5,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,8,5,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,8,6,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,8,6,15,63.5,8.0,1.05,14.5,10.5,6.29,0.0
2016,10,8,6,30,127.0,16.0,1.1,15.0,21.0,12.59,0.0
2016,10,8,6,45,259.0,29.0,1.2,15.5,59.0,23.76,13.03
2016,10,8,7,0,391.0,42.0,1.3,16.0,97.0,34.5,24.18
2016,10,8,7,15,473.0,50.5,1.4,16.5,144.0,41.28,30.64
2016,10,8,7,30,555.0,59.0,1.5,17.0,191.0,48.11,36.91
2016,10,8,7,45,605.0,66.0,1.6,17.5,239.5,53.47,41.68
2016,10,8,8,0,655.0,73.0,1.7,18.0,288.0,58.8,46.28
2016,10,8,8,15,691.0,77.5,1.65,19.0,335.0,62.09,48.88
2016,10,8,8,30,727.0,82.0,1.6,20.0,382.0,65.37,51.4
2016,10,8,8,45,751.0,86.5,1.55,21.0,426.0,74.03,58.47
2016,10,8,9,0,775.0,91.0,1.5,22.0,470.0,77.22,60.76
2016,10,8,9,15,793.5,94.0,1.45,22.5,509.0,79.17,62.12
2016,10,8,9,30,812.0,97.0,1.4,23.0,548.0,81.1,63.45
2016,10,8,9,45,847.0,91.0,1.4,23.5,586.0,77.46,60.12
2016,10,8,10,0,882.0,85.0,1.4,24.0,624.0,82.74,64.28
2016,10,8,10,15,890.5,86.0,1.4,24.5,650.5,91.82,71.58
2016,10,8,10,30,899.0,87.0,1.4,25.0,677.0,150.69,82.71
2016,10,8,10,45,904.5,88.0,1.4,25.5,696.5,209.61,121.29
2016,10,8,11,0,910.0,89.0,1.4,26.0,716.0,268.48,167.81
2016,10,8,11,15,913.5,90.0,1.3,26.0,727.5,326.52,217.02
2016,10,8,11,30,917.0,91.0,1.2,26.0,739.0,383.82,266.07
2016,10,8,11,45,918.0,91.0,1.2,26.5,742.5,438.38,312.07
2016,10,8,12,0,919.0,91.0,1.2,27.0,746.0,491.41,355.59
2016,10,8,12,15,918.0,91.0,1.15,27.0,742.0,541.71,396.18
2016,10,8,12,30,917.0,91.0,1.1,27.0,738.0,589.86,433.88
2016,10,8,12,45,914.5,89.5,1.05,27.5,725.5,633.39,466.28
2016,10,8,13,0,912.0,88.0,1.0,28.0,713.0,674.18,495.67
2016,10,8,13,15,906.5,87.0,0.95,28.0,693.0,710.52,522.14
2016,10,8,13,30,901.0,86.0,0.9,28.0,673.0,743.62,545.8
2016,10,8,13,45,892.0,84.5,0.85,28.0,645.5,770.23,563.16
2016,10,8,14,0,883.0,83.0,0.8,28.0,618.0,793.18,578.15
2016,10,8,14,15,871.0,81.5,0.8,27.5,584.0,810.01,591.15
2016,10,8,14,30,859.0,80.0,0.8,27.0,550.0,823.03,601.9
2016,10,8,14,45,841.5,77.5,0.8,27.0,510.0,835.62,611.38
2016,10,8,15,0,824.0,75.0,0.8,27.0,470.0,835.33,612.57
2016,10,8,15,15,800.0,72.0,0.8,26.5,425.5,824.71,608.38
2016,10,8,15,30,776.0,69.0,0.8,26.0,381.0,810.17,601.57
2016,10,8,15,45,741.0,65.0,0.85,26.0,332.5,780.75,584.04
2016,10,8,16,0,706.0,61.0,0.9,26.0,284.0,747.81,563.36
2016,10,8,16,15,654.5,55.5,0.85,25.0,235.0,694.99,528.38
2016,10,8,16,30,603.0,50.0,0.8,24.0,186.0,647.9,495.12
2016,10,8,16,45,519.5,42.5,0.8,23.0,138.5,561.46,430.98
2016,10,8,17,0,436.0,35.0,0.8,22.0,91.0,475.33,360.89
2016,10,8,17,15,291.0,23.5,0.85,21.0,53.5,326.18,196.9
2016,10,8,17,30,146.0,12.0,0.9,20.0,16.0,129.65,0.0
2016,10,8,17,45,73.0,6.0,0.95,19.5,8.0,0.0,0.0
2016,10,8,18,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,8,18,15,0.0,0.0,0.95,18.5,0.0,0.0,0.0
2016,10,8,18,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,10,8,18,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,10,8,19,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,10,8,19,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,10,8,19,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,8,19,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,8,20,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,8,20,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,10,8,20,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,8,20,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,8,21,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,8,21,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,10,8,21,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,8,21,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,10,8,22,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,10,8,22,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,10,8,22,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,8,22,45,0.0,0.0,0.5,17.5,0.0,0.0,0.0
2016,10,8,23,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,8,23,15,0.0,0.0,0.45,18.0,0.0,0.0,0.0
2016,10,8,23,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,10,8,23,45,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,10,9,0,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,10,9,0,15,0.0,0.0,0.35,18.0,0.0,0.0,0.0
2016,10,9,0,30,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,10,9,0,45,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,10,9,1,0,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,10,9,1,15,0.0,0.0,0.3,17.5,0.0,0.0,0.0
2016,10,9,1,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,10,9,1,45,0.0,0.0,0.35,17.0,0.0,0.0,0.0
2016,10,9,2,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,10,9,2,15,0.0,0.0,0.45,16.5,0.0,0.0,0.0
2016,10,9,2,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,9,2,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,10,9,3,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,9,3,15,0.0,0.0,0.65,15.5,0.0,0.0,0.0
2016,10,9,3,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,9,3,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,9,4,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,9,4,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,9,4,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,9,4,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,9,5,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,9,5,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,10,9,5,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,9,5,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,9,6,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,9,6,15,88.5,7.5,1.0,14.5,10.5,0.0,0.0
2016,10,9,6,30,177.0,15.0,1.0,15.0,21.0,11.8,0.0
2016,10,9,6,45,313.5,26.0,1.0,15.5,60.0,21.48,10.88
2016,10,9,7,0,450.0,37.0,1.0,16.0,99.0,30.77,20.92
2016,10,9,7,15,529.5,45.0,1.1,16.5,147.0,37.39,27.22
2016,10,9,7,30,609.0,53.0,1.2,17.0,195.0,44.05,33.33
2016,10,9,7,45,658.0,58.5,1.3,18.0,244.5,48.53,37.26
2016,10,9,8,0,707.0,64.0,1.4,19.0,294.0,57.36,44.84
2016,10,9,8,15,741.0,68.0,1.15,19.5,341.5,60.75,47.62
2016,10,9,8,30,775.0,72.0,0.9,20.0,389.0,64.13,50.33
2016,10,9,8,45,797.5,76.0,0.7,21.0,433.0,67.27,52.66
2016,10,9,9,0,820.0,80.0,0.5,22.0,477.0,70.34,54.89
2016,10,9,9,15,837.5,82.5,0.55,22.5,516.5,72.2,56.2
2016,10,9,9,30,855.0,85.0,0.6,23.0,556.0,74.03,57.48
2016,10,9,9,45,870.0,86.0,0.7,23.5,590.0,82.81,64.58
2016,10,9,10,0,885.0,87.0,0.8,24.0,624.0,84.01,65.31
2016,10,9,10,15,894.0,88.0,0.9,24.5,651.0,91.92,71.62
2016,10,9,10,30,903.0,89.0,1.0,25.0,678.0,151.06,83.09
2016,10,9,10,45,907.0,91.0,1.15,25.5,697.0,210.67,121.92
2016,10,9,11,0,911.0,93.0,1.3,26.0,716.0,270.09,168.8
2016,10,9,11,15,914.5,93.5,1.4,26.0,727.5,327.88,218.03
2016,10,9,11,30,918.0,94.0,1.5,26.0,739.0,384.9,267.44
2016,10,9,11,45,916.5,95.0,1.65,26.0,742.0,439.36,314.73
2016,10,9,12,0,915.0,96.0,1.8,26.0,745.0,492.08,359.76
2016,10,9,12,15,914.0,96.0,1.9,26.0,740.5,542.27,401.66
2016,10,9,12,30,913.0,96.0,2.0,26.0,736.0,590.3,440.93
2016,10,9,12,45,906.5,96.5,2.1,26.0,722.5,633.22,475.63
2016,10,9,13,0,900.0,97.0,2.2,26.0,709.0,673.17,507.47
2016,10,9,13,15,893.5,96.0,2.25,26.0,688.5,708.59,535.29
2016,10,9,13,30,887.0,95.0,2.3,26.0,668.0,740.73,560.37
2016,10,9,13,45,875.5,94.0,2.4,26.0,640.0,765.77,579.39
2016,10,9,14,0,864.0,93.0,2.5,26.0,612.0,795.06,601.13
2016,10,9,14,15,850.0,91.0,2.5,25.5,577.5,810.09,613.65
2016,10,9,14,30,836.0,89.0,2.5,25.0,543.0,821.1,623.69
2016,10,9,14,45,817.0,86.5,2.55,25.0,503.0,823.29,626.96
2016,10,9,15,0,798.0,84.0,2.6,25.0,463.0,821.38,627.55
2016,10,9,15,15,772.0,80.0,2.55,24.5,418.0,807.55,620.36
2016,10,9,15,30,746.0,76.0,2.5,24.0,373.0,789.73,610.27
2016,10,9,15,45,710.0,71.5,2.5,23.5,325.0,764.93,595.11
2016,10,9,16,0,674.0,67.0,2.5,23.0,277.0,731.44,572.86
2016,10,9,16,15,619.5,60.5,2.25,22.0,228.0,675.8,532.63
2016,10,9,16,30,565.0,54.0,2.0,21.0,179.0,617.97,488.47
2016,10,9,16,45,480.0,45.0,1.75,20.5,132.0,528.65,416.79
2016,10,9,17,0,395.0,36.0,1.5,20.0,85.0,439.67,339.42
2016,10,9,17,15,197.5,24.5,1.4,19.5,49.0,242.31,131.67
2016,10,9,17,30,0.0,13.0,1.3,19.0,13.0,10.23,0.0
2016,10,9,17,45,0.0,6.5,1.2,18.5,6.5,0.0,0.0
2016,10,9,18,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,9,18,15,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2016,10,9,18,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,9,18,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,9,19,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,9,19,15,0.0,0.0,0.95,16.5,0.0,0.0,0.0
2016,10,9,19,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,9,19,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,9,20,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,9,20,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,9,20,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,9,20,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,9,21,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,9,21,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2016,10,9,21,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,9,21,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,9,22,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,9,22,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,9,22,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,9,22,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,9,23,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,9,23,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,9,23,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,9,23,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,10,0,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,10,0,15,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2016,10,10,0,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,10,0,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,10,1,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,10,1,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,10,1,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,10,1,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,10,2,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,10,2,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,10,2,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,10,2,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,10,3,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
