Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,10,3,15,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,10,10,3,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,10,3,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,10,4,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,10,4,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,10,4,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,10,4,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,10,10,5,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,10,5,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,10,10,5,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,10,5,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,10,6,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,10,6,15,0.0,3.5,1.0,12.5,3.5,0.0,0.0
2016,10,10,6,30,0.0,7.0,1.2,13.0,7.0,5.51,0.0
2016,10,10,6,45,0.0,20.5,1.4,13.5,20.5,15.65,6.15
2016,10,10,7,0,0.0,34.0,1.6,14.0,34.0,25.82,16.76
2016,10,10,7,15,0.0,51.5,1.65,14.0,51.5,38.53,28.49
2016,10,10,7,30,0.0,69.0,1.7,14.0,69.0,51.11,40.0
2016,10,10,7,45,0.0,87.5,1.8,14.5,87.5,64.21,51.72
2016,10,10,8,0,0.0,106.0,1.9,15.0,106.0,77.19,63.1
2016,10,10,8,15,2.5,122.5,1.9,15.5,123.5,88.82,73.1
2016,10,10,8,30,5.0,139.0,1.9,16.0,141.0,100.35,82.83
2016,10,10,8,45,9.0,155.0,1.95,16.5,159.5,111.5,92.08
2016,10,10,9,0,13.0,171.0,2.0,17.0,178.0,122.53,101.11
2016,10,10,9,15,44.5,204.0,2.0,17.5,228.5,137.66,113.52
2016,10,10,9,30,76.0,237.0,2.0,18.0,279.0,156.58,128.98
2016,10,10,9,45,184.5,249.5,2.05,18.5,359.0,160.12,131.39
2016,10,10,10,0,293.0,262.0,2.1,19.0,439.0,161.98,132.43
2016,10,10,10,15,249.5,281.5,2.15,19.0,437.0,172.4,140.89
2016,10,10,10,30,206.0,301.0,2.2,19.0,435.0,209.25,156.38
2016,10,10,10,45,203.5,311.0,2.3,19.5,446.5,234.96,174.47
2016,10,10,11,0,201.0,321.0,2.4,20.0,458.0,260.52,194.45
2016,10,10,11,15,200.5,327.0,2.45,20.0,465.5,284.1,213.96
2016,10,10,11,30,200.0,333.0,2.5,20.0,473.0,307.55,233.62
2016,10,10,11,45,547.5,218.5,2.6,20.5,603.5,384.19,288.02
2016,10,10,12,0,895.0,104.0,2.7,21.0,734.0,488.05,366.66
2016,10,10,12,15,894.0,103.5,2.75,21.0,729.5,536.97,408.44
2016,10,10,12,30,893.0,103.0,2.8,21.0,725.0,583.76,447.8
2016,10,10,12,45,879.5,107.0,2.85,21.0,710.5,624.87,481.93
2016,10,10,13,0,866.0,111.0,2.9,21.0,696.0,667.83,516.43
2016,10,10,13,15,859.0,110.0,2.9,20.5,675.5,702.88,545.54
2016,10,10,13,30,852.0,109.0,2.9,20.0,655.0,734.62,571.9
2016,10,10,13,45,836.0,109.5,2.9,20.0,626.5,757.77,590.5
2016,10,10,14,0,820.0,110.0,2.9,20.0,598.0,776.91,605.08
2016,10,10,14,15,805.5,107.5,2.9,19.5,564.0,790.08,616.73
2016,10,10,14,30,791.0,105.0,2.9,19.0,530.0,799.25,625.74
2016,10,10,14,45,764.5,103.5,2.9,19.0,489.0,800.99,628.42
2016,10,10,15,0,738.0,102.0,2.9,19.0,448.0,793.87,624.85
2016,10,10,15,15,709.0,97.5,2.9,18.5,403.5,776.96,615.38
2016,10,10,15,30,680.0,93.0,2.9,18.0,359.0,756.2,602.9
2016,10,10,15,45,635.0,87.5,2.9,18.0,311.0,716.34,574.65
2016,10,10,16,0,590.0,82.0,2.9,18.0,263.0,673.03,542.89
2016,10,10,16,15,530.0,74.0,2.8,17.5,215.0,610.46,495.49
2016,10,10,16,30,470.0,66.0,2.7,17.0,167.0,545.26,443.66
2016,10,10,16,45,379.0,54.0,2.6,16.5,121.5,447.47,363.28
2016,10,10,17,0,288.0,42.0,2.5,16.0,76.0,354.85,280.72
2016,10,10,17,15,144.0,21.0,2.35,15.5,38.0,187.07,84.5
2016,10,10,17,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,10,17,45,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,10,10,18,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,10,18,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,10,10,18,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,10,18,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,10,19,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,10,19,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,10,10,19,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,10,19,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,10,10,20,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,10,20,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,10,10,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,20,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,10,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,10,21,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,10,10,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,10,21,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,10,22,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,10,22,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,10,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,10,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,10,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,10,23,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,10,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,10,23,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,11,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,11,0,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,11,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,11,0,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,11,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,11,1,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,11,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,11,1,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,11,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,11,2,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,11,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,11,2,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,11,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,11,3,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,10,11,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,11,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,11,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,11,4,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,11,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,11,4,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,11,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,11,5,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,10,11,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,11,5,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,11,6,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,11,6,15,41.5,7.0,1.05,11.5,8.0,0.0,0.0
2016,10,11,6,30,83.0,14.0,1.2,12.0,16.0,11.02,0.0
2016,10,11,6,45,216.5,28.5,1.35,12.5,52.0,21.74,10.24
2016,10,11,7,0,350.0,43.0,1.5,13.0,88.0,35.29,24.97
2016,10,11,7,15,435.0,53.0,1.55,13.5,134.5,43.17,32.6
2016,10,11,7,30,520.0,63.0,1.6,14.0,181.0,51.06,39.93
2016,10,11,7,45,579.5,69.0,1.65,14.5,229.5,55.59,44.06
2016,10,11,8,0,639.0,75.0,1.7,15.0,278.0,60.19,48.09
2016,10,11,8,15,397.5,121.0,1.65,15.0,254.0,85.22,70.11
2016,10,11,8,30,156.0,167.0,1.6,15.0,230.0,112.85,94.04
2016,10,11,8,45,154.5,189.5,1.6,15.5,257.5,125.81,104.77
2016,10,11,9,0,153.0,212.0,1.6,16.0,285.0,138.32,114.99
2016,10,11,9,15,482.5,154.5,1.55,16.5,412.0,104.41,85.41
2016,10,11,9,30,812.0,97.0,1.5,17.0,539.0,81.32,65.25
2016,10,11,9,45,842.0,93.0,1.5,17.5,575.5,78.84,62.87
2016,10,11,10,0,872.0,89.0,1.5,18.0,612.0,84.84,67.75
2016,10,11,10,15,881.0,90.5,1.45,18.0,638.5,90.45,72.4
2016,10,11,10,30,890.0,92.0,1.4,18.0,665.0,149.09,85.21
2016,10,11,10,45,896.5,92.5,1.4,18.5,684.0,207.28,123.45
2016,10,11,11,0,903.0,93.0,1.4,19.0,703.0,265.51,170.27
2016,10,11,11,15,906.5,94.0,1.4,19.0,714.5,323.08,220.43
2016,10,11,11,30,910.0,95.0,1.4,19.0,726.0,379.9,270.75
2016,10,11,11,45,910.0,95.5,1.4,19.5,729.0,434.01,317.9
2016,10,11,12,0,910.0,96.0,1.4,20.0,732.0,486.52,362.51
2016,10,11,12,15,909.0,96.0,1.35,20.0,727.5,536.31,404.15
2016,10,11,12,30,908.0,96.0,1.3,20.0,723.0,583.97,442.88
2016,10,11,12,45,893.5,100.0,1.3,20.5,708.0,625.01,475.07
2016,10,11,13,0,879.0,104.0,1.3,21.0,693.0,662.57,503.75
2016,10,11,13,15,769.5,134.5,1.35,20.5,639.0,666.87,509.42
2016,10,11,13,30,660.0,165.0,1.4,20.0,585.0,654.52,502.93
2016,10,11,13,45,645.0,160.5,1.45,20.0,556.5,668.73,515.52
2016,10,11,14,0,630.0,156.0,1.5,20.0,528.0,679.28,525.13
2016,10,11,14,15,722.0,125.0,1.6,19.5,527.5,744.57,576.18
2016,10,11,14,30,814.0,94.0,1.7,19.0,527.0,804.08,620.67
2016,10,11,14,45,783.0,86.5,1.85,19.0,477.5,789.93,613.0
2016,10,11,15,0,752.0,79.0,2.0,19.0,428.0,771.09,602.58
2016,10,11,15,15,637.0,93.5,2.1,18.5,369.5,706.89,559.72
2016,10,11,15,30,522.0,108.0,2.2,18.0,311.0,622.1,500.27
2016,10,11,15,45,476.0,102.5,2.3,18.0,269.0,582.25,472.03
2016,10,11,16,0,430.0,97.0,2.4,18.0,227.0,540.36,440.73
2016,10,11,16,15,468.5,77.5,2.4,17.5,195.5,552.57,450.33
2016,10,11,16,30,507.0,58.0,2.4,17.0,164.0,567.97,459.97
2016,10,11,16,45,410.5,47.5,2.45,16.5,118.5,467.6,377.67
2016,10,11,17,0,314.0,37.0,2.5,16.0,73.0,367.79,288.21
2016,10,11,17,15,157.0,18.5,2.5,15.5,36.5,195.84,60.91
2016,10,11,17,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,11,17,45,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2016,10,11,18,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,11,18,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,11,18,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,11,18,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,10,11,19,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,11,19,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,11,19,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,11,19,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,11,20,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,11,20,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,10,11,20,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,11,20,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,11,21,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,11,21,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,11,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,11,21,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,11,22,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,11,22,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,10,11,22,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,11,22,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,10,11,23,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,11,23,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,10,11,23,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,11,23,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,12,0,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,12,0,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,10,12,0,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,12,0,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,12,1,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,12,1,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,12,1,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,12,1,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,10,12,2,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,12,2,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,10,12,2,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,12,2,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,10,12,3,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,12,3,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,12,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,12,3,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,12,4,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,12,4,15,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2016,10,12,4,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,12,4,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,12,5,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,12,5,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,10,12,5,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,12,5,45,0.0,0.0,0.55,11.5,0.0,0.0,0.0
2016,10,12,6,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,12,6,15,40.5,6.0,0.4,12.0,7.0,0.0,0.0
2016,10,12,6,30,81.0,12.0,0.3,12.0,14.0,9.44,0.0
2016,10,12,6,45,213.0,26.5,0.2,12.5,49.5,20.27,8.56
2016,10,12,7,0,345.0,41.0,0.1,13.0,85.0,33.65,23.58
2016,10,12,7,15,430.0,51.5,0.15,13.5,131.0,41.97,31.61
2016,10,12,7,30,515.0,62.0,0.2,14.0,177.0,50.28,39.29
2016,10,12,7,45,263.5,87.5,0.25,14.5,147.0,63.75,51.32
2016,10,12,8,0,12.0,113.0,0.3,15.0,117.0,81.48,66.81
2016,10,12,8,15,17.5,130.5,0.35,15.0,137.0,93.75,77.41
2016,10,12,8,30,23.0,148.0,0.4,15.0,157.0,105.91,87.77
2016,10,12,8,45,29.0,167.0,0.5,15.5,179.5,114.65,94.9
2016,10,12,9,0,35.0,186.0,0.6,16.0,202.0,126.37,104.5
2016,10,12,9,15,43.0,205.0,0.6,16.0,227.0,137.87,113.95
2016,10,12,9,30,51.0,224.0,0.6,16.0,252.0,149.09,123.11
2016,10,12,9,45,222.5,229.5,0.65,16.5,360.5,150.97,124.17
2016,10,12,10,0,394.0,235.0,0.7,17.0,469.0,150.89,123.64
2016,10,12,10,15,250.5,265.0,0.8,17.0,416.0,163.33,133.88
2016,10,12,10,30,107.0,295.0,0.9,17.0,363.0,202.89,155.42
2016,10,12,10,45,75.0,288.0,1.05,17.5,336.5,207.06,158.66
2016,10,12,11,0,43.0,281.0,1.2,18.0,310.0,206.18,159.11
2016,10,12,11,15,222.0,282.5,1.25,18.0,435.5,261.42,196.39
2016,10,12,11,30,401.0,284.0,1.3,18.0,561.0,339.95,253.78
2016,10,12,11,45,348.5,299.5,1.4,18.5,540.5,361.61,273.69
2016,10,12,12,0,296.0,315.0,1.5,19.0,520.0,377.85,288.7
2016,10,12,12,15,439.5,264.5,1.55,19.0,567.5,439.42,336.76
2016,10,12,12,30,583.0,214.0,1.6,19.0,615.0,506.86,389.69
2016,10,12,12,45,530.5,229.0,1.7,19.0,588.5,524.21,404.98
2016,10,12,13,0,478.0,244.0,1.8,19.0,562.0,535.9,415.68
2016,10,12,13,15,530.5,216.5,1.9,19.0,559.5,574.7,447.42
2016,10,12,13,30,583.0,189.0,2.0,19.0,557.0,613.73,479.15
2016,10,12,13,45,400.0,226.0,2.1,19.0,474.0,541.03,424.69
2016,10,12,14,0,217.0,263.0,2.2,19.0,391.0,424.62,335.9
2016,10,12,14,15,212.0,247.5,2.3,19.0,366.0,418.01,332.82
2016,10,12,14,30,207.0,232.0,2.4,19.0,341.0,409.83,327.89
2016,10,12,14,45,488.0,157.0,2.5,19.0,388.0,613.43,490.45
2016,10,12,15,0,769.0,82.0,2.6,19.0,435.0,787.12,620.16
2016,10,12,15,15,741.0,78.5,2.55,18.5,391.0,771.76,609.91
2016,10,12,15,30,713.0,75.0,2.5,18.0,347.0,758.22,602.35
2016,10,12,15,45,676.0,69.5,2.45,18.0,300.0,725.76,579.27
2016,10,12,16,0,639.0,64.0,2.4,18.0,253.0,690.17,553.04
2016,10,12,16,15,581.5,57.5,2.2,17.5,205.5,632.41,508.84
2016,10,12,16,30,524.0,51.0,2.0,17.0,158.0,572.7,460.8
2016,10,12,16,45,434.0,41.5,1.8,16.5,113.5,479.77,384.08
2016,10,12,17,0,344.0,32.0,1.6,16.0,69.0,387.97,298.43
2016,10,12,17,15,172.0,16.0,1.65,15.5,34.5,201.43,21.8
2016,10,12,17,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,12,17,45,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,10,12,18,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,12,18,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,12,18,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,12,18,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,12,19,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,12,19,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,10,12,19,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,12,19,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,10,12,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,12,20,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,10,12,20,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,12,20,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,12,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,12,21,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,12,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,12,21,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,12,22,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,12,22,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,12,22,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,12,22,45,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,10,12,23,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,12,23,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,10,12,23,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,12,23,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,10,13,0,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,13,0,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,10,13,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,13,0,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,13,1,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,13,1,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,10,13,1,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,13,1,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,10,13,2,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,13,2,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,10,13,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,13,2,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,13,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,13,3,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,10,13,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,13,3,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,10,13,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,13,4,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,13,4,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,13,4,45,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,10,13,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,13,5,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,13,5,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,13,5,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,10,13,6,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,13,6,15,0.0,4.5,1.6,12.0,4.5,0.0,0.0
2016,10,13,6,30,0.0,9.0,1.7,12.0,9.0,7.08,0.0
2016,10,13,6,45,41.5,26.0,1.85,12.5,31.0,19.54,7.18
2016,10,13,7,0,83.0,43.0,2.0,13.0,53.0,31.87,21.82
2016,10,13,7,15,103.0,63.0,2.15,13.0,81.5,45.79,34.88
2016,10,13,7,30,123.0,83.0,2.3,13.0,110.0,59.45,47.48
2016,10,13,7,45,135.0,103.5,2.5,13.5,140.0,73.02,59.71
2016,10,13,8,0,147.0,124.0,2.7,14.0,170.0,86.28,71.4
2016,10,13,8,15,153.5,144.0,2.7,14.5,198.5,98.85,82.26
2016,10,13,8,30,160.0,164.0,2.7,15.0,227.0,111.07,92.61
2016,10,13,8,45,119.0,181.0,2.75,15.5,231.0,120.52,100.4
2016,10,13,9,0,78.0,198.0,2.8,16.0,235.0,133.39,111.03
2016,10,13,9,15,68.0,211.5,2.8,16.5,246.0,141.62,117.56
2016,10,13,9,30,58.0,225.0,2.8,17.0,257.0,149.6,123.84
2016,10,13,9,45,82.0,246.5,2.8,17.5,294.0,162.16,133.93
2016,10,13,10,0,106.0,268.0,2.8,18.0,331.0,174.39,143.65
2016,10,13,10,15,213.0,271.5,2.85,18.0,404.5,172.75,142.02
2016,10,13,10,30,320.0,275.0,2.9,18.0,478.0,198.17,144.94
2016,10,13,10,45,276.0,292.5,2.95,18.0,471.0,229.46,168.56
2016,10,13,11,0,232.0,310.0,3.0,18.0,464.0,259.34,194.23
2016,10,13,11,15,243.5,313.5,3.05,18.0,478.0,286.08,216.2
2016,10,13,11,30,255.0,317.0,3.1,18.0,492.0,314.07,239.67
2016,10,13,11,45,259.5,315.5,3.2,18.5,494.5,338.48,260.21
2016,10,13,12,0,264.0,314.0,3.3,19.0,497.0,362.76,280.48
2016,10,13,12,15,274.0,312.0,3.35,19.0,500.5,389.12,302.6
2016,10,13,12,30,284.0,310.0,3.4,19.0,504.0,415.74,324.74
2016,10,13,12,45,192.0,308.0,3.45,19.0,438.0,373.76,293.55
2016,10,13,13,0,100.0,306.0,3.5,19.0,372.0,319.73,251.83
2016,10,13,13,15,171.0,295.5,3.5,18.5,404.5,380.2,301.39
2016,10,13,13,30,242.0,285.0,3.5,18.0,437.0,434.35,345.92
2016,10,13,13,45,231.5,273.0,3.5,18.0,413.0,430.84,344.06
2016,10,13,14,0,221.0,261.0,3.5,18.0,389.0,425.43,340.91
2016,10,13,14,15,135.5,238.0,3.45,18.0,315.5,346.61,278.54
2016,10,13,14,30,50.0,215.0,3.4,18.0,242.0,243.81,195.57
2016,10,13,14,45,80.0,205.0,3.4,18.0,243.5,265.65,215.0
2016,10,13,15,0,110.0,195.0,3.4,18.0,245.0,307.41,249.97
2016,10,13,15,15,105.5,175.5,3.35,17.5,220.0,289.32,236.49
2016,10,13,15,30,101.0,156.0,3.3,17.0,195.0,270.11,222.02
2016,10,13,15,45,351.5,111.0,3.25,17.0,218.5,480.73,398.23
2016,10,13,16,0,602.0,66.0,3.2,17.0,242.0,658.23,536.42
2016,10,13,16,15,541.5,59.5,3.05,16.5,195.5,598.06,488.18
2016,10,13,16,30,481.0,53.0,2.9,16.0,149.0,535.92,437.37
2016,10,13,16,45,380.5,43.5,2.75,16.0,106.0,434.43,351.76
2016,10,13,17,0,280.0,34.0,2.6,16.0,63.0,333.78,256.14
2016,10,13,17,15,140.0,17.0,2.45,15.5,31.5,168.89,0.0
2016,10,13,17,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,13,17,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,10,13,18,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,13,18,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,13,18,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,13,18,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,13,19,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,13,19,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,10,13,19,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,13,19,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,10,13,20,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,13,20,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,10,13,20,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,13,20,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,10,13,21,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,13,21,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,13,21,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,13,21,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,10,13,22,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,13,22,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,10,13,22,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,10,13,22,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,10,13,23,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,10,13,23,15,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,10,13,23,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,13,23,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,10,14,0,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,10,14,0,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,10,14,0,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,10,14,0,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,10,14,1,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,14,1,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,14,1,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,10,14,1,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,14,2,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,10,14,2,15,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,10,14,2,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,10,14,2,45,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,10,14,3,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,10,14,3,15,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,10,14,3,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,14,3,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,14,4,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,14,4,15,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,10,14,4,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,10,14,4,45,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,10,14,5,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,14,5,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,10,14,5,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,10,14,5,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,14,6,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,10,14,6,15,0.0,3.5,2.55,15.0,3.5,0.0,0.0
2016,10,14,6,30,0.0,7.0,2.4,15.0,7.0,5.51,0.0
2016,10,14,6,45,28.5,24.0,2.3,15.0,27.5,18.11,5.18
2016,10,14,7,0,57.0,41.0,2.2,15.0,48.0,30.38,20.25
2016,10,14,7,15,80.5,61.0,2.15,15.0,76.0,44.31,33.24
2016,10,14,7,30,104.0,81.0,2.1,15.0,104.0,57.98,45.77
2016,10,14,7,45,120.5,101.0,2.05,15.5,133.5,71.31,57.71
2016,10,14,8,0,137.0,121.0,2.0,16.0,163.0,84.35,69.13
2016,10,14,8,15,143.5,141.5,2.05,16.0,192.0,97.21,80.33
2016,10,14,8,30,150.0,162.0,2.1,16.0,221.0,109.72,91.05
2016,10,14,8,45,141.5,182.0,2.15,16.0,242.5,121.33,100.87
2016,10,14,9,0,133.0,202.0,2.2,16.0,264.0,132.54,110.26
2016,10,14,9,15,66.5,137.5,2.15,16.0,168.5,99.65,81.62
2016,10,14,9,30,0.0,73.0,2.1,16.0,73.0,56.08,43.64
2016,10,14,9,45,0.0,104.0,2.1,16.5,104.0,79.29,63.62
2016,10,14,10,0,0.0,135.0,2.1,17.0,135.0,101.0,81.99
2016,10,14,10,15,13.0,189.0,2.05,17.0,197.5,137.12,112.53
2016,10,14,10,30,26.0,243.0,2.0,17.0,260.0,174.88,136.83
2016,10,14,10,45,14.0,209.5,1.95,17.0,218.5,155.53,121.31
2016,10,14,11,0,2.0,176.0,1.9,17.0,177.0,132.27,103.01
2016,10,14,11,15,6.0,198.5,1.9,17.0,203.0,150.33,117.41
2016,10,14,11,30,10.0,221.0,1.9,17.0,229.0,169.28,132.45
2016,10,14,11,45,38.0,263.5,1.95,17.5,290.5,213.42,166.8
2016,10,14,12,0,66.0,306.0,2.0,18.0,352.0,263.27,205.48
2016,10,14,12,15,33.0,220.5,2.05,18.0,243.5,189.6,148.12
2016,10,14,12,30,0.0,135.0,2.1,18.0,135.0,104.39,80.05
2016,10,14,12,45,3.5,168.0,2.15,18.0,170.0,132.78,103.27
2016,10,14,13,0,7.0,201.0,2.2,18.0,205.0,162.61,127.38
2016,10,14,13,15,42.5,239.5,2.25,18.0,265.5,231.12,182.82
2016,10,14,13,30,78.0,278.0,2.3,18.0,326.0,298.46,236.69
2016,10,14,13,45,133.0,269.5,2.4,18.0,347.5,354.64,282.2
2016,10,14,14,0,188.0,261.0,2.5,18.0,369.0,399.95,319.36
2016,10,14,14,15,131.0,241.5,2.5,18.0,315.0,346.91,277.69
2016,10,14,14,30,74.0,222.0,2.5,18.0,261.0,271.75,218.09
2016,10,14,14,45,135.5,206.0,2.5,18.0,270.0,332.06,268.71
2016,10,14,15,0,197.0,190.0,2.5,18.0,279.0,375.9,305.77
2016,10,14,15,15,98.5,149.5,2.45,17.5,194.0,250.31,204.34
2016,10,14,15,30,0.0,109.0,2.4,17.0,109.0,91.62,71.51
2016,10,14,15,45,0.0,94.0,2.35,17.0,94.0,79.08,61.31
2016,10,14,16,0,0.0,79.0,2.3,17.0,79.0,66.36,50.62
2016,10,14,16,15,0.0,63.5,2.0,16.5,63.5,52.8,39.14
2016,10,14,16,30,0.0,48.0,1.7,16.0,48.0,38.82,27.13
2016,10,14,16,45,0.0,34.0,1.4,15.5,34.0,26.09,16.07
2016,10,14,17,0,0.0,20.0,1.1,15.0,20.0,15.25,6.16
2016,10,14,17,15,0.0,10.0,1.0,14.5,10.0,7.6,0.0
2016,10,14,17,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,14,17,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,14,18,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,14,18,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,10,14,18,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,14,18,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,14,19,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,14,19,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,10,14,19,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,14,19,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,14,20,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,14,20,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,14,20,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,14,20,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,14,21,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,14,21,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,14,21,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,14,21,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,14,22,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,14,22,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,10,14,22,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,14,22,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,14,23,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,14,23,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,14,23,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,14,23,45,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,10,15,0,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,15,0,15,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2016,10,15,0,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,15,0,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,15,1,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,15,1,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,15,1,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,15,1,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,15,2,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,15,2,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,15,2,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,15,2,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,10,15,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,15,3,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,10,15,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,15,3,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,10,15,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,15,4,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,15,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,15,4,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,15,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,15,5,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,15,5,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,15,5,45,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,10,15,6,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,15,6,15,31.5,5.0,1.2,12.0,5.5,0.0,0.0
2016,10,15,6,30,63.0,10.0,1.3,12.0,11.0,7.87,0.0
2016,10,15,6,45,199.5,23.0,1.4,12.5,43.5,18.82,4.48
2016,10,15,7,0,336.0,36.0,1.5,13.0,76.0,29.58,19.66
2016,10,15,7,15,425.5,45.0,1.7,13.0,120.0,36.82,26.9
2016,10,15,7,30,515.0,54.0,1.9,13.0,164.0,44.12,33.82
2016,10,15,7,45,568.0,61.0,2.15,13.5,210.0,49.54,38.81
2016,10,15,8,0,621.0,68.0,2.4,14.0,256.0,54.95,43.62
2016,10,15,8,15,385.0,114.5,2.7,14.5,237.0,81.08,66.66
2016,10,15,8,30,149.0,161.0,3.0,15.0,218.0,109.04,90.92
2016,10,15,8,45,74.5,154.5,3.3,15.5,183.0,108.14,89.73
2016,10,15,9,0,0.0,148.0,3.6,16.0,148.0,107.44,88.73
2016,10,15,9,15,9.0,170.5,3.85,16.0,175.0,122.58,101.61
2016,10,15,9,30,18.0,193.0,4.1,16.0,202.0,137.46,114.17
2016,10,15,9,45,49.5,225.5,4.35,16.5,254.0,150.43,124.8
2016,10,15,10,0,81.0,258.0,4.6,17.0,306.0,168.55,139.73
2016,10,15,10,15,40.5,179.0,4.7,17.0,203.0,125.46,102.85
2016,10,15,10,30,0.0,100.0,4.8,17.0,100.0,76.8,58.2
2016,10,15,10,45,27.0,192.5,4.95,17.5,210.0,141.87,110.08
2016,10,15,11,0,54.0,285.0,5.1,18.0,320.0,210.26,163.68
2016,10,15,11,15,57.0,291.5,5.2,18.0,329.0,223.68,174.48
2016,10,15,11,30,60.0,298.0,5.3,18.0,338.0,237.54,185.88
2016,10,15,11,45,47.5,288.0,5.45,18.0,320.0,234.41,184.15
2016,10,15,12,0,35.0,278.0,5.6,18.0,302.0,229.03,180.43
2016,10,15,12,15,26.5,260.0,5.65,18.0,278.0,212.93,167.91
2016,10,15,12,30,18.0,242.0,5.7,18.0,254.0,197.72,155.96
2016,10,15,12,45,9.0,185.0,5.8,18.0,191.0,149.49,117.19
2016,10,15,13,0,0.0,128.0,5.9,18.0,128.0,99.39,76.4
2016,10,15,13,15,0.0,97.5,5.95,18.0,97.5,75.26,56.69
2016,10,15,13,30,0.0,67.0,6.0,18.0,67.0,51.51,37.17
2016,10,15,13,45,0.0,40.0,6.1,18.0,40.0,30.66,19.92
2016,10,15,14,0,0.0,13.0,6.2,18.0,13.0,9.93,2.65
2016,10,15,14,15,0.0,83.0,6.15,17.5,83.0,63.84,47.77
2016,10,15,14,30,0.0,153.0,6.1,17.0,153.0,125.24,99.01
2016,10,15,14,45,0.0,92.5,6.05,17.0,92.5,71.9,54.82
2016,10,15,15,0,0.0,32.0,6.0,17.0,32.0,24.44,15.03
2016,10,15,15,15,0.0,21.5,5.7,16.5,21.5,16.38,8.28
2016,10,15,15,30,0.0,11.0,5.4,16.0,11.0,8.36,1.49
2016,10,15,15,45,0.0,9.5,5.1,16.0,9.5,7.21,0.51
2016,10,15,16,0,0.0,8.0,4.8,16.0,8.0,6.07,0.0
2016,10,15,16,15,0.0,6.0,4.55,16.0,6.0,4.55,0.0
2016,10,15,16,30,0.0,4.0,4.3,16.0,4.0,3.03,0.0
2016,10,15,16,45,0.0,2.5,4.1,16.0,2.5,1.89,0.0
2016,10,15,17,0,0.0,1.0,3.9,16.0,1.0,0.75,0.0
2016,10,15,17,15,0.0,0.5,3.75,16.0,0.5,0.39,0.0
2016,10,15,17,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,15,17,45,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,15,18,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,15,18,15,0.0,0.0,3.2,15.5,0.0,0.0,0.0
2016,10,15,18,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,10,15,18,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,10,15,19,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,10,15,19,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,15,19,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,15,19,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,15,20,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,15,20,15,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2016,10,15,20,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,15,20,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,10,15,21,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,15,21,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,10,15,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,15,21,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,15,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,15,22,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,15,22,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,15,22,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,15,23,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,15,23,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,15,23,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,15,23,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,16,0,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,16,0,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,10,16,0,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,16,0,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,16,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,16,1,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,10,16,1,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,16,1,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,16,2,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,16,2,15,0.0,0.0,0.65,12.5,0.0,0.0,0.0
2016,10,16,2,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,16,2,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,16,3,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,16,3,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,16,3,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,16,3,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,10,16,4,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,16,4,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,16,4,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,16,4,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,10,16,5,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,16,5,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,16,5,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,16,5,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,10,16,6,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,16,6,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,10,16,6,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,16,6,45,192.0,16.5,0.95,13.5,38.5,13.37,0.39
2016,10,16,7,0,384.0,33.0,1.0,14.0,77.0,27.36,17.57
2016,10,16,7,15,473.5,41.0,1.2,14.0,122.0,33.96,24.25
2016,10,16,7,30,563.0,49.0,1.4,14.0,167.0,40.66,30.6
2016,10,16,7,45,616.5,54.5,1.65,14.5,214.0,45.17,34.76
2016,10,16,8,0,670.0,60.0,1.9,15.0,261.0,53.82,42.44
2016,10,16,8,15,433.5,108.0,2.1,15.0,246.5,77.65,63.5
2016,10,16,8,30,197.0,156.0,2.3,15.0,232.0,107.02,89.14
2016,10,16,8,45,209.0,174.5,2.5,15.5,263.0,118.37,98.6
2016,10,16,9,0,221.0,193.0,2.7,16.0,294.0,129.42,107.71
2016,10,16,9,15,160.5,212.0,2.85,16.0,288.5,138.91,115.59
2016,10,16,9,30,100.0,231.0,3.0,16.0,283.0,153.02,127.39
2016,10,16,9,45,50.0,188.0,3.2,16.5,214.0,130.02,107.25
2016,10,16,10,0,0.0,145.0,3.4,17.0,145.0,107.64,87.74
2016,10,16,10,15,0.0,140.0,3.5,17.0,140.0,104.55,84.97
2016,10,16,10,30,0.0,135.0,3.6,17.0,135.0,101.71,78.7
2016,10,16,10,45,0.0,140.5,3.7,17.5,140.5,106.08,82.03
2016,10,16,11,0,0.0,146.0,3.8,18.0,146.0,110.5,85.38
2016,10,16,11,15,31.0,221.5,3.85,18.0,242.5,170.73,132.9
2016,10,16,11,30,62.0,297.0,3.9,18.0,339.0,237.33,185.27
2016,10,16,11,45,45.5,281.5,3.95,18.0,312.5,228.93,179.31
2016,10,16,12,0,29.0,266.0,4.0,18.0,286.0,217.46,170.78
2016,10,16,12,15,53.0,284.5,4.1,18.0,320.0,249.05,196.11
2016,10,16,12,30,77.0,303.0,4.2,18.0,354.0,284.23,224.4
2016,10,16,12,45,154.0,301.0,4.3,18.0,401.0,345.19,273.55
2016,10,16,13,0,231.0,299.0,4.4,18.0,448.0,405.19,322.15
2016,10,16,13,15,230.0,289.5,4.5,18.0,434.0,412.93,329.41
2016,10,16,13,30,229.0,280.0,4.6,18.0,420.0,419.49,335.88
2016,10,16,13,45,227.0,266.5,4.7,18.0,400.0,420.2,337.8
2016,10,16,14,0,225.0,253.0,4.8,18.0,380.0,419.47,338.6
2016,10,16,14,15,115.0,210.0,4.85,17.5,275.0,300.29,243.47
2016,10,16,14,30,5.0,167.0,4.9,17.0,170.0,142.74,113.36
2016,10,16,14,45,2.5,104.0,4.95,17.0,105.5,84.11,65.11
2016,10,16,15,0,0.0,41.0,5.0,17.0,41.0,31.34,20.88
2016,10,16,15,15,0.0,26.5,4.9,16.5,26.5,20.21,11.54
2016,10,16,15,30,0.0,12.0,4.8,16.0,12.0,9.12,2.14
2016,10,16,15,45,0.0,10.5,4.7,16.0,10.5,7.97,1.17
2016,10,16,16,0,0.0,9.0,4.6,16.0,9.0,6.83,0.18
2016,10,16,16,15,0.0,7.0,4.4,15.5,7.0,5.3,0.0
2016,10,16,16,30,0.0,5.0,4.2,15.0,5.0,3.78,0.0
2016,10,16,16,45,0.0,3.5,4.05,15.0,3.5,2.65,0.0
2016,10,16,17,0,0.0,2.0,3.9,15.0,2.0,1.51,0.0
2016,10,16,17,15,0.0,1.0,3.85,15.0,1.0,0.79,0.0
2016,10,16,17,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,16,17,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,16,18,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,16,18,15,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,10,16,18,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,10,16,18,45,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,10,16,19,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,10,16,19,15,0.0,0.0,3.5,14.5,0.0,0.0,0.0
2016,10,16,19,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,16,19,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,16,20,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,16,20,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,10,16,20,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,16,20,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,16,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,16,21,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,10,16,21,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,16,21,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,10,16,22,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,16,22,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,16,22,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,16,22,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,16,23,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,16,23,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,16,23,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,16,23,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,17,0,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,17,0,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,17,0,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,17,0,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,17,1,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,17,1,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,10,17,1,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,17,1,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,17,2,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,17,2,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,10,17,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,17,2,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,10,17,3,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,17,3,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,10,17,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,17,3,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,17,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,17,4,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,10,17,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,17,4,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,17,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,17,5,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,17,5,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,17,5,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,17,6,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,17,6,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,17,6,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,17,6,45,140.5,19.5,1.2,12.5,35.0,14.89,0.0
2016,10,17,7,0,281.0,39.0,1.3,13.0,70.0,29.68,19.46
2016,10,17,7,15,377.5,49.5,1.4,13.5,114.0,40.31,29.81
2016,10,17,7,30,474.0,60.0,1.5,14.0,158.0,48.65,37.63
2016,10,17,7,45,544.5,66.0,1.65,14.5,205.5,53.24,41.9
2016,10,17,8,0,615.0,72.0,1.8,15.0,253.0,57.95,46.1
2016,10,17,8,15,655.0,77.0,1.85,15.0,299.0,61.6,49.32
2016,10,17,8,30,695.0,82.0,1.9,15.0,345.0,65.25,52.46
2016,10,17,8,45,729.5,84.0,1.95,15.5,388.5,66.74,53.54
2016,10,17,9,0,764.0,86.0,2.0,16.0,432.0,73.89,59.55
2016,10,17,9,15,783.5,89.0,2.0,16.0,470.0,75.98,61.21
2016,10,17,9,30,803.0,92.0,2.0,16.0,508.0,78.06,62.86
2016,10,17,9,45,817.5,93.5,2.0,16.5,540.5,78.98,63.38
2016,10,17,10,0,832.0,95.0,2.0,17.0,573.0,79.92,63.94
2016,10,17,10,15,602.0,174.0,2.0,17.0,528.0,116.88,95.48
2016,10,17,10,30,372.0,253.0,2.0,17.0,483.0,188.2,136.52
2016,10,17,10,45,618.5,176.5,2.05,17.5,572.0,204.12,134.1
2016,10,17,11,0,865.0,100.0,2.1,18.0,661.0,248.54,159.34
2016,10,17,11,15,868.5,100.5,2.15,18.0,671.5,308.15,211.24
2016,10,17,11,30,872.0,101.0,2.2,18.0,682.0,362.22,259.92
2016,10,17,11,45,872.0,101.5,2.25,18.0,684.5,414.03,306.71
2016,10,17,12,0,872.0,102.0,2.3,18.0,687.0,464.3,351.41
2016,10,17,12,15,870.0,101.5,2.35,18.0,681.5,511.03,392.39
2016,10,17,12,30,868.0,101.0,2.4,18.0,676.0,555.58,430.65
2016,10,17,12,45,865.0,99.5,2.5,18.0,663.5,599.69,467.77
2016,10,17,13,0,862.0,98.0,2.6,18.0,651.0,638.74,500.42
2016,10,17,13,15,854.5,97.0,2.6,18.0,630.5,672.49,528.11
2016,10,17,13,30,847.0,96.0,2.6,18.0,610.0,702.94,552.89
2016,10,17,13,45,836.5,94.0,2.65,18.0,582.5,726.75,572.78
2016,10,17,14,0,826.0,92.0,2.7,18.0,555.0,746.88,588.59
2016,10,17,14,15,811.0,89.5,2.7,18.0,521.0,759.21,598.57
2016,10,17,14,30,796.0,87.0,2.7,18.0,487.0,767.61,605.88
2016,10,17,14,45,775.0,84.0,2.7,18.0,448.0,766.6,606.48
2016,10,17,15,0,754.0,81.0,2.7,18.0,409.0,761.57,604.27
2016,10,17,15,15,724.5,77.5,2.65,17.5,365.5,744.81,594.21
2016,10,17,15,30,695.0,74.0,2.6,17.0,322.0,730.52,585.69
2016,10,17,15,45,654.0,68.5,2.55,17.0,276.0,694.9,559.53
2016,10,17,16,0,613.0,63.0,2.5,17.0,230.0,656.21,529.98
2016,10,17,16,15,547.5,56.0,2.2,16.5,183.0,591.68,478.74
2016,10,17,16,30,482.0,49.0,1.9,16.0,136.0,525.27,423.45
2016,10,17,16,45,376.0,39.0,1.6,15.5,93.5,420.03,334.08
2016,10,17,17,0,270.0,29.0,1.3,15.0,51.0,312.32,212.18
2016,10,17,17,15,135.0,14.5,1.25,14.5,25.5,121.2,0.0
2016,10,17,17,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,17,17,45,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,10,17,18,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,17,18,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,17,18,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,17,18,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,17,19,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,17,19,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,10,17,19,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,17,19,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,17,20,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,17,20,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,17,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,17,20,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,17,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,17,21,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,17,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,17,21,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,17,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,17,22,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,17,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,17,22,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,17,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,17,23,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,10,17,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,17,23,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,18,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,18,0,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,18,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,18,0,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,18,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,18,1,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,18,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,18,1,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,18,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,18,2,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,18,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,18,2,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,18,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,18,3,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,18,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,18,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,18,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,18,4,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,18,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,18,4,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,18,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,18,5,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,10,18,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,18,5,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,18,6,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,18,6,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,10,18,6,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,18,6,45,179.0,16.5,1.05,11.5,36.0,13.39,0.0
2016,10,18,7,0,358.0,33.0,1.1,12.0,72.0,27.32,17.4
2016,10,18,7,15,454.0,42.0,1.3,12.5,117.0,34.71,24.97
2016,10,18,7,30,550.0,51.0,1.5,13.0,162.0,42.17,32.01
2016,10,18,7,45,612.5,56.0,1.7,13.5,210.0,46.3,35.89
2016,10,18,8,0,675.0,61.0,1.9,14.0,258.0,50.54,39.69
2016,10,18,8,15,713.0,65.5,1.95,14.5,304.5,58.57,46.75
2016,10,18,8,30,751.0,70.0,2.0,15.0,351.0,62.4,49.96
2016,10,18,8,45,779.5,72.5,2.1,15.5,394.5,64.56,51.64
2016,10,18,9,0,808.0,75.0,2.2,16.0,438.0,66.73,53.3
2016,10,18,9,15,827.0,77.0,2.15,16.5,476.5,68.37,54.48
2016,10,18,9,30,846.0,79.0,2.1,17.0,515.0,70.0,55.65
2016,10,18,9,45,864.5,79.0,2.1,17.5,548.5,77.87,62.21
2016,10,18,10,0,883.0,79.0,2.1,18.0,582.0,78.61,62.59
2016,10,18,10,15,892.5,80.5,2.05,18.0,608.0,80.04,63.69
2016,10,18,10,30,902.0,82.0,2.0,18.0,634.0,133.44,75.48
2016,10,18,10,45,911.0,81.5,1.95,18.5,653.5,191.29,111.14
2016,10,18,11,0,920.0,81.0,1.9,19.0,673.0,249.34,156.96
2016,10,18,11,15,923.0,81.5,1.85,19.0,684.0,306.59,206.89
2016,10,18,11,30,926.0,82.0,1.8,19.0,695.0,362.94,257.29
2016,10,18,11,45,929.5,81.0,1.75,19.5,698.0,417.14,305.07
2016,10,18,12,0,933.0,80.0,1.7,20.0,701.0,469.97,350.54
2016,10,18,12,15,931.5,79.5,1.65,20.0,696.0,519.26,392.7
2016,10,18,12,30,930.0,79.0,1.6,20.0,691.0,566.26,431.86
2016,10,18,12,45,922.0,80.5,1.6,20.0,677.0,609.02,466.99
2016,10,18,13,0,914.0,82.0,1.6,20.0,663.0,648.71,498.95
2016,10,18,13,15,907.0,81.0,1.6,20.0,642.0,683.34,526.63
2016,10,18,13,30,900.0,80.0,1.6,20.0,621.0,714.63,551.39
2016,10,18,13,45,887.5,79.5,1.6,20.0,593.0,739.07,570.13
2016,10,18,14,0,875.0,79.0,1.6,20.0,565.0,759.75,585.45
2016,10,18,14,15,860.5,77.0,1.6,20.0,530.5,773.39,595.97
2016,10,18,14,30,846.0,75.0,1.6,20.0,496.0,791.4,609.73
2016,10,18,14,45,822.0,73.5,1.6,20.0,455.5,790.51,610.33
2016,10,18,15,0,798.0,72.0,1.6,20.0,415.0,785.48,608.24
2016,10,18,15,15,770.0,68.5,1.45,19.5,370.5,770.56,598.72
2016,10,18,15,30,742.0,65.0,1.3,19.0,326.0,751.76,586.12
2016,10,18,15,45,699.0,61.0,1.2,19.0,279.0,715.7,559.99
2016,10,18,16,0,656.0,57.0,1.1,19.0,232.0,683.3,535.42
2016,10,18,16,15,592.0,50.5,1.05,18.0,184.5,620.9,489.54
2016,10,18,16,30,528.0,44.0,1.0,17.0,137.0,556.78,439.27
2016,10,18,16,45,419.5,35.0,1.0,16.5,93.5,451.02,351.89
2016,10,18,17,0,311.0,26.0,1.0,16.0,50.0,339.91,214.71
2016,10,18,17,15,155.5,13.0,1.0,15.5,25.0,136.2,0.0
2016,10,18,17,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,18,17,45,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,10,18,18,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,18,18,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,10,18,18,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,18,18,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,18,19,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,18,19,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,18,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,18,19,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,18,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,18,20,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,10,18,20,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,18,20,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,18,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,18,21,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,18,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,18,21,45,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,10,18,22,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,18,22,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,10,18,22,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,18,22,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,18,23,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,18,23,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,10,18,23,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,18,23,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,10,19,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,19,0,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,10,19,0,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,19,0,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,10,19,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,19,1,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,19,1,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,19,1,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,10,19,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,19,2,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,19,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,19,2,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,19,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,19,3,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,10,19,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,19,3,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,19,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,19,4,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,19,4,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,19,4,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,19,5,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,19,5,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,10,19,5,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,19,5,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,19,6,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,19,6,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,10,19,6,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,19,6,45,207.5,14.5,1.85,12.5,35.5,11.82,0.0
2016,10,19,7,0,415.0,29.0,2.0,13.0,71.0,24.26,14.54
2016,10,19,7,15,505.0,36.0,2.15,13.5,116.0,32.82,23.14
2016,10,19,7,30,595.0,43.0,2.3,14.0,161.0,39.36,29.34
2016,10,19,7,45,650.0,48.0,2.5,14.5,208.5,43.98,33.65
2016,10,19,8,0,705.0,53.0,2.7,15.0,256.0,48.66,37.84
2016,10,19,8,15,740.5,56.5,2.8,15.5,302.0,51.92,40.66
2016,10,19,8,30,776.0,60.0,2.9,16.0,348.0,55.19,43.4
2016,10,19,8,45,800.0,63.0,3.05,16.5,390.5,57.88,45.58
2016,10,19,9,0,824.0,66.0,3.2,17.0,433.0,60.54,47.7
2016,10,19,9,15,841.0,68.5,3.2,17.5,471.0,69.48,55.26
2016,10,19,9,30,858.0,71.0,3.2,18.0,509.0,72.03,57.21
2016,10,19,9,45,868.0,73.0,3.2,18.5,540.5,74.0,58.66
2016,10,19,10,0,878.0,75.0,3.2,19.0,572.0,75.88,60.03
2016,10,19,10,15,886.5,76.5,3.15,19.0,597.5,77.31,61.15
2016,10,19,10,30,895.0,78.0,3.1,19.0,623.0,128.66,72.15
2016,10,19,10,45,898.5,80.0,3.05,19.5,640.5,186.85,108.1
2016,10,19,11,0,902.0,82.0,3.0,20.0,658.0,244.76,153.97
2016,10,19,11,15,905.0,82.5,2.9,20.0,668.5,300.92,203.1
2016,10,19,11,30,908.0,83.0,2.8,20.0,679.0,356.21,252.84
2016,10,19,11,45,909.0,82.5,2.75,20.5,682.0,408.88,299.83
2016,10,19,12,0,910.0,82.0,2.7,21.0,685.0,459.96,344.49
2016,10,19,12,15,909.0,82.0,2.65,21.0,679.5,508.75,386.82
2016,10,19,12,30,908.0,82.0,2.6,21.0,674.0,555.4,426.33
2016,10,19,12,45,901.5,82.0,2.55,21.5,661.0,596.6,459.86
2016,10,19,13,0,895.0,82.0,2.5,22.0,648.0,634.84,490.16
2016,10,19,13,15,888.5,81.0,2.45,22.0,627.5,668.97,517.64
2016,10,19,13,30,882.0,80.0,2.4,22.0,607.0,699.87,542.22
2016,10,19,13,45,872.0,78.5,2.4,22.0,579.5,724.38,561.49
2016,10,19,14,0,862.0,77.0,2.4,22.0,552.0,745.28,577.21
2016,10,19,14,15,847.5,75.0,2.35,22.0,518.0,758.48,587.27
2016,10,19,14,30,833.0,73.0,2.3,22.0,484.0,776.01,600.53
2016,10,19,14,45,812.5,71.0,2.25,22.0,444.5,777.1,602.18
2016,10,19,15,0,792.0,69.0,2.2,22.0,405.0,774.22,601.15
2016,10,19,15,15,763.5,65.5,1.95,21.5,361.0,758.8,590.72
2016,10,19,15,30,735.0,62.0,1.7,21.0,317.0,739.57,577.16
2016,10,19,15,45,694.0,57.5,1.45,20.5,270.5,704.73,551.58
2016,10,19,16,0,653.0,53.0,1.2,20.0,224.0,666.56,522.34
2016,10,19,16,15,589.5,47.0,1.15,19.0,177.5,611.82,481.77
2016,10,19,16,30,526.0,41.0,1.1,18.0,131.0,549.28,432.26
2016,10,19,16,45,419.5,32.0,1.05,17.5,88.5,445.86,345.38
2016,10,19,17,0,313.0,23.0,1.0,17.0,46.0,334.59,192.07
2016,10,19,17,15,156.5,11.5,1.0,16.5,23.0,135.33,0.0
2016,10,19,17,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,19,17,45,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2016,10,19,18,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,19,18,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,19,18,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,19,18,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,19,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,19,19,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,10,19,19,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,19,19,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,19,20,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,19,20,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,19,20,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,19,20,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,10,19,21,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,19,21,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,19,21,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,19,21,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,19,22,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,19,22,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,19,22,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,19,22,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,19,23,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,19,23,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,19,23,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,19,23,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,20,0,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,20,0,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,20,0,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,20,0,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,20,1,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,20,1,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,10,20,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,20,1,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,20,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,20,2,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,10,20,2,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,20,2,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,20,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,20,3,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
