Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,20,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,20,3,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,20,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,20,4,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,20,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,20,4,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,20,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,20,5,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,20,5,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,20,5,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,20,6,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,20,6,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,20,6,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,20,6,45,202.5,14.5,1.2,13.5,34.5,11.82,0.0
2016,10,20,7,0,405.0,29.0,1.3,14.0,69.0,24.25,14.26
2016,10,20,7,15,498.5,36.5,1.45,14.5,114.0,30.59,21.06
2016,10,20,7,30,592.0,44.0,1.6,15.0,159.0,40.2,29.94
2016,10,20,7,45,650.5,49.0,1.75,15.5,207.0,44.82,34.24
2016,10,20,8,0,709.0,54.0,1.9,16.0,255.0,49.51,38.44
2016,10,20,8,15,745.0,58.0,1.9,16.5,301.5,53.15,41.58
2016,10,20,8,30,781.0,62.0,1.9,17.0,348.0,56.78,44.63
2016,10,20,8,45,807.5,64.5,1.9,18.0,391.5,59.11,46.39
2016,10,20,9,0,834.0,67.0,1.9,19.0,435.0,61.45,48.11
2016,10,20,9,15,851.5,69.0,1.9,19.5,473.0,69.96,55.23
2016,10,20,9,30,869.0,71.0,1.9,20.0,511.0,72.2,56.9
2016,10,20,9,45,883.0,72.0,1.9,20.5,543.5,73.62,57.86
2016,10,20,10,0,897.0,73.0,1.9,21.0,576.0,74.97,58.77
2016,10,20,10,15,905.5,74.0,1.85,21.5,601.5,76.13,59.52
2016,10,20,10,30,914.0,75.0,1.8,22.0,627.0,126.49,69.44
2016,10,20,10,45,919.0,76.0,1.8,22.5,645.0,185.17,104.52
2016,10,20,11,0,924.0,77.0,1.8,23.0,663.0,243.68,149.81
2016,10,20,11,15,927.0,77.5,1.7,23.0,673.5,300.88,198.77
2016,10,20,11,30,930.0,78.0,1.6,23.0,684.0,357.19,248.24
2016,10,20,11,45,930.0,78.5,1.55,23.5,686.5,411.28,295.24
2016,10,20,12,0,930.0,79.0,1.5,24.0,689.0,463.71,339.72
2016,10,20,12,15,928.5,78.5,1.4,24.0,684.0,512.68,380.71
2016,10,20,12,30,927.0,78.0,1.3,24.0,679.0,559.36,418.62
2016,10,20,12,45,920.5,78.5,1.2,24.5,665.5,601.74,451.24
2016,10,20,13,0,914.0,79.0,1.1,25.0,652.0,641.12,480.47
2016,10,20,13,15,907.0,78.0,1.05,25.0,631.0,675.54,506.69
2016,10,20,13,30,900.0,77.0,1.0,25.0,610.0,706.63,529.99
2016,10,20,13,45,891.0,75.5,0.95,25.0,582.5,732.34,548.46
2016,10,20,14,0,882.0,74.0,0.9,25.0,555.0,754.42,563.46
2016,10,20,14,15,868.0,72.0,0.8,24.5,520.5,768.43,573.48
2016,10,20,14,30,854.0,70.0,0.7,24.0,486.0,778.56,580.97
2016,10,20,14,45,834.5,67.5,0.65,24.0,446.5,788.23,587.85
2016,10,20,15,0,815.0,65.0,0.6,24.0,407.0,785.85,586.65
2016,10,20,15,15,787.0,62.0,0.55,23.5,363.0,771.77,578.74
2016,10,20,15,30,759.0,59.0,0.5,23.0,319.0,753.86,567.99
2016,10,20,15,45,717.5,55.0,0.45,23.0,272.0,719.45,544.2
2016,10,20,16,0,676.0,51.0,0.4,23.0,225.0,681.66,516.97
2016,10,20,16,15,612.0,45.0,0.4,22.0,177.5,619.14,472.95
2016,10,20,16,30,548.0,39.0,0.4,21.0,130.0,554.29,423.83
2016,10,20,16,45,435.0,30.5,0.4,20.0,87.0,455.58,342.82
2016,10,20,17,0,322.0,22.0,0.4,19.0,44.0,336.86,165.02
2016,10,20,17,15,161.0,11.0,0.4,18.5,22.0,138.06,0.0
2016,10,20,17,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,10,20,17,45,0.0,0.0,0.45,18.0,0.0,0.0,0.0
2016,10,20,18,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,20,18,15,0.0,0.0,0.55,17.5,0.0,0.0,0.0
2016,10,20,18,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,10,20,18,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,10,20,19,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,20,19,15,0.0,0.0,0.75,16.5,0.0,0.0,0.0
2016,10,20,19,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,20,19,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,10,20,20,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,20,20,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,10,20,20,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,20,20,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,10,20,21,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,20,21,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,10,20,21,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,20,21,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,20,22,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,20,22,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,20,22,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,20,22,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,20,23,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,20,23,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,20,23,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,20,23,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,21,0,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,21,0,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,21,0,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,21,0,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,21,1,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,21,1,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,21,1,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,21,1,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,21,2,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,21,2,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,21,2,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,21,2,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,21,3,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,21,3,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,21,3,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,21,3,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,21,4,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,21,4,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,10,21,4,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,21,4,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,21,5,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,21,5,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,21,5,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,21,5,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,21,6,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,21,6,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,21,6,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,21,6,45,197.5,13.5,0.75,14.5,32.5,11.0,0.0
2016,10,21,7,0,395.0,27.0,0.7,15.0,65.0,22.56,12.59
2016,10,21,7,15,489.0,35.0,0.75,15.5,109.5,29.34,19.86
2016,10,21,7,30,583.0,43.0,0.8,16.0,154.0,39.28,29.0
2016,10,21,7,45,639.0,48.0,0.85,16.5,201.0,43.88,33.28
2016,10,21,8,0,695.0,53.0,0.9,17.0,248.0,48.54,37.44
2016,10,21,8,15,731.5,57.0,0.9,17.5,294.0,52.18,40.58
2016,10,21,8,30,768.0,61.0,0.9,18.0,340.0,55.81,43.62
2016,10,21,8,45,793.0,64.0,0.95,18.5,382.5,58.49,45.77
2016,10,21,9,0,818.0,67.0,1.0,19.0,425.0,61.15,47.86
2016,10,21,9,15,836.0,69.0,0.9,19.5,463.0,69.57,54.9
2016,10,21,9,30,854.0,71.0,0.8,20.0,501.0,71.81,56.55
2016,10,21,9,45,864.5,74.0,0.75,20.5,532.5,74.46,58.56
2016,10,21,10,0,875.0,77.0,0.7,21.0,564.0,76.99,60.45
2016,10,21,10,15,884.0,78.5,0.65,21.5,589.5,78.43,61.42
2016,10,21,10,30,893.0,80.0,0.6,22.0,615.0,126.57,70.52
2016,10,21,10,45,899.0,81.0,0.55,22.5,633.0,184.22,104.16
2016,10,21,11,0,905.0,82.0,0.5,23.0,651.0,241.81,147.75
2016,10,21,11,15,908.0,82.5,0.45,23.0,661.5,298.0,194.78
2016,10,21,11,30,911.0,83.0,0.4,23.0,672.0,353.32,242.21
2016,10,21,11,45,780.5,130.5,0.4,23.5,637.0,395.75,281.87
2016,10,21,12,0,650.0,178.0,0.4,24.0,602.0,424.88,309.13
2016,10,21,12,15,625.0,184.5,0.45,24.0,589.5,459.07,338.11
2016,10,21,12,30,600.0,191.0,0.5,24.0,577.0,489.48,363.41
2016,10,21,12,45,606.0,184.0,0.55,24.0,567.5,522.32,389.87
2016,10,21,13,0,612.0,177.0,0.6,24.0,558.0,553.58,414.75
2016,10,21,13,15,741.5,131.0,0.7,23.5,577.0,626.16,470.81
2016,10,21,13,30,871.0,85.0,0.8,23.0,596.0,692.82,522.58
2016,10,21,13,45,859.5,83.5,0.9,23.0,568.5,716.01,541.27
2016,10,21,14,0,848.0,82.0,1.0,23.0,541.0,742.65,561.47
2016,10,21,14,15,832.5,80.0,1.1,23.0,507.0,755.44,572.27
2016,10,21,14,30,817.0,78.0,1.2,23.0,473.0,764.28,580.62
2016,10,21,14,45,718.0,88.5,1.35,23.0,414.5,720.19,552.8
2016,10,21,15,0,619.0,99.0,1.5,23.0,356.0,666.49,517.74
2016,10,21,15,15,584.5,95.0,1.4,22.5,316.5,644.29,503.51
2016,10,21,15,30,550.0,91.0,1.3,22.0,277.0,618.46,485.85
2016,10,21,15,45,590.0,73.5,1.25,21.5,246.0,637.94,500.86
2016,10,21,16,0,630.0,56.0,1.2,21.0,215.0,653.42,511.23
2016,10,21,16,15,561.5,49.0,1.15,20.0,168.5,587.19,461.3
2016,10,21,16,30,493.0,42.0,1.1,19.0,122.0,519.42,407.4
2016,10,21,16,45,378.5,32.5,1.1,18.5,81.0,409.76,313.81
2016,10,21,17,0,264.0,23.0,1.1,18.0,40.0,285.86,113.37
2016,10,21,17,15,132.0,11.5,1.1,17.5,20.0,114.74,0.0
2016,10,21,17,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,21,17,45,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,10,21,18,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,21,18,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,10,21,18,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,21,18,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,21,19,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,21,19,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,10,21,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,21,19,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,21,20,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,21,20,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,21,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,21,20,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,21,21,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,21,21,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,10,21,21,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,21,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,22,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,22,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,22,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,23,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,23,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,10,21,23,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,21,23,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,22,0,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,22,0,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,10,22,0,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,22,0,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,22,1,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,22,1,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,22,1,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,22,1,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,22,2,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,22,2,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,10,22,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,22,2,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,22,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,22,3,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,22,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,22,3,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,22,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,22,4,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,22,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,22,4,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,22,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,22,5,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,22,5,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,22,5,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,22,6,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,22,6,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,22,6,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,22,6,45,41.0,16.0,0.9,12.5,20.0,12.15,0.0
2016,10,22,7,0,82.0,32.0,0.9,13.0,40.0,23.84,13.43
2016,10,22,7,15,112.0,51.5,1.05,13.0,69.0,37.6,27.21
2016,10,22,7,30,142.0,71.0,1.2,13.0,98.0,51.03,39.71
2016,10,22,7,45,161.5,90.5,1.35,13.5,129.0,64.05,51.57
2016,10,22,8,0,181.0,110.0,1.5,14.0,160.0,76.71,62.88
2016,10,22,8,15,197.0,127.0,1.4,14.0,190.0,87.51,72.44
2016,10,22,8,30,213.0,144.0,1.3,14.0,220.0,98.0,81.56
2016,10,22,8,45,268.5,155.5,1.25,14.5,264.0,105.72,87.97
2016,10,22,9,0,324.0,167.0,1.2,15.0,308.0,113.37,94.21
2016,10,22,9,15,357.5,177.0,1.05,15.5,345.0,119.69,99.19
2016,10,22,9,30,391.0,187.0,0.9,16.0,382.0,125.9,104.02
2016,10,22,9,45,408.0,197.0,0.8,16.5,412.0,127.2,104.64
2016,10,22,10,0,425.0,207.0,0.7,17.0,442.0,132.24,108.44
2016,10,22,10,15,337.5,237.0,0.6,17.0,429.0,150.85,123.8
2016,10,22,10,30,250.0,267.0,0.5,17.0,416.0,183.08,136.28
2016,10,22,10,45,356.5,250.5,0.4,17.5,470.0,211.19,149.92
2016,10,22,11,0,463.0,234.0,0.3,18.0,524.0,248.2,173.25
2016,10,22,11,15,539.0,210.0,0.45,18.0,553.0,286.42,202.57
2016,10,22,11,30,615.0,186.0,0.6,18.0,582.0,333.61,240.78
2016,10,22,11,45,647.5,175.5,0.8,18.5,594.0,378.7,279.1
2016,10,22,12,0,680.0,165.0,1.0,19.0,606.0,425.56,318.64
2016,10,22,12,15,601.5,190.5,1.1,19.0,578.5,451.43,342.99
2016,10,22,12,30,523.0,216.0,1.2,19.0,551.0,464.54,356.6
2016,10,22,12,45,506.0,218.0,1.3,19.0,536.0,488.77,377.64
2016,10,22,13,0,489.0,220.0,1.4,19.0,521.0,510.12,395.97
2016,10,22,13,15,551.0,190.5,1.45,19.0,519.5,550.68,428.95
2016,10,22,13,30,613.0,161.0,1.5,19.0,518.0,599.37,467.5
2016,10,22,13,45,636.5,144.5,1.6,19.0,500.5,627.54,490.82
2016,10,22,14,0,660.0,128.0,1.7,19.0,483.0,653.68,512.83
2016,10,22,14,15,643.0,123.0,1.7,19.0,450.5,658.63,518.07
2016,10,22,14,30,626.0,118.0,1.7,19.0,418.0,659.95,520.75
2016,10,22,14,45,600.0,113.0,1.75,19.0,381.0,650.42,515.35
2016,10,22,15,0,574.0,108.0,1.8,19.0,344.0,637.16,507.12
2016,10,22,15,15,543.5,102.5,1.7,18.5,306.0,616.01,492.83
2016,10,22,15,30,513.0,97.0,1.6,18.0,268.0,584.25,470.16
2016,10,22,15,45,486.5,85.0,1.5,17.5,227.5,560.26,452.56
2016,10,22,16,0,460.0,73.0,1.4,17.0,187.0,526.5,426.23
2016,10,22,16,15,405.0,62.0,1.3,16.0,146.0,463.45,376.31
2016,10,22,16,30,350.0,51.0,1.2,15.0,105.0,405.65,327.67
2016,10,22,16,45,266.5,36.5,1.1,14.5,69.0,319.09,248.61
2016,10,22,17,0,183.0,22.0,1.0,14.0,33.0,215.12,56.1
2016,10,22,17,15,91.5,11.0,1.0,13.5,16.5,81.64,0.0
2016,10,22,17,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,22,17,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,22,18,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,22,18,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,10,22,18,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,18,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,19,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,19,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,10,22,19,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,22,19,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,22,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,22,20,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,10,22,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,20,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,21,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,21,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,21,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,22,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,10,22,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,22,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,23,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,23,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,23,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,23,0,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,23,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,23,0,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,23,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,23,1,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,23,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,23,1,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,23,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,23,2,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,23,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,23,2,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,23,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,23,3,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,23,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,23,3,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,23,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,23,4,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,23,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,23,4,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,23,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,23,5,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,23,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,23,5,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,23,6,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,23,6,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,10,23,6,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,23,6,45,178.5,14.0,0.85,10.5,30.0,11.02,0.0
2016,10,23,7,0,357.0,28.0,0.8,11.0,60.0,23.32,12.76
2016,10,23,7,15,459.0,36.5,0.9,11.5,104.0,30.42,21.05
2016,10,23,7,30,561.0,45.0,1.0,12.0,148.0,37.65,27.98
2016,10,23,7,45,620.0,51.5,1.15,12.5,195.5,43.03,33.04
2016,10,23,8,0,679.0,58.0,1.3,13.0,243.0,52.45,41.54
2016,10,23,8,15,528.5,89.5,1.3,13.0,249.5,69.66,56.93
2016,10,23,8,30,378.0,121.0,1.3,13.0,256.0,85.01,70.46
2016,10,23,8,45,430.5,128.0,1.3,13.5,299.5,89.69,74.28
2016,10,23,9,0,483.0,135.0,1.3,14.0,343.0,94.37,78.07
2016,10,23,9,15,542.5,133.0,1.35,14.0,385.5,93.73,77.31
2016,10,23,9,30,602.0,131.0,1.4,14.0,428.0,94.29,77.62
2016,10,23,9,45,740.0,106.0,1.45,14.5,495.0,79.74,64.65
2016,10,23,10,0,878.0,81.0,1.5,15.0,562.0,79.51,64.21
2016,10,23,10,15,801.0,104.5,1.55,15.0,559.0,85.64,69.41
2016,10,23,10,30,724.0,128.0,1.6,15.0,556.0,129.81,81.53
2016,10,23,10,45,712.5,137.5,1.7,15.5,569.5,183.77,115.56
2016,10,23,11,0,701.0,147.0,1.8,16.0,583.0,236.34,157.37
2016,10,23,11,15,698.5,151.5,1.85,16.0,591.5,285.96,200.46
2016,10,23,11,30,696.0,156.0,1.9,16.0,600.0,334.65,244.01
2016,10,23,11,45,682.5,162.0,2.0,16.0,598.5,379.45,284.75
2016,10,23,12,0,669.0,168.0,2.1,16.0,597.0,421.85,322.88
2016,10,23,12,15,599.5,190.0,2.15,16.0,572.5,448.66,348.36
2016,10,23,12,30,530.0,212.0,2.2,16.0,548.0,463.5,363.41
2016,10,23,12,45,582.0,189.5,2.25,16.5,551.5,505.2,397.7
2016,10,23,13,0,634.0,167.0,2.3,17.0,555.0,554.7,437.3
2016,10,23,13,15,651.0,154.5,2.35,17.0,541.5,586.59,463.94
2016,10,23,13,30,668.0,142.0,2.4,17.0,528.0,616.84,489.24
2016,10,23,13,45,597.5,155.5,2.45,17.0,488.5,608.41,484.23
2016,10,23,14,0,527.0,169.0,2.5,17.0,449.0,586.68,469.2
2016,10,23,14,15,545.5,152.0,2.5,17.0,425.5,603.49,484.37
2016,10,23,14,30,564.0,135.0,2.5,17.0,402.0,626.33,503.56
2016,10,23,14,45,555.0,124.0,2.5,17.0,368.0,623.41,503.03
2016,10,23,15,0,546.0,113.0,2.5,17.0,334.0,617.3,500.06
2016,10,23,15,15,516.5,105.5,2.35,16.5,296.5,586.7,477.97
2016,10,23,15,30,487.0,98.0,2.2,16.0,259.0,562.08,460.05
2016,10,23,15,45,455.5,86.5,2.1,15.5,218.5,528.1,434.2
2016,10,23,16,0,424.0,75.0,2.0,15.0,178.0,491.96,405.39
2016,10,23,16,15,373.5,62.0,1.75,14.5,138.0,435.94,358.55
2016,10,23,16,30,323.0,49.0,1.5,14.0,98.0,379.21,308.72
2016,10,23,16,45,233.0,35.0,1.25,13.5,63.5,288.77,224.02
2016,10,23,17,0,143.0,21.0,1.0,13.0,29.0,178.13,11.53
2016,10,23,17,15,71.5,10.5,1.0,13.0,14.5,65.08,0.0
2016,10,23,17,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,23,17,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,23,18,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,23,18,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,23,18,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,23,18,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,23,19,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,23,19,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,23,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,23,19,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,23,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,23,20,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,23,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,23,20,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,23,21,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,23,21,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,23,21,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,23,21,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,10,23,22,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,23,22,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,10,23,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,23,22,45,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,10,23,23,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,23,23,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,23,23,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,23,23,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,10,24,0,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,24,0,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,24,0,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,24,0,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,24,1,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,24,1,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,10,24,1,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,24,1,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,10,24,2,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,24,2,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,10,24,2,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,24,2,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,24,3,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,24,3,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2016,10,24,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,24,3,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,24,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,24,4,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,10,24,4,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,24,4,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,24,5,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,24,5,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,10,24,5,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,24,5,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,10,24,6,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,24,6,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,24,6,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,24,6,45,0.0,11.5,2.4,13.5,11.5,9.05,0.0
2016,10,24,7,0,0.0,23.0,2.6,14.0,23.0,17.51,7.62
2016,10,24,7,15,0.0,42.0,2.7,14.0,42.0,31.17,21.34
2016,10,24,7,30,0.0,61.0,2.8,14.0,61.0,44.64,33.8
2016,10,24,7,45,8.0,79.5,2.9,14.0,82.0,57.73,45.81
2016,10,24,8,0,16.0,98.0,3.0,14.0,103.0,70.74,57.59
2016,10,24,8,15,23.0,115.5,3.05,14.0,123.5,83.04,68.55
2016,10,24,8,30,30.0,133.0,3.1,14.0,144.0,92.71,77.03
2016,10,24,8,45,113.0,156.0,3.2,14.5,203.0,105.87,88.3
2016,10,24,9,0,196.0,179.0,3.3,15.0,262.0,120.63,100.79
2016,10,24,9,15,226.5,193.0,3.3,15.0,297.5,129.56,108.29
2016,10,24,9,30,257.0,207.0,3.3,15.0,333.0,134.05,111.91
2016,10,24,9,45,150.0,215.0,3.35,15.0,290.0,140.89,117.55
2016,10,24,10,0,43.0,223.0,3.4,15.0,247.0,148.54,123.89
2016,10,24,10,15,21.5,145.5,3.45,15.0,157.5,104.32,85.62
2016,10,24,10,30,0.0,68.0,3.5,15.0,68.0,52.26,38.35
2016,10,24,10,45,15.5,156.5,3.6,15.5,166.0,118.85,92.81
2016,10,24,11,0,31.0,245.0,3.7,16.0,264.0,179.25,140.99
2016,10,24,11,15,26.0,241.0,3.75,16.0,257.0,183.88,144.91
2016,10,24,11,30,21.0,237.0,3.8,16.0,250.0,183.2,144.67
2016,10,24,11,45,10.5,188.0,3.9,16.0,194.5,146.66,115.42
2016,10,24,12,0,0.0,139.0,4.0,16.0,139.0,106.8,83.08
2016,10,24,12,15,0.0,111.5,4.0,16.0,111.5,85.96,65.97
2016,10,24,12,30,0.0,84.0,4.0,16.0,84.0,64.7,48.41
2016,10,24,12,45,0.0,72.5,4.05,16.0,72.5,55.78,41.03
2016,10,24,13,0,0.0,61.0,4.1,16.0,61.0,46.87,33.65
2016,10,24,13,15,0.0,36.0,4.1,16.0,36.0,27.58,17.55
2016,10,24,13,30,0.0,11.0,4.1,16.0,11.0,8.4,1.43
2016,10,24,13,45,22.0,113.5,4.1,16.0,125.0,110.54,87.55
2016,10,24,14,0,44.0,216.0,4.1,16.0,239.0,229.28,185.53
2016,10,24,14,15,22.0,112.5,4.0,16.0,124.0,113.29,90.08
2016,10,24,14,30,0.0,9.0,3.9,16.0,9.0,6.86,0.16
2016,10,24,14,45,0.0,60.0,3.8,16.0,60.0,45.98,33.41
2016,10,24,15,0,0.0,111.0,3.7,16.0,111.0,91.04,71.47
2016,10,24,15,15,0.0,97.5,3.5,15.5,97.5,79.89,62.31
2016,10,24,15,30,0.0,84.0,3.3,15.0,84.0,68.59,52.94
2016,10,24,15,45,0.0,70.5,3.15,15.0,70.5,57.13,43.19
2016,10,24,16,0,0.0,57.0,3.0,15.0,57.0,45.46,33.15
2016,10,24,16,15,0.0,43.5,2.95,14.5,43.5,33.52,22.81
2016,10,24,16,30,0.0,30.0,2.9,14.0,30.0,22.9,13.52
2016,10,24,16,45,0.0,19.0,2.85,14.0,19.0,14.47,5.72
2016,10,24,17,0,0.0,8.0,2.8,14.0,8.0,6.07,0.0
2016,10,24,17,15,0.0,4.0,2.85,14.0,4.0,3.15,0.0
2016,10,24,17,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,24,17,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,10,24,18,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,24,18,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,24,18,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,24,18,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,24,19,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,24,19,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,24,19,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,24,19,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,10,24,20,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,24,20,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,24,20,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,24,20,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,10,24,21,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,24,21,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,10,24,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,24,21,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,10,24,22,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,24,22,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,10,24,22,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,24,22,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,10,24,23,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,24,23,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,24,23,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,24,23,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,10,25,0,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,25,0,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,25,0,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,25,0,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,25,1,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,25,1,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,25,1,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,25,1,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,25,2,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,25,2,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,10,25,2,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,25,2,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,25,3,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,25,3,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,10,25,3,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,25,3,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,25,4,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,25,4,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,25,4,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,25,4,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,25,5,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,25,5,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,25,5,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,25,5,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,25,6,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,25,6,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,10,25,6,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,25,6,45,0.0,3.0,2.25,14.0,3.0,2.36,0.0
2016,10,25,7,0,0.0,6.0,2.3,14.0,6.0,4.54,0.0
2016,10,25,7,15,0.0,12.0,2.4,14.0,12.0,9.1,2.22
2016,10,25,7,30,0.0,18.0,2.5,14.0,18.0,13.68,6.46
2016,10,25,7,45,0.0,24.0,2.65,14.5,24.0,18.26,10.66
2016,10,25,8,0,0.0,30.0,2.8,15.0,30.0,22.86,14.82
2016,10,25,8,15,0.0,36.5,2.8,15.0,36.5,27.85,19.31
2016,10,25,8,30,0.0,43.0,2.8,15.0,43.0,32.85,23.76
2016,10,25,8,45,0.0,43.5,2.85,15.5,43.5,33.24,24.01
2016,10,25,9,0,0.0,44.0,2.9,16.0,44.0,33.64,24.25
2016,10,25,9,15,0.0,50.0,2.95,16.0,50.0,38.27,28.27
2016,10,25,9,30,0.0,56.0,3.0,16.0,56.0,42.92,32.28
2016,10,25,9,45,0.0,54.0,3.05,16.0,54.0,41.39,30.86
2016,10,25,10,0,0.0,52.0,3.1,16.0,52.0,39.87,29.46
2016,10,25,10,15,0.0,70.5,3.2,16.0,70.5,54.17,41.91
2016,10,25,10,30,0.0,89.0,3.3,16.0,89.0,68.53,51.8
2016,10,25,10,45,0.0,109.5,3.45,16.5,109.5,83.64,64.13
2016,10,25,11,0,0.0,130.0,3.6,17.0,130.0,98.72,76.33
2016,10,25,11,15,0.0,99.5,3.6,17.0,99.5,76.54,58.0
2016,10,25,11,30,0.0,69.0,3.6,17.0,69.0,53.08,38.59
2016,10,25,11,45,0.0,69.5,3.6,17.0,69.5,53.47,38.92
2016,10,25,12,0,0.0,70.0,3.6,17.0,70.0,53.85,39.23
2016,10,25,12,15,0.0,57.5,3.55,17.0,57.5,44.19,31.22
2016,10,25,12,30,0.0,45.0,3.5,17.0,45.0,34.54,23.21
2016,10,25,12,45,0.0,83.5,3.5,17.0,83.5,64.3,47.96
2016,10,25,13,0,0.0,122.0,3.5,17.0,122.0,94.68,73.09
2016,10,25,13,15,0.0,117.5,3.45,17.0,117.5,91.31,70.37
2016,10,25,13,30,0.0,113.0,3.4,17.0,113.0,87.9,67.66
2016,10,25,13,45,0.0,118.0,3.35,17.0,118.0,92.37,71.47
2016,10,25,14,0,0.0,123.0,3.3,17.0,123.0,97.15,75.56
2016,10,25,14,15,30.0,158.0,3.15,17.0,172.0,164.3,132.01
2016,10,25,14,30,60.0,193.0,3.0,17.0,221.0,231.51,187.8
2016,10,25,14,45,57.5,176.5,2.95,17.0,201.5,218.41,177.49
2016,10,25,15,0,55.0,160.0,2.9,17.0,182.0,204.72,166.78
2016,10,25,15,15,50.5,142.0,2.7,17.0,160.5,186.87,152.38
2016,10,25,15,30,46.0,124.0,2.5,17.0,139.0,168.36,137.22
2016,10,25,15,45,38.5,105.5,2.35,17.0,116.5,145.95,118.43
2016,10,25,16,0,31.0,87.0,2.2,17.0,94.0,122.85,98.67
2016,10,25,16,15,19.0,68.0,1.95,16.5,72.0,94.25,73.94
2016,10,25,16,30,7.0,49.0,1.7,16.0,50.0,54.78,39.91
2016,10,25,16,45,3.5,31.0,1.5,16.0,31.5,33.57,20.24
2016,10,25,17,0,0.0,13.0,1.3,16.0,13.0,9.91,0.0
2016,10,25,17,15,0.0,6.5,1.25,15.5,6.5,5.11,0.0
2016,10,25,17,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,25,17,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,25,18,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,25,18,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,25,18,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,25,18,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,25,19,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,25,19,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,25,19,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,25,19,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,25,20,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,25,20,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,25,20,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,25,20,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,25,21,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,25,21,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,25,21,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,25,21,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,25,22,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,25,22,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,25,22,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,25,22,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,25,23,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,25,23,15,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2016,10,25,23,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,25,23,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,26,0,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,26,0,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,26,0,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,26,0,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,26,1,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,26,1,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,26,1,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,26,1,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,26,2,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,26,2,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,26,2,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,26,2,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,26,3,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,26,3,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,10,26,3,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,26,3,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,26,4,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,26,4,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,26,4,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,26,4,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,26,5,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,26,5,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,26,5,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,26,5,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,10,26,6,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,26,6,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,26,6,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,26,6,45,153.5,12.5,0.9,13.5,25.0,9.83,0.0
2016,10,26,7,0,307.0,25.0,0.9,14.0,50.0,20.72,8.85
2016,10,26,7,15,414.0,34.0,1.0,14.0,91.5,28.21,18.67
2016,10,26,7,30,521.0,43.0,1.1,14.0,133.0,35.82,26.01
2016,10,26,7,45,585.0,49.0,1.25,14.5,179.0,40.82,30.73
2016,10,26,8,0,649.0,55.0,1.4,15.0,225.0,49.7,38.73
2016,10,26,8,15,689.5,59.5,1.55,15.0,270.0,53.64,42.29
2016,10,26,8,30,730.0,64.0,1.7,15.0,315.0,57.6,45.77
2016,10,26,8,45,759.0,67.0,1.85,15.5,357.0,60.21,47.91
2016,10,26,9,0,788.0,70.0,2.0,16.0,399.0,62.83,50.01
2016,10,26,9,15,807.5,72.5,2.15,16.5,436.0,64.91,51.6
2016,10,26,9,30,827.0,75.0,2.3,17.0,473.0,66.96,53.16
2016,10,26,9,45,845.5,75.0,2.45,17.5,505.5,67.25,53.18
2016,10,26,10,0,864.0,75.0,2.6,18.0,538.0,75.16,59.8
2016,10,26,10,15,873.5,76.5,2.7,18.0,562.5,76.64,60.96
2016,10,26,10,30,883.0,78.0,2.8,18.0,587.0,115.91,66.99
2016,10,26,10,45,887.0,79.5,2.9,18.5,604.5,172.63,98.92
2016,10,26,11,0,891.0,81.0,3.0,19.0,622.0,229.09,142.3
2016,10,26,11,15,894.0,81.5,3.05,19.0,632.0,284.09,190.09
2016,10,26,11,30,897.0,82.0,3.1,19.0,642.0,338.21,239.12
2016,10,26,11,45,895.5,83.0,3.15,19.0,644.5,390.1,286.64
2016,10,26,12,0,894.0,84.0,3.2,19.0,647.0,440.24,332.1
2016,10,26,12,15,893.0,84.0,3.2,19.0,642.0,487.82,374.48
2016,10,26,12,30,892.0,84.0,3.2,19.0,637.0,533.3,414.15
2016,10,26,12,45,883.5,85.5,3.25,19.5,623.5,573.8,448.35
2016,10,26,13,0,875.0,87.0,3.3,20.0,610.0,611.32,479.35
2016,10,26,13,15,869.0,85.5,3.3,19.5,590.5,644.32,508.06
2016,10,26,13,30,863.0,84.0,3.3,19.0,571.0,674.18,534.02
2016,10,26,13,45,849.5,83.5,3.3,19.0,543.5,702.87,557.51
2016,10,26,14,0,836.0,83.0,3.3,19.0,516.0,722.34,573.38
2016,10,26,14,15,820.5,81.0,3.2,18.5,482.5,734.8,584.22
2016,10,26,14,30,805.0,79.0,3.1,18.0,449.0,743.35,592.31
2016,10,26,14,45,780.5,76.5,3.05,18.0,409.5,740.28,591.0
2016,10,26,15,0,756.0,74.0,3.0,18.0,370.0,733.13,586.68
2016,10,26,15,15,723.5,70.0,2.85,17.5,327.0,713.68,573.59
2016,10,26,15,30,691.0,66.0,2.7,17.0,284.0,696.6,561.72
2016,10,26,15,45,640.5,61.0,2.55,17.0,238.0,654.6,529.07
2016,10,26,16,0,590.0,56.0,2.4,17.0,192.0,609.61,492.66
2016,10,26,16,15,511.5,48.5,2.0,16.5,146.5,535.5,431.53
2016,10,26,16,30,433.0,41.0,1.6,16.0,101.0,459.85,365.72
2016,10,26,16,45,216.5,33.0,1.25,15.5,63.0,272.94,199.24
2016,10,26,17,0,0.0,25.0,0.9,15.0,25.0,36.04,0.0
2016,10,26,17,15,0.0,12.5,0.85,14.5,12.5,9.83,0.0
2016,10,26,17,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,26,17,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,26,18,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,26,18,15,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,10,26,18,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,26,18,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,26,19,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,26,19,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,26,19,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,26,19,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,26,20,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,26,20,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,26,20,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,26,20,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,26,21,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,26,21,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,26,21,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,26,21,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,10,26,22,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,26,22,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,10,26,22,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,26,22,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,10,26,23,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,26,23,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,26,23,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,26,23,45,0.0,0.0,0.35,13.0,0.0,0.0,0.0
2016,10,27,0,0,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,10,27,0,15,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,10,27,0,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,10,27,0,45,0.0,0.0,0.35,13.0,0.0,0.0,0.0
2016,10,27,1,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,27,1,15,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,10,27,1,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,27,1,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,27,2,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,27,2,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,27,2,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,27,2,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,10,27,3,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,27,3,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,27,3,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,27,3,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,10,27,4,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,27,4,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,10,27,4,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,27,4,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,27,5,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,27,5,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,27,5,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,27,5,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,27,6,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,27,6,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,27,6,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,27,6,45,8.0,12.5,1.1,13.5,13.5,9.83,0.0
2016,10,27,7,0,16.0,25.0,1.2,14.0,27.0,18.82,6.71
2016,10,27,7,15,47.0,43.5,1.4,14.0,51.0,31.94,21.75
2016,10,27,7,30,78.0,62.0,1.6,14.0,75.0,44.89,33.9
2016,10,27,7,45,90.5,81.5,1.85,14.5,101.0,58.06,45.92
2016,10,27,8,0,103.0,101.0,2.1,15.0,127.0,70.95,57.48
2016,10,27,8,15,112.0,119.5,2.15,15.0,153.5,82.93,68.16
2016,10,27,8,30,121.0,138.0,2.2,15.0,180.0,94.63,78.41
2016,10,27,8,45,63.5,140.5,2.25,15.5,163.0,98.4,81.43
2016,10,27,9,0,6.0,143.0,2.3,16.0,146.0,103.07,85.17
2016,10,27,9,15,25.0,168.0,2.3,16.0,180.5,119.74,99.41
2016,10,27,9,30,44.0,193.0,2.3,16.0,215.0,130.4,108.34
2016,10,27,9,45,41.0,203.5,2.3,16.0,225.0,136.94,113.7
2016,10,27,10,0,38.0,214.0,2.3,16.0,235.0,143.29,118.89
2016,10,27,10,15,38.0,223.5,2.25,16.0,245.0,149.01,123.54
2016,10,27,10,30,38.0,233.0,2.2,16.0,255.0,159.01,125.0
2016,10,27,10,45,45.5,245.5,2.2,16.5,273.0,174.11,135.86
2016,10,27,11,0,53.0,258.0,2.2,17.0,291.0,190.49,148.18
2016,10,27,11,15,28.0,220.5,2.25,17.0,238.0,167.89,131.16
2016,10,27,11,30,3.0,183.0,2.3,17.0,185.0,139.03,108.85
2016,10,27,11,45,3.5,183.5,2.35,17.0,186.0,140.73,110.28
2016,10,27,12,0,4.0,184.0,2.4,17.0,187.0,142.46,111.72
2016,10,27,12,15,2.0,143.0,2.35,16.5,144.5,111.13,86.46
2016,10,27,12,30,0.0,102.0,2.3,16.0,102.0,78.67,59.99
2016,10,27,12,45,0.5,136.0,2.25,16.0,136.0,105.81,82.46
2016,10,27,13,0,1.0,170.0,2.2,16.0,170.0,134.14,105.72
2016,10,27,13,15,0.5,147.0,2.05,16.0,147.0,115.77,90.73
2016,10,27,13,30,0.0,124.0,1.9,16.0,124.0,97.0,75.41
2016,10,27,13,45,0.0,96.0,1.75,16.0,96.0,74.22,56.67
2016,10,27,14,0,0.0,68.0,1.6,16.0,68.0,52.2,38.4
2016,10,27,14,15,10.0,118.5,1.5,16.0,123.5,101.71,80.18
2016,10,27,14,30,20.0,169.0,1.4,16.0,179.0,159.45,128.19
2016,10,27,14,45,10.0,116.5,1.3,16.0,121.5,102.92,81.37
2016,10,27,15,0,0.0,64.0,1.2,16.0,64.0,49.06,36.08
2016,10,27,15,15,0.0,56.5,1.15,16.0,56.5,43.26,31.28
2016,10,27,15,30,0.0,49.0,1.1,16.0,49.0,37.47,26.39
2016,10,27,15,45,0.0,40.5,1.05,16.0,40.5,30.93,20.79
2016,10,27,16,0,0.0,32.0,1.0,16.0,32.0,24.4,15.14
2016,10,27,16,15,0.0,24.0,0.85,15.5,24.0,18.27,9.81
2016,10,27,16,30,0.0,16.0,0.7,15.0,16.0,12.15,4.45
2016,10,27,16,45,0.0,9.5,0.6,15.0,9.5,7.2,0.0
2016,10,27,17,0,0.0,3.0,0.5,15.0,3.0,2.36,0.0
2016,10,27,17,15,0.0,1.5,0.45,15.0,1.5,1.18,0.0
2016,10,27,17,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,27,17,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,27,18,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,27,18,15,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,27,18,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,27,18,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,27,19,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,27,19,15,0.0,0.0,0.35,15.0,0.0,0.0,0.0
2016,10,27,19,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,10,27,19,45,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,10,27,20,0,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,10,27,20,15,0.0,0.0,0.25,15.0,0.0,0.0,0.0
2016,10,27,20,30,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,10,27,20,45,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,10,27,21,0,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,10,27,21,15,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,10,27,21,30,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,10,27,21,45,0.0,0.0,0.25,15.0,0.0,0.0,0.0
2016,10,27,22,0,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,10,27,22,15,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,27,22,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,27,22,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,27,23,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,27,23,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,10,27,23,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,27,23,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,28,0,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,28,0,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,28,0,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,0,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,1,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,1,15,0.0,0.0,0.75,14.5,0.0,0.0,0.0
2016,10,28,1,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,1,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,2,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,2,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,2,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,2,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,3,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,3,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,3,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,3,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,28,4,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,28,4,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,28,4,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,28,4,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,28,5,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,28,5,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,28,5,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,5,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,6,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,6,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,28,6,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,28,6,45,0.0,8.0,0.45,14.0,8.0,6.29,0.0
2016,10,28,7,0,0.0,16.0,0.4,14.0,16.0,12.19,1.71
2016,10,28,7,15,0.0,31.5,0.4,14.0,31.5,23.86,14.81
2016,10,28,7,30,0.0,47.0,0.4,14.0,47.0,35.17,25.41
2016,10,28,7,45,0.0,64.5,0.4,14.5,64.5,47.69,36.81
2016,10,28,8,0,0.0,82.0,0.4,15.0,82.0,60.08,47.91
2016,10,28,8,15,1.5,99.0,0.5,15.0,99.5,72.05,58.55
2016,10,28,8,30,3.0,116.0,0.6,15.0,117.0,83.9,68.92
2016,10,28,8,45,126.5,141.0,0.7,15.5,192.5,97.41,80.45
2016,10,28,9,0,250.0,166.0,0.8,16.0,268.0,111.42,92.24
2016,10,28,9,15,125.0,108.0,1.0,16.0,159.0,78.78,63.76
2016,10,28,9,30,0.0,50.0,1.2,16.0,50.0,38.28,28.24
2016,10,28,9,45,0.0,70.0,1.4,16.0,70.0,53.74,41.77
2016,10,28,10,0,0.0,90.0,1.6,16.0,90.0,69.11,55.07
2016,10,28,10,15,2.0,135.0,1.75,16.0,136.5,100.61,82.2
2016,10,28,10,30,4.0,180.0,1.9,16.0,183.0,131.21,103.35
2016,10,28,10,45,2.0,146.5,2.1,16.5,148.0,109.95,85.64
2016,10,28,11,0,0.0,113.0,2.3,17.0,113.0,86.32,66.13
2016,10,28,11,15,0.0,115.0,2.4,17.0,115.0,87.99,67.49
2016,10,28,11,30,0.0,117.0,2.5,17.0,117.0,89.66,68.83
2016,10,28,11,45,0.0,80.5,2.7,17.0,80.5,61.97,45.98
2016,10,28,12,0,0.0,44.0,2.9,17.0,44.0,33.76,22.57
2016,10,28,12,15,5.0,125.0,2.95,17.0,128.5,98.58,76.21
2016,10,28,12,30,10.0,206.0,3.0,17.0,213.0,165.17,130.47
2016,10,28,12,45,28.5,226.5,3.05,17.0,244.5,201.28,159.8
2016,10,28,13,0,47.0,247.0,3.1,17.0,276.0,235.32,187.53
2016,10,28,13,15,23.5,205.5,3.1,17.0,220.0,179.44,142.6
2016,10,28,13,30,0.0,164.0,3.1,17.0,164.0,130.74,102.83
2016,10,28,13,45,0.0,115.5,3.15,17.0,115.5,90.39,69.86
2016,10,28,14,0,0.0,67.0,3.2,17.0,67.0,51.42,37.59
2016,10,28,14,15,0.0,48.5,3.15,17.0,48.5,37.13,25.7
2016,10,28,14,30,0.0,30.0,3.1,17.0,30.0,22.91,13.75
2016,10,28,14,45,0.0,24.0,3.05,17.0,24.0,18.3,9.89
2016,10,28,15,0,0.0,18.0,3.0,17.0,18.0,13.7,6.01
2016,10,28,15,15,0.0,16.0,2.8,16.5,16.0,12.17,4.74
2016,10,28,15,30,0.0,14.0,2.6,16.0,14.0,10.64,3.46
2016,10,28,15,45,0.0,11.5,2.4,15.5,11.5,8.73,1.83
2016,10,28,16,0,0.0,9.0,2.2,15.0,9.0,6.82,0.17
2016,10,28,16,15,0.0,6.5,1.85,14.5,6.5,4.92,0.0
2016,10,28,16,30,0.0,4.0,1.5,14.0,4.0,3.02,0.0
2016,10,28,16,45,0.0,2.5,1.2,13.5,2.5,1.89,0.0
2016,10,28,17,0,0.0,1.0,0.9,13.0,1.0,0.79,0.0
2016,10,28,17,15,0.0,0.5,0.85,13.0,0.5,0.0,0.0
2016,10,28,17,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,28,17,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,28,18,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,28,18,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,10,28,18,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,28,18,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,28,19,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,28,19,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,10,28,19,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,28,19,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,28,20,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,28,20,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,10,28,20,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,28,20,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,28,21,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,28,21,15,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,10,28,21,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,28,21,45,0.0,0.0,0.35,13.0,0.0,0.0,0.0
2016,10,28,22,0,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,10,28,22,15,0.0,0.0,0.25,13.0,0.0,0.0,0.0
2016,10,28,22,30,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,10,28,22,45,0.0,0.0,0.15,13.0,0.0,0.0,0.0
2016,10,28,23,0,0.0,0.0,0.1,13.0,0.0,0.0,0.0
2016,10,28,23,15,0.0,0.0,0.1,13.0,0.0,0.0,0.0
2016,10,28,23,30,0.0,0.0,0.1,13.0,0.0,0.0,0.0
2016,10,28,23,45,0.0,0.0,0.1,13.0,0.0,0.0,0.0
2016,10,29,0,0,0.0,0.0,0.1,13.0,0.0,0.0,0.0
2016,10,29,0,15,0.0,0.0,0.15,13.0,0.0,0.0,0.0
2016,10,29,0,30,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,10,29,0,45,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,10,29,1,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,29,1,15,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,10,29,1,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,29,1,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,10,29,2,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,29,2,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,29,2,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,29,2,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,29,3,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,29,3,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,29,3,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,29,3,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,29,4,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,29,4,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,29,4,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,29,4,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,29,5,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,29,5,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,29,5,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,29,5,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,10,29,6,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,29,6,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,10,29,6,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,29,6,45,97.0,12.5,0.9,13.5,19.0,9.83,0.0
2016,10,29,7,0,194.0,25.0,1.0,14.0,38.0,19.07,4.5
2016,10,29,7,15,306.0,36.5,1.2,14.0,77.0,29.89,19.76
2016,10,29,7,30,418.0,48.0,1.4,14.0,116.0,39.28,28.89
2016,10,29,7,45,494.0,55.0,1.6,14.5,160.5,44.81,34.17
2016,10,29,8,0,570.0,62.0,1.8,15.0,205.0,50.44,39.33
2016,10,29,8,15,616.0,67.5,1.9,15.0,248.5,54.64,43.16
2016,10,29,8,30,662.0,73.0,2.0,15.0,292.0,58.87,46.91
2016,10,29,8,45,337.5,109.5,2.1,15.5,222.0,76.84,62.59
2016,10,29,9,0,13.0,146.0,2.2,16.0,152.0,104.77,86.71
2016,10,29,9,15,6.5,112.5,2.3,16.0,115.5,84.0,68.42
2016,10,29,9,30,0.0,79.0,2.4,16.0,79.0,60.7,47.92
2016,10,29,9,45,166.5,146.0,2.55,16.5,233.0,97.79,79.99
2016,10,29,10,0,333.0,213.0,2.7,17.0,387.0,138.69,114.72
2016,10,29,10,15,307.0,229.0,2.85,17.0,395.5,146.36,121.01
2016,10,29,10,30,281.0,245.0,3.0,17.0,404.0,168.65,126.89
2016,10,29,10,45,237.5,259.5,3.2,17.5,396.5,200.06,148.71
2016,10,29,11,0,194.0,274.0,3.4,18.0,389.0,221.71,166.86
2016,10,29,11,15,115.5,262.0,3.45,18.0,331.0,214.23,164.71
2016,10,29,11,30,37.0,250.0,3.5,18.0,273.0,195.46,152.98
2016,10,29,11,45,33.0,246.5,3.55,18.0,267.0,197.82,155.3
2016,10,29,12,0,29.0,243.0,3.6,18.0,261.0,199.38,156.9
2016,10,29,12,15,29.0,241.0,3.55,18.0,259.0,203.19,160.22
2016,10,29,12,30,29.0,239.0,3.5,18.0,257.0,206.88,163.44
2016,10,29,12,45,28.5,234.0,3.45,18.0,251.5,207.68,164.36
2016,10,29,13,0,28.0,229.0,3.4,18.0,246.0,199.01,157.7
2016,10,29,13,15,58.0,237.0,3.35,18.0,270.0,239.68,191.11
2016,10,29,13,30,88.0,245.0,3.3,18.0,294.0,274.5,219.79
2016,10,29,13,45,88.5,233.0,3.25,18.0,280.0,271.67,218.13
2016,10,29,14,0,89.0,221.0,3.2,18.0,266.0,268.38,216.19
2016,10,29,14,15,88.5,205.5,3.1,18.0,248.0,260.04,210.18
2016,10,29,14,30,88.0,190.0,3.0,18.0,230.0,251.03,203.6
2016,10,29,14,45,44.0,157.0,2.9,18.0,177.0,185.87,150.09
2016,10,29,15,0,0.0,124.0,2.8,18.0,124.0,105.6,82.91
2016,10,29,15,15,0.0,109.0,2.6,17.5,109.0,93.39,73.12
2016,10,29,15,30,0.0,94.0,2.4,17.0,94.0,81.02,62.94
2016,10,29,15,45,0.0,78.0,2.2,17.0,78.0,67.26,51.3
2016,10,29,16,0,0.0,62.0,2.0,17.0,62.0,53.12,39.18
2016,10,29,16,15,0.0,46.5,1.7,16.0,46.5,39.06,27.14
2016,10,29,16,30,0.0,31.0,1.4,15.0,31.0,24.15,14.22
2016,10,29,16,45,0.0,18.5,1.15,14.5,18.5,14.11,3.95
2016,10,29,17,0,0.0,6.0,0.9,14.0,6.0,4.72,0.0
2016,10,29,17,15,0.0,3.0,0.85,14.0,3.0,0.0,0.0
2016,10,29,17,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,29,17,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,29,18,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,29,18,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,10,29,18,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,29,18,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,29,19,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,29,19,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,29,19,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,29,19,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,29,20,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,29,20,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,29,20,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,29,20,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,10,29,21,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,29,21,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,29,21,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,29,21,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,29,22,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,29,22,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,29,22,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,29,22,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,29,23,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,29,23,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,29,23,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,29,23,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,30,0,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,30,0,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,30,0,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,30,0,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,30,1,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,30,1,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,30,1,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,30,1,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,30,2,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,30,2,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,30,2,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,30,2,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,30,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,30,3,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,30,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,30,3,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,10,30,4,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,30,4,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,30,4,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,30,4,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,10,30,5,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,30,5,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,10,30,5,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,30,5,45,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,10,30,6,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
