Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,30,6,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,10,30,6,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,30,6,45,0.0,3.5,2.6,14.0,3.5,2.75,0.0
2016,10,30,7,0,0.0,7.0,2.8,14.0,7.0,5.3,0.0
2016,10,30,7,15,0.0,15.5,2.85,14.0,15.5,11.78,4.3
2016,10,30,7,30,0.0,24.0,2.9,14.0,24.0,18.28,10.41
2016,10,30,7,45,0.0,33.5,3.0,14.5,33.5,25.56,17.08
2016,10,30,8,0,0.0,43.0,3.1,15.0,43.0,32.86,23.69
2016,10,30,8,15,0.0,53.0,3.2,15.0,53.0,40.57,30.64
2016,10,30,8,30,0.0,63.0,3.3,15.0,63.0,48.29,37.52
2016,10,30,8,45,0.0,71.5,3.45,15.0,71.5,54.79,43.23
2016,10,30,9,0,0.0,80.0,3.6,15.0,80.0,61.11,48.74
2016,10,30,9,15,0.0,78.0,3.7,15.0,78.0,59.91,47.57
2016,10,30,9,30,0.0,76.0,3.8,15.0,76.0,58.37,46.1
2016,10,30,9,45,0.5,119.0,3.95,15.5,119.5,89.05,72.76
2016,10,30,10,0,1.0,162.0,4.1,16.0,163.0,117.67,97.24
2016,10,30,10,15,0.5,125.5,4.25,16.0,126.0,94.04,76.63
2016,10,30,10,30,0.0,89.0,4.4,16.0,89.0,68.51,51.85
2016,10,30,10,45,0.0,50.5,4.55,16.0,50.5,38.74,26.92
2016,10,30,11,0,0.0,12.0,4.7,16.0,12.0,9.17,2.07
2016,10,30,11,15,395.5,68.0,4.8,16.0,307.5,143.32,98.02
2016,10,30,11,30,791.0,124.0,4.9,16.0,603.0,329.79,239.16
2016,10,30,11,45,794.5,123.0,5.0,16.5,606.5,378.06,283.17
2016,10,30,12,0,798.0,122.0,5.1,17.0,610.0,425.23,326.08
2016,10,30,12,15,795.5,122.0,5.05,17.0,604.5,469.26,366.18
2016,10,30,12,30,793.0,122.0,5.0,17.0,599.0,511.22,403.71
2016,10,30,12,45,786.0,121.5,5.0,17.0,586.0,548.69,437.01
2016,10,30,13,0,779.0,121.0,5.0,17.0,573.0,583.56,467.55
2016,10,30,13,15,769.5,119.0,4.9,17.0,552.5,612.5,492.64
2016,10,30,13,30,760.0,117.0,4.8,17.0,532.0,638.18,514.71
2016,10,30,13,45,746.0,114.5,4.75,17.0,505.0,656.94,531.27
2016,10,30,14,0,732.0,112.0,4.7,17.0,478.0,672.07,544.81
2016,10,30,14,15,712.0,108.5,4.55,16.5,444.5,678.04,551.77
2016,10,30,14,30,692.0,105.0,4.4,16.0,411.0,680.13,555.33
2016,10,30,14,45,675.0,98.0,4.25,16.0,374.5,676.89,553.26
2016,10,30,15,0,658.0,91.0,4.1,16.0,338.0,670.03,548.51
2016,10,30,15,15,618.5,86.0,3.85,15.5,295.5,643.69,529.19
2016,10,30,15,30,579.0,81.0,3.6,15.0,253.0,613.57,506.27
2016,10,30,15,45,541.5,71.0,3.4,15.0,211.0,576.27,475.83
2016,10,30,16,0,504.0,61.0,3.2,15.0,169.0,536.15,441.54
2016,10,30,16,15,415.0,51.5,3.0,14.5,126.0,451.77,370.81
2016,10,30,16,30,326.0,42.0,2.8,14.0,83.0,365.77,294.29
2016,10,30,16,45,163.0,29.0,2.6,14.0,49.5,215.03,133.59
2016,10,30,17,0,0.0,16.0,2.4,14.0,16.0,12.59,0.0
2016,10,30,17,15,0.0,8.0,2.35,14.0,8.0,0.0,0.0
2016,10,30,17,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,30,17,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,10,30,18,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,30,18,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,10,30,18,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,30,18,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,30,19,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,30,19,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,10,30,19,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,30,19,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,30,20,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,30,20,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,30,20,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,30,20,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,10,30,21,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,30,21,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,10,30,21,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,30,21,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,30,22,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,30,22,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,10,30,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,30,22,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,30,23,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,30,23,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,10,30,23,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,30,23,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,10,31,0,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,31,0,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,10,31,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,31,0,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,31,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,31,1,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,31,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,31,1,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,31,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,31,2,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,31,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,31,2,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,31,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,31,3,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,31,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,31,3,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,31,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,31,4,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,31,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,31,4,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,31,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,31,5,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,31,5,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,31,5,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,31,6,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,31,6,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,31,6,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,31,6,45,0.0,8.5,1.05,12.0,8.5,6.69,0.0
2016,10,31,7,0,0.0,17.0,1.1,12.0,17.0,12.98,0.0
2016,10,31,7,15,6.5,35.5,1.2,12.5,36.5,26.34,16.58
2016,10,31,7,30,13.0,54.0,1.3,13.0,56.0,39.51,29.11
2016,10,31,7,45,24.0,73.0,1.45,13.5,78.0,52.37,40.93
2016,10,31,8,0,35.0,92.0,1.6,14.0,100.0,65.22,52.56
2016,10,31,8,15,42.0,110.5,1.7,14.0,122.5,77.53,63.62
2016,10,31,8,30,49.0,129.0,1.8,14.0,145.0,89.61,74.31
2016,10,31,8,45,56.0,145.5,1.9,14.0,166.0,100.38,83.7
2016,10,31,9,0,63.0,162.0,2.0,14.0,187.0,110.94,92.79
2016,10,31,9,15,48.0,171.0,2.05,14.0,191.5,116.9,97.78
2016,10,31,9,30,33.0,180.0,2.1,14.0,196.0,122.62,102.54
2016,10,31,9,45,32.0,191.0,2.15,14.5,207.0,129.51,108.08
2016,10,31,10,0,31.0,202.0,2.2,15.0,218.0,136.22,113.43
2016,10,31,10,15,124.0,225.5,2.25,15.0,294.0,145.99,121.61
2016,10,31,10,30,217.0,249.0,2.3,15.0,370.0,170.53,131.31
2016,10,31,10,45,131.0,246.5,2.4,15.0,320.5,179.33,137.67
2016,10,31,11,0,45.0,244.0,2.5,15.0,271.0,179.39,140.95
2016,10,31,11,15,59.0,256.0,2.55,15.0,291.5,197.4,155.09
2016,10,31,11,30,73.0,268.0,2.6,15.0,312.0,217.48,171.18
2016,10,31,11,45,72.5,269.5,2.7,15.5,313.5,227.3,179.34
2016,10,31,12,0,72.0,271.0,2.8,16.0,315.0,236.95,187.36
2016,10,31,12,15,42.5,240.5,2.85,16.0,266.5,208.61,165.52
2016,10,31,12,30,13.0,210.0,2.9,16.0,218.0,169.79,134.62
2016,10,31,12,45,19.0,216.0,2.95,16.0,227.0,180.13,143.31
2016,10,31,13,0,25.0,222.0,3.0,16.0,236.0,191.41,152.77
2016,10,31,13,15,24.0,214.5,3.05,16.0,227.5,187.68,150.03
2016,10,31,13,30,23.0,207.0,3.1,16.0,219.0,183.76,147.16
2016,10,31,13,45,11.5,118.0,3.15,16.0,124.0,100.48,78.85
2016,10,31,14,0,0.0,29.0,3.2,16.0,29.0,22.16,13.12
2016,10,31,14,15,0.0,27.0,3.2,15.5,27.0,20.61,11.89
2016,10,31,14,30,0.0,25.0,3.2,15.0,25.0,19.07,10.65
2016,10,31,14,45,0.0,49.5,3.2,15.0,49.5,37.87,26.72
2016,10,31,15,0,0.0,74.0,3.2,15.0,74.0,57.18,43.2
2016,10,31,15,15,0.0,64.5,3.1,15.0,64.5,49.45,36.68
2016,10,31,15,30,0.0,55.0,3.0,15.0,55.0,42.11,30.43
2016,10,31,15,45,0.0,45.0,2.9,15.0,45.0,34.4,23.79
2016,10,31,16,0,0.0,35.0,2.8,15.0,35.0,26.71,17.09
2016,10,31,16,15,0.0,26.0,2.7,14.5,26.0,19.81,11.04
2016,10,31,16,30,0.0,17.0,2.6,14.0,17.0,12.92,4.93
2016,10,31,16,45,0.0,10.0,2.55,14.0,10.0,7.59,0.0
2016,10,31,17,0,0.0,3.0,2.5,14.0,3.0,2.36,0.0
2016,10,31,17,15,0.0,1.5,2.55,14.0,1.5,0.0,0.0
2016,10,31,17,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,31,17,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,31,18,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,31,18,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,10,31,18,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,31,18,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,31,19,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,31,19,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,31,19,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,31,19,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,31,20,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,31,20,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,10,31,20,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,31,20,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,31,21,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,31,21,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,10,31,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,31,21,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,31,22,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,31,22,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,31,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,31,22,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,31,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,31,23,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,31,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,31,23,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,1,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,1,0,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,1,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,1,0,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,1,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,1,1,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,1,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,1,1,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,11,1,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,1,2,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,11,1,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,1,2,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,1,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,1,3,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,11,1,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,1,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,1,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,1,4,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,1,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,1,4,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,1,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,1,5,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,1,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,1,5,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,1,6,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,1,6,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,1,6,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,1,6,45,93.0,11.0,0.9,11.5,16.5,8.65,0.0
2016,11,1,7,0,186.0,22.0,0.9,12.0,33.0,18.11,0.0
2016,11,1,7,15,312.0,33.5,1.0,12.0,72.0,27.58,17.47
2016,11,1,7,30,438.0,45.0,1.1,12.0,111.0,37.13,27.09
2016,11,1,7,45,516.0,52.0,1.25,12.5,155.5,42.76,32.55
2016,11,1,8,0,594.0,59.0,1.4,13.0,200.0,48.49,37.88
2016,11,1,8,15,642.0,64.0,1.45,13.0,244.5,52.45,41.55
2016,11,1,8,30,690.0,69.0,1.5,13.0,289.0,56.44,45.14
2016,11,1,8,45,723.5,72.5,1.55,13.5,331.0,64.05,51.77
2016,11,1,9,0,757.0,76.0,1.6,14.0,373.0,66.96,54.15
2016,11,1,9,15,779.5,79.0,1.55,14.5,410.5,69.32,55.99
2016,11,1,9,30,802.0,82.0,1.5,15.0,448.0,71.66,57.81
2016,11,1,9,45,818.0,84.0,1.45,15.5,479.5,73.16,58.87
2016,11,1,10,0,834.0,86.0,1.4,16.0,511.0,74.65,59.94
2016,11,1,10,15,845.0,87.5,1.3,16.0,536.0,75.7,60.74
2016,11,1,10,30,856.0,89.0,1.2,16.0,561.0,103.63,63.18
2016,11,1,10,45,646.0,154.5,1.1,16.0,517.5,174.82,112.69
2016,11,1,11,0,436.0,220.0,1.0,16.0,474.0,224.42,158.69
2016,11,1,11,15,431.0,226.0,0.9,16.0,480.5,260.3,188.47
2016,11,1,11,30,426.0,232.0,0.8,16.0,487.0,295.35,218.61
2016,11,1,11,45,249.0,249.5,0.75,16.5,399.0,277.01,211.31
2016,11,1,12,0,72.0,267.0,0.7,17.0,311.0,233.74,181.97
2016,11,1,12,15,71.0,265.0,0.65,17.0,308.0,240.23,187.8
2016,11,1,12,30,70.0,263.0,0.6,17.0,305.0,246.41,193.06
2016,11,1,12,45,137.0,261.5,0.55,17.0,340.5,297.69,233.46
2016,11,1,13,0,204.0,260.0,0.5,17.0,376.0,347.25,272.19
2016,11,1,13,15,201.0,251.5,0.45,17.0,363.0,352.53,276.71
2016,11,1,13,30,198.0,243.0,0.4,17.0,350.0,356.72,280.67
2016,11,1,13,45,510.0,163.5,0.4,17.0,418.5,532.68,417.36
2016,11,1,14,0,822.0,84.0,0.4,17.0,487.0,697.84,539.14
2016,11,1,14,15,803.5,81.5,0.4,17.0,453.0,707.2,544.45
2016,11,1,14,30,785.0,79.0,0.4,17.0,419.0,712.55,549.13
2016,11,1,14,45,757.0,76.5,0.4,17.0,379.5,706.57,545.95
2016,11,1,15,0,729.0,74.0,0.4,17.0,340.0,696.43,539.85
2016,11,1,15,15,692.0,69.5,0.4,16.5,297.5,678.77,529.1
2016,11,1,15,30,655.0,65.0,0.4,16.0,255.0,652.47,511.49
2016,11,1,15,45,601.5,59.0,0.4,16.0,210.5,607.45,478.22
2016,11,1,16,0,548.0,53.0,0.4,16.0,166.0,559.55,441.0
2016,11,1,16,15,459.0,44.5,0.5,15.5,122.5,477.34,377.21
2016,11,1,16,30,370.0,36.0,0.6,15.0,79.0,394.16,305.53
2016,11,1,16,45,223.5,23.5,0.7,14.5,45.5,249.62,125.34
2016,11,1,17,0,77.0,11.0,0.8,14.0,12.0,68.85,0.0
2016,11,1,17,15,38.5,5.5,0.8,13.5,6.0,0.0,0.0
2016,11,1,17,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,1,17,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,1,18,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,1,18,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,11,1,18,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,1,18,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,1,19,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,1,19,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,1,19,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,1,19,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,11,1,20,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,1,20,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,1,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,1,20,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,1,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,1,21,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,11,1,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,1,21,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,1,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,1,22,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,1,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,1,22,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,1,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,1,23,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,1,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,1,23,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,2,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,2,0,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,11,2,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,2,0,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,2,1,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,2,1,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,2,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,2,1,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,2,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,2,2,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,11,2,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,2,2,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,2,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,2,3,15,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2016,11,2,3,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,2,3,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,2,4,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,2,4,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,2,4,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,2,4,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,2,5,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,2,5,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,2,5,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,2,5,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,11,2,6,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,2,6,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,11,2,6,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,2,6,45,111.5,10.0,0.7,10.0,16.0,7.87,0.0
2016,11,2,7,0,223.0,20.0,0.7,10.0,32.0,16.52,0.0
2016,11,2,7,15,347.0,30.5,0.85,10.5,71.0,25.25,15.42
2016,11,2,7,30,471.0,41.0,1.0,11.0,110.0,34.09,24.48
2016,11,2,7,45,543.0,48.0,1.2,11.5,154.5,39.83,30.05
2016,11,2,8,0,615.0,55.0,1.4,12.0,199.0,45.64,35.47
2016,11,2,8,15,661.0,60.0,1.4,12.5,243.5,49.7,39.17
2016,11,2,8,30,707.0,65.0,1.4,13.0,288.0,58.21,46.73
2016,11,2,8,45,739.0,68.5,1.4,13.5,329.5,61.19,49.24
2016,11,2,9,0,771.0,72.0,1.4,14.0,371.0,64.18,51.7
2016,11,2,9,15,793.0,74.5,1.4,14.5,408.0,66.24,53.3
2016,11,2,9,30,815.0,77.0,1.4,15.0,445.0,68.3,54.89
2016,11,2,9,45,837.5,77.0,1.45,15.5,478.0,68.6,54.92
2016,11,2,10,0,860.0,77.0,1.5,16.0,511.0,68.96,55.01
2016,11,2,10,15,870.0,78.0,1.5,16.0,536.0,77.13,62.01
2016,11,2,10,30,880.0,79.0,1.5,16.0,561.0,103.14,63.35
2016,11,2,10,45,885.5,80.5,1.5,16.5,578.5,159.38,90.92
2016,11,2,11,0,891.0,82.0,1.5,17.0,596.0,215.52,131.88
2016,11,2,11,15,894.5,82.5,1.45,17.0,606.0,270.15,178.21
2016,11,2,11,30,898.0,83.0,1.4,17.0,616.0,323.97,226.25
2016,11,2,11,45,897.5,83.5,1.4,17.5,618.0,375.42,272.45
2016,11,2,12,0,897.0,84.0,1.4,18.0,620.0,425.22,316.53
2016,11,2,12,15,895.0,84.0,1.3,18.0,614.5,472.09,357.46
2016,11,2,12,30,893.0,84.0,1.2,18.0,609.0,516.77,395.39
2016,11,2,12,45,889.5,82.5,1.2,18.0,596.0,556.87,429.36
2016,11,2,13,0,886.0,81.0,1.2,18.0,583.0,594.24,460.43
2016,11,2,13,15,878.0,80.0,1.1,18.0,562.5,626.52,486.22
2016,11,2,13,30,870.0,79.0,1.0,18.0,542.0,655.54,508.87
2016,11,2,13,45,857.5,77.5,0.95,18.5,514.5,683.43,529.46
2016,11,2,14,0,845.0,76.0,0.9,19.0,487.0,702.54,543.37
2016,11,2,14,15,828.0,74.0,0.8,18.5,453.5,714.02,552.02
2016,11,2,14,30,811.0,72.0,0.7,18.0,420.0,721.57,557.92
2016,11,2,14,45,785.5,69.0,0.65,18.0,380.5,717.46,555.28
2016,11,2,15,0,760.0,66.0,0.6,18.0,341.0,709.29,549.78
2016,11,2,15,15,725.0,62.5,0.55,17.5,298.5,689.02,536.41
2016,11,2,15,30,690.0,59.0,0.5,17.0,256.0,664.87,519.63
2016,11,2,15,45,635.5,53.5,0.5,17.0,211.0,625.85,490.64
2016,11,2,16,0,581.0,48.0,0.5,17.0,166.0,578.21,453.48
2016,11,2,16,15,495.5,40.5,0.6,16.0,122.0,500.57,393.77
2016,11,2,16,30,410.0,33.0,0.7,15.0,78.0,422.14,324.7
2016,11,2,16,45,205.0,16.5,0.8,14.5,39.0,223.06,93.93
2016,11,2,17,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,2,17,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,11,2,17,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,2,17,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,2,18,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,2,18,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,2,18,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,2,18,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,2,19,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,2,19,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,11,2,19,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,2,19,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,11,2,20,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,2,20,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,2,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,2,20,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,2,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,2,21,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,11,2,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,2,21,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,2,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,2,22,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,2,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,2,22,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,2,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,2,23,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,11,2,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,2,23,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,3,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,3,0,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,11,3,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,3,0,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,11,3,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,3,1,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,3,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,3,1,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,3,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,3,2,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,3,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,3,2,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,3,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,3,3,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,11,3,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,3,3,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,3,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,3,4,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,3,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,3,4,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,3,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,3,5,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,3,5,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,3,5,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,3,6,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,3,6,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,3,6,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,3,6,45,0.0,14.5,1.15,10.0,14.5,11.41,0.0
2016,11,3,7,0,0.0,29.0,1.2,10.0,29.0,20.32,0.0
2016,11,3,7,15,236.0,34.0,1.4,10.5,67.5,25.85,15.61
2016,11,3,7,30,472.0,39.0,1.6,11.0,106.0,32.49,22.99
2016,11,3,7,45,544.0,46.0,1.8,12.0,150.5,38.28,28.55
2016,11,3,8,0,616.0,53.0,2.0,13.0,195.0,44.14,33.94
2016,11,3,8,15,662.5,58.0,2.05,13.5,239.5,48.24,37.68
2016,11,3,8,30,709.0,63.0,2.1,14.0,284.0,56.66,45.15
2016,11,3,8,45,741.0,66.5,2.15,14.5,325.5,59.68,47.7
2016,11,3,9,0,773.0,70.0,2.2,15.0,367.0,62.71,50.2
2016,11,3,9,15,795.0,72.5,2.2,15.5,404.0,64.81,51.85
2016,11,3,9,30,817.0,75.0,2.2,16.0,441.0,66.91,53.47
2016,11,3,9,45,834.5,76.5,2.2,16.5,473.0,68.2,54.37
2016,11,3,10,0,852.0,78.0,2.2,17.0,505.0,69.51,55.29
2016,11,3,10,15,757.5,105.0,2.1,17.5,498.0,79.47,63.69
2016,11,3,10,30,663.0,132.0,2.0,18.0,491.0,113.37,76.25
2016,11,3,10,45,775.5,107.0,1.95,18.5,540.5,158.68,94.39
2016,11,3,11,0,888.0,82.0,1.9,19.0,590.0,212.88,129.11
2016,11,3,11,15,891.5,82.5,1.8,19.0,600.5,267.26,174.88
2016,11,3,11,30,895.0,83.0,1.7,19.0,611.0,320.84,222.45
2016,11,3,11,45,895.5,83.5,1.65,19.5,613.0,372.4,268.45
2016,11,3,12,0,896.0,84.0,1.6,20.0,615.0,422.42,312.43
2016,11,3,12,15,894.0,83.5,1.55,20.0,609.5,468.75,353.1
2016,11,3,12,30,892.0,83.0,1.5,20.0,604.0,512.85,390.92
2016,11,3,12,45,886.0,82.5,1.45,20.0,590.5,552.47,424.33
2016,11,3,13,0,880.0,82.0,1.4,20.0,577.0,589.23,454.65
2016,11,3,13,15,872.0,81.0,1.3,20.0,556.5,621.29,480.39
2016,11,3,13,30,864.0,80.0,1.2,20.0,536.0,655.14,506.5
2016,11,3,13,45,850.5,79.0,1.2,20.0,508.5,677.7,524.92
2016,11,3,14,0,837.0,78.0,1.2,20.0,481.0,696.5,540.44
2016,11,3,14,15,785.5,77.0,1.1,20.0,434.5,683.76,531.31
2016,11,3,14,30,734.0,76.0,1.0,20.0,388.0,665.53,518.44
2016,11,3,14,45,689.0,76.5,0.95,20.0,348.0,653.13,510.22
2016,11,3,15,0,644.0,77.0,0.9,20.0,308.0,633.48,496.49
2016,11,3,15,15,599.5,75.0,0.8,19.5,269.0,607.14,477.94
2016,11,3,15,30,555.0,73.0,0.7,19.0,230.0,577.06,455.91
2016,11,3,15,45,504.0,65.5,0.65,19.0,188.5,531.97,421.27
2016,11,3,16,0,453.0,58.0,0.6,19.0,147.0,484.02,382.81
2016,11,3,16,15,383.0,46.5,0.6,18.5,107.5,414.55,326.67
2016,11,3,16,30,313.0,35.0,0.6,18.0,68.0,344.63,262.55
2016,11,3,16,45,156.5,17.5,0.65,17.5,34.0,184.26,57.29
2016,11,3,17,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,3,17,15,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2016,11,3,17,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,3,17,45,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,11,3,18,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,3,18,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,3,18,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,3,18,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,3,19,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,3,19,15,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2016,11,3,19,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,3,19,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,11,3,20,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,3,20,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,3,20,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,3,20,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,11,3,21,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,3,21,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,11,3,21,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,3,21,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,3,22,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,3,22,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,11,3,22,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,3,22,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,3,23,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,3,23,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,11,3,23,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,3,23,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,4,0,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,4,0,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,4,0,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,4,0,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,4,1,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,4,1,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,11,4,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,4,1,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,4,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,4,2,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,4,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,4,2,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,11,4,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,4,3,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,4,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,4,3,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,11,4,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,4,4,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,11,4,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,4,4,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,4,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,4,5,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,4,5,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,4,5,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,4,6,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,4,6,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,4,6,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,4,6,45,95.5,9.0,1.15,11.0,13.5,7.08,0.0
2016,11,4,7,0,191.0,18.0,1.2,11.0,27.0,14.82,0.0
2016,11,4,7,15,320.5,29.0,1.4,11.5,65.0,23.97,13.68
2016,11,4,7,30,450.0,40.0,1.6,12.0,103.0,33.22,23.46
2016,11,4,7,45,526.0,47.5,1.85,13.0,147.0,39.37,29.35
2016,11,4,8,0,602.0,55.0,2.1,14.0,191.0,45.57,35.05
2016,11,4,8,15,650.5,60.0,2.05,14.5,235.5,49.62,38.75
2016,11,4,8,30,699.0,65.0,2.0,15.0,280.0,53.71,42.35
2016,11,4,8,45,731.0,69.0,2.0,15.5,321.5,61.52,49.14
2016,11,4,9,0,763.0,73.0,2.0,16.0,363.0,64.86,51.9
2016,11,4,9,15,785.5,76.0,1.9,16.5,400.5,67.28,53.81
2016,11,4,9,30,808.0,79.0,1.8,17.0,438.0,69.69,55.69
2016,11,4,9,45,824.0,81.5,1.7,17.5,469.5,71.6,57.11
2016,11,4,10,0,840.0,84.0,1.6,18.0,501.0,73.49,58.52
2016,11,4,10,15,851.0,85.5,1.5,18.0,526.0,74.58,59.35
2016,11,4,10,30,862.0,87.0,1.4,18.0,551.0,96.79,60.11
2016,11,4,10,45,869.5,88.0,1.3,18.5,569.0,152.85,86.3
2016,11,4,11,0,877.0,89.0,1.2,19.0,587.0,209.11,126.26
2016,11,4,11,15,881.0,89.5,1.1,19.0,597.0,264.16,172.0
2016,11,4,11,30,885.0,90.0,1.0,19.0,607.0,318.52,219.53
2016,11,4,11,45,886.0,90.0,0.9,19.5,609.5,372.17,266.27
2016,11,4,12,0,887.0,90.0,0.8,20.0,612.0,421.61,308.77
2016,11,4,12,15,885.0,90.0,0.7,20.0,607.0,468.61,348.7
2016,11,4,12,30,883.0,90.0,0.6,20.0,602.0,513.96,385.97
2016,11,4,12,45,880.5,88.0,0.55,20.5,589.0,554.75,418.29
2016,11,4,13,0,878.0,86.0,0.5,21.0,576.0,592.84,447.54
2016,11,4,13,15,870.0,85.0,0.4,21.0,555.5,625.82,472.48
2016,11,4,13,30,862.0,84.0,0.3,21.0,535.0,655.49,494.35
2016,11,4,13,45,849.5,82.0,0.25,21.0,507.5,677.67,511.19
2016,11,4,14,0,837.0,80.0,0.2,21.0,480.0,696.09,525.19
2016,11,4,14,15,819.5,77.5,0.15,21.0,446.5,706.56,532.73
2016,11,4,14,30,802.0,75.0,0.1,21.0,413.0,713.06,537.43
2016,11,4,14,45,777.0,72.0,0.1,21.0,374.0,709.31,535.76
2016,11,4,15,0,752.0,69.0,0.1,21.0,335.0,701.5,531.28
2016,11,4,15,15,715.0,64.5,0.1,20.5,292.0,678.5,516.96
2016,11,4,15,30,678.0,60.0,0.1,20.0,249.0,658.01,503.69
2016,11,4,15,45,622.5,54.5,0.15,20.0,204.0,612.68,471.12
2016,11,4,16,0,567.0,49.0,0.2,20.0,159.0,564.48,434.6
2016,11,4,16,15,476.0,40.5,0.25,19.5,115.5,481.69,370.64
2016,11,4,16,30,385.0,32.0,0.3,19.0,72.0,398.36,295.81
2016,11,4,16,45,192.5,16.0,0.35,18.5,36.0,208.06,38.53
2016,11,4,17,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,11,4,17,15,0.0,0.0,0.45,17.5,0.0,0.0,0.0
2016,11,4,17,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,11,4,17,45,0.0,0.0,0.55,16.5,0.0,0.0,0.0
2016,11,4,18,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,4,18,15,0.0,0.0,0.65,15.5,0.0,0.0,0.0
2016,11,4,18,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,4,18,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,11,4,19,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,4,19,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,4,19,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,4,19,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,11,4,20,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,4,20,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,11,4,20,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,4,20,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,11,4,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,4,21,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,11,4,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,4,21,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,4,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,4,22,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,4,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,4,22,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,11,4,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,4,23,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,4,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,4,23,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,5,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,5,0,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,11,5,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,5,0,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,5,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,5,1,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,5,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,5,1,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,5,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,5,2,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,5,2,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,5,2,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,5,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,5,3,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,11,5,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,5,3,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,5,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,5,4,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,11,5,4,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,5,4,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,5,5,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,5,5,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,5,5,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,5,5,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,5,6,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,5,6,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,11,5,6,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,5,6,45,91.5,8.5,0.7,12.0,12.0,6.69,0.0
2016,11,5,7,0,183.0,17.0,0.7,12.0,24.0,13.98,0.0
2016,11,5,7,15,309.0,28.0,0.75,12.5,61.0,23.13,12.57
2016,11,5,7,30,435.0,39.0,0.8,13.0,98.0,32.35,22.56
2016,11,5,7,45,505.5,47.0,0.9,13.5,140.5,38.84,28.82
2016,11,5,8,0,576.0,55.0,1.0,14.0,183.0,45.36,34.87
2016,11,5,8,15,546.5,70.5,0.95,14.0,213.0,56.52,44.97
2016,11,5,8,30,517.0,86.0,0.9,14.0,243.0,67.16,54.48
2016,11,5,8,45,554.0,90.0,0.85,14.5,280.0,69.65,56.53
2016,11,5,9,0,591.0,94.0,0.8,15.0,317.0,72.22,58.59
2016,11,5,9,15,597.5,103.5,0.75,15.5,348.0,78.22,63.61
2016,11,5,9,30,604.0,113.0,0.7,16.0,379.0,84.06,68.41
2016,11,5,9,45,589.5,126.5,0.7,16.5,401.0,92.11,75.08
2016,11,5,10,0,575.0,140.0,0.7,17.0,423.0,99.97,81.52
2016,11,5,10,15,491.0,172.0,0.75,17.0,422.0,114.85,94.08
2016,11,5,10,30,407.0,204.0,0.8,17.0,421.0,142.23,105.52
2016,11,5,10,45,630.0,145.0,0.85,17.5,494.0,160.77,102.34
2016,11,5,11,0,853.0,86.0,0.9,18.0,567.0,200.89,121.05
2016,11,5,11,15,856.0,86.5,1.0,18.0,576.5,254.2,165.61
2016,11,5,11,30,859.0,87.0,1.1,18.0,586.0,306.74,212.17
2016,11,5,11,45,713.5,133.0,1.2,18.5,548.5,344.66,251.24
2016,11,5,12,0,568.0,179.0,1.3,19.0,511.0,365.7,274.87
2016,11,5,12,15,471.5,206.0,1.4,19.0,480.0,381.4,292.04
2016,11,5,12,30,375.0,233.0,1.5,19.0,449.0,380.05,294.7
2016,11,5,12,45,432.5,213.5,1.6,19.0,457.0,426.37,332.54
2016,11,5,13,0,490.0,194.0,1.7,19.0,465.0,467.66,366.44
2016,11,5,13,15,457.0,193.5,1.75,18.5,439.0,473.91,373.86
2016,11,5,13,30,424.0,193.0,1.8,18.0,413.0,476.16,378.07
2016,11,5,13,45,418.0,184.0,1.85,18.0,391.5,484.6,386.42
2016,11,5,14,0,412.0,175.0,1.9,18.0,370.0,490.7,392.83
2016,11,5,14,15,410.0,160.5,1.9,17.5,343.0,491.77,396.07
2016,11,5,14,30,408.0,146.0,1.9,17.0,316.0,490.38,397.35
2016,11,5,14,45,282.5,145.0,1.95,17.0,257.5,389.47,318.42
2016,11,5,15,0,157.0,144.0,2.0,17.0,199.0,285.34,234.24
2016,11,5,15,15,147.0,126.5,1.85,16.5,173.0,264.87,218.64
2016,11,5,15,30,137.0,109.0,1.7,16.0,147.0,243.16,201.17
2016,11,5,15,45,122.0,90.5,1.6,16.0,120.0,214.67,177.1
2016,11,5,16,0,107.0,72.0,1.5,16.0,93.0,184.83,151.21
2016,11,5,16,15,83.0,53.5,1.35,15.5,67.0,146.25,117.26
2016,11,5,16,30,59.0,35.0,1.2,15.0,41.0,105.41,78.58
2016,11,5,16,45,29.5,17.5,1.1,15.0,20.5,50.0,0.0
2016,11,5,17,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,5,17,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,11,5,17,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,5,17,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,11,5,18,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,5,18,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,11,5,18,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,5,18,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,5,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,5,19,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,5,19,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,5,19,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,11,5,20,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,5,20,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,5,20,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,5,20,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,11,5,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,5,21,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,5,21,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,5,21,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,5,22,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,5,22,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,5,22,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,5,22,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,5,23,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,5,23,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,5,23,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,5,23,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,6,0,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,6,0,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,6,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,6,0,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,6,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,6,1,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,6,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,6,1,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,6,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,6,2,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,6,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,6,2,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,6,3,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,6,3,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,6,3,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,6,3,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,11,6,4,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,6,4,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,11,6,4,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,6,4,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,11,6,5,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,6,5,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,11,6,5,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,6,5,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,6,6,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,6,6,15,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2016,11,6,6,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,6,6,45,0.0,6.0,0.6,13.0,6.0,4.72,0.0
2016,11,6,7,0,0.0,12.0,0.6,13.0,12.0,9.44,0.0
2016,11,6,7,15,17.5,29.0,0.75,13.0,31.5,21.69,10.96
2016,11,6,7,30,35.0,46.0,0.9,13.0,51.0,33.81,23.73
2016,11,6,7,45,48.0,64.5,1.05,13.5,74.0,46.66,35.65
2016,11,6,8,0,61.0,83.0,1.2,14.0,97.0,59.34,47.2
2016,11,6,8,15,70.0,101.5,1.25,14.0,120.5,71.77,58.45
2016,11,6,8,30,79.0,120.0,1.3,14.0,144.0,83.98,69.33
2016,11,6,8,45,84.5,137.0,1.4,14.5,166.0,95.1,78.93
2016,11,6,9,0,90.0,154.0,1.5,15.0,188.0,105.99,88.18
2016,11,6,9,15,92.0,170.0,1.55,15.0,207.5,116.07,96.77
2016,11,6,9,30,94.0,186.0,1.6,15.0,227.0,125.9,105.08
2016,11,6,9,45,81.5,197.0,1.7,15.0,234.5,132.65,110.69
2016,11,6,10,0,69.0,208.0,1.8,15.0,242.0,139.17,116.1
2016,11,6,10,15,262.5,199.0,1.85,15.0,337.0,129.68,107.75
2016,11,6,10,30,456.0,190.0,1.9,15.0,432.0,134.95,100.54
2016,11,6,10,45,460.0,196.5,1.95,15.5,447.0,173.42,120.65
2016,11,6,11,0,464.0,203.0,2.0,16.0,462.0,212.3,148.73
2016,11,6,11,15,354.0,231.0,2.05,16.0,431.0,241.15,177.46
2016,11,6,11,30,244.0,259.0,2.1,16.0,400.0,256.23,195.45
2016,11,6,11,45,296.0,250.5,2.2,16.5,422.0,289.22,221.86
2016,11,6,12,0,348.0,242.0,2.3,17.0,444.0,325.19,251.19
2016,11,6,12,15,359.0,237.0,2.3,17.0,444.0,350.51,273.42
2016,11,6,12,30,370.0,232.0,2.3,17.0,444.0,375.76,295.44
2016,11,6,12,45,414.5,215.5,2.35,17.5,448.0,417.38,329.37
2016,11,6,13,0,459.0,199.0,2.4,18.0,452.0,453.21,358.72
2016,11,6,13,15,481.5,185.5,2.35,17.5,442.0,479.78,381.94
2016,11,6,13,30,504.0,172.0,2.3,17.0,432.0,505.64,404.58
2016,11,6,13,45,363.0,187.0,2.25,17.0,369.0,435.04,350.46
2016,11,6,14,0,222.0,202.0,2.2,17.0,306.0,355.57,287.85
2016,11,6,14,15,266.0,181.0,2.05,16.5,297.5,392.6,319.56
2016,11,6,14,30,310.0,160.0,1.9,16.0,289.0,414.64,339.12
2016,11,6,14,45,298.5,147.0,1.75,16.0,261.0,403.49,330.83
2016,11,6,15,0,287.0,134.0,1.6,16.0,233.0,390.48,321.01
2016,11,6,15,15,274.5,117.5,1.35,15.5,202.5,370.33,305.52
2016,11,6,15,30,262.0,101.0,1.1,15.0,172.0,348.25,287.86
2016,11,6,15,45,241.0,84.0,0.9,15.0,140.5,316.81,261.36
2016,11,6,16,0,220.0,67.0,0.7,15.0,109.0,283.65,232.42
2016,11,6,16,15,180.5,50.5,0.65,14.5,78.5,235.06,190.05
2016,11,6,16,30,141.0,34.0,0.6,14.0,48.0,204.85,154.49
2016,11,6,16,45,70.5,17.0,0.6,14.0,24.0,91.52,0.0
2016,11,6,17,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,6,17,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,6,17,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,6,17,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,6,18,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,6,18,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,6,18,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,6,18,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,11,6,19,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,6,19,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,11,6,19,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,6,19,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,11,6,20,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,11,6,20,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,11,6,20,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,11,6,20,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,11,6,21,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,6,21,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,6,21,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,6,21,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,6,22,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,6,22,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,6,22,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,6,22,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,11,6,23,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,6,23,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,6,23,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,6,23,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,7,0,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,7,0,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,11,7,0,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,7,0,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,7,1,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,7,1,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,7,1,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,7,1,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,11,7,2,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,7,2,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,7,2,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,7,2,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,7,3,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,7,3,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,11,7,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,7,3,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,7,4,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,7,4,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,7,4,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,7,4,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,11,7,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,7,5,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,11,7,5,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,7,5,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,7,6,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,7,6,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,11,7,6,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,7,6,45,0.0,7.0,0.7,12.5,7.0,0.0,0.0
2016,11,7,7,0,0.0,14.0,0.7,13.0,14.0,11.02,0.0
2016,11,7,7,15,64.5,29.5,0.8,13.5,38.0,22.07,10.64
2016,11,7,7,30,129.0,45.0,0.9,14.0,62.0,33.25,23.05
2016,11,7,7,45,155.5,62.5,1.0,14.5,91.0,45.5,34.43
2016,11,7,8,0,182.0,80.0,1.1,15.0,120.0,57.47,45.33
2016,11,7,8,15,198.5,97.5,1.05,15.0,149.5,69.07,55.82
2016,11,7,8,30,215.0,115.0,1.0,15.0,179.0,80.36,65.86
2016,11,7,8,45,225.5,131.0,1.0,15.5,206.5,90.39,74.49
2016,11,7,9,0,236.0,147.0,1.0,16.0,234.0,100.15,82.72
2016,11,7,9,15,309.0,152.5,1.0,16.5,278.5,104.7,86.33
2016,11,7,9,30,382.0,158.0,1.0,17.0,323.0,106.63,87.65
2016,11,7,9,45,343.0,178.0,1.0,17.5,334.0,119.96,98.71
2016,11,7,10,0,304.0,198.0,1.0,18.0,345.0,130.18,106.98
2016,11,7,10,15,348.0,200.5,1.0,18.5,377.0,132.37,108.41
2016,11,7,10,30,392.0,203.0,1.0,19.0,409.0,142.79,106.61
2016,11,7,10,45,471.5,188.0,1.0,19.5,444.0,168.08,113.99
2016,11,7,11,0,551.0,173.0,1.0,20.0,479.0,204.95,136.4
2016,11,7,11,15,668.0,140.0,1.0,20.0,517.5,246.56,165.54
2016,11,7,11,30,785.0,107.0,1.0,20.0,556.0,298.67,206.17
2016,11,7,11,45,652.5,150.0,1.0,20.0,524.0,334.68,242.87
2016,11,7,12,0,520.0,193.0,1.0,20.0,492.0,355.48,265.82
2016,11,7,12,15,514.0,193.0,1.0,20.0,486.5,386.09,292.69
2016,11,7,12,30,508.0,193.0,1.0,20.0,481.0,414.93,317.54
2016,11,7,12,45,541.5,177.0,1.05,20.5,478.0,448.35,344.9
2016,11,7,13,0,575.0,161.0,1.1,21.0,475.0,482.02,372.15
2016,11,7,13,15,543.5,164.5,1.1,20.5,452.5,495.56,384.96
2016,11,7,13,30,512.0,168.0,1.1,20.0,430.0,505.22,394.63
2016,11,7,13,45,395.0,180.5,1.15,20.0,376.0,463.21,364.18
2016,11,7,14,0,278.0,193.0,1.2,20.0,322.0,399.08,316.24
2016,11,7,14,15,270.0,179.0,1.15,20.0,297.5,392.57,312.73
2016,11,7,14,30,262.0,165.0,1.1,20.0,273.0,384.11,307.2
2016,11,7,14,45,252.5,150.5,1.05,20.0,246.0,372.09,298.74
2016,11,7,15,0,243.0,136.0,1.0,20.0,219.0,358.33,288.7
2016,11,7,15,15,230.5,119.5,0.9,19.5,190.0,337.92,273.48
2016,11,7,15,30,218.0,103.0,0.8,19.0,161.0,315.82,256.35
2016,11,7,15,45,196.5,85.5,0.7,18.5,130.5,283.44,230.12
2016,11,7,16,0,175.0,68.0,0.6,18.0,100.0,249.48,201.56
2016,11,7,16,15,137.5,50.5,0.65,17.5,71.5,201.29,160.15
2016,11,7,16,30,100.0,33.0,0.7,17.0,43.0,151.49,110.98
2016,11,7,16,45,50.0,16.5,0.75,17.0,21.5,74.13,0.0
2016,11,7,17,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,11,7,17,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,11,7,17,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,11,7,17,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,11,7,18,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,11,7,18,15,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2016,11,7,18,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,7,18,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,7,19,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,7,19,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,7,19,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,7,19,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,7,20,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,7,20,15,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2016,11,7,20,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,7,20,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,7,21,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,7,21,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,11,7,21,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,7,21,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,7,22,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,7,22,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,7,22,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,7,22,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,7,23,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,7,23,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,11,7,23,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,7,23,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,8,0,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,8,0,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,8,0,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,8,0,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,8,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,8,1,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,8,1,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,8,1,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,8,2,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,8,2,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,8,2,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,8,2,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,8,3,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,8,3,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,8,3,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,8,3,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,8,4,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,8,4,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,8,4,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,8,4,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,8,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,8,5,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,11,8,5,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,8,5,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,8,6,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,8,6,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,11,8,6,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,8,6,45,0.0,8.5,0.8,12.5,8.5,0.0,0.0
2016,11,8,7,0,0.0,17.0,0.8,13.0,17.0,13.38,0.0
2016,11,8,7,15,186.5,27.5,0.9,13.5,51.0,20.91,9.09
2016,11,8,7,30,373.0,38.0,1.0,14.0,85.0,31.33,21.3
2016,11,8,7,45,453.0,46.5,1.15,14.5,126.5,38.19,27.98
2016,11,8,8,0,533.0,55.0,1.3,15.0,168.0,45.08,34.39
2016,11,8,8,15,584.5,61.0,1.3,15.5,210.5,49.79,38.69
2016,11,8,8,30,636.0,67.0,1.3,16.0,253.0,54.51,42.88
2016,11,8,8,45,631.0,75.0,1.3,16.5,282.0,59.92,47.55
2016,11,8,9,0,626.0,83.0,1.3,17.0,311.0,65.1,51.94
2016,11,8,9,15,622.5,94.0,1.2,17.5,340.5,72.22,57.95
2016,11,8,9,30,619.0,105.0,1.1,18.0,370.0,79.12,63.68
2016,11,8,9,45,602.0,119.0,1.05,18.5,392.0,87.64,70.76
2016,11,8,10,0,585.0,133.0,1.0,19.0,414.0,95.95,77.58
2016,11,8,10,15,714.0,107.0,0.95,19.0,467.5,80.31,64.04
2016,11,8,10,30,843.0,81.0,0.9,19.0,521.0,83.91,54.57
2016,11,8,10,45,841.5,85.5,0.85,19.5,536.5,140.04,78.43
2016,11,8,11,0,840.0,90.0,0.8,20.0,552.0,195.54,116.62
2016,11,8,11,15,844.5,90.5,0.8,20.0,562.5,248.33,159.55
2016,11,8,11,30,849.0,91.0,0.8,20.0,573.0,300.53,204.83
2016,11,8,11,45,842.0,94.0,0.8,20.5,574.0,350.39,248.76
2016,11,8,12,0,835.0,97.0,0.8,21.0,575.0,398.16,290.36
2016,11,8,12,15,833.5,97.0,0.8,21.0,570.0,443.33,329.44
2016,11,8,12,30,832.0,97.0,0.8,21.0,565.0,486.48,365.98
2016,11,8,12,45,843.0,90.5,0.85,21.5,555.5,527.62,399.71
2016,11,8,13,0,854.0,84.0,0.9,22.0,546.0,567.0,431.36
2016,11,8,13,15,846.0,82.5,0.9,22.0,526.5,598.38,456.92
2016,11,8,13,30,838.0,81.0,0.9,22.0,507.0,626.53,479.64
2016,11,8,13,45,816.5,82.0,0.95,22.0,479.0,645.19,495.63
2016,11,8,14,0,795.0,83.0,1.0,22.0,451.0,659.76,508.47
2016,11,8,14,15,776.5,80.5,0.9,21.5,418.0,668.58,516.5
2016,11,8,14,30,758.0,78.0,0.8,21.0,385.0,673.51,520.66
2016,11,8,14,45,727.0,75.0,0.75,21.0,347.0,664.6,514.55
2016,11,8,15,0,696.0,72.0,0.7,21.0,309.0,656.99,509.28
2016,11,8,15,15,656.5,67.5,0.5,20.5,267.5,632.74,490.73
2016,11,8,15,30,617.0,63.0,0.3,20.0,226.0,604.94,468.94
2016,11,8,15,45,557.5,56.5,0.15,20.0,183.0,555.53,430.31
2016,11,8,16,0,498.0,50.0,0.0,20.0,140.0,503.27,388.45
2016,11,8,16,15,404.5,40.0,0.2,19.0,99.5,418.1,322.55
2016,11,8,16,30,311.0,30.0,0.4,18.0,59.0,333.04,238.91
2016,11,8,16,45,155.5,15.0,0.65,17.5,29.5,169.83,0.0
2016,11,8,17,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,8,17,15,0.0,0.0,0.95,16.5,0.0,0.0,0.0
2016,11,8,17,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,8,17,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,11,8,18,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,8,18,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,11,8,18,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,8,18,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,8,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,8,19,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,11,8,19,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,8,19,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,8,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,8,20,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,8,20,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,8,20,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,8,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,8,21,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,8,21,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,8,21,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,8,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,8,22,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,8,22,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,8,22,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,8,23,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,8,23,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,8,23,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,8,23,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,9,0,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,9,0,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,11,9,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,9,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,9,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,9,1,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,9,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,9,1,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,9,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,9,2,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,9,2,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,9,2,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,9,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,9,3,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,9,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,9,3,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,9,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,9,4,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,11,9,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,9,4,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,9,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,9,5,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,9,5,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,9,5,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,11,9,6,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,9,6,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,9,6,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,9,6,45,59.5,6.0,1.1,12.5,8.0,0.0,0.0
2016,11,9,7,0,119.0,12.0,1.1,13.0,16.0,9.44,0.0
2016,11,9,7,15,248.5,24.5,1.3,13.5,49.5,20.14,7.7
2016,11,9,7,30,378.0,37.0,1.5,14.0,83.0,30.58,20.53
2016,11,9,7,45,457.0,46.0,1.75,14.5,124.5,37.86,27.62
2016,11,9,8,0,536.0,55.0,2.0,15.0,166.0,45.16,34.4
2016,11,9,8,15,587.5,61.0,2.0,15.0,208.5,49.86,38.81
2016,11,9,8,30,639.0,67.0,2.0,15.0,251.0,54.59,43.11
2016,11,9,8,45,673.0,72.0,2.05,15.5,291.0,58.35,46.36
2016,11,9,9,0,707.0,77.0,2.1,16.0,331.0,62.1,49.52
2016,11,9,9,15,686.0,84.5,2.15,16.5,352.5,66.66,53.34
2016,11,9,9,30,665.0,92.0,2.2,17.0,374.0,71.0,56.92
2016,11,9,9,45,663.0,101.0,2.25,17.5,399.5,76.53,61.49
2016,11,9,10,0,661.0,110.0,2.3,18.0,425.0,81.92,65.91
2016,11,9,10,15,748.5,98.0,2.25,18.5,471.5,75.25,59.91
2016,11,9,10,30,836.0,86.0,2.2,19.0,518.0,85.16,57.13
2016,11,9,10,45,842.0,87.5,2.2,19.5,535.5,139.47,78.69
2016,11,9,11,0,848.0,89.0,2.2,20.0,553.0,193.84,115.66
2016,11,9,11,15,852.0,89.5,2.15,20.0,563.0,246.87,159.18
