Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,9,11,30,856.0,90.0,2.1,20.0,573.0,299.25,205.28
2016,11,9,11,45,856.5,90.5,2.1,20.5,575.0,349.66,250.33
2016,11,9,12,0,857.0,91.0,2.1,21.0,577.0,398.62,293.76
2016,11,9,12,15,854.5,90.5,2.05,21.0,572.0,443.79,333.89
2016,11,9,12,30,852.0,90.0,2.0,21.0,567.0,486.78,371.32
2016,11,9,12,45,853.0,87.0,1.95,21.5,555.0,526.77,404.73
2016,11,9,13,0,854.0,84.0,1.9,22.0,543.0,564.4,435.37
2016,11,9,13,15,845.0,83.0,1.85,22.0,523.0,595.71,461.37
2016,11,9,13,30,836.0,82.0,1.8,22.0,503.0,623.73,484.35
2016,11,9,13,45,821.5,80.0,1.8,22.0,476.0,643.72,501.35
2016,11,9,14,0,807.0,78.0,1.8,22.0,449.0,659.96,515.35
2016,11,9,14,15,788.5,76.0,1.7,22.0,416.0,669.61,523.47
2016,11,9,14,30,770.0,74.0,1.6,22.0,383.0,675.39,527.75
2016,11,9,14,45,743.0,70.5,1.5,22.0,345.5,669.24,523.33
2016,11,9,15,0,716.0,67.0,1.4,22.0,308.0,659.09,515.86
2016,11,9,15,15,677.5,62.5,1.25,21.5,266.5,640.55,502.37
2016,11,9,15,30,639.0,58.0,1.1,21.0,225.0,613.88,482.09
2016,11,9,15,45,580.5,52.0,0.95,20.5,182.0,566.27,445.07
2016,11,9,16,0,522.0,46.0,0.8,20.0,139.0,515.97,404.03
2016,11,9,16,15,426.5,37.0,0.8,19.5,98.0,430.84,334.63
2016,11,9,16,30,331.0,28.0,0.8,19.0,57.0,346.0,244.08
2016,11,9,16,45,165.5,14.0,0.85,18.5,28.5,174.37,0.0
2016,11,9,17,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,9,17,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,11,9,17,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,9,17,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,11,9,18,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,9,18,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,11,9,18,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,9,18,45,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,11,9,19,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,9,19,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,9,19,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,9,19,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,11,9,20,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,9,20,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,11,9,20,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,9,20,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,9,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,9,21,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,9,21,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,9,21,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,9,22,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,9,22,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,9,22,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,9,22,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,9,23,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,9,23,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,9,23,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,9,23,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,10,0,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,10,0,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,10,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,10,0,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,10,1,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,10,1,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,11,10,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,10,1,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,10,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,10,2,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,10,2,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,10,2,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,10,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,3,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,4,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,4,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,5,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,5,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,5,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,6,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,6,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,6,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,6,45,0.0,6.5,1.1,13.5,6.5,0.0,0.0
2016,11,10,7,0,0.0,13.0,1.1,14.0,13.0,10.23,0.0
2016,11,10,7,15,146.5,25.5,1.25,14.0,43.0,19.31,6.09
2016,11,10,7,30,293.0,38.0,1.4,14.0,73.0,31.06,20.82
2016,11,10,7,45,357.0,50.0,1.55,14.5,110.5,40.52,29.9
2016,11,10,8,0,421.0,62.0,1.7,15.0,148.0,49.84,38.5
2016,11,10,8,15,464.0,71.5,1.7,15.5,186.5,56.84,44.88
2016,11,10,8,30,507.0,81.0,1.7,16.0,225.0,63.73,50.99
2016,11,10,8,45,548.0,84.5,1.75,16.5,261.5,65.96,52.87
2016,11,10,9,0,589.0,88.0,1.8,17.0,298.0,68.31,54.77
2016,11,10,9,15,294.5,77.0,1.75,17.5,182.0,55.09,43.0
2016,11,10,9,30,0.0,66.0,1.7,18.0,66.0,50.61,38.92
2016,11,10,9,45,168.0,126.5,1.65,18.5,205.5,86.72,70.09
2016,11,10,10,0,336.0,187.0,1.6,19.0,345.0,124.82,102.34
2016,11,10,10,15,585.0,134.5,1.55,19.0,427.5,96.31,77.79
2016,11,10,10,30,834.0,82.0,1.5,19.0,510.0,80.28,54.48
2016,11,10,10,45,840.5,83.5,1.45,19.5,527.5,134.33,75.04
2016,11,10,11,0,847.0,85.0,1.4,20.0,545.0,188.5,111.28
2016,11,10,11,15,850.5,85.5,1.3,20.5,554.5,241.19,153.76
2016,11,10,11,30,854.0,86.0,1.2,21.0,564.0,293.16,198.57
2016,11,10,11,45,853.0,87.0,1.1,21.5,566.0,343.24,242.54
2016,11,10,12,0,852.0,88.0,1.0,22.0,568.0,391.76,284.56
2016,11,10,12,15,849.5,87.5,0.85,22.0,562.5,436.54,322.96
2016,11,10,12,30,847.0,87.0,0.7,22.0,557.0,479.16,358.33
2016,11,10,12,45,842.5,85.5,0.6,22.5,544.5,517.47,388.84
2016,11,10,13,0,838.0,84.0,0.5,23.0,532.0,553.08,416.17
2016,11,10,13,15,829.0,83.0,0.45,23.0,512.0,583.75,440.34
2016,11,10,13,30,820.0,82.0,0.4,23.0,492.0,611.2,461.59
2016,11,10,13,45,806.5,80.0,0.4,23.0,465.5,631.34,477.89
2016,11,10,14,0,793.0,78.0,0.4,23.0,439.0,647.84,491.41
2016,11,10,14,15,774.0,75.5,0.4,23.0,406.5,656.25,499.07
2016,11,10,14,30,755.0,73.0,0.4,23.0,374.0,660.8,503.0
2016,11,10,14,45,728.0,69.5,0.4,23.0,337.0,654.43,499.29
2016,11,10,15,0,701.0,66.0,0.4,23.0,300.0,644.13,492.72
2016,11,10,15,15,662.0,62.0,0.4,22.5,259.0,625.72,480.89
2016,11,10,15,30,623.0,58.0,0.4,22.0,218.0,599.33,462.52
2016,11,10,15,45,563.5,51.5,0.45,21.5,175.5,550.4,427.02
2016,11,10,16,0,504.0,45.0,0.5,21.0,133.0,498.88,387.27
2016,11,10,16,15,408.5,36.0,0.55,20.5,93.5,414.18,318.96
2016,11,10,16,30,313.0,27.0,0.6,20.0,54.0,328.87,225.86
2016,11,10,16,45,156.5,13.5,0.65,19.5,27.0,130.72,0.0
2016,11,10,17,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,11,10,17,15,0.0,0.0,0.65,18.5,0.0,0.0,0.0
2016,11,10,17,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,11,10,17,45,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,11,10,18,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,11,10,18,15,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,11,10,18,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,11,10,18,45,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,11,10,19,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,11,10,19,15,0.0,0.0,0.6,17.5,0.0,0.0,0.0
2016,11,10,19,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,10,19,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,10,20,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,10,20,15,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,10,20,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,10,20,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,10,21,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,10,21,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,11,10,21,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,11,10,21,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,11,10,22,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,11,10,22,15,0.0,0.0,0.45,16.5,0.0,0.0,0.0
2016,11,10,22,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,11,10,22,45,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,11,10,23,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,11,10,23,15,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,11,10,23,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,11,10,23,45,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,11,11,0,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,11,11,0,15,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2016,11,11,0,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,11,11,0,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,11,11,1,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,11,1,15,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2016,11,11,1,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,11,1,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,11,11,2,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,11,2,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,11,2,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,11,2,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,11,3,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,11,3,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,11,11,3,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,11,3,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,11,11,4,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,11,4,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,11,4,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,11,4,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,11,5,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,11,5,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,11,11,5,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,11,5,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,11,6,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,11,6,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,11,11,6,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,11,6,45,0.0,5.0,0.7,13.0,5.0,0.0,0.0
2016,11,11,7,0,0.0,10.0,0.7,13.0,10.0,7.87,0.0
2016,11,11,7,15,107.5,24.5,0.8,13.5,37.0,18.46,4.36
2016,11,11,7,30,215.0,39.0,0.9,14.0,64.0,29.39,19.29
2016,11,11,7,45,267.5,53.5,1.05,14.5,98.0,39.99,29.4
2016,11,11,8,0,320.0,68.0,1.2,15.0,132.0,50.42,38.99
2016,11,11,8,15,354.0,81.5,1.1,15.5,168.0,59.82,47.5
2016,11,11,8,30,388.0,95.0,1.0,16.0,204.0,69.02,55.63
2016,11,11,8,45,423.5,102.0,0.95,16.5,237.5,73.82,59.74
2016,11,11,9,0,459.0,109.0,0.9,17.0,271.0,78.57,63.71
2016,11,11,9,15,309.0,143.0,0.8,17.0,257.5,99.1,81.42
2016,11,11,9,30,159.0,177.0,0.7,17.0,244.0,118.6,97.96
2016,11,11,9,45,251.5,180.5,0.65,17.5,294.5,119.61,98.37
2016,11,11,10,0,344.0,184.0,0.6,18.0,345.0,123.32,101.13
2016,11,11,10,15,335.0,196.5,0.65,18.0,360.0,129.98,106.6
2016,11,11,10,30,326.0,209.0,0.7,18.0,375.0,139.67,114.62
2016,11,11,10,45,300.5,221.5,0.8,18.5,378.5,170.66,123.59
2016,11,11,11,0,275.0,234.0,0.9,19.0,382.0,199.09,144.3
2016,11,11,11,15,207.0,244.5,0.95,19.0,357.0,215.44,160.24
2016,11,11,11,30,139.0,255.0,1.0,19.0,332.0,222.71,169.52
2016,11,11,11,45,86.5,240.5,1.1,19.0,288.5,207.83,160.43
2016,11,11,12,0,34.0,226.0,1.2,19.0,245.0,186.88,145.74
2016,11,11,12,15,25.5,214.0,1.25,19.0,228.5,175.33,137.06
2016,11,11,12,30,17.0,202.0,1.3,19.0,212.0,165.05,129.21
2016,11,11,12,45,15.5,197.5,1.4,19.0,206.0,163.15,127.97
2016,11,11,13,0,14.0,193.0,1.5,19.0,200.0,161.04,126.53
2016,11,11,13,15,98.0,208.5,1.55,19.0,257.0,236.12,187.79
2016,11,11,13,30,182.0,224.0,1.6,19.0,314.0,323.62,257.96
2016,11,11,13,45,186.5,209.5,1.65,19.0,297.5,324.58,259.53
2016,11,11,14,0,191.0,195.0,1.7,19.0,281.0,324.6,260.79
2016,11,11,14,15,107.5,172.5,1.65,18.5,220.5,252.49,203.48
2016,11,11,14,30,24.0,150.0,1.6,18.0,160.0,146.6,116.95
2016,11,11,14,45,20.5,136.0,1.55,18.0,144.0,133.94,106.95
2016,11,11,15,0,17.0,122.0,1.5,18.0,128.0,121.05,96.38
2016,11,11,15,15,12.0,106.5,1.3,17.5,110.5,105.05,83.16
2016,11,11,15,30,7.0,91.0,1.1,17.0,93.0,88.79,69.47
2016,11,11,15,45,3.5,74.0,0.95,17.0,75.0,71.41,54.55
2016,11,11,16,0,0.0,57.0,0.8,17.0,57.0,53.43,38.95
2016,11,11,16,15,0.0,39.5,0.75,16.5,39.5,36.33,24.12
2016,11,11,16,30,0.0,22.0,0.7,16.0,22.0,17.0,6.41
2016,11,11,16,45,0.0,11.0,0.7,16.0,11.0,8.65,0.0
2016,11,11,17,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,11,17,15,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2016,11,11,17,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,11,17,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,11,18,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,11,18,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,11,18,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,11,18,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,11,19,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,11,19,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,11,11,19,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,11,19,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,11,11,20,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,11,20,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,11,20,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,11,20,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,11,21,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,11,21,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,11,21,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,11,21,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,11,22,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,11,22,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,11,22,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,11,22,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,11,11,23,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,11,23,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,11,11,23,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,11,23,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,12,0,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,12,0,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,12,0,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,12,0,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,12,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,12,1,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,12,1,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,12,1,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,12,2,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,12,2,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,12,2,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,12,2,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,12,3,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,12,3,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,11,12,3,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,12,3,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,12,4,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,12,4,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,11,12,4,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,12,4,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,11,12,5,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,12,5,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,11,12,5,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,12,5,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,11,12,6,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,12,6,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,11,12,6,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,12,6,45,0.0,6.0,0.7,13.5,6.0,0.0,0.0
2016,11,12,7,0,0.0,12.0,0.7,14.0,12.0,9.44,0.0
2016,11,12,7,15,192.0,22.0,0.75,14.0,43.0,18.0,2.52
2016,11,12,7,30,384.0,32.0,0.8,14.0,74.0,26.56,16.76
2016,11,12,7,45,470.0,39.5,0.9,14.5,115.0,32.79,23.08
2016,11,12,8,0,556.0,47.0,1.0,15.0,156.0,39.11,29.02
2016,11,12,8,15,608.5,52.0,0.95,15.5,198.0,43.26,32.88
2016,11,12,8,30,661.0,57.0,0.9,16.0,240.0,51.4,40.12
2016,11,12,8,45,699.0,60.0,0.85,16.5,280.0,54.13,42.47
2016,11,12,9,0,737.0,63.0,0.8,17.0,320.0,56.9,44.79
2016,11,12,9,15,623.0,94.0,0.7,17.0,327.0,72.6,58.46
2016,11,12,9,30,509.0,125.0,0.6,17.0,334.0,88.88,72.44
2016,11,12,9,45,382.0,160.0,0.55,17.5,324.0,107.64,88.23
2016,11,12,10,0,255.0,195.0,0.5,18.0,314.0,127.62,104.79
2016,11,12,10,15,227.0,209.5,0.5,18.0,319.5,138.87,114.02
2016,11,12,10,30,199.0,224.0,0.5,18.0,325.0,147.58,121.12
2016,11,12,10,45,351.5,202.5,0.5,18.5,388.0,162.96,115.68
2016,11,12,11,0,504.0,181.0,0.5,19.0,451.0,196.07,131.84
2016,11,12,11,15,686.5,129.0,0.55,19.0,504.0,233.19,153.92
2016,11,12,11,30,869.0,77.0,0.6,19.0,557.0,288.05,194.03
2016,11,12,11,45,869.5,77.5,0.7,19.5,559.5,337.52,237.99
2016,11,12,12,0,870.0,78.0,0.8,20.0,562.0,385.52,280.54
2016,11,12,12,15,868.0,77.5,0.85,20.0,557.0,429.96,319.98
2016,11,12,12,30,866.0,77.0,0.9,20.0,552.0,472.26,356.91
2016,11,12,12,45,853.5,79.0,1.0,20.0,538.0,509.47,389.5
2016,11,12,13,0,841.0,81.0,1.1,20.0,524.0,546.55,421.12
2016,11,12,13,15,832.0,80.0,1.1,20.0,504.5,577.25,446.76
2016,11,12,13,30,823.0,79.0,1.1,20.0,485.0,604.73,469.51
2016,11,12,13,45,809.0,77.5,1.1,20.0,458.5,625.16,486.71
2016,11,12,14,0,795.0,76.0,1.1,20.0,432.0,641.95,500.98
2016,11,12,14,15,776.0,73.5,1.05,19.5,400.0,650.47,509.53
2016,11,12,14,30,757.0,71.0,1.0,19.0,368.0,655.15,514.29
2016,11,12,14,45,729.5,68.0,1.0,19.0,330.5,649.17,510.67
2016,11,12,15,0,702.0,65.0,1.0,19.0,293.0,639.25,504.01
2016,11,12,15,15,661.5,60.5,0.95,18.5,252.5,619.27,489.92
2016,11,12,15,30,621.0,56.0,0.9,18.0,212.0,591.32,469.05
2016,11,12,15,45,558.5,50.0,0.85,18.0,170.0,541.1,429.34
2016,11,12,16,0,496.0,44.0,0.8,18.0,128.0,488.29,385.61
2016,11,12,16,15,394.5,35.0,0.8,17.5,89.0,399.62,311.69
2016,11,12,16,30,293.0,26.0,0.8,17.0,50.0,306.78,202.6
2016,11,12,16,45,146.5,13.0,0.85,16.5,25.0,121.88,0.0
2016,11,12,17,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,12,17,15,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2016,11,12,17,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,12,17,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,12,18,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,12,18,15,0.0,0.0,0.75,14.5,0.0,0.0,0.0
2016,11,12,18,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,12,18,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,12,19,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,12,19,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,11,12,19,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,12,19,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,11,12,20,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,12,20,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,12,20,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,12,20,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,12,21,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,12,21,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,12,21,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,12,21,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,12,22,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,12,22,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,11,12,22,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,12,22,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,12,23,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,12,23,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,12,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,12,23,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,13,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,13,0,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,13,0,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,13,0,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,13,1,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,13,1,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,13,1,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,13,1,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,13,2,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,13,2,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,13,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,13,2,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,13,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,13,3,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,13,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,13,3,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,13,4,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,13,4,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,11,13,4,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,13,4,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,13,5,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,13,5,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,11,13,5,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,13,5,45,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,11,13,6,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,13,6,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,13,6,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,13,6,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,11,13,7,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,13,7,15,178.5,16.5,0.95,13.0,35.5,13.36,0.0
2016,11,13,7,30,357.0,33.0,1.1,13.0,71.0,27.32,17.29
2016,11,13,7,45,443.0,41.0,1.3,13.5,111.0,33.87,24.06
2016,11,13,8,0,529.0,49.0,1.5,14.0,151.0,40.5,30.32
2016,11,13,8,15,583.0,55.0,1.4,14.5,193.0,45.33,34.82
2016,11,13,8,30,637.0,61.0,1.3,15.0,235.0,50.19,39.19
2016,11,13,8,45,673.5,65.0,1.2,15.5,274.5,53.36,41.96
2016,11,13,9,0,710.0,69.0,1.1,16.0,314.0,61.21,48.78
2016,11,13,9,15,615.0,95.0,1.0,16.0,323.5,73.29,59.31
2016,11,13,9,30,520.0,121.0,0.9,16.0,333.0,86.62,70.81
2016,11,13,9,45,658.5,100.0,0.85,16.5,389.5,76.14,61.41
2016,11,13,10,0,797.0,79.0,0.8,17.0,446.0,69.35,55.29
2016,11,13,10,15,810.0,81.0,0.75,17.0,471.0,70.87,56.52
2016,11,13,10,30,823.0,83.0,0.7,17.0,496.0,74.58,59.65
2016,11,13,10,45,833.5,83.5,0.7,17.5,514.0,127.37,71.9
2016,11,13,11,0,844.0,84.0,0.7,18.0,532.0,180.71,106.07
2016,11,13,11,15,849.0,84.5,0.6,18.0,542.5,233.28,147.95
2016,11,13,11,30,854.0,85.0,0.5,18.0,553.0,285.32,192.68
2016,11,13,11,45,858.5,84.0,0.45,18.5,556.5,335.18,236.24
2016,11,13,12,0,863.0,83.0,0.4,19.0,560.0,383.92,278.37
2016,11,13,12,15,861.5,82.5,0.35,19.0,555.0,429.37,317.61
2016,11,13,12,30,860.0,82.0,0.3,19.0,550.0,472.73,354.13
2016,11,13,12,45,859.5,80.0,0.25,19.5,538.5,512.87,386.43
2016,11,13,13,0,859.0,78.0,0.2,20.0,527.0,550.58,415.88
2016,11,13,13,15,850.5,76.5,0.25,20.0,507.5,581.65,441.59
2016,11,13,13,30,842.0,75.0,0.3,20.0,488.0,609.47,464.54
2016,11,13,13,45,830.5,73.0,0.35,20.0,461.5,631.49,483.05
2016,11,13,14,0,819.0,71.0,0.4,20.0,435.0,649.96,498.81
2016,11,13,14,15,800.5,68.5,0.45,20.0,402.5,659.4,508.0
2016,11,13,14,30,782.0,66.0,0.5,20.0,370.0,664.97,513.32
2016,11,13,14,45,756.0,63.0,0.55,20.0,333.0,660.63,511.58
2016,11,13,15,0,730.0,60.0,0.6,20.0,296.0,652.38,506.87
2016,11,13,15,15,691.5,56.0,0.6,19.5,255.0,629.62,491.52
2016,11,13,15,30,653.0,52.0,0.6,19.0,214.0,603.11,472.51
2016,11,13,15,45,593.5,46.5,0.6,18.5,171.5,555.03,436.1
2016,11,13,16,0,534.0,41.0,0.6,18.0,129.0,512.63,401.45
2016,11,13,16,15,434.0,32.5,0.65,17.5,89.5,426.11,329.39
2016,11,13,16,30,334.0,24.0,0.7,17.0,50.0,333.87,211.93
2016,11,13,16,45,167.0,12.0,0.8,16.5,25.0,136.29,0.0
2016,11,13,17,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,13,17,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2016,11,13,17,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,13,17,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,11,13,18,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,13,18,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,11,13,18,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,13,18,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,13,19,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,13,19,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,11,13,19,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,13,19,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,13,20,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,13,20,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,13,20,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,13,20,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,13,21,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,13,21,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,13,21,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,13,21,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,13,22,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,13,22,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,11,13,22,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,13,22,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,13,23,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,13,23,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,11,13,23,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,13,23,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,14,0,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,14,0,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,14,0,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,14,0,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,14,1,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,14,1,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,11,14,1,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,14,1,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,11,14,2,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,14,2,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,14,2,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,14,2,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,14,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,14,3,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,14,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,14,3,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,14,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,14,4,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,11,14,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,14,4,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,11,14,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,14,5,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,14,5,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,14,5,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,11,14,6,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,14,6,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,11,14,6,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,14,6,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,11,14,7,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,14,7,15,199.5,15.0,1.05,12.5,35.5,12.19,0.0
2016,11,14,7,30,399.0,30.0,1.1,13.0,71.0,25.03,15.18
2016,11,14,7,45,486.0,37.5,1.15,13.5,112.5,31.33,21.79
2016,11,14,8,0,573.0,45.0,1.2,14.0,154.0,37.71,27.84
2016,11,14,8,15,626.5,50.5,1.15,14.5,196.5,45.87,35.29
2016,11,14,8,30,680.0,56.0,1.1,15.0,239.0,50.83,39.76
2016,11,14,8,45,419.0,98.0,1.1,15.5,216.5,71.22,57.74
2016,11,14,9,0,158.0,140.0,1.1,16.0,194.0,96.31,79.52
2016,11,14,9,15,130.0,155.5,1.0,16.5,203.0,105.38,87.05
2016,11,14,9,30,102.0,171.0,0.9,17.0,212.0,116.71,96.45
2016,11,14,9,45,126.0,185.5,0.85,17.5,240.0,122.93,101.36
2016,11,14,10,0,150.0,200.0,0.8,18.0,268.0,131.57,108.29
2016,11,14,10,15,164.5,210.5,0.75,18.0,289.0,137.84,113.37
2016,11,14,10,30,179.0,221.0,0.7,18.0,310.0,143.99,118.33
2016,11,14,10,45,235.0,223.0,0.65,18.5,344.0,166.51,123.03
2016,11,14,11,0,291.0,225.0,0.6,19.0,378.0,193.07,138.8
2016,11,14,11,15,581.5,153.5,0.65,19.0,467.5,227.38,153.74
2016,11,14,11,30,872.0,82.0,0.7,19.0,557.0,287.93,193.61
2016,11,14,11,45,872.0,82.5,0.75,19.5,559.5,337.48,237.46
2016,11,14,12,0,872.0,83.0,0.8,20.0,562.0,384.59,279.2
2016,11,14,12,15,870.0,83.0,0.85,20.0,556.5,430.69,319.94
2016,11,14,12,30,868.0,83.0,0.9,20.0,551.0,474.69,358.14
2016,11,14,12,45,862.5,82.0,0.95,20.0,538.5,513.71,391.77
2016,11,14,13,0,857.0,81.0,1.0,20.0,526.0,549.95,422.54
2016,11,14,13,15,848.0,79.5,1.05,20.0,506.0,580.76,448.69
2016,11,14,13,30,839.0,78.0,1.1,20.0,486.0,608.28,471.94
2016,11,14,13,45,824.0,77.0,1.2,20.0,459.5,629.18,490.38
2016,11,14,14,0,809.0,76.0,1.3,20.0,433.0,646.35,505.84
2016,11,14,14,15,789.5,73.5,1.3,19.5,400.5,655.0,515.05
2016,11,14,14,30,770.0,71.0,1.3,19.0,368.0,659.74,520.57
2016,11,14,14,45,741.0,68.0,1.35,19.0,330.0,653.06,516.79
2016,11,14,15,0,712.0,65.0,1.4,19.0,292.0,642.34,509.8
2016,11,14,15,15,671.5,60.5,1.25,18.5,251.0,622.95,495.19
2016,11,14,15,30,631.0,56.0,1.1,18.0,210.0,595.35,473.5
2016,11,14,15,45,569.5,49.5,1.0,17.5,168.0,545.7,434.26
2016,11,14,16,0,508.0,43.0,0.9,17.0,126.0,493.44,390.78
2016,11,14,16,15,405.0,34.0,0.9,16.5,87.0,404.29,315.03
2016,11,14,16,30,302.0,25.0,0.9,16.0,48.0,307.62,188.92
2016,11,14,16,45,151.0,12.5,0.95,15.5,24.0,124.15,0.0
2016,11,14,17,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,14,17,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,11,14,17,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,14,17,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,14,18,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,14,18,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,11,14,18,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,14,18,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,14,19,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,14,19,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,11,14,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,14,19,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,14,20,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,14,20,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,11,14,20,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,14,20,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,14,21,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,14,21,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,14,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,14,21,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,11,14,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,14,22,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,11,14,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,14,22,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,14,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,14,23,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,14,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,14,23,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,11,15,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,15,0,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,15,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,15,0,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,11,15,1,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,15,1,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,11,15,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,15,1,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,15,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,15,2,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,11,15,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,15,2,45,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,11,15,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,15,3,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,15,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,15,3,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,15,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,15,4,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,15,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,15,4,45,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,11,15,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,15,5,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,15,5,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,15,5,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,15,6,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,15,6,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,15,6,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,15,6,45,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,11,15,7,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,15,7,15,183.5,14.5,1.3,14.0,32.5,11.76,0.0
2016,11,15,7,30,367.0,29.0,1.5,14.0,65.0,24.09,14.1
2016,11,15,7,45,451.5,36.5,1.75,14.5,104.0,30.33,20.76
2016,11,15,8,0,536.0,44.0,2.0,15.0,143.0,36.65,26.72
2016,11,15,8,15,590.0,49.0,2.1,15.0,184.0,40.83,30.7
2016,11,15,8,30,644.0,54.0,2.2,15.0,225.0,48.8,37.93
2016,11,15,8,45,322.0,70.5,2.35,15.5,156.0,51.84,40.6
2016,11,15,9,0,0.0,87.0,2.5,16.0,87.0,65.15,52.26
2016,11,15,9,15,2.0,113.0,2.55,16.0,114.0,82.94,67.82
2016,11,15,9,30,4.0,139.0,2.6,16.0,141.0,100.18,82.75
2016,11,15,9,45,22.0,160.5,2.7,16.5,170.5,114.51,94.86
2016,11,15,10,0,40.0,182.0,2.8,17.0,200.0,123.55,102.29
2016,11,15,10,15,20.0,137.5,2.85,17.0,146.5,101.42,83.04
2016,11,15,10,30,0.0,93.0,2.9,17.0,93.0,71.05,56.64
2016,11,15,10,45,0.0,113.0,2.95,17.0,113.0,85.43,65.92
2016,11,15,11,0,0.0,133.0,3.0,17.0,133.0,99.95,77.85
2016,11,15,11,15,22.5,179.0,3.05,17.0,191.0,137.09,107.32
2016,11,15,11,30,45.0,225.0,3.1,17.0,249.0,176.69,138.73
2016,11,15,11,45,34.5,217.5,3.15,17.0,236.0,174.62,137.62
2016,11,15,12,0,24.0,210.0,3.2,17.0,223.0,168.22,132.95
2016,11,15,12,15,53.0,223.5,3.25,17.0,252.5,197.42,156.51
2016,11,15,12,30,82.0,237.0,3.3,17.0,282.0,227.85,181.29
2016,11,15,12,45,68.0,227.0,3.35,17.0,263.5,220.7,176.16
2016,11,15,13,0,54.0,217.0,3.4,17.0,245.0,211.69,169.39
2016,11,15,13,15,90.0,215.5,3.35,16.5,260.0,237.48,191.48
2016,11,15,13,30,126.0,214.0,3.3,16.0,275.0,278.04,225.63
2016,11,15,13,45,138.5,202.0,3.3,16.0,265.5,284.49,231.79
2016,11,15,14,0,151.0,190.0,3.3,16.0,256.0,290.9,238.05
2016,11,15,14,15,75.5,135.5,3.15,15.5,168.5,174.87,143.02
2016,11,15,14,30,0.0,81.0,3.0,15.0,81.0,63.05,48.06
2016,11,15,14,45,0.0,72.5,2.95,15.0,72.5,56.12,42.33
2016,11,15,15,0,0.0,64.0,2.9,15.0,64.0,49.14,36.42
2016,11,15,15,15,0.0,55.0,2.7,14.5,55.0,42.12,30.49
2016,11,15,15,30,0.0,46.0,2.5,14.0,46.0,35.18,24.54
2016,11,15,15,45,0.0,36.5,2.35,14.0,36.5,27.87,18.14
2016,11,15,16,0,0.0,27.0,2.2,14.0,27.0,20.58,11.71
2016,11,15,16,15,0.0,18.5,2.05,13.5,18.5,14.07,5.89
2016,11,15,16,30,0.0,10.0,1.9,13.0,10.0,7.59,0.0
2016,11,15,16,45,0.0,5.0,1.8,13.0,5.0,3.93,0.0
2016,11,15,17,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,15,17,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,11,15,17,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,15,17,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,15,18,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,15,18,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,11,15,18,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,15,18,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,15,19,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,15,19,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,11,15,19,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,15,19,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,15,20,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,15,20,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,15,20,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,15,20,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,11,15,21,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,15,21,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,11,15,21,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,15,21,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,15,22,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,15,22,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,15,22,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,15,22,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,15,23,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,15,23,15,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2016,11,15,23,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,15,23,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,16,0,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,16,0,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,16,0,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,16,0,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,16,1,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,16,1,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,11,16,1,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,16,1,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,16,2,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,16,2,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,11,16,2,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,16,2,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,16,3,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,16,3,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,16,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,16,3,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,16,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,16,4,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,16,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,16,4,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,16,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,16,5,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,11,16,5,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,16,5,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,16,6,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,16,6,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,16,6,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,16,6,45,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,11,16,7,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,16,7,15,187.5,15.5,1.4,9.5,33.5,12.63,0.0
2016,11,16,7,30,375.0,31.0,1.6,10.0,67.0,25.85,15.55
2016,11,16,7,45,469.5,39.0,1.8,10.5,108.5,32.51,22.99
2016,11,16,8,0,564.0,47.0,2.0,11.0,150.0,39.27,29.5
2016,11,16,8,15,620.0,52.5,2.1,11.5,192.5,43.83,33.83
2016,11,16,8,30,676.0,58.0,2.2,12.0,235.0,48.43,38.06
2016,11,16,8,45,713.5,62.0,2.35,12.5,275.5,55.98,44.81
2016,11,16,9,0,751.0,66.0,2.5,13.0,316.0,59.51,47.86
2016,11,16,9,15,776.0,68.5,2.55,13.0,352.5,61.68,49.74
2016,11,16,9,30,801.0,71.0,2.6,13.0,389.0,63.88,51.61
2016,11,16,9,45,817.0,73.5,2.65,13.0,419.5,65.91,53.33
2016,11,16,10,0,833.0,76.0,2.7,13.0,450.0,67.94,55.02
2016,11,16,10,15,844.5,78.0,2.65,13.0,474.5,69.5,56.31
2016,11,16,10,30,856.0,80.0,2.6,13.0,499.0,71.05,57.59
2016,11,16,10,45,850.0,85.0,2.6,13.5,514.0,123.22,71.45
2016,11,16,11,0,844.0,90.0,2.6,14.0,529.0,178.53,107.16
2016,11,16,11,15,848.5,91.0,2.55,14.0,539.0,231.36,149.88
2016,11,16,11,30,853.0,92.0,2.5,14.0,549.0,283.64,196.34
2016,11,16,11,45,838.0,97.5,2.5,14.0,549.0,333.18,242.65
2016,11,16,12,0,823.0,103.0,2.5,14.0,549.0,379.94,286.51
2016,11,16,12,15,821.0,102.5,2.45,14.0,544.0,423.69,326.88
2016,11,16,12,30,819.0,102.0,2.4,14.0,539.0,465.41,364.72
2016,11,16,12,45,827.0,96.5,2.35,14.0,529.0,505.14,400.08
2016,11,16,13,0,835.0,91.0,2.3,14.0,519.0,543.05,433.22
2016,11,16,13,15,825.5,89.5,2.3,14.0,499.0,573.01,459.72
2016,11,16,13,30,816.0,88.0,2.3,14.0,479.0,599.71,483.15
2016,11,16,13,45,787.0,90.0,2.3,14.0,450.0,614.28,496.76
2016,11,16,14,0,758.0,92.0,2.3,14.0,421.0,627.72,509.06
2016,11,16,14,15,736.5,88.5,2.25,14.0,389.0,633.66,515.33
2016,11,16,14,30,715.0,85.0,2.2,14.0,357.0,635.72,518.37
2016,11,16,14,45,677.0,82.5,2.15,14.0,318.5,623.12,509.64
2016,11,16,15,0,639.0,80.0,2.1,14.0,280.0,606.33,496.93
2016,11,16,15,15,594.0,74.0,1.9,13.5,239.5,576.37,473.59
2016,11,16,15,30,549.0,68.0,1.7,13.0,199.0,542.67,446.3
2016,11,16,15,45,484.5,59.0,1.5,12.5,158.0,487.47,400.67
2016,11,16,16,0,420.0,50.0,1.3,12.0,117.0,429.44,350.65
2016,11,16,16,15,317.0,38.0,1.25,11.5,79.0,337.62,269.46
2016,11,16,16,30,214.0,26.0,1.2,11.0,41.0,235.96,133.15
2016,11,16,16,45,107.0,13.0,1.15,11.0,20.5,90.72,0.0
2016,11,16,17,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,16,17,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,11,16,17,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,16,17,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,16,18,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,16,18,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,11,16,18,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,16,18,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,16,19,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,16,19,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,16,19,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,16,19,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,16,20,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,16,20,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,11,16,20,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,16,20,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,16,21,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,16,21,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,16,21,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,16,21,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,16,22,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,16,22,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,16,22,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,16,22,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,16,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,16,23,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,11,16,23,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,16,23,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,11,17,0,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,17,0,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,17,0,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,17,0,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,17,1,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,17,1,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,17,1,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,17,1,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,17,2,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,17,2,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,17,2,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,17,2,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,17,3,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,17,3,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,11,17,3,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,17,3,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,17,4,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,17,4,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,17,4,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,17,4,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,17,5,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,17,5,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,17,5,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,17,5,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,17,6,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,17,6,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,17,6,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,17,6,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,17,7,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,17,7,15,206.0,13.5,1.3,6.5,32.5,11.02,0.0
2016,11,17,7,30,412.0,27.0,1.5,7.0,65.0,22.66,12.83
2016,11,17,7,45,502.5,34.5,1.7,8.0,106.0,31.56,22.35
2016,11,17,8,0,593.0,42.0,1.9,9.0,147.0,38.54,29.06
2016,11,17,8,15,647.5,46.5,1.95,9.5,190.0,42.74,33.11
2016,11,17,8,30,702.0,51.0,2.0,10.0,233.0,47.0,37.07
2016,11,17,8,45,738.5,54.5,2.05,10.5,273.5,50.28,40.03
2016,11,17,9,0,775.0,58.0,2.1,11.0,314.0,53.57,42.91
2016,11,17,9,15,799.5,60.5,2.05,11.5,350.5,55.92,44.88
2016,11,17,9,30,824.0,63.0,2.0,12.0,387.0,58.26,46.81
2016,11,17,9,45,842.0,65.0,1.95,12.5,418.0,60.11,48.28
2016,11,17,10,0,860.0,67.0,1.9,13.0,449.0,68.19,55.26
2016,11,17,10,15,871.5,68.0,1.8,13.5,474.0,69.54,56.24
2016,11,17,10,30,883.0,69.0,1.7,14.0,499.0,70.81,57.16
2016,11,17,10,45,890.0,70.0,1.65,14.5,516.5,119.12,67.28
2016,11,17,11,0,897.0,71.0,1.6,15.0,534.0,173.92,100.72
2016,11,17,11,15,901.0,71.5,1.55,15.0,544.5,227.61,143.48
2016,11,17,11,30,905.0,72.0,1.5,15.0,555.0,280.57,190.13
2016,11,17,11,45,904.0,73.0,1.45,15.0,557.5,331.53,236.83
2016,11,17,12,0,903.0,74.0,1.4,15.0,560.0,380.86,282.11
2016,11,17,12,15,901.0,74.0,1.35,15.0,555.0,427.08,324.15
2016,11,17,12,30,899.0,74.0,1.3,15.0,550.0,471.15,363.43
2016,11,17,12,45,891.5,74.0,1.3,15.5,537.0,510.27,397.37
2016,11,17,13,0,884.0,74.0,1.3,16.0,524.0,546.48,428.05
2016,11,17,13,15,875.0,72.5,1.25,15.5,504.0,577.3,455.18
2016,11,17,13,30,866.0,71.0,1.2,15.0,484.0,604.84,479.26
2016,11,17,13,45,849.5,70.5,1.15,15.0,457.0,630.46,500.28
2016,11,17,14,0,833.0,70.0,1.1,15.0,430.0,647.98,514.95
2016,11,17,14,15,813.5,67.5,1.0,15.0,397.0,657.32,522.82
2016,11,17,14,30,794.0,65.0,0.9,15.0,364.0,662.72,526.78
2016,11,17,14,45,764.0,62.5,0.8,15.0,326.0,656.62,521.74
2016,11,17,15,0,734.0,60.0,0.7,15.0,288.0,646.46,513.47
2016,11,17,15,15,692.5,56.0,0.6,14.5,247.0,621.95,495.02
2016,11,17,15,30,651.0,52.0,0.5,14.0,206.0,593.56,472.72
2016,11,17,15,45,587.0,46.0,0.4,14.0,163.5,549.63,436.45
2016,11,17,16,0,523.0,40.0,0.3,14.0,121.0,496.9,391.39
2016,11,17,16,15,417.5,31.0,0.25,13.5,82.0,406.95,313.35
2016,11,17,16,30,312.0,22.0,0.2,13.0,43.0,305.59,157.21
2016,11,17,16,45,156.0,11.0,0.2,13.0,21.5,125.63,0.0
2016,11,17,17,0,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,11,17,17,15,0.0,0.0,0.25,12.5,0.0,0.0,0.0
2016,11,17,17,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,11,17,17,45,0.0,0.0,0.35,12.0,0.0,0.0,0.0
2016,11,17,18,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,11,17,18,15,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,11,17,18,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,17,18,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,11,17,19,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,17,19,15,0.0,0.0,0.65,11.5,0.0,0.0,0.0
2016,11,17,19,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,17,19,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,11,17,20,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,17,20,15,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2016,11,17,20,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,17,20,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,17,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,17,21,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,17,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,17,21,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,17,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,17,22,15,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,11,17,22,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,17,22,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,17,23,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,17,23,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,17,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,17,23,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,11,18,0,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,18,0,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,18,0,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,18,0,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,18,1,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,18,1,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,11,18,1,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,18,1,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,18,2,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,18,2,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,18,2,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,18,2,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,11,18,3,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,18,3,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,11,18,3,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,18,3,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,18,4,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,18,4,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,18,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,18,4,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,18,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,18,5,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,11,18,5,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,18,5,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,11,18,6,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,18,6,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,18,6,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,18,6,45,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,11,18,7,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,18,7,15,178.0,14.0,1.4,7.0,29.5,11.4,0.0
2016,11,18,7,30,356.0,28.0,1.6,7.0,59.0,23.32,12.97
2016,11,18,7,45,448.5,37.0,1.85,7.5,99.5,30.81,21.65
2016,11,18,8,0,541.0,46.0,2.1,8.0,140.0,38.35,28.97
2016,11,18,8,15,599.5,52.0,2.05,8.5,182.5,43.29,33.72
2016,11,18,8,30,658.0,58.0,2.0,9.0,225.0,48.27,38.36
2016,11,18,8,45,697.0,62.5,1.95,9.5,265.5,56.23,45.58
2016,11,18,9,0,736.0,67.0,1.9,10.0,306.0,60.13,49.01
2016,11,18,9,15,761.5,70.0,1.9,10.5,342.5,62.66,51.14
2016,11,18,9,30,787.0,73.0,1.9,11.0,379.0,65.2,53.23
2016,11,18,9,45,810.5,74.0,1.9,12.0,411.0,66.2,53.82
2016,11,18,10,0,834.0,75.0,1.9,13.0,443.0,67.26,54.45
2016,11,18,10,15,845.5,76.5,1.95,13.5,467.5,68.47,55.32
2016,11,18,10,30,857.0,78.0,2.0,14.0,492.0,69.69,56.2
2016,11,18,10,45,863.5,79.0,2.15,14.5,509.0,115.3,65.79
2016,11,18,11,0,870.0,80.0,2.3,15.0,526.0,169.67,98.78
2016,11,18,11,15,873.5,81.0,2.4,15.0,536.0,223.35,141.55
2016,11,18,11,30,877.0,82.0,2.5,15.0,546.0,276.35,188.43
2016,11,18,11,45,877.0,82.0,2.65,15.5,548.5,326.58,234.54
2016,11,18,12,0,877.0,82.0,2.8,16.0,551.0,375.28,279.46
2016,11,18,12,15,874.5,82.0,2.85,16.0,546.0,421.28,322.07
2016,11,18,12,30,872.0,82.0,2.9,16.0,541.0,465.14,362.11
2016,11,18,12,45,869.0,80.5,3.0,16.0,529.0,504.97,398.25
2016,11,18,13,0,866.0,79.0,3.1,16.0,517.0,542.21,431.6
2016,11,18,13,15,857.0,77.5,3.1,16.0,497.5,573.35,459.3
2016,11,18,13,30,848.0,76.0,3.1,16.0,478.0,601.21,483.88
2016,11,18,13,45,835.0,74.5,3.15,16.0,452.0,623.22,503.66
2016,11,18,14,0,822.0,73.0,3.2,16.0,426.0,641.61,520.32
2016,11,18,14,15,802.5,70.5,3.1,16.0,393.5,650.79,529.09
2016,11,18,14,30,783.0,68.0,3.0,16.0,361.0,656.05,534.14
2016,11,18,14,45,756.5,64.5,2.95,16.0,324.0,651.24,530.84
2016,11,18,15,0,730.0,61.0,2.9,16.0,287.0,642.46,524.21
2016,11,18,15,15,688.0,57.0,2.55,15.5,245.5,617.63,504.33
2016,11,18,15,30,646.0,53.0,2.2,15.0,204.0,588.85,480.26
2016,11,18,15,45,582.0,46.5,1.9,14.5,162.0,544.88,442.97
2016,11,18,16,0,518.0,40.0,1.6,14.0,120.0,491.65,396.08
2016,11,18,16,15,407.0,31.5,1.5,13.5,81.0,398.46,312.29
2016,11,18,16,30,296.0,23.0,1.4,13.0,42.0,292.19,140.93
2016,11,18,16,45,148.0,11.5,1.3,12.5,21.0,119.69,0.0
2016,11,18,17,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,18,17,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,11,18,17,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,18,17,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,18,18,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,18,18,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,18,18,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,18,18,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,11,18,19,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,18,19,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,18,19,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,18,19,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,11,18,20,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,18,20,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,18,20,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,18,20,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,11,18,21,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,18,21,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,18,21,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,18,21,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,18,22,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,18,22,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,18,22,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,18,22,45,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,11,18,23,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,18,23,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,18,23,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,18,23,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,11,19,0,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,19,0,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,19,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,19,0,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,11,19,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,19,1,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,11,19,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,19,1,45,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2016,11,19,2,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,11,19,2,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,11,19,2,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,11,19,2,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,11,19,3,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,11,19,3,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,19,3,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,19,3,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,11,19,4,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,11,19,4,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,11,19,4,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,11,19,4,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,11,19,5,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,19,5,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,19,5,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,19,5,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,11,19,6,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,11,19,6,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,11,19,6,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,11,19,6,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,11,19,7,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,11,19,7,15,0.0,1.0,2.95,13.0,1.0,0.79,0.0
2016,11,19,7,30,0.0,2.0,3.0,13.0,2.0,1.51,0.0
2016,11,19,7,45,0.0,4.5,3.05,13.0,4.5,3.4,0.0
2016,11,19,8,0,0.0,7.0,3.1,13.0,7.0,5.3,0.0
2016,11,19,8,15,0.0,9.0,3.15,13.0,9.0,6.82,0.46
2016,11,19,8,30,0.0,11.0,3.2,13.0,11.0,8.35,1.87
2016,11,19,8,45,0.0,13.5,3.3,13.5,13.5,10.25,3.59
2016,11,19,9,0,0.0,16.0,3.4,14.0,16.0,12.16,5.3
2016,11,19,9,15,0.0,18.0,3.4,14.0,18.0,13.7,6.67
2016,11,19,9,30,0.0,20.0,3.4,14.0,20.0,15.23,8.03
2016,11,19,9,45,0.0,14.0,3.45,14.0,14.0,10.66,3.91
2016,11,19,10,0,0.0,8.0,3.5,14.0,8.0,6.09,0.0
2016,11,19,10,15,0.0,32.0,3.5,14.0,32.0,24.44,16.19
2016,11,19,10,30,0.0,56.0,3.5,14.0,56.0,42.91,32.57
2016,11,19,10,45,0.0,39.0,3.55,14.5,39.0,29.83,19.75
2016,11,19,11,0,0.0,22.0,3.6,15.0,22.0,16.8,8.63
2016,11,19,11,15,0.0,42.0,3.7,15.0,42.0,32.15,21.63
2016,11,19,11,30,0.0,62.0,3.8,15.0,62.0,47.57,34.63
2016,11,19,11,45,0.0,99.5,3.9,15.0,99.5,76.38,58.81
2016,11,19,12,0,0.0,137.0,4.0,15.0,137.0,104.91,82.58
2016,11,19,12,15,0.0,105.5,4.0,15.0,105.5,81.18,62.78
2016,11,19,12,30,0.0,74.0,4.0,15.0,74.0,56.85,42.43
2016,11,19,12,45,0.0,64.0,4.0,15.5,64.0,49.11,35.87
2016,11,19,13,0,0.0,54.0,4.0,16.0,54.0,41.38,29.33
2016,11,19,13,15,40.5,128.5,3.9,16.0,147.5,129.34,103.39
2016,11,19,13,30,81.0,203.0,3.8,16.0,241.0,227.65,184.81
2016,11,19,13,45,47.0,179.0,3.75,16.0,200.5,189.68,153.57
2016,11,19,14,0,13.0,155.0,3.7,16.0,160.0,137.43,110.14
2016,11,19,14,15,6.5,98.5,3.55,15.5,101.0,82.52,64.54
2016,11,19,14,30,0.0,42.0,3.4,15.0,42.0,32.09,21.82
