Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,19,14,45,0.0,38.0,3.25,15.0,38.0,29.01,19.23
2016,11,19,15,0,0.0,34.0,3.1,15.0,34.0,25.93,16.61
2016,11,19,15,15,0.0,29.0,2.8,14.5,29.0,22.09,13.34
2016,11,19,15,30,0.0,24.0,2.5,14.0,24.0,18.26,10.03
2016,11,19,15,45,0.0,19.0,2.2,14.0,19.0,14.44,6.66
2016,11,19,16,0,0.0,14.0,1.9,14.0,14.0,10.62,3.28
2016,11,19,16,15,0.0,9.0,1.75,13.5,9.0,6.82,0.0
2016,11,19,16,30,0.0,4.0,1.6,13.0,4.0,3.02,0.0
2016,11,19,16,45,0.0,2.0,1.5,13.0,2.0,1.57,0.0
2016,11,19,17,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,19,17,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,19,17,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,19,17,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,11,19,18,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,19,18,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,19,18,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,19,18,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,11,19,19,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,19,19,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,19,19,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,19,19,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,19,20,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,19,20,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,19,20,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,19,20,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,19,21,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,19,21,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,11,19,21,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,19,21,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,19,22,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,19,22,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,11,19,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,19,22,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,11,19,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,19,23,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,11,19,23,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,19,23,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,11,20,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,20,0,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,11,20,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,20,0,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,11,20,1,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,20,1,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,20,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,20,1,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,20,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,20,2,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,20,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,20,2,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,20,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,20,3,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,20,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,20,3,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,20,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,20,4,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,20,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,20,4,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,20,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,20,5,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,11,20,5,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,20,5,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,20,6,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,20,6,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,20,6,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,20,6,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,20,7,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,20,7,15,65.0,14.5,0.8,12.0,20.0,11.41,0.0
2016,11,20,7,30,130.0,29.0,0.8,12.0,40.0,21.81,10.48
2016,11,20,7,45,181.5,44.5,0.85,12.5,70.0,33.13,23.05
2016,11,20,8,0,233.0,60.0,0.9,13.0,100.0,44.27,33.51
2016,11,20,8,15,265.5,75.0,0.95,13.0,132.0,54.71,43.2
2016,11,20,8,30,298.0,90.0,1.0,13.0,164.0,64.91,52.54
2016,11,20,8,45,317.0,104.0,1.1,13.0,194.5,74.81,61.45
2016,11,20,9,0,336.0,118.0,1.2,13.0,225.0,84.04,69.64
2016,11,20,9,15,359.0,126.5,1.2,13.0,253.5,88.28,73.33
2016,11,20,9,30,382.0,135.0,1.2,13.0,282.0,93.48,77.81
2016,11,20,9,45,218.5,157.0,1.3,13.5,242.5,105.76,88.29
2016,11,20,10,0,55.0,179.0,1.4,14.0,203.0,121.49,101.66
2016,11,20,10,15,111.0,194.5,1.45,14.0,246.5,128.04,107.14
2016,11,20,10,30,167.0,210.0,1.5,14.0,290.0,137.56,115.2
2016,11,20,10,45,107.0,210.0,1.6,14.0,262.0,149.1,116.49
2016,11,20,11,0,47.0,210.0,1.7,14.0,234.0,152.54,120.17
2016,11,20,11,15,28.5,196.5,1.65,14.0,211.0,147.38,116.56
2016,11,20,11,30,10.0,183.0,1.6,14.0,188.0,138.94,110.44
2016,11,20,11,45,11.0,185.5,1.6,14.0,191.0,143.01,113.82
2016,11,20,12,0,12.0,188.0,1.6,14.0,194.0,147.2,117.32
2016,11,20,12,15,6.0,156.5,1.5,14.0,159.5,122.72,97.34
2016,11,20,12,30,0.0,125.0,1.4,14.0,125.0,96.56,75.81
2016,11,20,12,45,0.0,141.5,1.35,14.0,141.5,110.17,87.22
2016,11,20,13,0,0.0,158.0,1.3,14.0,158.0,124.55,99.18
2016,11,20,13,15,48.0,181.0,1.25,14.0,203.5,180.93,146.16
2016,11,20,13,30,96.0,204.0,1.2,14.0,249.0,237.38,192.75
2016,11,20,13,45,213.5,184.0,1.2,14.5,276.5,310.94,253.46
2016,11,20,14,0,331.0,164.0,1.2,15.0,304.0,392.43,319.41
2016,11,20,14,15,541.5,117.5,1.15,15.0,326.0,515.55,417.76
2016,11,20,14,30,752.0,71.0,1.1,15.0,348.0,633.03,508.71
2016,11,20,14,45,728.0,66.5,1.05,15.0,312.0,628.51,504.21
2016,11,20,15,0,704.0,62.0,1.0,15.0,276.0,620.17,497.75
2016,11,20,15,15,660.5,57.5,0.9,14.5,235.5,599.15,481.63
2016,11,20,15,30,617.0,53.0,0.8,14.0,195.0,570.05,458.41
2016,11,20,15,45,550.0,46.5,0.7,14.0,153.5,517.39,415.02
2016,11,20,16,0,483.0,40.0,0.6,14.0,112.0,462.21,367.42
2016,11,20,16,15,369.0,31.0,0.65,13.5,75.0,366.93,283.2
2016,11,20,16,30,255.0,22.0,0.7,13.0,38.0,256.56,98.96
2016,11,20,16,45,127.5,11.0,0.75,12.5,19.0,103.41,0.0
2016,11,20,17,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,20,17,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,20,17,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,20,17,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,20,18,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,20,18,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,20,18,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,20,18,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,11,20,19,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,20,19,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,20,19,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,20,19,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,20,20,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,20,20,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,11,20,20,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,20,20,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,20,21,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,20,21,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,20,21,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,20,21,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,20,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,20,22,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,20,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,20,22,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,20,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,20,23,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,20,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,20,23,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,21,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,21,0,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,11,21,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,21,0,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,21,1,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,21,1,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,21,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,21,1,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,11,21,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,21,2,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,21,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,21,2,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,21,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,21,3,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,21,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,21,3,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,21,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,21,4,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,11,21,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,21,4,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,21,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,21,5,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,11,21,5,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,21,5,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,11,21,6,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,21,6,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,21,6,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,21,6,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,11,21,7,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,21,7,15,183.0,12.0,1.35,9.5,26.5,9.44,0.0
2016,11,21,7,30,366.0,24.0,1.4,10.0,53.0,20.06,8.66
2016,11,21,7,45,465.0,31.5,1.5,10.5,92.5,28.76,19.34
2016,11,21,8,0,564.0,39.0,1.6,11.0,132.0,35.78,26.2
2016,11,21,8,15,622.5,44.0,1.6,11.0,173.5,40.42,30.74
2016,11,21,8,30,681.0,49.0,1.6,11.0,215.0,45.13,35.2
2016,11,21,8,45,718.0,53.0,1.65,11.5,255.0,48.81,38.54
2016,11,21,9,0,755.0,57.0,1.7,12.0,295.0,52.49,41.78
2016,11,21,9,15,781.0,59.5,1.65,12.0,331.0,54.85,43.86
2016,11,21,9,30,807.0,62.0,1.6,12.0,367.0,57.2,45.91
2016,11,21,9,45,808.0,68.5,1.6,12.5,395.0,62.09,50.1
2016,11,21,10,0,809.0,75.0,1.6,13.0,423.0,66.84,54.13
2016,11,21,10,15,822.5,76.5,1.55,13.5,448.0,68.08,55.01
2016,11,21,10,30,836.0,78.0,1.5,14.0,473.0,69.32,55.91
2016,11,21,10,45,847.5,78.5,1.5,14.5,491.5,107.08,62.12
2016,11,21,11,0,859.0,79.0,1.5,15.0,510.0,160.53,92.43
2016,11,21,11,15,864.0,79.5,1.45,15.0,520.5,213.26,133.19
2016,11,21,11,30,869.0,80.0,1.4,15.0,531.0,265.47,178.49
2016,11,21,11,45,872.5,79.5,1.4,15.0,534.5,315.66,224.12
2016,11,21,12,0,876.0,79.0,1.4,15.0,538.0,365.82,269.92
2016,11,21,12,15,874.5,78.5,1.4,15.0,533.5,410.56,311.0
2016,11,21,12,30,873.0,78.0,1.4,15.0,529.0,453.23,349.59
2016,11,21,12,45,867.5,77.5,1.4,15.5,517.0,493.55,384.66
2016,11,21,13,0,862.0,77.0,1.4,16.0,505.0,530.35,416.0
2016,11,21,13,15,853.0,76.0,1.35,16.0,486.0,561.86,443.01
2016,11,21,13,30,844.0,75.0,1.3,16.0,467.0,590.16,466.88
2016,11,21,13,45,829.5,73.5,1.3,16.0,441.0,611.21,485.19
2016,11,21,14,0,815.0,72.0,1.3,16.0,415.0,628.58,500.39
2016,11,21,14,15,795.0,69.5,1.25,15.5,383.0,637.44,509.49
2016,11,21,14,30,775.0,67.0,1.2,15.0,351.0,642.39,515.34
2016,11,21,14,45,745.0,64.0,1.15,15.0,314.0,635.77,510.44
2016,11,21,15,0,715.0,61.0,1.1,15.0,277.0,625.09,502.26
2016,11,21,15,15,672.0,56.5,1.0,14.5,236.5,599.18,482.48
2016,11,21,15,30,629.0,52.0,0.9,14.0,196.0,576.12,463.75
2016,11,21,15,45,559.0,46.0,0.8,14.0,154.0,522.12,419.15
2016,11,21,16,0,489.0,40.0,0.7,14.0,112.0,465.51,370.24
2016,11,21,16,15,372.5,31.0,0.75,13.5,74.5,368.64,283.76
2016,11,21,16,30,256.0,22.0,0.8,13.0,37.0,255.54,85.47
2016,11,21,16,45,128.0,11.0,0.85,12.5,18.5,103.52,0.0
2016,11,21,17,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,21,17,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,11,21,17,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,21,17,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,21,18,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,21,18,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,11,21,18,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,21,18,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,21,19,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,21,19,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,21,19,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,21,19,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,11,21,20,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,21,20,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,11,21,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,21,20,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,21,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,21,21,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,11,21,21,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,21,21,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,21,22,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,21,22,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,21,22,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,21,22,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,21,23,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,21,23,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,11,21,23,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,21,23,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,11,22,0,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,22,0,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,22,0,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,22,0,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,22,1,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,22,1,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,11,22,1,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,11,22,1,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,11,22,2,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,11,22,2,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,11,22,2,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,11,22,2,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,11,22,3,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,11,22,3,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,11,22,3,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,11,22,3,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,11,22,4,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,11,22,4,15,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,11,22,4,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,11,22,4,45,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,11,22,5,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,11,22,5,15,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,11,22,5,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,11,22,5,45,0.0,0.0,0.25,9.0,0.0,0.0,0.0
2016,11,22,6,0,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,11,22,6,15,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,11,22,6,30,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,11,22,6,45,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,11,22,7,0,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,11,22,7,15,84.0,13.5,0.2,9.0,20.0,10.62,0.0
2016,11,22,7,30,168.0,27.0,0.2,9.0,40.0,20.47,8.27
2016,11,22,7,45,233.0,41.0,0.2,9.5,71.5,30.91,21.3
2016,11,22,8,0,298.0,55.0,0.2,10.0,103.0,41.25,31.24
2016,11,22,8,15,336.5,68.0,0.25,10.0,137.0,50.56,40.02
2016,11,22,8,30,375.0,81.0,0.3,10.0,171.0,59.7,48.49
2016,11,22,8,45,398.0,93.0,0.4,10.5,203.5,67.83,55.8
2016,11,22,9,0,421.0,105.0,0.5,11.0,236.0,75.78,62.81
2016,11,22,9,15,451.5,110.0,0.65,11.0,266.0,79.17,65.78
2016,11,22,9,30,482.0,115.0,0.8,11.0,296.0,82.54,68.71
2016,11,22,9,45,502.0,122.5,0.95,11.5,324.5,87.3,72.69
2016,11,22,10,0,522.0,130.0,1.1,12.0,353.0,92.01,76.59
2016,11,22,10,15,504.5,142.5,1.15,12.0,368.5,99.01,82.62
2016,11,22,10,30,487.0,155.0,1.2,12.0,384.0,105.85,88.49
2016,11,22,10,45,483.5,163.0,1.3,12.5,397.5,133.4,94.82
2016,11,22,11,0,480.0,171.0,1.4,13.0,411.0,172.14,118.74
2016,11,22,11,15,445.5,183.5,1.4,13.0,409.5,208.14,148.27
2016,11,22,11,30,411.0,196.0,1.4,13.0,408.0,240.42,177.45
2016,11,22,11,45,455.5,186.5,1.45,13.0,423.0,274.96,206.59
2016,11,22,12,0,500.0,177.0,1.5,13.0,438.0,312.65,239.11
2016,11,22,12,15,488.5,178.0,1.5,13.0,431.0,340.44,265.07
2016,11,22,12,30,477.0,179.0,1.5,13.0,424.0,366.08,288.82
2016,11,22,12,45,385.0,193.0,1.55,13.0,388.0,354.19,283.06
2016,11,22,13,0,293.0,207.0,1.6,13.0,352.0,342.27,276.02
2016,11,22,13,15,302.0,197.0,1.6,13.0,341.5,356.0,288.78
2016,11,22,13,30,311.0,187.0,1.6,13.0,331.0,368.99,300.73
2016,11,22,13,45,253.0,182.5,1.6,13.0,295.0,345.54,282.89
2016,11,22,14,0,195.0,178.0,1.6,13.0,259.0,304.09,250.27
2016,11,22,14,15,156.0,165.0,1.55,13.0,227.0,275.16,227.27
2016,11,22,14,30,117.0,152.0,1.5,13.0,195.0,243.46,201.39
2016,11,22,14,45,108.0,137.5,1.45,13.0,174.0,229.05,189.96
2016,11,22,15,0,99.0,123.0,1.4,13.0,153.0,213.68,177.37
2016,11,22,15,15,89.5,106.0,1.25,12.5,130.0,193.51,160.71
2016,11,22,15,30,80.0,89.0,1.1,12.0,107.0,172.25,142.65
2016,11,22,15,45,67.0,71.0,0.95,12.0,84.0,145.54,119.15
2016,11,22,16,0,54.0,53.0,0.8,12.0,61.0,117.24,93.78
2016,11,22,16,15,27.0,36.0,0.8,11.5,40.0,64.88,47.15
2016,11,22,16,30,0.0,19.0,0.8,11.0,19.0,16.03,0.0
2016,11,22,16,45,0.0,9.5,0.85,11.0,9.5,7.47,0.0
2016,11,22,17,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,22,17,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,11,22,17,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,22,17,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,11,22,18,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,22,18,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,11,22,18,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,22,18,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,11,22,19,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,22,19,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,22,19,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,22,19,45,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2016,11,22,20,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,11,22,20,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,11,22,20,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,11,22,20,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,11,22,21,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,22,21,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,11,22,21,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,22,21,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,22,22,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,22,22,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,11,22,22,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,22,22,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,11,22,23,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,22,23,15,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,11,22,23,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,22,23,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,11,23,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,23,0,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,11,23,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,23,0,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,23,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,23,1,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,23,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,23,1,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,11,23,2,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,23,2,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,11,23,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,23,2,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,23,3,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,23,3,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,23,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,23,3,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,11,23,4,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,23,4,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,23,4,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,23,4,45,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2016,11,23,5,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,23,5,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,23,5,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,23,5,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,23,6,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,23,6,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,11,23,6,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,23,6,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,11,23,7,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,23,7,15,76.5,15.5,1.0,9.5,21.0,12.2,0.0
2016,11,23,7,30,153.0,31.0,1.0,10.0,42.0,23.29,8.95
2016,11,23,7,45,267.5,43.0,1.0,10.5,78.5,32.48,22.35
2016,11,23,8,0,382.0,55.0,1.0,11.0,115.0,41.8,31.45
2016,11,23,8,15,452.5,63.5,1.15,11.0,155.5,51.47,40.56
2016,11,23,8,30,523.0,72.0,1.3,11.0,196.0,58.02,46.73
2016,11,23,8,45,571.5,77.5,1.45,11.5,235.0,62.02,50.37
2016,11,23,9,0,620.0,83.0,1.6,12.0,274.0,66.07,53.94
2016,11,23,9,15,652.0,87.5,1.65,12.0,310.0,69.2,56.7
2016,11,23,9,30,684.0,92.0,1.7,12.0,346.0,72.35,59.44
2016,11,23,9,45,714.5,93.0,1.8,12.5,378.0,73.02,59.82
2016,11,23,10,0,745.0,94.0,1.9,13.0,410.0,73.8,60.3
2016,11,23,10,15,760.0,96.0,1.9,13.0,434.5,75.06,61.32
2016,11,23,10,30,775.0,98.0,1.9,13.0,459.0,76.36,62.38
2016,11,23,10,45,788.5,98.5,1.95,13.0,477.5,114.01,71.82
2016,11,23,11,0,802.0,99.0,2.0,13.0,496.0,164.64,99.7
2016,11,23,11,15,807.5,100.0,1.95,13.0,507.0,215.07,138.34
2016,11,23,11,30,813.0,101.0,1.9,13.0,518.0,265.17,181.81
2016,11,23,11,45,572.0,157.0,1.9,13.5,451.5,283.62,209.64
2016,11,23,12,0,331.0,213.0,1.9,14.0,385.0,279.01,215.97
2016,11,23,12,15,574.0,156.0,1.9,14.0,450.5,353.14,273.42
2016,11,23,12,30,817.0,99.0,1.9,14.0,516.0,444.73,346.28
2016,11,23,12,45,812.5,97.0,1.95,14.0,504.0,481.44,379.45
2016,11,23,13,0,808.0,95.0,2.0,14.0,492.0,515.55,410.14
2016,11,23,13,15,630.0,127.0,2.0,14.0,429.0,486.4,390.87
2016,11,23,13,30,452.0,159.0,2.0,14.0,366.0,435.36,353.02
2016,11,23,13,45,327.0,167.5,2.05,14.0,313.0,374.73,306.57
2016,11,23,14,0,202.0,176.0,2.1,14.0,260.0,305.95,251.58
2016,11,23,14,15,101.0,137.5,2.0,13.5,179.5,206.88,170.64
2016,11,23,14,30,0.0,99.0,1.9,13.0,99.0,80.05,62.88
2016,11,23,14,45,0.0,88.5,1.8,13.0,88.5,71.64,55.94
2016,11,23,15,0,0.0,78.0,1.7,13.0,78.0,63.15,48.72
2016,11,23,15,15,284.0,69.5,1.5,12.5,133.0,321.37,271.6
2016,11,23,15,30,568.0,61.0,1.3,12.0,188.0,538.03,443.58
2016,11,23,15,45,498.5,53.0,1.1,12.0,147.5,481.8,393.48
2016,11,23,16,0,429.0,45.0,0.9,12.0,107.0,422.7,341.23
2016,11,23,16,15,309.0,34.0,0.9,11.0,70.5,321.42,249.25
2016,11,23,16,30,189.0,23.0,0.9,10.0,34.0,204.12,45.7
2016,11,23,16,45,94.5,11.5,0.95,9.5,17.0,78.71,0.0
2016,11,23,17,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,23,17,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,23,17,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,23,17,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,23,18,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,23,18,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,11,23,18,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,23,18,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,23,19,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,23,19,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,23,19,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,23,19,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,23,20,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,23,20,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,23,20,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,23,20,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,23,21,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,23,21,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,23,21,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,23,21,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,11,23,22,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,23,22,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,23,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,23,22,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,23,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,23,23,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,23,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,23,23,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,24,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,24,0,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,11,24,0,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,24,0,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,24,1,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,24,1,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,24,1,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,24,1,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,24,2,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,24,2,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,11,24,2,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,24,2,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,24,3,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,24,3,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,11,24,3,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,24,3,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,24,4,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,24,4,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,11,24,4,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,24,4,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,24,5,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,24,5,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,24,5,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,24,5,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,24,6,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,24,6,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,11,24,6,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,24,6,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,24,7,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,24,7,15,99.5,14.0,0.85,6.0,20.5,11.02,0.0
2016,11,24,7,30,199.0,28.0,0.9,6.0,41.0,21.26,6.61
2016,11,24,7,45,312.0,39.5,1.0,6.5,79.0,32.53,22.64
2016,11,24,8,0,425.0,51.0,1.1,7.0,117.0,41.95,32.07
2016,11,24,8,15,494.5,59.0,1.05,7.5,158.0,48.22,38.17
2016,11,24,8,30,564.0,67.0,1.0,8.0,199.0,54.52,44.12
2016,11,24,8,45,616.5,71.5,0.95,8.5,239.5,57.96,47.3
2016,11,24,9,0,669.0,76.0,0.9,9.0,280.0,61.49,50.45
2016,11,24,9,15,700.0,80.0,0.85,9.5,316.5,64.43,52.98
2016,11,24,9,30,731.0,84.0,0.8,10.0,353.0,67.38,55.46
2016,11,24,9,45,753.0,86.5,0.8,10.5,384.0,69.14,56.84
2016,11,24,10,0,775.0,89.0,0.8,11.0,415.0,70.93,58.23
2016,11,24,10,15,789.5,91.5,0.75,11.5,440.0,78.61,64.82
2016,11,24,10,30,804.0,94.0,0.7,12.0,465.0,80.42,66.17
2016,11,24,10,45,817.0,94.0,0.7,12.5,484.0,110.07,68.87
2016,11,24,11,0,830.0,94.0,0.7,13.0,503.0,161.71,96.08
2016,11,24,11,15,835.5,95.0,0.65,13.0,513.5,213.53,134.93
2016,11,24,11,30,841.0,96.0,0.6,13.0,524.0,264.97,178.68
2016,11,24,11,45,848.0,94.0,0.55,13.0,528.5,313.73,222.17
2016,11,24,12,0,855.0,92.0,0.5,13.0,533.0,361.65,265.24
2016,11,24,12,15,853.0,92.0,0.5,13.0,528.5,406.94,306.09
2016,11,24,12,30,851.0,92.0,0.5,13.0,524.0,450.2,344.45
2016,11,24,12,45,845.5,91.0,0.55,13.5,512.0,488.7,377.96
2016,11,24,13,0,840.0,90.0,0.6,14.0,500.0,524.5,408.51
2016,11,24,13,15,623.5,128.5,0.65,14.0,426.5,482.29,380.51
2016,11,24,13,30,407.0,167.0,0.7,14.0,353.0,415.41,331.9
2016,11,24,13,45,479.5,142.5,0.8,14.0,349.5,455.69,366.62
2016,11,24,14,0,552.0,118.0,0.9,14.0,346.0,503.74,406.16
2016,11,24,14,15,560.5,106.0,0.9,13.5,322.0,516.87,418.44
2016,11,24,14,30,569.0,94.0,0.9,13.0,298.0,527.62,429.09
2016,11,24,14,45,523.0,93.5,0.95,13.0,266.0,509.22,415.97
2016,11,24,15,0,477.0,93.0,1.0,13.0,234.0,482.01,395.73
2016,11,24,15,15,530.5,76.0,0.9,12.5,211.5,517.32,423.94
2016,11,24,15,30,584.0,59.0,0.8,12.0,189.0,546.23,444.21
2016,11,24,15,45,508.5,52.0,0.75,11.5,147.5,486.94,395.5
2016,11,24,16,0,433.0,45.0,0.7,11.0,106.0,424.51,342.35
2016,11,24,16,15,314.0,33.5,0.75,10.5,69.5,323.93,250.01
2016,11,24,16,30,195.0,22.0,0.8,10.0,33.0,205.27,33.84
2016,11,24,16,45,97.5,11.0,0.85,10.0,16.5,80.35,0.0
2016,11,24,17,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,24,17,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,11,24,17,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,24,17,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,11,24,18,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,24,18,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,11,24,18,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,24,18,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,24,19,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,24,19,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,11,24,19,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,24,19,45,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,11,24,20,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,24,20,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,11,24,20,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,24,20,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,24,21,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,24,21,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,11,24,21,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,24,21,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,11,24,22,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,11,24,22,15,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2016,11,24,22,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,11,24,22,45,0.0,0.0,0.35,10.0,0.0,0.0,0.0
2016,11,24,23,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,11,24,23,15,0.0,0.0,0.3,9.5,0.0,0.0,0.0
2016,11,24,23,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,11,24,23,45,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,11,25,0,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,11,25,0,15,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,11,25,0,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,11,25,0,45,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,11,25,1,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,11,25,1,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,11,25,1,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,11,25,1,45,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,11,25,2,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,11,25,2,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,11,25,2,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,11,25,2,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,11,25,3,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,25,3,15,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2016,11,25,3,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,25,3,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,11,25,4,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,25,4,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,25,4,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,25,4,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,25,5,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,25,5,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,25,5,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,25,5,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,25,6,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,25,6,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,25,6,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,25,6,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,25,7,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,25,7,15,25.5,12.0,0.8,8.0,14.0,9.44,0.0
2016,11,25,7,30,51.0,24.0,0.8,8.0,28.0,18.06,3.35
2016,11,25,7,45,102.0,40.5,0.8,8.5,54.0,29.84,19.99
2016,11,25,8,0,153.0,57.0,0.8,9.0,80.0,41.59,31.44
2016,11,25,8,15,181.5,73.5,0.8,9.0,109.5,53.0,42.21
2016,11,25,8,30,210.0,90.0,0.8,9.0,139.0,64.19,52.62
2016,11,25,8,45,227.5,105.5,0.85,9.5,167.0,74.41,61.89
2016,11,25,9,0,245.0,121.0,0.9,10.0,195.0,84.4,70.77
2016,11,25,9,15,269.0,130.5,0.95,10.0,221.0,90.73,76.39
2016,11,25,9,30,293.0,140.0,1.0,10.0,247.0,96.95,81.83
2016,11,25,9,45,272.0,156.0,1.05,10.5,262.0,106.04,89.61
2016,11,25,10,0,251.0,172.0,1.1,11.0,277.0,114.84,97.03
2016,11,25,10,15,146.0,179.0,1.15,11.0,241.0,120.19,101.57
2016,11,25,10,30,41.0,186.0,1.2,11.0,205.0,125.97,106.48
2016,11,25,10,45,212.5,187.0,1.3,11.5,290.5,135.9,105.05
2016,11,25,11,0,384.0,188.0,1.4,12.0,376.0,169.58,121.64
2016,11,25,11,15,371.5,195.5,1.4,12.0,380.5,199.76,145.28
2016,11,25,11,30,359.0,203.0,1.4,12.0,385.0,228.47,170.33
2016,11,25,11,45,208.5,210.5,1.45,12.0,316.5,216.42,168.02
2016,11,25,12,0,58.0,218.0,1.5,12.0,248.0,186.03,148.85
2016,11,25,12,15,29.0,188.0,1.5,12.0,203.0,158.71,127.52
2016,11,25,12,30,0.0,158.0,1.5,12.0,158.0,122.45,98.07
2016,11,25,12,45,38.5,184.0,1.5,12.5,203.0,168.33,135.96
2016,11,25,13,0,77.0,210.0,1.5,13.0,248.0,215.71,174.78
2016,11,25,13,15,38.5,175.0,1.5,13.0,194.0,169.76,137.34
2016,11,25,13,30,0.0,140.0,1.5,13.0,140.0,111.83,89.2
2016,11,25,13,45,65.0,158.5,1.5,13.0,185.0,179.65,147.06
2016,11,25,14,0,130.0,177.0,1.5,13.0,230.0,260.12,214.28
2016,11,25,14,15,74.0,155.0,1.45,12.5,185.0,194.79,160.38
2016,11,25,14,30,18.0,133.0,1.4,12.0,140.0,126.65,102.99
2016,11,25,14,45,14.0,120.0,1.4,12.0,125.0,114.42,92.87
2016,11,25,15,0,10.0,107.0,1.4,12.0,110.0,101.99,82.28
2016,11,25,15,15,5.0,92.0,1.25,12.0,93.5,86.29,68.69
2016,11,25,15,30,0.0,77.0,1.1,12.0,77.0,70.26,54.64
2016,11,25,15,45,0.0,60.0,0.95,12.0,60.0,54.85,41.13
2016,11,25,16,0,0.0,43.0,0.8,12.0,43.0,38.49,26.72
2016,11,25,16,15,0.0,28.0,0.8,11.5,28.0,23.68,13.18
2016,11,25,16,30,0.0,13.0,0.8,11.0,13.0,9.9,0.0
2016,11,25,16,45,0.0,6.5,0.8,11.0,6.5,5.11,0.0
2016,11,25,17,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,25,17,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,25,17,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,25,17,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,25,18,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,25,18,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,25,18,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,25,18,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,11,25,19,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,25,19,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,25,19,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,25,19,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,25,20,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,25,20,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,11,25,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,25,20,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,25,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,25,21,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,25,21,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,25,21,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,25,22,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,25,22,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,25,22,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,25,22,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,25,23,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,25,23,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,11,25,23,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,11,25,23,45,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2016,11,26,0,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,26,0,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,26,0,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,26,0,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,11,26,1,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,11,26,1,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,11,26,1,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,11,26,1,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,26,2,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,11,26,2,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,11,26,2,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,26,2,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,26,3,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,26,3,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,11,26,3,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,11,26,3,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,11,26,4,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,11,26,4,15,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2016,11,26,4,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,11,26,4,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,11,26,5,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,26,5,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,26,5,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,26,5,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,26,6,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,26,6,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,26,6,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,26,6,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,11,26,7,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,26,7,15,0.0,6.0,1.55,10.0,6.0,4.72,0.0
2016,11,26,7,30,0.0,12.0,1.6,10.0,12.0,9.12,0.0
2016,11,26,7,45,0.0,25.0,1.65,10.0,25.0,19.09,10.55
2016,11,26,8,0,0.0,38.0,1.7,10.0,38.0,28.79,19.91
2016,11,26,8,15,0.0,52.5,1.75,10.0,52.5,39.32,29.74
2016,11,26,8,30,0.0,67.0,1.8,10.0,67.0,49.74,39.4
2016,11,26,8,45,0.0,81.0,1.9,10.5,81.0,59.72,48.48
2016,11,26,9,0,0.0,95.0,2.0,11.0,95.0,69.61,57.32
2016,11,26,9,15,0.0,108.0,2.05,11.0,108.0,78.75,65.49
2016,11,26,9,30,0.0,121.0,2.1,11.0,121.0,87.78,73.48
2016,11,26,9,45,25.0,145.0,2.2,11.0,155.5,103.84,87.64
2016,11,26,10,0,50.0,169.0,2.3,11.0,190.0,115.26,97.59
2016,11,26,10,15,70.5,183.5,2.4,11.0,215.0,124.26,105.36
2016,11,26,10,30,91.0,198.0,2.5,11.0,240.0,133.04,112.92
2016,11,26,10,45,60.0,194.5,2.6,11.0,223.0,135.03,108.19
2016,11,26,11,0,29.0,191.0,2.7,11.0,206.0,137.27,110.04
2016,11,26,11,15,244.5,185.5,2.75,11.0,309.0,171.8,128.97
2016,11,26,11,30,460.0,180.0,2.8,11.0,412.0,234.47,172.58
2016,11,26,11,45,240.0,186.5,2.85,11.0,308.0,208.94,162.16
2016,11,26,12,0,20.0,193.0,2.9,11.0,204.0,152.95,123.51
2016,11,26,12,15,164.0,201.5,2.95,11.0,284.5,223.41,179.68
2016,11,26,12,30,308.0,210.0,3.0,11.0,365.0,308.76,248.99
2016,11,26,12,45,154.0,152.5,3.05,11.5,230.0,201.42,163.68
2016,11,26,13,0,0.0,95.0,3.1,12.0,95.0,73.33,57.0
2016,11,26,13,15,58.0,146.5,2.95,12.0,173.0,154.11,125.81
2016,11,26,13,30,116.0,198.0,2.8,12.0,251.0,252.86,208.4
2016,11,26,13,45,58.0,147.5,2.7,12.0,174.0,164.34,134.83
2016,11,26,14,0,0.0,97.0,2.6,12.0,97.0,76.26,59.82
2016,11,26,14,15,186.5,111.0,2.5,11.5,177.5,247.15,208.25
2016,11,26,14,30,373.0,125.0,2.4,11.0,258.0,416.86,350.29
2016,11,26,14,45,325.5,121.0,2.3,11.0,228.5,376.12,316.67
2016,11,26,15,0,278.0,117.0,2.2,11.0,199.0,349.57,294.64
2016,11,26,15,15,250.0,102.5,2.15,11.0,168.0,321.44,271.2
2016,11,26,15,30,222.0,88.0,2.1,11.0,137.0,291.57,245.45
2016,11,26,15,45,175.0,72.0,2.05,11.0,105.5,243.76,203.52
2016,11,26,16,0,128.0,56.0,2.0,11.0,74.0,194.76,159.38
2016,11,26,16,15,72.0,38.0,2.05,10.5,47.5,119.02,89.97
2016,11,26,16,30,16.0,20.0,2.1,10.0,21.0,34.78,0.0
2016,11,26,16,45,8.0,10.0,2.15,10.0,10.5,13.72,0.0
2016,11,26,17,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,26,17,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,11,26,17,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,11,26,17,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,11,26,18,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,11,26,18,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,11,26,18,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,11,26,18,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,11,26,19,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,11,26,19,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,11,26,19,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,11,26,19,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,11,26,20,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,11,26,20,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,11,26,20,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,11,26,20,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,11,26,21,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,11,26,21,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,11,26,21,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,11,26,21,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,11,26,22,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,11,26,22,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,11,26,22,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,11,26,22,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,11,26,23,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,11,26,23,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,11,26,23,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,11,26,23,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,11,27,0,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,11,27,0,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,11,27,0,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,11,27,0,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,11,27,1,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,11,27,1,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,11,27,1,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,11,27,1,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,11,27,2,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,11,27,2,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,11,27,2,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,11,27,2,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,11,27,3,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,11,27,3,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,11,27,3,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,27,3,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,11,27,4,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,27,4,15,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2016,11,27,4,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,27,4,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,27,5,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,27,5,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,11,27,5,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,27,5,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,11,27,6,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,27,6,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,11,27,6,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,27,6,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,27,7,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,27,7,15,102.0,12.0,1.35,8.5,18.0,9.44,0.0
2016,11,27,7,30,204.0,24.0,1.5,9.0,36.0,19.85,0.12
2016,11,27,7,45,332.5,33.5,1.65,9.5,73.0,27.69,17.67
2016,11,27,8,0,461.0,43.0,1.8,10.0,110.0,35.69,25.94
2016,11,27,8,15,531.5,50.0,1.9,10.0,150.5,41.39,31.55
2016,11,27,8,30,602.0,57.0,2.0,10.0,191.0,47.15,37.05
2016,11,27,8,45,653.5,60.5,2.1,10.5,231.5,50.08,39.78
2016,11,27,9,0,705.0,64.0,2.2,11.0,272.0,53.11,42.49
2016,11,27,9,15,635.5,79.0,2.2,11.0,284.5,62.93,51.32
2016,11,27,9,30,566.0,94.0,2.2,11.0,297.0,72.29,59.67
2016,11,27,9,45,559.0,105.5,2.2,11.5,320.5,79.74,66.1
2016,11,27,10,0,552.0,117.0,2.2,12.0,344.0,87.02,72.33
2016,11,27,10,15,695.0,97.0,2.1,12.0,400.0,74.77,61.35
2016,11,27,10,30,838.0,77.0,2.0,12.0,456.0,68.74,55.92
2016,11,27,10,45,847.5,78.0,1.95,12.5,474.0,93.09,57.52
2016,11,27,11,0,857.0,79.0,1.9,13.0,492.0,146.26,83.8
2016,11,27,11,15,861.5,79.5,1.75,13.0,503.0,198.49,122.36
2016,11,27,11,30,866.0,80.0,1.6,13.0,514.0,250.18,166.62
2016,11,27,11,45,864.5,81.0,1.5,13.5,516.5,299.94,211.64
2016,11,27,12,0,863.0,82.0,1.4,14.0,519.0,348.15,255.65
2016,11,27,12,15,700.5,120.0,1.3,14.0,473.0,366.94,279.54
2016,11,27,12,30,538.0,158.0,1.2,14.0,427.0,366.08,285.47
2016,11,27,12,45,452.0,173.0,1.2,14.0,395.5,370.07,292.69
2016,11,27,13,0,366.0,188.0,1.2,14.0,364.0,356.55,284.97
2016,11,27,13,15,316.5,187.5,1.15,14.0,336.0,350.11,281.78
2016,11,27,13,30,267.0,187.0,1.1,14.0,308.0,339.28,274.45
2016,11,27,13,45,299.5,171.5,1.05,14.0,299.5,358.54,291.33
2016,11,27,14,0,332.0,156.0,1.0,14.0,291.0,377.98,308.14
2016,11,27,14,15,271.5,149.5,1.0,13.5,254.5,346.11,283.89
2016,11,27,14,30,211.0,143.0,1.0,13.0,218.0,310.44,256.11
2016,11,27,14,45,194.0,130.5,1.0,13.0,194.0,279.96,232.34
2016,11,27,15,0,177.0,118.0,1.0,13.0,170.0,262.72,218.55
2016,11,27,15,15,162.5,102.0,0.95,12.5,144.0,241.21,201.1
2016,11,27,15,30,148.0,86.0,0.9,12.0,118.0,218.39,181.9
2016,11,27,15,45,126.0,68.5,0.85,11.5,91.5,186.18,154.0
2016,11,27,16,0,104.0,51.0,0.8,11.0,65.0,167.11,135.64
2016,11,27,16,15,52.0,35.5,0.8,10.5,42.5,98.21,72.73
2016,11,27,16,30,0.0,20.0,0.8,10.0,20.0,19.12,0.0
2016,11,27,16,45,0.0,10.0,0.85,10.0,10.0,7.87,0.0
2016,11,27,17,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,27,17,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,27,17,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,27,17,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,11,27,18,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,27,18,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,11,27,18,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,27,18,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,27,19,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,27,19,15,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,11,27,19,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,27,19,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,27,20,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,27,20,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,27,20,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,27,20,45,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,11,27,21,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,27,21,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,11,27,21,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,27,21,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,11,27,22,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,27,22,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,27,22,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,27,22,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,11,27,23,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,27,23,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,27,23,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,27,23,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,11,28,0,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,28,0,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,28,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,28,0,45,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,11,28,1,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,28,1,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,28,1,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,28,1,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,28,2,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,28,2,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,28,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,28,2,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,28,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,28,3,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,11,28,3,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,28,3,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,28,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,28,4,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,28,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,28,4,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,11,28,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,28,5,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,11,28,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,28,5,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,28,6,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,28,6,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,11,28,6,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,28,6,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,11,28,7,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,28,7,15,76.0,12.0,1.5,10.0,16.5,9.44,0.0
2016,11,28,7,30,152.0,24.0,1.7,10.0,33.0,18.17,0.0
2016,11,28,7,45,271.0,36.0,1.95,10.5,68.0,27.44,17.16
2016,11,28,8,0,390.0,48.0,2.2,11.0,103.0,39.5,29.1
2016,11,28,8,15,465.5,56.0,2.3,11.0,143.0,45.79,35.29
2016,11,28,8,30,541.0,64.0,2.4,11.0,183.0,52.15,41.35
2016,11,28,8,45,600.0,67.5,2.5,11.0,223.5,54.89,44.0
2016,11,28,9,0,659.0,71.0,2.6,11.0,264.0,57.78,46.69
2016,11,28,9,15,634.5,78.0,2.6,11.0,283.0,62.22,50.69
2016,11,28,9,30,610.0,85.0,2.6,11.0,302.0,66.46,54.44
2016,11,28,9,45,496.5,116.5,2.65,11.5,303.5,83.64,69.6
2016,11,28,10,0,383.0,148.0,2.7,12.0,305.0,101.05,84.78
2016,11,28,10,15,529.0,136.5,2.7,12.0,367.0,96.1,80.26
2016,11,28,10,30,675.0,125.0,2.7,12.0,429.0,93.4,77.77
2016,11,28,10,45,658.0,122.5,2.75,12.5,428.0,108.46,75.08
2016,11,28,11,0,641.0,120.0,2.8,13.0,427.0,147.57,93.91
2016,11,28,11,15,601.0,135.0,2.75,13.0,428.5,193.54,130.16
2016,11,28,11,30,561.0,150.0,2.7,13.0,430.0,231.36,164.34
2016,11,28,11,45,660.0,133.5,2.65,13.5,465.0,283.78,206.59
2016,11,28,12,0,759.0,117.0,2.6,14.0,500.0,340.67,254.01
2016,11,28,12,15,756.5,117.0,2.55,14.0,496.0,382.48,292.85
2016,11,28,12,30,754.0,117.0,2.5,14.0,492.0,422.42,329.56
2016,11,28,12,45,712.0,114.0,2.45,14.0,462.0,439.82,348.26
2016,11,28,13,0,670.0,111.0,2.4,14.0,432.0,451.6,361.66
2016,11,28,13,15,690.5,111.5,2.35,14.0,431.0,494.52,398.29
2016,11,28,13,30,711.0,112.0,2.3,14.0,430.0,536.9,433.71
2016,11,28,13,45,706.5,105.5,2.25,14.0,406.5,556.45,451.17
2016,11,28,14,0,702.0,99.0,2.2,14.0,383.0,573.01,466.08
2016,11,28,14,15,677.0,95.5,2.1,14.0,352.0,576.25,470.01
2016,11,28,14,30,652.0,92.0,2.0,14.0,321.0,575.57,470.58
2016,11,28,14,45,636.0,83.5,1.9,14.0,287.5,572.13,468.77
2016,11,28,15,0,620.0,75.0,1.8,14.0,254.0,565.3,463.73
2016,11,28,15,15,569.5,69.5,1.55,13.5,215.0,533.4,438.15
2016,11,28,15,30,519.0,64.0,1.3,13.0,176.0,497.61,408.28
2016,11,28,15,45,465.0,54.0,1.1,12.5,138.0,451.46,368.84
2016,11,28,16,0,411.0,44.0,0.9,12.0,100.0,402.81,324.8
2016,11,28,16,15,287.0,33.0,0.95,11.5,65.0,300.15,227.81
2016,11,28,16,30,163.0,22.0,1.0,11.0,30.0,179.09,0.0
2016,11,28,16,45,81.5,11.0,1.1,10.5,15.0,68.02,0.0
2016,11,28,17,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,28,17,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,11,28,17,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,28,17,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,28,18,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,28,18,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,28,18,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,28,18,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,11,28,19,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,28,19,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,28,19,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,28,19,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,11,28,20,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,28,20,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,11,28,20,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,28,20,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,11,28,21,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,28,21,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,28,21,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,28,21,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,28,22,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,28,22,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,28,22,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,28,22,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,11,28,23,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,28,23,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,28,23,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,28,23,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,11,29,0,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,29,0,15,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2016,11,29,0,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,29,0,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,11,29,1,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,29,1,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,29,1,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,29,1,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,11,29,2,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,11,29,2,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,11,29,2,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,11,29,2,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,11,29,3,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,11,29,3,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,11,29,3,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,29,3,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,29,4,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,29,4,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,29,4,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,29,4,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,29,5,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,29,5,15,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2016,11,29,5,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,11,29,5,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,11,29,6,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,11,29,6,15,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,11,29,6,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,29,6,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,29,7,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,29,7,15,175.5,9.0,1.65,6.5,18.0,7.08,0.0
2016,11,29,7,30,351.0,18.0,1.8,7.0,36.0,16.45,0.0
2016,11,29,7,45,463.0,25.0,2.0,8.0,74.0,23.02,13.45
2016,11,29,8,0,575.0,32.0,2.2,9.0,112.0,29.76,20.7
2016,11,29,8,15,638.0,37.0,2.3,9.0,153.0,34.58,25.51
2016,11,29,8,30,701.0,42.0,2.4,9.0,194.0,39.46,30.21
2016,11,29,8,45,739.5,45.5,2.5,9.5,234.0,42.91,33.43
2016,11,29,9,0,778.0,49.0,2.6,10.0,274.0,46.37,36.56
2016,11,29,9,15,804.0,51.0,2.6,10.5,310.0,53.01,42.5
2016,11,29,9,30,830.0,53.0,2.6,11.0,346.0,55.66,44.76
2016,11,29,9,45,846.5,55.5,2.6,11.5,376.5,58.43,47.1
2016,11,29,10,0,863.0,58.0,2.6,12.0,407.0,61.11,49.32
2016,11,29,10,15,875.5,59.5,2.5,12.0,432.0,62.92,50.86
2016,11,29,10,30,888.0,61.0,2.4,12.0,457.0,64.65,52.32
2016,11,29,10,45,893.5,62.5,2.3,12.5,475.0,85.48,52.95
2016,11,29,11,0,899.0,64.0,2.2,13.0,493.0,139.75,77.78
2016,11,29,11,15,903.5,64.5,2.1,13.0,504.0,192.84,116.07
2016,11,29,11,30,908.0,65.0,2.0,13.0,515.0,245.29,160.86
2016,11,29,11,45,907.0,66.0,1.95,13.5,518.5,295.89,206.94
2016,11,29,12,0,906.0,67.0,1.9,14.0,522.0,344.92,252.29
2016,11,29,12,15,904.5,67.0,1.85,14.0,518.0,391.11,295.39
2016,11,29,12,30,903.0,67.0,1.8,14.0,514.0,435.26,336.0
2016,11,29,12,45,890.0,69.0,1.75,14.0,501.5,474.02,371.49
2016,11,29,13,0,877.0,71.0,1.7,14.0,489.0,509.6,403.44
2016,11,29,13,15,868.0,70.0,1.65,14.0,470.5,540.97,431.26
2016,11,29,13,30,859.0,69.0,1.6,14.0,452.0,573.0,458.69
2016,11,29,13,45,845.5,67.5,1.6,14.0,427.0,595.48,478.6
2016,11,29,14,0,832.0,66.0,1.6,14.0,402.0,614.36,495.35
2016,11,29,14,15,812.5,64.0,1.5,14.0,370.5,625.14,504.89
2016,11,29,14,30,793.0,62.0,1.4,14.0,339.0,632.05,511.05
2016,11,29,14,45,763.5,59.0,1.3,14.0,302.5,627.03,507.34
2016,11,29,15,0,734.0,56.0,1.2,14.0,266.0,617.98,499.65
2016,11,29,15,15,691.0,52.0,1.05,13.5,226.5,594.13,480.54
2016,11,29,15,30,648.0,48.0,0.9,13.0,187.0,566.36,457.29
2016,11,29,15,45,579.5,42.0,0.8,12.5,146.0,513.98,414.01
2016,11,29,16,0,511.0,36.0,0.7,12.0,105.0,467.87,372.41
2016,11,29,16,15,391.0,27.0,0.65,11.5,68.5,371.18,277.84
2016,11,29,16,30,271.0,18.0,0.6,11.0,32.0,253.06,0.0
2016,11,29,16,45,135.5,9.0,0.6,11.0,16.0,105.57,0.0
2016,11,29,17,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,29,17,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,29,17,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,11,29,17,45,0.0,0.0,0.35,11.0,0.0,0.0,0.0
2016,11,29,18,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,11,29,18,15,0.0,0.0,0.25,11.0,0.0,0.0,0.0
2016,11,29,18,30,0.0,0.0,0.2,11.0,0.0,0.0,0.0
