Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,29,18,45,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,11,29,19,0,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,11,29,19,15,0.0,0.0,0.35,10.5,0.0,0.0,0.0
2016,11,29,19,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,11,29,19,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,11,29,20,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,29,20,15,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,11,29,20,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,29,20,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,29,21,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,29,21,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,11,29,21,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,29,21,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,11,29,22,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,29,22,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,11,29,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,29,22,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,29,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,29,23,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,29,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,29,23,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,30,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,30,0,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,11,30,0,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,30,0,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,11,30,1,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,30,1,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,11,30,1,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,30,1,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,30,2,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,30,2,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,11,30,2,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,30,2,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,30,3,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,30,3,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,30,3,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,30,3,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,30,4,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,30,4,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,11,30,4,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,11,30,4,45,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2016,11,30,5,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,11,30,5,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,11,30,5,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,11,30,5,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,11,30,6,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,30,6,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,30,6,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,30,6,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,30,7,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,30,7,15,89.5,10.0,0.65,9.0,14.5,7.87,0.0
2016,11,30,7,30,179.0,20.0,0.6,9.0,29.0,16.46,0.0
2016,11,30,7,45,299.5,31.0,0.6,9.5,63.5,25.58,15.23
2016,11,30,8,0,420.0,42.0,0.6,10.0,98.0,34.75,25.0
2016,11,30,8,15,494.0,49.0,0.7,10.0,138.0,40.41,30.62
2016,11,30,8,30,568.0,56.0,0.8,10.0,178.0,46.14,36.12
2016,11,30,8,45,621.5,60.0,0.95,10.5,217.5,49.42,39.18
2016,11,30,9,0,675.0,64.0,1.1,11.0,257.0,52.79,42.22
2016,11,30,9,15,349.5,98.5,1.15,11.0,199.0,70.52,58.15
2016,11,30,9,30,24.0,133.0,1.2,11.0,141.0,95.1,80.0
2016,11,30,9,45,100.5,152.0,1.3,11.0,191.5,103.17,87.01
2016,11,30,10,0,177.0,171.0,1.4,11.0,242.0,115.35,97.63
2016,11,30,10,15,175.5,182.5,1.4,11.0,256.5,122.09,103.38
2016,11,30,10,30,174.0,194.0,1.4,11.0,271.0,128.62,108.96
2016,11,30,10,45,94.0,184.0,1.4,11.5,226.0,128.92,102.63
2016,11,30,11,0,14.0,174.0,1.4,12.0,181.0,127.46,101.96
2016,11,30,11,15,14.5,178.0,1.4,12.0,185.5,132.77,106.2
2016,11,30,11,30,15.0,182.0,1.4,12.0,190.0,138.11,110.57
2016,11,30,11,45,431.5,134.0,1.45,12.0,349.5,218.48,161.93
2016,11,30,12,0,848.0,86.0,1.5,12.0,509.0,339.8,251.06
2016,11,30,12,15,846.0,85.5,1.55,12.0,505.5,384.12,292.21
2016,11,30,12,30,844.0,85.0,1.6,12.0,502.0,426.43,331.47
2016,11,30,12,45,837.5,84.5,1.65,12.5,490.5,464.57,365.99
2016,11,30,13,0,831.0,84.0,1.7,13.0,479.0,500.01,397.44
2016,11,30,13,15,505.5,138.5,1.7,13.0,376.0,412.14,332.79
2016,11,30,13,30,180.0,193.0,1.7,13.0,273.0,282.56,230.4
2016,11,30,13,45,174.0,184.0,1.75,13.0,257.5,281.9,231.5
2016,11,30,14,0,168.0,175.0,1.8,13.0,242.0,280.2,231.04
2016,11,30,14,15,455.5,123.5,1.75,12.5,286.5,450.65,373.12
2016,11,30,14,30,743.0,72.0,1.7,12.0,331.0,607.47,499.22
2016,11,30,14,45,711.0,68.5,1.7,12.0,295.0,603.86,496.11
2016,11,30,15,0,679.0,65.0,1.7,12.0,259.0,592.64,487.83
2016,11,30,15,15,631.5,60.0,1.5,11.5,219.5,564.72,465.14
2016,11,30,15,30,584.0,55.0,1.3,11.0,180.0,533.15,438.45
2016,11,30,15,45,508.5,48.5,1.1,11.0,140.0,475.87,389.31
2016,11,30,16,0,433.0,42.0,0.9,11.0,100.0,415.54,335.22
2016,11,30,16,15,216.5,35.5,0.85,10.5,64.5,252.47,190.3
2016,11,30,16,30,0.0,29.0,0.8,10.0,29.0,41.66,0.0
2016,11,30,16,45,0.0,14.5,0.8,10.0,14.5,11.41,0.0
2016,11,30,17,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,30,17,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,11,30,17,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,30,17,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,30,18,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,30,18,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,30,18,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,30,18,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,30,19,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,30,19,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,30,19,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,30,19,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,30,20,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,30,20,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,30,20,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,30,20,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,11,30,21,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,30,21,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,11,30,21,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,30,21,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,11,30,22,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,30,22,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,30,22,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,30,22,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,11,30,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,30,23,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,11,30,23,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,23,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,1,0,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,1,0,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,1,0,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,1,0,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,12,1,1,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,1,1,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,12,1,1,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,1,1,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,1,2,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,1,2,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,12,1,2,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,1,2,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,1,3,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,1,3,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,12,1,3,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,1,3,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,12,1,4,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,1,4,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,1,4,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,1,4,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,1,5,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,1,5,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,12,1,5,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,1,5,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,1,6,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,1,6,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,1,6,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,1,6,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,1,7,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,1,7,15,153.5,8.5,1.5,6.5,16.0,6.69,0.0
2016,12,1,7,30,307.0,17.0,1.7,7.0,32.0,15.46,0.0
2016,12,1,7,45,430.5,25.0,1.9,7.5,69.0,22.91,12.86
2016,12,1,8,0,554.0,33.0,2.1,8.0,106.0,30.53,21.37
2016,12,1,8,15,621.5,38.5,2.35,8.5,147.5,35.74,26.54
2016,12,1,8,30,689.0,44.0,2.6,9.0,189.0,41.01,31.56
2016,12,1,8,45,731.5,47.5,2.9,9.5,229.5,44.43,34.78
2016,12,1,9,0,774.0,51.0,3.2,10.0,270.0,47.88,37.91
2016,12,1,9,15,802.0,53.5,3.3,10.0,306.5,50.38,40.19
2016,12,1,9,30,830.0,56.0,3.4,10.0,343.0,52.87,42.42
2016,12,1,9,45,842.5,60.0,3.55,10.5,374.0,56.25,45.32
2016,12,1,10,0,855.0,64.0,3.7,11.0,405.0,59.54,48.12
2016,12,1,10,15,868.5,65.5,3.7,11.5,430.5,66.83,54.47
2016,12,1,10,30,882.0,67.0,3.7,12.0,456.0,68.55,55.81
2016,12,1,10,45,890.5,68.0,3.75,12.5,474.5,84.49,55.2
2016,12,1,11,0,899.0,69.0,3.8,13.0,493.0,138.62,78.07
2016,12,1,11,15,903.5,69.5,3.8,13.0,504.5,191.83,115.72
2016,12,1,11,30,908.0,70.0,3.8,13.0,516.0,244.4,160.51
2016,12,1,11,45,910.0,70.0,3.8,13.5,520.0,295.08,206.85
2016,12,1,12,0,912.0,70.0,3.8,14.0,524.0,344.44,253.01
2016,12,1,12,15,910.0,70.0,3.8,14.0,520.0,390.86,297.16
2016,12,1,12,30,908.0,70.0,3.8,14.0,516.0,435.19,338.94
2016,12,1,12,45,899.0,70.5,3.8,14.0,503.5,474.68,376.05
2016,12,1,13,0,890.0,71.0,3.8,14.0,491.0,511.22,409.89
2016,12,1,13,15,880.5,70.0,3.75,14.0,472.5,542.95,439.03
2016,12,1,13,30,871.0,69.0,3.7,14.0,454.0,575.19,467.73
2016,12,1,13,45,854.0,68.0,3.7,14.0,428.0,596.7,487.62
2016,12,1,14,0,837.0,67.0,3.7,14.0,402.0,614.38,504.06
2016,12,1,14,15,816.0,65.0,3.55,13.5,370.5,624.53,514.71
2016,12,1,14,30,795.0,63.0,3.4,13.0,339.0,630.71,521.83
2016,12,1,14,45,764.0,60.0,3.25,13.0,302.0,624.94,517.93
2016,12,1,15,0,733.0,57.0,3.1,13.0,265.0,615.06,509.57
2016,12,1,15,15,688.5,53.0,2.85,12.5,225.5,590.37,489.39
2016,12,1,15,30,644.0,49.0,2.6,12.0,186.0,561.65,464.79
2016,12,1,15,45,570.5,43.0,2.35,11.5,144.5,513.83,423.29
2016,12,1,16,0,497.0,37.0,2.1,11.0,103.0,456.77,371.38
2016,12,1,16,15,248.5,34.0,2.05,10.5,67.0,273.01,207.19
2016,12,1,16,30,0.0,31.0,2.0,10.0,31.0,47.94,0.0
2016,12,1,16,45,0.0,15.5,2.0,9.5,15.5,12.2,0.0
2016,12,1,17,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,1,17,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,12,1,17,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,1,17,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,12,1,18,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,1,18,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,12,1,18,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,1,18,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,1,19,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,1,19,15,0.0,0.0,2.5,8.5,0.0,0.0,0.0
2016,12,1,19,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,1,19,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,1,20,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,1,20,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,1,20,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,1,20,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,12,1,21,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,1,21,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,1,21,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,1,21,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,1,22,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,1,22,15,0.0,0.0,2.6,7.5,0.0,0.0,0.0
2016,12,1,22,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,1,22,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,1,23,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,1,23,15,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,1,23,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,1,23,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,2,0,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,2,0,15,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,2,0,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,2,0,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,2,1,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,2,1,15,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,2,1,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,2,1,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,2,2,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,2,2,15,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,2,2,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,2,2,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,2,3,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,2,3,15,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,12,2,3,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,2,3,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,12,2,4,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,2,4,15,0.0,0.0,2.4,6.5,0.0,0.0,0.0
2016,12,2,4,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,2,4,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,2,5,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,2,5,15,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,12,2,5,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,2,5,45,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,12,2,6,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,2,6,15,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,2,6,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,2,6,45,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,2,7,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,2,7,15,148.0,8.0,2.4,6.5,14.5,6.29,0.0
2016,12,2,7,30,296.0,16.0,2.6,7.0,29.0,14.52,0.0
2016,12,2,7,45,416.5,24.5,2.85,7.5,65.5,22.42,12.12
2016,12,2,8,0,537.0,33.0,3.1,8.0,102.0,30.44,21.21
2016,12,2,8,15,605.0,38.5,3.2,8.5,143.0,35.62,26.39
2016,12,2,8,30,673.0,44.0,3.3,9.0,184.0,40.86,31.4
2016,12,2,8,45,715.5,47.5,3.45,9.5,224.0,44.25,34.6
2016,12,2,9,0,758.0,51.0,3.6,10.0,264.0,47.68,37.72
2016,12,2,9,15,674.5,68.0,3.7,10.5,276.0,55.54,44.77
2016,12,2,9,30,591.0,85.0,3.8,11.0,288.0,66.41,54.43
2016,12,2,9,45,714.5,74.5,3.9,11.5,342.0,60.34,48.81
2016,12,2,10,0,838.0,64.0,4.0,12.0,396.0,59.25,47.67
2016,12,2,10,15,851.5,65.5,3.95,12.0,421.5,60.64,48.85
2016,12,2,10,30,865.0,67.0,3.9,12.0,447.0,68.17,55.49
2016,12,2,10,45,874.0,68.0,3.9,12.5,465.5,81.61,54.59
2016,12,2,11,0,883.0,69.0,3.9,13.0,484.0,134.82,76.08
2016,12,2,11,15,888.0,69.5,3.85,13.0,495.0,187.2,112.67
2016,12,2,11,30,893.0,70.0,3.8,13.0,506.0,239.01,156.57
2016,12,2,11,45,894.5,70.0,3.8,13.0,510.0,288.78,202.41
2016,12,2,12,0,896.0,70.0,3.8,13.0,514.0,337.19,248.29
2016,12,2,12,15,894.0,70.0,3.8,13.0,510.0,382.85,291.93
2016,12,2,12,30,892.0,70.0,3.8,13.0,506.0,426.46,333.26
2016,12,2,12,45,879.5,71.5,3.8,13.5,493.5,464.7,368.86
2016,12,2,13,0,867.0,73.0,3.8,14.0,481.0,501.97,402.55
2016,12,2,13,15,857.5,72.0,3.75,14.0,462.5,533.74,431.68
2016,12,2,13,30,848.0,71.0,3.7,14.0,444.0,562.3,457.57
2016,12,2,13,45,480.5,120.5,3.65,14.0,329.5,423.01,348.41
2016,12,2,14,0,113.0,170.0,3.6,14.0,215.0,239.77,197.26
2016,12,2,14,15,108.5,157.5,3.4,13.5,198.0,232.47,192.54
2016,12,2,14,30,104.0,145.0,3.2,13.0,181.0,224.29,186.51
2016,12,2,14,45,99.5,130.0,3.0,13.0,161.5,212.2,176.71
2016,12,2,15,0,95.0,115.0,2.8,13.0,142.0,199.18,165.91
2016,12,2,15,15,359.0,82.0,2.4,12.5,161.5,385.93,324.9
2016,12,2,15,30,623.0,49.0,2.0,12.0,181.0,544.99,450.91
2016,12,2,15,45,551.0,43.0,1.7,11.5,140.5,498.39,408.79
2016,12,2,16,0,479.0,37.0,1.4,11.0,100.0,442.57,357.88
2016,12,2,16,15,357.0,27.5,1.35,10.5,64.5,344.66,259.75
2016,12,2,16,30,235.0,18.0,1.3,10.0,29.0,224.41,0.0
2016,12,2,16,45,117.5,9.0,1.3,10.0,14.5,92.0,0.0
2016,12,2,17,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,2,17,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,12,2,17,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,2,17,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,12,2,18,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,2,18,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,2,18,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,2,18,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,2,19,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,2,19,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,2,19,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,2,19,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,2,20,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,2,20,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2016,12,2,20,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,2,20,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,2,21,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,2,21,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,2,21,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,2,21,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,2,22,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,2,22,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,2,22,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,2,22,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,12,2,23,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,2,23,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,12,2,23,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,2,23,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,3,0,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,3,0,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,12,3,0,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,3,0,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,3,1,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,3,1,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,12,3,1,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,3,1,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,3,2,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,3,2,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,3,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,3,2,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,3,3,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,3,3,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,12,3,3,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,3,3,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,3,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,3,4,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,12,3,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,3,4,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,3,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,3,5,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,3,5,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,3,5,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,3,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,3,6,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,3,6,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,3,6,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,3,7,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,3,7,15,112.5,8.0,1.0,8.0,12.5,6.29,0.0
2016,12,3,7,30,225.0,16.0,1.0,8.0,25.0,12.59,0.0
2016,12,3,7,45,349.5,25.0,1.0,8.5,59.5,20.79,10.46
2016,12,3,8,0,474.0,34.0,1.0,9.0,94.0,28.52,19.42
2016,12,3,8,15,545.0,40.0,1.15,9.5,133.5,36.5,27.08
2016,12,3,8,30,616.0,46.0,1.3,10.0,173.0,42.06,32.37
2016,12,3,8,45,666.0,49.5,1.5,10.5,212.5,45.39,35.5
2016,12,3,9,0,716.0,53.0,1.7,11.0,252.0,48.79,38.59
2016,12,3,9,15,645.0,70.0,1.75,11.5,267.0,56.65,45.6
2016,12,3,9,30,574.0,87.0,1.8,12.0,282.0,67.7,55.37
2016,12,3,9,45,688.0,77.0,1.9,12.5,332.5,61.71,49.85
2016,12,3,10,0,802.0,67.0,2.0,13.0,383.0,60.89,48.95
2016,12,3,10,15,816.5,68.5,2.0,13.0,407.5,62.23,50.07
2016,12,3,10,30,831.0,70.0,2.0,13.0,432.0,63.57,51.19
2016,12,3,10,45,837.5,72.0,2.0,13.5,450.0,74.95,50.63
2016,12,3,11,0,844.0,74.0,2.0,14.0,468.0,127.56,71.6
2016,12,3,11,15,850.0,74.5,2.0,14.0,479.5,178.93,106.87
2016,12,3,11,30,856.0,75.0,2.0,14.0,491.0,229.96,149.37
2016,12,3,11,45,853.5,76.5,2.0,14.5,494.5,279.17,193.68
2016,12,3,12,0,851.0,78.0,2.0,15.0,498.0,326.81,237.55
2016,12,3,12,15,849.5,78.0,2.0,15.0,494.5,371.68,279.38
2016,12,3,12,30,848.0,78.0,2.0,15.0,491.0,414.64,319.01
2016,12,3,12,45,845.0,77.0,2.0,15.5,481.0,453.91,354.25
2016,12,3,13,0,842.0,76.0,2.0,16.0,471.0,490.76,386.62
2016,12,3,13,15,833.5,74.5,1.95,16.0,453.0,521.69,414.17
2016,12,3,13,30,825.0,73.0,1.9,16.0,435.0,549.54,438.62
2016,12,3,13,45,805.5,73.0,1.85,16.0,410.0,569.38,456.34
2016,12,3,14,0,786.0,73.0,1.8,16.0,385.0,585.39,470.64
2016,12,3,14,15,765.0,70.5,1.65,16.0,354.5,593.9,478.3
2016,12,3,14,30,744.0,68.0,1.5,16.0,324.0,598.55,482.53
2016,12,3,14,45,707.5,65.5,1.35,16.0,288.0,588.72,475.22
2016,12,3,15,0,671.0,63.0,1.2,16.0,252.0,580.01,467.92
2016,12,3,15,15,625.0,58.0,1.1,15.0,213.5,553.52,448.02
2016,12,3,15,30,579.0,53.0,1.0,14.0,175.0,523.48,424.21
2016,12,3,15,45,503.0,46.5,0.9,13.5,135.5,466.49,377.19
2016,12,3,16,0,427.0,40.0,0.8,13.0,96.0,406.68,325.11
2016,12,3,16,15,307.5,29.5,0.85,12.5,62.0,309.69,230.37
2016,12,3,16,30,188.0,19.0,0.9,12.0,28.0,190.3,0.0
2016,12,3,16,45,94.0,9.5,1.0,12.0,14.0,75.29,0.0
2016,12,3,17,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,3,17,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,12,3,17,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,3,17,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,12,3,18,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,12,3,18,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,12,3,18,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,3,18,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,3,19,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,3,19,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,3,19,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,3,19,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,3,20,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,3,20,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,3,20,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,3,20,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,3,21,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,3,21,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,12,3,21,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,3,21,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,12,3,22,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,3,22,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,3,22,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,3,22,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,3,23,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,3,23,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,12,3,23,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,3,23,45,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,12,4,0,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,4,0,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,12,4,0,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,4,0,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,4,1,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,4,1,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,12,4,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,4,1,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,12,4,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,4,2,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,4,2,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,4,2,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,12,4,3,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,4,3,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,12,4,3,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,4,3,45,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,12,4,4,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,12,4,4,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,12,4,4,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,12,4,4,45,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,12,4,5,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,4,5,15,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2016,12,4,5,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,4,5,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,12,4,6,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,4,6,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,4,6,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,4,6,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,12,4,7,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,4,7,15,0.0,12.0,0.75,8.0,12.0,9.44,0.0
2016,12,4,7,30,0.0,24.0,0.7,8.0,24.0,18.88,0.0
2016,12,4,7,45,229.5,29.5,0.7,8.5,58.0,22.52,11.35
2016,12,4,8,0,459.0,35.0,0.7,9.0,92.0,29.28,20.04
2016,12,4,8,15,532.5,41.5,0.7,9.5,131.5,34.75,25.51
2016,12,4,8,30,606.0,48.0,0.7,10.0,171.0,40.28,30.78
2016,12,4,8,45,649.5,53.0,0.7,10.5,210.0,48.14,38.01
2016,12,4,9,0,693.0,58.0,0.7,11.0,249.0,52.59,42.04
2016,12,4,9,15,723.5,61.5,0.65,11.0,284.5,55.66,44.83
2016,12,4,9,30,754.0,65.0,0.6,11.0,320.0,58.74,47.57
2016,12,4,9,45,565.5,103.5,0.55,11.5,304.5,79.04,65.52
2016,12,4,10,0,377.0,142.0,0.5,12.0,289.0,97.57,81.6
2016,12,4,10,15,447.0,138.0,0.45,12.0,324.0,95.83,79.88
2016,12,4,10,30,517.0,134.0,0.4,12.0,359.0,94.27,78.4
2016,12,4,10,45,517.0,141.0,0.35,12.0,374.0,103.63,86.47
2016,12,4,11,0,517.0,148.0,0.3,12.0,389.0,143.12,96.83
2016,12,4,11,15,676.5,115.0,0.25,12.0,438.0,179.03,114.45
2016,12,4,11,30,836.0,82.0,0.2,12.0,487.0,229.54,148.89
2016,12,4,11,45,706.0,112.5,0.2,12.5,456.5,267.21,187.6
2016,12,4,12,0,576.0,143.0,0.2,13.0,426.0,290.53,214.2
2016,12,4,12,15,523.5,155.5,0.35,13.0,411.5,316.53,240.49
2016,12,4,12,30,471.0,168.0,0.5,13.0,397.0,337.01,261.51
2016,12,4,12,45,477.5,162.5,0.7,13.5,390.0,362.65,284.88
2016,12,4,13,0,484.0,157.0,0.9,14.0,383.0,387.31,307.07
2016,12,4,13,15,375.0,169.5,1.0,14.0,340.5,356.85,286.21
2016,12,4,13,30,266.0,182.0,1.1,14.0,298.0,328.37,265.56
2016,12,4,13,45,324.5,162.5,1.2,14.0,296.5,358.16,291.6
2016,12,4,14,0,383.0,143.0,1.3,14.0,295.0,403.37,329.3
2016,12,4,14,15,356.0,138.5,1.2,13.5,271.0,383.25,314.74
2016,12,4,14,30,329.0,134.0,1.1,13.0,247.0,374.88,309.22
2016,12,4,14,45,470.0,103.0,1.05,13.0,245.5,464.15,381.98
2016,12,4,15,0,611.0,72.0,1.0,13.0,244.0,547.03,447.03
2016,12,4,15,15,562.0,66.0,0.95,12.5,206.0,516.53,422.65
2016,12,4,15,30,513.0,60.0,0.9,12.0,168.0,482.34,395.14
2016,12,4,15,45,454.5,51.0,0.85,12.0,131.0,434.91,354.81
2016,12,4,16,0,396.0,42.0,0.8,12.0,94.0,384.96,309.68
2016,12,4,16,15,198.0,34.5,0.85,11.5,60.5,235.92,175.47
2016,12,4,16,30,0.0,27.0,0.9,11.0,27.0,36.67,0.0
2016,12,4,16,45,0.0,13.5,1.0,11.0,13.5,10.62,0.0
2016,12,4,17,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,4,17,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,12,4,17,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,4,17,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,4,18,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,4,18,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,12,4,18,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,4,18,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,4,19,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,4,19,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,4,19,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,4,19,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,4,20,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,4,20,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,4,20,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,4,20,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,4,21,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,4,21,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,4,21,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,4,21,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,4,22,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,4,22,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,12,4,22,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,4,22,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,12,4,23,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,4,23,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,4,23,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,4,23,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,5,0,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,5,0,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,12,5,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,5,0,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,5,1,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,5,1,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,12,5,1,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,5,1,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,12,5,2,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,5,2,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,12,5,2,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,5,2,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,5,3,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,5,3,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,12,5,3,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,5,3,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,5,4,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,5,4,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,5,4,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,5,4,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,12,5,5,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,5,5,15,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2016,12,5,5,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,5,5,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,12,5,6,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,5,6,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,5,6,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,5,6,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,5,7,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,5,7,15,0.0,7.5,1.55,7.0,7.5,5.9,0.0
2016,12,5,7,30,0.0,15.0,1.6,7.0,15.0,11.8,0.0
2016,12,5,7,45,61.0,30.0,1.65,7.5,37.0,22.31,10.7
2016,12,5,8,0,122.0,45.0,1.7,8.0,59.0,33.11,23.35
2016,12,5,8,15,145.5,61.5,1.75,8.0,85.5,44.62,34.42
2016,12,5,8,30,169.0,78.0,1.8,8.0,112.0,55.88,45.05
2016,12,5,8,45,185.5,93.5,1.85,8.5,138.5,66.22,54.6
2016,12,5,9,0,202.0,109.0,1.9,9.0,165.0,76.32,63.76
2016,12,5,9,15,220.0,121.0,1.9,9.0,189.0,84.13,70.84
2016,12,5,9,30,238.0,133.0,1.9,9.0,213.0,91.78,77.68
2016,12,5,9,45,271.5,142.0,1.9,9.0,241.5,97.78,82.97
2016,12,5,10,0,305.0,151.0,1.9,9.0,270.0,103.71,88.15
2016,12,5,10,15,390.0,147.0,1.85,9.0,308.5,100.45,85.11
2016,12,5,10,30,475.0,143.0,1.8,9.0,347.0,99.08,83.78
2016,12,5,10,45,355.0,171.0,1.8,9.5,327.5,119.07,101.23
2016,12,5,11,0,235.0,199.0,1.8,10.0,308.0,151.89,115.71
2016,12,5,11,15,234.5,204.5,1.7,10.0,315.5,175.59,133.08
2016,12,5,11,30,234.0,210.0,1.6,10.0,323.0,197.15,150.96
2016,12,5,11,45,293.0,202.5,1.55,10.0,345.0,225.95,173.62
2016,12,5,12,0,352.0,195.0,1.5,10.0,367.0,258.88,200.82
2016,12,5,12,15,303.0,201.5,1.45,10.0,349.0,270.54,214.04
2016,12,5,12,30,254.0,208.0,1.4,10.0,331.0,277.38,222.58
2016,12,5,12,45,257.0,203.0,1.35,10.0,325.0,292.37,236.49
2016,12,5,13,0,260.0,198.0,1.3,10.0,319.0,306.72,249.68
2016,12,5,13,15,255.0,190.5,1.2,10.0,305.5,313.98,256.89
2016,12,5,13,30,250.0,183.0,1.1,10.0,292.0,319.81,262.76
2016,12,5,13,45,228.5,174.0,1.0,10.0,269.5,313.11,258.23
2016,12,5,14,0,207.0,165.0,0.9,10.0,247.0,291.17,241.31
2016,12,5,14,15,195.0,155.0,0.8,10.0,227.5,284.29,236.39
2016,12,5,14,30,183.0,145.0,0.7,10.0,208.0,276.16,230.13
2016,12,5,14,45,179.5,129.5,0.65,10.0,185.5,265.81,222.19
2016,12,5,15,0,176.0,114.0,0.6,10.0,163.0,254.21,212.93
2016,12,5,15,15,161.5,98.0,0.6,9.5,138.0,232.82,195.47
2016,12,5,15,30,147.0,82.0,0.6,9.0,113.0,210.01,176.18
2016,12,5,15,45,131.0,65.0,0.65,9.0,88.0,197.72,164.32
2016,12,5,16,0,115.0,48.0,0.7,9.0,63.0,168.94,137.69
2016,12,5,16,15,57.5,33.0,0.75,8.5,40.5,97.28,71.03
2016,12,5,16,30,0.0,18.0,0.8,8.0,18.0,16.19,0.0
2016,12,5,16,45,0.0,9.0,0.85,8.0,9.0,7.08,0.0
2016,12,5,17,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,5,17,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,5,17,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,5,17,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,5,18,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,5,18,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,5,18,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,5,18,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,5,19,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,5,19,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,12,5,19,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,5,19,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,12,5,20,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,5,20,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,5,20,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,5,20,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,12,5,21,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,5,21,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,5,21,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,5,21,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,5,22,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,5,22,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,12,5,22,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,5,22,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,5,23,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,5,23,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,5,23,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,5,23,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,6,0,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,6,0,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,6,0,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,6,0,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,6,1,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,6,1,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,12,6,1,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,6,1,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,6,2,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,6,2,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,12,6,2,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,6,2,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,6,3,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,6,3,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,6,3,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,6,3,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,6,4,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,6,4,15,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2016,12,6,4,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,6,4,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,12,6,5,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,6,5,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,6,5,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,6,5,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,6,6,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,6,6,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,12,6,6,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,6,6,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,6,7,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,6,7,15,0.0,9.0,1.05,4.5,9.0,7.08,0.0
2016,12,6,7,30,0.0,18.0,1.1,5.0,18.0,14.16,0.0
2016,12,6,7,45,149.0,29.0,1.2,6.0,46.5,21.86,9.88
2016,12,6,8,0,298.0,40.0,1.3,7.0,75.0,30.53,21.13
2016,12,6,8,15,348.5,51.5,1.4,7.5,108.5,39.14,29.57
2016,12,6,8,30,399.0,63.0,1.5,8.0,142.0,47.65,37.61
2016,12,6,8,45,432.5,73.0,1.65,8.5,175.0,54.88,44.35
2016,12,6,9,0,466.0,83.0,1.8,9.0,208.0,61.99,50.84
2016,12,6,9,15,501.5,87.0,1.9,9.0,239.0,67.72,56.06
2016,12,6,9,30,537.0,91.0,2.0,9.0,270.0,70.34,58.41
2016,12,6,9,45,671.5,81.0,2.1,9.5,326.0,64.39,52.88
2016,12,6,10,0,806.0,71.0,2.2,10.0,382.0,63.99,52.36
2016,12,6,10,15,821.0,72.5,2.2,10.0,407.5,65.29,53.45
2016,12,6,10,30,836.0,74.0,2.2,10.0,433.0,66.6,54.55
2016,12,6,10,45,524.5,137.0,2.2,10.5,366.0,98.42,82.71
2016,12,6,11,0,213.0,200.0,2.2,11.0,299.0,151.79,116.27
2016,12,6,11,15,538.0,140.0,2.2,11.0,396.5,172.14,116.57
2016,12,6,11,30,863.0,80.0,2.2,11.0,494.0,228.62,149.37
2016,12,6,11,45,577.0,142.5,2.2,11.0,420.5,252.11,183.96
2016,12,6,12,0,291.0,205.0,2.2,11.0,347.0,247.59,193.15
2016,12,6,12,15,164.0,200.0,2.2,11.0,280.0,216.6,173.04
2016,12,6,12,30,37.0,195.0,2.2,11.0,213.0,170.27,138.02
2016,12,6,12,45,18.5,129.0,2.25,11.0,138.0,108.08,86.58
2016,12,6,13,0,0.0,63.0,2.3,11.0,63.0,48.31,35.99
2016,12,6,13,15,0.0,69.0,2.3,11.0,69.0,52.94,40.05
2016,12,6,13,30,0.0,75.0,2.3,11.0,75.0,57.59,44.07
2016,12,6,13,45,0.0,100.5,2.35,11.0,100.5,78.82,62.32
2016,12,6,14,0,0.0,126.0,2.4,11.0,126.0,102.58,82.65
2016,12,6,14,15,0.0,116.0,2.3,11.0,116.0,95.06,76.32
2016,12,6,14,30,0.0,106.0,2.2,11.0,106.0,87.48,69.93
2016,12,6,14,45,361.0,82.0,2.15,11.0,183.0,362.54,307.74
2016,12,6,15,0,722.0,58.0,2.1,11.0,260.0,600.96,500.16
2016,12,6,15,15,677.0,53.5,1.85,10.5,221.0,575.92,477.28
2016,12,6,15,30,632.0,49.0,1.6,10.0,182.0,546.86,452.05
2016,12,6,15,45,562.5,43.0,1.35,9.5,142.0,502.93,413.34
2016,12,6,16,0,493.0,37.0,1.1,9.0,102.0,449.6,364.13
2016,12,6,16,15,367.5,28.0,1.05,8.5,66.0,350.58,263.69
2016,12,6,16,30,242.0,19.0,1.0,8.0,30.0,228.42,0.0
2016,12,6,16,45,121.0,9.5,1.0,8.0,15.0,94.38,0.0
2016,12,6,17,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,6,17,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,6,17,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,6,17,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,6,18,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,6,18,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,6,18,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,6,18,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,6,19,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,6,19,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,12,6,19,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,6,19,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,6,20,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,6,20,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,12,6,20,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,6,20,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,6,21,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,6,21,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,12,6,21,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,6,21,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,6,22,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,6,22,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,6,22,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,6,22,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,6,23,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,6,23,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,6,23,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,6,23,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,12,7,0,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,7,0,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,12,7,0,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,7,0,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,7,1,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,7,1,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,7,1,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,7,1,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,12,7,2,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,7,2,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,7,2,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,7,2,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,12,7,3,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,7,3,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,12,7,3,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,7,3,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,7,4,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,7,4,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,7,4,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,7,4,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,12,7,5,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,7,5,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,7,5,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,7,5,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,7,6,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,7,6,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,7,6,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,7,6,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,7,7,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,7,7,15,0.0,6.0,1.4,5.0,6.0,0.0,0.0
2016,12,7,7,30,0.0,12.0,1.4,5.0,12.0,9.44,0.0
2016,12,7,7,45,58.5,26.5,1.45,5.0,33.5,19.93,7.93
2016,12,7,8,0,117.0,41.0,1.5,5.0,55.0,30.37,21.08
2016,12,7,8,15,135.0,58.0,1.6,5.0,79.5,42.22,32.61
2016,12,7,8,30,153.0,75.0,1.7,5.0,104.0,53.79,43.63
2016,12,7,8,45,166.5,90.0,1.8,5.5,129.0,63.81,53.0
2016,12,7,9,0,180.0,105.0,1.9,6.0,154.0,73.59,62.0
2016,12,7,9,15,188.0,119.5,1.85,6.5,176.5,82.77,70.29
2016,12,7,9,30,196.0,134.0,1.8,7.0,199.0,93.26,79.61
2016,12,7,9,45,131.0,146.5,1.8,7.5,191.5,100.11,85.54
2016,12,7,10,0,66.0,159.0,1.8,8.0,184.0,108.92,93.15
2016,12,7,10,15,39.5,158.0,1.7,8.0,173.0,108.89,92.98
2016,12,7,10,30,13.0,157.0,1.6,8.0,162.0,112.28,95.87
2016,12,7,10,45,20.5,168.0,1.5,8.5,177.0,119.73,102.16
2016,12,7,11,0,28.0,179.0,1.4,9.0,192.0,127.11,102.56
2016,12,7,11,15,94.5,196.0,1.4,9.0,241.0,151.37,119.6
2016,12,7,11,30,161.0,213.0,1.4,9.0,290.0,183.98,143.73
2016,12,7,11,45,89.5,197.5,1.45,9.0,240.5,168.7,134.55
2016,12,7,12,0,18.0,182.0,1.5,9.0,191.0,143.0,116.02
2016,12,7,12,15,9.0,109.0,1.55,9.0,113.5,86.76,68.92
2016,12,7,12,30,0.0,36.0,1.6,9.0,36.0,27.52,18.29
2016,12,7,12,45,0.0,69.0,1.7,9.0,69.0,52.95,40.34
2016,12,7,13,0,0.0,102.0,1.8,9.0,102.0,78.94,62.69
2016,12,7,13,15,7.5,131.5,1.85,8.5,135.0,107.44,87.29
2016,12,7,13,30,15.0,161.0,1.9,8.0,168.0,138.8,114.34
2016,12,7,13,45,7.5,145.0,1.95,8.0,148.5,122.53,100.54
2016,12,7,14,0,0.0,129.0,2.0,8.0,129.0,105.38,85.91
2016,12,7,14,15,0.0,119.0,2.0,8.0,119.0,97.94,79.66
2016,12,7,14,30,0.0,109.0,2.0,8.0,109.0,90.46,73.31
2016,12,7,14,45,0.0,97.0,2.0,8.0,97.0,80.92,65.1
2016,12,7,15,0,0.0,85.0,2.0,8.0,85.0,71.25,56.71
2016,12,7,15,15,0.0,72.0,1.9,7.5,72.0,60.36,47.23
2016,12,7,15,30,0.0,59.0,1.8,7.0,59.0,49.23,37.41
2016,12,7,15,45,0.0,45.5,1.75,7.0,45.5,37.19,26.61
2016,12,7,16,0,0.0,32.0,1.7,7.0,32.0,24.6,15.31
2016,12,7,16,15,0.0,20.5,1.7,6.5,20.5,15.63,6.62
2016,12,7,16,30,0.0,9.0,1.7,6.0,9.0,6.83,0.0
2016,12,7,16,45,0.0,4.5,1.7,6.0,4.5,3.54,0.0
2016,12,7,17,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,7,17,15,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,12,7,17,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,7,17,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,12,7,18,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,7,18,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,12,7,18,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,7,18,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,12,7,19,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,7,19,15,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,7,19,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,7,19,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,12,7,20,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,7,20,15,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,7,20,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,7,20,45,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,7,21,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,7,21,15,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,7,21,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,7,21,45,0.0,0.0,2.25,6.5,0.0,0.0,0.0
2016,12,7,22,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,7,22,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,7,22,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,7,22,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,7,23,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,7,23,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,12,7,23,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,7,23,45,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2016,12,8,0,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,8,0,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,12,8,0,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,8,0,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,12,8,1,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,8,1,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,12,8,1,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,8,1,45,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2016,12,8,2,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,8,2,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,8,2,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,8,2,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,8,3,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,8,3,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,12,8,3,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,8,3,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,12,8,4,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,8,4,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,8,4,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,8,4,45,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2016,12,8,5,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,12,8,5,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,8,5,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,12,8,5,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,8,6,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,12,8,6,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,8,6,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,8,6,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,12,8,7,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,8,7,15,0.0,3.0,1.1,10.0,3.0,0.0,0.0
2016,12,8,7,30,0.0,6.0,1.1,10.0,6.0,4.72,0.0
2016,12,8,7,45,0.0,16.5,1.1,10.5,16.5,12.58,2.3
2016,12,8,8,0,0.0,27.0,1.1,11.0,27.0,20.63,12.09
2016,12,8,8,15,0.0,40.0,1.15,11.0,40.0,30.27,21.23
2016,12,8,8,30,0.0,53.0,1.2,11.0,53.0,39.76,30.08
2016,12,8,8,45,0.0,66.5,1.25,11.5,66.5,49.49,38.98
2016,12,8,9,0,0.0,80.0,1.3,12.0,80.0,59.12,47.66
2016,12,8,9,15,0.0,92.0,1.3,12.0,92.0,67.68,55.37
2016,12,8,9,30,0.0,104.0,1.3,12.0,104.0,76.15,62.91
2016,12,8,9,45,0.0,114.5,1.35,12.0,114.5,83.57,69.44
2016,12,8,10,0,0.0,125.0,1.4,12.0,125.0,90.9,75.84
2016,12,8,10,15,0.0,134.0,1.4,12.0,134.5,97.19,81.28
2016,12,8,10,30,0.0,143.0,1.4,12.0,144.0,103.38,86.62
2016,12,8,10,45,0.0,140.5,1.45,12.5,141.0,102.27,85.36
2016,12,8,11,0,0.0,138.0,1.5,13.0,138.0,101.88,80.96
2016,12,8,11,15,0.0,129.0,1.5,13.0,129.0,96.66,76.52
2016,12,8,11,30,0.0,120.0,1.5,13.0,120.0,90.88,71.63
2016,12,8,11,45,0.0,121.0,1.55,13.0,121.0,92.06,72.61
2016,12,8,12,0,0.0,122.0,1.6,13.0,122.0,93.23,73.58
2016,12,8,12,15,28.0,162.0,1.55,13.0,175.5,136.28,108.88
2016,12,8,12,30,56.0,202.0,1.5,13.0,229.0,182.82,146.97
2016,12,8,12,45,28.0,177.0,1.5,13.0,190.5,156.08,125.55
2016,12,8,13,0,0.0,152.0,1.5,13.0,152.0,119.64,95.68
2016,12,8,13,15,0.0,148.5,1.45,13.0,149.0,117.98,94.46
2016,12,8,13,30,0.0,145.0,1.4,13.0,146.0,116.41,93.24
2016,12,8,13,45,0.0,120.0,1.4,13.0,120.5,95.74,76.02
2016,12,8,14,0,0.0,95.0,1.4,13.0,95.0,74.71,58.37
2016,12,8,14,15,0.0,87.5,1.35,13.0,87.5,68.82,53.47
2016,12,8,14,30,0.0,80.0,1.3,13.0,80.0,62.9,48.48
2016,12,8,14,45,0.0,71.0,1.3,13.0,71.0,55.56,42.24
2016,12,8,15,0,0.0,62.0,1.3,13.0,62.0,48.16,35.89
2016,12,8,15,15,0.0,52.5,1.25,13.0,52.5,40.21,29.0
2016,12,8,15,30,0.0,43.0,1.2,13.0,43.0,32.88,22.58
2016,12,8,15,45,0.0,33.5,1.15,13.0,33.5,25.58,16.12
2016,12,8,16,0,0.0,24.0,1.1,13.0,24.0,18.29,9.63
2016,12,8,16,15,0.0,15.5,1.1,12.5,15.5,11.79,3.42
2016,12,8,16,30,0.0,7.0,1.1,12.0,7.0,5.31,0.0
2016,12,8,16,45,0.0,3.5,1.1,12.0,3.5,2.75,0.0
2016,12,8,17,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,8,17,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,12,8,17,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,8,17,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,8,18,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,8,18,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,12,8,18,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,8,18,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,8,19,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,8,19,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,8,19,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,8,19,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,8,20,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,8,20,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,8,20,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,8,20,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,8,21,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,8,21,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,12,8,21,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,12,8,21,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,12,8,22,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,12,8,22,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,12,8,22,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,12,8,22,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,12,8,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,12,8,23,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,12,8,23,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,12,8,23,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,12,9,0,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,12,9,0,15,0.0,0.0,0.65,11.5,0.0,0.0,0.0
2016,12,9,0,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,12,9,0,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,12,9,1,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,12,9,1,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,12,9,1,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,12,9,1,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,12,9,2,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,12,9,2,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,12,9,2,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,12,9,2,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,12,9,3,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,12,9,3,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,12,9,3,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,12,9,3,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,12,9,4,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,12,9,4,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,12,9,4,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,12,9,4,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,12,9,5,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,12,9,5,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,12,9,5,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,12,9,5,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,12,9,6,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,12,9,6,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,12,9,6,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,12,9,6,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,12,9,7,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,12,9,7,15,77.0,6.0,0.75,11.0,8.0,0.0,0.0
2016,12,9,7,30,154.0,12.0,0.8,11.0,16.0,9.44,0.0
2016,12,9,7,45,297.0,21.5,0.9,11.5,48.0,17.8,4.84
2016,12,9,8,0,440.0,31.0,1.0,12.0,80.0,25.97,16.51
2016,12,9,8,15,516.5,37.0,1.15,12.0,118.0,33.76,24.18
2016,12,9,8,30,593.0,43.0,1.3,12.0,156.0,39.36,29.56
2016,12,9,8,45,642.0,47.0,1.5,12.5,194.5,43.09,33.08
2016,12,9,9,0,691.0,51.0,1.7,13.0,233.0,46.88,36.53
2016,12,9,9,15,451.0,91.0,1.8,13.0,216.5,67.07,54.62
2016,12,9,9,30,211.0,131.0,1.9,13.0,200.0,90.14,75.08
2016,12,9,9,45,210.5,144.0,2.05,13.5,219.0,97.94,81.73
2016,12,9,10,0,210.0,157.0,2.2,14.0,238.0,107.74,90.08
2016,12,9,10,15,112.5,157.0,2.25,14.0,200.5,106.84,89.16
2016,12,9,10,30,15.0,157.0,2.3,14.0,163.0,112.19,93.72
2016,12,9,10,45,411.5,116.0,2.4,14.0,302.5,81.08,66.36
2016,12,9,11,0,808.0,75.0,2.5,14.0,442.0,112.81,64.39
2016,12,9,11,15,517.5,141.0,2.5,14.0,378.5,165.8,111.38
2016,12,9,11,30,227.0,207.0,2.5,14.0,315.0,190.83,144.18
2016,12,9,11,45,140.0,204.5,2.55,14.0,271.5,186.23,144.83
2016,12,9,12,0,53.0,202.0,2.6,14.0,228.0,169.02,134.46
2016,12,9,12,15,62.5,204.0,2.55,14.0,234.5,179.96,143.71
2016,12,9,12,30,72.0,206.0,2.5,14.0,241.0,191.89,153.86
2016,12,9,12,45,143.0,203.0,2.5,14.0,270.0,233.62,187.97
2016,12,9,13,0,214.0,200.0,2.5,14.0,299.0,275.42,222.64
2016,12,9,13,15,278.0,184.0,2.4,14.0,307.0,316.62,257.14
2016,12,9,13,30,342.0,168.0,2.3,14.0,315.0,352.21,287.36
2016,12,9,13,45,394.5,149.0,2.25,14.0,310.0,393.44,322.04
2016,12,9,14,0,447.0,130.0,2.2,14.0,305.0,424.32,348.53
2016,12,9,14,15,434.5,121.5,2.0,14.0,281.0,425.34,350.24
2016,12,9,14,30,422.0,113.0,1.8,14.0,257.0,423.85,349.75
2016,12,9,14,45,411.5,101.5,1.65,14.0,229.5,417.91,345.58
2016,12,9,15,0,401.0,90.0,1.5,14.0,202.0,409.53,339.01
2016,12,9,15,15,374.5,79.0,1.35,13.5,171.0,388.19,321.84
2016,12,9,15,30,348.0,68.0,1.2,13.0,140.0,364.53,301.86
2016,12,9,15,45,309.5,55.0,1.05,13.0,109.0,327.42,269.21
2016,12,9,16,0,271.0,42.0,0.9,13.0,78.0,288.48,233.14
2016,12,9,16,15,135.5,32.5,0.85,12.5,50.5,185.06,136.75
2016,12,9,16,30,0.0,23.0,0.8,12.0,23.0,26.34,0.0
2016,12,9,16,45,0.0,11.5,0.8,12.0,11.5,9.05,0.0
2016,12,9,17,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,12,9,17,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,12,9,17,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,12,9,17,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,12,9,18,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,12,9,18,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,12,9,18,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,9,18,45,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,12,9,19,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,12,9,19,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,12,9,19,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,12,9,19,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,12,9,20,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,12,9,20,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,12,9,20,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,12,9,20,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,12,9,21,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,12,9,21,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,12,9,21,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,12,9,21,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,12,9,22,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,12,9,22,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,12,9,22,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,12,9,22,45,0.0,0.0,3.25,13.5,0.0,0.0,0.0
2016,12,9,23,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,12,9,23,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,12,9,23,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,12,9,23,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,12,10,0,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,12,10,0,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,12,10,0,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,12,10,0,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,12,10,1,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,12,10,1,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,12,10,1,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,12,10,1,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,12,10,2,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,12,10,2,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,12,10,2,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,12,10,2,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,12,10,3,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,12,10,3,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,12,10,3,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,12,10,3,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,12,10,4,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,12,10,4,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,12,10,4,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,12,10,4,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,12,10,5,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,12,10,5,15,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2016,12,10,5,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,12,10,5,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,12,10,6,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,12,10,6,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
